,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-24 02:10:00,21.5,22.6,18.6,23.7,23.6,4.3,10.458445000000001,21.475,42.1437,16.27777777777778,4.555555555555555,161.22222222222223,0.05555555555555555,89.72222222222223,10.0,1021.0,33.388888888888886,15.0,10.11111111111111,1.0,,496.7074849446614,8.18570053100586,110.064991162618,32.70203528086345,39.73807189941407,6.896088201204935,10.000965140660604,108.73854216257732,0.0
2022-07-24 02:20:00,21.5,22.6,19.1,23.7,23.6,4.276,10.855865,21.5095,42.2391,16.22222222222222,4.444444444444445,160.77777777777777,0.044444444444444425,89.77777777777777,10.0,1021.0,31.111111111111107,15.0,9.88888888888889,1.0,,499.9514757283529,8.177933952040592,112.65871742895095,32.6663372929891,39.79134590148926,7.100428491433462,10.000556999842326,113.96966298421223,0.0
2022-07-24 02:30:00,21.4,22.5,18.6,23.7,23.6,4.296,10.97744,21.6179,42.4619,16.166666666666668,4.333333333333334,160.33333333333334,0.033333333333333326,89.83333333333333,10.0,1021.0,28.83333333333333,15.0,9.666666666666668,1.0,,504.2794100145362,8.300444467552637,109.37851605603923,32.62164418538411,39.83192659378052,7.206280885537465,10.002039093971252,107.5307638422648,0.0
2022-07-24 02:40:00,21.4,22.5,19.1,23.6,23.6,4.318,11.013975,21.5524,42.8378,16.11111111111111,4.222222222222222,159.88888888888889,0.022222222222222227,89.88888888888889,10.0,1021.0,26.55555555555555,15.0,9.444444444444445,1.0,,500.73515420847923,8.302538707256318,109.81799218495686,32.56430651982625,39.865357367197674,7.051923902829488,10.003638151486715,109.97064558664958,0.0
2022-07-24 02:50:00,21.3,22.4,18.8,23.6,23.5,4.28,10.855034999999999,21.2345,42.5991,16.055555555555557,4.111111111111111,159.44444444444446,0.0111111111111111,89.94444444444444,10.0,1021.0,24.27777777777778,15.0,9.222222222222221,1.0,,499.02360392252604,8.356690680657403,109.30115959232137,32.533027998606364,39.8828639348348,7.094494887987773,10.000387983322144,120.35629479726155,0.0
2022-07-24 03:00:00,21.2,22.3,18.9,23.6,23.5,4.288,10.80585,20.8798,42.5382,16.0,4.0,159.0,0.0,90.0,10.0,1021.0,22.0,15.0,9.0,1.0,,505.37303956481236,8.324075514704493,112.08829988641256,32.50940516153971,39.888876603444416,6.886358410517374,9.999484361012778,106.55363386789959,0.0
2022-07-24 03:10:00,21.4,22.5,19.3,23.6,23.5,4.282,11.002469999999999,21.055699999999998,42.585899999999995,16.055555555555557,4.0,158.61111111111111,0.0,90.05555555555556,10.0,1021.0,21.666666666666668,15.0,9.0,1.2222222222222223,,507.5442847276008,8.38190664768219,110.31880753835041,32.490776189168294,39.88210910797119,6.944278093973796,9.999998110135397,118.12800477345783,0.0
2022-07-24 03:20:00,21.3,22.4,19.0,23.7,23.6,4.285,11.1765,21.0671,42.6115,16.11111111111111,4.0,158.22222222222223,0.0,90.11111111111111,10.0,1021.0,21.333333333333332,15.0,9.0,1.4444444444444444,,508.73688396936177,8.470972163057597,109.93572553494555,32.469435164133714,39.87501473108928,7.159828115304312,10.001438584327698,104.82659028371174,0.0
2022-07-24 03:30:00,21.2,22.3,18.7,23.6,23.5,4.314,11.072765,20.487000000000002,42.6213,16.166666666666668,4.0,157.83333333333334,0.0,90.16666666666667,10.0,1021.0,21.0,15.0,9.0,1.6666666666666665,,511.3236364746093,8.225504618916808,110.64879553239898,32.44989303588867,39.87512264251709,7.072893987496694,10.000630707740784,123.26498023986817,0.0
2022-07-24 03:40:00,21.1,22.2,19.2,23.6,23.5,4.276,11.427415,20.4023,42.7003,16.22222222222222,4.0,157.44444444444446,0.0,90.22222222222223,10.0,1021.0,20.666666666666668,15.0,9.0,1.8888888888888888,,513.8148025091763,8.220558276176451,110.53402469635009,32.432475624084475,39.87296223958333,7.096044020652771,10.002023032506306,104.85094776153565,0.0
2022-07-24 03:50:00,21.0,22.2,19.2,23.6,23.4,4.288,11.04221,20.4601,42.7935,16.27777777777778,4.0,157.05555555555554,0.0,90.27777777777777,10.0,1021.0,20.333333333333332,15.0,9.0,2.111111111111111,,511.28391292177395,8.342257127452031,111.14690265310685,32.416444021860755,39.87800942738851,7.042166950702668,10.00383879025777,121.923372370402,0.0
2022-07-24 04:00:00,20.9,22.1,18.8,23.6,23.4,4.322,11.252970000000001,20.4499,42.8118,16.333333333333332,4.0,156.66666666666666,0.0,90.33333333333333,10.0,1021.0,20.0,15.0,9.0,2.333333333333333,,510.96538197835287,8.471090488514658,113.48292894999186,32.404132518768314,39.86689152399699,7.137625121275583,10.00053776582082,106.59679766337077,0.0
2022-07-24 04:10:00,20.8,22.0,19.0,23.6,23.4,4.254,11.346639999999999,20.6168,42.845299999999995,16.38888888888889,4.0,156.27777777777777,0.0,90.38888888888889,10.0,1021.0,19.666666666666668,15.0,9.0,2.5555555555555554,,508.5765947819852,8.321987225133821,108.51185817912474,32.400678698221846,39.85393213272095,6.8508342687288915,9.999021161397298,124.92587955474853,0.0
2022-07-24 04:20:00,20.9,22.1,19.0,23.6,23.4,4.322,11.06965,20.871100000000002,42.832499999999996,16.444444444444443,4.0,155.88888888888889,0.0,90.44444444444444,10.0,1021.0,19.333333333333332,15.0,9.0,2.7777777777777777,,508.1224644628064,8.228455307039164,107.0244142866404,32.40030502955119,39.82285485585531,7.127355775833129,9.9992653465271,107.4062089284261,0.0
2022-07-24 04:30:00,21.4,22.4,19.0,23.6,23.5,4.329,11.003725,20.7717,42.7923,16.5,4.0,155.5,0.0,90.5,10.0,1021.0,19.0,15.0,9.0,3.0,,511.51033365885417,8.256397521711339,106.2012999124042,32.40350166956584,39.7679581896464,7.041531939506531,9.99811734199524,124.46492393493652,0.0
2022-07-24 04:40:00,20.9,22.1,19.1,23.6,23.4,4.335,11.07147,21.0155,42.6686,16.555555555555557,4.0,155.11111111111111,0.0,90.55555555555556,10.0,1021.0,18.666666666666668,15.0,9.0,3.2222222222222223,,509.3038151497676,8.247865830383732,107.97994850115587,32.41372475941976,39.72017684936524,7.031091434160868,9.996923066775004,106.90403109232584,0.0
2022-07-24 04:50:00,20.9,22.0,18.6,23.6,23.3,4.287,10.943685,20.9702,42.6402,16.61111111111111,4.0,154.72222222222223,0.0,90.61111111111111,10.0,1021.0,18.333333333333332,15.0,9.0,3.444444444444444,,504.4368223449005,8.074121646086375,114.8297553507487,32.42698086420695,39.66741252263387,6.966001076698303,9.997812492052713,104.44580660502115,0.0
2022-07-24 05:00:00,20.7,22.0,19.1,23.5,23.4,4.342,10.6141,21.335299999999997,42.6293,16.666666666666668,4.0,154.33333333333334,0.0,90.66666666666667,10.0,1021.0,18.0,15.0,9.0,3.6666666666666665,,510.2386410522461,8.121217947167866,111.07396166936152,32.45144961039225,39.6145183690389,7.008464528719584,10.000178891817729,91.4479485321045,0.0
2022-07-24 05:10:00,20.8,22.0,19.2,23.6,23.3,4.293,10.92643,21.7107,42.519600000000004,16.72222222222222,4.0,153.94444444444446,0.0,90.72222222222223,10.0,1021.0,17.666666666666664,15.0,9.0,3.888888888888889,,506.37652506510415,8.165785545642766,109.27683009433208,32.52493672053019,39.5446915880839,6.873180538813273,9.998939658800762,102.86869393666586,0.0
2022-07-24 05:20:00,20.4,21.7,19.0,23.6,23.2,4.298,10.96857,21.857300000000002,42.381,16.77777777777778,4.0,153.55555555555554,0.0,90.77777777777777,10.0,1021.0,17.333333333333332,15.0,9.0,4.111111111111111,,507.26394836425777,8.231133757526592,109.18981752514166,32.63525279998779,39.45652118682862,6.889395716985066,9.998226469357807,106.44817133585612,0.0
2022-07-24 05:30:00,20.4,21.7,18.6,23.5,23.2,4.322,10.887395,22.2424,42.2686,16.833333333333332,4.0,153.16666666666666,0.0,90.83333333333333,10.0,1021.0,17.0,15.0,9.0,4.333333333333333,,512.5111627197266,7.992229103247324,111.56806835174561,32.765082429250086,39.34908234914144,6.924467149575551,9.998052231470744,110.38929473876954,0.0
2022-07-24 05:40:00,19.9,21.3,18.9,23.5,23.1,4.299,10.663865,23.5246,41.403800000000004,16.88888888888889,4.0,152.77777777777777,0.0,90.88888888888889,10.0,1021.0,16.666666666666664,15.0,9.0,4.555555555555555,,511.9212347131488,7.92798700103652,114.10484511682543,32.87599172592163,39.210446446736654,6.689200456142426,9.99809915860494,114.3371147664388,0.0
2022-07-24 05:50:00,19.9,21.3,19.1,23.5,23.0,4.298,10.435575,24.178,40.363299999999995,16.944444444444443,4.0,152.38888888888889,0.0,90.94444444444444,10.0,1021.0,16.333333333333332,15.0,9.0,4.777777777777778,,512.3858500162761,7.949227498951605,113.45645689172261,33.02296449025472,39.047581106821696,6.738874550660451,9.993703446388244,114.75871115366617,0.0
2022-07-24 06:00:00,19.9,21.3,19.0,23.5,23.0,4.305,10.218555,24.7636,39.8078,17.0,4.0,152.0,0.0,91.0,10.0,1021.0,16.0,15.0,9.0,5.0,,510.415610797049,8.074542287985484,110.55830256144206,33.21576010386149,38.86558805465698,6.448703904946645,9.992738889058431,111.63914183298746,0.0
2022-07-24 06:10:00,20.1,21.4,19.0,23.5,23.1,4.268,10.042285,25.787599999999998,38.8031,17.27777777777778,4.0,162.94444444444446,0.0,89.66666666666667,10.0,1020.9444444444445,15.88888888888889,15.055555555555555,8.777777777777779,5.055555555555555,,513.0932445868131,8.00728349685669,111.1074939889423,33.375207881927494,38.66098663330078,6.658018673261007,9.991381587982179,107.74327000935872,0.0
2022-07-24 06:20:00,20.4,21.6,19.0,23.5,23.1,4.278,9.85171,25.9347,38.0357,17.555555555555557,4.0,173.88888888888889,0.0,88.33333333333333,10.0,1020.8888888888889,15.777777777777779,15.11111111111111,8.555555555555555,5.111111111111111,,513.7779345212037,8.064882882193658,109.4220216589459,33.56825345993042,38.48218217213948,6.418147068818411,9.991332359313965,113.98433500925701,0.0
2022-07-24 06:30:00,20.3,21.7,19.1,23.5,23.2,4.317,9.812439999999999,27.2211,37.4585,17.833333333333332,4.0,184.83333333333331,0.0,87.0,10.0,1020.8333333333334,15.666666666666666,15.166666666666666,8.333333333333334,5.166666666666667,,509.33193959554035,8.272889452223051,112.1043370217792,33.749472853342695,38.32920557022095,6.380839336713155,9.98828891913096,110.02848950703938,0.0
2022-07-24 06:40:00,20.0,21.4,19.0,23.5,23.1,4.317,9.645365,28.236,36.8962,18.11111111111111,4.0,195.77777777777777,0.0,85.66666666666667,10.0,1020.7777777777778,15.555555555555555,15.222222222222221,8.11111111111111,5.222222222222222,,513.274217049735,7.980258554940844,112.90093833190573,33.93087624867757,38.1534713045756,6.206621398131053,9.98410700003306,110.53561325073242,0.0
2022-07-24 06:50:00,20.3,21.5,18.8,23.5,23.1,4.258,9.34423,28.586599999999997,36.3031,18.38888888888889,4.0,206.72222222222223,0.0,84.33333333333333,10.0,1020.7222222222222,15.444444444444445,15.277777777777779,7.888888888888889,5.277777777777778,,511.8640885592055,8.122000023564377,111.68911090893934,34.12482011159261,38.03146790186564,6.295837885538737,9.983897374471029,112.26674470265706,0.0
2022-07-24 07:00:00,20.9,22.0,19.4,23.5,23.2,4.317,9.27088,29.116000000000003,35.8805,18.666666666666668,4.0,217.66666666666666,0.0,83.0,10.0,1020.6666666666666,15.333333333333334,15.333333333333334,7.666666666666667,5.333333333333333,,509.9099647013346,8.19820489872647,112.27726629267977,34.30811335881551,37.91685265858968,6.344679398536682,9.98401709397634,108.02198928833009,0.0
2022-07-24 07:10:00,20.9,22.1,19.3,23.6,23.3,4.278,9.114239999999999,29.809800000000003,35.6285,18.944444444444443,4.0,228.61111111111111,0.0,81.66666666666667,10.0,1020.6111111111111,15.222222222222221,15.38888888888889,7.444444444444445,5.388888888888889,,509.82670686919107,8.237910423575148,110.12719117654919,34.48525154749552,37.81671983718872,6.22768034140269,9.987164036432903,108.89884348551432,0.0
2022-07-24 07:20:00,21.2,22.3,18.8,23.6,23.4,4.318,9.112445,28.860500000000002,35.510000000000005,19.22222222222222,4.0,239.55555555555554,0.0,80.33333333333333,10.0,1020.5555555555555,15.11111111111111,15.444444444444445,7.222222222222222,5.444444444444445,,507.58913504414176,8.331227807203929,106.35551634470622,34.64905572891236,37.74760113398234,6.145242107709249,9.98793656349182,110.69072985331218,0.0
2022-07-24 07:30:00,21.3,22.3,19.1,23.6,23.4,4.321,9.338049999999999,29.827199999999998,35.383500000000005,19.5,4.0,250.5,0.0,79.0,10.0,1020.5,15.0,15.5,7.0,5.5,,509.429870300293,8.319670976083831,112.70210663380597,34.79438245773316,37.708470891316736,6.36340438524882,9.988659914334615,109.00570997873942,0.0
2022-07-24 07:40:00,21.5,22.5,19.3,23.6,23.5,4.319,9.473515,30.2183,35.1737,19.77777777777778,4.0,261.44444444444446,0.0,77.66666666666667,10.0,1020.4444444444445,14.88888888888889,15.555555555555555,6.777777777777778,5.555555555555555,,510.39505077493607,8.649197648662632,110.67337697605629,34.93285509109497,37.671905835469566,6.121651995182037,9.987084555625916,114.48998003641763,0.0
2022-07-24 07:50:00,21.4,22.5,19.1,23.6,23.5,4.322,9.56357,30.2969,34.8743,20.055555555555557,4.0,272.3888888888889,0.0,76.33333333333333,10.0,1020.3888888888889,14.777777777777779,15.61111111111111,6.555555555555555,5.611111111111111,,508.7681203802701,8.664845532630123,114.0730086331987,35.11156841278076,37.62517203648885,6.1716016236941025,9.98797916730245,108.98830125172933,0.0
2022-07-24 08:00:00,21.7,22.7,18.6,23.7,23.6,4.335,9.497375,30.9524,34.5085,20.333333333333332,4.0,283.3333333333333,0.0,75.0,10.0,1020.3333333333334,14.666666666666666,15.666666666666666,6.333333333333334,5.666666666666667,,516.3779180908202,8.693776165105529,109.09479621326857,35.290197944641115,37.54528104146321,6.1482977898915605,9.989859997431438,109.29903662363688,0.0
2022-07-24 08:10:00,22.1,22.9,19.3,23.7,23.7,4.33,9.580615,30.852999999999998,34.2753,20.61111111111111,4.0,294.27777777777777,0.0,73.66666666666666,10.0,1020.2777777777778,14.555555555555555,15.722222222222221,6.111111111111111,5.722222222222222,,514.522417753373,8.979034279483859,107.00281131679728,35.463071028391525,37.42341505050659,6.157378634611765,9.992157174746195,110.08995808919272,0.0
2022-07-24 08:20:00,21.9,22.9,18.8,23.7,23.7,4.316,9.37355,31.406600000000005,34.046800000000005,20.88888888888889,4.0,305.22222222222223,0.0,72.33333333333333,10.0,1020.2222222222222,14.444444444444445,15.777777777777779,5.888888888888889,5.777777777777778,,514.8169285004715,9.31777753324832,108.8310354780208,35.66003707249959,37.27648016611735,6.51157682577769,9.993192853927614,104.49878682454428,0.0
2022-07-24 08:30:00,22.0,22.9,19.2,23.7,23.8,4.305,9.46739,32.034499999999994,33.9268,21.166666666666664,4.0,316.16666666666663,0.0,71.0,10.0,1020.1666666666666,14.333333333333334,15.833333333333334,5.666666666666667,5.833333333333333,,508.53527406889816,9.048372954621827,111.50139460784567,35.832525628407794,37.099993794759115,6.285590088367462,9.995629351933797,113.84381488800048,0.0
2022-07-24 08:40:00,22.2,23.1,18.8,23.7,23.8,4.339,9.220715,32.1109,33.8695,21.444444444444443,4.0,327.1111111111111,0.0,69.66666666666666,10.0,1020.1111111111111,14.222222222222221,15.88888888888889,5.444444444444445,5.888888888888889,,513.6569292616571,9.498918497683638,110.5027037345757,35.973815218607584,36.943439464569096,6.566398129463195,9.994142281214396,106.00471373240153,0.0
2022-07-24 08:50:00,22.1,23.1,19.3,23.7,23.8,4.31,9.23757,32.247699999999995,33.848200000000006,21.72222222222222,4.0,338.05555555555554,0.0,68.33333333333333,10.0,1020.0555555555555,14.11111111111111,15.944444444444445,5.222222222222222,5.944444444444445,,513.7964631950992,9.290920570826126,113.38444256346104,36.17798277537028,36.75396674474081,6.559501439730326,9.996969817479451,106.891911722819,0.0
2022-07-24 09:00:00,22.3,23.2,19.1,23.8,23.9,4.33,9.478305,32.2901,33.7518,22.0,4.0,349.0,0.0,67.0,10.0,1020.0,14.0,16.0,5.0,6.0,,507.916159769694,9.53336506843567,106.20566890716552,36.34532833099365,36.54724701563517,6.802720902760823,10.000164631207785,106.86159651438395,0.0
2022-07-24 09:10:00,22.4,23.3,19.0,23.8,24.0,4.336,9.363625,32.596999999999994,33.7428,22.333333333333332,4.111111111111111,329.8333333333333,0.0,65.94444444444444,10.0,1019.8888888888889,14.38888888888889,16.0,5.166666666666667,6.055555555555555,,508.6799881086678,9.628235491009082,109.50604449773239,36.49085864384969,36.36130069096883,6.7385990866025285,10.001820217768351,109.29372889200847,0.0
2022-07-24 09:20:00,22.7,23.4,19.3,23.8,24.0,4.354,9.675075,33.1318,34.3251,22.666666666666668,4.222222222222222,310.6666666666667,0.0,64.88888888888889,10.0,1019.7777777777778,14.777777777777779,16.0,5.333333333333333,6.111111111111111,,509.41047470969716,9.909802386127623,111.02070885997708,36.633556582132975,36.223138701121016,6.764968112309774,9.99774129708608,110.11268592834472,0.0
2022-07-24 09:30:00,22.7,23.6,19.5,23.8,24.1,4.36,9.39619,32.962900000000005,35.896,23.0,4.333333333333333,291.5,0.0,63.833333333333336,10.0,1019.6666666666666,15.166666666666666,16.0,5.5,6.166666666666667,,507.79984110514323,10.00574182518458,112.21632920798609,36.756024265289305,36.05896627426147,6.834101198514302,10.003230204582215,109.18023136138916,0.0
2022-07-24 09:40:00,22.9,23.7,19.0,23.9,24.1,4.338,9.832345,32.6173,37.120999999999995,23.333333333333332,4.444444444444445,272.33333333333337,0.0,62.77777777777778,10.0,1019.5555555555555,15.555555555555555,16.0,5.666666666666667,6.222222222222222,,507.54519155217315,10.152847908149331,113.33528829628465,36.87762897491455,35.92688479105632,6.915915819803874,10.004344050089518,111.5061653137207,0.0
2022-07-24 09:50:00,23.3,23.9,19.2,23.8,24.2,4.341,9.887075,32.110200000000006,37.8766,23.666666666666668,4.555555555555555,253.16666666666669,0.0,61.72222222222222,10.0,1019.4444444444445,15.944444444444445,16.0,5.833333333333333,6.277777777777778,,511.25804443359374,10.383524946008025,109.70157120828576,36.986656557718916,35.79764165242513,6.853568298816681,10.003965454101563,109.802077293396,0.0
2022-07-24 10:00:00,23.2,23.9,18.9,23.9,24.2,4.267,9.865219999999999,32.5109,38.6137,24.0,4.666666666666667,234.0,0.0,60.666666666666664,10.0,1019.3333333333334,16.333333333333332,16.0,6.0,6.333333333333333,,508.22224574297326,10.341059733029812,108.06427846725379,37.06797845840454,35.62021204630534,7.176633526484172,10.00565732796987,109.22192264556884,0.0
2022-07-24 10:10:00,23.2,23.9,19.1,23.9,24.2,4.34,10.10781,32.062400000000004,38.8303,24.333333333333332,4.777777777777778,214.83333333333334,0.0,59.611111111111114,10.0,1019.2222222222222,16.72222222222222,16.0,6.166666666666667,6.388888888888889,,505.76743300514664,10.159669971573823,109.09050163894048,37.15099601109823,35.480771439870196,6.856506059169769,10.007238329251608,112.94148276011148,0.0
2022-07-24 10:20:00,23.4,24.0,18.9,23.8,24.2,4.353,10.083455,32.4664,38.8507,24.666666666666668,4.888888888888889,195.66666666666669,0.0,58.55555555555556,10.0,1019.1111111111111,17.11111111111111,16.0,6.333333333333334,6.444444444444445,,502.6109884433088,10.221272705099675,112.16426108193264,37.211217333475744,35.36184726715088,7.159104238351186,10.007003043492634,109.9358334604899,0.0
2022-07-24 10:30:00,23.6,24.2,19.3,23.9,24.3,4.311,10.482415,32.508799999999994,38.831,25.0,5.0,176.5,0.0,57.5,10.0,1019.0,17.5,16.0,6.5,6.5,,501.7323893229167,10.263750882283443,111.42047571020612,37.29691593170166,35.27300983428955,7.323974403540293,10.007179714838665,112.07484825134277,0.0
2022-07-24 10:40:00,24.2,24.6,19.2,23.9,24.4,4.305,10.44651,32.197,38.7779,25.333333333333332,5.111111111111111,157.33333333333334,0.0,56.44444444444444,10.0,1018.8888888888889,17.88888888888889,16.0,6.666666666666667,6.555555555555555,,501.78195846733007,10.748346758508413,112.38533919275145,37.169493738810225,35.21523552576701,7.469482463200888,10.007617586453756,109.72569675445557,0.0
2022-07-24 10:50:00,24.0,24.5,18.9,23.9,24.4,4.336,10.40666,32.390699999999995,38.7331,25.666666666666668,5.222222222222222,138.16666666666669,0.0,55.388888888888886,10.0,1018.7777777777778,18.27777777777778,16.0,6.833333333333334,6.611111111111111,,499.5831298828125,10.250072016716004,105.89396322886151,37.04049102783203,35.30770589828491,7.421716143290202,10.01080478668213,112.47172214508058,0.0
2022-07-24 11:00:00,24.1,24.6,19.3,23.9,24.5,4.319,9.95174,32.6284,38.6565,26.0,5.333333333333333,119.00000000000003,0.0,54.33333333333333,10.0,1018.6666666666666,18.666666666666668,16.0,7.0,6.666666666666667,,498.9978880818685,10.296840434047462,110.10721944280938,36.93608052571615,35.48528326034546,7.506611235936482,10.005789810816447,110.62935170491536,0.0
2022-07-24 11:10:00,24.4,24.8,19.4,23.9,24.5,4.265,9.91762,32.339999999999996,38.5575,26.333333333333336,5.444444444444445,99.83333333333334,0.0,53.27777777777778,10.0,1018.5555555555555,19.055555555555557,16.0,7.166666666666667,6.722222222222222,,498.65453696766116,10.322663340541602,111.18025806233034,36.84753360112508,35.61763420740763,7.36254723072052,10.006719466845194,107.45732842763266,0.0
2022-07-24 11:20:00,24.5,24.9,19.0,23.9,24.6,4.369,9.882940000000001,32.333,38.529399999999995,26.666666666666668,5.555555555555555,80.66666666666669,0.0,52.22222222222222,10.0,1018.4444444444445,19.444444444444443,16.0,7.333333333333334,6.777777777777778,,496.8618440755208,10.331323125052588,110.52534109234136,36.74157274881999,35.754602197011316,7.645579968293508,10.01016203403473,111.0123488998413,0.0
2022-07-24 11:30:00,24.6,25.0,19.1,23.9,24.7,4.312,9.94211,32.511900000000004,38.477,27.0,5.666666666666666,61.5,0.0,51.166666666666664,10.0,1018.3333333333334,19.833333333333332,16.0,7.5,6.833333333333333,,492.29188028620575,10.076621353154803,111.58518586886132,36.619693222045896,35.92424882888794,7.568817293643951,10.01340285142263,110.73291992187501,0.0
2022-07-24 11:40:00,24.7,25.1,18.9,23.9,24.6,4.313,10.09894,32.4011,38.4154,27.333333333333336,5.777777777777778,42.33333333333337,0.0,50.111111111111114,10.0,1018.2222222222222,20.22222222222222,16.0,7.666666666666667,6.888888888888889,,492.6465863878974,10.385473744074504,110.66782802581788,36.57972805658976,36.03712385177612,7.765511989593506,10.016984380086262,111.40791103363037,0.0
2022-07-24 11:50:00,25.1,25.3,19.2,23.9,24.8,4.331,9.752545000000001,32.311899999999994,38.4112,27.666666666666668,5.888888888888889,23.166666666666686,0.0,49.05555555555556,10.0,1018.1111111111111,20.61111111111111,16.0,7.833333333333334,6.944444444444445,,492.48130381266276,10.433004282638851,107.84005900560798,36.52234179814657,36.198458741505945,8.01149529059728,10.011420221328736,108.81279805501302,0.0
2022-07-24 12:00:00,25.3,25.5,19.0,23.9,24.8,4.341,9.63979,32.3592,38.3601,28.0,6.0,4.0,0.0,48.0,10.0,1018.0,21.0,16.0,8.0,7.0,,487.87062209206067,10.415501456260682,112.81197049458822,36.49095808664957,36.29065598805745,8.092704167366026,10.01312778631846,113.57999195098878,0.0
2022-07-24 12:10:00,25.9,25.9,19.6,23.9,24.9,4.367,9.578,32.0578,38.3289,28.166666666666668,6.055555555555555,4.111111111111111,0.0,47.666666666666664,10.0,1017.9444444444445,20.666666666666668,16.055555555555557,8.0,7.055555555555555,,486.8114985674277,10.398416281473839,106.38148348274876,36.45660086313883,36.287118193308515,7.753275451660156,10.012216162681579,115.40483252207437,0.0
2022-07-24 12:20:00,26.1,25.3,18.9,23.9,26.1,4.718,9.532985,32.007400000000004,38.3767,28.333333333333332,6.111111111111111,4.222222222222222,0.0,47.333333333333336,10.0,1017.8888888888889,20.333333333333332,16.11111111111111,8.0,7.111111111111111,,490.8674776204427,10.26212273713559,108.11204494066831,36.44858879089356,36.25702405293782,7.836136809190114,10.00948911825816,114.39446200052896,0.0
2022-07-24 12:30:00,26.3,25.4,18.6,23.9,26.4,4.662,9.489495,31.7601,38.4156,28.5,6.166666666666667,4.333333333333333,0.0,47.0,10.0,1017.8333333333334,20.0,16.166666666666668,8.0,7.166666666666667,,488.5986021651344,10.268644452095032,108.76239402770996,36.444819348653155,36.20616010665894,7.844009466171265,10.007149155934652,114.62654703776043,0.0
2022-07-24 12:40:00,26.6,25.5,19.3,23.9,26.7,4.681,9.177265,31.7635,38.451299999999996,28.666666666666668,6.222222222222222,4.444444444444445,0.0,46.666666666666664,10.0,1017.7777777777778,19.666666666666668,16.22222222222222,8.0,7.222222222222222,,486.3918358006971,10.11282958523702,110.5849927169455,36.45859038035075,35.99748764038086,7.596817043622335,10.000496530532837,124.57442651112873,0.0
2022-07-24 12:50:00,26.7,25.5,19.1,23.9,26.7,4.699,8.619164999999999,31.7106,38.482299999999995,28.833333333333332,6.277777777777778,4.555555555555555,0.0,46.333333333333336,10.0,1017.7222222222222,19.333333333333332,16.27777777777778,8.0,7.277777777777778,,482.1173697916667,9.67432371311942,108.55531176378497,36.471084613800045,35.75000648498535,7.5578102501233415,9.99445096651713,118.75868109385172,0.0
2022-07-24 13:00:00,26.8,25.6,18.7,23.9,26.8,4.664,8.84854,31.4839,38.488,29.0,6.333333333333333,4.666666666666667,0.0,46.0,10.0,1017.6666666666666,19.0,16.333333333333332,8.0,7.333333333333333,,485.1843796583154,9.557192401885988,109.32229933420817,36.484091231028245,35.59690856933594,7.633705912431081,9.991886728604635,111.98403714497883,0.0
2022-07-24 13:10:00,26.9,25.6,18.9,23.9,27.0,4.679,8.708414999999999,31.516700000000004,38.4892,29.166666666666668,6.388888888888889,4.777777777777778,0.0,45.666666666666664,10.0,1017.6111111111111,18.666666666666668,16.38888888888889,8.0,7.388888888888889,,487.1703711814442,9.726154584103385,109.10564631359725,36.535619201660154,35.52220534642537,7.32467755873998,9.988677821159362,122.78452756245932,0.0
2022-07-24 13:20:00,27.1,25.7,18.7,23.9,27.1,4.73,8.534605,31.560000000000002,38.4593,29.333333333333332,6.444444444444445,4.888888888888889,0.0,45.333333333333336,10.0,1017.5555555555555,18.333333333333332,16.444444444444443,8.0,7.444444444444445,,489.52012959798174,9.610699750259098,111.8361982750758,36.571074860890704,35.32206127802531,7.335550404389698,9.976274960835775,132.98161557515465,0.0
2022-07-24 13:30:00,27.9,25.9,19.4,23.9,27.6,4.714,8.383289999999999,31.378800000000002,38.458800000000004,29.5,6.5,5.0,0.0,45.0,10.0,1017.5,18.0,16.5,8.0,7.5,,490.9170925377155,9.120270608266194,112.63156439463299,36.59675035476685,35.176072425842285,7.252089366912841,9.973501952489217,132.17471093495686,0.0
2022-07-24 13:40:00,28.1,26.0,19.3,24.0,27.8,4.703,8.399285,31.338299999999997,38.4393,29.666666666666668,6.555555555555555,5.111111111111111,0.0,44.666666666666664,10.0,1017.4444444444445,17.666666666666668,16.555555555555557,8.0,7.555555555555555,,489.13207825057805,9.339415467984258,107.0891536464799,36.64941365559896,35.06836835225423,7.1701390465100605,9.979141060511271,120.3414396794637,0.0
2022-07-24 13:50:00,27.8,26.0,18.9,24.0,27.6,4.696,8.53015,31.4021,38.4291,29.833333333333332,6.611111111111111,5.222222222222222,0.0,44.333333333333336,10.0,1017.3888888888889,17.333333333333332,16.61111111111111,8.0,7.611111111111111,,488.15439778645833,9.109697846019335,109.19357694162485,36.71898730595906,34.94280268351237,7.068059448401134,9.9873198111852,110.26784592946369,0.0
2022-07-24 14:00:00,28.7,26.3,19.2,24.0,28.3,4.709,8.10566,31.6055,38.4249,30.0,6.666666666666667,5.333333333333333,0.0,44.0,10.0,1017.3333333333334,17.0,16.666666666666668,8.0,7.666666666666667,,484.73603628925895,9.017727742814747,111.18161531631556,36.80625583012899,34.783763834635415,7.27408981959025,9.991706128120422,109.57646881103514,0.0
2022-07-24 14:10:00,28.6,26.3,19.1,24.0,28.3,4.699,7.705164999999999,31.673000000000002,38.3344,30.166666666666668,6.722222222222222,5.444444444444445,0.0,43.666666666666664,10.0,1017.2777777777778,16.666666666666664,16.72222222222222,8.0,7.722222222222222,,479.77481405323954,8.868920767307282,106.8911864344279,36.885552686055505,34.50551359812418,6.947280201117198,9.995232119560242,101.72953249613445,0.0
2022-07-24 14:20:00,28.7,26.3,18.9,24.0,28.4,4.676,7.83635,31.453699999999998,38.331900000000005,30.333333333333332,6.777777777777778,5.555555555555555,0.0,43.333333333333336,10.0,1017.2222222222222,16.333333333333332,16.77777777777778,8.0,7.777777777777778,,478.9896660149235,8.625603335590686,113.23247017574849,36.97679376602173,34.31552832285563,6.946900580724081,9.996897072792054,114.96247732798258,0.0
2022-07-24 14:30:00,28.7,26.3,18.5,24.0,28.4,4.701,7.8222499999999995,31.301499999999997,38.3316,30.5,6.833333333333333,5.666666666666666,0.0,43.0,10.0,1017.1666666666666,16.0,16.833333333333332,8.0,7.833333333333333,,474.336198832194,8.389095398153962,112.85330107866707,37.07354392369588,34.16872004191081,6.796890455087026,9.996479808489482,110.30732582092284,0.0
2022-07-24 14:40:00,29.3,26.5,19.2,24.0,28.7,4.693,7.642650000000001,31.2445,38.3637,30.666666666666668,6.888888888888889,5.777777777777778,0.0,42.666666666666664,10.0,1017.1111111111111,15.666666666666666,16.88888888888889,8.0,7.888888888888889,,475.6041001172997,8.385754271685068,108.50104757750776,37.16821339289347,34.00828435897827,6.789505782922109,9.990253149668376,135.9628426996867,0.0
2022-07-24 14:50:00,29.3,26.6,18.6,24.0,29.0,4.686,7.383485,31.354599999999998,38.381600000000006,30.833333333333332,6.944444444444445,5.888888888888889,0.0,42.333333333333336,10.0,1017.0555555555555,15.333333333333332,16.944444444444443,8.0,7.944444444444445,,479.02074127197267,8.29600865248233,112.4629461055691,37.26075191497803,33.84071373621622,6.472634104887645,9.957260783513387,129.62887330373127,0.0
2022-07-24 15:00:00,29.7,26.6,19.0,24.0,29.1,4.687,8.049290000000001,31.3966,38.3528,31.0,7.0,6.0,0.0,42.0,10.0,1017.0,15.0,17.0,8.0,8.0,,481.8680388632588,8.129808268547059,107.38284543355306,37.34355841954549,33.66400568644205,6.353715698719024,9.942734071413676,138.3337891769409,0.0
2022-07-24 15:10:00,30.0,26.8,19.1,24.0,29.5,4.681,7.941280000000001,31.3498,38.3,30.77777777777778,6.888888888888889,7.777777777777778,0.0,42.888888888888886,10.0,1016.8888888888889,14.5,17.055555555555557,7.888888888888889,7.611111111111111,,484.70435158915905,8.163821308653233,108.8924968889743,37.41116175333659,33.47403979619344,6.421791117986044,9.953855940500896,124.67081513722738,0.0
2022-07-24 15:20:00,29.9,26.8,19.0,24.0,29.5,4.708,7.446555000000001,31.3533,38.2692,30.555555555555557,6.777777777777778,9.555555555555555,0.0,43.77777777777778,10.0,1016.7777777777778,14.0,17.11111111111111,7.777777777777778,7.222222222222222,,482.0107442220052,8.144922616481782,106.91267908732095,37.472106806437175,33.253570817311605,6.5534413933753966,9.97034033457438,97.83629642486572,0.0
2022-07-24 15:30:00,29.9,26.8,18.8,24.0,29.4,4.703,7.44422,31.318900000000003,38.2493,30.333333333333332,6.666666666666667,11.333333333333332,0.0,44.666666666666664,10.0,1016.6666666666666,13.5,17.166666666666668,7.666666666666667,6.833333333333333,,479.9360319606737,8.133156525603797,106.72698400292693,37.537283210754396,33.02556781133016,6.361355685393016,9.979991094271343,107.44629849751789,0.0
2022-07-24 15:40:00,30.6,26.9,18.9,24.0,29.8,4.684,7.4472499999999995,31.291199999999996,38.2483,30.11111111111111,6.555555555555555,13.11111111111111,0.0,45.55555555555556,10.0,1016.5555555555555,13.0,17.22222222222222,7.555555555555555,6.444444444444445,,476.8685365277871,8.123148906459916,106.41163603809593,37.62076988855998,32.820314477284754,6.204854902426402,9.986097744305928,114.2770294825236,0.0
2022-07-24 15:50:00,30.2,27.0,19.2,24.1,29.8,4.703,7.480230000000001,31.360500000000002,38.2259,29.88888888888889,6.444444444444445,14.88888888888889,0.0,46.44444444444444,10.0,1016.4444444444445,12.5,17.27777777777778,7.444444444444445,6.055555555555555,,476.94663075764976,7.989906783898671,110.31459623972576,37.66866415659587,32.60794181823731,6.318153529961904,9.99137843132019,107.5163295618693,0.0
2022-07-24 16:00:00,30.3,27.0,19.2,24.1,29.9,4.628,7.683840000000001,31.2498,38.1967,29.666666666666668,6.333333333333333,16.666666666666664,0.0,47.333333333333336,10.0,1016.3333333333334,12.0,17.333333333333332,7.333333333333333,5.666666666666666,,474.8983458139704,7.932321307834259,107.54813154640844,37.67546947479248,32.42077009836832,6.22812709013621,9.99707646369934,96.43297946929931,0.0
2022-07-24 16:10:00,30.6,27.0,18.6,24.1,29.9,4.695,7.54048,31.2363,38.1161,29.444444444444443,6.222222222222222,18.444444444444443,0.0,48.22222222222222,10.0,1016.2222222222222,11.5,17.38888888888889,7.222222222222222,5.277777777777778,,475.9377822139346,8.118093996869643,112.54067784304,37.6985910987854,32.28161224365235,6.12811732451121,9.999164717992148,100.64689001719157,0.0
2022-07-24 16:20:00,31.1,27.3,18.7,24.0,30.6,4.7,7.45849,31.1202,38.1495,29.22222222222222,6.111111111111111,20.22222222222222,0.0,49.111111111111114,10.0,1016.1111111111111,11.0,17.444444444444443,7.111111111111111,4.888888888888889,,478.39187856038404,8.006278435389202,104.65780433654785,37.71874028523763,32.162516333262126,6.122004292011261,9.999269797007242,111.93053983052573,0.0
2022-07-24 16:30:00,31.3,27.3,19.3,24.1,30.5,4.701,7.553045,31.155399999999997,38.1663,29.0,6.0,22.0,0.0,50.0,10.0,1016.0,10.5,17.5,7.0,4.5,,477.0826717613483,8.160697312314632,107.02108215008752,37.73749413808187,32.05548879305522,6.083085145950317,10.001193116505942,100.24413213094076,0.0
2022-07-24 16:40:00,31.2,27.2,19.1,24.1,30.3,4.685,7.594939999999999,31.043799999999997,38.1747,28.77777777777778,5.888888888888889,23.77777777777778,0.0,50.888888888888886,10.0,1015.8888888888889,10.0,17.555555555555557,6.888888888888889,4.111111111111111,,473.92464199022317,8.045352278550466,110.64170543670654,37.74707134882609,31.935226713816327,6.333600403467814,10.00257642587026,102.20013898213705,0.0
2022-07-24 16:50:00,31.5,27.4,18.9,24.1,30.7,4.708,7.530760000000001,30.971300000000003,38.1991,28.555555555555557,5.777777777777778,25.555555555555554,0.0,51.77777777777778,10.0,1015.7777777777778,9.5,17.61111111111111,6.777777777777778,3.7222222222222223,,470.91674173990884,7.981456483501499,110.45870865600929,37.748378035227454,31.82989354769389,5.8918771457672126,10.001918094952902,102.61827922821044,0.0
2022-07-24 17:00:00,31.4,27.4,18.8,24.1,30.8,4.697,7.632630000000001,30.8693,38.2167,28.333333333333332,5.666666666666667,27.333333333333332,0.0,52.666666666666664,10.0,1015.6666666666666,9.0,17.666666666666668,6.666666666666667,3.333333333333333,,475.6319868907709,7.845714426040649,110.91380756378173,37.76608635584513,31.734731073379514,6.016221084594727,10.001128721237183,109.8364013671875,0.0
2022-07-24 17:10:00,31.8,27.5,18.9,24.1,31.0,4.68,7.685599999999999,30.8721,38.2405,28.11111111111111,5.555555555555555,29.11111111111111,0.0,53.55555555555556,10.0,1015.5555555555555,8.5,17.72222222222222,6.555555555555555,2.9444444444444446,,474.38422519026136,7.992430635576194,111.2172265415946,37.76333559672038,31.64412527402242,6.1014879488945,10.00033319950104,104.05926963806152,0.0
2022-07-24 17:20:00,31.6,27.4,19.3,24.1,30.8,4.642,7.6011,30.894,38.257400000000004,27.88888888888889,5.444444444444445,30.88888888888889,0.0,54.44444444444444,10.0,1015.4444444444445,8.0,17.77777777777778,6.444444444444445,2.5555555555555554,,473.14056929314273,7.856387342760118,108.90012149228887,37.73823055267334,31.57273010253906,6.054089874426524,10.00140340646108,108.52048259735106,0.0
2022-07-24 17:30:00,31.6,27.5,19.1,24.1,30.9,4.642,7.566419999999999,30.6513,38.2762,27.666666666666668,5.333333333333334,32.666666666666664,0.0,55.33333333333333,10.0,1015.3333333333334,7.500000000000001,17.833333333333332,6.333333333333334,2.166666666666667,,472.93408650716145,8.100969724843731,114.11911198136497,37.711809418996175,31.52069134712219,6.1761816445986435,10.001733009020487,109.24038392384848,0.0
2022-07-24 17:40:00,31.6,27.5,18.7,24.1,30.9,4.687,7.74761,30.5622,38.311099999999996,27.444444444444443,5.222222222222222,34.44444444444444,0.0,56.22222222222222,10.0,1015.2222222222222,7.000000000000001,17.88888888888889,6.222222222222222,1.7777777777777777,,479.70605280032106,7.999633453687032,108.84275239308674,37.794016145070394,31.47596657752991,111.73861258188883,10.00202720483144,107.2098375447591,0.0
2022-07-24 17:50:00,31.5,27.5,19.3,24.1,30.8,4.654,8.60984,30.4692,38.35,27.22222222222222,5.111111111111111,36.22222222222222,0.0,57.111111111111114,10.0,1015.1111111111111,6.5,17.944444444444443,6.111111111111111,1.3888888888888884,,473.61034229147026,8.132860376484649,110.62849731897904,39.39383472442627,30.523363431294758,825.1900313822429,10.003313913345337,107.13612276713054,0.0
2022-07-24 18:00:00,31.5,27.5,18.6,24.1,30.8,4.622,8.25215,30.2445,38.3877,27.0,5.0,38.0,0.0,58.0,10.0,1015.0,6.0,18.0,6.0,1.0,,468.97547129313153,8.186261665821075,110.78837605794271,40.04257721583049,29.172893308003744,791.4851786152522,9.999156597455343,113.4628341547648,0.0
2022-07-24 18:10:00,31.6,27.5,19.1,24.1,30.8,4.646,7.994785,30.0956,38.387,26.61111111111111,5.055555555555555,43.05555555555556,0.0,59.05555555555556,10.0,1015.1111111111111,6.0,17.88888888888889,6.444444444444445,1.0,,468.60019913947446,8.285662983420206,106.7535742758627,40.07125034968058,28.656137119928996,1357.493735961914,9.995798579851787,114.7916628265381,0.0
2022-07-24 18:20:00,31.5,27.5,18.8,24.2,30.9,4.652,8.110055,29.534399999999998,38.5207,26.22222222222222,5.111111111111111,48.111111111111114,0.0,60.111111111111114,10.0,1015.2222222222222,6.0,17.77777777777778,6.888888888888889,1.0,,468.7326930745443,8.179553348681349,114.04130349455579,40.167483196258544,28.345490681330364,1425.8156325276693,9.994749658902487,108.14221370697021,0.0
2022-07-24 18:30:00,31.5,27.5,19.1,24.1,30.8,4.628,8.157285,29.0057,38.6486,25.833333333333332,5.166666666666667,53.166666666666664,0.0,61.166666666666664,10.0,1015.3333333333334,6.0,17.666666666666668,7.333333333333333,1.0,,475.57657983538746,8.36337260723114,115.25117126464843,40.014012235005694,28.187332725524904,1317.662933807373,9.99522803624471,106.18090077718098,0.0
2022-07-24 18:40:00,31.4,27.5,19.0,24.1,30.7,4.677,7.912744999999999,28.4201,38.8072,25.444444444444443,5.222222222222222,58.22222222222222,0.0,62.22222222222222,10.0,1015.4444444444445,6.0,17.555555555555557,7.777777777777778,1.0,,474.17405298693427,7.972132945801579,109.71752144657287,39.80188193003337,28.22063416481018,269.03140039682387,9.996281134287516,109.76509433746337,0.0
2022-07-24 18:50:00,31.5,27.5,18.8,24.1,30.8,4.665,7.87664,28.3363,38.9654,25.055555555555557,5.277777777777778,63.27777777777777,0.0,63.27777777777778,10.0,1015.5555555555555,6.0,17.444444444444443,8.222222222222221,1.0,,471.0760963106703,8.20280029376348,111.54071645100912,39.46430960973104,28.410996640523273,5.6634488447507225,9.998773991266885,110.26015209197996,0.0
2022-07-24 19:00:00,31.4,27.4,19.3,24.1,30.7,4.665,8.170584999999999,28.0128,39.0702,24.666666666666668,5.333333333333333,68.33333333333333,0.0,64.33333333333333,10.0,1015.6666666666666,6.0,17.333333333333332,8.666666666666666,1.0,,479.19233612060543,8.216732466355555,113.33458463830463,39.079167448679605,28.756556886037192,5.640655140082042,10.001131215095521,107.66185124715169,0.0
2022-07-24 19:10:00,31.2,27.4,19.1,24.1,30.6,4.65,8.449495,27.6864,39.209,24.27777777777778,5.388888888888889,73.38888888888889,0.0,65.38888888888889,10.0,1015.7777777777778,6.0,17.22222222222222,9.11111111111111,1.0,,477.59127413344106,7.971764106238629,108.78358085481459,38.70343196233114,29.182033653259275,6.1667260567347215,10.003050705591837,109.97992797851562,0.0
2022-07-24 19:20:00,31.2,27.4,18.7,24.1,30.5,4.659,8.47607,27.4238,39.3549,23.88888888888889,5.444444444444445,78.44444444444444,0.0,66.44444444444444,10.0,1015.8888888888889,6.0,17.11111111111111,9.555555555555555,1.0,,480.9853398921572,8.11500588019689,108.13296816507975,38.39630463282267,29.590207557678223,5.956666137377421,10.004596865971882,107.42773693084716,0.0
2022-07-24 19:30:00,31.0,27.3,19.1,24.1,30.4,4.696,8.50817,27.544,39.4699,23.5,5.5,83.5,0.0,67.5,10.0,1016.0,6.0,17.0,10.0,1.0,,484.2014126586914,8.210885353627178,113.12447651017185,38.154307823181156,29.95515035311381,6.112848122119904,10.004679352442423,112.80401344299317,0.0
2022-07-24 19:40:00,30.7,27.2,19.3,24.1,30.2,4.664,9.051125,27.4626,39.55,23.11111111111111,5.555555555555555,88.55555555555554,0.0,68.55555555555556,10.0,1016.1111111111111,6.0,16.88888888888889,10.444444444444445,1.0,,482.3672214060816,8.378689709140755,115.91722472972114,37.98777584075928,30.27002806345622,6.05661825577418,10.004223138491312,106.99985853830974,0.0
2022-07-24 19:50:00,30.9,27.2,18.7,24.1,30.2,4.66,9.038135,26.862900000000003,39.6146,22.72222222222222,5.611111111111111,93.61111111111111,0.0,69.61111111111111,10.0,1016.2222222222222,6.0,16.77777777777778,10.88888888888889,1.0,,483.9500543212891,8.520904976526896,111.46639390309652,37.82154912948609,30.540440502166746,6.197370841503143,10.004640007019043,111.16701742808023,0.0
2022-07-24 20:00:00,30.5,27.1,19.2,24.1,30.0,4.666,9.127095,26.7217,39.7132,22.333333333333332,5.666666666666667,98.66666666666666,0.0,70.66666666666667,10.0,1016.3333333333334,6.0,16.666666666666668,11.333333333333332,1.0,,489.80741584514743,8.731021602167248,109.71291886259607,37.69597818374634,30.77309301058451,6.204018303553264,10.007686290740967,105.35589715321858,0.0
2022-07-24 20:10:00,29.9,26.9,18.7,24.1,29.5,4.673,9.385855000000001,26.3576,39.72580000000001,21.944444444444443,5.722222222222222,103.72222222222221,0.0,71.72222222222223,10.0,1016.4444444444445,6.0,16.555555555555557,11.777777777777779,1.0,,479.48532913383394,8.739126830101013,111.63127240498861,37.601148179372146,30.96820124308268,6.2925889889399205,10.018057765960695,105.60343418121337,0.0
2022-07-24 20:20:00,29.8,26.9,19.2,24.1,29.4,4.657,9.360055,26.220100000000002,39.887299999999996,21.555555555555557,5.777777777777778,108.77777777777777,0.0,72.77777777777777,10.0,1016.5555555555555,6.0,16.444444444444443,12.222222222222221,1.0,,479.01459879557297,8.938940268182487,112.41534877733996,37.4665941174825,31.13413846651713,6.445867847601574,10.028204474449158,98.61288014729817,0.0
2022-07-24 20:30:00,29.5,26.7,18.7,24.0,29.2,4.65,9.31375,26.079500000000003,39.997,21.166666666666668,5.833333333333333,113.83333333333333,0.0,73.83333333333333,10.0,1016.6666666666666,6.0,16.333333333333332,12.666666666666666,1.0,,481.7560483665028,8.60497431679634,107.945208911788,37.297976067860915,31.3127800877889,6.804294668833416,10.029015091260273,106.59964941660562,0.0
2022-07-24 20:40:00,29.0,26.5,19.3,24.0,28.8,4.675,9.52032,26.2084,40.0392,20.77777777777778,5.888888888888889,118.88888888888889,0.0,74.88888888888889,10.0,1016.7777777777778,6.0,16.22222222222222,13.11111111111111,1.0,,482.4175448853942,8.983561712900798,114.08130020141603,37.14628610610962,31.49033232688904,6.6429142228762315,10.024363826115927,107.06879248301189,0.0
2022-07-24 20:50:00,28.4,26.3,18.6,24.0,28.3,4.641,9.77232,26.010399999999997,40.1124,20.38888888888889,5.944444444444445,123.94444444444444,0.0,75.94444444444444,10.0,1016.8888888888889,6.0,16.11111111111111,13.555555555555555,1.0,,481.9118885294596,8.77062365771687,112.10776165849072,37.02701765060425,31.703286689122518,6.699262066682179,10.017694624265035,106.98468195597331,0.0
2022-07-24 21:00:00,28.1,26.2,19.1,24.0,28.0,4.63,9.85548,26.0636,40.1808,20.0,6.0,129.0,0.0,77.0,10.0,1017.0,6.0,16.0,14.0,1.0,,486.41517216123384,9.068194393896114,115.42201912443518,36.92397747039795,31.96839542388916,6.98984314441681,10.013085424105327,111.0265887705485,0.0
2022-07-24 21:10:00,27.8,26.1,19.3,24.0,27.7,4.654,10.60091,25.6241,40.2549,19.944444444444443,6.0,129.83333333333334,0.0,77.05555555555556,10.0,1017.0,6.0,15.944444444444445,13.944444444444445,1.0,,490.0622828691855,9.142184391021729,113.97257253011067,36.820733839670815,32.252827129364015,7.028551054795583,10.008361005783081,104.86290921529135,0.0
2022-07-24 21:20:00,27.5,25.9,18.6,24.0,27.5,4.64,10.603225,25.109299999999998,40.351800000000004,19.88888888888889,6.0,130.66666666666666,0.0,77.11111111111111,10.0,1017.0,6.0,15.88888888888889,13.88888888888889,1.0,,489.6891420175838,9.268008365200064,111.34651878960389,36.724518801371254,32.50623482386271,7.1121760392189035,10.006237619717917,110.16067970275878,0.0
2022-07-24 21:30:00,27.2,25.9,19.0,23.9,27.3,4.652,10.526785,25.074800000000003,40.470299999999995,19.833333333333332,6.0,131.5,0.0,77.16666666666667,10.0,1017.0,6.0,15.833333333333334,13.833333333333334,1.0,,485.89732997148883,9.312041694323222,108.70848918914794,36.63344226837158,32.71201886494954,7.044366133213043,10.004065027236937,106.49925057729085,0.0
2022-07-24 21:40:00,27.1,25.8,19.3,23.9,27.2,4.644,10.58906,24.8475,40.5621,19.77777777777778,6.0,132.33333333333334,0.0,77.22222222222223,10.0,1017.0,6.0,15.777777777777779,13.777777777777779,1.0,,481.8755094541352,9.412395757120208,109.76735708958685,36.552785110473636,32.89662972132365,7.138276818593343,10.003354234695434,109.80724817911785,0.0
2022-07-24 21:50:00,27.0,25.7,18.7,23.9,27.0,4.635,11.075825,24.6645,40.6447,19.72222222222222,6.0,133.16666666666666,0.0,77.27777777777777,10.0,1017.0,6.0,15.722222222222221,13.722222222222221,1.0,,480.4958614095052,9.463744158717873,111.53164329313287,36.488709672292075,33.101187483469644,7.094547320206961,10.003754151662191,109.1419010925293,0.0
2022-07-24 22:00:00,26.5,25.6,19.1,23.9,26.7,4.656,11.14413,24.6929,40.7527,19.666666666666668,6.0,134.0,0.0,77.33333333333333,10.0,1017.0,6.0,15.666666666666666,13.666666666666666,1.0,,485.9738489471085,9.615149092674255,110.2783420308431,36.42461162567139,33.30183925628662,7.366444368362427,10.002944184939066,105.78381034851074,0.0
2022-07-24 22:10:00,26.5,25.5,18.6,23.9,26.6,4.64,10.958160000000001,24.7405,40.7375,19.61111111111111,6.0,134.83333333333334,0.0,77.38888888888889,10.0,1017.0,6.0,15.61111111111111,13.61111111111111,1.0,,494.1340418918653,9.756341049011144,110.54590042308226,36.352713883717854,33.458854077657065,7.185649913946787,10.001255215009053,110.95102963765461,0.0
2022-07-24 22:20:00,26.4,25.5,19.2,23.9,26.7,4.646,10.856075,24.5489,40.822199999999995,19.555555555555557,6.0,135.66666666666666,0.0,77.44444444444444,10.0,1017.0,6.0,15.555555555555555,13.555555555555555,1.0,,495.03442016601565,9.604515014206623,111.56508982814637,36.27827445348104,33.599912357330325,7.3847831869125375,10.0009872229894,108.58225961049398,0.0
2022-07-24 22:30:00,26.3,25.4,19.2,23.9,26.4,4.661,11.314765,24.4433,40.8932,19.5,6.0,136.5,0.0,77.5,10.0,1017.0,6.0,15.5,13.5,1.0,,493.77173363696573,9.622714972496032,110.55127904256184,36.20986081441244,33.72329728444417,7.472796613375346,10.002786167462668,108.72086794535319,0.0
2022-07-24 22:40:00,25.4,25.2,18.7,23.9,25.9,4.674,11.49432,24.482400000000002,40.9504,19.444444444444443,6.0,137.33333333333334,0.0,77.55555555555556,10.0,1017.0,6.0,15.444444444444445,13.444444444444445,1.0,,496.54161786309606,9.92046748764771,109.62242305173712,36.14756502151489,33.85064122517904,7.302771556377411,10.002128238677978,109.59160774230956,0.0
2022-07-24 22:50:00,25.3,25.1,18.8,23.9,25.7,4.643,11.164725,24.486600000000003,41.015,19.38888888888889,6.0,138.16666666666666,0.0,77.61111111111111,10.0,1017.0,6.0,15.38888888888889,13.38888888888889,1.0,,502.32799947102865,9.850305036851916,110.63466557044767,36.08182691574096,33.97553923924764,7.478587453365326,10.003971633911133,107.844281056722,0.0
2022-07-24 23:00:00,24.9,25.0,19.3,23.9,25.4,4.637,11.711699999999999,24.281,41.067,19.333333333333332,6.0,139.0,0.0,77.66666666666667,10.0,1017.0,6.0,15.333333333333334,13.333333333333334,1.0,,501.30673811287716,9.823780171076455,112.00605951944988,36.02746637980143,34.05250275293986,7.2490627495447795,10.002290333112082,110.14989706675212,0.0
2022-07-24 23:10:00,25.1,25.4,19.4,23.9,24.9,4.291,11.671725,24.237299999999998,41.1041,19.27777777777778,6.0,139.83333333333334,0.0,77.72222222222223,10.0,1017.0,6.0,15.277777777777779,13.277777777777779,1.0,,500.03355505581555,9.739322089987287,107.47597096761066,35.98322592417399,34.10226640065511,7.386235415140787,10.003269354502361,108.41484713236491,0.0
2022-07-24 23:20:00,24.6,25.0,18.8,23.9,24.8,4.276,11.448139999999999,24.348,41.1325,19.22222222222222,6.0,140.66666666666666,0.0,77.77777777777777,10.0,1017.0,6.0,15.222222222222221,13.222222222222221,1.0,,498.59298866359666,9.938386435454849,109.32413431264585,35.94506340662638,34.16663077672323,7.584539401531219,10.001029527982075,108.68824062347412,0.0
2022-07-24 23:30:00,24.4,24.9,18.9,23.9,24.7,4.302,12.007655,24.3114,41.161500000000004,19.166666666666668,6.0,141.5,0.0,77.83333333333333,10.0,1017.0,6.0,15.166666666666666,13.166666666666666,1.0,,500.35094757080077,9.843887988726298,111.48533387502034,35.89741419474284,34.22513196309408,7.341682438055675,10.002437942822775,110.29071571350099,0.0
