,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-24 23:40:00,24.3,24.8,19.1,23.9,24.6,4.309,12.04428,24.4769,41.197900000000004,19.11111111111111,6.0,142.33333333333334,0.0,77.88888888888889,10.0,1017.0,6.0,15.11111111111111,13.11111111111111,1.0,,499.79964554359174,10.154101522117012,111.04559228175103,35.84240648269653,34.28675802230835,7.695839086373647,10.002420492172241,107.63768015543619,0.0
2022-07-24 23:50:00,24.3,24.8,18.9,23.9,24.6,4.303,12.158294999999999,24.5512,41.176300000000005,19.055555555555557,6.0,143.16666666666666,0.0,77.94444444444444,10.0,1017.0,6.0,15.055555555555555,13.055555555555555,1.0,,498.78026560465497,10.092982207961002,109.9858516218972,35.77860712687175,34.35346165974935,7.761066651344299,10.000537133216858,110.26775667826334,0.0
2022-07-25 00:00:00,24.2,24.7,19.0,23.9,24.6,4.272,12.030154999999999,24.4635,41.1942,19.0,6.0,144.0,0.0,78.0,10.0,1017.0,6.0,15.0,13.0,1.0,,499.2617395756162,10.180459631284078,109.65721561431886,35.72867912928264,34.454739011128744,7.98818336725235,9.99814571539561,109.98210847218832,0.0
2022-07-25 00:10:00,24.1,24.6,19.0,23.8,24.5,4.305,12.193205,24.1613,41.1716,18.944444444444443,5.944444444444445,145.66666666666666,0.0,78.05555555555556,10.0,1016.9444444444445,5.888888888888889,14.944444444444445,12.833333333333334,1.0,,499.3249943033854,10.207911380832478,111.11227362357965,35.66919698079427,34.5744402885437,7.54907988468806,9.997433400154113,108.42592355092366,0.0
2022-07-25 00:20:00,23.8,24.4,19.2,23.8,24.5,4.309,12.265179999999999,23.764,41.283699999999996,18.88888888888889,5.888888888888889,147.33333333333334,0.0,78.11111111111111,10.0,1016.8888888888889,5.777777777777778,14.88888888888889,12.666666666666666,1.0,,498.7885345458984,10.027184030807623,109.66071868918036,35.613808472951256,34.72384577433268,7.989875994523366,9.998744079271953,108.43082146962483,0.0
2022-07-25 00:30:00,24.1,24.5,19.2,23.8,24.5,4.242,12.066785,23.8856,41.4182,18.833333333333332,5.833333333333333,149.0,0.0,78.16666666666667,10.0,1016.8333333333334,5.666666666666667,14.833333333333334,12.5,1.0,,500.1183446423761,10.327690804529999,108.57782639821372,35.556780624389646,34.86044554392497,7.981691159407298,9.998704018592834,108.64522614796957,0.0
2022-07-25 00:40:00,23.9,24.5,18.7,23.8,24.5,4.317,12.036795000000001,23.7646,41.5071,18.77777777777778,5.777777777777778,150.66666666666666,0.0,78.22222222222223,10.0,1016.7777777777778,5.555555555555555,14.777777777777779,12.333333333333334,1.0,,499.79355954926586,10.165764807415547,110.5296269840305,35.512996444702154,34.970065676371256,8.00059903462728,9.99947803179423,108.56504090627034,0.0
2022-07-25 00:50:00,23.9,24.4,19.0,23.8,24.5,4.295,12.198805,23.7495,41.575599999999994,18.72222222222222,5.722222222222222,152.33333333333334,0.0,78.27777777777777,10.0,1016.7222222222222,5.444444444444445,14.722222222222221,12.166666666666666,1.0,,505.61731140136715,10.11568457921346,112.36639035542805,35.463057333628335,35.06728511810303,7.8576085972785945,9.998911992708843,110.45205989837648,0.0
2022-07-25 01:00:00,24.2,24.6,19.1,23.8,24.5,4.272,12.29464,23.838,41.604699999999994,18.666666666666668,5.666666666666667,154.0,0.0,78.33333333333333,10.0,1016.6666666666666,5.333333333333333,14.666666666666666,12.0,1.0,,502.3134713745118,10.344276608477879,111.91792430575958,35.41936803181966,35.15780720392863,8.018915624618531,9.998038535118104,107.449972559611,0.0
2022-07-25 01:10:00,24.1,24.6,18.8,23.8,24.5,4.308,12.595255,23.6302,41.6381,18.61111111111111,5.611111111111111,155.66666666666666,0.0,78.38888888888889,10.0,1016.6111111111111,5.222222222222222,14.61111111111111,11.833333333333334,1.0,,501.30808656188265,10.120613335808793,109.83334987123135,35.36335753122965,35.22135031382243,7.844767407576244,9.997549827893575,111.50274458567301,0.0
2022-07-25 01:20:00,24.1,24.6,18.8,23.8,24.5,4.299,12.209340000000001,23.805799999999998,41.6806,18.555555555555557,5.555555555555555,157.33333333333334,0.0,78.44444444444444,10.0,1016.5555555555555,5.111111111111111,14.555555555555555,11.666666666666666,1.0,,500.8214488378065,10.269723533668087,109.694464384607,35.32684963862101,35.25495073954264,7.976478272279104,9.996276965141297,110.9417568206787,0.0
2022-07-25 01:30:00,23.9,24.5,18.9,23.8,24.5,4.285,12.32044,23.5211,41.705200000000005,18.5,5.5,159.0,0.0,78.5,10.0,1016.5,5.0,14.5,11.5,1.0,,508.20496725148166,10.080735313097637,111.85285240173341,35.29508956909179,35.27708644231161,7.640926954746246,9.994768945376077,112.69343780517579,0.0
2022-07-25 01:40:00,23.8,24.3,19.0,23.8,24.4,4.259,12.197225,23.1823,41.7329,18.444444444444443,5.444444444444445,160.66666666666666,0.0,78.55555555555556,10.0,1016.4444444444445,4.888888888888889,14.444444444444445,11.333333333333334,1.0,,503.35758263248135,10.163682413208956,110.03270424492617,35.27285597483317,35.29337870915731,7.6642132043838505,9.995388070742289,110.39714553833008,0.0
2022-07-25 01:50:00,23.7,24.3,19.0,23.8,24.4,4.283,12.19233,23.1214,41.7929,18.38888888888889,5.388888888888889,162.33333333333334,0.0,78.61111111111111,10.0,1016.3888888888889,4.777777777777778,14.38888888888889,11.166666666666666,1.0,,511.0778150431315,9.976341595272562,108.05128772002828,35.24209183375041,35.30866453170776,7.768120426336924,9.99613475481669,111.66965450286867,0.0
2022-07-25 02:00:00,23.4,24.1,18.7,23.8,24.3,4.274,12.139025,22.9206,41.8868,18.333333333333332,5.333333333333333,164.0,0.0,78.66666666666667,10.0,1016.3333333333334,4.666666666666667,14.333333333333334,11.0,1.0,,505.69382077622686,10.12816130956014,112.92225165049236,35.21313898086548,35.30872420628866,8.008094601631164,9.996602314313254,111.73661863962809,0.0
2022-07-25 02:10:00,23.6,24.1,19.2,23.8,24.3,4.264,12.246315,22.8577,41.861900000000006,18.27777777777778,5.277777777777778,165.66666666666666,0.0,78.72222222222223,10.0,1016.2777777777778,4.555555555555555,14.277777777777779,10.833333333333332,1.0,,509.5387146873036,10.006101113416381,110.9425624021972,35.17923454284668,35.302738157908124,7.711541207631429,9.994982199668884,112.26680733998617,0.0
2022-07-25 02:20:00,23.5,24.2,19.3,23.8,24.3,4.296,12.281785,22.9821,41.966899999999995,18.22222222222222,5.222222222222222,167.33333333333334,0.0,78.77777777777777,10.0,1016.2222222222222,4.444444444444445,14.222222222222221,10.666666666666666,1.0,,511.1258484903971,10.139561794598897,108.3471333440145,35.14205258051554,35.29480619430542,8.15300288995107,9.997080737749737,106.45650161743166,0.0
2022-07-25 02:30:00,23.2,24.0,19.0,23.8,24.2,4.32,12.593575,22.952099999999998,42.0359,18.166666666666668,5.166666666666667,169.0,0.0,78.83333333333333,10.0,1016.1666666666666,4.333333333333334,14.166666666666666,10.5,1.0,,513.5987071666498,9.947360217476968,112.21359880264197,35.08182354609171,35.310916906992595,7.846382001241048,9.998740747769673,112.91932980855306,0.0
2022-07-25 02:40:00,23.5,24.1,18.8,23.8,24.3,4.32,12.447840000000001,23.0639,42.077600000000004,18.11111111111111,5.111111111111111,170.66666666666666,0.0,78.88888888888889,10.0,1016.1111111111111,4.222222222222222,14.11111111111111,10.333333333333332,1.0,,510.08578483844633,10.10389710663402,112.24423498401534,35.0340105120341,35.33417375564575,7.891396718025208,9.99825524965922,110.996861521403,0.0
2022-07-25 02:50:00,23.4,24.0,18.9,23.8,24.2,4.326,12.190535,22.9011,42.123599999999996,18.055555555555557,5.055555555555555,172.33333333333334,0.0,78.94444444444444,10.0,1016.0555555555555,4.111111111111111,14.055555555555555,10.166666666666666,1.0,,512.895591023763,9.868716486402825,107.85319217121534,34.989914913177486,35.35945971171061,7.626075250307719,9.998077770868937,112.53827477773032,0.0
2022-07-25 03:00:00,23.3,24.0,19.2,23.8,24.2,4.275,12.553405000000001,22.9396,42.1454,18.0,5.0,174.0,0.0,79.0,10.0,1016.0,4.0,14.0,10.0,1.0,,508.96731828009945,10.080809053081577,111.27499074321682,34.951996618906655,35.38406037648519,7.608696571191151,9.992755006154379,121.30019299825032,0.0
2022-07-25 03:10:00,23.4,24.1,18.9,23.8,24.3,4.355,12.603315,22.750700000000002,42.1576,18.055555555555557,5.055555555555555,172.77777777777777,0.0,78.88888888888889,10.0,1015.9444444444445,3.9444444444444446,14.055555555555555,10.11111111111111,1.2222222222222223,,510.32482562887253,9.856443312962849,109.35872507731119,34.926119861602785,35.402146638234456,7.560714132785797,9.986837657292686,115.02306733449299,0.0
2022-07-25 03:20:00,23.4,24.1,18.7,23.7,24.2,4.285,12.40782,22.819799999999997,42.1816,18.11111111111111,5.111111111111111,171.55555555555554,0.0,78.77777777777777,10.0,1015.8888888888889,3.888888888888889,14.11111111111111,10.222222222222221,1.4444444444444444,,513.0768856811524,9.973025274061213,111.3194812694916,34.90457222620646,35.40594718933106,7.526581652959187,9.985480642318725,112.12160387674967,0.0
2022-07-25 03:30:00,23.2,23.9,18.7,23.7,24.1,4.319,12.44744,22.5591,42.2237,18.166666666666668,5.166666666666667,170.33333333333334,0.0,78.66666666666667,10.0,1015.8333333333334,3.8333333333333335,14.166666666666666,10.333333333333334,1.6666666666666665,,512.52684934068,9.960960653084147,110.03497029945675,34.88152950922648,35.414219277699786,7.686045134067536,9.988445982933044,110.3180164718628,0.0
2022-07-25 03:40:00,22.8,23.7,18.8,23.7,24.1,4.328,12.58896,22.2562,42.2858,18.22222222222222,5.222222222222222,169.11111111111111,0.0,78.55555555555556,10.0,1015.7777777777778,3.7777777777777777,14.222222222222221,10.444444444444445,1.8888888888888888,,518.3900732983118,9.851795393625896,109.94767777760823,34.84286904652913,35.416955121358235,7.562160830497741,9.991299985249839,107.55178245544433,0.0
2022-07-25 03:50:00,22.5,23.4,18.7,23.7,24.0,4.306,12.795805,22.328899999999997,42.356399999999994,18.27777777777778,5.277777777777778,167.88888888888889,0.0,78.44444444444444,10.0,1015.7222222222222,3.7222222222222223,14.277777777777779,10.555555555555555,2.111111111111111,,514.9818689982096,10.030631671248184,112.1022934761694,34.79838204701741,35.43553695042928,7.850242849191029,9.995270142555237,112.0148160425822,0.0
2022-07-25 04:00:00,22.6,23.3,18.8,23.7,24.0,4.294,13.013724999999999,22.2243,42.4173,18.333333333333332,5.333333333333333,166.66666666666666,0.0,78.33333333333333,10.0,1015.6666666666666,3.6666666666666665,14.333333333333334,10.666666666666666,2.333333333333333,,517.1000628627032,10.29490799744924,110.57328013102214,34.77307055791219,35.44423501968384,7.62493880589803,9.996640701293945,106.57664978027344,0.0
2022-07-25 04:10:00,22.4,23.3,18.8,23.7,23.9,4.305,13.54349,21.8306,42.377300000000005,18.38888888888889,5.388888888888889,165.44444444444446,0.0,78.22222222222223,10.0,1015.6111111111111,3.611111111111111,14.38888888888889,10.777777777777779,2.5555555555555554,,524.2444058192461,10.17415277537653,112.95036128717626,34.76402193069458,35.45827866872152,7.705037631988526,10.000009296735128,112.92332503000895,0.0
2022-07-25 04:20:00,22.4,23.3,18.9,23.7,23.9,4.262,13.194894999999999,22.0644,42.413,18.444444444444443,5.444444444444445,164.22222222222223,0.0,78.11111111111111,10.0,1015.5555555555555,3.5555555555555554,14.444444444444445,10.88888888888889,2.7777777777777777,,514.0299095066114,10.158763893526153,111.21316487565552,34.76596427281698,35.45337921778361,7.752758781909942,10.001350949605307,110.37873461405437,0.0
2022-07-25 04:30:00,22.4,23.3,18.9,23.7,23.9,4.293,13.89703,21.9561,42.4921,18.5,5.5,163.0,0.0,78.0,10.0,1015.5,3.5,14.5,11.0,3.0,,513.134073384603,10.330492432912191,114.14494480133058,34.78670464833577,35.44910521189372,7.759721646308899,10.002115027109783,116.12328814188638,0.0
2022-07-25 04:40:00,22.5,23.3,18.9,23.7,23.9,4.314,12.84741,22.2281,42.5325,18.555555555555557,5.555555555555555,161.77777777777777,0.0,77.88888888888889,10.0,1015.4444444444445,3.4444444444444446,14.555555555555555,11.11111111111111,3.2222222222222223,,513.920150332396,10.083614507098655,111.34191544527387,34.82530711491903,35.42678005218506,7.541453397274017,10.000654142697652,103.86872885386148,0.0
2022-07-25 04:50:00,22.5,23.4,19.1,23.7,24.0,4.259,13.07612,22.375,42.5317,18.61111111111111,5.611111111111111,160.55555555555554,0.0,77.77777777777777,10.0,1015.3888888888889,3.388888888888889,14.61111111111111,11.222222222222221,3.444444444444444,,511.8045586140951,10.155532147655379,111.18867512309619,34.87729646682739,35.38826889673869,7.680277683734895,9.999779337247213,104.98730842590331,0.0
2022-07-25 05:00:00,22.6,23.4,19.0,23.7,23.9,4.292,12.856625,22.7071,42.451,18.666666666666668,5.666666666666667,159.33333333333334,0.0,77.66666666666667,10.0,1015.3333333333334,3.3333333333333335,14.666666666666666,11.333333333333334,3.6666666666666665,,511.5955533924322,10.276892822583516,115.42049284617106,34.94093034744263,35.3519062423706,7.613201116720836,10.00022657553355,105.84134901682538,0.0
2022-07-25 05:10:00,22.5,23.4,19.0,23.7,24.0,4.301,13.30367,23.3379,42.3916,18.72222222222222,5.722222222222222,158.11111111111111,0.0,77.55555555555556,10.0,1015.2777777777778,3.2777777777777777,14.722222222222221,11.444444444444445,3.888888888888889,,514.8135313713688,10.286413825864845,114.90120832712637,34.707372392018634,35.72076154708863,9.89457324107488,10.430803488095602,12.395637883941331,0.0
2022-07-25 05:20:00,22.6,23.4,18.9,23.6,24.0,4.31,13.453759999999999,23.8416,42.2596,18.77777777777778,5.777777777777778,156.88888888888889,0.0,77.44444444444444,10.0,1015.2222222222222,3.2222222222222223,14.777777777777779,11.555555555555555,4.111111111111111,,512.6810521443684,10.176546136753707,113.38825271520236,34.07293994903564,37.17446266174316,11.460872554779053,13.41898080507914,1.000000238418579,0.0
2022-07-25 05:30:00,22.4,23.3,19.4,23.6,23.9,4.275,13.008469999999999,24.3697,42.1719,18.833333333333332,5.833333333333333,155.66666666666666,0.0,77.33333333333333,10.0,1015.1666666666666,3.166666666666667,14.833333333333334,11.666666666666666,4.333333333333333,,508.27906270345056,10.442618664105733,114.0391962814331,33.41120741526286,38.89990257898966,11.50216722647349,16.348169493675233,1.000000238418579,0.0
2022-07-25 05:40:00,22.1,23.0,18.8,23.7,23.8,4.271,12.83716,26.9065,41.1421,18.88888888888889,5.888888888888889,154.44444444444446,0.0,77.22222222222223,10.0,1015.1111111111111,3.111111111111111,14.88888888888889,11.777777777777779,4.555555555555555,,503.44861749758667,10.345709398856943,111.43322470864334,33.09736023585002,40.18755315144857,11.546741348902383,17.928822469711303,1.000000238418579,0.0
2022-07-25 05:50:00,22.0,23.1,18.7,23.6,23.9,4.259,12.116249999999999,27.3222,39.2621,18.944444444444443,5.944444444444445,153.22222222222223,0.0,77.11111111111111,10.0,1015.0555555555555,3.0555555555555554,14.944444444444445,11.88888888888889,4.777777777777778,,497.2876004168631,10.281262813045482,227.33315211840267,32.73557273864746,39.8836499786377,11.445018304189047,19.102681531906125,1.000000238418579,0.0
2022-07-25 06:00:00,21.6,22.7,18.7,23.6,23.7,4.311,11.820780000000001,27.9531,38.088,19.0,6.0,152.0,0.0,77.0,10.0,1015.0,3.0,15.0,12.0,5.0,,499.58031250000005,10.459990102611693,426.57922169141176,32.43946564356486,40.077398414611814,11.500044008890788,20.501364628473915,1.000000238418579,0.0
2022-07-25 06:10:00,21.4,22.5,18.9,23.6,23.6,4.278,11.482615,28.677100000000003,37.2398,19.444444444444443,5.777777777777778,158.77777777777777,0.0,75.61111111111111,10.0,1014.9444444444445,3.0555555555555554,15.055555555555555,11.444444444444445,5.111111111111111,,502.8469282303733,10.708365538914999,568.410172627767,32.204528096516924,40.692774855295816,11.905511698722838,21.81022443453471,1.000000238418579,0.0
2022-07-25 06:20:00,21.5,22.5,19.3,23.6,23.6,4.229,11.385895,29.1684,36.5878,19.88888888888889,5.555555555555555,165.55555555555554,0.0,74.22222222222223,10.0,1014.8888888888889,3.111111111111111,15.11111111111111,10.88888888888889,5.222222222222222,,501.7747775724564,10.83896456613379,610.7463901377532,31.991835594177246,41.40194677352905,11.964886074066161,22.761162048975628,1.000000238418579,0.0
2022-07-25 06:30:00,21.3,22.4,19.1,23.6,23.6,4.265,11.085925,29.704200000000004,36.1319,20.333333333333332,5.333333333333333,172.33333333333334,0.0,72.83333333333333,10.0,1014.8333333333334,3.1666666666666665,15.166666666666666,10.333333333333334,5.333333333333333,,500.4215496826172,10.756022205487483,419.20728048292256,31.800719989140827,42.14522829055786,12.385274402300517,23.66257146835327,1.000000238418579,0.0
2022-07-25 06:40:00,22.0,22.9,19.0,23.6,23.7,4.26,10.892395,29.764,35.7739,20.77777777777778,5.111111111111111,179.11111111111111,0.0,71.44444444444444,10.0,1014.7777777777778,3.2222222222222223,15.222222222222221,9.777777777777779,5.444444444444445,,501.7671781412761,11.109166318952699,328.3494218168959,31.65607741991679,42.97949300130208,12.242271374066672,24.909954051971436,1.000000238418579,0.0
2022-07-25 06:50:00,21.8,22.8,18.8,23.6,23.7,4.263,10.597674999999999,30.445,35.476600000000005,21.22222222222222,4.888888888888889,185.88888888888889,0.0,70.05555555555556,10.0,1014.7222222222222,3.2777777777777777,15.277777777777779,9.222222222222221,5.555555555555555,,498.69382478209747,11.126773592011403,359.0833035864534,31.57750364939372,43.30038537343343,12.172966691652935,26.052305030822755,1.000000238418579,0.0
2022-07-25 07:00:00,21.9,22.8,19.0,23.6,23.7,4.287,10.453285,30.716199999999997,35.1867,21.666666666666668,4.666666666666667,192.66666666666666,0.0,68.66666666666667,10.0,1014.6666666666666,3.3333333333333335,15.333333333333334,8.666666666666668,5.666666666666667,,502.6478292425748,11.090990668932596,315.08468658447265,31.54438402811686,43.44275717417399,12.096817646026611,26.995568965276085,1.000000238418579,0.0
2022-07-25 07:10:00,22.3,23.2,19.1,23.7,23.8,4.249,10.750435,30.749200000000002,35.036199999999994,22.11111111111111,4.444444444444445,199.44444444444446,0.0,67.27777777777777,10.0,1014.6111111111111,3.388888888888889,15.38888888888889,8.11111111111111,5.777777777777778,,504.2849600219726,10.863277803221665,245.9745668572895,31.512618061701453,44.225120080312095,12.748890444437663,28.632106370925904,1.000000238418579,0.0
2022-07-25 07:20:00,22.6,23.5,19.6,23.8,24.0,4.284,10.656285,31.5126,35.022800000000004,22.555555555555557,4.222222222222222,206.22222222222223,0.0,65.88888888888889,10.0,1014.5555555555555,3.4444444444444446,15.444444444444445,7.555555555555556,5.888888888888889,,499.9867364922885,10.890174810091654,191.3408876546224,31.418143844604494,44.76212826410929,13.18009579817454,30.35105820973714,1.000000238418579,0.0
2022-07-25 07:30:00,23.0,23.7,19.3,23.9,24.2,4.295,10.98597,30.7728,34.8701,23.0,4.0,213.0,0.0,64.5,10.0,1014.5,3.5,15.5,7.0,6.0,,503.7708147035796,11.143977782739757,150.47762832038148,31.207198928197226,45.601783618927,13.580052415529886,31.449967667261756,1.000000238418579,0.0
2022-07-25 07:40:00,23.2,23.9,19.0,24.0,24.3,4.306,10.688115,31.4891,34.811099999999996,23.444444444444443,3.7777777777777777,219.77777777777777,0.0,63.111111111111114,10.0,1014.4444444444445,3.5555555555555554,15.555555555555555,6.444444444444445,6.111111111111111,,500.9741787719727,11.061683725394772,128.84646359007237,31.175019648869835,45.91631495157878,13.344630098342895,31.760186303456624,1.000000238418579,0.0
2022-07-25 07:50:00,24.3,24.6,19.2,24.0,24.5,4.26,10.690405,32.0907,34.732600000000005,23.88888888888889,3.555555555555556,226.55555555555554,0.0,61.72222222222222,10.0,1014.3888888888889,3.611111111111111,15.61111111111111,5.888888888888889,6.222222222222222,,496.3958163838003,10.806085920333862,109.08723781585692,31.259998121261596,45.57169961293538,13.112509932518005,31.508825550079347,1.000000238418579,0.0
2022-07-25 08:00:00,24.2,24.8,19.2,24.1,24.7,4.324,10.42049,32.7313,34.4649,24.333333333333332,3.3333333333333335,233.33333333333331,0.0,60.333333333333336,10.0,1014.3333333333334,3.6666666666666665,15.666666666666666,5.333333333333334,6.333333333333333,,493.5303608510686,10.98088360786438,94.38078040602517,31.321928180058798,45.3315188407898,13.067652420997621,31.011630261739093,1.000000238418579,0.0
2022-07-25 08:10:00,24.5,24.9,19.2,24.2,24.8,4.252,9.895025,33.825599999999994,33.9062,24.77777777777778,3.111111111111111,240.1111111111111,0.0,58.94444444444444,10.0,1014.2777777777778,3.7222222222222223,15.722222222222221,4.777777777777779,6.444444444444445,,491.4163299560547,10.999443833760623,97.76868738853325,31.395116869608565,45.13126174290975,13.365845174789428,30.554608551661175,1.000000238418579,0.0
2022-07-25 08:20:00,24.6,25.0,19.3,24.2,24.9,4.294,9.919284999999999,33.6622,33.5049,25.22222222222222,2.888888888888889,246.88888888888889,0.0,57.55555555555556,10.0,1014.2222222222222,3.7777777777777777,15.777777777777779,4.222222222222223,6.555555555555555,,491.3075757818113,11.224929126103719,110.06291231791178,31.306289672851562,44.68229680379232,13.91146921157837,30.355628159840897,1.000000238418579,0.0
2022-07-25 08:30:00,24.6,25.2,19.2,24.2,25.0,4.303,10.1234,34.308800000000005,33.3264,25.666666666666664,2.666666666666667,253.66666666666666,0.0,56.16666666666667,10.0,1014.1666666666666,3.833333333333333,15.833333333333334,3.666666666666668,6.666666666666666,,495.95399837800824,11.384914797335695,105.91997003630729,31.22223179181417,44.64375332514445,13.455169685681659,30.786867262522378,1.000000238418579,0.0
2022-07-25 08:40:00,25.0,25.3,19.2,24.2,25.0,4.284,9.986374999999999,34.214299999999994,33.1654,26.11111111111111,2.4444444444444446,260.44444444444446,0.0,54.77777777777778,10.0,1014.1111111111111,3.888888888888889,15.88888888888889,3.1111111111111125,6.777777777777778,,496.1920455932617,11.971476939977226,108.40979479170115,31.193271837234498,44.841541913350426,14.17934060573578,31.36486040433248,1.000000238418579,0.0
2022-07-25 08:50:00,24.9,25.4,19.2,24.4,25.1,4.307,9.889075,34.2962,33.017399999999995,26.555555555555557,2.2222222222222223,267.22222222222223,0.0,53.388888888888886,10.0,1014.0555555555555,3.9444444444444446,15.944444444444445,2.555555555555557,6.888888888888889,,496.7866117841348,12.162549684842428,109.65064610799155,31.220212367375694,44.84573587417603,14.225455187161762,31.738389778137208,1.000000238418579,0.0
2022-07-25 09:00:00,25.4,25.7,19.1,24.5,25.2,4.315,9.741,34.768899999999995,32.9476,27.0,2.0,274.0,0.0,52.0,10.0,1014.0,4.0,16.0,2.0,7.0,,490.3224634666005,12.499427532476222,114.06474237409688,31.27338318824768,45.13940185546875,14.167069045702615,32.0397448571523,1.000000238418579,0.0
2022-07-25 09:10:00,25.6,25.9,19.4,24.5,25.4,4.331,9.28031,35.5394,33.0215,27.333333333333332,2.8333333333333335,273.8888888888889,0.0,51.111111111111114,10.0,1013.9444444444445,4.111111111111111,16.0,2.9444444444444446,7.055555555555555,,494.0295684814453,12.632983255278592,120.27388023204048,31.38004997889201,45.034650872548426,13.512108221054078,32.15060172398885,1.000000238418579,0.0
2022-07-25 09:20:00,25.8,26.0,19.3,24.5,25.4,4.33,8.644214999999999,36.300799999999995,33.4892,27.666666666666668,3.666666666666667,273.77777777777777,0.0,50.22222222222222,10.0,1013.8888888888889,4.222222222222222,16.0,3.888888888888889,7.111111111111111,,481.7251787944224,12.269660064379375,112.77523232777915,31.565279986063636,44.28268400828044,13.103497196833294,32.157174949646,1.000000238418579,0.0
2022-07-25 09:30:00,25.7,26.0,19.3,24.5,25.4,4.296,8.568670000000001,36.5847,34.9516,28.0,4.5,273.6666666666667,0.0,49.333333333333336,10.0,1013.8333333333334,4.333333333333333,16.0,4.833333333333333,7.166666666666667,,479.500308725642,11.891161510661496,117.62586155562751,31.76942687352498,43.203905448913574,12.666408292452495,32.62769627253215,1.000000238418579,0.0
2022-07-25 09:40:00,26.0,26.2,19.0,24.5,25.5,4.309,8.587165,36.48479999999999,36.150800000000004,28.333333333333332,5.333333333333334,273.55555555555554,0.0,48.44444444444444,10.0,1013.7777777777778,4.444444444444445,16.0,5.777777777777778,7.222222222222222,,485.2082177734375,11.811962820015385,145.97815271840932,31.93187975883484,42.627378686269125,12.531636892954507,33.29305930455526,1.000424373547236,0.0
2022-07-25 09:50:00,26.2,26.3,18.8,24.5,25.6,4.365,8.448085,36.6255,36.8706,28.666666666666668,6.166666666666667,273.44444444444446,0.0,47.55555555555556,10.0,1013.7222222222222,4.555555555555555,16.0,6.722222222222222,7.277777777777778,,484.31120538119615,11.555162569681803,162.37084040323893,32.102221221923834,41.71371781667074,12.09975999514262,34.08975287119547,1.003781332174937,0.0
2022-07-25 10:00:00,26.5,26.6,19.0,24.5,25.6,4.302,8.79572,36.399,37.239999999999995,29.0,7.0,273.3333333333333,0.0,46.666666666666664,10.0,1013.6666666666666,4.666666666666667,16.0,7.666666666666666,7.333333333333333,,483.71663621573606,11.530933783498861,334.8800521531617,32.298932965596514,40.80429693222046,12.427990055084228,34.89978914896647,1.014795289436976,0.0
2022-07-25 10:10:00,26.0,25.8,19.1,24.5,26.3,4.686,8.386965,36.4993,37.4002,29.333333333333332,7.833333333333333,273.22222222222223,0.0,45.77777777777778,10.0,1013.6111111111111,4.777777777777778,16.0,8.61111111111111,7.388888888888889,,494.4446073404948,11.731086277422932,463.31128921767413,32.490476512908934,39.96832618713379,11.660114873250325,35.87655260086059,19.66337348381678,0.0
2022-07-25 10:20:00,26.6,26.0,19.1,24.6,26.8,4.657,8.442105000000002,36.423,37.4486,29.666666666666668,8.666666666666668,273.1111111111111,0.0,44.888888888888886,10.0,1013.5555555555555,4.888888888888889,16.0,9.555555555555555,7.444444444444445,,496.6117536101944,11.774837227648934,481.32457609963285,32.77699167251587,38.077605635325114,11.305202779769896,36.072893721262616,31.267061977386476,0.0
2022-07-25 10:30:00,26.7,26.1,19.0,24.7,26.9,4.684,8.39921,36.4851,37.4859,30.0,9.5,273.0,0.0,44.0,10.0,1013.5,5.0,16.0,10.5,7.5,,483.07238372451957,12.106951592763265,436.63872848510744,32.931412366231285,37.15767287572225,11.618703405062359,36.174121621449785,6.228055040637652,0.0
2022-07-25 10:40:00,27.0,26.2,18.8,24.7,27.1,4.671,8.799405,36.563900000000004,37.464999999999996,30.333333333333332,10.333333333333334,272.8888888888889,0.0,43.111111111111114,10.0,1013.4444444444445,5.111111111111111,16.0,11.444444444444445,7.555555555555555,,486.8284489949544,12.813426848104445,455.37526086322333,32.95031869888306,37.65633122126262,11.650130642255148,38.114944985707595,3.912890634735425,0.0
2022-07-25 10:50:00,27.1,26.2,18.9,24.8,27.1,4.663,8.52239,36.5158,37.424,30.666666666666668,11.166666666666666,272.77777777777777,0.0,42.22222222222222,10.0,1013.3888888888889,5.222222222222222,16.0,12.38888888888889,7.611111111111111,,490.33390344729366,13.35087857717848,351.74305442249704,32.94707815170288,37.83728675842285,11.58222456773122,39.62146526972453,8.741528886556626,0.0
2022-07-25 11:00:00,27.3,26.4,19.3,24.9,27.4,4.685,8.628445,36.178999999999995,37.3337,31.0,12.0,272.6666666666667,0.0,41.333333333333336,10.0,1013.3333333333334,5.333333333333333,16.0,13.333333333333332,7.666666666666667,,482.3965115181057,13.217581603675239,381.7983226133875,32.94880122502645,37.632178427378335,11.34721088250478,40.09939088821411,8.451842292547225,0.0
2022-07-25 11:10:00,27.6,26.5,19.4,25.0,27.7,4.654,8.775960000000001,36.088300000000004,37.289,31.333333333333336,12.833333333333334,272.55555555555554,0.0,40.44444444444444,10.0,1013.2777777777778,5.444444444444445,16.0,14.277777777777777,7.722222222222222,,481.2636121622721,12.520924589539652,359.3335513184973,32.941911137898764,37.84844789505005,11.4512948513031,41.6885450108846,6.73135746995608,0.0
2022-07-25 11:20:00,28.6,26.7,19.0,24.9,28.2,4.672,8.270495,35.8628,37.2368,31.666666666666668,13.666666666666666,272.44444444444446,0.0,39.55555555555556,10.0,1013.2222222222222,5.555555555555555,16.0,15.222222222222221,7.777777777777778,,483.28882138657843,12.089489653905233,308.347422434489,32.956656233469644,37.26631080627442,10.527325949668883,43.29722436269124,13.342647953033445,0.0
2022-07-25 11:30:00,29.1,27.0,18.7,24.9,28.7,4.677,8.06761,36.0017,37.2081,32.0,14.5,272.3333333333333,0.0,38.66666666666667,10.0,1013.1666666666666,5.666666666666666,16.0,16.166666666666664,7.833333333333333,,484.20746907552086,11.672773755553079,252.17850291667008,33.00384442647298,36.38404240290324,10.740553239186605,43.57284874598186,14.576254765192667,0.0
2022-07-25 11:40:00,29.6,27.2,18.9,25.0,29.2,4.702,7.348615,36.1862,37.132400000000004,32.333333333333336,15.333333333333334,272.22222222222223,0.0,37.77777777777778,10.0,1013.1111111111111,5.777777777777778,16.0,17.11111111111111,7.888888888888889,,477.27794375014025,11.32333912456103,173.45112294299454,33.09105620702108,35.36245580673218,9.425225114822387,43.61348671595256,24.86921897252401,0.0
2022-07-25 11:50:00,29.8,27.4,19.0,25.0,29.6,4.673,5.89576,36.4373,37.013999999999996,32.666666666666664,16.166666666666664,272.1111111111111,0.0,36.888888888888886,10.0,1013.0555555555555,5.888888888888889,16.0,18.055555555555554,7.944444444444445,,464.65895761774874,10.293049420178946,105.46826688432425,33.214719581604,33.93969918568929,7.420150135358175,42.51887083689372,38.857041428883875,0.0
2022-07-25 12:00:00,30.2,27.5,18.9,25.0,29.8,4.7,5.79504,36.4562,36.9327,33.0,17.0,272.0,0.0,36.0,10.0,1013.0,6.0,16.0,19.0,8.0,,468.95197387695316,10.120996000834104,80.37461066876428,33.32949747721354,33.210147864023845,7.3846357830365505,39.93631036758423,50.35853936513265,132.0
2022-07-25 12:10:00,30.5,27.8,19.3,25.2,30.1,4.703,4.696935,36.8874,36.8036,32.94444444444444,16.77777777777778,272.44444444444446,0.0,35.72222222222222,10.0,1012.9444444444445,7.111111111111111,15.777777777777779,18.77777777777778,8.0,,461.7380416168564,9.717771289631472,61.89523466207213,33.42915337880452,31.430167093276975,5.983172032038371,36.465932540893554,55.809457518259684,0.0
2022-07-25 12:20:00,30.7,27.8,18.6,25.3,30.2,4.683,4.56606,36.7118,36.6709,32.888888888888886,16.555555555555557,272.8888888888889,0.0,35.44444444444444,10.0,1012.8888888888889,8.222222222222221,15.555555555555555,18.555555555555557,8.0,,460.62310505483345,9.34509027004242,54.02470237731934,33.58849440892537,30.46623951594035,5.683806635538737,33.0349116897583,65.02048776626586,0.0
2022-07-25 12:30:00,31.0,28.0,19.0,25.3,30.5,4.693,4.688555,36.8489,36.6374,32.833333333333336,16.333333333333332,273.3333333333333,0.0,35.166666666666664,10.0,1012.8333333333334,9.333333333333332,15.333333333333334,18.333333333333332,8.0,,468.28529561360676,8.573243729542877,50.87810452132575,33.80632789611816,30.24656236966451,5.576677504380544,30.801958217620847,80.79817001342774,0.0
2022-07-25 12:40:00,31.5,28.2,19.3,25.3,31.0,4.685,4.203105,36.798,36.5709,32.77777777777778,16.11111111111111,273.77777777777777,0.0,34.888888888888886,10.0,1012.7777777777778,10.444444444444443,15.11111111111111,18.11111111111111,8.0,,475.5956548195324,7.469686047424704,61.56976873128427,34.0513195737203,28.819672594070436,5.168755033016205,29.0828543027242,75.9766232554118,0.0
2022-07-25 12:50:00,31.6,28.3,19.5,25.3,31.1,4.688,4.290285,36.4531,36.4955,32.72222222222222,15.88888888888889,274.22222222222223,0.0,34.611111111111114,10.0,1012.7222222222222,11.555555555555555,14.88888888888889,17.88888888888889,8.0,,475.30730164275775,6.819649312334546,97.45459751905021,34.25787254969279,27.92131679852804,5.205156523386637,27.819541959762574,83.43114864349366,0.0
2022-07-25 13:00:00,31.8,28.2,18.8,25.3,31.1,4.711,4.1917,36.504599999999996,36.4555,32.666666666666664,15.666666666666666,274.6666666666667,0.0,34.333333333333336,10.0,1012.6666666666666,12.666666666666666,14.666666666666666,17.666666666666668,8.0,,468.8453058878581,6.33744148541305,101.12804213830981,34.42335780461629,27.48154680569967,5.1400946132342025,27.076072794596353,97.21390947977702,0.0
2022-07-25 13:10:00,32.1,28.4,19.0,25.2,31.4,4.699,4.19693,36.5839,36.428,32.611111111111114,15.444444444444445,275.1111111111111,0.0,34.05555555555556,10.0,1012.6111111111111,13.777777777777777,14.444444444444445,17.444444444444443,8.0,,471.2243700961409,5.847487629254659,78.55184736887614,34.651637630462645,26.428686733245847,5.00750320593516,26.209542655944823,103.57095919291177,0.0
2022-07-25 13:20:00,32.0,28.4,18.8,25.2,31.5,4.688,4.284325,36.5058,36.3985,32.55555555555556,15.222222222222221,275.55555555555554,0.0,33.77777777777778,10.0,1012.5555555555555,14.888888888888888,14.222222222222221,17.22222222222222,8.0,,468.29917243343664,5.599433017490947,72.05110428912492,34.81347742716471,26.40001105944316,5.048633024692536,25.314143937428792,112.22396277109783,0.0
2022-07-25 13:30:00,32.7,28.5,19.1,25.2,31.7,4.701,4.33404,36.7988,36.3709,32.5,15.0,276.0,0.0,33.5,10.0,1012.5,16.0,14.0,17.0,8.0,,473.01790561369097,5.469472257848514,60.11170052135058,34.97397282918294,26.44633610725403,5.246366161505382,24.038990812301638,119.05589944203696,0.0
2022-07-25 13:40:00,33.2,28.7,19.1,25.2,32.3,4.704,4.44957,36.6143,36.253,32.44444444444444,14.777777777777779,276.44444444444446,0.0,33.22222222222222,10.0,1012.4444444444445,17.11111111111111,13.777777777777779,16.77777777777778,8.0,,463.16991779546623,5.261289695400302,53.700049511645474,35.21318295160929,25.792246866226197,5.079443012078603,22.935513175328573,111.49547634124755,0.0
2022-07-25 13:50:00,33.2,28.7,18.7,25.2,32.3,4.687,4.57577,36.4832,36.150999999999996,32.388888888888886,14.555555555555555,276.8888888888889,0.0,32.94444444444444,10.0,1012.3888888888889,18.22222222222222,13.555555555555555,16.555555555555557,8.0,,464.07510854085285,5.177310169537862,40.742698408762614,35.40035320917765,25.505554186503094,5.521202701727549,22.1485568968455,117.9613251622518,0.0
2022-07-25 14:00:00,33.4,28.7,18.8,25.2,32.4,4.679,4.790345,36.2714,36.1514,32.333333333333336,14.333333333333334,277.3333333333333,0.0,32.666666666666664,10.0,1012.3333333333334,19.333333333333332,13.333333333333334,16.333333333333332,8.0,,476.64250784687613,5.224022398048875,37.47254835268872,35.580146032969154,25.26150237401327,5.499776883920034,21.441629025141395,109.42652463277182,0.0
2022-07-25 14:10:00,33.3,28.7,18.8,25.2,32.3,4.678,5.9484900000000005,36.3167,36.1656,32.27777777777778,14.11111111111111,277.77777777777777,0.0,32.388888888888886,10.0,1012.2777777777778,20.444444444444443,13.11111111111111,16.11111111111111,8.0,,471.2792623445357,5.336346730377715,42.4615759284887,35.7248259417216,24.963538710276286,5.6798579978942865,20.297672046025593,110.64995618184408,0.0
2022-07-25 14:20:00,33.4,28.8,19.2,25.2,32.5,4.65,4.85114,36.5422,36.0994,32.22222222222222,13.88888888888889,278.22222222222223,0.0,32.111111111111114,10.0,1012.2222222222222,21.555555555555554,12.88888888888889,15.88888888888889,8.0,,466.20093495686854,5.363100985497405,40.619678524362165,35.86621622721354,24.884632438023885,5.65253546555837,19.03671250343323,127.67840114593506,0.0
2022-07-25 14:30:00,33.5,28.8,19.3,25.1,32.5,4.712,4.99071,36.4898,36.0334,32.166666666666664,13.666666666666668,278.6666666666667,0.0,31.833333333333336,10.0,1012.1666666666666,22.666666666666664,12.666666666666668,15.666666666666668,8.0,,461.48742113486105,5.359806363582611,47.43599509557088,36.094230524698894,24.857904659907025,5.742787294387818,18.13034790992737,115.88568019866943,0.0
2022-07-25 14:40:00,33.9,28.9,19.0,25.1,32.8,4.711,4.83694,36.4018,35.961,32.111111111111114,13.444444444444445,279.1111111111111,0.0,31.555555555555557,10.0,1012.1111111111111,23.777777777777775,12.444444444444445,15.444444444444445,8.0,,473.69639502865147,5.4930130169755325,50.62015601831641,36.29198057174683,24.572374738057455,5.499036920070648,17.651388171513876,108.54459959665935,0.0
2022-07-25 14:50:00,34.0,29.0,18.7,25.1,33.0,4.702,4.94808,35.9778,35.9367,32.05555555555556,13.222222222222221,279.55555555555554,0.0,31.27777777777778,10.0,1012.0555555555555,24.888888888888886,12.222222222222221,15.222222222222221,8.0,,469.9200522517061,5.298562891981696,57.56816711835269,36.4239855448405,24.738295866648357,5.701659023761749,16.648888785044353,141.5111447652181,0.0
2022-07-25 15:00:00,33.8,29.0,18.7,25.1,33.1,4.71,4.927325,35.9902,35.931599999999996,32.0,13.0,280.0,0.0,31.0,10.0,1012.0,26.0,12.0,15.0,8.0,,465.63594594319665,5.326499956448872,64.03132472991943,36.54109498341878,24.6019886525472,5.5783341503143316,15.629672377904257,112.32427775065105,0.0
2022-07-25 15:10:00,34.0,28.9,18.8,25.0,33.0,4.708,4.97337,35.493,35.964800000000004,31.38888888888889,12.944444444444445,273.6666666666667,0.011111111111111112,33.55555555555556,9.944444444444445,1012.1666666666666,28.61111111111111,12.277777777777779,15.38888888888889,7.611111111111111,,468.39823756075447,5.460287059431023,67.77241948962885,36.62951871236165,24.19282119433085,5.467243313789368,15.218397520383201,200.94901477813718,0.0
2022-07-25 15:20:00,34.5,29.1,18.8,25.0,33.4,4.716,5.108045,35.3301,36.069100000000006,30.77777777777778,12.88888888888889,267.3333333333333,0.022222222222222223,36.111111111111114,9.88888888888889,1012.3333333333334,31.22222222222222,12.555555555555555,15.777777777777779,7.222222222222222,,467.1060081008385,5.617375234708947,74.34499358204125,36.829027760823564,24.156894963582356,5.529818794727325,12.991044534047443,712.695225016276,0.0
2022-07-25 15:30:00,34.4,29.1,19.4,25.0,33.4,4.689,5.260009999999999,35.3575,36.1722,30.166666666666668,12.833333333333334,261.0,0.03333333333333334,38.666666666666664,9.833333333333334,1012.5,33.833333333333336,12.833333333333334,16.166666666666668,6.833333333333333,,460.5606095377604,5.5731695912921495,84.0262148778452,37.76287348429362,24.129091383616128,5.3362205278873445,8.61688220500946,827.0357279459635,0.0
2022-07-25 15:40:00,34.5,29.0,19.0,25.0,33.2,4.745,5.67381,35.3016,36.2126,29.555555555555557,12.777777777777779,254.66666666666666,0.044444444444444446,41.22222222222222,9.777777777777779,1012.6666666666666,36.44444444444444,13.11111111111111,16.555555555555557,6.444444444444445,,482.7541720265355,5.7411408729607105,97.78560306247344,38.90816904703776,23.24611036618551,4.93944011926651,5.673451352914175,598.9251417032877,0.0
2022-07-25 15:50:00,34.3,29.0,18.8,25.0,33.2,4.667,5.74028,35.139300000000006,36.2154,28.944444444444443,12.722222222222221,248.33333333333334,0.05555555555555556,43.77777777777778,9.722222222222221,1012.8333333333334,39.05555555555556,13.38888888888889,16.944444444444443,6.055555555555555,,467.6798103244825,5.953276945884618,99.02756470179153,38.45857828140259,23.2616005897522,4.845254193941752,3.513261122306188,851.8366641235352,0.0
2022-07-25 16:00:00,34.4,29.1,18.9,25.0,33.4,4.68,5.82911,35.2859,36.186,28.333333333333332,12.666666666666666,242.0,0.06666666666666668,46.333333333333336,9.666666666666666,1013.0,41.666666666666664,13.666666666666666,17.333333333333332,5.666666666666666,,463.6082086181641,5.842701102407639,111.25459286274884,38.170030212402345,23.693876209259034,4.966259979009628,2.007688209414482,1003.8938680013022,0.0
2022-07-25 16:10:00,34.4,29.0,18.8,25.0,33.2,4.699,6.18365,34.7628,36.0715,27.72222222222222,12.61111111111111,235.66666666666669,0.07777777777777779,48.888888888888886,9.61111111111111,1013.1666666666666,44.27777777777777,13.944444444444445,17.72222222222222,5.277777777777778,,465.42959280430586,6.032067102362207,110.11714617088016,37.94675928115845,24.163371760050456,4.957280378341674,1.4790908964474996,980.038909403483,0.0
2022-07-25 16:20:00,34.6,29.1,18.9,24.9,33.5,4.667,6.194265,34.0702,36.0745,27.11111111111111,12.555555555555555,229.33333333333334,0.08888888888888889,51.44444444444444,9.555555555555555,1013.3333333333334,46.888888888888886,14.222222222222221,18.11111111111111,4.888888888888889,,467.7086686338227,6.418807801230479,106.9153642083292,37.72546989440918,24.64212110519409,5.150008827845256,1.2586702517668407,976.171517944336,0.0
2022-07-25 16:30:00,34.6,29.1,19.0,25.0,33.4,4.672,5.658245,33.5925,36.204899999999995,26.5,12.5,223.0,0.1,54.0,9.5,1013.5,49.5,14.5,18.5,4.5,,463.2381188964844,6.084374768316409,111.7392787090668,37.563362649281814,25.129036264419554,4.995254267851512,1.1415527844429016,1012.2163944498698,0.0
2022-07-25 16:40:00,34.7,29.1,19.0,25.0,33.4,4.714,5.7736350000000005,33.187599999999996,36.3494,25.88888888888889,12.444444444444445,216.66666666666669,0.11111111111111112,56.55555555555556,9.444444444444445,1013.6666666666666,52.111111111111114,14.777777777777779,18.88888888888889,4.111111111111111,,471.70588148796696,6.0087578224597005,110.40724394566595,37.49634105682373,25.599525143305463,4.921358485221863,1.0776859136422474,1009.8813210042317,0.0
2022-07-25 16:50:00,34.9,29.3,19.1,25.0,33.7,4.711,5.73493,33.0238,36.522800000000004,25.27777777777778,12.38888888888889,210.33333333333334,0.12222222222222223,59.111111111111114,9.38888888888889,1013.8333333333334,54.72222222222222,15.055555555555555,19.27777777777778,3.7222222222222223,,471.00418375651043,6.019013226449827,108.91029860695876,38.17067247390747,25.77966897328695,5.148197828133901,1.042647697130839,934.8115348307292,0.0
2022-07-25 17:00:00,34.8,29.2,19.0,25.0,33.6,4.698,5.72174,32.9132,36.632999999999996,24.666666666666664,12.333333333333334,204.0,0.13333333333333336,61.66666666666667,9.333333333333334,1014.0,57.33333333333333,15.333333333333332,19.666666666666668,3.333333333333333,,466.3164780645261,5.909926343489501,103.65797068342651,39.387567342122395,25.211763048171996,4.955495802561442,1.023387528459231,827.0611404418945,0.0
2022-07-25 17:10:00,34.0,29.1,18.9,25.0,33.3,4.674,5.787415,32.785199999999996,36.743900000000004,24.055555555555554,12.277777777777779,197.66666666666669,0.14444444444444446,64.22222222222223,9.277777777777779,1014.1666666666666,59.94444444444444,15.61111111111111,20.055555555555557,2.9444444444444446,,465.66493942085356,5.827818745772044,110.4363857269287,39.947007007598884,24.51687040646871,4.9343325448036195,1.0128116420904796,841.5905969238281,0.0
2022-07-25 17:20:00,33.5,28.8,18.8,24.9,32.7,4.661,5.58458,32.7256,36.8598,23.444444444444443,12.222222222222221,191.33333333333334,0.15555555555555559,66.77777777777777,9.222222222222221,1014.3333333333334,62.55555555555555,15.88888888888889,20.444444444444443,2.5555555555555554,,461.5708604939779,5.76041298293798,103.06861665714932,40.12774136861166,24.124209524790448,4.834606301387152,1.0070015398661296,807.3169378662109,0.0
2022-07-25 17:30:00,33.5,28.7,18.8,24.9,32.6,4.665,5.58777,32.2768,36.9137,22.833333333333332,12.166666666666666,185.0,0.16666666666666669,69.33333333333334,9.166666666666666,1014.5,65.16666666666666,16.166666666666664,20.833333333333332,2.166666666666667,,465.3116000962532,5.774743665625147,109.5819104615982,39.90225578943888,24.0199533812205,4.785025719006856,1.0038154514630635,687.8730683390299,0.0
2022-07-25 17:40:00,33.7,28.6,18.8,24.8,32.6,4.677,5.618795,32.0986,36.9721,22.22222222222222,12.11111111111111,178.66666666666669,0.17777777777777778,71.88888888888889,9.11111111111111,1014.6666666666666,67.77777777777777,16.444444444444443,21.22222222222222,1.7777777777777777,,461.7460914980132,5.716037943336249,110.36982468125511,39.82386327743531,24.07609356244405,5.302235632340113,1.0020677791039148,657.9706562296549,0.0
2022-07-25 17:50:00,33.5,28.6,18.8,24.8,32.5,4.636,5.939674999999999,31.7571,37.0319,21.61111111111111,12.055555555555555,172.33333333333334,0.1888888888888889,74.44444444444444,9.055555555555555,1014.8333333333334,70.38888888888889,16.72222222222222,21.61111111111111,1.3888888888888884,,466.90699289957684,5.5228963596268565,113.86596600958183,39.93977652867635,24.158008429209392,225.593547967275,1.0011099642515182,678.6151104736329,0.0
2022-07-25 18:00:00,33.9,28.6,19.0,24.8,32.7,4.646,5.539695,31.0974,37.1774,21.0,12.0,166.0,0.2,77.0,9.0,1015.0,73.0,17.0,22.0,1.0,,463.30770238415954,5.611011934037935,112.68143567726436,39.9742061551412,24.213560384114583,556.3414544796944,1.0005946888526283,721.2307969156901,0.0
2022-07-25 18:10:00,33.6,28.6,19.3,24.7,32.7,4.651,5.4423699999999995,31.010199999999998,37.320499999999996,20.833333333333332,11.88888888888889,165.72222222222223,0.1888888888888889,77.83333333333333,9.055555555555555,1015.0555555555555,74.38888888888889,16.944444444444443,22.0,1.0,,471.67465630542273,5.502808478861879,108.76169062986212,39.80727741877238,24.424831930796305,1350.181401570638,1.000314041376114,597.0151683553061,0.0
2022-07-25 18:20:00,32.7,28.4,18.9,24.7,32.0,4.686,5.32437,31.0683,37.3766,20.666666666666668,11.777777777777779,165.44444444444446,0.17777777777777778,78.66666666666667,9.11111111111111,1015.1111111111111,75.77777777777777,16.88888888888889,22.0,1.0,,469.590221862793,5.327651175657908,112.09951736450196,39.69061806360881,24.66084511756897,1394.9402821858725,1.000161048968633,530.7428285725912,0.0
2022-07-25 18:30:00,32.2,28.2,18.7,24.7,31.6,4.657,4.998355,31.4801,37.4118,20.5,11.666666666666666,165.16666666666666,0.16666666666666669,79.5,9.166666666666666,1015.1666666666666,77.16666666666667,16.833333333333332,22.0,1.0,,466.2348100228145,5.253785617136012,106.69622095183465,39.367468388875324,24.94271272659302,44.889862510363265,1.0000795722007751,501.8677393595378,0.0
2022-07-25 18:40:00,31.7,28.0,18.9,24.7,31.2,4.637,5.017935,30.9846,37.326800000000006,20.333333333333332,11.555555555555555,164.88888888888889,0.15555555555555556,80.33333333333333,9.222222222222221,1015.2222222222222,78.55555555555556,16.77777777777778,22.0,1.0,,467.866751624798,4.98814494487256,108.54553428046447,38.93884189605713,25.39099189440409,4.7048258999983466,1.0000311738252639,491.7862286885579,0.0
2022-07-25 18:50:00,31.3,27.8,19.3,24.7,30.8,4.636,4.813015,30.548399999999997,37.327600000000004,20.166666666666668,11.444444444444445,164.61111111111111,0.14444444444444446,81.16666666666667,9.277777777777779,1015.2777777777778,79.94444444444444,16.72222222222222,22.0,1.0,,464.2730566757026,5.034910652233383,104.98245386953408,38.5896963818868,25.8255432287852,4.584975862105688,1.0000298023223877,416.20466557820635,0.0
2022-07-25 19:00:00,31.2,27.7,19.3,24.6,30.7,4.653,4.84274,30.259000000000004,37.3815,20.0,11.333333333333334,164.33333333333334,0.13333333333333333,82.0,9.333333333333334,1015.3333333333334,81.33333333333333,16.666666666666668,22.0,1.0,,465.23456583658856,4.742829419616926,108.96736125515005,38.27887763341268,26.205973863601685,4.530670116742452,1.0000298023223877,380.3504139709473,0.0
2022-07-25 19:10:00,31.6,27.8,19.3,24.6,30.9,4.628,4.715705,30.522399999999998,37.4822,19.833333333333332,11.222222222222221,164.05555555555554,0.12222222222222222,82.83333333333333,9.38888888888889,1015.3888888888889,82.72222222222223,16.61111111111111,22.0,1.0,,465.52712016138537,4.70007819074022,108.40508465308929,38.00803414026896,26.615296592712404,4.488646414677302,1.0000298023223877,346.1987250264486,0.0
2022-07-25 19:20:00,31.3,27.7,18.6,24.6,30.7,4.672,4.76815,30.1318,37.5212,19.666666666666668,11.11111111111111,163.77777777777777,0.11111111111111112,83.66666666666667,9.444444444444445,1015.4444444444445,84.11111111111111,16.555555555555557,22.0,1.0,,466.62079538981124,4.651331163139666,109.1498537057133,37.75955366770427,27.16038166364034,4.557183746099472,1.0000298023223877,294.43322484334305,0.0
2022-07-25 19:30:00,31.1,27.6,19.1,24.6,30.5,4.628,4.6830300000000005,29.4604,37.5623,19.5,11.0,163.5,0.1,84.5,9.5,1015.5,85.5,16.5,22.0,1.0,,467.2523865447647,4.558631985187531,110.71093373616536,37.58249359130859,27.65343333562215,4.527066934903463,1.0000298023223877,262.4045801035563,0.0
2022-07-25 19:40:00,30.9,27.5,19.2,24.5,30.4,4.631,5.7421750000000005,28.6135,37.6412,19.333333333333332,10.88888888888889,163.22222222222223,0.08888888888888889,85.33333333333333,9.555555555555555,1015.5555555555555,86.88888888888889,16.444444444444443,22.0,1.0,,465.448674214681,4.663338470916964,113.48719726670261,37.434755884806314,28.098347768783572,4.52911900639534,1.0000298023223877,236.53046173095703,0.0
2022-07-25 19:50:00,30.6,27.4,19.3,24.5,30.2,4.611,6.74706,27.4654,37.8776,19.166666666666668,10.777777777777779,162.94444444444446,0.07777777777777778,86.16666666666667,9.61111111111111,1015.6111111111111,88.27777777777777,16.38888888888889,22.0,1.0,,466.1947450764974,5.209114901952151,114.68027956644694,37.252777608235675,28.790311136245727,4.692590159575145,1.0000908623139062,236.61792371114092,0.0
