,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-25 20:00:00,29.5,27.1,19.1,24.5,29.4,4.654,6.974080000000001,26.8454,38.2167,19.0,10.666666666666666,162.66666666666666,0.06666666666666665,87.0,9.666666666666666,1015.6666666666666,89.66666666666666,16.333333333333332,22.0,1.0,,470.54978129770564,5.5207046297175735,112.81751018200892,37.016792691548666,29.383453092575074,4.906560353438059,1.0450454541047414,207.19519292195636,0.0
2022-07-25 20:10:00,29.8,27.1,18.6,24.5,29.4,4.616,6.72125,26.4209,38.4856,18.833333333333332,10.555555555555555,162.38888888888889,0.05555555555555555,87.83333333333333,9.722222222222221,1015.7222222222222,91.05555555555556,16.27777777777778,22.0,1.0,,474.7761275368175,5.630548021793365,112.65500316619872,36.80991149266561,29.86770537376404,4.860111268361409,1.2293792080879211,178.96483846028644,0.0
2022-07-25 20:20:00,29.7,27.0,18.7,24.5,29.4,4.634,6.7368,26.371,38.6717,18.666666666666668,10.444444444444445,162.11111111111111,0.044444444444444425,88.66666666666667,9.777777777777779,1015.7777777777778,92.44444444444444,16.22222222222222,22.0,1.0,,472.7437061564127,5.604247558238143,109.14248624489133,36.647586491902665,30.24611066182454,4.99999980131785,1.50464315533638,171.60679557800293,0.0
2022-07-25 20:30:00,29.7,27.0,18.9,24.4,29.4,4.621,6.543550000000001,26.1556,38.8694,18.5,10.333333333333334,161.83333333333334,0.033333333333333326,89.5,9.833333333333334,1015.8333333333334,93.83333333333333,16.166666666666668,22.0,1.0,,471.9730224153365,5.46649854183197,110.57397487640381,36.52660734812419,30.61680478096008,4.940372258027395,1.8144175638755162,143.89780499776205,0.0
2022-07-25 20:40:00,29.5,26.9,18.9,24.4,29.2,4.612,6.392935,25.9735,38.978899999999996,18.333333333333332,10.222222222222221,161.55555555555554,0.022222222222222227,90.33333333333333,9.88888888888889,1015.8888888888889,95.22222222222223,16.11111111111111,22.0,1.0,,469.85802635105176,5.52801200406026,113.63100427487475,36.4226933224996,30.84918723424276,4.959828733205795,2.1356508906682334,138.7149335225423,0.0
2022-07-25 20:50:00,29.1,26.8,18.9,24.4,28.9,4.622,6.36134,25.856299999999997,39.06,18.166666666666668,10.11111111111111,161.27777777777777,0.0111111111111111,91.16666666666667,9.944444444444445,1015.9444444444445,96.61111111111111,16.055555555555557,22.0,1.0,,478.29979553222654,5.335989750509208,107.69760137159271,36.30646409988403,31.044947226842243,4.991213992436727,2.4368240455786387,116.24731638590495,0.0
2022-07-25 21:00:00,28.8,26.7,19.0,24.4,28.7,4.615,6.302639999999999,25.6296,39.1335,18.0,10.0,161.0,0.0,92.0,10.0,1016.0,98.0,16.0,22.0,1.0,,477.94787270732314,5.223587875366211,105.61671337127686,36.21950894037882,31.207663908004758,4.970938454469045,2.7317808508872985,111.20721914927165,0.0
2022-07-25 21:10:00,28.7,26.6,18.9,24.4,28.5,4.643,6.340400000000001,25.1683,39.241200000000006,18.0,9.722222222222221,162.88888888888889,0.011111111111111112,91.83333333333333,9.944444444444445,1016.0,97.27777777777777,16.0,21.38888888888889,1.0,,476.48115122477213,5.113760296503703,112.96714812672072,36.125120340983074,31.38120423316956,5.067067646980286,3.028431413173675,106.73399585723875,0.0
2022-07-25 21:20:00,28.5,26.5,19.0,24.4,28.4,4.633,5.99469,25.0805,39.36,18.0,9.444444444444445,164.77777777777777,0.022222222222222223,91.66666666666667,9.88888888888889,1016.0,96.55555555555556,16.0,20.77777777777778,1.0,,479.51964396158854,5.01859899559937,110.55192455636579,36.04172859191895,31.530151205062868,4.896844730377198,3.331650544802348,110.69777917226156,0.0
2022-07-25 21:30:00,28.3,26.5,19.0,24.3,28.2,4.659,5.997605,25.0044,39.451499999999996,18.0,9.166666666666666,166.66666666666666,0.03333333333333334,91.5,9.833333333333334,1016.0,95.83333333333333,16.0,20.166666666666668,1.0,,479.14568080858254,4.74522741039594,109.36748446146649,35.97312826156616,31.670583992004396,4.858008445898692,3.632074900865555,109.29220288594566,0.0
2022-07-25 21:40:00,28.3,26.4,19.0,24.4,28.1,4.64,6.030785,24.723599999999998,39.5146,18.0,8.88888888888889,168.55555555555554,0.044444444444444446,91.33333333333333,9.777777777777779,1016.0,95.11111111111111,16.0,19.555555555555557,1.0,,481.07151947021487,4.89328288727561,109.46693513234456,35.894088967641196,31.80117183367411,4.873958775202434,3.9284176075458523,112.36300130208333,0.0
2022-07-25 21:50:00,26.5,26.0,19.0,24.3,27.1,4.661,6.0794,24.584899999999998,39.5729,18.0,8.61111111111111,170.44444444444446,0.05555555555555556,91.16666666666667,9.722222222222221,1016.0,94.38888888888889,16.0,18.944444444444443,1.0,,482.34653916633,4.6388557818515155,111.86532874823963,35.81252175013224,31.932903909683226,4.986956926186879,4.224912977218628,108.34729000091554,0.0
2022-07-25 22:00:00,26.4,25.8,18.7,24.3,26.7,4.629,6.2004150000000005,24.559199999999997,39.6508,18.0,8.333333333333334,172.33333333333334,0.06666666666666668,91.0,9.666666666666666,1016.0,93.66666666666667,16.0,18.333333333333332,1.0,,481.13719480668,4.847408881914818,110.35551966219973,35.72957157135009,32.083152058919275,4.692963887055715,4.525215664704641,109.12849164326985,0.0
2022-07-25 22:10:00,25.9,25.6,18.9,24.3,26.2,4.647,5.900195,24.501399999999997,39.7065,18.0,8.055555555555555,174.22222222222223,0.07777777777777779,90.83333333333333,9.61111111111111,1016.0,92.94444444444444,16.0,17.72222222222222,1.0,,478.08142559884607,4.5697566588719685,110.72338115692139,35.6570736058553,32.22255484263103,4.907436112562816,4.821284050146739,113.06616606394451,0.0
2022-07-25 22:20:00,25.4,25.4,18.7,24.3,25.9,4.648,5.974114999999999,24.754399999999997,39.668,18.0,7.777777777777779,176.11111111111111,0.08888888888888889,90.66666666666667,9.555555555555555,1016.0,92.22222222222223,16.0,17.11111111111111,1.0,,484.8552203439296,4.709857257624804,110.70542532344322,35.59305603663127,32.33529102325439,4.875595004161199,5.119117109775543,111.62931916554768,0.0
2022-07-25 22:30:00,25.3,25.6,19.1,24.3,25.3,4.261,5.760785,24.3976,39.693599999999996,18.0,7.5,178.0,0.1,90.5,9.5,1016.0,91.5,16.0,16.5,1.0,,478.0684701222387,4.465176978468222,108.37565032851225,35.53561080296834,32.444786847432454,4.776289495229721,5.427557855447134,108.93392285664875,0.0
2022-07-25 22:40:00,25.4,25.7,18.8,24.3,25.2,4.296,5.71406,24.3709,39.7327,18.0,7.222222222222222,179.88888888888889,0.11111111111111112,90.33333333333333,9.444444444444445,1016.0,90.77777777777777,16.0,15.88888888888889,1.0,,474.9780927530925,4.624510521983023,111.15556456463484,35.49002669652303,32.529304122924806,4.731742268800735,5.726403392155965,109.18245745340982,0.0
2022-07-25 22:50:00,24.8,25.3,19.1,24.3,25.1,4.264,5.69275,24.6633,39.7882,18.0,6.944444444444445,181.77777777777777,0.12222222222222223,90.16666666666667,9.38888888888889,1016.0,90.05555555555556,16.0,15.277777777777777,1.0,,475.5530947419967,4.47515048069469,109.8505663196111,35.454036750793456,32.60521962483724,4.650162503321965,6.027459299564361,110.37270612080893,0.0
2022-07-25 23:00:00,24.8,25.3,19.0,24.3,25.1,4.287,5.6330849999999995,24.488300000000002,39.786899999999996,18.0,6.666666666666667,183.66666666666666,0.13333333333333336,90.0,9.333333333333334,1016.0,89.33333333333333,16.0,14.666666666666666,1.0,,471.3998869271114,4.448082242806753,110.47536805470784,35.423780117034916,32.64807659784953,4.682030057907104,6.3199868535995485,110.20299276987711,0.0
2022-07-25 23:10:00,24.7,25.2,18.7,24.3,25.0,4.289,5.517,24.566899999999997,39.761700000000005,18.0,6.388888888888889,185.55555555555554,0.14444444444444446,89.83333333333333,9.277777777777779,1016.0,88.61111111111111,16.0,14.055555555555554,1.0,,474.3697049967448,4.213476351674667,110.97672185197389,35.37256074269612,32.6870036760966,4.62190577030182,6.63143468618393,108.72980481465656,0.0
2022-07-25 23:20:00,24.4,24.9,19.1,24.2,24.9,4.288,5.6775199999999995,24.4998,39.7766,18.0,6.111111111111112,187.44444444444446,0.15555555555555559,89.66666666666667,9.222222222222221,1016.0,87.88888888888889,16.0,13.444444444444443,1.0,,477.06099775292404,4.319655618687808,109.11538831700038,35.320731798807785,32.74238313674927,4.627186616659165,6.9492426466941835,109.7660090382894,0.0
2022-07-25 23:30:00,24.1,24.7,18.8,24.2,24.9,4.289,5.8085,24.2645,39.8142,18.0,5.833333333333334,189.33333333333334,0.16666666666666669,89.5,9.166666666666666,1016.0,87.16666666666667,16.0,12.833333333333332,1.0,,473.02585255589986,4.452349932476626,109.12184993937865,35.260334122975664,32.79501461029052,4.532941666444143,7.267378124396006,110.1036240895589,0.0
2022-07-25 23:40:00,23.9,24.6,18.6,24.2,24.8,4.268,5.7214100000000006,24.1539,39.8644,18.0,5.555555555555556,191.22222222222223,0.17777777777777778,89.33333333333333,9.11111111111111,1016.0,86.44444444444444,16.0,12.222222222222221,1.0,,472.44325632731113,4.288818796994322,109.81866069944564,35.20870851516724,32.86983896255494,4.689397952159245,7.577559663454691,109.83565719604492,0.0
2022-07-25 23:50:00,23.8,24.5,19.1,24.2,24.7,4.302,5.636645,24.102899999999998,39.9139,18.0,5.277777777777779,193.11111111111111,0.1888888888888889,89.16666666666667,9.055555555555555,1016.0,85.72222222222223,16.0,11.61111111111111,1.0,,473.55151913697694,4.312517745009923,111.74271108616544,35.155539468129476,32.94959442774454,4.6468306581179295,7.900189391771953,109.46380023956299,0.0
2022-07-26 00:00:00,23.7,24.4,18.8,24.2,24.7,4.293,5.756875,24.2018,39.9531,18.0,5.0,195.0,0.2,89.0,9.0,1016.0,85.0,16.0,11.0,1.0,,476.01768186722677,4.187363903125127,109.79639358520508,35.119468949635824,33.03993575414022,4.564787696202596,8.223332781791687,110.75705123901366,0.0
2022-07-26 00:10:00,23.8,24.4,19.1,24.2,24.7,4.287,5.759145,24.1094,39.9697,17.944444444444443,5.0,195.77777777777777,0.19444444444444445,89.05555555555556,9.055555555555555,1016.0,85.0,15.944444444444445,11.0,1.0,,481.3535070800782,4.293829128122599,112.23043861432264,35.069298343658446,33.120030619303385,4.6020304846763604,8.548263498942058,108.95690090179444,0.0
2022-07-26 00:20:00,23.8,24.4,18.9,24.2,24.7,4.338,5.92644,23.9179,39.9597,17.88888888888889,5.0,196.55555555555554,0.1888888888888889,89.11111111111111,9.11111111111111,1016.0,85.0,15.88888888888889,11.0,1.0,,482.65388109930626,4.20158594848746,112.26662298730537,35.02669640858968,33.24231228510539,4.635303669770559,8.89259222984314,109.09816003163655,0.0
2022-07-26 00:30:00,23.5,24.3,19.0,24.2,24.6,4.335,5.462415,23.6543,40.092,17.833333333333332,5.0,197.33333333333334,0.18333333333333335,89.16666666666667,9.166666666666666,1016.0,85.0,15.833333333333334,11.0,1.0,,478.06837496001145,4.260369759178431,110.87524876287428,34.978358554840085,33.44322662989298,4.601541661421458,9.233737076123557,111.63944866180421,0.0
2022-07-26 00:40:00,23.6,24.3,19.3,24.2,24.6,4.29,3.8646900000000004,23.7443,40.184,17.77777777777778,5.0,198.11111111111111,0.17777777777777778,89.22222222222223,9.222222222222221,1016.0,85.0,15.777777777777779,11.0,1.0,,481.5505690511068,3.7965770820776625,108.430331103007,34.93382080713908,33.42654293696086,4.2354884513219195,9.55747900644938,108.8374979654948,0.0
2022-07-26 00:50:00,23.5,24.2,18.8,24.2,24.6,4.306,3.564585,22.9037,40.2509,17.72222222222222,5.0,198.88888888888889,0.17222222222222222,89.27777777777777,9.277777777777779,1016.0,85.0,15.722222222222221,11.0,1.0,,476.04772575290724,3.266174173179993,112.0068419834719,34.867552986145014,33.510599854787195,4.091964660485585,9.76143075466156,109.36223523457845,0.0
2022-07-26 01:00:00,23.4,24.2,18.7,24.1,24.6,4.297,3.3932949999999997,22.040799999999997,40.3424,17.666666666666668,5.0,199.66666666666666,0.16666666666666669,89.33333333333333,9.333333333333334,1016.0,85.0,15.666666666666666,11.0,1.0,,480.32121405941314,2.8217509945637764,111.85072086054053,34.79950407663981,33.65490931193034,3.9765156368414565,9.865872461001079,111.80825645446778,0.0
2022-07-26 01:10:00,23.2,24.0,19.2,24.1,24.5,4.284,3.0647,21.2847,40.5844,17.61111111111111,5.0,200.44444444444446,0.16111111111111112,89.38888888888889,9.38888888888889,1016.0,85.0,15.61111111111111,11.0,1.0,,483.09508036295574,2.582609963605633,109.5486989300399,34.741228574117024,33.86489751815796,3.930424782832463,9.9221573416392,109.89692254384359,0.0
2022-07-26 01:20:00,23.4,24.1,19.4,24.1,24.5,4.326,3.0495200000000002,21.0649,40.840999999999994,17.555555555555557,5.0,201.22222222222223,0.15555555555555556,89.44444444444444,9.444444444444445,1016.0,85.0,15.555555555555555,11.0,1.0,,484.10605573281475,2.596641182899475,112.80860926310223,34.678604551951096,34.02333351771037,3.785649335781733,9.954174083073934,107.37023104349774,0.0
2022-07-26 01:30:00,23.0,23.8,18.6,24.1,24.4,4.321,2.81016,20.868000000000002,41.0584,17.5,5.0,202.0,0.15000000000000002,89.5,9.5,1016.0,85.0,15.5,11.0,1.0,,481.58235111631194,2.348559056779759,111.28152356875145,34.60194822947184,34.09830589930216,3.5715007678667705,9.970581205685933,114.87592952728271,0.0
2022-07-26 01:40:00,23.2,24.0,18.7,24.1,24.4,4.259,2.780115,21.0671,41.1999,17.444444444444443,5.0,202.77777777777777,0.14444444444444446,89.55555555555556,9.555555555555555,1016.0,85.0,15.444444444444445,11.0,1.0,,476.59941886463383,2.395615195157164,110.59238595068118,34.57655858357747,34.297856121063234,3.608570431073507,9.977665786743165,111.90905164082844,0.0
2022-07-26 01:50:00,22.9,23.7,19.2,24.1,24.4,4.279,2.7840350000000003,21.197499999999998,41.2549,17.38888888888889,5.0,203.55555555555554,0.1388888888888889,89.61111111111111,9.61111111111111,1016.0,85.0,15.38888888888889,11.0,1.0,,477.47238372101185,2.1504046988487246,109.92349950154623,34.53248036066691,34.341012223561606,3.4080079579353333,9.976276184717815,122.14896088918049,0.0
2022-07-26 02:00:00,22.3,23.3,18.6,24.1,24.2,4.291,2.800395,21.0406,41.318599999999996,17.333333333333332,5.0,204.33333333333334,0.13333333333333333,89.66666666666667,9.666666666666666,1016.0,85.0,15.333333333333334,11.0,1.0,,476.7912024802723,2.1596555916805054,109.03720159713832,34.5021669960022,34.38925270716349,3.4417486349741617,9.976490254402162,113.08109110514322,0.0
2022-07-26 02:10:00,22.8,23.6,19.2,24.1,24.2,4.311,2.65834,20.9102,41.368700000000004,17.27777777777778,5.0,205.11111111111111,0.12777777777777777,89.72222222222223,9.722222222222221,1016.0,85.0,15.277777777777779,11.0,1.0,,481.0355017089843,2.0148525433823212,113.36795127890204,34.47753039042155,34.339936008453364,3.505162706375122,9.977885258992512,111.50692226409913,0.0
2022-07-26 02:20:00,22.4,23.4,18.8,24.1,24.2,4.308,2.695175,20.8704,41.3535,17.22222222222222,5.0,205.88888888888889,0.12222222222222222,89.77777777777777,9.777777777777779,1016.0,85.0,15.222222222222221,11.0,1.0,,487.1737873857871,1.9248841538031898,108.53100883483887,34.45476482391358,34.37484669367472,3.3546726612250013,9.983411388397217,109.02005098978677,0.0
2022-07-26 02:30:00,22.1,23.2,18.9,24.1,24.2,4.329,2.5467,20.877000000000002,41.4349,17.166666666666668,5.0,206.66666666666666,0.11666666666666667,89.83333333333333,9.833333333333334,1016.0,85.0,15.166666666666666,11.0,1.0,,479.59694666719986,1.8368061228088066,111.24437391270351,34.43092847824097,34.34556241989136,3.0936138737201686,9.986672566731771,108.97200776418052,0.0
2022-07-26 02:40:00,22.1,23.1,19.2,24.1,24.1,4.333,2.54583,20.892500000000002,41.4685,17.11111111111111,5.0,207.44444444444446,0.11111111111111112,89.88888888888889,9.88888888888889,1016.0,85.0,15.11111111111111,11.0,1.0,,482.8322973632812,1.890571348027321,111.59479171602065,34.39671073913574,34.36033376057942,3.2529505809148156,9.990990713437398,108.44584420522054,0.0
2022-07-26 02:50:00,21.5,22.7,18.9,24.1,24.0,4.244,2.5942800000000004,21.0727,41.5036,17.055555555555557,5.0,208.22222222222223,0.10555555555555556,89.94444444444444,9.944444444444445,1016.0,85.0,15.055555555555555,11.0,1.0,,484.91676195517357,1.7758430528640747,110.77855494181316,34.34600192387899,34.37869718551636,3.05830836892128,9.992810393969219,108.95727727254231,0.0
2022-07-26 03:00:00,20.4,21.9,18.2,24.0,23.7,4.27,2.9117550000000003,21.344900000000003,41.5289,17.0,5.0,209.0,0.1,90.0,10.0,1016.0,85.0,15.0,11.0,1.0,,482.6908182920259,1.845623639956706,111.01109764508608,34.298392321268715,34.43074754079183,2.9548544585704803,9.994352113405863,109.0957762781779,0.0
2022-07-26 03:10:00,19.9,21.3,18.6,24.0,23.4,4.28,2.895835,21.4469,41.4956,16.944444444444443,5.0,206.83333333333334,0.1,90.0,10.0,1016.0555555555555,83.05555555555556,15.0,10.944444444444445,1.1666666666666667,,483.6696550496419,1.921134391720012,108.6678012447034,34.23600222905477,34.494636611938475,2.894608475367228,9.995867807070415,110.22085678100586,0.0
2022-07-26 03:20:00,19.5,21.3,19.0,24.0,23.4,4.226,2.85913,21.0079,41.4516,16.88888888888889,5.0,204.66666666666666,0.1,90.0,10.0,1016.1111111111111,81.11111111111111,15.0,10.88888888888889,1.3333333333333335,,485.0557990975216,1.8699812489108176,110.04530466349111,34.19663443247477,34.51961481730143,2.693426885207494,9.997091224988301,109.54794136047363,0.0
2022-07-26 03:30:00,20.0,21.5,18.8,24.0,23.4,4.259,2.787735,21.0395,41.4709,16.833333333333332,5.0,202.5,0.1,90.0,10.0,1016.1666666666666,79.16666666666667,15.0,10.833333333333334,1.5,,485.56836457351153,1.8414802889062858,109.15957018469688,34.14826798756918,34.55546253840129,2.7217230222622555,9.998397606213889,107.96180070241292,0.0
2022-07-26 03:40:00,19.6,21.2,18.9,24.0,23.4,4.27,2.755025,21.119999999999997,41.49679999999999,16.77777777777778,5.0,200.33333333333334,0.1,90.0,10.0,1016.2222222222222,77.22222222222223,15.0,10.777777777777779,1.6666666666666667,,480.0770186360677,1.894852368235588,109.98206312815348,34.099312737782796,34.57294993718465,2.7109659405549364,9.998765745162965,108.80515599568685,0.0
2022-07-26 03:50:00,20.0,21.4,19.2,24.0,23.4,4.247,2.89316,21.450300000000002,41.5008,16.72222222222222,5.0,198.16666666666666,0.1,90.0,10.0,1016.2777777777778,75.27777777777777,15.0,10.722222222222221,1.8333333333333335,,483.4094560399549,1.8687493103978323,109.42656114395056,34.06024526596069,34.58217311223348,2.5439970527092615,9.999141351381937,109.35654441833496,0.0
2022-07-26 04:00:00,20.1,21.5,19.0,24.0,23.4,4.211,2.83082,21.3172,41.472300000000004,16.666666666666668,5.0,196.0,0.1,90.0,10.0,1016.3333333333334,73.33333333333333,15.0,10.666666666666666,2.0,,482.77357513427734,1.8487285287703497,111.40249411933166,34.02294743220011,34.577953236897784,2.605078229109446,9.999320607185364,109.14646347045898,0.0
2022-07-26 04:10:00,19.8,21.3,19.2,24.0,23.4,4.23,2.96722,21.151,41.4446,16.61111111111111,5.0,193.83333333333334,0.1,90.0,10.0,1016.3888888888889,71.38888888888889,15.0,10.61111111111111,2.166666666666667,,485.7269617295539,1.8539142258961996,111.03862215677898,33.98946575164795,34.5828087425232,2.5277081175645195,10.00124926408132,109.68323043823243,0.0
2022-07-26 04:20:00,19.8,21.3,18.8,23.9,23.4,4.263,3.12308,21.0044,41.4074,16.555555555555557,5.0,191.66666666666666,0.1,90.0,10.0,1016.4444444444445,69.44444444444444,15.0,10.555555555555555,2.3333333333333335,,483.7096312354077,2.091720046401024,109.97697215904626,33.95883193333944,34.55421180725098,2.4232638972997664,10.000918040275574,111.00762187957764,0.0
2022-07-26 04:30:00,19.7,21.3,19.1,23.9,23.3,4.246,3.046075,21.063499999999998,41.470800000000004,16.5,5.0,189.5,0.1,90.0,10.0,1016.5,67.5,15.0,10.5,2.5,,483.79210197812034,1.973320271218809,112.06598490854928,33.93637367095071,34.53575452673024,2.453554634719059,9.999948119766968,113.89768075216384,0.0
2022-07-26 04:40:00,20.2,21.5,19.3,23.9,23.4,4.228,3.06201,21.0215,41.525099999999995,16.444444444444443,5.0,187.33333333333334,0.1,90.0,10.0,1016.5555555555555,65.55555555555556,15.0,10.444444444444445,2.666666666666667,,481.8190214485958,2.018439689396465,115.29344927642305,33.92835805257162,34.5175741259257,2.391730450789134,9.998570192654928,108.82473266601562,0.0
2022-07-26 04:50:00,19.7,21.3,18.7,24.0,23.4,4.241,2.98183,20.9178,41.577600000000004,16.38888888888889,5.0,185.16666666666666,0.1,90.0,10.0,1016.6111111111111,63.611111111111114,15.0,10.38888888888889,2.8333333333333335,,481.9285102581156,2.08785129348437,110.12002782185873,33.92610181172689,34.47931392033895,2.2286016339063646,9.999412794113159,111.2826012802124,0.0
2022-07-26 05:00:00,20.2,21.6,18.9,23.9,23.4,4.286,3.12126,20.829500000000003,41.5709,16.333333333333332,5.0,183.0,0.1,90.0,10.0,1016.6666666666666,61.66666666666667,15.0,10.333333333333334,3.0,,485.2085543823242,2.0293791638121093,111.99038101713536,33.393170566558844,34.89636054992676,2.822361956834793,10.266987628936768,19.019599146445593,0.0
2022-07-26 05:10:00,20.3,21.7,19.4,23.9,23.5,4.238,3.24925,20.821199999999997,41.6017,16.27777777777778,5.0,180.83333333333334,0.1,90.0,10.0,1016.7222222222222,59.72222222222222,15.0,10.277777777777779,3.166666666666667,,486.3879461319145,2.0305229838655494,113.63714964333226,32.40218837102255,36.60109600067139,2.6235613616307574,12.141156147321064,1.000000238418579,0.0
2022-07-26 05:20:00,20.2,21.6,18.9,23.9,23.4,4.24,3.236975,20.9156,41.626799999999996,16.22222222222222,5.0,178.66666666666666,0.1,90.0,10.0,1016.7777777777778,57.77777777777778,15.0,10.222222222222221,3.3333333333333335,,486.0687408973431,2.7575820259253185,113.15142585754396,31.703131434122724,38.13054534276326,2.7400560235977176,14.67288405895233,1.000000238418579,0.0
2022-07-26 05:30:00,20.2,21.6,18.7,23.9,23.4,4.253,3.20784,21.0456,41.6555,16.166666666666668,5.0,176.5,0.1,90.0,10.0,1016.8333333333334,55.83333333333333,15.0,10.166666666666666,3.5,,484.0375181070964,2.6145977824555953,110.20092416795633,31.071253061294556,39.40610489527385,2.738039331038793,17.1075950050354,1.000000238418579,0.0
2022-07-26 05:40:00,20.3,21.7,19.2,23.9,23.4,4.282,3.0207699999999997,21.176099999999998,41.6469,16.11111111111111,5.0,174.33333333333334,0.1,90.0,10.0,1016.8888888888889,53.888888888888886,15.0,10.11111111111111,3.666666666666667,,484.3831308544642,2.445694992589412,110.48350647920942,30.506505559285483,40.67798937479655,2.626424880425135,19.311061143875122,1.000000238418579,0.0
2022-07-26 05:50:00,20.3,21.7,19.0,23.9,23.5,4.234,3.05549,20.824199999999998,41.6188,16.055555555555557,5.0,172.16666666666666,0.1,90.0,10.0,1016.9444444444445,51.94444444444444,15.0,10.055555555555555,3.8333333333333335,,489.82855244954425,2.510615576381064,117.53338066144178,30.06823653856913,41.941115887959796,2.897833181619644,21.26416079839071,1.000000238418579,0.0
2022-07-26 06:00:00,20.0,21.6,18.7,23.9,23.5,4.285,3.04967,21.0182,41.6748,16.0,5.0,170.0,0.1,90.0,10.0,1017.0,50.0,15.0,10.0,4.0,,487.1537023925781,2.38769280880858,119.33766008344746,29.5721772925059,43.03240071614583,2.8232015963395436,22.91240182240804,1.000000238418579,0.0
2022-07-26 06:10:00,20.2,21.5,19.2,23.8,23.4,4.273,2.9205200000000002,20.6054,41.704,16.22222222222222,4.944444444444445,175.72222222222223,0.09444444444444446,89.0,10.0,1016.9444444444445,48.333333333333336,14.944444444444445,9.777777777777779,4.055555555555555,,485.0450401990167,2.275089679983376,112.01228529590671,29.137395181655886,44.14922221501668,2.843253099521001,24.386323019663493,1.000000238418579,0.0
2022-07-26 06:20:00,20.0,21.5,18.9,23.9,23.4,4.244,3.179345,20.4877,41.7053,16.444444444444443,4.888888888888889,181.44444444444446,0.08888888888888889,88.0,10.0,1016.8888888888889,46.666666666666664,14.88888888888889,9.555555555555555,4.111111111111111,,476.5220560429014,2.1694834045569102,111.57648250579834,28.80347019195557,45.874004917144774,3.002481899658839,25.62245166460673,1.000000238418579,0.0
2022-07-26 06:30:00,19.7,21.2,18.6,23.9,23.3,4.238,3.2352800000000004,20.6643,41.777699999999996,16.666666666666668,4.833333333333333,187.16666666666666,0.08333333333333334,87.0,10.0,1016.8333333333334,45.0,14.833333333333334,9.333333333333334,4.166666666666667,,477.47892262776696,2.534486679337119,186.3186656477761,28.536993169784544,46.97755819956462,3.113778187831243,26.698642552693684,1.000000238418579,0.0
2022-07-26 06:40:00,20.2,21.6,19.3,23.9,23.5,4.186,4.64015,20.9206,41.8417,16.88888888888889,4.777777777777778,192.88888888888889,0.07777777777777778,86.0,10.0,1016.7777777777778,43.333333333333336,14.777777777777779,9.11111111111111,4.222222222222222,,479.6147389414118,2.2215840713991284,372.1746566393146,28.31045045852661,47.198335304260254,2.7080789726972583,27.801909281412758,1.000000238418579,0.0
2022-07-26 06:50:00,19.8,21.3,19.0,23.9,23.4,4.208,1.565925,21.2551,41.8538,17.11111111111111,4.722222222222222,198.61111111111111,0.07222222222222223,85.0,10.0,1016.7222222222222,41.666666666666664,14.722222222222221,8.88888888888889,4.277777777777778,,468.9410628325363,2.027828314587221,317.2889159639003,28.207049891153975,46.26292638778686,1.5615219730138779,28.963760458628336,1.000000238418579,0.0
2022-07-26 07:00:00,20.1,21.5,18.8,23.9,23.4,4.256,1.66565,20.838,41.838454545454546,17.333333333333332,4.666666666666667,204.33333333333334,0.06666666666666667,84.0,10.0,1016.6666666666666,40.0,14.666666666666666,8.666666666666666,4.333333333333333,,466.8029875691732,1.6963660263745797,263.2156367958198,28.23810859998067,45.78394153594971,1.4652882076303164,29.763227049509688,1.000000238418579,0.0
2022-07-26 07:10:00,20.0,21.4,19.0,23.9,23.4,4.245,1.64341,20.8887,41.8503,17.555555555555557,4.611111111111111,210.05555555555554,0.06111111111111111,83.0,10.0,1016.6111111111111,38.333333333333336,14.61111111111111,8.444444444444445,4.388888888888889,,462.3630414730379,1.632281654433342,212.44476664958023,28.308128627141315,45.409690710703536,1.4037643814086915,29.951275437672933,1.000000238418579,0.0
2022-07-26 07:20:00,19.9,21.4,19.3,24.0,23.4,4.173,1.58786,20.851,41.7764,17.77777777777778,4.555555555555555,215.77777777777777,0.05555555555555556,82.0,10.0,1016.5555555555555,36.666666666666664,14.555555555555555,8.222222222222221,4.444444444444445,,469.5463667244747,1.7365956779118985,218.20264859345002,28.280328919092813,45.195538972218834,1.4895411449670792,30.766027552286783,1.000000238418579,0.0
2022-07-26 07:30:00,20.0,21.4,18.8,23.9,23.4,4.229,1.711825,21.2205,41.7457,18.0,4.5,221.5,0.05,81.0,10.0,1016.5,35.0,14.5,8.0,4.5,,482.487647298177,1.9254875935302618,169.69747250745525,28.231354735692342,45.14665888468424,1.5689392852783204,31.966063254674275,1.000000238418579,0.0
2022-07-26 07:40:00,19.8,21.3,18.8,23.9,23.4,4.23,1.7899999999999998,21.1154,41.7106,18.22222222222222,4.444444444444445,227.22222222222223,0.044444444444444446,80.0,10.0,1016.4444444444445,33.33333333333333,14.444444444444445,7.777777777777778,4.555555555555555,,488.08048594858457,1.6715625539304173,143.76236066742806,28.209869149525957,44.940960076649986,1.54220354894797,32.108068005243936,1.000000238418579,0.0
2022-07-26 07:50:00,19.9,21.4,19.2,23.9,23.4,4.27,1.530705,21.0402,41.6872,18.444444444444443,4.388888888888889,232.94444444444446,0.03888888888888889,79.0,10.0,1016.3888888888889,31.666666666666668,14.38888888888889,7.555555555555555,4.611111111111111,,473.0396053691294,1.4572671035723497,115.30736595196913,28.255645713806153,44.39002065022787,1.4210684420665105,31.240486160914106,1.000000238418579,0.0
2022-07-26 08:00:00,19.8,21.3,19.1,24.0,23.5,4.289,1.6526,21.2881,41.6391,18.666666666666668,4.333333333333333,238.66666666666669,0.033333333333333326,78.0,10.0,1016.3333333333334,30.0,14.333333333333334,7.333333333333334,4.666666666666667,,468.4445528157552,1.377613431749034,103.78644891103109,28.201844107309977,43.50517250061036,1.6010529287656148,30.141047563552853,1.000000238418579,0.0
2022-07-26 08:10:00,19.7,21.3,18.9,24.1,23.5,4.225,1.7501950000000002,21.332900000000002,41.5536,18.88888888888889,4.277777777777778,244.38888888888889,0.027777777777777776,77.0,10.0,1016.2777777777778,28.333333333333332,14.277777777777779,7.111111111111111,4.722222222222222,,477.10238141290074,1.45125693409288,104.89420757099734,28.264270327885946,43.393294925689695,1.5417445243398349,29.23988467534383,1.000000238418579,0.0
2022-07-26 08:20:00,19.6,21.3,19.1,24.0,23.4,4.177,2.044225,21.5821,41.4247,19.11111111111111,4.222222222222222,250.11111111111111,0.022222222222222213,76.0,10.0,1016.2222222222222,26.666666666666668,14.222222222222221,6.888888888888889,4.777777777777778,,475.5580216260888,1.5045092483361562,118.9692333348592,28.223486242294314,43.634734293619786,1.404386034111182,28.959616225560506,1.000000238418579,0.0
2022-07-26 08:30:00,19.6,21.2,18.8,24.0,23.4,4.284,1.595575,21.9745,41.2983,19.333333333333332,4.166666666666667,255.83333333333331,0.016666666666666663,75.0,10.0,1016.1666666666666,25.0,14.166666666666666,6.666666666666667,4.833333333333333,,470.7397092692057,1.6642318207665352,107.48077203114826,28.16073904355367,43.68660968144735,1.4575660621126494,28.88909700075785,1.000000238418579,0.0
2022-07-26 08:40:00,18.9,20.7,18.6,24.1,23.3,4.269,1.398565,21.7302,41.165800000000004,19.555555555555557,4.111111111111111,261.55555555555554,0.011111111111111113,74.0,10.0,1016.1111111111111,23.333333333333332,14.11111111111111,6.444444444444445,4.888888888888889,,464.95480424902905,2.1897003457842574,110.66224868235615,28.095306504567464,43.271464589436846,1.5202772734562555,28.713102073669432,1.000000238418579,0.0
2022-07-26 08:50:00,19.1,20.8,19.2,24.1,23.3,4.215,1.505245,21.7471,41.1112,19.77777777777778,4.055555555555555,267.27777777777777,0.00555555555555555,73.0,10.0,1016.0555555555555,21.666666666666668,14.055555555555555,6.222222222222222,4.944444444444445,,468.98072850369863,2.794059185705616,108.04820814186571,28.02266580263774,43.668779328664144,1.6298063137133916,28.788999328613283,1.000000238418579,0.0
2022-07-26 09:00:00,18.8,20.6,18.8,24.2,23.3,4.206,1.584945,22.1584,41.0419,20.0,4.0,273.0,0.0,72.0,10.0,1016.0,20.0,14.0,6.0,5.0,,462.6451386515299,3.1760513519836686,132.59565194103004,28.135738207499184,44.14117966334025,1.6570554242531457,29.082301664352418,1.000000238418579,0.0
2022-07-26 09:10:00,18.6,20.5,19.0,24.2,23.3,4.193,7.05777,22.5756,40.9621,20.22222222222222,4.277777777777778,274.3333333333333,0.005555555555555556,70.61111111111111,10.0,1016.0,22.944444444444443,13.88888888888889,6.277777777777778,5.0,,461.09116652565444,2.784480778012572,141.8967421360339,28.265407787958782,44.111850287119545,1.572392065525055,29.147285022735595,1.000000238418579,0.0
2022-07-26 09:20:00,18.4,20.4,18.9,24.3,23.3,4.21,1.66241,22.264,40.8955,20.444444444444443,4.555555555555555,275.6666666666667,0.011111111111111112,69.22222222222223,10.0,1016.0,25.88888888888889,13.777777777777779,6.555555555555555,5.0,,465.66771810597385,2.5519349869799477,181.91740343427927,28.356638034184773,44.123953870137534,1.584996952811877,29.022932523091633,1.000000238418579,0.0
2022-07-26 09:30:00,18.6,20.5,18.8,24.3,23.3,4.188,1.50011,22.4416,40.8948,20.666666666666668,4.833333333333333,277.0,0.01666666666666667,67.83333333333333,10.0,1016.0,28.833333333333336,13.666666666666666,6.833333333333333,5.0,,472.9380649470187,2.28452809476583,181.51107756102826,28.45720440546672,44.173672936757406,1.6868259139855701,28.918767204284666,1.008455441792806,0.0
2022-07-26 09:40:00,18.7,20.6,19.0,24.3,23.4,4.221,1.62176,22.3678,40.7712,20.88888888888889,5.111111111111111,278.3333333333333,0.022222222222222223,66.44444444444444,10.0,1016.0,31.77777777777778,13.555555555555555,7.111111111111111,5.0,,475.94980377548046,2.0539844725428327,320.2251831227103,28.641453879674277,44.26148092269897,1.6403848147392275,28.53296069463094,4.029143043359121,0.0
2022-07-26 09:50:00,18.8,20.6,19.0,24.3,23.4,4.25,1.8144850000000001,23.0453,40.546800000000005,21.11111111111111,5.388888888888889,279.6666666666667,0.02777777777777778,65.05555555555556,10.0,1016.0,34.72222222222222,13.444444444444445,7.388888888888889,5.0,,482.57653401692716,2.230474798248313,403.5640230409439,28.798764282862344,44.28760446548462,1.756858998735746,28.153208405176798,9.377719666957855,0.0
2022-07-26 10:00:00,18.9,20.8,19.0,24.4,23.4,4.218,1.639215,22.3291,40.466300000000004,21.333333333333332,5.666666666666666,281.0,0.03333333333333334,63.66666666666667,10.0,1016.0,37.66666666666667,13.333333333333334,7.666666666666666,5.0,,493.5073976117716,2.1011726856534763,381.3206866903359,28.86704883893331,44.21723366419475,1.568407099644343,27.9830228805542,33.67194188117981,0.0
2022-07-26 10:10:00,19.2,21.0,19.4,24.4,23.5,4.25,1.690115,22.3431,40.643899999999995,21.555555555555557,5.944444444444445,282.3333333333333,0.038888888888888896,62.27777777777778,10.0,1016.0,40.611111111111114,13.222222222222221,7.944444444444445,5.0,,511.88160508429866,2.214635034573954,398.54926044183935,28.96848201433818,44.02845674514771,1.6300868346293769,27.414058084487912,69.34341742833456,0.0
2022-07-26 10:20:00,19.2,21.0,18.9,24.6,23.6,4.198,1.656295,22.826999999999998,40.7392,21.77777777777778,6.222222222222221,283.6666666666667,0.044444444444444446,60.888888888888886,10.0,1016.0,43.55555555555556,13.11111111111111,8.222222222222221,5.0,,510.1865293375651,2.879089430287733,647.8618900484419,29.162194395065306,43.853877792358404,1.6798229245344796,26.494904810587563,66.18309601465862,0.0
2022-07-26 10:30:00,19.8,21.4,19.5,24.6,23.8,4.266,1.593535,23.681800000000003,40.574,22.0,6.5,285.0,0.05,59.5,10.0,1016.0,46.5,13.0,8.5,5.0,,504.6246762330505,3.0150600492954256,460.1143561299642,29.381411358515425,43.17875182469686,1.5795788518587748,25.320493049621582,49.87152946472168,0.0
2022-07-26 10:40:00,19.8,21.4,19.1,24.6,23.8,4.232,1.49246,23.3931,40.285199999999996,22.22222222222222,6.777777777777778,286.3333333333333,0.05555555555555556,58.111111111111114,10.0,1016.0,49.44444444444444,12.88888888888889,8.777777777777779,5.0,,491.50341841774423,2.927559935575151,266.64531809876866,29.61210701942444,42.665910174051916,1.5026903718709945,24.523161315917967,27.66799096107483,0.0
2022-07-26 10:50:00,20.0,21.6,19.1,24.6,23.9,4.231,1.532815,24.2289,40.1435,22.444444444444443,7.055555555555555,287.6666666666667,0.061111111111111116,56.72222222222222,10.0,1016.0,52.388888888888886,12.777777777777779,9.055555555555555,5.0,,478.44997096620756,3.8279186920998463,196.7786722353488,29.711927337646483,42.25389188766479,1.5528622154394784,23.976090920766193,23.75899125099182,0.0
2022-07-26 11:00:00,20.0,21.6,19.0,24.7,24.0,4.234,1.565015,24.573900000000002,39.9664,22.666666666666668,7.333333333333333,289.0,0.06666666666666668,55.333333333333336,10.0,1016.0,55.333333333333336,12.666666666666666,9.333333333333332,5.0,,471.0114911134216,4.746635800552907,138.50171900539073,29.602640867233276,42.12162373224894,1.6229414631923038,23.346910336812336,25.89304730097453,0.0
2022-07-26 11:10:00,20.4,21.9,19.3,24.7,24.0,4.246,1.746235,25.4554,39.7941,22.88888888888889,7.611111111111111,290.3333333333333,0.07222222222222223,53.94444444444444,10.0,1016.0,58.27777777777778,12.555555555555555,9.61111111111111,5.0,,471.9025819905599,4.56901933868726,98.02602760314942,29.315428256988525,42.47451320012411,1.6127084960540135,23.004099117914837,31.619393313725787,0.0
2022-07-26 11:20:00,20.5,22.0,19.0,24.7,24.1,4.253,1.65347,25.858799999999995,39.5546,23.11111111111111,7.888888888888888,291.6666666666667,0.07777777777777779,52.55555555555556,10.0,1016.0,61.22222222222222,12.444444444444445,9.88888888888889,5.0,,477.266706735896,4.594236191558299,159.67698120548226,29.120047470728558,42.97271190007528,1.8713587933778761,23.02796882947286,40.91113748550415,0.0
2022-07-26 11:30:00,20.3,21.9,18.9,24.7,24.1,4.188,1.60459,26.3379,39.230399999999996,23.333333333333332,8.166666666666666,293.0,0.08333333333333334,51.16666666666667,10.0,1016.0,64.16666666666666,12.333333333333334,10.166666666666666,5.0,,474.0850994943203,4.534811964418928,168.85605276678916,29.038147999445595,43.109006309509276,1.6626619678735732,23.476855567296347,53.03782405853271,0.0
2022-07-26 11:40:00,21.0,22.4,19.0,24.7,24.2,4.231,1.647395,25.989800000000002,39.0362,23.555555555555557,8.444444444444443,294.3333333333333,0.08888888888888889,49.77777777777778,10.0,1016.0,67.11111111111111,12.222222222222221,10.444444444444443,5.0,,468.7664834594727,4.613414286071971,124.86754231361347,28.957901894251506,43.56705202102661,1.8040241146087646,23.957941427230836,49.104113744099934,0.0
2022-07-26 11:50:00,20.9,22.3,19.4,24.7,24.3,4.245,1.71646,25.580099999999998,39.0615,23.77777777777778,8.722222222222221,295.6666666666667,0.09444444444444446,48.388888888888886,10.0,1016.0,70.05555555555556,12.11111111111111,10.722222222222221,5.0,,471.8573415190598,4.678648010653965,87.60790397105244,28.88710746129354,43.22170520782471,1.7762176686525344,24.069086612065632,57.783495311737056,0.0
2022-07-26 12:00:00,20.7,22.3,19.0,24.8,24.4,4.214,1.61526,26.1008,39.2187,24.0,9.0,297.0,0.1,47.0,10.0,1016.0,73.0,12.0,11.0,5.0,,469.66715742440056,4.814433918336017,66.8434456129128,28.85405064900716,42.1478932317098,1.8172257814804713,23.945647252400715,58.160305976867676,155.0
2022-07-26 12:10:00,20.9,22.3,18.9,24.8,24.3,4.24,1.5486900000000001,26.0674,39.490700000000004,23.944444444444443,8.944444444444445,294.3333333333333,0.09444444444444446,47.5,10.0,1015.9444444444445,71.16666666666667,12.11111111111111,10.944444444444445,5.055555555555555,,474.550927734375,4.786931685350709,55.5197330293817,28.69348053296407,40.9833321317037,1.7097867846488952,24.18544669151306,51.856288000742595,0.0
2022-07-26 12:20:00,21.2,22.5,19.1,24.9,24.5,4.179,1.6160450000000002,25.4696,39.687,23.88888888888889,8.88888888888889,291.6666666666667,0.08888888888888889,48.0,10.0,1015.8888888888889,69.33333333333333,12.222222222222221,10.88888888888889,5.111111111111111,,465.96521672040564,4.7110072020757,101.535194142444,28.701927156448363,40.9128853225708,1.8103291829427082,24.860865796407065,68.21126907348632,0.0
2022-07-26 12:30:00,21.3,22.7,19.2,25.0,24.6,4.249,1.70394,25.641699999999997,39.578700000000005,23.833333333333332,8.833333333333334,289.0,0.08333333333333334,48.5,10.0,1015.8333333333334,67.5,12.333333333333334,10.833333333333334,5.166666666666667,,471.12762993823526,3.9578170156478882,190.110852355957,28.686615832646687,41.00578518549601,1.8352208654085795,25.532649183273314,70.82604230880737,0.0
2022-07-26 12:40:00,21.8,23.0,19.1,24.9,24.7,4.24,1.685285,25.5754,39.5691,23.77777777777778,8.777777777777779,286.3333333333333,0.07777777777777778,49.0,10.0,1015.7777777777778,65.66666666666667,12.444444444444445,10.777777777777779,5.222222222222222,,469.4159392293294,3.2976138075563193,159.5218963515287,28.683355000813805,40.67354473114013,1.8167289708058039,26.442023725509642,79.60221490224203,0.0
2022-07-26 12:50:00,21.6,23.0,19.2,24.9,24.7,4.271,1.655705,25.4222,39.5923,23.72222222222222,8.722222222222221,283.6666666666667,0.07222222222222223,49.5,10.0,1015.7222222222222,63.833333333333336,12.555555555555555,10.722222222222221,5.277777777777778,,463.3282034477146,2.3581940359517004,101.9720006733695,28.76869000116984,40.450818119049075,1.7703251091639198,27.123812936147054,98.34167710622151,0.0
2022-07-26 13:00:00,22.2,23.3,19.3,25.0,24.7,4.308,1.5960649999999998,25.4208,39.6389,23.666666666666668,8.666666666666666,281.0,0.06666666666666667,50.0,10.0,1015.6666666666666,62.0,12.666666666666666,10.666666666666666,5.333333333333333,,464.6887432335163,2.1626783340933633,71.08924055972342,28.837634137471518,40.249573663075765,1.8696136603752769,27.48190729459127,100.12657567342123,0.0
2022-07-26 13:10:00,22.2,23.3,19.1,24.9,24.7,4.314,1.6094899999999999,25.515,39.6626,23.61111111111111,8.61111111111111,278.3333333333333,0.06111111111111111,50.5,10.0,1015.6111111111111,60.166666666666664,12.777777777777779,10.61111111111111,5.388888888888889,,467.13919301350904,1.9616505963654167,48.44473040435274,28.774648701349896,39.352528972625734,1.7412998046477637,27.990649735132855,95.18565581003824,0.0
2022-07-26 13:20:00,22.5,23.6,19.0,24.9,24.9,4.303,1.641215,26.1284,39.6693,23.555555555555557,8.555555555555555,275.6666666666667,0.05555555555555556,51.0,10.0,1015.5555555555555,58.33333333333333,12.88888888888889,10.555555555555555,5.444444444444445,,467.8550969897742,1.8113535007346147,37.21127411265831,28.76968963623047,39.04186849594116,1.8101061737537385,28.806851727167764,107.46364100138346,0.0
2022-07-26 13:30:00,23.6,24.3,19.3,24.9,25.0,4.267,1.51852,26.242399999999996,39.6241,23.5,8.5,273.0,0.05,51.5,10.0,1015.5,56.5,13.0,10.5,5.5,,470.1629389444987,1.6305984640357185,30.00211396799249,28.947891054153445,39.05827625274658,1.7117106566826503,28.683544667561847,250.48603693644205,0.0
2022-07-26 13:40:00,23.4,24.4,19.2,25.0,25.2,4.293,1.9017400000000002,26.8479,39.5039,23.444444444444443,8.444444444444445,270.3333333333333,0.044444444444444446,52.0,10.0,1015.4444444444445,54.66666666666667,13.11111111111111,10.444444444444445,5.555555555555555,,469.83618927001953,1.650662013928769,30.32398964197622,29.277904650370278,38.9108999633789,1.6210018489758173,22.366339521408083,437.12643259684245,0.0
2022-07-26 13:50:00,23.6,24.4,19.2,25.0,25.1,4.322,1.8396149999999998,26.9714,39.3223,23.38888888888889,8.38888888888889,267.6666666666667,0.03888888888888889,52.5,10.0,1015.3888888888889,52.83333333333333,13.222222222222221,10.38888888888889,5.611111111111111,,513.3834699749125,1.6278011085050927,25.616151091527133,29.577169027328488,38.84638022104899,1.45153992275397,16.052605277697246,527.346567179362,0.0
2022-07-26 14:00:00,24.1,24.8,19.3,24.9,25.3,4.348,1.7928799999999998,26.7806,39.2584,23.333333333333332,8.333333333333334,265.0,0.033333333333333326,53.0,10.0,1015.3333333333334,51.0,13.333333333333334,10.333333333333334,5.666666666666667,,540.7121350237967,1.5638603466984917,20.59468763572348,29.841978918711344,38.87197711308797,1.7047966559727985,12.24252922217051,571.4368504842123,0.0
2022-07-26 14:10:00,24.1,24.9,19.2,24.9,25.3,4.249,1.704985,26.846300000000003,39.2529,23.27777777777778,8.277777777777779,262.3333333333333,0.027777777777777776,53.5,10.0,1015.2777777777778,49.166666666666664,13.444444444444445,10.277777777777779,5.722222222222222,,545.5271244303385,1.568782910903295,22.209916718800862,30.124649718602495,38.9075537554423,1.5964216202497483,10.029397503534954,614.3898240152995,0.0
2022-07-26 14:20:00,24.2,25.0,19.0,24.9,25.4,4.271,1.71587,26.7046,39.1343,23.22222222222222,8.222222222222221,259.6666666666667,0.022222222222222213,54.0,10.0,1015.2222222222222,47.33333333333333,13.555555555555555,10.222222222222221,5.777777777777778,,552.0539784047795,1.5137714857502846,23.568152798043805,30.317674045562747,38.80034162521362,1.6046451435486475,8.628411606152852,629.0995508829753,0.0
2022-07-26 14:30:00,24.7,25.3,19.0,24.9,25.5,4.295,1.6837600000000001,27.1214,39.1252,23.166666666666668,8.166666666666666,257.0,0.016666666666666663,54.5,10.0,1015.1666666666666,45.5,13.666666666666666,10.166666666666666,5.833333333333333,,543.3313655669114,1.5677185631943287,25.034894222809097,30.521916379928587,38.54303844451904,1.5477962841590247,7.805497450828552,642.570844523112,0.0
2022-07-26 14:40:00,24.8,25.3,19.1,24.9,25.4,4.277,1.719565,27.1478,39.0445,23.11111111111111,8.11111111111111,254.33333333333331,0.011111111111111113,55.0,10.0,1015.1111111111111,43.666666666666664,13.777777777777779,10.11111111111111,5.888888888888889,,518.8001291910807,1.5815442792574566,27.374410584767656,30.73354434967041,38.05029787699381,1.6563056461016337,7.396382297674815,592.1522904459636,0.0
2022-07-26 14:50:00,25.5,25.8,19.1,24.8,25.5,4.331,1.85959,27.0022,39.054899999999996,23.055555555555557,8.055555555555555,251.66666666666666,0.00555555555555555,55.5,10.0,1015.0555555555555,41.83333333333333,13.88888888888889,10.055555555555555,5.944444444444445,,508.22723288349727,1.5581418312808215,38.12561615669121,30.929677165349325,37.56569103240967,1.7605862315495808,7.242680491606395,562.3284562174479,0.0
2022-07-26 15:00:00,25.3,25.7,19.3,24.8,25.5,4.316,1.77137,27.0014,39.1077,23.0,8.0,249.0,0.0,56.0,10.0,1015.0,40.0,14.0,10.0,6.0,,502.362798055013,1.5225322387918914,49.05160036733595,31.150711828867593,37.158178621927895,1.7459466725587844,7.2653073589007064,536.6628579711914,0.0
2022-07-26 15:10:00,25.8,26.1,19.2,24.8,25.7,4.32,1.654435,26.5998,39.1291,22.944444444444443,7.944444444444445,246.0,0.0,56.27777777777778,10.0,1015.0,40.166666666666664,14.0,10.055555555555555,5.722222222222222,,494.71159492580375,1.5241449503726878,51.74340153527125,31.328835779825845,36.562360795338954,1.6446790967384974,7.320412635008493,545.3712492879232,0.0
2022-07-26 15:20:00,25.6,26.0,19.3,24.8,25.7,4.278,1.895985,26.641700000000004,39.1468,22.88888888888889,7.888888888888889,243.0,0.0,56.55555555555556,10.0,1015.0,40.333333333333336,14.0,10.11111111111111,5.444444444444445,,491.84126322779167,1.5752825955751926,50.49024184135394,31.536313740412396,36.05270390192668,1.7396823690334955,7.345326410134634,492.600870107015,0.0
2022-07-26 15:30:00,25.0,25.6,19.0,24.8,25.5,4.301,1.8341850000000002,26.680799999999998,39.2016,22.833333333333332,7.833333333333333,240.0,0.0,56.833333333333336,10.0,1015.0,40.5,14.0,10.166666666666666,5.166666666666667,,488.6307078008543,1.5250119845072427,53.353896153767906,31.696778243382774,35.696025880177814,1.6573210326830548,7.3400608038902275,458.9145168558756,0.0
2022-07-26 15:40:00,25.0,25.6,19.0,24.7,25.5,4.267,1.682575,26.6667,39.248400000000004,22.77777777777778,7.777777777777778,237.0,0.0,57.111111111111114,10.0,1015.0,40.666666666666664,14.0,10.222222222222221,4.888888888888889,,491.605224202474,1.4380190600345364,54.982672220865894,31.81213577270508,35.25390839894613,1.6980668769280114,7.250873964627584,609.7778010559082,0.0
2022-07-26 15:50:00,24.6,25.3,18.9,24.8,25.4,4.245,1.7165199999999998,26.5017,39.267700000000005,22.72222222222222,7.722222222222222,234.0,0.0,57.388888888888886,10.0,1015.0,40.833333333333336,14.0,10.277777777777779,4.611111111111111,,507.9678959217291,1.517398436985447,62.666976879356945,31.80726539611817,34.760610841115316,1.6492619478702548,7.049525518417359,486.5270288594564,0.0
2022-07-26 16:00:00,24.6,25.3,19.0,24.8,25.4,4.262,1.700265,26.531,39.2575,22.666666666666668,7.666666666666667,231.0,0.0,57.666666666666664,10.0,1015.0,41.0,14.0,10.333333333333334,4.333333333333334,,488.76977852656927,1.5412123416709362,67.72536619671321,31.801053660710654,34.406578890482585,1.6029289364814758,6.977879513899485,373.46658803304035,0.0
2022-07-26 16:10:00,26.2,26.3,19.3,24.8,25.7,4.3,1.706145,26.6115,39.1825,22.61111111111111,7.611111111111111,228.0,0.0,57.94444444444444,10.0,1015.0,41.166666666666664,14.0,10.38888888888889,4.055555555555555,,486.3745291137695,1.5377347079946495,73.06694007679567,31.892134653727215,34.12412123362223,1.623378835717837,7.110088970661164,333.48967163085933,0.0
2022-07-26 16:20:00,25.4,25.8,19.1,24.8,25.6,4.252,1.755455,26.4201,39.0955,22.555555555555557,7.555555555555555,225.0,0.0,58.22222222222222,10.0,1015.0,41.333333333333336,14.0,10.444444444444445,3.777777777777778,,487.46287662199177,1.441577884554863,85.9227132542928,33.06178632100423,32.82322941462199,1.530902669628461,7.4767126305898035,291.8714004516602,0.0
2022-07-26 16:30:00,25.1,25.6,18.5,24.8,25.5,4.282,1.88986,26.1887,39.137,22.5,7.5,222.0,0.0,58.5,10.0,1015.0,41.5,14.0,10.5,3.5,,481.85347981770826,1.360131425337266,98.23987341455147,33.25306350072225,31.94774001439412,1.6304586362838744,7.827269574801127,418.66242279052733,0.0
2022-07-26 16:40:00,26.1,26.1,19.2,24.7,25.6,4.272,1.79664,26.1625,39.245,22.444444444444443,7.444444444444445,219.0,0.0,58.77777777777778,10.0,1015.0,41.666666666666664,14.0,10.555555555555555,3.2222222222222223,,480.9000429771686,1.4358436359187303,102.75740658086572,33.34372387568156,31.63777889887492,1.6068833855787912,7.932717211246491,402.6263575744629,0.0
2022-07-26 16:50:00,25.4,25.8,19.0,24.7,25.5,4.312,1.8186,26.2223,39.355599999999995,22.38888888888889,7.388888888888889,216.0,0.0,59.05555555555556,10.0,1015.0,41.833333333333336,14.0,10.61111111111111,2.9444444444444446,,480.8082006765782,1.5094685093561808,108.14141946156819,33.39937297821045,31.478746337890623,1.6568505471944808,7.886234618028004,433.9769128417969,0.0
2022-07-26 17:00:00,26.1,26.2,19.3,24.7,25.6,4.275,1.74326,26.279000000000003,39.4074,22.333333333333332,7.333333333333333,213.0,0.0,59.333333333333336,10.0,1015.0,42.0,14.0,10.666666666666666,2.666666666666667,,485.6411609903971,1.4502419166443712,110.55183395084013,33.5292658996582,31.352551495234174,1.7201856382687886,7.712319646676382,354.00627296447755,0.0
