,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-26 17:10:00,26.8,26.8,19.3,24.7,25.8,4.262,1.78061,26.302100000000003,39.433499999999995,22.27777777777778,7.277777777777778,210.0,0.0,59.611111111111114,10.0,1015.0,42.166666666666664,14.0,10.722222222222221,2.3888888888888893,,480.6443255124147,1.4739839706818263,108.90988030751546,33.91587471644084,30.981560653050742,1.6071050272385279,7.640317977269492,130.4798061879476,0.0
2022-07-26 17:20:00,26.8,26.9,19.2,24.7,25.8,4.291,1.73473,26.3379,39.4261,22.22222222222222,7.222222222222222,207.0,0.0,59.888888888888886,10.0,1015.0,42.333333333333336,14.0,10.777777777777779,2.1111111111111116,,487.74059365809643,1.426426375410651,107.61253059667384,34.41936269760132,30.34881076494853,1.7482770357529323,7.945400133132935,111.43537897745769,0.0
2022-07-26 17:30:00,26.4,26.6,18.7,24.7,25.8,4.269,1.743225,26.2871,39.4183,22.166666666666668,7.166666666666667,204.0,0.0,60.166666666666664,10.0,1015.0,42.5,14.0,10.833333333333334,1.833333333333334,,474.8852938842773,1.4357925556911586,108.5923298858384,34.86836883544922,29.697588526407877,2.139434196352959,8.427613687515258,108.54005730946861,0.0
2022-07-26 17:40:00,26.2,26.4,19.1,24.7,25.7,4.302,1.7484749999999998,26.404700000000002,39.4231,22.11111111111111,7.111111111111111,201.0,0.0,60.44444444444444,10.0,1015.0,42.666666666666664,14.0,10.88888888888889,1.5555555555555562,,477.7509587781183,1.4207506702343622,111.7901398340861,34.995800730387366,29.15148353894552,1.8498896133899687,8.91200735727946,91.29023787180583,0.0
2022-07-26 17:50:00,26.0,26.3,19.1,24.6,25.6,4.301,1.67732,26.205000000000002,39.4369,22.055555555555557,7.055555555555555,198.0,0.0,60.72222222222222,10.0,1015.0,42.833333333333336,14.0,10.944444444444445,1.2777777777777786,,487.78558639000204,1.482847347475041,108.07691905910686,35.302505836486816,28.81978904724121,471.1001064618428,9.43087526957194,111.48279940287273,0.0
2022-07-26 18:00:00,25.7,26.1,19.0,24.6,25.6,4.322,1.98503,26.281,39.4868,22.0,7.0,195.0,0.0,61.0,10.0,1015.0,43.0,14.0,11.0,1.0,,475.96579915364583,1.4810328880103967,110.34311366388354,35.4823562113444,28.36682983080546,17.83201120297114,9.711956041653952,93.74081170399984,0.0
2022-07-26 18:10:00,25.9,26.1,19.0,24.5,25.5,4.298,1.793575,26.062900000000003,39.5576,21.77777777777778,6.944444444444445,193.88888888888889,0.0,61.388888888888886,10.0,1015.0555555555555,41.55555555555556,13.88888888888889,11.166666666666666,1.0,,479.19652825366495,1.4706435326819367,111.18451817550229,34.74048781077067,28.655636437733968,325.3769431114197,9.860892527898153,88.59454022725423,0.0
2022-07-26 18:20:00,25.9,26.1,19.1,24.5,25.5,4.29,1.70539,26.1809,39.5841,21.555555555555557,6.888888888888889,192.77777777777777,0.0,61.77777777777778,10.0,1015.1111111111111,40.111111111111114,13.777777777777779,11.333333333333334,1.0,,475.3683169555664,1.4937295824289323,106.92168045043945,34.44527462005615,29.229354448318485,1536.975200398763,9.983598782221476,86.5412963740031,0.0
2022-07-26 18:30:00,25.7,26.0,19.0,24.4,25.5,4.336,1.66083,26.067700000000002,39.6198,21.333333333333332,6.833333333333333,191.66666666666666,0.0,62.166666666666664,10.0,1015.1666666666666,38.666666666666664,13.666666666666666,11.5,1.0,,474.65446919759114,1.3595260539465703,109.8225591946187,34.059139753977455,29.62361724535624,223.06463704526422,10.120843804677326,95.80680093129476,0.0
2022-07-26 18:40:00,25.3,25.7,18.8,24.4,25.3,4.286,1.68085,25.7605,39.6798,21.11111111111111,6.777777777777778,190.55555555555554,0.0,62.55555555555556,10.0,1015.2222222222222,37.22222222222222,13.555555555555555,11.666666666666666,1.0,,473.539335891899,1.3756642212908148,108.48198136906167,33.55563517888387,30.070324074427287,1.601846308708191,10.229071849187216,92.41802177429199,0.0
2022-07-26 18:50:00,25.3,25.6,18.9,24.4,25.3,4.326,1.63719,25.7298,39.7393,20.88888888888889,6.722222222222222,189.44444444444446,0.0,62.94444444444444,10.0,1015.2777777777778,35.77777777777778,13.444444444444445,11.833333333333334,1.0,,476.10809529622395,1.4298310979207358,110.55036510467531,33.17316905339559,30.526925566991174,1.5288908137877784,10.34539527575175,100.91268029530843,0.0
2022-07-26 19:00:00,25.3,25.6,18.8,24.3,25.2,4.315,1.62868,25.6324,39.773399999999995,20.666666666666668,6.666666666666667,188.33333333333334,0.0,63.333333333333336,10.0,1015.3333333333334,34.333333333333336,13.333333333333334,12.0,1.0,,474.3364630758351,1.3599412181704058,112.22918359293104,32.84832136789957,30.784359245300294,1.570636621316274,10.484435551961264,103.74475706736249,0.0
2022-07-26 19:10:00,25.1,25.5,19.0,24.3,25.2,4.302,1.7189900000000002,25.5582,39.8132,20.444444444444443,6.611111111111111,187.22222222222223,0.0,63.72222222222222,10.0,1015.3888888888889,32.888888888888886,13.222222222222221,12.166666666666666,1.0,,472.40546813614066,1.3751419504113116,110.37557343154303,32.57630028406779,31.186630484263098,1.638600231508414,10.605547904968262,110.11360406239828,0.0
2022-07-26 19:20:00,25.3,25.6,19.0,24.3,25.2,4.25,1.69559,25.4513,39.8598,20.22222222222222,6.555555555555555,186.11111111111111,0.0,64.11111111111111,10.0,1015.4444444444445,31.444444444444443,13.11111111111111,12.333333333333334,1.0,,473.4176232910157,1.3559687397810025,110.42682232140149,32.344633661905924,31.968414382934572,1.7719078459342321,10.743600517908732,102.26144110361734,0.0
2022-07-26 19:30:00,25.4,25.7,19.0,24.3,25.2,4.259,1.809695,25.1623,39.929899999999996,20.0,6.5,185.0,0.0,64.5,10.0,1015.5,30.0,13.0,12.5,1.0,,478.5096308565688,1.4313772616783778,112.18147093454998,32.1365673383077,32.77552309036255,1.6859653637806573,10.91810471534729,110.47584067026773,0.0
2022-07-26 19:40:00,25.2,25.6,18.8,24.2,25.2,4.228,1.8480750000000001,25.1556,40.0135,19.77777777777778,6.444444444444445,183.88888888888889,0.0,64.88888888888889,10.0,1015.5555555555555,28.555555555555557,12.88888888888889,12.666666666666666,1.0,,475.57998986956716,1.4054053376152018,107.14968701723606,31.97618459065755,33.44944274266561,1.8558634587128957,11.084893018404642,109.90520366668702,0.0
2022-07-26 19:50:00,25.0,25.4,18.8,24.2,25.1,4.229,1.863835,25.1674,40.0569,19.555555555555557,6.388888888888889,182.77777777777777,0.0,65.27777777777777,10.0,1015.6111111111111,27.11111111111111,12.777777777777779,12.833333333333334,1.0,,477.24086863199875,1.45649906595548,110.05862263480148,31.825919300715128,33.92577836354574,1.760506825844447,11.184398199717204,110.43836917877198,0.0
2022-07-26 20:00:00,25.4,25.6,19.0,24.2,25.1,4.304,1.9049299999999998,25.011599999999998,40.0897,19.333333333333332,6.333333333333333,181.66666666666666,0.0,65.66666666666667,10.0,1015.6666666666666,25.666666666666668,12.666666666666666,13.0,1.0,,479.2900816397831,1.4176714744170507,111.03518400828042,31.683459316889447,34.34355606714884,1.9067839177449546,11.213406745592753,105.98236214955648,0.0
2022-07-26 20:10:00,25.0,25.4,18.9,24.2,25.0,4.251,1.9556499999999999,24.7635,40.116,19.11111111111111,6.277777777777778,180.55555555555554,0.0,66.05555555555556,10.0,1015.7222222222222,24.22222222222222,12.555555555555555,13.166666666666668,1.0,,474.7076699022315,1.5007986836480556,107.92656729531154,31.55791997909546,34.809482440948486,1.766472037434578,11.179401575724285,116.52934591929117,0.0
2022-07-26 20:20:00,24.7,25.2,18.8,24.2,25.0,4.231,1.9497700000000002,24.215,40.1398,18.88888888888889,6.222222222222222,179.44444444444446,0.0,66.44444444444444,10.0,1015.7777777777778,22.77777777777778,12.444444444444445,13.333333333333334,1.0,,475.9957186889648,1.5622654553254445,107.62783039093017,31.48614572207133,35.24164642969767,1.7477359328667323,11.005101666450502,114.85917011260987,0.0
2022-07-26 20:30:00,24.7,25.2,18.8,24.1,24.9,4.246,1.936485,23.817,40.2358,18.666666666666668,6.166666666666667,178.33333333333334,0.0,66.83333333333333,10.0,1015.8333333333334,21.333333333333332,12.333333333333334,13.5,1.0,,475.8474634104761,1.4904651434542768,109.9174626655363,31.412543462117515,35.6513671875,1.8073135536909102,10.794320276578267,109.19798376719157,0.0
2022-07-26 20:40:00,24.5,25.0,18.7,24.1,24.9,4.273,1.9905899999999999,23.524700000000003,40.4097,18.444444444444443,6.111111111111111,177.22222222222223,0.0,67.22222222222223,10.0,1015.8888888888889,19.88888888888889,12.222222222222221,13.666666666666668,1.0,,481.21093045640265,1.5130609103986772,112.5296226152323,31.30857266108195,36.07861410140991,1.7521067768335343,10.682731397946675,109.01702129364014,0.0
2022-07-26 20:50:00,24.3,24.8,18.9,24.1,24.8,4.278,2.07085,23.404500000000002,40.5597,18.22222222222222,6.055555555555555,176.11111111111111,0.0,67.61111111111111,10.0,1015.9444444444445,18.444444444444443,12.11111111111111,13.833333333333334,1.0,,482.1237130737305,1.5088167577981948,112.27214898427329,31.195241231918335,36.499086449941004,1.8864851824442546,10.68338324546814,111.88161445617675,0.0
2022-07-26 21:00:00,24.2,24.7,18.7,24.1,24.7,4.261,2.023555,23.2257,40.6387,18.0,6.0,175.0,0.0,68.0,10.0,1016.0,17.0,12.0,14.0,1.0,,485.22940718376776,1.6153933435914205,113.4523330714339,31.096984316507974,36.85811992009481,1.8894546401500705,10.724485966364544,108.99058654785156,0.0
2022-07-26 21:10:00,24.0,24.6,18.8,24.1,24.7,4.211,2.001535,23.0719,40.7115,17.833333333333332,6.0,174.44444444444446,0.0,68.33333333333333,10.0,1016.0,16.444444444444443,11.944444444444445,13.88888888888889,1.0,,488.0886310375696,1.6166516492191683,108.83356757665084,31.01517808596293,37.20972131729126,1.9561482538779575,10.860540127754211,106.56445812225343,0.0
2022-07-26 21:20:00,23.7,24.4,18.7,24.0,24.6,4.246,1.9449999999999998,22.9136,40.7864,17.666666666666668,6.0,173.88888888888889,0.0,68.66666666666667,10.0,1016.0,15.88888888888889,11.88888888888889,13.777777777777779,1.0,,491.3130280558268,1.4742321834961574,109.80794110616048,30.91879678408305,37.47751508076986,2.0034656459093094,11.118857734998068,107.54057043711346,0.0
2022-07-26 21:30:00,23.6,24.3,18.7,24.0,24.5,4.253,1.95445,22.8825,40.8355,17.5,6.0,173.33333333333334,0.0,69.0,10.0,1016.0,15.333333333333334,11.833333333333334,13.666666666666666,1.0,,492.58055230502424,1.4910010309441615,110.39111656727763,30.81352389653524,37.506598739624025,1.9878119707107544,11.393423906962077,109.47284559885661,0.0
2022-07-26 21:40:00,23.4,24.1,19.3,24.0,24.5,4.254,1.692335,22.8792,40.864,17.333333333333332,6.0,172.77777777777777,0.0,69.33333333333333,10.0,1016.0,14.777777777777779,11.777777777777779,13.555555555555555,1.0,,495.53120574951174,1.540842778834246,109.26335925452454,30.724972893397013,37.32953534444174,1.7173374156157177,11.563655939102173,106.12468957265219,0.0
2022-07-26 21:50:00,23.4,24.1,18.8,24.0,24.4,4.267,1.451265,22.788800000000002,40.8553,17.166666666666668,6.0,172.22222222222223,0.0,69.66666666666667,10.0,1016.0,14.222222222222221,11.722222222222221,13.444444444444445,1.0,,499.17939923516633,1.3718031932438834,103.49081245702538,30.62268973350525,36.12816567103068,1.685010554889838,11.596345772743225,100.52040985107422,0.0
2022-07-26 22:00:00,23.3,24.0,19.0,24.0,24.4,4.24,1.39652,22.8323,40.8608,17.0,6.0,171.66666666666666,0.0,70.0,10.0,1016.0,13.666666666666668,11.666666666666666,13.333333333333334,1.0,,491.35186874915814,1.2712038146456082,101.46758487701416,30.563565705617272,34.22534631093343,1.6366417706012726,11.550950007438662,104.92447288513183,0.0
2022-07-26 22:10:00,23.2,23.9,19.3,24.0,24.3,4.253,1.442045,22.971899999999998,40.8373,16.833333333333332,6.0,171.11111111111111,0.0,70.33333333333333,10.0,1016.0,13.11111111111111,11.61111111111111,13.222222222222221,1.0,,487.44576843261723,1.205963148668324,106.30261965110476,30.51141807874044,32.78902065912882,1.5093635962406793,11.646472969055177,111.3503739674886,0.0
2022-07-26 22:20:00,22.9,23.7,18.7,24.0,24.3,4.252,1.51371,22.6466,40.7628,16.666666666666668,6.0,170.55555555555554,0.0,70.66666666666667,10.0,1016.0,12.555555555555557,11.555555555555555,13.11111111111111,1.0,,491.4360824830504,1.224427517536333,110.32555200630664,30.45525745709737,32.10241492271423,1.521137180328369,11.951672285397848,110.17629145304363,0.0
2022-07-26 22:30:00,22.8,23.7,18.8,23.9,24.2,4.231,1.6753700000000002,22.288,40.7688,16.5,6.0,170.0,0.0,71.0,10.0,1016.0,12.0,11.5,13.0,1.0,,493.9063155566687,1.2802545754114787,113.3396814219157,30.38446935971578,32.030408487319946,1.545139368971189,12.288867576917012,111.07094108581543,0.0
2022-07-26 22:40:00,22.7,23.6,19.2,23.9,24.2,4.276,1.659615,22.1202,40.868,16.333333333333332,6.0,169.44444444444446,0.0,71.33333333333333,10.0,1016.0,11.444444444444445,11.444444444444445,12.88888888888889,1.0,,497.32800059000647,1.3178884308469496,109.1108387814538,30.315030981699625,32.27342515945435,1.558967692454656,12.476607596079507,113.17672850290936,0.0
2022-07-26 22:50:00,22.5,23.4,18.5,23.9,24.1,4.266,1.539715,22.0718,40.9431,16.166666666666668,6.0,168.88888888888889,0.0,71.66666666666667,10.0,1016.0,10.88888888888889,11.38888888888889,12.777777777777779,1.0,,495.4567392739483,1.2632964277957792,107.48942900813907,30.246962976455688,32.35439711252848,1.527760611772537,12.518864873250326,106.34754934946696,0.0
2022-07-26 23:00:00,22.5,23.4,19.0,23.9,24.1,4.244,1.4417849999999999,22.0085,40.9255,16.0,6.0,168.33333333333334,0.0,72.0,10.0,1016.0,10.333333333333334,11.333333333333334,12.666666666666666,1.0,,493.3116573289893,1.2083452271253374,107.1499692783248,30.174780747095742,32.23322470982869,1.5699756254752477,12.40629976272583,107.22819792429607,0.0
2022-07-26 23:10:00,22.1,23.1,19.2,23.8,24.0,4.248,1.39024,21.915399999999998,40.936099999999996,15.833333333333332,6.0,167.77777777777777,0.0,72.33333333333333,10.0,1016.0,9.777777777777779,11.277777777777779,12.555555555555555,1.0,,494.664811706543,1.122389019926389,109.2789689509074,30.1033807182312,31.961652812957766,1.4860019201040267,12.104763464927673,110.80575759887695,0.0
2022-07-26 23:20:00,22.1,23.1,18.7,23.8,24.0,4.266,1.327175,21.7441,40.923,15.666666666666666,6.0,167.22222222222223,0.0,72.66666666666667,10.0,1016.0,9.222222222222223,11.222222222222221,12.444444444444445,1.0,,494.3357964351259,1.0984990460876018,107.76058820886128,30.015390898386634,31.67508958816528,1.3688840475678443,11.624805787404378,105.86102132161459,0.0
2022-07-26 23:30:00,22.0,23.0,19.1,23.8,23.9,4.248,1.3571300000000002,21.7291,40.8878,15.5,6.0,166.66666666666666,0.0,73.0,10.0,1016.0,8.666666666666668,11.166666666666666,12.333333333333334,1.0,,492.4559550984701,1.1714900509331188,109.56452798897264,29.935895249048873,31.465611966451007,1.3220735639333725,11.12379318714142,106.85671059926351,0.0
2022-07-26 23:40:00,21.8,22.8,19.3,23.8,23.9,4.238,1.2119,21.6554,40.8646,15.333333333333332,6.0,166.11111111111111,0.0,73.33333333333333,10.0,1016.0,8.111111111111112,11.11111111111111,12.222222222222221,1.0,,491.4006411181921,1.0253122408140851,105.99001604953055,29.866647427876792,31.292991927464804,1.2379355174303055,10.6673437166214,108.95460412343343,0.0
2022-07-26 23:50:00,22.0,22.9,18.5,23.8,23.9,4.24,1.214655,21.7421,40.8324,15.166666666666666,6.0,165.55555555555554,0.0,73.66666666666667,10.0,1016.0,7.555555555555557,11.055555555555555,12.11111111111111,1.0,,484.94182260798317,0.9992832061951443,107.98269478598556,29.79596401532491,31.09037343025208,1.2543898405631384,10.338774485588074,108.13043436686198,0.0
2022-07-27 00:00:00,22.1,23.1,19.2,23.7,23.9,4.265,1.2153800000000001,21.7058,40.7912,15.0,6.0,165.0,0.0,74.0,10.0,1016.0,7.0,11.0,12.0,1.0,,482.7083797200521,0.9095527788003286,110.2288194656372,29.73410284678141,30.88556877454122,1.1728033208847046,10.17598390420278,107.52640785217287,0.0
2022-07-27 00:10:00,22.1,23.0,19.0,23.7,23.9,4.259,1.1874,21.647199999999998,40.7488,14.88888888888889,5.833333333333333,165.94444444444446,0.0,74.33333333333333,10.0,1015.9444444444445,7.0,10.944444444444445,11.722222222222221,1.0,,479.3889688601439,1.0257474500412322,107.48442800920562,29.686619501113892,30.668052107493082,1.2100600243608157,10.090456647872923,110.39473499298097,0.0
2022-07-27 00:20:00,21.8,22.9,19.0,23.7,23.8,4.226,1.171495,21.6239,40.6993,14.777777777777779,5.666666666666667,166.88888888888889,0.0,74.66666666666667,10.0,1015.8888888888889,7.0,10.88888888888889,11.444444444444445,1.0,,480.5061295572917,0.9312878220322105,109.4822798206308,29.633764400482175,30.454459524154665,1.2722586081425349,10.040844669342041,112.71029373168945,0.0
2022-07-27 00:30:00,21.3,22.4,19.0,23.7,23.6,4.257,1.123385,21.4898,40.6684,14.666666666666666,5.5,167.83333333333334,0.0,75.0,10.0,1015.8333333333334,7.0,10.833333333333334,11.166666666666666,1.0,,481.39375268695005,0.8869125423054237,108.5541401318911,29.586661252975468,30.261367486317955,1.1024679732322693,10.01839320977529,106.62611314137777,0.0
2022-07-27 00:40:00,21.1,22.2,18.6,23.6,23.5,4.246,1.262725,21.3534,40.7162,14.555555555555555,5.333333333333333,168.77777777777777,0.0,75.33333333333333,10.0,1015.7777777777778,7.0,10.777777777777779,10.88888888888889,1.0,,479.44057717158876,0.9014094524582227,109.74723724365235,29.538669939041135,30.13218623161316,1.136764419277509,10.01081768512726,112.3574588394165,0.0
2022-07-27 00:50:00,21.0,22.2,19.0,23.6,23.5,4.286,1.21119,21.276,40.7415,14.444444444444445,5.166666666666667,169.72222222222223,0.0,75.66666666666667,10.0,1015.7222222222222,7.0,10.722222222222221,10.61111111111111,1.0,,479.6741182454427,0.8306828344710129,109.18726928948008,29.487181666692102,30.037129265467325,1.1645053585370382,10.00638197104136,109.31923268636066,0.0
2022-07-27 01:00:00,21.1,22.2,19.2,23.6,23.5,4.256,1.269545,21.2217,40.7312,14.333333333333334,5.0,170.66666666666666,0.0,76.0,10.0,1015.6666666666666,7.0,10.666666666666666,10.333333333333334,1.0,,481.387197763728,0.92157861549302,112.04408162822831,29.424866212209064,29.971103420257567,1.1512269654870033,10.007277716000875,106.88898609161376,0.0
2022-07-27 01:10:00,21.0,22.2,18.6,23.6,23.5,4.272,1.26054,21.1724,40.7305,14.222222222222221,4.833333333333333,171.61111111111111,0.0,76.33333333333333,10.0,1015.6111111111111,7.0,10.61111111111111,10.055555555555555,1.0,,482.98130949875406,0.9115203029658161,112.14390903171173,29.355256169637045,29.980157330830895,1.1897777981559436,10.012778414090473,109.36985444386801,0.0
2022-07-27 01:20:00,20.8,22.0,19.1,23.6,23.4,4.241,1.2626149999999998,21.2528,40.7296,14.11111111111111,4.666666666666666,172.55555555555554,0.0,76.66666666666667,10.0,1015.5555555555555,7.0,10.555555555555555,9.777777777777779,1.0,,485.963376159668,0.9267157319188118,108.52734093983968,29.287760769526166,30.01670113563538,1.1511652853091559,10.018498363494874,104.17941716512044,0.0
2022-07-27 01:30:00,20.5,21.8,18.9,23.6,23.3,4.235,1.2568350000000001,21.247700000000002,40.663599999999995,14.0,4.5,173.5,0.0,77.0,10.0,1015.5,7.0,10.5,9.5,1.0,,489.68826757321415,1.0099938643854216,111.95730087323378,29.290286321640014,30.04757365862529,1.1601397134860356,10.004967308044433,137.7735134760539,0.0
2022-07-27 01:40:00,20.4,21.7,18.9,23.6,23.3,4.244,1.3947749999999999,21.6293,40.6157,13.88888888888889,4.333333333333333,174.44444444444446,0.0,77.33333333333333,10.0,1015.4444444444445,7.0,10.444444444444445,9.222222222222221,1.0,,482.33524884103355,0.9816669383729245,110.4859403396865,29.337764794031777,30.115613527297974,1.20922073195378,9.8620050684611,184.54867271423342,0.0
2022-07-27 01:50:00,20.7,21.9,18.9,23.5,23.3,4.236,1.352935,21.3812,40.537,13.777777777777779,4.166666666666666,175.38888888888889,0.0,77.66666666666667,10.0,1015.3888888888889,7.0,10.38888888888889,8.944444444444445,1.0,,479.82230133056635,0.9619648438927818,113.12381642206913,29.368552141189575,30.25359061876933,1.1470105026165645,9.363992225329081,232.70034998575846,0.0
2022-07-27 02:00:00,20.7,21.9,19.2,23.5,23.3,4.27,1.29766,21.4607,40.5647,13.666666666666666,4.0,176.33333333333334,0.0,78.0,10.0,1015.3333333333334,7.0,10.333333333333334,8.666666666666668,1.0,,477.328558612692,0.9346293058907245,110.73409365249893,29.39069858233134,30.407093105316164,1.2078044486045836,8.49694622516632,230.56541422526044,0.0
2022-07-27 02:10:00,20.6,21.9,19.2,23.5,23.3,4.242,1.1829800000000001,21.3542,40.571299999999994,13.555555555555555,3.833333333333333,177.27777777777777,0.0,78.33333333333333,10.0,1015.2777777777778,7.0,10.277777777777779,8.38888888888889,1.0,,479.1032259114583,0.9141422378276027,112.94915732022733,29.40633238474528,30.51283645311991,1.2491239943106969,7.584519891738891,220.44226674397788,0.0
2022-07-27 02:20:00,20.7,21.9,19.1,23.5,23.3,4.274,1.202595,20.958199999999998,40.5278,13.444444444444445,3.6666666666666665,178.22222222222223,0.0,78.66666666666667,10.0,1015.2222222222222,7.0,10.222222222222221,8.11111111111111,1.0,,476.2099068512313,0.8934034181634585,109.76219048817953,29.43112854003906,30.61708624839783,1.1666033931573234,6.772191772460937,204.44211947123208,0.0
2022-07-27 02:30:00,20.5,21.8,18.7,23.5,23.3,4.271,1.191835,20.4401,40.492599999999996,13.333333333333334,3.5,179.16666666666666,0.0,79.0,10.0,1015.1666666666666,7.0,10.166666666666666,7.833333333333334,1.0,,476.35191427296604,0.845419307140644,110.65255128785043,29.451794579823808,30.64404058456421,1.2355789380272229,6.129889315764109,196.0235021718343,0.0
2022-07-27 02:40:00,20.5,21.7,18.9,23.4,23.2,4.204,1.17004,20.3748,40.592400000000005,13.222222222222221,3.333333333333333,180.11111111111111,0.0,79.33333333333333,10.0,1015.1111111111111,7.0,10.11111111111111,7.555555555555556,1.0,,476.00831329345704,0.9241041893339427,106.54105580583129,29.463197698593138,30.666358842849736,1.1630545472105345,5.613461822668711,185.1304381052653,0.0
2022-07-27 02:50:00,20.5,21.8,18.7,23.4,23.2,4.245,1.158845,19.8842,40.6947,13.11111111111111,3.1666666666666665,181.05555555555554,0.0,79.66666666666667,10.0,1015.0555555555555,7.0,10.055555555555555,7.277777777777779,1.0,,481.0079896001706,0.7995905884031186,110.46628919202729,29.45105720837911,30.62472441037496,1.1562091651558877,5.2131937591234845,171.90283243815105,0.0
2022-07-27 03:00:00,20.3,21.6,18.9,23.5,23.2,4.268,1.13977,19.3834,40.807,13.0,3.0,182.0,0.0,80.0,10.0,1015.0,7.0,10.0,7.0,1.0,,479.6231286305395,0.861571503763145,110.16073578635178,29.453549820582072,30.631376460393266,1.124194751381874,4.912882660230001,157.50822855631512,0.0
2022-07-27 03:10:00,20.2,21.5,19.1,23.5,23.2,4.279,1.1737,19.808799999999998,40.9071,13.0,3.0,182.0,0.0,80.16666666666667,10.0,1015.0555555555555,7.055555555555555,10.0,6.944444444444445,1.1666666666666667,,480.65600992838546,0.8449883598089218,111.06030014038086,29.448973525365194,30.60951594352722,1.0333414429426193,4.771317180792491,137.52069485982258,0.0
2022-07-27 03:20:00,20.2,21.5,18.7,23.5,23.1,4.282,1.14882,19.8177,40.905,13.0,3.0,182.0,0.0,80.33333333333333,10.0,1015.1111111111111,7.111111111111111,10.0,6.888888888888889,1.3333333333333335,,477.78902001041104,0.8924788438297261,112.8970022595939,29.43405210494995,30.64147888183594,1.0471624966462454,4.76779833873113,127.49430339813232,0.0
2022-07-27 03:30:00,19.9,21.3,19.1,23.4,23.1,4.221,1.19642,19.5242,40.9134,13.0,3.0,182.0,0.0,80.5,10.0,1015.1666666666666,7.166666666666667,10.0,6.833333333333333,1.5,,482.6968736460017,0.8506855164611407,109.21301764321193,29.416453987757365,30.690915292104087,1.0830036028226215,4.779737015565237,117.9263737487793,0.0
2022-07-27 03:40:00,19.9,21.3,19.2,23.4,23.0,4.236,1.17549,19.2195,40.9497,13.0,3.0,182.0,0.0,80.66666666666667,10.0,1015.2222222222222,7.222222222222222,10.0,6.777777777777778,1.6666666666666667,,483.45632029215494,0.785638574742328,109.77226877115541,29.41374945958455,30.73916600227356,1.0990601134300233,4.812742227713267,111.84242790222167,0.0
2022-07-27 03:50:00,19.9,21.3,18.6,23.5,23.0,4.25,1.24437,19.2577,41.007,13.0,3.0,182.0,0.0,80.83333333333333,10.0,1015.2777777777778,7.277777777777778,10.0,6.722222222222222,1.8333333333333335,,482.9254270671976,0.873852829138438,110.63891765594482,29.39262805302938,30.76776553789775,1.0919341844320296,4.868479689757029,111.30861551920573,0.0
2022-07-27 04:00:00,19.8,21.2,19.1,23.4,23.0,4.253,1.214245,18.9809,41.0788,13.0,3.0,182.0,0.0,81.0,10.0,1015.3333333333334,7.333333333333333,10.0,6.666666666666667,2.0,,482.77382833195827,0.8353298300605709,114.71657680640787,29.385354715983073,30.786284284591677,1.0506618333856266,4.99364759683609,109.13564252217611,0.0
2022-07-27 04:10:00,19.6,21.1,19.1,23.5,23.0,4.224,1.2447599999999999,19.1304,41.0882,13.0,3.0,182.0,0.0,81.16666666666667,10.0,1015.3888888888889,7.388888888888889,10.0,6.611111111111111,2.166666666666667,,480.6549669392904,0.8811188375276361,110.02563049122439,29.379971294403077,30.826983009974164,1.0199071846405665,5.161926132043202,112.70458103179934,0.0
2022-07-27 04:20:00,19.5,21.0,18.6,23.4,22.9,4.223,1.928085,19.222900000000003,41.092,13.0,3.0,182.0,0.0,81.33333333333333,10.0,1015.4444444444445,7.444444444444445,10.0,6.555555555555555,2.3333333333333335,,482.202281820363,0.8589425077040991,109.14045341491699,29.38660509109497,30.849829568862912,1.049916004141172,5.35543242931366,111.71685880025227,0.0
2022-07-27 04:30:00,19.3,20.9,18.8,23.4,22.9,4.23,1.40924,19.2454,41.0169,13.0,3.0,182.0,0.0,81.5,10.0,1015.5,7.5,10.0,6.5,2.5,,485.1356752382476,0.9504652980306728,106.4640710638876,29.39493855794271,30.837246799468993,1.1677672579884528,5.556668883959452,109.4720495859782,0.0
2022-07-27 04:40:00,19.3,20.8,19.1,23.4,22.8,4.225,1.41786,19.583199999999998,41.041000000000004,13.0,3.0,182.0,0.0,81.66666666666667,10.0,1015.5555555555555,7.555555555555555,10.0,6.444444444444445,2.666666666666667,,485.4324040730795,0.9225598627497247,110.99891614472126,29.41466528574626,30.825112040837602,1.1657917088270189,5.718344237804413,111.71456434885661,0.0
2022-07-27 04:50:00,19.1,20.7,18.7,23.4,22.8,4.242,1.54844,20.0329,40.9711,13.0,3.0,182.0,0.0,81.83333333333333,10.0,1015.6111111111111,7.611111111111111,10.0,6.388888888888889,2.8333333333333335,,483.89627714661344,0.8848824572563172,110.78865418752034,29.456143808364867,30.852615909576418,1.0687184154987335,5.853287405967713,113.07038401285809,0.0
2022-07-27 05:00:00,18.8,20.5,19.1,23.4,22.7,4.212,1.604365,20.216,40.824400000000004,13.0,3.0,182.0,0.0,82.0,10.0,1015.6666666666666,7.666666666666667,10.0,6.333333333333333,3.0,,486.2878729212969,0.9335641253971112,114.50552050552798,29.54695157368978,30.831212034225462,1.1396665125091872,6.0286523326238,108.9433864847819,0.0
2022-07-27 05:10:00,18.8,20.4,18.7,23.4,22.7,4.213,1.320225,20.3215,40.707100000000004,13.0,3.0,182.0,0.0,82.16666666666667,10.0,1015.7222222222222,7.722222222222222,10.0,6.277777777777778,3.166666666666667,,488.4622340901693,0.8480450758455836,114.78170378582627,29.576383854548133,30.70960117340088,1.2798636250694593,6.44811260064443,58.73253578424453,0.0
2022-07-27 05:20:00,18.6,20.3,18.9,23.3,22.6,4.228,1.51318,20.465899999999998,40.5678,13.0,3.0,182.0,0.0,82.33333333333333,10.0,1015.7777777777778,7.777777777777778,10.0,6.222222222222222,3.3333333333333335,,486.4626450532058,0.9204304506381351,114.16537862141926,29.187745354970296,30.63338070869446,1.2944058541456858,10.125028317769369,1.0972450653711956,0.0
2022-07-27 05:30:00,18.5,20.2,19.0,23.3,22.6,4.255,1.45015,20.6926,40.448,13.0,3.0,182.0,0.0,82.5,10.0,1015.8333333333334,7.833333333333333,10.0,6.166666666666667,3.5,,487.03001707932043,1.0438126653314983,113.36998056250104,28.803700249989827,31.022472082773845,1.5743880488475164,16.06648741086324,1.000000238418579,0.0
2022-07-27 05:40:00,18.3,20.0,18.9,23.3,22.5,4.287,1.423915,22.2377,40.040800000000004,13.0,3.0,182.0,0.0,82.66666666666667,10.0,1015.8888888888889,7.888888888888889,10.0,6.111111111111111,3.666666666666667,,489.73856625260976,1.1536228181918462,115.18713921864828,28.569418373107908,31.57868081410726,1.3255323083202044,22.021041622161867,1.000000238418579,0.0
2022-07-27 05:50:00,18.3,20.0,18.8,23.3,22.5,4.222,1.7757349999999998,24.03,39.0609,13.0,3.0,182.0,0.0,82.83333333333333,10.0,1015.9444444444445,7.944444444444445,10.0,6.055555555555555,3.8333333333333335,,489.2540817821985,1.3575781481936153,185.91985475507835,28.400827843348186,31.91340221722921,1.5288374269008638,26.225580841700236,1.000000238418579,0.0
2022-07-27 06:00:00,18.3,20.0,19.0,23.3,22.5,4.211,1.342895,23.1847,37.906400000000005,13.0,3.0,182.0,0.0,83.0,10.0,1016.0,8.0,10.0,6.0,4.0,,485.3615881838744,1.469756638010343,306.6586531066895,28.213460976282754,32.13919312795004,1.4673588871955872,27.221084206899008,1.000000238418579,0.0
2022-07-27 06:10:00,18.5,20.1,19.2,23.3,22.5,4.212,1.3241299999999998,22.3791,37.9713,13.333333333333334,3.111111111111111,190.83333333333334,0.0,81.77777777777777,10.0,1016.0,8.166666666666666,10.055555555555555,6.0,4.055555555555555,,483.7633368937175,1.4436124896481213,441.08877516407085,28.09525075594584,32.55022515614827,1.4570376974344252,27.8397207736969,1.000000238418579,0.0
2022-07-27 06:20:00,18.1,19.9,19.0,23.3,22.5,4.19,1.7277049999999998,22.3093,38.5059,13.666666666666666,3.2222222222222223,199.66666666666666,0.0,80.55555555555556,10.0,1016.0,8.333333333333334,10.11111111111111,6.0,4.111111111111111,,484.2564857360138,1.256010470787684,411.32267923990884,27.999233690897626,33.05881901423136,1.4670758885145188,28.998087987899783,1.000000238418579,0.0
2022-07-27 06:30:00,18.3,20.0,19.1,23.3,22.5,4.195,1.47372,21.8854,38.9152,14.0,3.3333333333333335,208.5,0.0,79.33333333333333,10.0,1016.0,8.5,10.166666666666666,6.0,4.166666666666667,,482.74558937862,1.4545338321237242,405.0855288825601,27.94596163113912,33.46840483347575,1.5809498238563537,31.64560563723246,1.000000238418579,0.0
2022-07-27 06:40:00,18.2,20.0,18.7,23.3,22.5,4.213,1.42575,22.2078,39.311899999999994,14.333333333333334,3.4444444444444446,217.33333333333334,0.0,78.11111111111111,10.0,1016.0,8.666666666666666,10.222222222222221,6.0,4.222222222222222,,477.279915262858,1.3396867400289927,385.14427667736334,27.882812509536745,33.75503360748291,1.618440318107605,34.949899673461914,3.1685124214490252,0.0
2022-07-27 06:50:00,18.4,20.1,18.8,23.3,22.5,4.21,1.574735,22.750700000000002,39.2698,14.666666666666666,3.5555555555555554,226.16666666666666,0.0,76.88888888888889,10.0,1016.0,8.833333333333334,10.277777777777779,6.0,4.277777777777778,,481.27951085934694,1.4389051867524782,302.8356938171387,27.784868135452268,34.05302536010742,1.650533701380094,37.5110979270935,6.355251614252726,0.0
2022-07-27 07:00:00,18.6,20.2,19.1,23.3,22.5,4.215,2.2288699999999997,23.1378,39.0552,15.0,3.6666666666666665,235.0,0.0,75.66666666666667,10.0,1016.0,9.0,10.333333333333334,6.0,4.333333333333333,,477.8161286417643,1.3557984436871642,245.38076318471445,27.812260166804,34.42981829325358,1.7262614778677623,40.302016296386725,17.447708163261414,0.0
2022-07-27 07:10:00,18.7,20.3,19.3,23.4,22.6,4.204,1.901185,23.286,38.765699999999995,15.333333333333334,3.7777777777777777,243.83333333333334,0.0,74.44444444444444,10.0,1016.0,9.166666666666666,10.38888888888889,6.0,4.388888888888889,,475.76934727811266,1.5123278748854405,207.19941533492783,27.980092252095538,34.59977579116821,1.8333398354053496,43.89297787348429,18.760207986831666,0.0
2022-07-27 07:20:00,18.8,20.4,19.0,23.5,22.7,4.236,1.430615,24.9276,38.5185,15.666666666666668,3.888888888888889,252.66666666666669,0.0,73.22222222222223,10.0,1016.0,9.333333333333334,10.444444444444445,6.0,4.444444444444445,,471.50446965009314,1.7207721612042626,201.37658723432463,28.071177028020223,34.397915337880455,1.5299507416288058,45.60010688781738,26.664603729248046,0.0
2022-07-27 07:30:00,18.9,20.5,18.9,23.5,22.7,4.215,1.472655,25.5022,37.5871,16.0,4.0,261.5,0.0,72.0,10.0,1016.0,9.5,10.5,6.0,4.5,,473.36411976079836,2.1051934933662415,206.71785916646323,28.18129449914404,34.23392852783203,1.7069089273611706,41.02667976379395,35.904428507486976,0.0
2022-07-27 07:40:00,18.9,20.5,19.4,23.6,22.8,4.235,1.74459,26.758699999999997,36.7629,16.333333333333332,4.111111111111111,270.3333333333333,0.0,70.77777777777777,10.0,1016.0,9.666666666666666,10.555555555555555,6.0,4.555555555555555,,476.2994470214844,2.214678940008589,155.64305393542276,28.14364612261454,34.26298846562703,1.6536406707763671,36.14219361784768,30.327989336649573,0.0
2022-07-27 07:50:00,19.2,20.8,19.2,23.7,22.9,4.191,1.3430199999999999,27.078000000000003,35.6505,16.666666666666668,4.222222222222222,279.1666666666667,0.0,69.55555555555556,10.0,1016.0,9.833333333333334,10.61111111111111,6.0,4.611111111111111,,476.06024941279975,1.8030587242046991,119.48339678446453,28.05186471303304,34.58253918329875,1.6124799478054048,35.38955067316691,24.698529653549194,0.0
2022-07-27 08:00:00,19.5,21.0,18.9,23.8,23.1,4.257,1.282215,26.161900000000003,35.2288,17.0,4.333333333333333,288.0,0.0,68.33333333333333,10.0,1016.0,10.0,10.666666666666666,6.0,4.666666666666667,,470.5903568206436,1.5426861927165825,103.86151906137414,28.180611114501954,34.230189692179366,1.5642679061492284,36.05246084213257,37.09996615409851,0.0
2022-07-27 08:10:00,19.4,21.0,19.1,23.7,23.1,4.274,1.425155,26.054700000000004,36.090700000000005,17.333333333333336,4.444444444444445,296.8333333333333,0.0,67.11111111111111,10.0,1016.0,10.166666666666668,10.722222222222221,6.0,4.722222222222222,,468.86346079508456,1.397949795884601,149.29737731373243,28.145737113952634,34.2774491182963,1.5877809929847717,37.23985003789266,48.53671747207642,0.0
2022-07-27 08:20:00,19.6,21.1,19.3,23.8,23.1,4.252,1.3911250000000002,26.133699999999997,36.7558,17.666666666666668,4.555555555555555,305.6666666666667,0.0,65.88888888888889,10.0,1016.0,10.333333333333334,10.777777777777779,6.0,4.777777777777778,,464.2072204624921,1.44390366630534,233.27468602239747,28.053337729771933,34.64644856770833,1.733291301925977,40.62812333424886,63.10098465601603,0.0
2022-07-27 08:30:00,19.4,21.0,18.8,23.9,23.2,4.216,2.02156,26.093700000000002,36.8237,18.0,4.666666666666666,314.5,0.0,64.66666666666666,10.0,1016.0,10.5,10.833333333333334,6.0,4.833333333333333,,462.9645937093099,1.7236303913593294,214.5765324910482,27.97054789861043,35.2816228612264,1.672831482887268,44.60056287765503,69.80386507034302,0.0
2022-07-27 08:40:00,20.2,21.5,19.2,23.9,23.3,4.21,1.527525,25.667,37.096999999999994,18.333333333333336,4.777777777777778,323.33333333333337,0.0,63.44444444444444,10.0,1016.0,10.666666666666668,10.88888888888889,6.0,4.888888888888889,,467.8144088359263,2.8029190489868663,184.3531940490378,27.94914830525716,35.52853940327962,1.8682627681891124,46.80609530131022,75.90135142008464,0.0
2022-07-27 08:50:00,19.9,21.4,19.1,23.9,23.4,4.241,1.753725,25.756700000000002,37.552499999999995,18.666666666666668,4.888888888888889,332.16666666666663,0.0,62.22222222222222,10.0,1016.0,10.833333333333334,10.944444444444445,6.0,4.944444444444445,,465.8708637702328,3.0009810552691336,151.57215579577084,27.986265090306603,35.53587945938111,1.942211382786433,48.229106737772625,102.85077571868896,0.0
2022-07-27 09:00:00,20.1,21.5,19.2,24.0,23.4,4.237,1.750865,26.1455,37.7892,19.0,5.0,341.0,0.0,61.0,10.0,1016.0,11.0,11.0,6.0,5.0,,468.6161881510417,2.703305658896764,126.55741945902507,28.17218688964844,35.5221333694458,2.0188584504524867,48.41651211420695,104.7915150197347,0.0
2022-07-27 09:10:00,20.1,21.6,18.9,24.0,23.5,4.238,1.7174800000000001,26.1644,37.724199999999996,19.22222222222222,5.111111111111111,322.44444444444446,0.0,60.22222222222222,10.0,1015.9444444444445,11.555555555555555,11.0,6.111111111111111,5.055555555555555,,469.29765300180725,2.472592294155541,116.28623442935404,28.286740954717004,35.29633322397868,1.9573492546876274,48.585743014017744,101.74498564402262,0.0
2022-07-27 09:20:00,20.4,21.9,19.3,24.0,23.6,4.206,1.545345,26.2734,37.6606,19.444444444444443,5.222222222222222,303.8888888888889,0.0,59.44444444444444,10.0,1015.8888888888889,12.11111111111111,11.0,6.222222222222222,5.111111111111111,,469.2458668149751,2.62176327306672,125.96360066279178,28.321242567698164,35.17081916809082,2.038058014512062,49.295167179107665,94.69317330678305,0.0
2022-07-27 09:30:00,20.7,22.1,19.3,24.1,23.7,4.216,1.61903,26.487299999999998,37.5933,19.666666666666668,5.333333333333333,285.3333333333333,0.0,58.666666666666664,10.0,1015.8333333333334,12.666666666666666,11.0,6.333333333333333,5.166666666666667,,465.38617004394536,2.679230576767086,123.33281220753989,28.220745611190797,35.29189630508422,2.0033516108989717,50.65526159286499,102.76798792521159,0.0
2022-07-27 09:40:00,21.2,22.4,19.0,24.1,23.8,4.243,1.6600100000000002,26.3984,37.6323,19.88888888888889,5.444444444444445,266.77777777777777,0.0,57.888888888888886,10.0,1015.7777777777778,13.222222222222221,11.0,6.444444444444445,5.222222222222222,,460.8204310099284,2.815000797092578,185.38917442278674,28.24550767580668,35.50368482589722,2.0416039419174195,52.16343776702881,110.06782744089762,0.0
2022-07-27 09:50:00,21.9,22.9,19.3,24.2,24.1,4.218,1.729505,26.9373,37.709999999999994,20.11111111111111,5.555555555555555,248.22222222222223,0.0,57.111111111111114,10.0,1015.7222222222222,13.777777777777779,11.0,6.555555555555555,5.277777777777778,,468.08034168111874,2.572570770116849,234.35955796839826,28.30585580825806,35.652594299316405,1.991909640431404,53.82175968170166,119.76596035003664,0.0
2022-07-27 10:00:00,21.9,23.2,19.0,24.3,24.3,4.24,1.6293900000000001,27.733299999999996,37.678399999999996,20.333333333333332,5.666666666666667,229.66666666666666,0.0,56.333333333333336,10.0,1015.6666666666666,14.333333333333332,11.0,6.666666666666667,5.333333333333333,,463.50905639648437,2.6040452939575003,338.5953636186675,28.481777143478393,35.65171580632527,2.0521689424912135,54.42507867177327,120.19493398030599,0.0
2022-07-27 10:10:00,22.1,23.1,19.0,24.3,24.2,4.218,1.6302499999999998,27.8159,37.5372,20.555555555555557,5.777777777777778,211.11111111111111,0.0,55.55555555555556,10.0,1015.6111111111111,14.88888888888889,11.0,6.777777777777778,5.388888888888889,,468.7136718188757,3.162714801225285,388.02732429375084,28.5935467561086,35.21295273462931,2.0917710369825366,55.185520807902016,109.84582857767741,0.0
2022-07-27 10:20:00,22.0,23.1,19.0,24.3,24.3,4.268,1.699445,27.8239,37.4755,20.77777777777778,5.888888888888889,192.55555555555554,0.0,54.77777777777778,10.0,1015.5555555555555,15.444444444444443,11.0,6.888888888888889,5.444444444444445,,479.20866654319326,4.43216313702912,773.7414864379538,28.7317064666748,35.18776426951091,2.1100649627049766,56.05686880747477,112.58385478973389,0.0
2022-07-27 10:30:00,22.1,23.1,19.0,24.3,24.2,4.252,1.63756,26.9938,37.3665,21.0,6.0,174.0,0.0,54.0,10.0,1015.5,16.0,11.0,7.0,5.5,,476.7658539835612,5.129167560022429,713.1758350885251,28.868889703750614,35.016671091715494,2.1662571742137273,55.986634915669754,97.26308241526286,0.0
2022-07-27 10:40:00,21.4,22.7,19.2,24.4,24.2,4.292,1.68414,27.209300000000002,37.4308,21.22222222222222,6.111111111111111,155.44444444444443,0.0,53.22222222222222,10.0,1015.4444444444445,16.555555555555557,11.0,7.111111111111111,5.555555555555555,,484.14233329409643,5.821307459672292,450.2837105814616,28.954099063873294,35.00898497899374,2.0344887880484266,56.67016099929809,108.37877325693766,0.0
2022-07-27 10:50:00,21.9,23.0,19.2,24.5,24.3,4.22,1.7505700000000002,27.3779,37.5356,21.444444444444443,6.222222222222222,136.88888888888889,0.0,52.44444444444444,10.0,1015.3888888888889,17.11111111111111,11.0,7.222222222222222,5.611111111111111,,485.58994253224336,6.4895388215544525,372.1556606650487,28.840607837041215,34.889020652771,2.049993594090144,59.274198659261074,99.18338310241698,0.0
2022-07-27 11:00:00,21.5,22.8,18.8,24.6,24.3,4.182,1.66933,28.558300000000003,37.5948,21.666666666666668,6.333333333333333,118.33333333333331,0.0,51.666666666666664,10.0,1015.3333333333334,17.666666666666664,11.0,7.333333333333333,5.666666666666667,,483.2530497233073,7.296100656662958,386.8570764936027,28.52284913380941,35.08351699193319,2.04980303923289,63.22530280431111,110.02415345509846,0.0
2022-07-27 11:10:00,22.2,23.3,19.0,24.5,24.4,4.267,1.65653,28.4067,37.4392,21.88888888888889,6.444444444444445,99.77777777777777,0.0,50.888888888888886,10.0,1015.2777777777778,18.22222222222222,11.0,7.444444444444445,5.722222222222222,,476.52967036104747,7.451208304429459,392.1755768141235,28.257933683395386,35.50814749399821,2.040261180400848,65.67427079518636,105.527743212382,0.0
2022-07-27 11:20:00,22.6,23.5,19.1,24.5,24.5,4.238,1.59214,28.4488,37.304500000000004,22.11111111111111,6.555555555555555,81.22222222222223,0.0,50.111111111111114,10.0,1015.2222222222222,18.77777777777778,11.0,7.555555555555555,5.777777777777778,,466.02418342327246,6.850995746830762,379.807991334732,28.007491919199623,36.086894499460854,2.070837942957878,70.54272318522136,107.55010814666748,0.0
2022-07-27 11:30:00,22.6,23.6,19.2,24.5,24.6,4.283,1.57362,28.311500000000002,37.2158,22.333333333333332,6.666666666666666,62.66666666666663,0.0,49.333333333333336,10.0,1015.1666666666666,19.333333333333332,11.0,7.666666666666666,5.833333333333333,,463.9496193440756,5.472943194963164,260.3348837521656,27.955847428639732,36.29785742441813,1.9471904359261196,72.14502938588461,106.06666676839193,0.0
2022-07-27 11:40:00,22.9,23.9,19.1,24.6,24.7,4.274,1.54175,27.8199,37.2022,22.555555555555557,6.777777777777778,44.111111111111086,0.0,48.55555555555556,10.0,1015.1111111111111,19.888888888888886,11.0,7.777777777777778,5.888888888888889,,464.4193363128312,5.412845056757415,173.0400348740917,28.005150114695233,36.305504080454504,1.9214263206720354,72.71707490285237,100.45022627512614,0.0
2022-07-27 11:50:00,23.2,24.1,19.2,24.6,24.8,4.259,1.51232,28.1894,37.2447,22.77777777777778,6.888888888888889,25.555555555555543,0.0,47.77777777777778,10.0,1015.0555555555555,20.444444444444443,11.0,7.888888888888889,5.944444444444445,,467.88524495091934,5.189475764635593,128.53190283866925,28.647873830795287,35.73911275227864,1.8307799778381983,73.13729871114096,127.21143513997394,0.0
2022-07-27 12:00:00,23.6,24.3,19.3,24.7,24.9,4.263,1.50697,28.8921,37.2715,23.0,7.0,7.0,0.0,47.0,10.0,1015.0,21.0,11.0,8.0,6.0,,470.9201651667452,4.8534543492363,94.1886280790426,29.13560761451721,34.93710478464762,1.8975193148851397,67.78328450520834,119.68484672546386,144.0
2022-07-27 12:10:00,23.4,24.3,19.2,24.8,25.0,4.293,1.3822649999999999,28.4989,37.1843,23.055555555555557,7.0,9.666666666666668,0.0,46.94444444444444,10.0,1014.8888888888889,22.38888888888889,11.055555555555555,8.0,6.0,,474.77122839565936,5.285535819705597,66.8307890020252,29.006740372975667,34.12385126749675,1.8907802939414977,66.1242799504598,99.17131244659424,0.0
2022-07-27 12:20:00,23.9,24.7,19.1,24.9,25.2,4.296,1.420305,28.1339,37.1786,23.11111111111111,7.0,12.333333333333334,0.0,46.888888888888886,10.0,1014.7777777777778,23.77777777777778,11.11111111111111,8.0,6.0,,469.4759440104167,5.366250106224233,50.08870064686921,28.796898288726805,33.93242574691772,1.8744648625453315,68.87611223856608,119.16752203623454,0.0
2022-07-27 12:30:00,24.2,24.9,19.3,24.9,25.3,4.334,1.66371,27.756700000000002,37.2714,23.166666666666668,7.0,15.0,0.0,46.833333333333336,10.0,1014.6666666666666,25.166666666666664,11.166666666666666,8.0,6.0,,469.81573949002666,4.596436643169424,40.43764086577852,28.694076509475707,33.918779093424476,1.8599606772263844,71.70267700195312,117.68988786061604,0.0
2022-07-27 12:40:00,24.3,25.0,19.1,24.9,25.4,4.255,1.7616,28.0434,37.4859,23.22222222222222,7.0,17.666666666666668,0.0,46.77777777777778,10.0,1014.5555555555555,26.555555555555557,11.222222222222221,8.0,6.0,,466.86730765156364,3.7343979976473554,54.171711206382284,28.587093041737877,34.143821455637614,1.887761457761129,75.61913046518961,127.15700195312499,0.0
2022-07-27 12:50:00,24.6,25.1,19.2,24.9,25.3,4.281,1.6893550000000002,28.0952,37.6096,23.27777777777778,7.0,20.333333333333336,0.0,46.72222222222222,10.0,1014.4444444444445,27.944444444444443,11.277777777777779,8.0,6.0,,465.2765250651041,2.975472582578659,37.28679665565491,28.56764452934265,34.41033362706502,2.129141154885292,77.45393650054932,126.7203626505534,0.0
2022-07-27 13:00:00,24.9,25.4,19.1,24.9,25.5,4.245,1.657715,28.275299999999998,37.5581,23.333333333333332,7.0,23.0,0.0,46.666666666666664,10.0,1014.3333333333334,29.333333333333332,11.333333333333334,8.0,6.0,,463.77801946179613,2.5125019889127063,29.168440011988928,28.622156108220416,34.67576412200928,2.06745853861173,76.21384698232015,134.17811987559,0.0
2022-07-27 13:10:00,24.8,25.4,19.2,24.9,25.5,4.268,1.6133399999999998,28.1693,37.473699999999994,23.38888888888889,7.0,25.666666666666668,0.0,46.611111111111114,10.0,1014.2222222222222,30.72222222222222,11.38888888888889,8.0,6.0,,470.75764876091614,2.3755796129622704,38.575374966152644,28.60742227872213,34.8293634668986,2.0414290360609693,77.04658973693847,118.10411219278971,0.0
2022-07-27 13:20:00,25.4,25.8,19.2,25.0,25.7,4.304,1.519335,28.3017,37.460899999999995,23.444444444444443,7.0,28.333333333333336,0.0,46.55555555555556,10.0,1014.1111111111111,32.111111111111114,11.444444444444445,8.0,6.0,,475.2753670177241,2.156414728319578,77.81373540555016,28.62111036936442,34.96204254786174,2.051448847850164,77.1443918355306,112.18661067962645,0.0
2022-07-27 13:30:00,25.1,25.7,19.0,24.9,25.7,4.292,1.59779,28.2308,37.4442,23.5,7.0,31.0,0.0,46.5,10.0,1014.0,33.5,11.5,8.0,6.0,,470.3274035644531,1.970513970047067,91.12063119166314,28.652994941075644,34.902411200205485,2.1235445815324785,77.10757090250651,100.01577262878418,0.0
2022-07-27 13:40:00,25.0,25.6,18.9,24.9,25.6,4.292,1.53541,28.306099999999997,37.400400000000005,23.555555555555557,7.0,33.66666666666667,0.0,46.44444444444444,10.0,1013.8888888888889,34.888888888888886,11.555555555555555,8.0,6.0,,472.6451154932482,1.9121014963603962,78.37890410320907,28.68605772336324,34.93911221822103,2.071978703935941,77.24033559163412,109.11056139628093,0.0
2022-07-27 13:50:00,25.1,25.6,19.0,24.9,25.6,4.311,1.524775,28.478499999999997,37.3515,23.61111111111111,7.0,36.333333333333336,0.0,46.388888888888886,10.0,1013.7777777777778,36.27777777777778,11.61111111111111,8.0,6.0,,466.9431795598172,1.8538645605246227,64.45356703440349,28.707058366139734,34.966073977152504,1.9021545100212098,77.77610107421876,110.50525616963705,0.0
2022-07-27 14:00:00,24.9,25.5,18.9,24.8,25.5,4.287,1.51366,28.436899999999998,37.333800000000004,23.666666666666668,7.0,39.0,0.0,46.333333333333336,10.0,1013.6666666666666,37.666666666666664,11.666666666666666,8.0,6.0,,467.8650041707357,1.778669500798829,65.36233208984979,28.779564507802327,34.803256543477374,1.8491668792565665,75.86614384969076,146.92084962209066,0.0
2022-07-27 14:10:00,26.0,26.2,19.3,24.8,25.7,4.3,1.517355,28.3906,37.3548,23.72222222222222,7.0,41.66666666666667,0.0,46.27777777777778,10.0,1013.5555555555555,39.05555555555556,11.722222222222221,8.0,6.0,,459.40636805742633,1.6857882415137049,132.859118210313,28.8746093304952,34.513355560302735,1.9051953214406967,70.41769616444905,128.98002277374266,0.0
2022-07-27 14:20:00,26.7,26.7,19.2,24.8,25.9,4.299,1.49285,28.4161,37.3971,23.77777777777778,7.0,44.333333333333336,0.0,46.22222222222222,10.0,1013.4444444444445,40.44444444444444,11.777777777777779,8.0,6.0,,467.83540283203126,1.668690598495936,122.05143676391428,28.92048847516378,34.30797470092774,1.874112744530042,70.41634902954101,102.89008622487385,0.0
2022-07-27 14:30:00,26.0,26.4,19.0,24.8,25.9,4.243,1.5346,28.0594,37.3615,23.833333333333332,7.0,47.0,0.0,46.166666666666664,10.0,1013.3333333333334,41.83333333333333,11.833333333333334,8.0,6.0,,467.73322004997874,1.5720095876482247,95.93286628076586,28.860683962504066,33.88743237813314,1.8975220276912055,74.52147309621175,124.99470039367675,0.0
2022-07-27 14:40:00,26.1,26.3,18.7,24.7,25.8,4.25,1.49841,27.467000000000002,37.4168,23.88888888888889,7.0,49.66666666666667,0.0,46.111111111111114,10.0,1013.2222222222222,43.22222222222222,11.88888888888889,8.0,6.0,,470.43285573323567,1.5486340475082396,72.37484497706096,28.89694009780884,33.540255597432456,1.7894745747248333,69.66851867675781,291.8779483032227,0.0
2022-07-27 14:50:00,26.3,26.6,18.8,24.7,25.8,4.31,1.5018,27.0082,37.5503,23.944444444444443,7.0,52.333333333333336,0.0,46.05555555555556,10.0,1013.1111111111111,44.611111111111114,11.944444444444445,8.0,6.0,,477.54017282420193,1.6145889213563358,50.804096659751934,28.934080152511598,33.56191955566406,1.7959004726012548,62.24986585617065,248.84624603271487,0.0
