,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-27 15:00:00,26.3,26.5,19.2,24.7,25.8,4.222,1.59061,27.0414,37.6851,24.0,7.0,55.0,0.0,46.0,10.0,1013.0,46.0,12.0,8.0,6.0,,494.7888565694875,1.5504922153956473,42.508656721923316,28.941065842310586,33.499823360443116,1.907407496372859,54.60633220036824,625.0853380330403,0.0
2022-07-27 15:10:00,26.6,26.7,19.3,24.7,25.8,4.259,1.5928900000000001,26.876600000000003,37.7479,23.833333333333332,6.944444444444445,54.94444444444444,0.0,46.94444444444444,10.0,1013.0555555555555,46.833333333333336,12.055555555555555,8.055555555555555,5.722222222222222,,492.8555441143869,1.605105031306124,47.533915956249345,29.018785870869955,33.52015391031901,1.9706839593251548,46.57470083236694,424.27572024027506,0.0
2022-07-27 15:20:00,26.4,26.6,18.6,24.7,25.8,4.283,1.564035,27.156799999999997,37.7659,23.666666666666668,6.888888888888889,54.888888888888886,0.0,47.888888888888886,10.0,1013.1111111111111,47.666666666666664,12.11111111111111,8.11111111111111,5.444444444444445,,469.5076081339518,1.5785896118481955,57.243702163696284,29.079234755833944,33.7139900970459,1.871155626773834,48.805428142547605,203.47053281148277,0.0
2022-07-27 15:30:00,26.7,26.7,18.9,24.7,25.8,4.286,1.619665,27.0622,37.7421,23.5,6.833333333333333,54.833333333333336,0.0,48.833333333333336,10.0,1013.1666666666666,48.5,12.166666666666666,8.166666666666666,5.166666666666667,,483.0268672969423,1.630361036247453,48.195625547096554,29.17858191172282,34.06082306543986,1.9739000036319099,52.39708368937174,219.8578893661499,0.0
2022-07-27 15:40:00,26.7,26.7,19.3,24.6,25.8,4.239,1.7268450000000002,26.833,37.7859,23.333333333333332,6.777777777777778,54.77777777777778,0.0,49.77777777777778,10.0,1013.2222222222222,49.333333333333336,12.222222222222221,8.222222222222221,4.888888888888889,,478.76202901555206,1.6082909476925422,43.47316638041351,29.27898955663045,33.873287531534835,1.8687293255329132,50.03286422729492,206.4401835632324,0.0
2022-07-27 15:50:00,27.0,27.0,19.3,24.7,25.8,4.294,1.686345,26.755399999999998,37.879000000000005,23.166666666666668,6.722222222222222,54.72222222222222,0.0,50.72222222222222,10.0,1013.2777777777778,50.166666666666664,12.277777777777779,8.277777777777779,4.611111111111111,,485.4331219377189,1.570691980520884,45.51101486206055,29.353511002858475,33.74546923955282,1.980324841539065,47.41520692825317,221.33404235839845,0.0
2022-07-27 16:00:00,26.5,26.0,19.1,24.6,26.7,4.636,1.730855,26.4549,37.9905,23.0,6.666666666666667,54.666666666666664,0.0,51.666666666666664,10.0,1013.3333333333334,51.0,12.333333333333334,8.333333333333334,4.333333333333334,,472.16789551482805,1.6357527276520003,45.357612777429786,29.361016438802086,33.590327472686766,1.9776659256219866,45.59339434305827,97.43895179748536,0.0
2022-07-27 16:10:00,26.3,25.8,18.6,24.6,26.5,4.615,1.81208,26.2144,38.1084,22.833333333333332,6.611111111111111,54.611111111111114,0.0,52.611111111111114,10.0,1013.3888888888889,51.833333333333336,12.38888888888889,8.38888888888889,4.055555555555555,,477.2607781210713,1.5797435583670933,45.39163469314575,29.400165430704753,33.70139762242635,2.091679342389107,45.48620758692424,116.0868282699585,0.0
2022-07-27 16:20:00,26.8,26.0,19.0,24.6,26.9,4.581,1.794095,26.272199999999998,38.215199999999996,22.666666666666668,6.555555555555555,54.55555555555556,0.0,53.55555555555556,10.0,1013.4444444444445,52.666666666666664,12.444444444444445,8.444444444444445,3.777777777777778,,470.5521772257487,1.6369761045235027,48.143191681878044,29.488882783253985,33.91491785685221,2.0628904668490096,44.72968723932902,86.81381927490234,0.0
2022-07-27 16:30:00,27.0,26.0,19.3,24.6,27.0,4.605,1.780265,26.2789,38.179700000000004,22.5,6.5,54.5,0.0,54.5,10.0,1013.5,53.5,12.5,8.5,3.5,,479.42755328649764,1.6554424671163666,53.239111031570005,29.513574161529544,33.849608414967854,2.061092824339867,44.93825647354126,98.35252396901447,0.0
2022-07-27 16:40:00,26.8,26.0,19.2,24.6,26.9,4.596,1.85838,26.3945,38.181799999999996,22.333333333333332,6.444444444444445,54.44444444444444,0.0,55.44444444444444,10.0,1013.5555555555555,54.333333333333336,12.555555555555555,8.555555555555555,3.2222222222222223,,467.3446415517522,1.6759966213083537,58.153917206047616,29.56704716046651,33.74676170984904,2.0353553330898286,44.72183969497681,85.29217912038168,0.0
2022-07-27 16:50:00,27.0,26.0,18.8,24.5,27.0,4.597,1.83616,26.388600000000004,38.1863,22.166666666666668,6.388888888888889,54.388888888888886,0.0,56.388888888888886,10.0,1013.6111111111111,55.166666666666664,12.61111111111111,8.61111111111111,2.9444444444444446,,467.2153795369466,1.6320415997505187,63.09240580240885,29.613074083328247,33.73156728108724,2.040326696038246,45.00674057006836,82.69432675043743,0.0
2022-07-27 17:00:00,26.7,25.9,19.1,24.5,26.8,4.593,2.04557,26.4214,38.1819,22.0,6.333333333333333,54.333333333333336,0.0,57.33333333333333,10.0,1013.6666666666666,56.0,12.666666666666666,8.666666666666666,2.666666666666667,,465.39015666040876,1.6673604461702252,69.67321048003805,29.755346091588336,33.63913984298706,2.0038609091440835,37.33170971552531,573.3840651067097,0.0
2022-07-27 17:10:00,26.4,25.8,19.2,24.4,26.6,4.596,2.0604299999999998,26.2832,38.2101,21.833333333333332,6.277777777777778,54.27777777777778,0.0,58.27777777777778,10.0,1013.7222222222222,56.833333333333336,12.722222222222221,8.722222222222221,2.3888888888888893,,464.01389648788273,1.6859896779060364,74.56470157623292,30.04396862347921,33.50022033691407,1.8143221970399221,18.010930415789286,897.4406501261394,0.0
2022-07-27 17:20:00,26.9,26.0,19.3,24.4,27.0,4.601,1.963555,26.484699999999997,38.2723,21.666666666666668,6.222222222222222,54.22222222222222,0.0,59.22222222222222,10.0,1013.7777777777778,57.666666666666664,12.777777777777779,8.777777777777779,2.1111111111111116,,463.00722615559897,1.6987543110928294,82.28060420472744,30.262234427134196,33.343973852793376,1.7193307330211003,7.780629397233328,1121.6492322794597,0.0
2022-07-27 17:30:00,27.3,26.2,18.9,24.4,27.4,4.587,2.186395,26.356900000000003,38.2915,21.5,6.166666666666667,54.166666666666664,0.0,60.166666666666664,10.0,1013.8333333333334,58.5,12.833333333333334,8.833333333333334,1.833333333333334,,464.6900781004457,1.791791091803777,91.05303930810615,30.369711481730143,33.20378526051839,1.6258592422803244,2.680792649388313,1402.2658618164064,0.0
2022-07-27 17:40:00,26.9,26.1,18.8,24.5,27.3,4.597,1.9907499999999998,26.1079,38.2833,21.333333333333332,6.111111111111111,54.111111111111114,0.0,61.111111111111114,10.0,1013.8888888888889,59.333333333333336,12.88888888888889,8.88888888888889,1.5555555555555562,,472.0588803100586,1.767332228886879,100.59322014199812,31.252650556564333,32.76978980382283,2.9172359778483705,1.2157839516798654,1523.2654246012369,0.0
2022-07-27 17:50:00,27.5,26.2,18.8,24.4,27.5,4.604,2.08608,25.919999999999998,38.2898,21.166666666666668,6.055555555555555,54.05555555555556,0.0,62.05555555555556,10.0,1013.9444444444445,60.166666666666664,12.944444444444445,8.944444444444445,1.2777777777777786,,471.9113656861755,1.8619809209795322,105.62702399388544,31.793614794413248,31.808206946055094,5.405246528983117,1.0993183513482412,1362.7653503417969,0.0
2022-07-27 18:00:00,26.8,25.9,19.3,24.4,26.9,4.622,1.8982800000000002,25.911399999999997,38.363,21.0,6.0,54.0,0.0,63.0,10.0,1014.0,61.0,13.0,9.0,1.0,,469.910044180333,1.897256871391151,109.66055101901125,31.984593687057497,31.2617640431722,490.2483669702212,1.0534803974628448,1485.9807407633464,0.0
2022-07-27 18:10:00,26.3,25.8,19.1,24.4,26.7,4.595,1.7884499999999999,25.813,38.4305,20.833333333333332,5.888888888888889,55.166666666666664,0.0,63.44444444444444,10.0,1014.0555555555555,59.72222222222222,12.944444444444445,8.944444444444445,1.0,,473.0823622639974,1.82868714094162,109.48603927612305,32.31982990264893,30.798496707280474,1108.5377414127192,1.0292839237054188,1560.1018105061848,0.0
2022-07-27 18:20:00,26.6,25.8,19.2,24.3,26.7,4.61,1.840445,25.8421,38.4976,20.666666666666668,5.777777777777778,56.333333333333336,0.0,63.888888888888886,10.0,1014.1111111111111,58.44444444444444,12.88888888888889,8.88888888888889,1.0,,468.1150565767836,1.8673696191364761,107.89375483626027,32.59709202448527,30.319477322896326,617.7056315618754,1.016064284245173,1678.7506386311848,0.0
2022-07-27 18:30:00,27.4,25.9,19.3,24.3,27.1,4.616,1.8069099999999998,25.4301,38.4885,20.5,5.666666666666667,57.5,0.0,64.33333333333333,10.0,1014.1666666666666,57.166666666666664,12.833333333333334,8.833333333333334,1.0,,464.4389326319201,1.6697208258593825,111.87585796808794,32.49497281392415,30.051828718185426,1.484443517824014,1.0088156278928122,1905.7153983561197,0.0
2022-07-27 18:40:00,26.3,25.8,18.6,24.3,26.6,4.61,1.81591,24.628700000000002,38.584,20.333333333333332,5.555555555555555,58.666666666666664,0.0,64.77777777777777,10.0,1014.2222222222222,55.888888888888886,12.777777777777779,8.777777777777779,1.0,,470.2100205485026,1.7726667459805807,115.26045139312744,32.287816467285154,30.055401659011842,1.4836863805850347,1.0048157866795857,2086.0514060465493,0.0
2022-07-27 18:50:00,27.1,25.8,19.0,24.3,26.8,4.599,1.9686799999999998,24.1109,38.8143,20.166666666666668,5.444444444444445,59.833333333333336,0.0,65.22222222222223,10.0,1014.2777777777778,54.611111111111114,12.722222222222221,8.722222222222221,1.0,,470.54909208801973,1.758347337491768,111.54070479786328,32.08702457427979,30.243144795099898,1.4776299155751864,1.0026169351736705,2221.7526428222654,0.0
2022-07-27 19:00:00,26.7,25.8,19.2,24.3,26.9,4.582,1.9662099999999998,23.8477,39.0287,20.0,5.333333333333333,61.0,0.0,65.66666666666667,10.0,1014.3333333333334,53.333333333333336,12.666666666666666,8.666666666666666,1.0,,465.25702515349985,1.7575844643277638,107.32225751068631,31.891117747624712,30.521631612777707,1.3830727318922678,1.0014099355538686,2053.663774210612,0.0
2022-07-27 19:10:00,26.8,25.8,19.2,24.2,26.8,4.571,1.9680199999999999,23.5753,39.2118,19.833333333333332,5.222222222222222,62.166666666666664,0.0,66.11111111111111,10.0,1014.3888888888889,52.05555555555556,12.61111111111111,8.61111111111111,1.0,,464.84459706624347,1.710087790580119,113.19756222180726,31.703506978352863,30.823457924524945,1.4969280143578847,1.000755492647489,2179.096955566406,0.0
2022-07-27 19:20:00,26.0,25.5,19.1,24.2,26.3,4.563,2.08147,23.259,39.343,19.666666666666668,5.111111111111111,63.333333333333336,0.0,66.55555555555556,10.0,1014.4444444444445,50.77777777777778,12.555555555555555,8.555555555555555,1.0,,465.37523625867124,1.8141273786624272,112.10832510630289,31.573438294728597,31.128123575846352,1.395860826273759,1.0004024096330006,2178.1999662272137,0.0
2022-07-27 19:30:00,26.2,25.6,19.0,24.2,26.5,4.584,2.182975,23.1332,39.4514,19.5,5.0,64.5,0.0,67.0,10.0,1014.5,49.5,12.5,8.5,1.0,,470.6091647373945,1.7916820897321917,109.93441976299394,31.455583833058675,31.391802711486815,1.4935975804924966,1.0002084000905354,2045.2764038085938,0.0
2022-07-27 19:40:00,26.0,25.5,18.9,24.2,26.2,4.561,2.020325,22.9727,39.54,19.333333333333332,4.888888888888889,65.66666666666667,0.0,67.44444444444444,10.0,1014.5555555555555,48.22222222222222,12.444444444444445,8.444444444444445,1.0,,474.25876953125,1.6177129985585725,110.49457682356322,31.33078240394592,31.654740006128947,1.3945015547672908,1.0001068913936613,2214.543680419922,0.0
2022-07-27 19:50:00,25.9,25.5,19.0,24.1,26.3,4.57,2.00492,22.7749,39.6352,19.166666666666668,4.777777777777778,66.83333333333333,0.0,67.88888888888889,10.0,1014.6111111111111,46.94444444444444,12.38888888888889,8.38888888888889,1.0,,469.08378799613865,1.7142166646321617,111.87173774719238,31.21303491274516,31.906410926183064,1.422934492131074,1.0000417294104893,1874.3601332600913,0.0
2022-07-27 20:00:00,25.8,25.3,18.9,24.1,26.0,4.578,2.0568,23.1533,39.7162,19.0,4.666666666666667,68.0,0.0,68.33333333333333,10.0,1014.6666666666666,45.666666666666664,12.333333333333334,8.333333333333334,1.0,,465.78968142454653,1.7595425058859218,111.47497573399949,31.114487997690837,32.126464195251465,1.3996462645133336,1.0000298023223877,1972.9162526448567,0.0
2022-07-27 20:10:00,25.7,25.3,19.0,24.1,26.0,4.593,2.110965,22.417,39.6937,18.833333333333332,4.555555555555555,69.16666666666667,0.0,68.77777777777777,10.0,1014.7222222222222,44.388888888888886,12.277777777777779,8.277777777777779,1.0,,462.32675786862427,1.7514183335620808,111.72839702735511,31.031999479929606,32.33490360895793,1.3892238915959993,1.0000298023223877,1674.8884358723958,0.0
2022-07-27 20:20:00,26.0,25.4,19.0,24.0,26.1,4.587,2.08027,22.0946,39.761,18.666666666666668,4.444444444444445,70.33333333333333,0.0,69.22222222222223,10.0,1014.7777777777778,43.111111111111114,12.222222222222221,8.222222222222221,1.0,,465.3713526407878,1.7341510857767979,111.6838186843786,30.98581082026164,32.53759759902954,1.4182843513290089,1.0000298023223877,1785.5406215413411,0.0
2022-07-27 20:30:00,25.5,25.3,18.8,24.0,25.9,4.583,2.245025,22.252699999999997,39.8213,18.5,4.333333333333334,71.5,0.0,69.66666666666667,10.0,1014.8333333333334,41.83333333333333,12.166666666666666,8.166666666666666,1.0,,469.95371645521845,1.8902892871697745,109.71978949228924,30.926404434839885,32.74135269165039,1.5391006360451382,1.0000298023223877,1403.2904359944662,0.0
2022-07-27 20:40:00,24.4,24.9,18.7,24.0,24.9,4.251,2.260185,21.9684,39.876,18.333333333333332,4.222222222222222,72.66666666666667,0.0,70.11111111111111,10.0,1014.8888888888889,40.55555555555556,12.11111111111111,8.11111111111111,1.0,,465.8469626661279,1.771408985415421,109.47941243403375,30.921931161880497,32.95565027872721,1.5216675184170405,1.0000298023223877,1241.6462127685547,0.0
2022-07-27 20:50:00,24.2,24.8,18.9,24.0,24.7,4.257,2.268275,21.7632,39.9805,18.166666666666668,4.111111111111111,73.83333333333333,0.0,70.55555555555556,10.0,1014.9444444444445,39.27777777777778,12.055555555555555,8.055555555555555,1.0,,473.6988558258407,1.8030163647663795,111.92132967501712,30.91436676025391,33.171835021972655,1.507566317518552,1.0000298023223877,1083.079803873698,0.0
2022-07-27 21:00:00,23.9,24.5,18.6,23.9,24.6,4.207,2.406715,22.0529,40.0426,18.0,4.0,75.0,0.0,71.0,10.0,1015.0,38.0,12.0,8.0,1.0,,476.059363603263,1.8855361966292061,111.64386950174966,30.900771671930947,33.351890048980714,1.5410497504472733,1.0000298023223877,989.6502423095702,0.0
2022-07-27 21:10:00,23.6,24.2,18.9,23.9,24.4,4.238,2.41242,21.8368,40.0966,17.77777777777778,4.055555555555555,76.83333333333333,0.0,71.61111111111111,10.0,1015.0,36.44444444444444,11.944444444444445,8.11111111111111,1.0,,474.2870279562062,1.8736490672018569,110.24130021779551,30.89687752087911,33.48819540023804,1.5757901046673457,1.0000298023223877,1033.0299901326498,0.0
2022-07-27 21:20:00,23.2,23.9,18.7,23.9,24.3,4.267,2.322575,21.6996,40.1505,17.555555555555557,4.111111111111111,78.66666666666667,0.0,72.22222222222223,10.0,1015.0,34.888888888888886,11.88888888888889,8.222222222222221,1.0,,471.9051587159606,1.8911646991092605,110.83526898572674,30.891598491668702,33.592057412465415,1.5060106803973514,1.0000298023223877,823.9679217529298,0.0
2022-07-27 21:30:00,23.0,23.8,18.7,23.8,24.2,4.223,2.4728000000000003,21.3508,40.2063,17.333333333333332,4.166666666666667,80.5,0.0,72.83333333333333,10.0,1015.0,33.333333333333336,11.833333333333334,8.333333333333334,1.0,,478.9426843121408,1.8977917676894678,113.14839890388446,30.882072731653853,33.696863644917805,1.590228815674782,1.0000298023223877,639.0450625610351,0.0
2022-07-27 21:40:00,23.0,23.8,18.9,23.8,24.2,4.207,2.408415,21.1079,40.2916,17.11111111111111,4.222222222222222,82.33333333333333,0.0,73.44444444444444,10.0,1015.0,31.77777777777778,11.777777777777779,8.444444444444445,1.0,,479.78761952718094,2.029558859608941,107.82209493820275,30.874663763046264,33.83844632466634,1.5598873041073482,1.0000298023223877,461.82676406860355,0.0
2022-07-27 21:50:00,22.8,23.6,18.9,23.8,24.1,4.284,2.396175,21.064,40.359,16.88888888888889,4.277777777777778,84.16666666666667,0.0,74.05555555555556,10.0,1015.0,30.22222222222222,11.722222222222221,8.555555555555555,1.0,,481.67032221651624,1.9580529705481342,111.79336454014319,30.86617152849833,33.944635995229085,1.6621259995301565,1.0000298023223877,320.57469655354816,0.0
2022-07-27 22:00:00,22.6,23.6,19.1,23.8,24.1,4.259,2.4406600000000003,20.9915,40.4428,16.666666666666668,4.333333333333333,86.0,0.0,74.66666666666667,10.0,1015.0,28.666666666666664,11.666666666666666,8.666666666666666,1.0,,476.9974255792026,1.9211257367551664,110.04309657317769,30.848917233149212,34.01542254130045,1.4602579381068548,1.0000298023223877,265.9681135304769,0.0
2022-07-27 22:10:00,23.0,23.6,19.1,23.7,24.0,4.23,2.45093,20.6639,40.5105,16.444444444444443,4.388888888888889,87.83333333333333,0.0,75.27777777777777,10.0,1015.0,27.11111111111111,11.61111111111111,8.777777777777779,1.0,,476.6943916162951,1.9861573133731292,109.54387363886431,30.822312221527103,34.064073136647536,1.559903719027837,1.0000298023223877,209.06860712687177,0.0
2022-07-27 22:20:00,21.9,23.0,18.4,23.7,23.9,4.261,2.4342949999999997,20.5116,40.588300000000004,16.22222222222222,4.444444444444445,89.66666666666667,0.0,75.88888888888889,10.0,1015.0,25.555555555555557,11.555555555555555,8.88888888888889,1.0,,476.19859071578105,1.9772727931589729,110.81581794932738,30.78374433835348,34.112868824005126,1.5825184376041095,1.0000298023223877,194.73527394612628,0.0
2022-07-27 22:30:00,22.0,22.9,19.1,23.7,23.8,4.242,2.4261150000000002,20.5952,40.617000000000004,16.0,4.5,91.5,0.0,76.5,10.0,1015.0,24.0,11.5,9.0,1.0,,481.3260109456381,1.9371480542320316,108.51024141171558,30.74588527361552,34.11959746678671,1.5375897806882857,1.0000298023223877,177.06855186462403,0.0
2022-07-27 22:40:00,22.3,23.2,18.7,23.6,23.9,4.275,2.468205,20.090700000000002,40.615700000000004,15.777777777777779,4.555555555555555,93.33333333333333,0.0,77.11111111111111,10.0,1015.0,22.444444444444443,11.444444444444445,9.11111111111111,1.0,,481.0646389770508,1.9187591239860502,109.67989130181782,30.707286399205525,34.121517518361415,1.5140561219056448,1.0000298023223877,159.56515197753907,0.0
2022-07-27 22:50:00,21.8,22.8,19.0,23.6,23.7,4.238,2.485265,19.8839,40.7248,15.555555555555555,4.611111111111111,95.16666666666667,0.0,77.72222222222223,10.0,1015.0,20.88888888888889,11.38888888888889,9.222222222222221,1.0,,475.7242190867457,1.9922549356511758,110.58680040607344,30.66022076288859,34.113914750417074,1.4477159160375597,1.0000298023223877,145.37579882303874,0.0
2022-07-27 23:00:00,21.7,22.8,19.2,23.6,23.8,4.236,2.479955,19.7496,40.8241,15.333333333333334,4.666666666666667,97.0,0.0,78.33333333333333,10.0,1015.0,19.333333333333332,11.333333333333334,9.333333333333334,1.0,,477.5753119703271,2.0052134167070443,109.08687991233869,30.60734413464864,34.11906812032064,1.513045219977697,1.0000298023223877,137.290124130249,0.0
2022-07-27 23:10:00,21.4,22.6,18.7,23.6,23.7,4.229,2.44725,19.7065,40.886700000000005,15.11111111111111,4.722222222222222,98.83333333333334,0.0,78.94444444444444,10.0,1015.0,17.77777777777778,11.277777777777779,9.444444444444445,1.0,,480.1424710083008,1.9145728557628428,106.85419707066595,30.54498790740967,34.132891241709395,1.4786268677314123,1.0000298023223877,134.13257698059084,0.0
2022-07-27 23:20:00,21.4,22.4,19.0,23.6,23.5,4.253,2.39831,20.549799999999998,40.9154,14.88888888888889,4.777777777777778,100.66666666666667,0.0,79.55555555555556,10.0,1015.0,16.22222222222222,11.222222222222221,9.555555555555555,1.0,,479.510560264149,1.8906028250179723,106.03484881966801,30.48943432490031,34.11309522628784,1.5148222626248997,1.0000298023223877,123.7005379486084,0.0
2022-07-27 23:30:00,21.0,22.2,18.8,23.6,23.5,4.245,2.50509,20.802500000000002,40.8429,14.666666666666668,4.833333333333333,102.5,0.0,80.16666666666667,10.0,1015.0,14.666666666666668,11.166666666666666,9.666666666666666,1.0,,482.1242899576823,1.8926096776515078,108.73032013090317,30.45013619740804,34.09725150426229,1.509855051636696,1.0000298023223877,116.55228861490885,0.0
2022-07-27 23:40:00,20.6,21.9,18.7,23.6,23.4,4.215,2.393875,20.8337,40.7581,14.444444444444445,4.888888888888889,104.33333333333334,0.0,80.77777777777777,10.0,1015.0,13.11111111111111,11.11111111111111,9.777777777777779,1.0,,484.5428712656306,1.8912560211669251,110.17442995297706,30.423686869939168,34.099248555501305,1.6284591801961263,1.0000298023223877,114.04617546081542,0.0
2022-07-27 23:50:00,20.5,21.9,19.0,23.5,23.3,4.217,2.47714,20.4258,40.7257,14.222222222222221,4.944444444444445,106.16666666666667,0.0,81.38888888888889,10.0,1015.0,11.555555555555554,11.055555555555555,9.88888888888889,1.0,,483.459421972516,1.969619495828273,112.94859326249461,30.389764324824018,34.11256027857463,1.5411606049537658,1.0000298023223877,115.76373689015706,0.0
2022-07-28 00:00:00,20.5,21.8,18.8,23.5,23.3,4.253,2.43976,20.2484,40.7512,14.0,5.0,108.0,0.0,82.0,10.0,1015.0,10.0,11.0,10.0,1.0,,480.92145640055344,1.9027808607432803,111.26874370424089,30.34288161913554,34.141634445190434,1.459604151447614,1.0000298023223877,114.76867237091065,0.0
2022-07-28 00:10:00,20.3,21.6,19.1,23.5,23.2,4.235,2.4519849999999996,19.819,40.7855,13.944444444444445,4.888888888888889,108.61111111111111,0.0,82.27777777777777,10.0,1015.0,9.88888888888889,11.0,9.833333333333334,1.0,,477.2397192347735,1.9505686108877431,111.34513176244532,30.28761480967204,34.16681909561157,1.4970521396398544,1.0000298023223877,111.66451529184978,0.0
2022-07-28 00:20:00,20.2,21.5,19.3,23.5,23.2,4.214,2.548385,20.0014,40.8448,13.88888888888889,4.777777777777778,109.22222222222223,0.0,82.55555555555556,10.0,1015.0,9.777777777777779,11.0,9.666666666666666,1.0,,479.4173936655329,2.0456400760317925,110.3586007477065,30.239975131352743,34.16664408365885,1.524859194556872,1.0000298023223877,108.13850966135661,0.0
2022-07-28 00:30:00,19.9,21.3,18.6,23.5,23.1,4.212,2.654315,19.8147,40.8543,13.833333333333334,4.666666666666667,109.83333333333333,0.0,82.83333333333333,10.0,1015.0,9.666666666666666,11.0,9.5,1.0,,478.2647388712565,2.0117283781369526,108.85812847137451,30.185120922724405,34.188196125030515,1.5320537904898326,1.0000298023223877,111.29943949381511,0.0
2022-07-28 00:40:00,19.6,21.2,18.9,23.4,23.0,4.233,2.6779,19.6005,40.8442,13.777777777777779,4.555555555555555,110.44444444444444,0.0,83.11111111111111,10.0,1015.0,9.555555555555555,11.0,9.333333333333334,1.0,,473.04779336162,2.006383861252817,109.61441598622812,30.14343792597453,34.19841716130575,1.4456447678804398,1.0000298023223877,108.00317209879556,0.0
2022-07-28 00:50:00,19.3,20.8,18.8,23.4,22.8,4.205,2.84284,19.355700000000002,40.9394,13.722222222222221,4.444444444444445,111.05555555555556,0.0,83.38888888888889,10.0,1015.0,9.444444444444445,11.0,9.166666666666666,1.0,,473.92456326539485,2.1283088035570024,109.57992887443069,30.104203996658327,34.241430301666256,1.4219302491346995,1.0000298023223877,110.47418748219806,0.0
2022-07-28 01:00:00,19.2,20.7,18.5,23.4,22.8,4.214,2.7893149999999998,19.312,40.9945,13.666666666666666,4.333333333333333,111.66666666666667,0.0,83.66666666666667,10.0,1015.0,9.333333333333334,11.0,9.0,1.0,,475.9151957194011,2.006858635117105,109.97741962691484,30.062507686614993,34.25735546112061,1.4267930364608765,1.0000298023223877,108.75074546813964,0.0
2022-07-28 01:10:00,19.2,20.7,19.0,23.4,22.8,4.197,2.8618099999999997,19.2053,41.062599999999996,13.61111111111111,4.222222222222222,112.27777777777777,0.0,83.94444444444444,10.0,1015.0,9.222222222222221,11.0,8.833333333333334,1.0,,476.9542600750101,2.1201624121773714,109.99202736202605,30.02796257654826,34.30197973887125,1.628611386815707,1.0000298023223877,114.00144827524821,0.0
2022-07-28 01:20:00,19.4,20.8,19.2,23.3,22.8,4.248,3.063265,19.5716,41.1192,13.555555555555555,4.111111111111111,112.88888888888889,0.0,84.22222222222223,10.0,1015.0,9.11111111111111,11.0,8.666666666666666,1.0,,476.35695770263675,2.0509088073174158,108.24481791178384,29.99512647628784,34.29158057530721,1.525129675368468,1.0000298023223877,107.82972077687582,0.0
2022-07-28 01:30:00,19.8,21.2,19.0,23.3,22.9,4.261,2.99333,19.689,41.1198,13.5,4.0,113.5,0.0,84.5,10.0,1015.0,9.0,11.0,8.5,1.0,,476.90067834963736,2.150115771953669,111.27403429430083,29.961087239583332,34.31503274917603,1.5318443550666172,1.0000298023223877,113.12968807220459,0.0
2022-07-28 01:40:00,19.5,21.0,18.7,23.3,22.9,4.185,2.962565,19.6658,41.0871,13.444444444444445,3.888888888888889,114.11111111111111,0.0,84.77777777777777,10.0,1015.0,8.88888888888889,11.0,8.333333333333334,1.0,,480.8391032216741,2.13882229311318,107.36675822909942,29.934464550018312,34.31491124471029,1.4846086486180625,1.0000298023223877,107.37687046051026,0.0
2022-07-28 01:50:00,19.3,20.8,18.9,23.3,22.8,4.242,2.965413636363636,19.122272727272726,41.029272727272726,13.38888888888889,3.7777777777777777,114.72222222222223,0.0,85.05555555555556,10.0,1015.0,8.777777777777779,11.0,8.166666666666666,1.0,,478.4147016398112,2.1837397807567136,109.99466794504285,29.914754934310913,34.32933490117391,1.5126446789503096,1.0000298023223877,112.63796229044597,0.0
2022-07-28 02:00:00,19.3,20.8,18.8,23.3,22.7,4.241,3.046315,19.013399999999997,41.114799999999995,13.333333333333334,3.666666666666667,115.33333333333333,0.0,85.33333333333333,10.0,1015.0,8.666666666666666,11.0,8.0,1.0,,476.2068008878861,2.2843572241067887,109.44275341033935,29.885623200734454,34.340210609436035,1.493771160840988,1.0000298023223877,108.02972183227538,0.0
2022-07-28 02:10:00,19.3,20.8,18.9,23.3,22.8,4.24,3.082215,19.1149,41.1445,13.277777777777779,3.5555555555555554,115.94444444444444,0.0,85.61111111111111,10.0,1015.0,8.555555555555555,11.0,7.833333333333333,1.0,,477.89181813557946,2.2131630856909994,108.97925756917834,29.853858191172282,34.36501351038615,1.5526185750961303,1.0000298023223877,111.50725982666015,0.0
2022-07-28 02:20:00,19.0,20.6,18.9,23.3,22.7,4.256,3.16004,19.1986,41.2019,13.222222222222221,3.4444444444444446,116.55555555555556,0.0,85.88888888888889,10.0,1015.0,8.444444444444445,11.0,7.666666666666666,1.0,,478.20364889912224,2.101470896402995,113.09567127335545,29.823559786478675,34.381819807688395,1.602271151940028,1.0000298023223877,106.56318687438966,0.0
2022-07-28 02:30:00,18.7,20.4,18.8,23.3,22.6,4.249,3.183255,19.1749,41.1928,13.166666666666666,3.3333333333333335,117.16666666666667,0.0,86.16666666666667,10.0,1015.0,8.333333333333334,11.0,7.5,1.0,,480.6234124334927,2.217670028697973,109.41809457983675,29.796541722615558,34.38768936793009,1.4584386106332143,1.0000298023223877,110.65013702392578,0.0
2022-07-28 02:40:00,18.7,20.3,18.8,23.2,22.6,4.212,3.0947199999999997,19.1755,41.163,13.11111111111111,3.2222222222222223,117.77777777777777,0.0,86.44444444444444,10.0,1015.0,8.222222222222221,11.0,7.333333333333333,1.0,,481.6192545572917,2.1734672730352917,108.60993044966358,29.7674818833669,34.40098578770956,1.4982912655671439,1.0000298023223877,108.93564371744792,0.0
2022-07-28 02:50:00,18.5,20.2,18.8,23.2,22.5,4.255,3.17319,19.1388,41.2215,13.055555555555555,3.111111111111111,118.38888888888889,0.0,86.72222222222223,10.0,1015.0,8.11111111111111,11.0,7.166666666666666,1.0,,479.62418554897965,2.3222560859231622,111.46868440466412,29.747189648946126,34.394506174723304,1.5858562042315802,1.0000298023223877,106.70136468251546,0.0
2022-07-28 03:00:00,18.5,20.1,18.7,23.3,22.5,4.223,3.04386,18.9674,41.238,13.0,3.0,119.0,0.0,87.0,10.0,1015.0,8.0,11.0,7.0,1.0,,476.67002836030105,2.1796785509721035,111.05022226042665,29.71142725308736,34.407931868235266,1.615192276040713,1.0000298023223877,113.1138235092163,0.0
2022-07-28 03:10:00,18.6,20.3,19.1,23.3,22.6,4.25,3.205435,18.915699999999998,41.2781,13.0,2.9444444444444446,118.22222222222223,0.0,86.88888888888889,10.0,1015.0,8.055555555555555,11.0,6.833333333333333,1.1666666666666667,,477.80484537760424,2.245762385527293,110.4377484258016,29.676995677947996,34.42091568628947,1.613347415526708,1.0000298023223877,105.4081293741862,0.0
2022-07-28 03:20:00,18.6,20.3,19.1,23.3,22.6,4.173,3.25072,18.7102,41.3024,13.0,2.888888888888889,117.44444444444444,0.0,86.77777777777777,10.0,1015.0,8.11111111111111,11.0,6.666666666666667,1.3333333333333335,,482.5971494617682,2.248934202786893,111.07924682918915,29.64596510887146,34.44446978886923,1.5314475282033286,1.0000298023223877,112.89511915842692,0.0
2022-07-28 03:30:00,18.5,20.2,18.8,23.3,22.5,4.243,3.145785,18.7185,41.3291,13.0,2.8333333333333335,116.66666666666667,0.0,86.66666666666667,10.0,1015.0,8.166666666666666,11.0,6.5,1.5,,482.54843212960776,2.2792908797796163,108.34478662307654,29.603958695729574,34.4584734916687,1.5522004584471385,1.0000298023223877,107.60523109436035,0.0
2022-07-28 03:40:00,18.8,20.4,19.1,23.3,22.6,4.2,3.077175,18.5533,41.3581,13.0,2.7777777777777777,115.88888888888889,0.0,86.55555555555556,10.0,1015.0,8.222222222222221,11.0,6.333333333333333,1.6666666666666667,,485.5926684570312,2.2733808014790218,109.41580081939696,29.566360187530517,34.48152430852254,1.6133978240688642,1.0000298023223877,112.39082326253256,0.0
2022-07-28 03:50:00,18.7,20.3,19.0,23.3,22.6,4.205,3.2820050000000003,18.4432,41.391200000000005,13.0,2.7222222222222223,115.11111111111111,0.0,86.44444444444444,10.0,1015.0,8.277777777777779,11.0,6.166666666666667,1.8333333333333335,,485.4770079794697,2.217649713300042,109.33868098652295,29.54219442049662,34.49713894526164,1.705190055966377,1.0000298023223877,105.98152002970377,0.0
2022-07-28 04:00:00,18.3,20.0,18.6,23.3,22.5,4.226,3.204305,18.4239,41.4264,13.0,2.6666666666666665,114.33333333333333,0.0,86.33333333333333,10.0,1015.0,8.333333333333334,11.0,6.0,2.0,,480.8904768880208,2.158891375775391,110.3942354557878,29.513334811528523,34.510301723480225,1.5906771991650264,1.0000298023223877,113.38209879557292,0.0
2022-07-28 04:10:00,17.9,19.8,18.9,23.2,22.4,4.171,3.175525,18.3541,41.4427,13.0,2.611111111111111,113.55555555555556,0.0,86.22222222222223,10.0,1015.0,8.38888888888889,11.0,5.833333333333333,2.166666666666667,,484.8993916373417,2.1339381062984466,113.40984010060629,29.505491870244345,34.5270512453715,1.577938579916954,1.0000298023223877,108.07419326782227,0.0
2022-07-28 04:20:00,17.8,19.6,18.7,23.2,22.3,4.197,3.16108,18.2708,41.4929,13.0,2.5555555555555554,112.77777777777777,0.0,86.11111111111111,10.0,1015.0,8.444444444444445,11.0,5.666666666666666,2.3333333333333335,,485.2850512590079,2.243861087119512,113.17639561410678,29.524673147201536,34.52356690724691,1.5774459360043207,1.0000298023223877,110.90318291982014,0.0
2022-07-28 04:30:00,17.7,19.5,18.9,23.2,22.2,4.207,3.152985,18.1646,41.507600000000004,13.0,2.5,112.0,0.0,86.0,10.0,1015.0,8.5,11.0,5.5,2.5,,487.68172648111977,2.183460140504406,113.91432749516545,29.44003968556722,34.7735299428304,2.051483364701271,1.000250571568807,41.6013825215896,0.0
2022-07-28 04:40:00,17.8,19.6,19.0,23.2,22.3,4.182,3.2728650000000004,18.374299999999998,41.4956,13.0,2.4444444444444446,111.22222222222223,0.0,85.88888888888889,10.0,1015.0,8.555555555555555,11.0,5.333333333333333,2.666666666666667,,500.880142197883,2.1198895052159576,114.74674061705164,28.958439671198526,36.15977331161499,2.3351506022612254,1.7703433354695641,1.000000238418579,0.0
2022-07-28 04:50:00,17.8,19.6,19.1,23.2,22.3,4.201,3.4868249999999996,18.9173,41.5543,13.0,2.388888888888889,110.44444444444444,0.0,85.77777777777777,10.0,1015.0,8.61111111111111,11.0,5.166666666666666,2.8333333333333335,,502.1306413286582,2.210732234319051,112.84401425679525,28.51295778592428,37.538433392842606,2.5553627858559294,5.76850129365921,1.000000238418579,0.0
2022-07-28 05:00:00,17.9,19.7,19.1,23.2,22.2,4.221,3.4059150000000002,19.5835,41.4983,13.0,2.3333333333333335,109.66666666666667,0.0,85.66666666666667,10.0,1015.0,8.666666666666666,11.0,5.0,3.0,,495.3883858235678,2.1309479626558594,113.42310100016621,28.00452013015747,39.228013153076176,2.7932697657744088,10.218839599291483,1.000000238418579,0.0
2022-07-28 05:10:00,17.8,19.7,19.1,23.2,22.3,4.194,3.523505,19.9253,41.4128,13.0,2.2777777777777777,108.88888888888889,0.0,85.55555555555556,10.0,1015.0,8.722222222222221,11.0,4.833333333333333,3.166666666666667,,495.7607477157418,2.1489191193903907,116.891054462282,27.65323088328044,40.12796897888184,2.8710992129643755,13.035450889269512,1.000000238418579,0.0
2022-07-28 05:20:00,17.8,19.6,19.0,23.2,22.2,4.198,3.15779,20.1508,41.3083,13.0,2.2222222222222223,108.11111111111111,0.0,85.44444444444444,10.0,1015.0,8.777777777777779,11.0,4.666666666666666,3.3333333333333335,,488.4347365280678,2.16701590476063,117.90294990474895,27.417671906153362,40.62539142608642,2.7932621117432914,15.059522196451823,1.000000238418579,0.0
2022-07-28 05:30:00,17.8,19.6,19.1,23.2,22.2,4.225,3.3100250000000004,20.2728,41.2385,13.0,2.166666666666667,107.33333333333333,0.0,85.33333333333333,10.0,1015.0,8.833333333333334,11.0,4.5,3.5,,494.7574742635091,2.7655694951613743,124.50591361999511,27.232103729248045,40.99304624557495,2.979677235285441,16.84917246023814,1.000000238418579,0.0
2022-07-28 05:40:00,17.6,19.5,18.8,23.2,22.2,4.199,3.1735499999999996,22.281,40.7966,13.0,2.111111111111111,106.55555555555556,0.0,85.22222222222223,10.0,1015.0,8.88888888888889,11.0,4.333333333333333,3.666666666666667,,489.8611804339529,3.070214251057576,149.01035239483676,27.06639196395874,41.390557562510175,2.995450477997462,18.75809895833333,1.000000238418579,0.0
2022-07-28 05:50:00,17.4,19.4,18.7,23.1,22.1,4.177,3.186005,23.607499999999998,39.1363,13.0,2.0555555555555554,105.77777777777777,0.0,85.11111111111111,10.0,1015.0,8.944444444444445,11.0,4.166666666666666,3.8333333333333335,,490.411251192641,2.889095904813648,169.5893724284199,26.909294370015466,42.007914740244544,3.284499275286992,19.990123513539633,1.000000238418579,0.0
2022-07-28 06:00:00,17.6,19.4,19.0,23.1,22.1,4.261,3.188035,24.2046,37.9109,13.0,2.0,105.0,0.0,85.0,10.0,1015.0,9.0,11.0,4.0,4.0,,489.71800231933594,2.8450657940786437,254.80812806770626,26.761645285288495,42.524937534332274,3.480885368188223,21.134628909428915,1.000000238418579,0.0
2022-07-28 06:10:00,17.4,19.3,18.9,23.1,22.1,4.255,3.17741,24.447499999999998,36.9168,13.38888888888889,2.1666666666666665,119.11111111111111,0.0,83.66666666666667,10.0,1014.9444444444445,8.944444444444445,11.055555555555555,4.111111111111111,4.055555555555555,,497.9801014271002,2.5887682469685873,294.95576975504554,26.48564106623332,43.120080954233806,3.675380903085073,22.894095341364544,1.000000238418579,0.0
2022-07-28 06:20:00,17.1,19.1,18.9,23.1,22.0,4.184,3.5292900000000005,24.853299999999997,36.244600000000005,13.777777777777779,2.3333333333333335,133.22222222222223,0.0,82.33333333333333,10.0,1014.8888888888889,8.88888888888889,11.11111111111111,4.222222222222222,4.111111111111111,,501.1222423685008,2.5540962397041964,309.38510876930366,26.178556979497273,43.63041401545207,3.648516745964686,25.27755879720052,1.000000238418579,0.0
2022-07-28 06:30:00,17.1,19.1,18.9,23.1,22.0,4.189,3.00997,25.3351,35.795100000000005,14.166666666666666,2.5,147.33333333333334,0.0,81.0,10.0,1014.8333333333334,8.833333333333334,11.166666666666666,4.333333333333333,4.166666666666667,,498.27343892415365,2.5375383869066077,306.92875371210994,25.94052143414815,44.225344543457034,3.8239166208108264,27.940123694737753,1.000000238418579,0.0
2022-07-28 06:40:00,17.5,19.4,19.2,23.1,22.1,4.236,3.15902,25.661899999999996,35.347300000000004,14.555555555555555,2.666666666666667,161.44444444444446,0.0,79.66666666666667,10.0,1014.7777777777778,8.777777777777779,11.222222222222221,4.444444444444445,4.222222222222222,,499.1094190961465,2.61924112476198,270.95437747201004,25.676711991628007,44.82558930714926,3.9416165359814963,30.791158068974813,1.000000238418579,0.0
2022-07-28 06:50:00,17.6,19.4,19.2,23.2,22.1,4.253,3.11192,25.964100000000002,35.14489999999999,14.944444444444445,2.8333333333333335,175.55555555555554,0.0,78.33333333333333,10.0,1014.7222222222222,8.722222222222221,11.277777777777779,4.555555555555555,4.277777777777778,,506.73846668111867,2.5241552036461856,240.58138199585306,25.39686554590861,45.4528679784139,3.8885164539019272,33.48235209782918,1.000000238418579,0.0
2022-07-28 07:00:00,18.1,19.8,19.3,23.2,22.3,4.236,3.0643350000000003,25.7041,35.0113,15.333333333333334,3.0,189.66666666666669,0.0,77.0,10.0,1014.6666666666666,8.666666666666666,11.333333333333334,4.666666666666667,4.333333333333333,,495.8217428588867,2.6274041931575303,184.89782791051488,25.268424072265624,46.08739872614542,3.9474925537904104,36.79721398671468,1.000000238418579,0.0
2022-07-28 07:10:00,18.2,19.9,19.1,23.3,22.4,4.206,2.91556,27.163999999999998,34.918,15.722222222222221,3.166666666666667,203.77777777777777,0.0,75.66666666666667,10.0,1014.6111111111111,8.61111111111111,11.38888888888889,4.777777777777778,4.388888888888889,,497.8071094170932,2.7200194454597217,144.45209544014796,25.18118118286133,46.409632466634115,4.0564655729134875,39.71730251312256,1.000000238418579,0.0
2022-07-28 07:20:00,18.4,20.1,19.3,23.4,22.5,4.201,2.9362950000000003,27.4221,34.638999999999996,16.11111111111111,3.3333333333333335,217.8888888888889,0.0,74.33333333333333,10.0,1014.5555555555555,8.555555555555555,11.444444444444445,4.888888888888889,4.444444444444445,,497.39073934270056,2.8986993396282195,107.471895459493,25.08357597668966,46.67657043457031,4.161338388125102,43.0419344774882,1.000000238418579,0.0
2022-07-28 07:30:00,18.5,20.2,19.3,23.5,22.6,4.204,2.9610250000000002,27.426799999999997,34.369299999999996,16.5,3.5,232.0,0.0,73.0,10.0,1014.5,8.5,11.5,5.0,4.5,,494.73561716715494,2.9749107937556873,103.25064327972757,24.962279303868613,46.82878220876058,4.116798193852107,47.60600645065308,1.000000238418579,0.0
2022-07-28 07:40:00,18.6,20.3,19.0,23.6,22.7,4.209,3.08611,27.0782,34.2213,16.88888888888889,3.666666666666667,246.11111111111111,0.0,71.66666666666667,10.0,1014.4444444444445,8.444444444444445,11.555555555555555,5.111111111111111,4.555555555555555,,491.921754174945,2.8542245695146464,121.30476329350877,24.976976035435996,47.309620742797854,4.27687740166982,51.40745862325033,1.000000238418579,0.0
2022-07-28 07:50:00,18.7,20.4,19.2,23.6,22.8,4.227,2.874945,27.993599999999997,34.0917,17.27777777777778,3.8333333333333335,260.22222222222223,0.0,70.33333333333333,10.0,1014.3888888888889,8.38888888888889,11.61111111111111,5.222222222222222,4.611111111111111,,495.96243845621746,2.8158321063127896,118.07008147568351,24.985337104797363,47.40666348139445,4.092137431701024,54.65943617502849,1.000000238418579,0.0
2022-07-28 08:00:00,18.9,20.6,19.1,23.7,22.9,4.219,2.9095400000000002,28.256,33.8664,17.666666666666668,4.0,274.33333333333337,0.0,69.0,10.0,1014.3333333333334,8.333333333333334,11.666666666666666,5.333333333333333,4.666666666666667,,492.61581152203445,2.5837752963324725,107.98039788951982,25.04867421468099,47.484025961558025,4.193954923152924,56.90053238550822,1.000000238418579,0.0
2022-07-28 08:10:00,19.0,20.6,19.1,23.8,23.0,4.204,2.759535,28.7794,33.694900000000004,18.055555555555557,4.166666666666667,288.44444444444446,0.0,67.66666666666666,10.0,1014.2777777777778,8.277777777777779,11.722222222222221,5.444444444444445,4.722222222222222,,495.00701344457167,2.703605390665895,102.06107571014577,25.025358304977416,47.420159142812096,4.235289970636368,60.52464989980062,1.000000238418579,0.0
2022-07-28 08:20:00,18.9,20.6,19.1,23.8,23.0,4.229,2.63891,29.0637,33.5478,18.444444444444443,4.333333333333334,302.55555555555554,0.0,66.33333333333333,10.0,1014.2222222222222,8.222222222222221,11.777777777777779,5.555555555555555,4.777777777777778,,496.40117350260414,2.669008062714237,148.39218358508612,25.015213158925373,47.25749843597412,4.080974579652151,65.73800925572714,1.000000238418579,0.0
2022-07-28 08:30:00,19.2,20.8,19.1,23.8,23.1,4.199,2.57834,29.0082,33.4447,18.833333333333332,4.5,316.6666666666667,0.0,65.0,10.0,1014.1666666666666,8.166666666666666,11.833333333333334,5.666666666666666,4.833333333333333,,485.1432846349958,2.857908197068899,133.81414873543434,25.029060605367025,46.9756863339742,4.183879612286885,69.97322944641112,1.000000238418579,0.0
2022-07-28 08:40:00,19.1,20.8,19.2,23.9,23.1,4.182,2.727615,29.472699999999996,33.298500000000004,19.22222222222222,4.666666666666667,330.7777777777778,0.0,63.666666666666664,10.0,1014.1111111111111,8.11111111111111,11.88888888888889,5.777777777777778,4.888888888888889,,490.71749165852873,3.50912287807734,112.41190955512268,25.030586347579955,46.55594012578329,4.198290565808614,78.58766560872395,1.000000238418579,0.0
2022-07-28 08:50:00,19.8,21.3,19.2,23.9,23.3,4.216,2.87423,29.623399999999997,33.2242,19.61111111111111,4.833333333333334,344.8888888888889,0.0,62.33333333333333,10.0,1014.0555555555555,8.055555555555555,11.944444444444445,5.888888888888889,4.944444444444445,,488.7109529166386,3.539696154197057,105.47014629364014,25.07723974863688,46.861834074656166,4.428824508984883,85.6114931488037,1.000000238418579,0.0
2022-07-28 09:00:00,19.9,21.3,19.2,24.0,23.3,4.218,2.943575,29.5298,33.1969,20.0,5.0,359.0,0.0,61.0,10.0,1014.0,8.0,12.0,6.0,5.0,,488.5260547962408,3.455213700654143,101.37953076508086,25.192082722981773,47.26476998011271,4.832436172962189,90.51410227457683,1.000000238418579,0.0
2022-07-28 09:10:00,20.0,21.4,19.1,24.0,23.4,4.209,3.145235,29.8855,33.251400000000004,20.27777777777778,5.055555555555555,358.6111111111111,0.0,60.27777777777778,10.0,1013.9444444444445,8.277777777777779,12.055555555555555,6.111111111111111,5.055555555555555,,484.7110828653971,3.551122230217282,113.41620463312009,25.2781489721934,47.41941030502319,5.1388169705867766,93.15926653544108,1.000000238418579,0.0
2022-07-28 09:20:00,20.0,21.6,18.9,24.1,23.5,4.244,3.407555,29.7575,33.7476,20.555555555555557,5.111111111111111,358.22222222222223,0.0,59.55555555555556,10.0,1013.8888888888889,8.555555555555555,12.11111111111111,6.222222222222222,5.111111111111111,,490.5387675318225,3.5148833703792706,125.19592320997162,25.307209062576295,47.592683760325116,5.321113725503286,97.29326184590658,1.000000238418579,0.0
2022-07-28 09:30:00,20.4,21.8,19.2,24.1,23.6,4.198,3.386945,29.4895,35.3377,20.833333333333332,5.166666666666667,357.8333333333333,0.0,58.833333333333336,10.0,1013.8333333333334,8.833333333333334,12.166666666666666,6.333333333333333,5.166666666666667,,496.0303599039714,3.4081424738188923,122.01575235851742,25.36956706682841,47.568259398142494,5.475169011751811,100.40906494140626,1.000000238418579,0.0
2022-07-28 09:40:00,20.6,22.0,19.1,24.1,23.6,4.191,3.248945,29.0705,36.6733,21.11111111111111,5.222222222222222,357.44444444444446,0.0,58.111111111111114,10.0,1013.7777777777778,9.11111111111111,12.222222222222221,6.444444444444445,5.222222222222222,,495.5517741937747,3.3041508553055046,220.68472000984147,25.461279942194622,47.374429874420166,5.023310048182806,102.8781184132894,1.000000238418579,0.0
2022-07-28 09:50:00,20.7,22.0,19.1,24.2,23.8,4.185,3.167005,29.1646,37.5543,21.38888888888889,5.277777777777778,357.05555555555554,0.0,57.388888888888886,10.0,1013.7222222222222,9.38888888888889,12.277777777777779,6.555555555555555,5.277777777777778,,487.25574790516123,3.129035297888147,303.4824330673649,25.538161061604818,47.01141150156657,5.093105531533559,106.09277385711671,1.000000238418579,0.0
2022-07-28 10:00:00,21.4,22.5,19.3,24.3,23.9,4.197,3.328505,28.9206,38.0736,21.666666666666668,5.333333333333333,356.6666666666667,0.0,56.666666666666664,10.0,1013.6666666666666,9.666666666666666,12.333333333333334,6.666666666666667,5.333333333333333,,487.560930480957,3.5349007920424143,325.89249440511065,25.64142971674601,46.66317380269369,4.8132236615816755,109.704198290507,1.1259176429112752,0.0
2022-07-28 10:10:00,21.1,22.4,18.9,24.3,23.9,4.237,3.2926349999999998,29.1024,38.349000000000004,21.944444444444443,5.388888888888889,356.27777777777777,0.0,55.94444444444444,10.0,1013.6111111111111,9.944444444444445,12.38888888888889,6.777777777777778,5.388888888888889,,491.1644929627167,3.9721732383932773,481.113158790028,25.702270584106447,46.62757599512736,4.941513698101043,119.80409657796224,24.82631799618403,0.0
2022-07-28 10:20:00,21.3,22.5,19.2,24.4,24.0,4.24,3.27731,29.543200000000002,38.4745,22.22222222222222,5.444444444444445,355.8888888888889,0.0,55.22222222222222,10.0,1013.5555555555555,10.222222222222221,12.444444444444445,6.888888888888889,5.444444444444445,,495.8303572240369,4.196004953135205,677.9370104704603,25.918482433954875,46.84900705973307,4.82609167655309,107.13531438191733,99.9466436704,0.0
2022-07-28 10:30:00,21.6,22.8,19.1,24.4,24.1,4.23,3.322525,29.7024,38.475,22.5,5.5,355.5,0.0,54.5,10.0,1013.5,10.5,12.5,7.0,5.5,,489.6926282755534,4.508151914009266,614.3199278698937,26.12815028190613,46.53417980194092,4.765249110460281,102.65512784322102,50.77340680440267,0.0
2022-07-28 10:40:00,21.8,22.9,19.2,24.4,24.2,4.255,3.17057,29.6424,38.3322,22.77777777777778,5.555555555555555,355.1111111111111,0.0,53.77777777777778,10.0,1013.4444444444445,10.777777777777779,12.555555555555555,7.111111111111111,5.555555555555555,,486.2988644339024,5.133095882194864,464.60478880111776,26.21490003903707,46.230777448018394,4.480343099037806,108.03451007843019,31.713998025258384,0.0
2022-07-28 10:50:00,21.9,23.0,19.1,24.5,24.3,4.253,3.4717700000000002,30.798199999999998,38.269999999999996,23.055555555555557,5.611111111111111,354.72222222222223,0.0,53.05555555555556,10.0,1013.3888888888889,11.055555555555555,12.61111111111111,7.222222222222222,5.611111111111111,,503.16165351504367,5.475272450985882,379.32858712320274,26.390590085983273,46.068948593139645,4.449950197140376,99.78706465403238,85.68228571573893,0.0
2022-07-28 11:00:00,22.4,23.4,19.3,24.5,24.4,4.281,3.3293349999999995,30.457800000000002,38.1314,23.333333333333332,5.666666666666667,354.3333333333333,0.0,52.333333333333336,10.0,1013.3333333333334,11.333333333333332,12.666666666666666,7.333333333333333,5.666666666666667,,473.4025608317057,5.88049980854584,372.6935217638609,26.565947364171347,45.893747603098554,4.873566228151321,100.25103079477945,47.02193078994751,0.0
2022-07-28 11:10:00,22.2,23.4,19.3,24.6,24.5,4.239,3.544495,29.867399999999996,38.031600000000005,23.61111111111111,5.722222222222222,353.94444444444446,0.0,51.611111111111114,10.0,1013.2777777777778,11.61111111111111,12.722222222222221,7.444444444444445,5.722222222222222,,476.7175288128031,5.504832340175822,273.31337607518424,26.710504722595214,45.849701906840004,4.75089340766271,114.63110228220621,55.01789236704509,0.0
2022-07-28 11:20:00,22.9,23.7,19.1,24.7,24.6,4.255,3.168255,30.2733,37.9876,23.88888888888889,5.777777777777778,353.55555555555554,0.0,50.888888888888886,10.0,1013.2222222222222,11.88888888888889,12.777777777777779,7.555555555555555,5.777777777777778,,475.3163817271967,4.8256579290540875,174.22022749604477,26.796457767486572,45.57628018697103,4.711068780422211,120.00824549357097,67.25692049662273,0.0
2022-07-28 11:30:00,22.7,23.7,19.1,24.7,24.7,4.281,3.2318100000000003,29.830099999999998,37.8937,24.166666666666664,5.833333333333333,353.1666666666667,0.0,50.166666666666664,10.0,1013.1666666666666,12.166666666666666,12.833333333333334,7.666666666666666,5.833333333333333,,472.4632348632813,5.0115324067261255,113.33541211984925,26.892475805282594,45.056615581512446,4.5807469367980955,124.05838167826334,61.33799319585164,0.0
2022-07-28 11:40:00,23.3,24.2,19.3,24.7,24.9,4.249,2.93341,29.4843,37.87,24.444444444444443,5.888888888888889,352.77777777777777,0.0,49.44444444444444,10.0,1013.1111111111111,12.444444444444443,12.88888888888889,7.777777777777778,5.888888888888889,,466.6495092598049,5.661549015112516,101.11026049446926,26.98124088605245,44.211701145172114,4.043532285292943,133.57303431193034,59.47794709523519,0.0
2022-07-28 11:50:00,23.3,24.2,19.2,24.7,24.9,4.262,2.5902249999999998,29.8236,37.912099999999995,24.72222222222222,5.944444444444445,352.3888888888889,0.0,48.72222222222222,10.0,1013.0555555555555,12.722222222222221,12.944444444444445,7.888888888888889,5.944444444444445,,461.1284263873923,5.867802245118524,93.36845148722331,27.081957664489742,42.74639194779477,3.5196768808364864,134.11034067789714,69.6799028743593,0.0
2022-07-28 12:00:00,24.0,24.8,19.2,24.7,25.1,4.274,2.584845,29.6889,37.8914,25.0,6.0,352.0,0.0,48.0,10.0,1013.0,13.0,13.0,8.0,6.0,,463.3441104125976,6.146760155966053,79.02230185621876,27.19487505276998,41.735682792663575,3.457000823418299,139.58444753011068,60.17811283111572,166.0
