,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-28 12:10:00,24.5,25.1,19.3,24.8,25.2,4.299,2.488505,29.790300000000002,37.818599999999996,25.11111111111111,6.0,351.55555555555554,0.0,47.72222222222222,10.0,1012.9444444444445,13.555555555555555,13.055555555555555,7.888888888888889,6.055555555555555,,467.1668906762135,6.420231165225897,69.23822982658774,27.284885222117104,41.26786184946696,3.2944243256251013,150.53408782958985,72.9213623046875,0.0
2022-07-28 12:20:00,24.3,25.0,19.0,24.9,25.3,4.251,2.883245,29.8842,37.750099999999996,25.22222222222222,6.0,351.1111111111111,0.0,47.44444444444444,10.0,1012.8888888888889,14.11111111111111,13.11111111111111,7.777777777777778,6.111111111111111,,473.9438427734375,6.630537190329557,57.138227373435676,27.39704936345418,41.16116835276286,3.8587360437711085,149.56265632629396,98.64043679555257,0.0
2022-07-28 12:30:00,24.9,25.4,19.2,24.9,25.4,4.305,3.0151700000000003,30.2757,37.7331,25.333333333333332,6.0,350.6666666666667,0.0,47.166666666666664,10.0,1012.8333333333334,14.666666666666666,13.166666666666666,7.666666666666667,6.166666666666667,,473.96704468825766,6.053122111646469,50.9884984358017,27.529628432591757,41.805655530293784,4.047574557463328,144.29479161580403,115.23548369089762,0.0
2022-07-28 12:40:00,25.1,25.5,19.2,24.9,25.5,4.259,3.08683,30.276100000000003,37.6496,25.444444444444443,6.0,350.22222222222223,0.0,46.888888888888886,10.0,1012.7777777777778,15.222222222222221,13.222222222222221,7.555555555555555,6.222222222222222,,470.36622388817796,5.321395648670736,62.17634127967102,27.68495532989502,42.22878042856852,4.245355557998021,138.56160677591959,111.14311754862467,0.0
2022-07-28 12:50:00,25.3,25.7,19.1,24.9,25.6,4.27,3.0146699999999997,30.285800000000002,37.6431,25.555555555555557,6.0,349.77777777777777,0.0,46.611111111111114,10.0,1012.7222222222222,15.777777777777779,13.277777777777779,7.444444444444445,6.277777777777778,,470.22166310628256,4.746944973172441,53.93348791952187,27.842464580535893,42.01277671813965,3.9337185657024385,136.87789393107096,109.54463490804036,0.0
2022-07-28 13:00:00,25.7,25.9,19.2,24.9,25.5,4.308,3.016335,29.923399999999997,37.5844,25.666666666666668,6.0,349.3333333333333,0.0,46.333333333333336,10.0,1012.6666666666666,16.333333333333332,13.333333333333334,7.333333333333333,6.333333333333333,,470.9025164233679,4.374610573369905,78.24557705000969,27.997814496358234,41.22950553894043,3.8369027785460155,141.8853956604004,100.39990861256918,0.0
2022-07-28 13:10:00,25.6,26.1,19.2,25.0,25.8,4.286,2.84119,30.112299999999998,37.6332,25.77777777777778,6.0,348.8888888888889,0.0,46.05555555555556,10.0,1012.6111111111111,16.88888888888889,13.38888888888889,7.222222222222222,6.388888888888889,,472.79033843994137,4.116379837195079,129.54068349094715,28.161517505645755,41.08766031265259,3.7111153145631155,139.83430709838868,114.3109697596232,0.0
2022-07-28 13:20:00,25.9,26.3,18.8,25.0,25.8,4.303,2.7992350000000004,29.868599999999997,37.6557,25.88888888888889,6.0,348.44444444444446,0.0,45.77777777777778,10.0,1012.5555555555555,17.444444444444443,13.444444444444445,7.111111111111111,6.444444444444445,,478.82261988146547,3.794747287607462,104.98827736935372,28.342888863881427,40.5562514368693,3.5253298234939576,133.51272656758627,109.68408916473388,0.0
2022-07-28 13:30:00,26.2,26.4,19.0,24.9,25.8,4.285,2.5285800000000003,29.8572,37.660399999999996,26.0,6.0,348.0,0.0,45.5,10.0,1012.5,18.0,13.5,7.0,6.5,,469.7199839414399,3.5728352504665564,89.97772228672005,28.52701836268107,39.28659310658773,3.1598174929618836,128.65651002248129,97.96165204366048,0.0
2022-07-28 13:40:00,26.6,26.8,19.2,24.9,26.0,4.329,2.452845,29.7249,37.6211,26.11111111111111,6.0,347.55555555555554,0.0,45.22222222222222,10.0,1012.4444444444445,18.555555555555557,13.555555555555555,6.888888888888889,6.555555555555555,,473.9087021891276,3.2943850966698704,78.39769782567429,28.69621225674947,37.58413423538208,3.0773681445916496,133.73130444844566,95.64416449228922,0.0
2022-07-28 13:50:00,26.5,26.7,19.3,24.9,26.0,4.293,2.483215,29.979300000000002,37.550200000000004,26.22222222222222,6.0,347.1111111111111,0.0,44.94444444444444,10.0,1012.3888888888889,19.11111111111111,13.61111111111111,6.777777777777778,6.611111111111111,,460.8562178723566,3.1252700741142876,75.03227903312208,28.837833709716797,36.2631390953064,3.1874769548575084,142.3307634226481,122.33793384552003,0.0
2022-07-28 14:00:00,27.4,27.2,19.3,24.8,26.0,4.294,2.58817,30.1976,37.5356,26.333333333333332,6.0,346.6666666666667,0.0,44.666666666666664,10.0,1012.3333333333334,19.666666666666664,13.666666666666666,6.666666666666667,6.666666666666667,,463.5519737717201,3.135929142708159,68.41253745127533,29.013962999979658,35.95238918304443,3.193035300572713,125.46571002960204,141.81294368743897,0.0
2022-07-28 14:10:00,27.7,26.6,18.6,24.8,27.9,4.629,2.66174,29.990699999999997,37.4912,26.444444444444443,6.0,346.22222222222223,0.0,44.388888888888886,10.0,1012.2777777777778,20.22222222222222,13.722222222222221,6.555555555555555,6.722222222222222,,468.14357025146484,3.0746059010863975,70.65921634350794,29.20536984761556,35.49229011535645,3.2423658192157747,122.86212861378988,141.61942507425945,0.0
2022-07-28 14:20:00,27.9,26.5,19.1,24.8,27.8,4.653,2.5186599999999997,29.9882,37.4717,26.555555555555557,6.0,345.77777777777777,0.0,44.111111111111114,10.0,1012.2222222222222,20.77777777777778,13.777777777777779,6.444444444444445,6.777777777777778,,471.00823701003503,2.9108247734328447,72.21048129496602,29.39151039759318,34.51780949274699,3.0923007587591806,118.62951166788737,119.60998912811279,0.0
2022-07-28 14:30:00,28.3,26.7,19.2,24.8,28.2,4.659,2.7572099999999997,30.258100000000002,37.436899999999994,26.666666666666668,6.0,345.3333333333333,0.0,43.833333333333336,10.0,1012.1666666666666,21.333333333333332,13.833333333333334,6.333333333333334,6.833333333333333,,473.91060618082685,2.883548742007401,76.5191342350588,29.605071105957034,33.89466042200724,3.1319497927029927,105.38204198201497,274.6369601949056,0.0
2022-07-28 14:40:00,28.2,26.7,19.2,24.8,28.3,4.678,2.833565,29.936799999999998,37.359300000000005,26.77777777777778,6.0,344.8888888888889,0.0,43.55555555555556,10.0,1012.1111111111111,21.888888888888886,13.88888888888889,6.222222222222222,6.888888888888889,,487.5157561238607,3.0395748687868065,80.69193781470175,29.784441738128663,34.45703822453817,3.458539779186249,77.72147919972738,426.7070899200439,0.0
2022-07-28 14:50:00,28.3,26.8,18.8,24.8,28.4,4.683,2.808285,29.7459,37.4189,26.88888888888889,6.0,344.44444444444446,0.0,43.27777777777778,10.0,1012.0555555555555,22.444444444444443,13.944444444444445,6.111111111111111,6.944444444444445,,479.5867824896451,3.10069932112586,83.91721257980261,29.94089503288269,34.70155357360839,3.5850002264976504,71.97706246693929,481.0743562316895,0.0
2022-07-28 15:00:00,29.1,26.9,18.8,24.7,28.9,4.653,2.91791,29.8824,37.4642,27.0,6.0,344.0,0.0,43.0,10.0,1012.0,23.0,14.0,6.0,7.0,,478.4885870361328,2.965208344398919,85.70945098682986,30.069041376113894,34.75086157480875,3.454649583896001,72.41821815490724,195.79393951416017,0.0
2022-07-28 15:10:00,29.6,27.1,19.3,24.8,29.3,4.646,2.947965,29.9247,37.4486,26.833333333333332,5.777777777777778,331.6666666666667,0.005555555555555556,44.22222222222222,9.944444444444445,1012.0,25.77777777777778,14.166666666666666,5.888888888888889,6.666666666666667,,477.8144629432415,3.048343964633295,82.37281128705558,30.21073876063029,34.53699232737223,3.638745272556941,79.0281521097819,177.3262727737427,0.0
2022-07-28 15:20:00,28.8,26.9,19.2,24.7,28.6,4.671,3.05213,29.860000000000003,37.4003,26.666666666666668,5.555555555555555,319.3333333333333,0.011111111111111112,45.44444444444444,9.88888888888889,1012.0,28.555555555555557,14.333333333333334,5.777777777777778,6.333333333333333,,474.6134941855245,3.1688495880196994,91.75544361179158,30.313931935628254,33.82582759221395,3.695874936978022,76.80438753763835,268.6364129384359,0.0
2022-07-28 15:30:00,29.1,27.0,19.1,24.7,28.9,4.676,2.902895,29.953699999999998,37.3848,26.5,5.333333333333333,307.0,0.01666666666666667,46.666666666666664,9.833333333333334,1012.0,31.333333333333332,14.5,5.666666666666667,6.0,,479.77700378417967,3.174412837311373,95.81334069699217,30.390191570917768,33.95164477666219,3.4278300086657203,64.76862972259521,216.13408720652265,0.0
2022-07-28 15:40:00,29.7,27.1,18.7,24.7,29.3,4.665,2.9954650000000003,29.791199999999996,37.3926,26.333333333333332,5.111111111111111,294.6666666666667,0.022222222222222223,47.888888888888886,9.777777777777779,1012.0,34.111111111111114,14.666666666666666,5.555555555555555,5.666666666666666,,497.0367453844794,3.278954324190226,102.49488939166743,30.469324515660606,34.22685696919759,3.692311314344406,56.653111623128254,369.5184684244792,0.0
2022-07-28 15:50:00,30.0,27.3,18.7,24.7,29.6,4.662,2.99815,29.671,37.4061,26.166666666666668,4.888888888888889,282.3333333333333,0.02777777777777778,49.111111111111114,9.722222222222221,1012.0,36.888888888888886,14.833333333333334,5.444444444444445,5.333333333333333,,499.04851588106703,3.2567272312627673,105.12975296904138,30.570501292546588,34.03027657190959,3.749526300430298,49.571102714538576,176.38942291259767,0.0
2022-07-28 16:00:00,29.4,27.1,18.9,24.7,29.2,4.634,3.112375,29.700799999999997,37.4599,26.0,4.666666666666667,270.0,0.03333333333333334,50.333333333333336,9.666666666666666,1012.0,39.666666666666664,15.0,5.333333333333333,5.0,,508.37025172441855,3.212269311261042,106.53895459234377,30.65575634320577,34.01211085637411,3.625452793836594,47.16752701441447,322.3309181213379,0.0
2022-07-28 16:10:00,29.6,27.2,19.2,24.7,29.4,4.662,3.2466299999999997,29.7238,37.4899,25.833333333333332,4.444444444444445,257.6666666666667,0.038888888888888896,51.55555555555556,9.61111111111111,1012.0,42.44444444444444,15.166666666666666,5.222222222222222,4.666666666666666,,527.9303695082391,3.390270995386576,107.25433717134982,30.730130866368615,34.06928150177002,3.6096011050542196,31.3528409131368,395.6601509857178,0.0
2022-07-28 16:20:00,29.9,27.2,19.2,24.7,29.4,4.66,3.3256300000000003,29.5668,37.5379,25.666666666666668,4.222222222222222,245.33333333333334,0.044444444444444446,52.77777777777778,9.555555555555555,1012.0,45.22222222222222,15.333333333333334,5.111111111111111,4.333333333333333,,502.85072916666667,3.4507857809901914,110.76390342561538,30.702654949824016,33.64039868036906,3.8321180248260496,31.13864107449849,151.2665288543701,0.0
2022-07-28 16:30:00,29.9,27.3,18.8,24.7,29.6,4.657,3.42157,29.216700000000003,37.6102,25.5,4.0,233.0,0.05,54.0,9.5,1012.0,48.0,15.5,5.0,4.0,,481.73361020493786,3.3975879792305035,113.3573834176791,30.65977117538452,34.03566975911458,3.8525570253531134,38.9002991104126,95.07326938629151,0.0
2022-07-28 16:40:00,29.7,27.2,18.8,24.6,29.4,4.684,3.848835,28.746699999999997,37.672,25.333333333333332,3.7777777777777777,220.66666666666669,0.05555555555555556,55.22222222222222,9.444444444444445,1012.0,50.77777777777777,15.666666666666666,4.888888888888889,3.6666666666666665,,480.16688646689227,3.453255164374066,118.20288155614992,30.561043221155803,36.49827946345012,4.045582344134649,44.60668426513672,88.69613732655844,0.0
2022-07-28 16:50:00,30.1,27.3,19.4,24.6,29.8,4.674,4.038819999999999,27.641199999999998,37.912,25.166666666666668,3.555555555555556,208.33333333333334,0.061111111111111116,56.44444444444444,9.38888888888889,1012.0,53.55555555555556,15.833333333333334,4.777777777777778,3.333333333333333,,478.6842230224609,3.5329503039249595,116.22311422466558,30.305688282648724,40.5755531946818,4.48946674267451,45.62215776443482,89.79690134684245,0.0
2022-07-28 17:00:00,30.2,27.4,19.3,24.7,30.0,4.637,4.57017,25.7399,38.279199999999996,25.0,3.3333333333333335,196.0,0.06666666666666668,57.66666666666667,9.333333333333334,1012.0,56.33333333333333,16.0,4.666666666666667,3.0,,476.4524031505365,3.743265596426139,113.76111530325507,29.75164399147034,44.16621188481649,5.081228220462799,44.3584410794576,89.66805117925009,0.0
2022-07-28 17:10:00,30.4,27.3,18.9,24.6,29.9,4.659,4.076535,25.3598,38.853699999999996,24.833333333333332,3.111111111111111,183.66666666666669,0.07222222222222223,58.88888888888889,9.277777777777779,1012.0,59.11111111111111,16.166666666666668,4.555555555555555,2.666666666666666,,481.49107987327136,3.601549748505576,111.78410094180349,29.645878721872965,44.74364877700806,4.356284890572231,29.654086720148722,285.01715899149576,0.0
2022-07-28 17:20:00,30.3,27.3,18.7,24.6,29.9,4.65,5.296,23.9798,39.279399999999995,24.666666666666668,2.888888888888889,171.33333333333334,0.07777777777777779,60.111111111111114,9.222222222222221,1012.0,61.888888888888886,16.333333333333332,4.444444444444445,2.333333333333333,,478.82936757405594,3.495196260611216,112.82132614135742,29.769488484064738,45.244756844838456,4.404879542191823,14.651005120277404,335.6515291341146,0.0
2022-07-28 17:30:00,29.7,27.1,18.7,24.5,29.4,4.634,4.8182,23.0633,39.7857,24.5,2.666666666666667,159.0,0.08333333333333334,61.333333333333336,9.166666666666666,1012.0,64.66666666666666,16.5,4.333333333333334,2.0,,475.33224502388083,3.5111454200609926,110.4961310275665,29.864716850916544,44.805267276763914,4.071327782869339,5.448093969027201,450.331506245931,0.0
2022-07-28 17:40:00,29.3,26.9,19.0,24.5,29.1,4.645,4.365895,23.2974,40.2127,24.333333333333332,2.4444444444444446,146.66666666666669,0.08888888888888889,62.55555555555556,9.11111111111111,1012.0,67.44444444444444,16.666666666666668,4.222222222222222,1.666666666666666,,477.8156475619612,3.57549826744586,111.28998207609531,29.98756416320801,44.4367021115621,4.004387517372767,1.301512731909752,425.71755610148114,0.0
2022-07-28 17:50:00,28.9,26.7,19.3,24.5,28.7,4.652,3.7530650000000003,23.252699999999997,40.410199999999996,24.166666666666668,2.2222222222222223,134.33333333333334,0.09444444444444446,63.77777777777778,9.055555555555555,1012.0,70.22222222222223,16.833333333333332,4.111111111111111,1.333333333333333,,489.7589852905274,3.378269910630533,109.91262988677806,29.87375874519348,44.4884148979187,3.8726787102222446,1.0554179495573044,474.26233098347984,0.0
2022-07-28 18:00:00,28.4,26.6,19.2,24.4,28.4,4.636,3.5992800000000003,22.9971,40.5269,24.0,2.0,122.0,0.1,65.0,9.0,1012.0,73.0,17.0,4.0,1.0,,486.141524086437,3.170558292865753,111.39647314707437,29.479116172790526,44.82725711186727,3.374590641260147,1.0586105100313823,284.0802206929525,0.0
2022-07-28 18:10:00,27.8,26.3,19.1,24.4,27.8,4.594,3.44925,22.7709,40.6516,23.666666666666668,2.3333333333333335,123.77777777777777,0.09444444444444446,65.94444444444444,9.055555555555555,1012.1111111111111,69.44444444444444,16.833333333333332,4.722222222222222,1.0,,480.973159986474,2.9960478365017194,110.14356457058321,29.22060284614563,45.855202751159666,369.97241776227946,1.9920723323027292,199.8880847422282,0.0
2022-07-28 18:20:00,27.8,26.2,18.5,24.3,27.8,4.63,3.6243600000000002,22.7071,40.7555,23.333333333333332,2.666666666666667,125.55555555555556,0.08888888888888889,66.88888888888889,9.11111111111111,1012.2222222222222,65.88888888888889,16.666666666666668,5.444444444444445,1.0,,487.6932084147135,2.991840881035153,109.29464398831298,29.5249610265096,47.08469631195068,2191.057836682002,2.7759239614009856,292.1256577809652,0.0
2022-07-28 18:30:00,27.9,26.2,19.0,24.3,27.9,4.641,4.05003,22.3364,40.7883,23.0,3.0,127.33333333333333,0.08333333333333334,67.83333333333333,9.166666666666666,1012.3333333333334,62.333333333333336,16.5,6.166666666666666,1.0,,479.31970999180584,2.94937530328325,108.16233884240273,29.7392671585083,46.73047845840454,919.980255871614,2.1184859085083008,306.49350402832033,0.0
2022-07-28 18:40:00,27.3,26.1,19.0,24.2,27.4,4.604,3.8898849999999996,21.8725,40.7704,22.666666666666668,3.3333333333333335,129.11111111111111,0.07777777777777778,68.77777777777777,9.222222222222221,1012.4444444444445,58.77777777777778,16.333333333333332,6.888888888888889,1.0,,478.5726002274437,3.029040979921481,108.42884891466906,29.828770882288616,46.441470031738284,226.40717178662618,1.4924032149712247,269.87869712829587,0.0
2022-07-28 18:50:00,26.1,25.7,19.1,24.2,26.6,4.599,3.614235,21.2845,40.9199,22.333333333333332,3.666666666666667,130.88888888888889,0.07222222222222223,69.72222222222223,9.277777777777779,1012.5555555555555,55.22222222222222,16.166666666666668,7.611111111111111,1.0,,477.612731221517,2.992986596768859,108.7250018069165,29.867785927454626,46.291754449208575,3.087806928157806,1.2621868199110031,239.7895644378662,0.0
2022-07-28 19:00:00,25.0,25.4,19.0,24.2,25.8,4.617,2.537675,20.823500000000003,41.1154,22.0,4.0,132.66666666666666,0.06666666666666667,70.66666666666667,9.333333333333334,1012.6666666666666,51.66666666666667,16.0,8.333333333333332,1.0,,475.98828186385936,2.7013293984582867,108.06053336084226,29.882038857142128,46.006581439971924,2.7893219248453773,1.143313286304474,229.4150796508789,0.0
2022-07-28 19:10:00,23.5,24.3,18.5,24.2,24.8,4.248,1.5348549999999999,20.6636,41.2885,21.666666666666668,4.333333333333334,134.44444444444446,0.06111111111111111,71.61111111111111,9.38888888888889,1012.7777777777778,48.111111111111114,15.833333333333334,9.055555555555555,1.0,,476.1175452677409,2.262220232719082,104.78100235481047,29.86825210571289,45.50143857955932,2.5072401217619578,1.0785618213812511,226.06072929382327,0.0
2022-07-28 19:20:00,23.1,24.0,18.7,24.1,24.5,4.246,1.218115,20.8219,41.409299999999995,21.333333333333332,4.666666666666667,136.22222222222223,0.05555555555555556,72.55555555555556,9.444444444444445,1012.8888888888889,44.55555555555556,15.666666666666666,9.777777777777779,1.0,,474.10301040824805,1.8255828599135082,107.68847250620524,29.844404147466026,45.03965474446615,2.4697926994164785,1.0431233843167622,209.57892995198569,0.0
2022-07-28 19:30:00,21.3,22.6,18.5,24.1,24.1,4.232,1.063485,20.9768,41.4288,21.0,5.0,138.0,0.05,73.5,9.5,1013.0,41.0,15.5,10.5,1.0,,474.04847440171517,1.488849170362882,107.25691735068283,29.806718587875366,44.633168595631915,2.210264541904132,1.0236335480213166,204.22483614603678,0.0
2022-07-28 19:40:00,21.6,22.7,18.6,24.0,23.9,4.272,1.12946,20.878800000000002,41.3733,20.666666666666668,5.333333333333334,139.77777777777777,0.044444444444444446,74.44444444444444,9.555555555555555,1013.1111111111111,37.44444444444444,15.333333333333334,11.222222222222221,1.0,,478.33096005845346,1.3234017224129984,106.2854200274796,29.767897971471154,44.14890510559082,2.0129329377412795,1.0129432539145153,186.90288391113282,0.0
2022-07-28 19:50:00,21.6,22.6,18.6,23.9,23.9,4.154,1.081015,20.7344,41.3526,20.333333333333332,5.666666666666667,141.55555555555554,0.03888888888888889,75.38888888888889,9.61111111111111,1013.2222222222222,33.88888888888889,15.166666666666666,11.944444444444445,1.0,,475.31895340491985,1.0660423957038734,109.27200758314402,29.72964912414551,43.98726181030273,1.9825201310714085,1.0070737638076146,181.58112983703614,0.0
2022-07-28 20:00:00,21.5,22.7,18.9,23.9,23.9,4.247,1.1690749999999999,20.928,41.3552,20.0,6.0,143.33333333333334,0.033333333333333326,76.33333333333333,9.666666666666666,1013.3333333333334,30.333333333333336,15.0,12.666666666666666,1.0,,476.899279683431,1.0342515994919896,107.92056919033243,29.699477198918665,43.859671955108645,1.8033390055100125,1.00385351618131,175.47516553243003,0.0
2022-07-28 20:10:00,21.5,22.6,18.8,23.9,23.8,4.258,1.110655,21.0489,41.5045,19.666666666666664,6.333333333333334,145.11111111111111,0.027777777777777776,77.27777777777777,9.722222222222221,1013.4444444444445,26.77777777777778,14.833333333333332,13.38888888888889,1.0,,470.91114396369323,1.018951866130034,105.60950853983562,29.658993345896402,43.426357186635336,1.7402717836697896,1.0020877599716187,151.22682573954265,0.0
2022-07-28 20:20:00,21.6,22.7,18.9,23.9,23.8,4.239,1.189195,21.1522,41.7996,19.333333333333332,6.666666666666667,146.88888888888889,0.022222222222222213,78.22222222222223,9.777777777777779,1013.5555555555555,23.22222222222222,14.666666666666666,14.11111111111111,1.0,,470.08938763848664,1.066615792896788,108.02624624284647,29.614212608337404,43.078843110402424,1.662404442826907,1.001119866371155,141.07318506876626,0.0
2022-07-28 20:30:00,21.8,22.8,19.1,23.8,23.9,4.25,1.1269550000000002,21.1635,41.476600000000005,19.0,7.0,148.66666666666666,0.016666666666666663,79.16666666666667,9.833333333333334,1013.6666666666666,19.66666666666667,14.5,14.833333333333334,1.0,,472.6580256144206,0.9435968743811893,108.84927813987947,29.569133253097533,42.943204421997066,1.7662424969673158,1.0005995935201644,133.09770877838133,0.0
2022-07-28 20:40:00,21.4,22.5,18.8,23.7,23.7,4.243,1.13917,21.122899999999998,41.3198,18.666666666666664,7.333333333333334,150.44444444444446,0.011111111111111113,80.11111111111111,9.88888888888889,1013.7777777777778,16.111111111111114,14.333333333333332,15.555555555555555,1.0,,469.761697226338,1.029683379689179,109.8040265506809,29.525295915603643,42.88741711934408,1.7367891186475757,1.0003165576855342,120.52719212849937,0.0
2022-07-28 20:50:00,20.9,22.2,18.7,23.7,23.6,4.185,1.1928050000000001,21.1597,41.248900000000006,18.333333333333332,7.666666666666667,152.22222222222223,0.00555555555555555,81.05555555555556,9.944444444444445,1013.8888888888889,12.555555555555557,14.166666666666666,16.27777777777778,1.0,,474.730164082845,0.9218777731818667,107.05854984046375,29.477484172185264,42.9321794573466,1.5950557661056517,1.0001622092723845,116.02829602559409,0.0
2022-07-28 21:00:00,20.4,21.8,18.8,23.6,23.4,4.19,1.123315,21.420099999999998,41.167199999999994,18.0,8.0,154.0,0.0,82.0,10.0,1014.0,9.0,14.0,17.0,1.0,,474.7843720780296,0.9310557316740354,109.32588678995769,29.43520009358724,43.00767344156901,1.6108850147326788,1.0000801853338879,123.17107772827148,0.0
2022-07-28 21:10:00,19.9,21.4,19.0,23.6,23.3,4.156,1.10052,21.529899999999998,41.0694,17.88888888888889,7.833333333333333,155.33333333333334,0.016666666666666666,82.55555555555556,9.944444444444445,1014.0555555555555,12.666666666666668,14.0,16.61111111111111,1.0,,473.6989201653141,0.9614188866544578,109.05627938997948,29.404651972452804,42.94562243143717,1.4650165698925655,1.0000312930345534,108.60035230000813,0.0
2022-07-28 21:20:00,20.0,21.4,19.0,23.6,23.2,4.164,1.103125,21.2793,41.037,17.77777777777778,7.666666666666667,156.66666666666666,0.03333333333333333,83.11111111111111,9.88888888888889,1014.1111111111111,16.333333333333336,14.0,16.22222222222222,1.0,,472.8171381632487,0.9066031773582017,111.3654791701581,29.376120646794636,42.91331443786621,1.4377479845285415,1.0000298023223877,112.81524565378825,0.0
2022-07-28 21:30:00,20.3,21.5,18.8,23.6,23.2,4.185,1.03722,21.430600000000002,41.018299999999996,17.666666666666668,7.5,158.0,0.05,83.66666666666667,9.833333333333334,1014.1666666666666,20.0,14.0,15.833333333333334,1.0,,475.44103549650345,0.8345674208766323,107.11825139967061,29.343557895024617,42.898763224283854,1.4289112188418707,1.0000298023223877,115.80945727030436,0.0
2022-07-28 21:40:00,20.3,21.6,18.8,23.6,23.2,4.177,1.03917,21.2868,40.9889,17.555555555555557,7.333333333333333,159.33333333333334,0.06666666666666667,84.22222222222223,9.777777777777779,1014.2222222222222,23.666666666666668,14.0,15.444444444444445,1.0,,477.5997825569942,0.8358236773758285,105.57240400389762,29.308944425582887,42.835809567769374,1.3609707677364349,1.0000298023223877,109.24723691304526,0.0
2022-07-28 21:50:00,20.1,21.5,18.9,23.5,23.2,4.209,1.0972899999999999,21.1152,40.9578,17.444444444444443,7.166666666666667,160.66666666666666,0.08333333333333333,84.77777777777777,9.722222222222221,1014.2777777777778,27.333333333333332,14.0,15.055555555555555,1.0,,477.07954040527346,0.8812049973011018,109.56749128977458,29.26881994565328,42.74475571950277,1.3637900495529176,1.0000298023223877,113.47726188659666,0.0
2022-07-28 22:00:00,20.0,21.4,19.0,23.5,23.1,4.237,1.09714,20.9934,40.9428,17.333333333333332,7.0,162.0,0.1,85.33333333333333,9.666666666666666,1014.3333333333334,31.0,14.0,14.666666666666666,1.0,,473.6127820981782,0.8123469060238472,110.63774713139075,29.230034777323404,42.69190872828166,1.2769473684827486,1.0000298023223877,111.7459334309896,0.0
2022-07-28 22:10:00,20.1,21.4,19.2,23.4,23.1,4.18,1.137275,20.9039,40.9617,17.22222222222222,6.833333333333333,163.33333333333334,0.11666666666666667,85.88888888888889,9.61111111111111,1014.3888888888889,34.66666666666667,14.0,14.277777777777779,1.0,,474.5205398629726,0.8369991675322339,110.53509033698819,29.195803988774617,42.67096078236898,1.3474590356151261,1.0000298023223877,109.23968046824139,0.0
2022-07-28 22:20:00,20.5,21.7,19.1,23.5,23.2,4.178,1.146455,20.8708,40.9531,17.11111111111111,6.666666666666666,164.66666666666666,0.13333333333333333,86.44444444444444,9.555555555555555,1014.4444444444445,38.333333333333336,14.0,13.88888888888889,1.0,,471.8558521525065,0.9548759562416939,113.1716051226686,29.166128190358478,42.64436989466349,1.2395219940940538,1.0000298023223877,110.60239271799723,0.0
2022-07-28 22:30:00,20.4,21.6,19.3,23.4,23.1,4.214,1.1606299999999998,20.9801,41.051100000000005,17.0,6.5,166.0,0.15,87.0,9.5,1014.5,42.0,14.0,13.5,1.0,,469.9808026052891,0.9449914489189783,113.23246262868244,29.142390054066976,42.56096654256185,1.3516580580671627,1.0000298023223877,113.11499037424724,0.0
2022-07-28 22:40:00,20.6,21.8,19.1,23.4,23.2,4.198,1.203025,21.0076,41.096999999999994,16.88888888888889,6.333333333333333,167.33333333333334,0.16666666666666666,87.55555555555556,9.444444444444445,1014.5555555555555,45.666666666666664,14.0,13.11111111111111,1.0,,469.82454260113593,0.9275938387509793,113.46537589121674,29.115179669062297,42.53124540328979,1.2897084005673727,1.0000298023223877,112.47524813334147,0.0
2022-07-28 22:50:00,20.0,21.4,18.6,23.4,23.1,4.211,1.15749,20.7683,41.1226,16.77777777777778,6.166666666666666,168.66666666666666,0.18333333333333332,88.11111111111111,9.38888888888889,1014.6111111111111,49.333333333333336,14.0,12.722222222222221,1.0,,475.3920576213968,0.9598067025932888,109.84127837983901,29.089219338099163,42.584561602274576,1.1444486997524899,1.0000298023223877,107.15574048360187,0.0
2022-07-28 23:00:00,20.3,21.6,19.3,23.4,23.1,4.226,1.00991,20.7043,41.1688,16.666666666666668,6.0,170.0,0.2,88.66666666666667,9.333333333333334,1014.6666666666666,53.0,14.0,12.333333333333332,1.0,,475.0139992268881,0.9261540574138447,113.26071897108002,29.059998582204184,42.501536827087406,1.1359715418020886,1.0000298023223877,113.72868129730224,0.0
2022-07-28 23:10:00,20.6,21.7,19.3,23.4,23.1,4.216,0.9758100000000001,20.5065,41.2333,16.555555555555557,5.833333333333333,171.33333333333334,0.21666666666666667,89.22222222222223,9.277777777777779,1014.7222222222222,56.66666666666667,14.0,11.944444444444445,1.0,,479.8098087249406,0.8861201380033277,105.23458447106141,29.02959124883016,42.442634633382156,1.2967848335703214,1.0000298023223877,106.00982344309489,0.0
2022-07-28 23:20:00,20.4,21.7,18.8,23.4,23.2,4.195,0.9295,20.446099999999998,41.3127,16.444444444444443,5.666666666666666,172.66666666666666,0.23333333333333334,89.77777777777777,9.222222222222221,1014.7777777777778,60.333333333333336,14.0,11.555555555555555,1.0,,478.39659291585286,0.7532032761971156,109.29180680592856,29.010507049560545,42.33881839116414,1.0235940521955489,1.0000298023223877,111.79420722961427,0.0
2022-07-28 23:30:00,20.3,21.6,19.0,23.3,23.1,4.25,1.013795,20.243000000000002,41.349199999999996,16.333333333333332,5.5,174.0,0.25,90.33333333333333,9.166666666666666,1014.8333333333334,64.0,14.0,11.166666666666668,1.0,,483.32035594720946,0.8084155261028284,109.61121759145274,28.990765914916995,42.216194896698,1.0891438832879066,1.0000298023223877,110.30991502126058,0.0
2022-07-28 23:40:00,20.6,21.8,19.1,23.3,23.1,4.197,1.053025,20.286099999999998,41.400400000000005,16.22222222222222,5.333333333333333,175.33333333333334,0.26666666666666666,90.88888888888889,9.11111111111111,1014.8888888888889,67.66666666666667,14.0,10.777777777777779,1.0,,478.9419060682976,0.7682362470636933,109.69061030371715,28.971136309305827,42.12610617319743,1.0969063780705135,1.0000298023223877,110.19711530049642,0.0
2022-07-28 23:50:00,20.6,21.7,19.1,23.3,23.1,4.249,0.991455,20.1267,41.427800000000005,16.11111111111111,5.166666666666666,176.66666666666666,0.2833333333333333,91.44444444444444,9.055555555555555,1014.9444444444445,71.33333333333334,14.0,10.38888888888889,1.0,,482.55678375244145,0.8418209460478717,109.58643796931554,28.950766531626385,42.03924109776815,0.9636507186293601,1.0000298023223877,113.57112854003906,0.0
2022-07-29 00:00:00,20.4,21.7,19.0,23.3,23.1,4.244,1.00955,20.2151,41.4245,16.0,5.0,178.0,0.3,92.0,9.0,1015.0,75.0,14.0,10.0,1.0,,481.38317480679217,0.7511874524752299,110.59789154052734,28.93317937533061,41.951254488627114,0.9798685934146245,1.0000298023223877,111.19102991739908,0.0
2022-07-29 00:10:00,20.2,21.5,19.1,23.3,23.0,4.234,0.9395,20.1051,41.4384,16.0,5.055555555555555,176.66666666666666,0.2833333333333333,91.83333333333333,9.055555555555555,1014.9444444444445,72.11111111111111,14.0,10.11111111111111,1.0,,477.9987000528971,0.7400366012533169,109.8972987303222,28.913576987584428,41.9849188486735,0.9995089764396349,1.0000298023223877,113.17710207621255,0.0
2022-07-29 00:20:00,20.2,21.5,19.1,23.3,23.0,4.257,0.9323,20.0727,41.3729,16.0,5.111111111111111,175.33333333333334,0.26666666666666666,91.66666666666667,9.11111111111111,1014.8888888888889,69.22222222222223,14.0,10.222222222222221,1.0,,483.875171101888,0.7075153028468291,109.34056283315024,28.893766059875485,41.961855792999266,0.9608424443006516,1.0000298023223877,108.41363474527994,0.0
2022-07-29 00:30:00,20.1,21.4,18.7,23.3,23.0,4.211,0.9634750000000001,20.0866,41.4234,16.0,5.166666666666667,174.0,0.25,91.5,9.166666666666666,1014.8333333333334,66.33333333333333,14.0,10.333333333333334,1.0,,484.14382427697893,0.8021337184882433,110.13219801175391,28.877633781433104,41.82111526489258,0.9686252414186797,1.0000298023223877,112.65440806070964,0.0
2022-07-29 00:40:00,20.1,21.3,19.0,23.2,23.0,4.217,1.00998,20.080199999999998,41.4639,16.0,5.222222222222222,172.66666666666666,0.23333333333333334,91.33333333333333,9.222222222222221,1014.7777777777778,63.44444444444444,14.0,10.444444444444445,1.0,,484.9037158904679,0.7040554382311086,111.16416750266725,28.853861805597944,41.740482088724775,0.9469816922148068,1.0000298023223877,109.62105893452963,0.0
2022-07-29 00:50:00,20.0,21.3,19.2,23.2,22.9,4.203,1.012125,20.0054,41.4666,16.0,5.277777777777778,171.33333333333334,0.21666666666666667,91.16666666666667,9.277777777777779,1014.7222222222222,60.55555555555556,14.0,10.555555555555555,1.0,,483.3528197435401,0.7624235977190363,109.99987020417123,28.826049699783322,41.66660893758138,1.0347287768125535,1.0000298023223877,114.36070762634276,0.0
2022-07-29 01:00:00,19.9,21.2,18.9,23.2,22.9,4.25,1.0253299999999999,19.8999,41.4652,16.0,5.333333333333333,170.0,0.19999999999999998,91.0,9.333333333333334,1014.6666666666666,57.66666666666667,14.0,10.666666666666666,1.0,,488.4529803396642,0.7718223809404562,112.98467903719111,28.798371235529583,41.63006256739298,0.9737522221604984,1.0000298023223877,111.18363367716472,0.0
2022-07-29 01:10:00,19.9,21.2,18.9,23.2,22.9,4.258,1.0358399999999999,19.96,41.4699,16.0,5.388888888888889,168.66666666666666,0.18333333333333332,90.83333333333333,9.38888888888889,1014.6111111111111,54.77777777777778,14.0,10.777777777777779,1.0,,488.9170790608724,0.7942428202430407,113.87184463500978,28.768678728739417,41.561911799112956,0.9403903686006864,1.0000298023223877,112.37906345367432,0.0
2022-07-29 01:20:00,19.8,21.2,19.1,23.2,22.9,4.202,1.00755,19.7757,41.501799999999996,16.0,5.444444444444445,167.33333333333334,0.16666666666666666,90.66666666666667,9.444444444444445,1014.5555555555555,51.888888888888886,14.0,10.88888888888889,1.0,,489.33866993169676,0.7286938135292234,107.3397313431562,28.740981575647993,41.53072486241659,1.0115424743294716,1.0000298023223877,106.45562316894532,0.0
2022-07-29 01:30:00,19.5,21.0,18.7,23.2,22.8,4.219,1.06252,19.718600000000002,41.5479,16.0,5.5,166.0,0.15,90.5,9.5,1014.5,49.0,14.0,11.0,1.0,,483.5162756663355,0.7730579940604289,109.0057364697645,28.712741203308106,41.51872517267863,0.9207919714848201,1.0000298023223877,114.15951816558838,0.0
2022-07-29 01:40:00,19.5,20.9,18.7,23.1,22.7,4.257,1.046965,19.7752,41.5724,16.0,5.555555555555555,164.66666666666666,0.13333333333333333,90.33333333333333,9.555555555555555,1014.4444444444445,46.111111111111114,14.0,11.11111111111111,1.0,,483.05208028157557,0.7105478278425454,112.12019179328013,28.687968527475995,41.475152562459314,0.9165696183840435,1.0000298023223877,109.21947076161703,0.0
2022-07-29 01:50:00,19.5,20.9,19.1,23.1,22.7,4.197,1.07657,19.6488,41.5282,16.0,5.611111111111111,163.33333333333334,0.11666666666666667,90.16666666666667,9.61111111111111,1014.3888888888889,43.22222222222222,14.0,11.222222222222221,1.0,,481.24121451542294,0.7751409464434715,110.7458849722652,28.666006542841593,41.42858857472738,0.8613145790497463,1.0000298023223877,114.84127451578775,0.0
2022-07-29 02:00:00,19.4,20.9,19.1,23.1,22.7,4.203,1.0482749999999998,19.6316,41.5729,16.0,5.666666666666667,162.0,0.09999999999999998,90.0,9.666666666666666,1014.3333333333334,40.333333333333336,14.0,11.333333333333334,1.0,,484.4915342659786,0.7944705347178009,109.35026984931385,28.637868127822877,41.41187102635702,0.8806836193799972,1.0000298023223877,110.49327092488606,0.0
2022-07-29 02:10:00,19.5,20.9,19.2,23.1,22.7,4.234,1.020105,19.4938,41.6104,16.0,5.722222222222222,160.66666666666666,0.08333333333333331,89.83333333333333,9.722222222222221,1014.2777777777778,37.44444444444444,14.0,11.444444444444445,1.0,,481.7092392985026,0.7776513950972908,109.91055752985895,28.60834632237752,41.393445574442545,0.8296889617045722,1.0000298023223877,107.74116096496581,0.0
2022-07-29 02:20:00,19.3,20.8,18.9,23.1,22.7,4.25,1.03734,19.417700000000004,41.5849,16.0,5.777777777777778,159.33333333333334,0.06666666666666665,89.66666666666667,9.777777777777779,1014.2222222222222,34.55555555555556,14.0,11.555555555555555,1.0,,483.22255996528713,0.7374492622339457,108.88868992110432,28.58482235590617,41.34281762440999,0.9196399708588918,1.0000298023223877,116.93458724975585,0.0
2022-07-29 02:30:00,19.4,20.8,19.1,23.1,22.7,4.256,1.0618750000000001,19.3497,41.6352,16.0,5.833333333333333,158.0,0.04999999999999999,89.5,9.833333333333334,1014.1666666666666,31.666666666666664,14.0,11.666666666666666,1.0,,480.1386503092448,0.7500964519213149,112.51290410445908,28.55621192932129,41.34446280797323,0.8914794766406218,1.0000298023223877,107.46840663909913,0.0
2022-07-29 02:40:00,19.5,20.9,19.2,23.1,22.7,4.224,1.05692,19.4071,41.6657,16.0,5.888888888888889,156.66666666666666,0.033333333333333326,89.33333333333333,9.88888888888889,1014.1111111111111,28.77777777777778,14.0,11.777777777777779,1.0,,480.10852340522854,0.732350245326084,109.07905716653597,28.525490690867105,41.29047804514567,0.8756511421004932,1.0000298023223877,110.4842234547933,0.0
2022-07-29 02:50:00,19.3,20.8,18.7,23.1,22.6,4.187,1.02268,19.3354,41.7051,16.0,5.944444444444445,155.33333333333334,0.016666666666666663,89.16666666666667,9.944444444444445,1014.0555555555555,25.888888888888886,14.0,11.88888888888889,1.0,,483.89688047913296,0.7870551150026968,110.80345889484815,28.497184206644693,41.25273972829183,0.9497098364432652,1.0000298023223877,110.35313827514649,0.0
2022-07-29 03:00:00,19.4,20.8,18.8,23.1,22.6,4.211,1.094385,19.365000000000002,41.716899999999995,16.0,6.0,154.0,0.0,89.0,10.0,1014.0,23.0,14.0,12.0,1.0,,485.387628885905,0.8339090707014172,111.10854629430393,28.470572131474814,41.23870427449545,0.881535008251667,1.0000298023223877,108.68922059377034,0.0
2022-07-29 03:10:00,19.2,20.7,18.9,23.1,22.6,4.214,1.0764,19.441300000000002,41.7235,16.0,5.888888888888889,155.05555555555554,0.0,88.77777777777777,9.944444444444445,1014.0555555555555,24.22222222222222,14.0,11.777777777777779,1.1666666666666667,,485.049859794529,0.7765513741498613,108.31314098961609,28.45214377403259,41.23153689066569,1.005974173694849,1.0000298023223877,106.44940121968588,0.0
2022-07-29 03:20:00,19.2,20.7,18.8,23.1,22.6,4.25,1.082165,19.4238,41.7072,16.0,5.777777777777778,156.11111111111111,0.0,88.55555555555556,9.88888888888889,1014.1111111111111,25.444444444444443,14.0,11.555555555555555,1.3333333333333335,,484.3640988825656,0.7742495088742277,109.23125252157953,28.438243621190388,41.174915078481035,0.8476091423630715,1.0000298023223877,111.18411987304687,0.0
2022-07-29 03:30:00,19.1,20.7,19.2,23.1,22.6,4.215,1.13991,19.4484,41.6786,16.0,5.666666666666667,157.16666666666666,0.0,88.33333333333333,9.833333333333334,1014.1666666666666,26.666666666666668,14.0,11.333333333333334,1.5,,486.4324449666341,0.7580051610370477,111.77845607757567,28.425848404566448,41.17287789662679,0.8688621591528257,1.0000298023223877,113.15885392506918,0.0
2022-07-29 03:40:00,19.1,20.6,19.0,23.1,22.6,4.244,1.065105,19.536099999999998,41.6685,16.0,5.555555555555555,158.22222222222223,0.0,88.11111111111111,9.777777777777779,1014.2222222222222,27.88888888888889,14.0,11.11111111111111,1.6666666666666667,,490.4403521903904,0.8207644676724396,109.95974183853063,28.412112849553427,41.17016980489095,0.8883575399716696,1.0000298023223877,108.18517172495524,0.0
2022-07-29 03:50:00,19.1,20.6,18.8,23.1,22.6,4.243,1.08077,19.4403,41.6451,16.0,5.444444444444445,159.27777777777777,0.0,87.88888888888889,9.722222222222221,1014.2777777777778,29.11111111111111,14.0,10.88888888888889,1.8333333333333335,,490.23355498566025,0.7544968075831394,114.03225288520426,28.40113939285278,41.1598047765096,0.9304639073212941,1.0000298023223877,112.33504344940187,0.0
2022-07-29 04:00:00,19.0,20.6,18.8,23.1,22.6,4.232,1.090875,19.4898,41.624900000000004,16.0,5.333333333333333,160.33333333333334,0.0,87.66666666666667,9.666666666666666,1014.3333333333334,30.333333333333336,14.0,10.666666666666666,2.0,,492.4026986694336,0.7935454253944974,111.45614619238901,28.39187347412109,41.10466084798177,0.7940868818759919,1.0000298023223877,112.09428559621173,0.0
2022-07-29 04:10:00,18.9,20.4,19.1,23.1,22.5,4.202,1.16482,19.4589,41.6037,16.0,5.222222222222222,161.38888888888889,0.0,87.44444444444444,9.61111111111111,1014.3888888888889,31.555555555555557,14.0,10.444444444444445,2.166666666666667,,487.8747783301343,0.8243195479182199,111.20279951752916,28.37887208302816,41.066244201660155,0.8805287846922875,1.0000298023223877,109.15106477101645,0.0
2022-07-29 04:20:00,18.9,20.4,19.0,23.1,22.5,4.2,1.103505,19.7107,41.5242,16.0,5.111111111111111,162.44444444444446,0.0,87.22222222222223,9.555555555555555,1014.4444444444445,32.77777777777778,14.0,10.222222222222221,2.3333333333333335,,488.9438496907552,0.8665438378682244,110.84492384053893,28.37227016766866,41.02986667633057,0.925354960858822,1.0000298023223877,110.43317672729492,0.0
2022-07-29 04:30:00,19.0,20.4,19.0,23.1,22.5,4.206,1.2536200000000002,19.3578,41.538,16.0,5.0,163.5,0.0,87.0,9.5,1014.5,34.0,14.0,10.0,2.5,,491.4943482848419,0.8553588190742133,111.19714064172433,28.108000590006508,40.79648509343465,1.0286266028881073,1.1633954433600109,22.520307234724363,0.0
2022-07-29 04:40:00,18.8,20.4,18.7,23.1,22.5,4.248,1.192475,19.3688,41.6157,16.0,4.888888888888889,164.55555555555554,0.0,86.77777777777777,9.444444444444445,1014.5555555555555,35.22222222222222,14.0,9.777777777777779,2.666666666666667,,500.9393678441541,0.8691819162835174,113.77586487592278,27.474693021774293,41.208165906270345,1.2094065923492114,3.592402699987093,1.000000238418579,0.0
2022-07-29 04:50:00,18.8,20.4,19.2,23.1,22.5,4.194,1.28797,19.1636,41.6764,16.0,4.777777777777778,165.61111111111111,0.0,86.55555555555556,9.38888888888889,1014.6111111111111,36.44444444444444,14.0,9.555555555555555,2.8333333333333335,,504.67642110188797,0.8206342811747795,113.2060088891498,27.040767539342244,42.01040186564128,1.240816703836123,8.349838506380717,1.000000238418579,0.0
2022-07-29 05:00:00,18.8,20.4,19.1,23.1,22.5,4.18,1.271755,19.055500000000002,41.6961,16.0,4.666666666666667,166.66666666666666,0.0,86.33333333333333,9.333333333333334,1014.6666666666666,37.66666666666667,14.0,9.333333333333334,3.0,,503.7048905330965,0.8401924637919767,113.69843261395472,26.75819135983785,42.51582197189331,1.2432664490739505,11.728909964561463,1.000000238418579,0.0
2022-07-29 05:10:00,18.7,20.3,18.9,23.1,22.4,4.218,1.51078,19.2094,41.7731,16.0,4.555555555555555,167.72222222222223,0.0,86.11111111111111,9.277777777777779,1014.7222222222222,38.88888888888889,14.0,9.11111111111111,3.166666666666667,,496.77160033828915,0.8851247990737526,109.56820190063304,26.553123035430907,43.088604907989506,1.24394077450037,14.636424967447917,1.000000238418579,0.0
2022-07-29 05:20:00,18.8,20.3,18.8,23.1,22.4,4.227,1.455435,19.3478,41.803700000000006,16.0,4.444444444444445,168.77777777777777,0.0,85.88888888888889,9.222222222222221,1014.7777777777778,40.111111111111114,14.0,8.88888888888889,3.3333333333333335,,498.06067321777346,1.126885137160619,114.83689894358318,26.399140520095823,43.77642953872681,1.4123660355806351,18.91176725069682,1.000000238418579,0.0
2022-07-29 05:30:00,18.8,20.3,19.0,23.0,22.4,4.195,1.424,19.405700000000003,41.801,16.0,4.333333333333334,169.83333333333334,0.0,85.66666666666667,9.166666666666666,1014.8333333333334,41.333333333333336,14.0,8.666666666666668,3.5,,496.5096939578001,1.3154878200700053,120.65844730247886,26.154534556070963,44.14592325846354,1.400749722222487,23.42619694709778,1.000000238418579,0.0
2022-07-29 05:40:00,18.9,20.4,19.0,23.0,22.4,4.2,1.359595,19.3919,41.7778,16.0,4.222222222222222,170.88888888888889,0.0,85.44444444444444,9.11111111111111,1014.8888888888889,42.55555555555556,14.0,8.444444444444445,3.666666666666667,,495.9433145702845,1.6053967745324313,114.15692086300608,25.999152377446496,44.641698354085285,1.366849615375201,26.74212253252665,1.000000238418579,0.0
2022-07-29 05:50:00,18.4,20.1,19.0,23.0,22.3,4.285,1.415795,19.6553,41.712900000000005,16.0,4.111111111111111,171.94444444444446,0.0,85.22222222222223,9.055555555555555,1014.9444444444445,43.77777777777778,14.0,8.222222222222221,3.8333333333333335,,494.6831568400065,1.7269080817059606,121.40556711401643,25.927769838968914,45.06099411646525,1.3616774455706278,30.792688140869142,1.000000238418579,0.0
2022-07-29 06:00:00,18.8,20.4,19.1,23.0,22.4,4.203,1.364125,20.1556,41.6457,16.0,4.0,173.0,0.0,85.0,9.0,1015.0,45.0,14.0,8.0,4.0,,493.21457758410224,1.6962779729655295,124.5887205875281,25.898768459955853,45.57617656707764,1.5536619621515275,32.31652340253194,1.000000238418579,0.0
2022-07-29 06:10:00,19.0,20.5,19.0,23.0,22.5,4.231,1.429065,21.600299999999997,41.4765,16.166666666666668,3.8333333333333335,176.33333333333334,0.0,84.88888888888889,9.055555555555555,1015.0555555555555,45.05555555555556,14.11111111111111,7.666666666666667,4.055555555555555,,495.53847273552554,1.6792185492300047,124.06811545118774,25.82673652966817,45.8509637705485,1.5161505027612052,33.909547068277995,1.000000238418579,0.0
2022-07-29 06:20:00,19.0,20.5,19.2,23.0,22.5,4.183,1.39184,21.7151,40.4056,16.333333333333332,3.6666666666666665,179.66666666666666,0.0,84.77777777777777,9.11111111111111,1015.1111111111111,45.111111111111114,14.222222222222221,7.333333333333333,4.111111111111111,,500.6774057006836,1.4756836787758574,116.2847190893572,25.60194398880005,46.36614966710409,1.480344227552414,35.269886633555096,1.000000238418579,0.0
2022-07-29 06:30:00,18.8,20.4,19.2,23.0,22.5,4.199,1.2696749999999999,20.7478,39.8864,16.5,3.5,183.0,0.0,84.66666666666667,9.166666666666666,1015.1666666666666,45.166666666666664,14.333333333333334,7.0,4.166666666666667,,503.8652909061826,1.3860368540058028,203.42254762789625,25.490950724283856,46.903384838104245,1.4521855756640434,56.9926294263204,1.000000238418579,0.0
2022-07-29 06:40:00,18.6,20.2,18.8,23.0,22.4,4.235,1.344245,21.0071,40.356,16.666666666666668,3.333333333333333,186.33333333333334,0.0,84.55555555555556,9.222222222222221,1015.2222222222222,45.22222222222222,14.444444444444445,6.666666666666666,4.222222222222222,,497.4751472701149,1.2368536510070165,341.6232578023275,25.406370385487875,46.967831427256264,1.539396233856678,59.96331265131632,1.000000238418579,0.0
2022-07-29 06:50:00,18.4,20.1,18.7,23.0,22.4,4.187,1.4464599999999999,21.204900000000002,40.7882,16.833333333333332,3.1666666666666665,189.66666666666666,0.0,84.44444444444444,9.277777777777779,1015.2777777777778,45.27777777777778,14.555555555555555,6.333333333333333,4.277777777777778,,497.1597754923503,1.165246925061032,348.5305275273727,25.37951630274455,47.59868049621582,1.475154567261537,56.47144282023112,1.000000238418579,0.0
2022-07-29 07:00:00,18.5,20.1,18.8,23.0,22.3,4.207,1.42223,21.1463,41.021100000000004,17.0,3.0,193.0,0.0,84.33333333333333,9.333333333333334,1015.3333333333334,45.333333333333336,14.666666666666666,6.0,4.333333333333333,,490.20317690443716,1.2514026459310688,408.9092389234985,25.430332091649372,47.95201740900676,1.3966102636853854,53.18778186162312,1.000000238418579,0.0
2022-07-29 07:10:00,18.7,20.2,19.0,23.0,22.4,4.193,1.7817049999999999,21.0191,41.183,17.166666666666668,2.833333333333333,196.33333333333334,0.0,84.22222222222223,9.38888888888889,1015.3888888888889,45.388888888888886,14.777777777777779,5.666666666666666,4.388888888888889,,492.889854708266,1.7264008229617347,332.7409374353441,25.518055896759034,48.57886423746745,1.5537998378276825,51.00917903264364,1.000000238418579,0.0
2022-07-29 07:20:00,18.6,20.2,19.0,23.1,22.4,4.194,1.8710049999999998,20.699,41.2851,17.333333333333332,2.6666666666666665,199.66666666666666,0.0,84.11111111111111,9.444444444444445,1015.4444444444445,45.44444444444444,14.88888888888889,5.333333333333333,4.444444444444445,,496.4198957912401,1.8248595684093272,317.6537250893803,25.48046685218811,50.22594930648803,1.5198382087548574,52.05760895411173,1.0006991533438365,0.0
2022-07-29 07:30:00,18.6,20.2,19.1,23.1,22.4,4.185,1.6086300000000002,20.3141,41.3878,17.5,2.5,203.0,0.0,84.0,9.5,1015.5,45.5,15.0,5.0,4.5,,500.3962677598274,1.7633695175284045,261.1329864484712,25.500070927937827,51.64281719207763,1.7577979624271394,54.28874022165934,2.1475392454862594,0.0
2022-07-29 07:40:00,18.7,20.3,19.2,23.2,22.5,4.182,1.6097899999999998,20.3802,41.507400000000004,17.666666666666668,2.333333333333333,206.33333333333334,0.0,83.88888888888889,9.555555555555555,1015.5555555555555,45.55555555555556,15.11111111111111,4.666666666666666,4.555555555555555,,498.23696034749344,1.552141489982605,205.37511255900063,25.60139346440633,52.274516321818034,1.5830818011363346,63.71184581120809,12.830383398930232,0.0
2022-07-29 07:50:00,18.8,20.4,19.0,23.2,22.6,4.161,1.55722,20.6039,41.5892,17.833333333333332,2.1666666666666665,209.66666666666666,0.0,83.77777777777777,9.61111111111111,1015.6111111111111,45.611111111111114,15.222222222222221,4.333333333333333,4.611111111111111,,494.3874820893387,1.375996591575065,177.36531275560625,25.68363340059916,53.07979999542236,1.6759398464361825,55.82963101704915,32.23001269022624,0.0
2022-07-29 08:00:00,19.1,20.6,19.2,23.3,22.7,4.206,1.53348,20.5858,41.5597,18.0,2.0,213.0,0.0,83.66666666666667,9.666666666666666,1015.6666666666666,45.666666666666664,15.333333333333334,4.0,4.666666666666667,,489.28178796527027,1.3271811789358403,151.75123358128434,25.654214553833008,53.396453138987226,1.7686599284410476,49.993858464558926,33.94283355712891,0.0
2022-07-29 08:10:00,19.2,20.8,19.3,23.3,22.8,4.197,1.59686,20.5745,41.584,18.166666666666668,1.833333333333333,216.33333333333334,0.0,83.55555555555556,9.722222222222221,1015.7222222222222,45.72222222222222,15.444444444444445,3.666666666666666,4.722222222222222,,490.60777170817056,1.2903282823434659,140.16051408325885,25.6128951104482,52.68049098332723,1.739392756621043,49.483358008066816,33.05671117782593,0.0
2022-07-29 08:20:00,19.4,20.9,19.2,23.4,22.9,4.25,1.6328,19.979400000000002,41.6023,18.333333333333332,1.6666666666666665,219.66666666666666,0.0,83.44444444444444,9.777777777777779,1015.7777777777778,45.77777777777778,15.555555555555555,3.333333333333333,4.777777777777778,,491.59971633034195,1.298851920068264,181.22517456054686,25.65651801745097,51.69828754425049,1.7191484252611797,50.089205741882324,42.637260011037185,0.0
