,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-29 08:30:00,19.7,21.1,19.2,23.5,23.0,4.196,1.805275,19.9251,41.7121,18.5,1.5,223.0,0.0,83.33333333333333,9.833333333333334,1015.8333333333334,45.833333333333336,15.666666666666666,3.0,4.833333333333333,,490.9526168823242,2.0438288659800246,150.89798673812953,25.74292207400004,51.1599706141154,1.872402390638987,47.138535544077556,50.78117276509603,0.0
2022-07-29 08:40:00,19.2,20.8,18.9,23.5,23.0,4.196,1.88737,19.881999999999998,41.8507,18.666666666666668,1.333333333333333,226.33333333333334,0.0,83.22222222222223,9.88888888888889,1015.8888888888889,45.888888888888886,15.777777777777779,2.666666666666666,4.888888888888889,,487.993015887381,2.6827610879159915,138.70067091968775,25.762953523000085,50.88435706456502,1.8190683964888255,44.89255873362224,58.36586537679036,0.0
2022-07-29 08:50:00,19.3,20.8,19.0,23.6,23.0,4.179,1.9316099999999998,20.4916,41.916399999999996,18.833333333333332,1.1666666666666665,229.66666666666666,0.0,83.11111111111111,9.944444444444445,1015.9444444444445,45.94444444444444,15.88888888888889,2.333333333333333,4.944444444444445,,483.38227807757505,3.0232655357169564,514.598902142196,25.869117701848346,51.31911647160848,1.837442637483279,43.30946929295858,86.3340308380127,0.0
2022-07-29 09:00:00,19.3,20.9,19.0,23.6,23.0,4.272,2.0060700000000002,21.233600000000003,41.8317,19.0,1.0,233.0,0.0,83.0,10.0,1016.0,46.0,16.0,2.0,5.0,,485.97982014973957,2.6289770209789274,525.30013961792,26.070179313023885,51.71712118784586,1.928601194222768,41.792356154123944,94.15892190297444,0.0
2022-07-29 09:10:00,19.4,20.9,18.9,23.6,23.0,4.217,2.10954,22.2925,41.361900000000006,19.444444444444443,1.3888888888888888,235.33333333333334,0.005555555555555556,80.94444444444444,10.0,1015.9444444444445,48.166666666666664,15.88888888888889,2.4444444444444446,5.055555555555555,,492.06367335527796,2.5490998901889825,428.81376813209664,26.46026849746704,51.45952574412028,2.0505993247032164,41.3679816754659,109.06308241526285,0.0
2022-07-29 09:20:00,19.0,20.7,18.7,23.6,23.0,4.199,2.18045,22.8746,39.9461,19.88888888888889,1.7777777777777777,237.66666666666666,0.011111111111111112,78.88888888888889,10.0,1015.8888888888889,50.333333333333336,15.777777777777779,2.888888888888889,5.111111111111111,,492.3548617553711,2.418410618106524,304.440155359904,26.899118677775068,50.86820831298828,2.0323595635096234,40.6138056119283,120.65416383107501,0.0
2022-07-29 09:30:00,19.1,20.8,19.0,23.7,23.0,4.182,2.26094,22.6081,39.6494,20.333333333333332,2.166666666666667,240.0,0.01666666666666667,76.83333333333333,10.0,1015.8333333333334,52.5,15.666666666666666,3.333333333333333,5.166666666666667,,491.389714457194,2.455880909794468,217.46758011769438,27.218773930867513,49.8523184967041,2.2307224750518797,38.83367877960205,109.32960578918457,0.0
2022-07-29 09:40:00,19.1,20.8,18.8,23.7,23.0,4.218,2.3643899999999998,22.5609,39.983,20.77777777777778,2.5555555555555554,242.33333333333334,0.022222222222222223,74.77777777777777,10.0,1015.7777777777778,54.666666666666664,15.555555555555555,3.7777777777777777,5.222222222222222,,498.90057804151513,2.705792180299759,243.60358451843263,27.563797022501625,48.49762962977091,2.2825404280424118,38.03610905329386,132.67460806528726,0.0
2022-07-29 09:50:00,19.5,21.0,18.9,23.6,23.0,4.17,2.26897,23.3945,40.188900000000004,21.22222222222222,2.9444444444444446,244.66666666666666,0.02777777777777778,72.72222222222223,10.0,1015.7222222222222,56.833333333333336,15.444444444444445,4.222222222222222,5.277777777777778,,521.9702958591505,2.9394640110306822,257.36681981361517,27.77588521639506,47.53184063593547,2.256397947470347,35.906502399444584,174.94862030029296,0.0
2022-07-29 10:00:00,19.3,20.9,19.3,23.6,23.1,4.242,2.34862,24.787799999999997,40.0895,21.666666666666668,3.3333333333333335,247.0,0.03333333333333334,70.66666666666667,10.0,1015.6666666666666,59.0,15.333333333333334,4.666666666666666,5.333333333333333,,545.2666060384115,3.3283470948537195,427.3908997853597,27.976775210698445,47.261338221232094,2.438359272678693,31.42266492207845,230.78251894632976,0.0
2022-07-29 10:10:00,19.1,20.7,19.0,23.7,23.1,4.198,2.433005,24.5446,39.765499999999996,22.11111111111111,3.7222222222222223,249.33333333333334,0.038888888888888896,68.61111111111111,10.0,1015.6111111111111,61.166666666666664,15.222222222222221,5.111111111111111,5.388888888888889,,548.3440465256264,3.73553977779076,575.0656366794392,27.911692206064863,46.83178955713908,2.5178723150491713,27.297467543284096,209.01795209248863,0.0
2022-07-29 10:20:00,19.7,21.2,19.3,23.7,23.2,4.239,2.269905,24.6649,39.6452,22.555555555555557,4.111111111111111,251.66666666666666,0.044444444444444446,66.55555555555556,10.0,1015.5555555555555,63.33333333333333,15.11111111111111,5.555555555555555,5.444444444444445,,518.5429817708333,4.485488285856731,437.18680479750117,27.829752477010096,46.501049798329674,2.6502130325635274,25.90446325937907,107.59580862681071,0.0
2022-07-29 10:30:00,19.4,21.0,18.8,23.7,23.1,4.197,2.34868,24.3885,39.722899999999996,23.0,4.5,254.0,0.05,64.5,10.0,1015.5,65.5,15.0,6.0,5.5,,530.4831984526536,4.965178407033284,352.28328445434573,28.071561609903974,46.665374787648524,2.57974156220754,25.393751796086626,120.57408208211264,0.0
2022-07-29 10:40:00,19.2,20.9,18.7,23.8,23.1,4.155,2.293745,25.1381,39.867399999999996,23.444444444444443,4.888888888888889,256.3333333333333,0.05555555555555556,62.44444444444444,10.0,1015.4444444444445,67.66666666666667,14.88888888888889,6.444444444444445,5.555555555555555,,502.19709912530305,5.6363463480997895,307.355699148232,28.406127535502115,46.505859794616704,2.4912442352374393,24.23046275138855,77.48423106511434,0.0
2022-07-29 10:50:00,19.5,21.0,19.4,23.8,23.2,4.179,2.37874,25.5491,39.8392,23.88888888888889,5.277777777777778,258.6666666666667,0.061111111111111116,60.388888888888886,10.0,1015.3888888888889,69.83333333333333,14.777777777777779,6.888888888888888,5.611111111111111,,495.42936716715496,6.261753399129641,350.7881843161718,28.693246634801234,45.91562903086344,2.498734670082728,23.968265164693197,78.74492006937662,0.0
2022-07-29 11:00:00,19.7,21.2,19.0,23.9,23.3,4.212,2.20913,25.737000000000002,39.6508,24.333333333333332,5.666666666666667,261.0,0.06666666666666668,58.33333333333333,10.0,1015.3333333333334,72.0,14.666666666666666,7.333333333333333,5.666666666666667,,489.56954971138094,5.763887781356014,258.96889231363934,28.88223500569661,44.6347496732076,2.369858449101448,24.305389127731324,83.46136863708496,0.0
2022-07-29 11:10:00,20.3,21.7,19.1,24.0,23.5,4.226,2.234635,26.5779,39.5544,24.77777777777778,6.055555555555555,263.3333333333333,0.07222222222222223,56.27777777777778,10.0,1015.2777777777778,74.16666666666666,14.555555555555555,7.777777777777778,5.722222222222222,,489.9873880531048,5.959545782407124,188.3842538197835,29.08956190745036,43.78883129755656,2.39995318710804,24.776601565678913,92.11602484385172,0.0
2022-07-29 11:20:00,20.6,21.9,19.1,24.0,23.6,4.206,2.240355,26.2908,39.4228,25.22222222222222,6.444444444444445,265.6666666666667,0.07777777777777779,54.22222222222222,10.0,1015.2222222222222,76.33333333333333,14.444444444444445,8.222222222222221,5.777777777777778,,486.73948710123693,5.573577480558622,132.67236101980262,29.18482113838196,43.59439723968506,2.5252431201934815,25.855648584365845,111.39338058471681,0.0
2022-07-29 11:30:00,20.9,22.1,19.3,24.0,23.7,4.195,2.39948,25.8394,39.4305,25.666666666666664,6.833333333333333,268.0,0.08333333333333334,52.16666666666667,10.0,1015.1666666666666,78.5,14.333333333333334,8.666666666666666,5.833333333333333,,483.23103196768926,4.708183613833735,100.0717998728779,29.088914674123128,43.583421039581296,2.5841087861855825,28.22907334963481,104.80668677012127,0.0
2022-07-29 11:40:00,20.9,22.3,19.2,24.1,23.8,4.204,2.617315,24.9192,39.7397,26.11111111111111,7.222222222222222,270.3333333333333,0.08888888888888889,50.111111111111114,10.0,1015.1111111111111,80.66666666666666,14.222222222222221,9.11111111111111,5.888888888888889,,480.7451399739583,4.834926764884238,89.48721960854395,28.90662995974223,43.71755453109741,2.8251382275422414,30.085120283762613,93.4026769510905,0.0
2022-07-29 11:50:00,21.2,22.4,19.2,24.1,23.9,4.228,2.64739,24.9215,40.102,26.555555555555557,7.611111111111112,272.6666666666667,0.09444444444444446,48.05555555555556,10.0,1015.0555555555555,82.83333333333334,14.11111111111111,9.555555555555555,5.944444444444445,,480.1922629450655,5.041760979890824,73.01267810821534,28.766074307759606,44.35848154067993,2.8485451205571493,32.365378564198814,112.49948254903158,0.0
2022-07-29 12:00:00,21.7,22.8,19.4,24.3,24.1,4.212,2.6343050000000003,24.7837,40.5439,27.0,8.0,275.0,0.1,46.0,10.0,1015.0,85.0,14.0,10.0,6.0,,481.4575337692787,5.33728209153407,60.416794124430865,28.719202973047892,44.752396767934165,2.5374703284104667,33.81233600616455,137.4450675837199,119.0
2022-07-29 12:10:00,21.7,23.0,19.3,24.5,24.4,4.246,2.3063700000000003,24.676,40.923700000000004,27.0,7.888888888888889,273.8333333333333,0.09444444444444446,45.666666666666664,10.0,1014.9444444444445,84.55555555555556,13.88888888888889,9.777777777777779,6.0,,477.0328353846759,6.662822983264922,49.718441314697266,28.63965653737386,44.67541535059611,2.523343945145607,31.28413610458374,126.51360478719076,0.0
2022-07-29 12:20:00,21.8,23.1,19.1,24.4,24.4,4.24,2.21245,24.6175,40.7793,27.0,7.777777777777778,272.6666666666667,0.08888888888888889,45.333333333333336,10.0,1014.8888888888889,84.11111111111111,13.777777777777779,9.555555555555555,6.0,,473.1216244050826,6.317946098591649,51.15607337078806,28.523248694737752,42.32386405309042,2.236969272494316,34.60596917152405,89.86539845784506,0.0
2022-07-29 12:30:00,22.0,23.2,19.1,24.4,24.4,4.215,2.619535,24.8861,40.757799999999996,27.0,7.666666666666667,271.5,0.08333333333333334,45.0,10.0,1014.8333333333334,83.66666666666667,13.666666666666666,9.333333333333334,6.0,,471.52690825012905,5.0654349184709755,35.358940109102065,28.513473243713378,39.489429531097414,2.213450860977173,42.1726812616984,98.22973150889078,0.0
2022-07-29 12:40:00,22.1,23.2,19.1,24.4,24.3,4.244,2.03791,25.0795,40.7056,27.0,7.555555555555555,270.3333333333333,0.07777777777777778,44.666666666666664,10.0,1014.7777777777778,83.22222222222223,13.555555555555555,9.11111111111111,6.0,,471.6803228759765,4.310444965369284,24.49288226030641,28.673184531529746,39.45256242752075,2.13189546863238,42.08456646601359,126.98260388692219,0.0
2022-07-29 12:50:00,22.9,23.7,19.3,24.5,24.5,4.239,2.3629249999999997,25.3463,40.606700000000004,27.0,7.444444444444445,269.1666666666667,0.07222222222222223,44.333333333333336,10.0,1014.7222222222222,82.77777777777777,13.444444444444445,8.88888888888889,6.0,,471.60506465166463,3.788202136344155,23.005147631316536,28.823046620686853,39.94308661778768,2.4924091698726016,39.20836730957031,125.64600991566977,0.0
2022-07-29 13:00:00,22.9,23.8,19.1,24.4,24.6,4.315,2.465,25.6724,40.4846,27.0,7.333333333333333,268.0,0.06666666666666667,44.0,10.0,1014.6666666666666,82.33333333333333,13.333333333333334,8.666666666666666,6.0,,466.4080068969726,3.4807467528588356,26.420568529333774,28.942770274480182,41.12673079808553,2.414195345044136,37.77067752838135,130.41417264302572,0.0
2022-07-29 13:10:00,22.7,23.7,19.0,24.4,24.6,4.285,2.3807099999999997,25.6014,40.3837,27.0,7.222222222222222,266.8333333333333,0.06111111111111111,43.666666666666664,10.0,1014.6111111111111,81.88888888888889,13.222222222222221,8.444444444444445,6.0,,462.64816972403685,3.56570188164711,31.013783470789594,29.005844268798832,41.42565901438395,2.4570414274930954,35.84251209259033,108.46463434855143,0.0
2022-07-29 13:20:00,23.3,24.1,19.2,24.4,24.7,4.288,2.020345,25.0297,40.3466,27.0,7.111111111111111,265.6666666666667,0.05555555555555556,43.333333333333336,10.0,1014.5555555555555,81.44444444444444,13.11111111111111,8.222222222222221,6.0,,466.384443345344,3.2371637017174626,30.265287334474465,28.90728890419006,39.59479603449503,2.3182147254546486,34.37406302769979,76.76349208831786,0.0
2022-07-29 13:30:00,23.1,23.9,19.1,24.4,24.7,4.267,2.32344,24.5326,40.4585,27.0,7.0,264.5,0.05,43.0,10.0,1014.5,81.0,13.0,8.0,6.0,,461.07647296423204,2.816047489757592,32.17251379050778,28.701025921503703,39.47954974492391,2.1423324890931448,37.27454205195109,75.7576398340861,0.0
2022-07-29 13:40:00,22.4,23.6,18.9,24.4,24.5,4.293,2.5032900000000002,23.5154,40.6983,27.0,6.888888888888889,263.3333333333333,0.044444444444444446,42.666666666666664,10.0,1014.4444444444445,80.55555555555556,12.88888888888889,7.777777777777778,6.0,,455.2022454833985,2.614766554616939,35.96929611518558,28.343519891103107,41.6301125017802,2.7496063741048173,41.97390266418457,75.28058603922526,0.0
2022-07-29 13:50:00,22.1,23.2,18.8,24.4,24.4,4.293,2.54609,22.940199999999997,40.9704,27.0,6.777777777777778,262.1666666666667,0.03888888888888889,42.333333333333336,10.0,1014.3888888888889,80.11111111111111,12.777777777777779,7.555555555555555,6.0,,466.31636634914355,2.62935073884867,39.94270712275963,27.97725520769755,43.80777926127116,2.737283080816269,44.0021027247111,91.93670955657959,0.0
2022-07-29 14:00:00,22.3,23.3,18.9,24.3,24.4,4.314,2.689925,22.795099999999998,41.3074,27.0,6.666666666666667,261.0,0.033333333333333326,42.0,10.0,1014.3333333333334,79.66666666666667,12.666666666666666,7.333333333333334,6.0,,460.5007161528489,2.698377435207367,75.54726713180541,27.839013697306314,44.592677981058756,2.9598148624102274,45.158470916748044,118.66221497853599,0.0
2022-07-29 14:10:00,22.5,23.5,19.0,24.3,24.4,4.3,2.859465,22.927699999999998,41.4805,27.0,6.555555555555555,259.8333333333333,0.027777777777777776,41.666666666666664,10.0,1014.2777777777778,79.22222222222223,12.555555555555555,7.111111111111111,6.0,,474.28605468750004,2.6313170818858227,97.63948337166997,27.79375575383504,45.252179603576664,2.7498980494340257,44.35284226735433,140.15601669311525,0.0
2022-07-29 14:20:00,22.5,23.4,19.0,24.3,24.4,4.271,2.623855,23.143700000000003,41.6329,27.0,6.444444444444445,258.6666666666667,0.022222222222222213,41.333333333333336,10.0,1014.2222222222222,78.77777777777777,12.444444444444445,6.888888888888889,6.0,,480.60746220380406,2.4102357004119854,111.77230988604875,27.742368872960405,45.804964427948,2.765928947528203,41.5217115020752,126.55064365386963,0.0
2022-07-29 14:30:00,22.6,23.5,19.0,24.2,24.4,4.336,2.659135,23.3694,41.6382,27.0,6.333333333333334,257.5,0.016666666666666663,41.0,10.0,1014.1666666666666,78.33333333333333,12.333333333333334,6.666666666666667,6.0,,480.13521222695533,2.4723817294836046,180.4163833618164,27.662388852437335,46.14858898162842,2.810910575389862,40.38373589833577,110.35837768554688,0.0
2022-07-29 14:40:00,22.8,23.6,19.1,24.1,24.4,4.305,2.785765,23.0208,41.568799999999996,27.0,6.222222222222222,256.3333333333333,0.011111111111111113,40.666666666666664,10.0,1014.1111111111111,77.88888888888889,12.222222222222221,6.444444444444445,6.0,,478.94303792317703,2.2448631488704414,198.34776527965136,27.515750315984086,47.57785148620606,3.004671136935552,35.472360661824546,162.44416191101075,0.0
2022-07-29 14:50:00,23.0,23.8,19.2,24.1,24.4,4.259,2.723435,22.8701,41.5897,27.0,6.111111111111111,255.16666666666666,0.00555555555555555,40.333333333333336,10.0,1014.0555555555555,77.44444444444444,12.11111111111111,6.222222222222222,6.0,,506.3792875443381,2.316267128280327,166.87037754899364,27.441134945551557,48.1507448832194,2.8241517968972523,28.85150280316671,506.7655031077067,0.0
2022-07-29 15:00:00,23.0,23.9,19.1,24.1,24.4,4.264,3.4610399999999997,22.113999999999997,41.7021,27.0,6.0,254.0,0.0,40.0,10.0,1014.0,77.0,12.0,6.0,6.0,,587.6335682836072,2.306040760921893,129.81642893430202,27.417113637924196,49.469066823323566,3.120029770533244,14.68766948223114,2803.9276188151043,0.0
2022-07-29 15:10:00,23.2,24.0,19.1,24.1,24.5,4.237,3.52653,21.4407,41.8942,26.555555555555557,6.055555555555555,248.05555555555554,0.027777777777777776,42.5,9.944444444444445,1014.1111111111111,77.0,12.222222222222221,6.277777777777778,5.722222222222222,,600.8061619059245,2.24708623115289,101.23616177014712,27.304134578704833,50.783078085581465,3.453912876844406,7.789185658295949,3281.0829321289066,0.0
2022-07-29 15:20:00,22.9,23.8,19.0,24.1,24.4,4.263,3.85786,21.183100000000003,42.1314,26.11111111111111,6.111111111111111,242.11111111111111,0.05555555555555555,45.0,9.88888888888889,1014.2222222222222,77.0,12.444444444444445,6.555555555555555,5.444444444444445,,565.0395609818381,2.29933382341754,92.15972414630954,27.07930024464925,51.29344967524211,3.585436985095342,5.259498961766561,2696.7182533772784,0.0
2022-07-29 15:30:00,22.7,23.6,18.6,24.1,24.3,4.246,3.076505,21.1653,42.3117,25.666666666666668,6.166666666666667,236.16666666666666,0.08333333333333333,47.5,9.833333333333334,1014.3333333333334,77.0,12.666666666666666,6.833333333333333,5.166666666666667,,610.6812522379557,2.2681223104397454,82.95155006408692,26.916946274439493,51.64350865046183,2.8950845247507098,4.327802087068558,3265.9838635253905,0.0
2022-07-29 15:40:00,22.0,23.1,18.6,24.0,24.1,4.261,1.7166299999999999,20.9598,42.4188,25.22222222222222,6.222222222222222,230.22222222222223,0.1111111111111111,50.0,9.777777777777779,1014.4444444444445,77.0,12.88888888888889,7.111111111111111,4.888888888888889,,556.392031656901,1.9537822874084028,71.92842661388849,26.74627934455872,49.714154961903894,1.7608985567092894,3.4615982627868656,1539.7731837972005,0.0
2022-07-29 15:50:00,21.4,22.6,18.7,24.0,23.9,4.292,1.608305,20.6672,42.5601,24.77777777777778,6.277777777777778,224.27777777777777,0.1388888888888889,52.5,9.722222222222221,1014.5555555555555,77.0,13.11111111111111,7.388888888888889,4.611111111111111,,550.3091712478112,1.7083257585561882,65.21519215686173,26.5227720006307,48.34847815831502,1.5575119668245316,3.439717249075572,1457.4045703125,0.0
2022-07-29 16:00:00,21.2,22.5,18.9,24.0,23.8,4.222,1.57104,20.5844,42.6693,24.333333333333332,6.333333333333333,218.33333333333331,0.16666666666666666,55.0,9.666666666666666,1014.6666666666666,77.0,13.333333333333334,7.666666666666666,4.333333333333334,,554.2576725541038,1.4897217224041621,64.649600537618,26.440135628382365,48.82138514200847,1.5394920521974564,3.5806209949652357,1613.9088137817384,0.0
2022-07-29 16:10:00,21.2,22.4,18.9,23.9,23.8,4.204,1.342495,20.7545,42.6218,23.88888888888889,6.388888888888889,212.38888888888889,0.19444444444444445,57.5,9.61111111111111,1014.7777777777778,77.0,13.555555555555555,7.944444444444445,4.055555555555555,,544.3975633152052,1.3566003392662034,62.019002437914835,26.415584561030066,49.16681039174398,1.4661444652080537,3.6459896894296007,1085.1202186075848,0.0
2022-07-29 16:20:00,21.2,22.4,18.9,23.9,23.7,4.213,1.2860099999999999,20.683600000000002,42.6888,23.444444444444443,6.444444444444445,206.44444444444446,0.2222222222222222,60.0,9.555555555555555,1014.8888888888889,77.0,13.777777777777779,8.222222222222221,3.777777777777778,,493.924931640625,1.1836462558848038,62.60060535183061,26.197288347880043,48.674118309021,1.2604587149620055,5.016181484460831,241.96797968546548,0.0
2022-07-29 16:30:00,21.4,22.5,19.0,23.9,23.8,4.168,1.260065,20.5944,42.7214,23.0,6.5,200.5,0.25,62.5,9.5,1015.0,77.0,14.0,8.5,3.5,,490.0031196787166,1.1185479132738492,79.03294320596814,25.90994106610616,49.39185085296631,1.3348214720686276,10.495818274021149,266.17105444590254,0.0
2022-07-29 16:40:00,21.6,22.8,19.2,23.9,23.9,4.195,1.252595,20.386699999999998,42.7132,22.555555555555557,6.555555555555555,194.55555555555554,0.2777777777777778,65.0,9.444444444444445,1015.1111111111111,77.0,14.222222222222221,8.777777777777779,3.2222222222222223,,476.870373145794,0.9855133660634359,73.05510566711425,25.685652770996096,50.40921923955282,1.3086350884040197,17.978891828854877,113.66209123134612,0.0
2022-07-29 16:50:00,21.2,22.4,18.9,23.8,23.7,4.189,1.238085,19.947,42.7894,22.11111111111111,6.611111111111111,188.61111111111111,0.3055555555555555,67.5,9.38888888888889,1015.2222222222222,77.0,14.444444444444445,9.055555555555555,2.9444444444444446,,485.7621669760518,0.9830303053465267,69.69895354448738,25.57229381561279,51.11991642634074,1.2740592778722444,22.99232760111491,118.75586744308472,0.0
2022-07-29 17:00:00,20.2,21.8,18.6,23.8,23.6,4.211,1.30766,20.3962,42.875299999999996,21.666666666666668,6.666666666666667,182.66666666666666,0.3333333333333333,70.0,9.333333333333334,1015.3333333333334,77.0,14.666666666666666,9.333333333333332,2.666666666666667,,477.0179050173705,1.020342453728288,78.7227133827425,25.344571930567422,52.17998927434286,1.3414212942123414,31.30028150876363,72.09900312105815,0.0
2022-07-29 17:10:00,19.3,21.0,18.5,23.7,23.2,4.182,1.5660349999999998,20.408099999999997,42.8881,21.22222222222222,6.722222222222222,176.72222222222223,0.3611111111111111,72.5,9.277777777777779,1015.4444444444445,77.0,14.88888888888889,9.61111111111111,2.3888888888888893,,478.1327612620386,1.0003102323412896,89.44917339324951,25.195099773406984,52.795622501373295,1.5430406973759332,36.36557722091675,171.92226792653403,0.0
2022-07-29 17:20:00,18.9,20.6,18.6,23.6,23.0,4.231,1.7456299999999998,20.4456,42.8885,20.77777777777778,6.777777777777778,170.77777777777777,0.3888888888888889,75.0,9.222222222222221,1015.5555555555555,77.0,15.11111111111111,9.88888888888889,2.1111111111111116,,493.56744383713294,1.0187888649223888,99.12913394755563,25.177417338689168,54.48977939605713,1.8280104132493336,32.96432694753011,260.15839129130046,0.0
2022-07-29 17:30:00,18.8,20.6,18.7,23.6,22.9,4.287,1.7811599999999999,20.0398,42.8991,20.333333333333336,6.833333333333333,164.83333333333331,0.41666666666666663,77.5,9.166666666666666,1015.6666666666666,77.0,15.333333333333332,10.166666666666666,1.833333333333334,,518.6877266368647,1.1540393866101901,104.88373500823975,25.149612528483072,55.46770482381184,1.9820511482159298,21.110913530985513,705.2722655232748,0.0
2022-07-29 17:40:00,18.5,20.3,18.7,23.5,22.8,4.273,1.73721,19.8798,42.984899999999996,19.88888888888889,6.888888888888889,158.88888888888889,0.4444444444444444,80.0,9.11111111111111,1015.7777777777778,77.0,15.555555555555555,10.444444444444443,1.5555555555555562,,505.47135384395204,1.4721948275744579,112.02391121126163,25.245066731770834,55.24865472793579,1.8675862046082816,16.004740648269653,568.4193904622396,0.0
2022-07-29 17:50:00,18.3,20.1,18.8,23.5,22.7,4.317,1.81458,19.8763,43.0383,19.444444444444443,6.944444444444445,152.94444444444446,0.4722222222222222,82.5,9.055555555555555,1015.8888888888889,77.0,15.777777777777779,10.722222222222221,1.2777777777777786,,497.3781456502279,1.5942707222868493,114.36340194659044,25.395707527796425,55.00144069035848,31.594577720363937,14.046817083358764,453.98363505045575,0.0
2022-07-29 18:00:00,18.2,20.0,18.8,23.4,22.6,4.276,1.7052800000000001,19.817,43.0874,19.0,7.0,147.0,0.5,85.0,9.0,1016.0,77.0,16.0,11.0,1.0,,496.7232656684963,1.4697526146968207,113.09055057525634,25.975544188817345,54.18298154830933,867.163250892957,13.518122889200844,373.9423287455241,0.0
2022-07-29 18:10:00,18.4,20.1,18.9,23.4,22.6,4.282,1.838485,19.9496,43.4337,18.77777777777778,7.111111111111111,147.05555555555554,0.4722222222222222,85.38888888888889,9.055555555555555,1016.1111111111111,73.77777777777777,15.88888888888889,11.444444444444445,1.0,,500.1111748706336,1.5657583323070559,106.64816006676627,26.099548959732054,52.94305999120077,422.57926347096765,13.047941443125406,421.28213249206544,0.0
2022-07-29 18:20:00,18.4,20.1,18.9,23.4,22.6,4.284,2.26845,19.5522,43.5419,18.555555555555557,7.222222222222222,147.11111111111111,0.4444444444444444,85.77777777777777,9.11111111111111,1016.2222222222222,70.55555555555556,15.777777777777779,11.88888888888889,1.0,,513.9176749674479,1.56301560262839,112.87717816670735,26.741751585006718,52.04209407806396,1496.7484303792316,9.837393530209859,1016.2180663045249,0.0
2022-07-29 18:30:00,18.4,20.1,19.2,23.3,22.5,4.318,2.427,19.5774,43.4253,18.333333333333332,7.333333333333333,147.16666666666666,0.4166666666666667,86.16666666666667,9.166666666666666,1016.3333333333334,67.33333333333333,15.666666666666666,12.333333333333334,1.0,,524.7892442409473,1.7055404845469415,119.36454788509737,27.251126047770185,50.46314462661743,1127.9976252798238,4.454699246883392,1298.2558689371745,0.0
2022-07-29 18:40:00,18.4,20.1,19.3,23.3,22.5,4.279,2.50554,19.7498,43.406600000000005,18.11111111111111,7.444444444444445,147.22222222222223,0.3888888888888889,86.55555555555556,9.222222222222221,1016.4444444444445,64.11111111111111,15.555555555555555,12.777777777777779,1.0,,530.7084952097925,1.9370700348097052,121.16889569729736,27.405472691853838,49.73534706751506,2.2344256140788397,1.8682742152611413,984.8860199991863,0.0
2022-07-29 18:50:00,18.3,20.0,18.9,23.3,22.5,4.265,2.6314,19.6434,43.3906,17.88888888888889,7.555555555555555,147.27777777777777,0.3611111111111111,86.94444444444444,9.277777777777779,1016.5555555555555,60.888888888888886,15.444444444444445,13.222222222222221,1.0,,531.5622904459635,2.077813425262769,110.92564029693604,27.30309325536092,49.55177728017171,2.0529631423950194,1.3353850289185842,900.0757902018229,0.0
2022-07-29 19:00:00,18.3,20.1,18.9,23.2,22.5,4.321,2.90606,19.6129,43.4294,17.666666666666668,7.666666666666667,147.33333333333334,0.33333333333333337,87.33333333333333,9.333333333333334,1016.6666666666666,57.666666666666664,15.333333333333334,13.666666666666666,1.0,,542.2106941380994,2.2868796295197,107.49388173270361,27.136573683420817,49.5159862391154,2.026058841149012,1.1777138270934422,2257.8958658854167,0.0
2022-07-29 19:10:00,18.4,20.0,19.1,23.2,22.5,4.291,2.976668181818182,19.503,43.491727272727275,17.444444444444443,7.777777777777778,147.38888888888889,0.3055555555555556,87.72222222222223,9.38888888888889,1016.7777777777778,54.44444444444444,15.222222222222221,14.11111111111111,1.0,,562.1912906199489,2.1668822813034057,107.85994928995767,27.08323890368144,49.666948013305664,2.161677940686544,1.0970343557993572,2029.0174489339192,0.0
2022-07-29 19:20:00,19.2,20.6,19.2,23.2,22.6,4.258,3.01219,19.6412,43.5897,17.22222222222222,7.888888888888889,147.44444444444446,0.2777777777777778,88.11111111111111,9.444444444444445,1016.8888888888889,51.22222222222222,15.11111111111111,14.555555555555555,1.0,,566.1047094726562,1.9364868006968905,102.71176393476583,27.072545229593914,49.99772441864014,2.111117971142133,1.053200232187907,1605.8616585286459,0.0
2022-07-29 19:30:00,18.8,20.4,18.9,23.2,22.6,4.284,2.880645,19.4503,43.6733,17.0,8.0,147.5,0.25,88.5,9.5,1017.0,48.0,15.0,15.0,1.0,,575.9640504543261,1.959178136785825,102.61202480316163,27.056308590571085,50.2807039642334,2.211536735892296,1.0291917755206426,1845.18097269694,0.0
2022-07-29 19:40:00,18.9,20.4,18.8,23.2,22.6,4.298,3.19752,19.2926,43.7667,16.77777777777778,8.11111111111111,147.55555555555554,0.2222222222222222,88.88888888888889,9.555555555555555,1017.1111111111111,44.77777777777778,14.88888888888889,15.444444444444445,1.0,,589.8065940699084,2.092202297051748,106.56389414469402,27.04460728645325,50.41609782536825,2.2734153467416762,1.0159950723250706,1503.7455766805012,0.0
2022-07-29 19:50:00,18.9,20.5,19.2,23.2,22.6,4.323,3.29981,19.2535,43.846,16.555555555555557,8.222222222222221,147.61111111111111,0.19444444444444448,89.27777777777777,9.61111111111111,1017.2222222222222,41.55555555555555,14.777777777777779,15.88888888888889,1.0,,557.5055299886068,2.17555135007632,107.24375253041585,26.936031713485715,50.66331157048543,2.6452639005581537,1.0087465812762577,687.4658721923828,0.0
2022-07-29 20:00:00,19.3,20.8,19.2,23.2,22.7,4.304,3.2192750000000006,19.0474,43.9262,16.333333333333332,8.333333333333334,147.66666666666666,0.16666666666666669,89.66666666666667,9.666666666666666,1017.3333333333334,38.33333333333333,14.666666666666666,16.333333333333332,1.0,,512.929706382313,2.1412910171349844,104.08549636840819,26.844769363403323,50.89329225540161,2.5407980289061864,1.0047731335957846,284.0292552439372,0.0
2022-07-29 20:10:00,19.1,20.6,19.0,23.2,22.6,4.295,3.074515,18.8201,43.9813,16.11111111111111,8.444444444444445,147.72222222222223,0.1388888888888889,90.05555555555556,9.722222222222221,1017.4444444444445,35.11111111111111,14.555555555555555,16.77777777777778,1.0,,497.7925800227023,2.245582636224348,103.80990363255732,26.859447720845537,50.91006284713745,2.3743529478708902,1.0026007521152496,121.94128518422444,0.0
2022-07-29 20:20:00,18.9,20.5,19.0,23.1,22.5,4.311,3.143555,18.683600000000002,44.0246,15.88888888888889,8.555555555555555,147.77777777777777,0.1111111111111111,90.44444444444444,9.777777777777779,1017.5555555555555,31.888888888888886,14.444444444444445,17.22222222222222,1.0,,490.47794759114583,2.0819909663995104,111.20239406585692,27.110331932703655,50.30561115264892,2.4349891489744184,1.001414348681768,83.32443298975627,0.0
2022-07-29 20:30:00,19.2,20.7,19.2,23.1,22.6,4.303,2.8095600000000003,18.6776,44.1438,15.666666666666668,8.666666666666666,147.83333333333334,0.08333333333333337,90.83333333333333,9.833333333333334,1017.6666666666666,28.666666666666664,14.333333333333334,17.666666666666664,1.0,,517.1560292982781,1.9329615795612338,107.13921427408854,26.740586229960122,50.385208714803056,2.503710321187973,1.0007572742303212,300.0383436330159,0.0
2022-07-29 20:40:00,19.5,20.9,19.1,23.1,22.7,4.308,2.75533,18.6764,44.1942,15.444444444444445,8.777777777777779,147.88888888888889,0.05555555555555558,91.22222222222223,9.88888888888889,1017.7777777777778,25.444444444444443,14.222222222222221,18.11111111111111,1.0,,524.630970662435,1.8471175534408644,101.62265671293613,26.616401685078937,50.641023222605384,2.09483557164669,1.0004030124346415,297.2766941833496,0.0
2022-07-29 20:50:00,19.4,20.9,18.8,23.1,22.7,4.325,2.8972100000000003,18.6085,44.2407,15.222222222222221,8.88888888888889,147.94444444444446,0.02777777777777779,91.61111111111111,9.944444444444445,1017.8888888888889,22.22222222222222,14.11111111111111,18.555555555555557,1.0,,532.9438161214192,1.8401026779413225,109.11033626556396,26.597405945460004,50.89428316752116,2.141503452658653,1.000208636323611,448.6239721679687,0.0
2022-07-29 21:00:00,19.2,20.7,18.8,23.1,22.6,4.318,5.28594,18.6829,44.2836,15.0,9.0,148.0,0.0,92.0,10.0,1018.0,19.0,14.0,19.0,1.0,,562.8897662353515,2.100490711021558,106.99957154505671,26.505075508753457,50.907803026835126,2.307857667605082,1.0001069903373718,475.80170578002924,0.0
2022-07-29 21:10:00,18.9,20.5,19.1,23.1,22.5,4.276,4.04007,18.4022,44.320499999999996,14.88888888888889,8.944444444444445,152.83333333333334,0.061111111111111116,92.38888888888889,9.944444444444445,1018.0555555555555,23.5,13.944444444444445,18.61111111111111,1.0,,580.5352823893229,2.32691544910272,108.31592745463054,26.46307266553243,50.90901006062826,2.4385349430640537,1.000041798353195,479.9769913736979,0.0
2022-07-29 21:20:00,19.3,20.7,19.0,23.1,22.6,4.264,3.316455,18.4319,44.3495,14.777777777777779,8.88888888888889,157.66666666666666,0.12222222222222223,92.77777777777777,9.88888888888889,1018.1111111111111,28.0,13.88888888888889,18.22222222222222,1.0,,571.7495568987968,2.2166812962293627,112.13663265228271,26.44653697649638,50.85695226669311,2.3732752736409504,1.0000298023223877,415.25630686442054,0.0
2022-07-29 21:30:00,18.8,20.4,18.8,23.0,22.5,4.332,3.2189749999999995,18.246699999999997,44.3722,14.666666666666666,8.833333333333334,162.5,0.18333333333333335,93.16666666666667,9.833333333333334,1018.1666666666666,32.5,13.833333333333334,17.833333333333332,1.0,,560.8905600642062,2.1362197483326755,108.60101300794527,26.443200025558475,50.739451751708984,2.084078057607015,1.0000298023223877,383.19418080647785,0.0
2022-07-29 21:40:00,18.9,20.4,19.0,23.0,22.5,4.258,2.80536,18.2347,44.3756,14.555555555555555,8.777777777777779,167.33333333333334,0.24444444444444446,93.55555555555556,9.777777777777779,1018.2222222222222,37.0,13.777777777777779,17.444444444444443,1.0,,554.2046002197266,1.8550071829557417,109.51374762217203,26.450476264953615,50.58259503046672,2.208878473242124,1.0000298023223877,356.8463191731771,0.0
2022-07-29 21:50:00,18.7,20.3,18.6,23.0,22.4,4.317,2.38166,18.186100000000003,44.4108,14.444444444444445,8.722222222222221,172.16666666666666,0.3055555555555556,93.94444444444444,9.722222222222221,1018.2777777777778,41.5,13.722222222222221,17.055555555555557,1.0,,550.2507120417453,1.6817615534626156,106.86553883245435,26.456812168757118,50.35680074691773,2.0447586995363234,1.0000298023223877,332.4122570800781,0.0
2022-07-29 22:00:00,18.3,20.0,19.0,22.9,22.3,4.342,2.21802,18.378,44.4392,14.333333333333334,8.666666666666666,177.0,0.3666666666666667,94.33333333333333,9.666666666666666,1018.3333333333334,46.0,13.666666666666666,16.666666666666668,1.0,,544.7879134044427,1.572159976363182,108.38081516265868,26.461674709320068,50.14401759465535,1.9737440719207129,1.0000298023223877,307.04007232666015,0.0
2022-07-29 22:10:00,18.0,19.9,18.9,22.8,22.2,4.353,2.157115,18.3749,44.4076,14.222222222222221,8.61111111111111,181.83333333333334,0.4277777777777778,94.72222222222223,9.61111111111111,1018.3888888888889,50.5,13.61111111111111,16.27777777777778,1.0,,546.2275492350261,1.5730823841034356,113.0317181370622,26.463741706212364,50.006006991068524,1.8926564719279608,1.0000298023223877,283.83259857177734,0.0
2022-07-29 22:20:00,18.1,19.8,19.0,22.8,22.1,4.324,2.09322,18.3555,44.344100000000005,14.11111111111111,8.555555555555555,186.66666666666666,0.48888888888888893,95.11111111111111,9.555555555555555,1018.4444444444445,55.0,13.555555555555555,15.88888888888889,1.0,,538.1450595548783,1.4872759786248206,107.26103998819988,26.456054468154907,49.895624993642166,1.7966453099250796,1.0000298023223877,256.80741040547684,0.0
2022-07-29 22:30:00,18.0,19.7,19.1,22.8,22.1,4.289,1.9683499999999998,18.5195,44.3903,14.0,8.5,191.5,0.55,95.5,9.5,1018.5,59.5,13.5,15.5,1.0,,534.0097304420909,1.3952670741047561,110.32225117074567,26.449990425109867,49.80255235671997,1.766747369368871,1.0000298023223877,237.64357683817548,0.0
2022-07-29 22:40:00,18.1,19.7,18.9,22.8,22.1,4.29,1.966245,18.5748,44.394400000000005,13.88888888888889,8.444444444444445,196.33333333333334,0.6111111111111112,95.88888888888889,9.444444444444445,1018.5555555555555,64.0,13.444444444444445,15.11111111111111,1.0,,534.3684493001302,1.3079148962100349,111.85659783681233,26.44355037053426,49.718036816914875,1.8475160225232443,1.0000298023223877,218.7174332936605,0.0
2022-07-29 22:50:00,17.9,19.6,18.8,22.7,22.0,4.294,1.7602900000000001,18.625700000000002,44.3839,13.777777777777779,8.38888888888889,201.16666666666669,0.6722222222222223,96.27777777777777,9.38888888888889,1018.6111111111111,68.5,13.38888888888889,14.722222222222221,1.0,,526.9196336627829,1.3294036904229956,109.38882173850712,26.432444394429524,49.65432888666789,1.7920919048786164,1.0000298023223877,199.01812884012855,0.0
2022-07-29 23:00:00,18.0,19.7,19.0,22.7,22.0,4.297,1.8385449999999999,18.423499999999997,44.3795,13.666666666666666,8.333333333333334,206.0,0.7333333333333334,96.66666666666667,9.333333333333334,1018.6666666666666,73.0,13.333333333333334,14.333333333333332,1.0,,525.0207242838542,1.206474962881056,111.97405955126055,26.41651217460632,49.61845287958781,1.5924008534351985,1.0000298023223877,180.2698727162679,0.0
2022-07-29 23:10:00,17.7,19.6,18.9,22.7,22.0,4.271,1.7948650000000002,18.4726,44.3974,13.555555555555555,8.277777777777779,210.83333333333334,0.7944444444444445,97.05555555555556,9.277777777777779,1018.7222222222222,77.5,13.277777777777779,13.944444444444445,1.0,,526.3088041599318,1.2701068192720413,109.21228514353436,26.409051052729286,49.57697610855102,1.5739478646715481,1.0000298023223877,163.97202466328937,0.0
2022-07-29 23:20:00,18.0,19.7,19.0,22.7,22.0,4.294,1.6911850000000002,18.3146,44.4132,13.444444444444445,8.222222222222221,215.66666666666669,0.8555555555555556,97.44444444444444,9.222222222222221,1018.7777777777778,82.0,13.222222222222221,13.555555555555555,1.0,,521.7219832742625,1.2103515368481141,110.0189305412163,26.4042649269104,49.44862436930339,1.6034649735689164,1.0000298023223877,151.1228774770101,0.0
2022-07-29 23:30:00,18.0,19.6,19.1,22.7,22.0,4.276,1.5891199999999999,18.3326,44.4478,13.333333333333334,8.166666666666666,220.5,0.9166666666666667,97.83333333333333,9.166666666666666,1018.8333333333334,86.5,13.166666666666666,13.166666666666668,1.0,,516.8896391805013,1.217262432686353,109.2282718205856,26.400629208882652,49.32573235193888,1.5249618774652483,1.0000298023223877,135.98256622314454,0.0
2022-07-29 23:40:00,18.0,19.6,19.1,22.7,22.0,4.303,1.48884,18.3791,44.4807,13.222222222222221,8.11111111111111,225.33333333333331,0.9777777777777779,98.22222222222223,9.11111111111111,1018.8888888888889,91.0,13.11111111111111,12.777777777777779,1.0,,514.0729806764099,1.130884569694767,109.68058995370811,26.400022929509483,49.21250604629517,1.5392991526921591,1.0000298023223877,120.58579018910726,0.0
2022-07-29 23:50:00,17.8,19.5,18.8,22.6,21.9,4.249,1.495735,18.4281,44.4828,13.11111111111111,8.055555555555555,230.16666666666669,1.038888888888889,98.61111111111111,9.055555555555555,1018.9444444444445,95.5,13.055555555555555,12.38888888888889,1.0,,518.4001195797975,1.08765215665102,110.49504611968993,26.393487157821653,49.11747254689534,1.4544339449206989,1.0000298023223877,111.23060619354249,0.0
2022-07-30 00:00:00,17.8,19.5,19.0,22.6,21.9,4.227,1.48803,18.3559,44.486900000000006,13.0,8.0,235.0,1.1,99.0,9.0,1019.0,100.0,13.0,12.0,1.0,,516.7221964518229,1.174572447698332,106.46908859791729,26.392208766937255,48.99742214838663,1.3838346310456593,1.0000298023223877,108.25745185852051,0.0
2022-07-30 00:10:00,17.8,19.5,19.1,22.6,21.9,4.25,1.51716,18.2914,44.4872,13.0,7.888888888888889,235.27777777777777,1.0944444444444446,99.0,9.0,1019.0,100.0,13.0,11.833333333333334,1.0,,515.1428734755242,1.0718283399535438,109.76788946701308,26.39029324849447,48.84721857070923,1.519179157614708,1.0000298023223877,107.73118680318196,0.0
2022-07-30 00:20:00,17.7,19.5,18.7,22.6,21.9,4.238,1.6319649999999999,18.296100000000003,44.437200000000004,13.0,7.777777777777778,235.55555555555554,1.088888888888889,99.0,9.0,1019.0,100.0,13.0,11.666666666666666,1.0,,513.1842771929159,1.1435072309772174,107.6017563756307,26.38696578343709,48.74478736241658,1.3958365072806678,1.0000298023223877,112.9881973393758,0.0
2022-07-30 00:30:00,17.7,19.4,18.7,22.6,21.8,4.265,1.78048,18.2593,44.4888,13.0,7.666666666666667,235.83333333333334,1.0833333333333335,99.0,9.0,1019.0,100.0,13.0,11.5,1.0,,510.9698677571615,1.1106746662252367,111.56862173565364,26.384209699630738,48.676063741048175,1.4591229164600372,1.0000298023223877,107.10357208251953,0.0
2022-07-30 00:40:00,18.0,19.6,19.2,22.6,21.9,4.222,1.9203299999999999,18.4016,44.494299999999996,13.0,7.555555555555555,236.11111111111111,1.077777777777778,99.0,9.0,1019.0,100.0,13.0,11.333333333333334,1.0,,514.1515142717033,1.1681324369708697,110.45618026733398,26.38264031728109,48.61646063486735,1.3439192311962445,1.0000298023223877,108.65057867685952,0.0
2022-07-30 00:50:00,17.9,19.5,19.2,22.6,21.9,4.288,2.02393,18.312800000000003,44.5114,13.0,7.444444444444445,236.38888888888889,1.0722222222222222,99.0,9.0,1019.0,100.0,13.0,11.166666666666666,1.0,,513.7264879143374,1.2712729956386455,109.1467555385525,26.379193137486777,48.556880919138585,1.4536057314276696,1.0000298023223877,109.27974653879801,0.0
2022-07-30 01:00:00,18.1,19.7,19.0,22.6,21.9,4.297,1.92048,18.378899999999998,44.506299999999996,13.0,7.333333333333333,236.66666666666666,1.0666666666666667,99.0,9.0,1019.0,100.0,13.0,11.0,1.0,,509.4664319864909,1.2859195865042465,109.94419342364294,26.372814976374308,48.52180561701457,1.4377227705717086,1.0000298023223877,108.73401551564534,0.0
2022-07-30 01:10:00,17.9,19.6,18.9,22.6,21.9,4.203,1.84071,18.4666,44.516000000000005,13.0,7.222222222222222,236.94444444444446,1.0611111111111111,99.0,9.0,1019.0,100.0,13.0,10.833333333333334,1.0,,505.5787609652815,1.254878748456637,111.47412161509196,26.371315698623658,48.495034567515056,1.3668122130632399,1.0000298023223877,110.01513308207193,0.0
2022-07-30 01:20:00,17.8,19.5,18.8,22.6,21.9,4.3,1.855115,18.315,44.5368,13.0,7.111111111111111,237.22222222222223,1.0555555555555556,99.0,9.0,1019.0,100.0,13.0,10.666666666666666,1.0,,509.71215500404094,1.3326628204472994,108.77125597226419,26.3638524500529,48.46121884028117,1.4100631724794706,1.0000298023223877,109.71542367299398,0.0
2022-07-30 01:30:00,17.6,19.4,19.0,22.5,21.8,4.211,1.950605,18.5071,44.5467,13.0,7.0,237.5,1.05,99.0,9.0,1019.0,100.0,13.0,10.5,1.0,,508.8221061197916,1.245602199615395,111.57929349457477,26.35287551879883,48.44001215616862,1.4313550274570783,1.0000298023223877,109.05487731933594,0.0
2022-07-30 01:40:00,17.8,19.4,19.2,22.5,21.8,4.233,1.8800149999999998,18.438,44.555099999999996,13.0,6.888888888888889,237.77777777777777,1.0444444444444445,99.0,9.0,1019.0,100.0,13.0,10.333333333333334,1.0,,500.41999370355717,1.2819712484876316,108.98854890187582,26.344197619756063,48.43191176096598,1.4612233038743336,1.0000298023223877,110.54907507578532,0.0
2022-07-30 01:50:00,17.7,19.4,19.0,22.5,21.8,4.243,1.774745,18.5431,44.5165,13.0,6.777777777777778,238.05555555555554,1.038888888888889,99.0,9.0,1019.0,100.0,13.0,10.166666666666666,1.0,,502.47153818064726,1.2789622742543787,111.54865220775712,26.340393889745076,48.440328674316405,1.4706783205270768,1.0000298023223877,107.29970331827799,0.0
2022-07-30 02:00:00,17.8,19.3,18.9,22.5,21.8,4.238,1.786095,18.4403,44.561400000000006,13.0,6.666666666666667,238.33333333333334,1.0333333333333334,99.0,9.0,1019.0,100.0,13.0,10.0,1.0,,503.0554002888997,1.2831468362491685,112.02362097896426,26.328585723241172,48.45640348434448,1.4610113314787547,1.0000298023223877,110.93359551747639,0.0
2022-07-30 02:10:00,17.6,19.2,18.8,22.5,21.7,4.278,1.708035,18.396800000000002,44.5788,13.0,6.555555555555555,238.61111111111111,1.027777777777778,99.0,9.0,1019.0,100.0,13.0,9.833333333333332,1.0,,505.9010756043182,1.2588292571986464,112.06165685362734,26.31348868370056,48.428193759918216,1.5061409878730774,1.0000298023223877,109.3477011871338,0.0
2022-07-30 02:20:00,17.4,19.1,19.0,22.5,21.7,4.259,1.744875,18.5768,44.5278,13.0,6.444444444444445,238.88888888888889,1.0222222222222221,99.0,9.0,1019.0,100.0,13.0,9.666666666666666,1.0,,506.63313476562496,1.3078744355803829,112.02242651018045,26.30241298039754,48.39676701227824,1.4729680658380189,1.0000298023223877,111.62603295644124,0.0
2022-07-30 02:30:00,17.7,19.4,19.2,22.5,21.8,4.22,1.66771,18.419,44.5899,13.0,6.333333333333334,239.16666666666666,1.0166666666666666,99.0,9.0,1019.0,100.0,13.0,9.5,1.0,,507.41212871332283,1.1813534754514694,109.73108091990153,26.303598772684733,48.35234883626302,1.4375153687596323,1.0000298023223877,106.50644032796224,0.0
2022-07-30 02:40:00,17.8,19.4,19.1,22.5,21.8,4.234,1.67284,18.2619,44.6289,13.0,6.222222222222222,239.44444444444446,1.011111111111111,99.0,9.0,1019.0,100.0,13.0,9.333333333333332,1.0,,507.4318070650649,1.2520080354523526,110.9974089028741,26.30612611134847,48.2909715906779,1.4994203666845958,1.0000298023223877,109.62139358520508,0.0
2022-07-30 02:50:00,17.7,19.4,18.8,22.5,21.8,4.238,1.70397,18.2408,44.7119,13.0,6.111111111111111,239.72222222222223,1.0055555555555555,99.0,9.0,1019.0,100.0,13.0,9.166666666666666,1.0,,505.4387862141927,1.316463324212085,109.53041798780194,26.305787502924602,48.23557888031006,1.4296935447057089,1.0000298023223877,108.87445713043212,0.0
2022-07-30 03:00:00,17.6,19.3,19.2,22.5,21.7,4.225,1.694125,17.8803,44.8072,13.0,6.0,240.0,1.0,99.0,9.0,1019.0,100.0,13.0,9.0,1.0,,504.0661229065643,1.1972656472524006,108.54484976450601,26.29682262738546,48.14001930236817,1.3374991981188455,1.0000298023223877,110.01707097371418,0.0
2022-07-30 03:10:00,17.8,19.4,18.8,22.5,21.7,4.258,1.722865,17.7621,44.9068,13.0,5.944444444444445,239.61111111111111,1.038888888888889,99.0,9.0,1019.0555555555555,100.0,13.0,8.944444444444445,1.1111111111111112,,501.05979715983074,1.2668153993810638,109.39492411985236,26.276510124206546,48.03807392120361,1.230243886212508,1.0000298023223877,111.35942793528238,0.0
2022-07-30 03:20:00,17.6,19.5,19.2,22.5,21.8,4.231,1.789575,17.6575,44.969,13.0,5.888888888888889,239.22222222222223,1.0777777777777777,99.0,9.0,1019.1111111111111,100.0,13.0,8.88888888888889,1.2222222222222223,,504.69989571757696,1.224619962076346,110.35111632029216,26.255090573628745,47.97086754480998,1.3264713313182195,1.0000298023223877,109.43696790059407,0.0
2022-07-30 03:30:00,17.8,19.4,18.8,22.4,21.7,4.237,1.82953,17.5088,45.0459,13.0,5.833333333333333,238.83333333333334,1.1166666666666667,99.0,9.0,1019.1666666666666,100.0,13.0,8.833333333333334,1.3333333333333333,,500.55778155798197,1.2748427140089753,109.854460578315,26.237646503448484,47.923967367808025,1.34829608887434,1.0000298023223877,110.22900295257568,0.0
2022-07-30 03:40:00,17.9,19.5,19.3,22.4,21.8,4.257,1.8698299999999999,17.5266,45.1201,13.0,5.777777777777778,238.44444444444446,1.1555555555555554,99.0,9.0,1019.2222222222222,100.0,13.0,8.777777777777779,1.4444444444444444,,493.52705284030964,1.2125483970840771,109.38686223347982,26.22378448486328,47.88415316899618,1.3024339513977368,1.0000298023223877,108.46338920593261,0.0
2022-07-30 03:50:00,18.0,19.5,19.0,22.4,21.8,4.24,1.813625,17.3731,45.1654,13.0,5.722222222222222,238.05555555555554,1.1944444444444444,99.0,9.0,1019.2777777777778,100.0,13.0,8.722222222222221,1.5555555555555556,,489.9032609049479,1.3128963325421015,111.36437840779622,26.163832120895385,47.87641874313355,1.3287322345376016,1.0000298023223877,112.83340789794923,0.0
2022-07-30 04:00:00,18.1,19.7,19.1,22.4,21.8,4.223,1.8986750000000001,17.4009,45.208600000000004,13.0,5.666666666666667,237.66666666666666,1.2333333333333334,99.0,9.0,1019.3333333333334,100.0,13.0,8.666666666666666,1.6666666666666665,,494.2622541440766,1.2688030162622026,112.47455489271779,26.128559023539225,47.92565059661865,1.283743018110593,1.0000298023223877,110.48260111490886,0.0
2022-07-30 04:10:00,17.8,19.5,18.9,22.4,21.8,4.273,1.9626899999999998,17.5745,45.2235,13.0,5.611111111111111,237.27777777777777,1.2722222222222221,99.0,9.0,1019.3888888888889,100.0,13.0,8.61111111111111,1.7777777777777777,,498.4438380204124,1.3366314897934595,111.09181242624918,26.113899780909218,47.96380481084188,1.3651634162664412,1.0000298023223877,109.7929262415568,0.0
2022-07-30 04:20:00,17.8,19.4,18.9,22.4,21.7,4.219,1.960785,17.468899999999998,45.144400000000005,13.0,5.555555555555555,236.88888888888889,1.3111111111111111,99.0,9.0,1019.4444444444445,100.0,13.0,8.555555555555555,1.8888888888888888,,495.2762515890187,1.2501675091018785,111.68303838956153,26.11347309748332,47.98076951344808,1.2920420166850088,1.0000298023223877,110.9215154393514,0.0
2022-07-30 04:30:00,17.9,19.5,19.0,22.4,21.7,4.228,1.9588550000000002,17.4575,45.2038,13.0,5.5,236.5,1.35,99.0,9.0,1019.5,100.0,13.0,8.5,2.0,,492.239103902181,1.2682753759622574,111.2996257654826,26.13537581761678,47.97179285685222,1.319224547445774,1.0000298023223877,111.34358520507813,0.0
2022-07-30 04:40:00,17.4,19.2,18.7,22.4,21.7,4.204,2.1755500000000003,17.5249,45.227199999999996,13.0,5.444444444444445,236.11111111111111,1.3888888888888888,99.0,9.0,1019.5555555555555,100.0,13.0,8.444444444444445,2.111111111111111,,494.13271092206577,1.260875124574381,109.93521862288654,26.16439936002096,47.940499496459964,1.4166962345441183,1.0000298023223877,109.3617981338501,0.0
2022-07-30 04:50:00,17.7,19.3,19.1,22.4,21.6,4.198,2.079825,17.6826,45.215500000000006,13.0,5.388888888888889,235.72222222222223,1.4277777777777778,99.0,9.0,1019.6111111111111,100.0,13.0,8.38888888888889,2.2222222222222223,,493.54221293131513,1.2790288861592611,110.94772318522135,26.222528645197553,47.920676441192626,1.2319768408934275,1.0000298023223877,107.5623775990804,0.0
2022-07-30 05:00:00,17.4,19.2,19.1,22.4,21.6,4.235,2.153,17.9409,45.1648,13.0,5.333333333333333,235.33333333333334,1.4666666666666668,99.0,9.0,1019.6666666666666,100.0,13.0,8.333333333333334,2.333333333333333,,491.56960654072384,1.3707418387219057,109.10610625789664,26.30748287200928,47.85266553878784,1.2881270782152812,1.0000298023223877,106.34110565185547,0.0
