,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-30 05:10:00,17.3,19.0,18.9,22.4,21.6,4.264,2.1220749999999997,18.425900000000002,45.0826,13.0,5.277777777777778,234.94444444444446,1.5055555555555555,99.0,9.0,1019.7222222222222,100.0,13.0,8.277777777777779,2.4444444444444446,,492.4278286708086,1.3087461833159129,110.98476444244383,26.38418426831563,47.73058137893677,1.3240041194359462,1.0000298023223877,110.55336132049561,0.0
2022-07-30 05:20:00,17.3,19.0,18.9,22.4,21.6,4.245,2.18472,18.683699999999998,44.906099999999995,13.0,5.222222222222222,234.55555555555554,1.5444444444444443,99.0,9.0,1019.7777777777778,100.0,13.0,8.222222222222221,2.5555555555555554,,500.3259704519689,1.2931295041916733,107.60208496072198,26.490432211558026,47.61311902999878,1.3015688598155974,1.0000298023223877,111.46633239746093,0.0
2022-07-30 05:30:00,16.8,18.7,18.6,22.3,21.4,4.238,2.09026,18.6264,44.7394,13.0,5.166666666666667,234.16666666666666,1.5833333333333335,99.0,9.0,1019.8333333333334,100.0,13.0,8.166666666666666,2.6666666666666665,,501.98452006022137,1.3292330680290858,113.63484837849936,26.580731442769366,47.46441748301188,1.334415282011032,1.0003898284832637,108.08510200500488,0.0
2022-07-30 05:40:00,16.8,18.7,18.5,22.3,21.4,4.249,1.98347,18.5435,44.6641,13.0,5.111111111111111,233.77777777777777,1.6222222222222222,99.0,9.0,1019.8888888888889,100.0,13.0,8.11111111111111,2.7777777777777777,,501.73450294231554,1.3486364997494018,110.3066539553195,26.66441626548767,47.257851963043215,1.264748412569364,1.027693389058113,110.09851751963296,0.0
2022-07-30 05:50:00,16.8,18.6,18.5,22.3,21.4,4.232,1.939455,18.5723,44.6199,13.0,5.055555555555555,233.38888888888889,1.661111111111111,99.0,9.0,1019.9444444444445,100.0,13.0,8.055555555555555,2.888888888888889,,498.98990926106774,1.2873238621997296,112.15736932442015,26.734743417104085,47.06722298940023,1.2145027353366216,1.1227962750196459,108.97755437215169,0.0
2022-07-30 06:00:00,16.9,18.7,18.5,22.4,21.4,4.227,1.84115,18.8966,44.624399999999994,13.0,5.0,233.0,1.7,99.0,9.0,1020.0,100.0,13.0,8.0,3.0,,493.647594667632,1.2622312926884853,111.04647048025421,26.818187472025556,46.86378081639608,1.1731400235493978,1.266895264585813,109.9191354751587,0.0
2022-07-30 06:10:00,16.6,18.5,18.3,22.4,21.4,4.228,1.844615,19.6516,44.5921,13.055555555555555,5.055555555555555,231.22222222222223,1.6055555555555556,98.72222222222223,9.055555555555555,1020.0,98.0,13.0,8.0,3.0,,492.1984014892578,1.309846195846291,109.69381664039051,26.933820565541584,46.639173615773515,1.2216637824972472,1.4352710590759912,110.32398868560793,0.0
2022-07-30 06:20:00,16.7,18.5,18.3,22.4,21.4,4.206,1.964555,20.2568,44.098,13.11111111111111,5.111111111111111,229.44444444444446,1.511111111111111,98.44444444444444,9.11111111111111,1020.0,96.0,13.0,8.0,3.0,,495.67710408177874,1.3375287103046805,109.02293803543694,27.148314822514852,46.390873215993246,1.2468094142278034,1.6183834121624627,110.89123564402261,0.0
2022-07-30 06:30:00,17.0,18.8,18.6,22.4,21.5,4.218,1.856155,20.180500000000002,43.5029,13.166666666666666,5.166666666666667,227.66666666666666,1.4166666666666665,98.16666666666667,9.166666666666666,1020.0,94.0,13.0,8.0,3.0,,495.92754580793707,1.3000141495146322,108.73771905155506,27.33720225652059,46.08950164794922,1.2718200836579006,1.796361471414566,111.85595312754313,0.0
2022-07-30 06:40:00,17.0,18.9,18.7,22.4,21.5,4.238,1.86066,20.425800000000002,43.232600000000005,13.222222222222221,5.222222222222222,225.88888888888889,1.3222222222222222,97.88888888888889,9.222222222222221,1020.0,92.0,13.0,8.0,3.0,,493.64710205078126,1.2673553187042308,112.33146282950364,27.567213640213016,45.82539649963379,1.334651186366876,1.9674259505669276,110.45742204030356,0.0
2022-07-30 06:50:00,17.4,19.1,18.9,22.4,21.6,4.217,1.897395,21.6632,43.401300000000006,13.277777777777779,5.277777777777778,224.11111111111111,1.2277777777777779,97.61111111111111,9.277777777777779,1020.0,90.0,13.0,8.0,3.0,,503.85653688277324,1.3321447231271173,113.03677547153106,27.768918224970502,45.53648812611898,1.173140143553416,2.1442330853144327,110.72506198883056,0.0
2022-07-30 07:00:00,17.7,19.3,19.1,22.4,21.7,4.184,1.86448,22.9178,42.4043,13.333333333333334,5.333333333333333,222.33333333333334,1.1333333333333333,97.33333333333333,9.333333333333334,1020.0,88.0,13.0,8.0,3.0,,501.87808740725467,1.4535795070997066,113.31084430780788,27.927513717015586,45.30348253250122,1.2727419743935267,2.3186143521467844,112.32793960571288,0.0
2022-07-30 07:10:00,17.6,19.2,19.0,22.5,21.7,4.211,2.053625,21.6645,41.2016,13.38888888888889,5.388888888888889,220.55555555555554,1.0388888888888888,97.05555555555556,9.38888888888889,1020.0,86.0,13.0,8.0,3.0,,501.40291839599615,1.3249586413623924,112.83627637766176,28.15728663444519,45.10818581899007,1.2338242676854132,2.480203123092651,110.45780923207602,0.0
2022-07-30 07:20:00,17.8,19.4,19.2,22.5,21.7,4.183,2.09922,22.249000000000002,41.7431,13.444444444444445,5.444444444444445,218.77777777777777,0.9444444444444444,96.77777777777777,9.444444444444445,1020.0,84.0,13.0,8.0,3.0,,499.4496625527569,1.493181212147077,113.20674285888671,28.341437581380205,44.788156312306725,1.2382028871774673,2.648340231180191,108.49589749654133,0.0
2022-07-30 07:30:00,18.1,19.6,19.4,22.5,21.8,4.219,2.18026,21.5195,41.9249,13.5,5.5,217.0,0.85,96.5,9.5,1020.0,82.0,13.0,8.0,3.0,,497.99543990211924,1.5084954900425034,109.89559962924591,28.521258716583255,44.510527985890704,1.2468089100718498,2.835740019877752,108.77202321370444,0.0
2022-07-30 07:40:00,18.1,19.7,19.5,22.5,21.8,4.198,2.220585,21.849700000000002,42.3545,13.555555555555555,5.555555555555555,215.22222222222223,0.7555555555555555,96.22222222222223,9.555555555555555,1020.0,80.0,13.0,8.0,3.0,,497.7857554117839,1.5566631540167803,111.67921191328665,28.665524848302205,44.17098876317342,1.2862372310956318,3.0445605210463205,110.51188396453855,0.0
2022-07-30 07:50:00,18.1,19.7,19.6,22.5,21.9,4.232,2.179805,24.137700000000002,42.884,13.61111111111111,5.611111111111111,213.44444444444446,0.661111111111111,95.94444444444444,9.61111111111111,1020.0,78.0,13.0,8.0,3.0,,499.62524354781226,1.5396189188957214,110.04821631113688,28.778116744359334,43.934569422403975,1.2885321094592412,3.2741266759236654,112.01233830769857,0.0
2022-07-30 08:00:00,18.1,19.7,19.5,22.6,21.9,4.198,2.199085,25.0601,41.2769,13.666666666666666,5.666666666666667,211.66666666666666,0.5666666666666667,95.66666666666667,9.666666666666666,1020.0,76.0,13.0,8.0,3.0,,493.84449592327246,1.5818490709625395,112.65357461401297,28.946817105611167,43.6971990331014,1.3962725701928138,3.503509922424952,114.57027240753173,0.0
2022-07-30 08:10:00,18.3,19.8,19.3,22.6,22.0,4.203,2.1231400000000002,24.7593,40.0857,13.722222222222221,5.722222222222222,209.88888888888889,0.4722222222222221,95.38888888888889,9.722222222222221,1020.0,74.0,13.0,8.0,3.0,,495.19596140543615,1.6425220080183052,112.3129446477944,29.157586936950686,43.44367722829183,1.3511633456746737,3.7208879645665482,112.92917158762614,0.0
2022-07-30 08:20:00,18.3,19.9,19.0,22.6,22.0,4.213,2.16858,24.3781,39.9846,13.777777777777779,5.777777777777778,208.11111111111111,0.37777777777777777,95.11111111111111,9.777777777777779,1020.0,72.0,13.0,8.0,3.0,,490.2669137503087,1.693391138712565,110.67168888092041,29.285102926890055,43.21586714426677,1.4174823693434397,3.9268366750081385,109.21953411102295,0.0
2022-07-30 08:30:00,18.7,20.1,19.3,22.6,22.1,4.24,2.1808199999999998,26.138099999999998,40.1981,13.833333333333334,5.833333333333333,206.33333333333334,0.2833333333333332,94.83333333333333,9.833333333333334,1020.0,70.0,13.0,8.0,3.0,,487.7692684340203,1.7566390432914099,115.12847035531942,29.364202766418458,43.123463808695476,1.5269557789961496,4.112476334571839,116.10069637298584,0.0
2022-07-30 08:40:00,18.8,20.2,19.1,22.6,22.1,4.197,2.39964,27.3459,38.6045,13.88888888888889,5.888888888888889,204.55555555555554,0.18888888888888888,94.55555555555556,9.88888888888889,1020.0,68.0,13.0,8.0,3.0,,491.9993920898438,1.725824664036433,115.3164636739095,29.4860563437144,43.034785747528076,1.4813025905688604,4.291172998746236,110.49713685353598,0.0
2022-07-30 08:50:00,18.9,20.3,18.9,22.6,22.1,4.225,2.128405,28.0613,37.2735,13.944444444444445,5.944444444444445,202.77777777777777,0.09444444444444433,94.27777777777777,9.944444444444445,1020.0,66.0,13.0,8.0,3.0,,492.0009865035134,1.8424609936933734,106.79021213466838,29.65661139170329,42.87762929916382,1.4998707818984987,4.485445953210195,109.89904130299888,0.0
2022-07-30 09:00:00,19.1,20.5,19.3,22.6,22.2,4.218,2.0143250000000004,28.4255,36.4024,14.0,6.0,201.0,0.0,94.0,10.0,1020.0,64.0,13.0,8.0,3.0,,493.03948596472026,2.006080467303594,108.14667180379233,29.842720855077108,42.57971868515015,1.4934782366951307,4.691333901087443,109.55101317087811,0.0
2022-07-30 09:10:00,19.3,20.6,19.2,22.7,22.3,4.207,1.944885,29.1007,35.9733,14.38888888888889,5.944444444444445,206.88888888888889,0.022222222222222223,92.38888888888889,9.944444444444445,1020.0,65.27777777777777,13.055555555555555,7.888888888888889,3.111111111111111,,494.42766805013014,1.8823850817161767,110.30229929886295,30.036007407506304,42.2282301012675,1.451020044883092,4.916657371520996,110.9997779719035,0.0
2022-07-30 09:20:00,19.5,20.8,19.0,22.7,22.3,4.248,1.89768,30.1518,36.0088,14.777777777777779,5.888888888888889,212.77777777777777,0.044444444444444446,90.77777777777777,9.88888888888889,1020.0,66.55555555555556,13.11111111111111,7.777777777777778,3.2222222222222223,,490.2580413537738,1.921262163338015,105.93337476805777,30.266691261927285,41.76656721750895,1.5381514585018157,5.1578362115224206,107.15997804005943,0.0
2022-07-30 09:30:00,19.9,21.0,19.1,22.7,22.4,4.208,1.986955,30.4512,37.2701,15.166666666666666,5.833333333333333,218.66666666666666,0.06666666666666668,89.16666666666667,9.833333333333334,1020.0,67.83333333333333,13.166666666666666,7.666666666666667,3.3333333333333335,,486.5155841064453,2.0295418546597164,105.63116249084473,30.49613676071167,41.146288808186846,1.6933444837729137,5.444542357126872,108.45882841746011,0.0
2022-07-30 09:40:00,19.6,20.9,19.2,22.7,22.4,4.217,1.946885,30.1272,38.679500000000004,15.555555555555555,5.777777777777778,224.55555555555554,0.08888888888888889,87.55555555555556,9.777777777777779,1020.0,69.11111111111111,13.222222222222221,7.555555555555555,3.4444444444444446,,482.4147041408495,2.081127510357038,116.05746916172868,30.72476231575012,40.67803462346395,1.6242583874861398,5.751336466471354,110.86304243723552,0.0
2022-07-30 09:50:00,19.4,20.7,18.8,22.7,22.4,4.214,2.027615,29.9366,39.5637,15.944444444444445,5.722222222222222,230.44444444444446,0.11111111111111112,85.94444444444444,9.722222222222221,1020.0,70.38888888888889,13.277777777777779,7.444444444444445,3.5555555555555554,,487.364191385905,2.095703808069229,105.78420810699463,30.961877886454268,40.22030385335286,1.7059165747960408,6.061275123755137,103.95235692342123,0.0
2022-07-30 10:00:00,20.1,21.2,19.4,22.7,22.5,4.235,2.233105,29.8281,40.067,16.333333333333332,5.666666666666667,236.33333333333334,0.13333333333333336,84.33333333333333,9.666666666666666,1020.0,71.66666666666667,13.333333333333334,7.333333333333333,3.6666666666666665,,486.76340818207836,2.1271407527068242,102.87391850810938,31.18154142697652,39.65476977030436,1.7064665152629217,6.436802637577057,106.82701081593832,0.0
2022-07-30 10:10:00,20.4,21.4,19.2,22.7,22.6,4.242,2.176345,30.2568,40.2954,16.72222222222222,5.611111111111111,242.22222222222223,0.15555555555555559,82.72222222222223,9.61111111111111,1020.0,72.94444444444444,13.38888888888889,7.222222222222222,3.7777777777777777,,492.5188958249147,2.3408735746145246,108.04042143503825,31.361394503911335,39.14050733566284,1.739131712913513,6.872428388595582,107.2481243133545,0.0
2022-07-30 10:20:00,20.4,21.5,19.4,22.8,22.7,4.202,2.277535,29.8238,40.2275,17.11111111111111,5.555555555555555,248.11111111111111,0.17777777777777778,81.11111111111111,9.555555555555555,1020.0,74.22222222222223,13.444444444444445,7.111111111111111,3.888888888888889,,489.85035186767584,2.3942273453770384,109.03953234505518,31.373793481191,38.804229666392004,1.7512565378348033,7.326005570093791,113.59787156422934,0.0
2022-07-30 10:30:00,20.5,21.5,19.1,22.8,22.7,4.24,2.4461,30.316699999999997,40.206100000000006,17.5,5.5,254.0,0.2,79.5,9.5,1020.0,75.5,13.5,7.0,4.0,,490.4929480015547,2.4263110782702766,111.53620848337809,31.251852394739785,38.76428057352702,1.9659014648199082,7.753115390936533,108.32335655212403,0.0
2022-07-30 10:40:00,20.8,21.8,19.0,22.8,22.8,4.272,2.5974999999999997,30.698500000000003,40.0908,17.88888888888889,5.444444444444445,259.8888888888889,0.22222222222222224,77.88888888888889,9.444444444444445,1020.0,76.77777777777777,13.555555555555555,6.888888888888889,4.111111111111111,,492.5157079481804,2.537729949243998,113.91272995684781,31.15135828018189,38.676014575958256,1.9247647233804066,8.238023451169331,107.87169998168947,0.0
2022-07-30 10:50:00,20.8,21.8,18.9,22.9,22.8,4.267,2.642785,30.279500000000002,40.025,18.27777777777778,5.388888888888889,265.77777777777777,0.24444444444444446,76.27777777777777,9.38888888888889,1020.0,78.05555555555556,13.61111111111111,6.777777777777778,4.222222222222222,,489.9347814941407,2.6944256755322384,107.7671881547486,31.050212732950847,38.65519410451253,2.0353891223669054,8.782120238939921,107.88390302022299,0.0
2022-07-30 11:00:00,21.5,22.3,19.4,22.9,23.0,4.216,2.613885,30.2712,40.1141,18.666666666666668,5.333333333333333,271.6666666666667,0.2666666666666667,74.66666666666666,9.333333333333334,1020.0,79.33333333333333,13.666666666666666,6.666666666666667,4.333333333333333,,489.38651563973264,2.655418559908867,107.87989626566568,30.94360508600871,38.70680259068807,2.224233514070511,9.33008559544881,110.0471615219116,0.0
2022-07-30 11:10:00,22.1,22.7,19.1,23.0,23.1,4.226,2.59751,30.391199999999998,40.164100000000005,19.055555555555557,5.277777777777778,277.55555555555554,0.2888888888888889,73.05555555555556,9.277777777777779,1020.0,80.61111111111111,13.722222222222221,6.555555555555555,4.444444444444445,,487.3197475179037,2.804023848879809,106.35310386894787,30.847894198099773,38.74039904912313,2.151801479458809,9.663726539611817,108.50902301788331,0.0
2022-07-30 11:20:00,22.2,22.9,19.2,23.0,23.3,4.233,2.4632449999999997,30.2651,40.1786,19.444444444444443,5.222222222222222,283.44444444444446,0.31111111111111117,71.44444444444444,9.222222222222221,1020.0,81.88888888888889,13.777777777777779,6.444444444444445,4.555555555555555,,483.9435478263066,2.8911847094021277,110.420880065099,30.746589949925742,38.903619047800696,2.2382189933458965,9.820366961161294,110.51508759816488,0.0
2022-07-30 11:30:00,22.4,23.1,19.2,23.0,23.4,4.268,2.1634900000000004,30.4343,40.1519,19.833333333333332,5.166666666666667,289.3333333333333,0.33333333333333337,69.83333333333333,9.166666666666666,1020.0,83.16666666666667,13.833333333333334,6.333333333333334,4.666666666666666,,483.9617359240302,2.616329344999319,102.94536203028792,30.659873428344724,38.99393527984619,2.0539178035656613,9.90240578174591,110.67888224283854,0.0
2022-07-30 11:40:00,22.6,23.2,19.0,23.0,23.4,4.224,2.047495,30.064999999999998,40.0121,20.22222222222222,5.111111111111111,295.22222222222223,0.35555555555555557,68.22222222222223,9.11111111111111,1020.0,84.44444444444444,13.88888888888889,6.222222222222222,4.777777777777778,,482.6412604987484,2.581454550223162,112.39698632558188,30.572365856170656,39.11886145909627,2.0458186918497083,9.943395907084147,114.76243132273355,0.0
2022-07-30 11:50:00,23.4,23.8,19.3,23.1,23.6,4.248,2.00455,29.607400000000002,39.9072,20.61111111111111,5.055555555555555,301.1111111111111,0.3777777777777778,66.61111111111111,9.055555555555555,1020.0,85.72222222222223,13.944444444444445,6.111111111111111,4.888888888888889,,484.8162483934425,2.445595699548721,113.56691167195638,30.510038617451983,39.286734333038325,2.1567620420455933,9.964846504529318,107.40896659851073,0.0
2022-07-30 12:00:00,23.6,24.0,19.1,23.1,23.8,4.253,1.856435,29.4141,39.9711,21.0,5.0,307.0,0.4,65.0,9.0,1020.0,87.0,14.0,6.0,5.0,,480.39620574600394,2.325592173321099,103.27013791596148,30.536544936498007,39.23372556686401,2.092171965241432,9.983364850680033,108.84844135284425,0.0
2022-07-30 12:10:00,23.6,24.0,19.1,23.1,23.8,4.278,1.947965,28.840899999999998,40.075,21.166666666666668,4.944444444444445,290.6666666666667,0.3777777777777778,63.833333333333336,9.055555555555555,1019.8888888888889,83.83333333333333,13.833333333333334,5.944444444444445,5.055555555555555,,475.9118135579427,2.271837301341827,106.07047267892267,30.54329547564189,39.2393895594279,2.0241833964983624,9.98690443833669,111.42005415598551,0.0
2022-07-30 12:20:00,24.2,24.4,19.3,23.1,23.9,4.262,1.928565,28.936200000000003,40.2174,21.333333333333332,4.888888888888889,274.3333333333333,0.35555555555555557,62.666666666666664,9.11111111111111,1019.7777777777778,80.66666666666667,13.666666666666666,5.888888888888889,5.111111111111111,,475.9730623126852,2.28004725793324,105.41989725080586,30.598700739542643,39.14550947189331,2.1103085734446845,9.994545933405558,110.6397708384196,0.0
2022-07-30 12:30:00,24.2,24.4,19.1,23.2,23.9,4.256,1.8608699999999998,29.6154,40.2137,21.5,4.833333333333333,258.0,0.33333333333333337,61.5,9.166666666666666,1019.6666666666666,77.5,13.5,5.833333333333333,5.166666666666667,,481.11204172770186,2.1771082089007914,112.11984707051079,30.675664513905843,39.08731595993042,2.031828220685323,9.98849158445994,121.39429878234864,0.0
2022-07-30 12:40:00,24.4,24.6,19.2,23.2,24.0,4.274,1.9387599999999998,29.2782,40.063,21.666666666666668,4.777777777777778,241.66666666666669,0.3111111111111111,60.333333333333336,9.222222222222221,1019.5555555555555,74.33333333333333,13.333333333333334,5.777777777777778,5.222222222222222,,481.52888682398304,2.238549601890273,104.26952850729734,30.736594708760578,38.97520657857259,2.0176877365509673,9.975467910766602,141.04474389394125,0.0
2022-07-30 12:50:00,24.6,24.7,19.1,23.2,24.0,4.274,1.738015,28.887700000000002,40.0045,21.833333333333332,4.722222222222222,225.33333333333334,0.2888888888888889,59.166666666666664,9.277777777777779,1019.4444444444445,71.16666666666667,13.166666666666666,5.722222222222222,5.277777777777778,,482.74592102401556,1.9991504804293316,107.92341959635417,30.763897161483765,38.79700000127157,1.9895951612790426,9.968358817100524,140.2370493443807,0.0
2022-07-30 13:00:00,24.2,24.5,19.1,23.2,24.0,4.235,1.63402,28.724,40.081900000000005,22.0,4.666666666666667,209.0,0.26666666666666666,58.0,9.333333333333334,1019.3333333333334,68.0,13.0,5.666666666666667,5.333333333333333,,477.8525078328451,1.8732207704129191,110.29034478764076,30.790674524307253,38.64992696126302,1.901218913793564,9.977414201100668,119.38205689748129,0.0
2022-07-30 13:10:00,24.4,24.6,19.0,23.2,24.0,4.272,1.7575150000000002,28.461900000000004,40.227,22.166666666666668,4.611111111111111,192.66666666666669,0.24444444444444444,56.833333333333336,9.38888888888889,1019.2222222222222,64.83333333333334,12.833333333333334,5.611111111111111,5.388888888888889,,476.28712081733795,1.9688726520235256,110.27822181270622,30.83484468142192,38.49842074712117,1.9236951553821566,9.983771781921387,117.48722759246826,0.0
2022-07-30 13:20:00,25.1,25.1,19.2,23.2,24.2,4.274,1.544565,28.4293,40.312,22.333333333333332,4.555555555555555,176.33333333333334,0.22222222222222224,55.666666666666664,9.444444444444445,1019.1111111111111,61.66666666666667,12.666666666666666,5.555555555555555,5.444444444444445,,471.5007755253233,1.8501966639359793,107.8105424118042,30.870454750061036,38.296349875132236,1.9038004299004876,9.984697394371034,139.0593529256185,0.0
2022-07-30 13:30:00,24.5,24.8,19.1,23.2,24.1,4.267,1.5497299999999998,28.562,40.3249,22.5,4.5,160.0,0.2,54.5,9.5,1019.0,58.5,12.5,5.5,5.5,,471.7338301595052,1.8292935690805738,109.83297144658147,30.896224012374876,37.97223423639933,1.847464398741722,9.985955972671508,150.55992141723632,0.0
2022-07-30 13:40:00,25.1,25.1,19.2,23.2,24.2,4.271,1.6665500000000002,27.965899999999998,40.2471,22.666666666666668,4.444444444444445,143.66666666666669,0.17777777777777778,53.333333333333336,9.555555555555555,1018.8888888888889,55.333333333333336,12.333333333333334,5.444444444444445,5.555555555555555,,475.5197836444022,1.767653959733618,104.50729697879424,30.916307808558145,37.78386371612549,1.8662490820884705,9.985513680775961,126.97041687011719,0.0
2022-07-30 13:50:00,25.3,25.4,19.2,23.3,24.4,4.271,1.6717300000000002,28.2391,40.15,22.833333333333332,4.388888888888889,127.33333333333334,0.15555555555555556,52.166666666666664,9.61111111111111,1018.7777777777778,52.16666666666667,12.166666666666666,5.388888888888889,5.611111111111111,,478.44700767780176,1.728367705742518,108.0517912165324,30.990146894454956,37.61352697372437,1.826911541024844,9.992279992103576,101.60123378753663,0.0
2022-07-30 14:00:00,25.1,25.2,19.1,23.3,24.4,4.256,1.484525,28.1986,40.106700000000004,23.0,4.333333333333333,111.0,0.1333333333333333,51.0,9.666666666666666,1018.6666666666666,49.0,12.0,5.333333333333333,5.666666666666667,,477.0209721356973,1.6865151242920233,111.70456515058959,31.23420060157776,37.25262189865113,1.6806585146983466,9.999098332722982,99.6163001759847,0.0
2022-07-30 14:10:00,25.3,25.3,19.0,23.3,24.3,4.242,1.420995,27.9611,40.122,23.166666666666668,4.277777777777778,94.66666666666669,0.1111111111111111,49.833333333333336,9.722222222222221,1018.5555555555555,45.833333333333336,11.833333333333332,5.277777777777778,5.722222222222222,,478.38628316243484,1.718777670883863,110.87442848399535,31.46074155807495,36.86826042175293,1.7745927520593008,9.99980054696401,101.23376949310303,0.0
2022-07-30 14:20:00,24.8,25.1,18.8,23.2,24.3,4.289,1.434195,26.644799999999996,40.1865,23.333333333333332,4.222222222222222,78.33333333333334,0.08888888888888885,48.66666666666667,9.777777777777779,1018.4444444444445,42.66666666666667,11.666666666666666,5.222222222222222,5.777777777777778,,482.43929341283336,1.643008122444153,108.24800042470297,31.682069298426313,36.65682420094808,1.566060591538747,9.997250046730041,104.17342909495035,0.0
2022-07-30 14:30:00,25.1,24.6,19.0,23.2,24.7,4.55,1.7257550000000001,24.2578,40.4337,23.5,4.166666666666667,62.0,0.06666666666666665,47.5,9.833333333333334,1018.3333333333334,39.5,11.5,5.166666666666667,5.833333333333333,,477.9011973063151,1.5518297034973478,115.19409099535753,31.9496609210968,36.61500290552775,1.681366315484047,9.981700034141541,256.07631684621174,0.0
2022-07-30 14:40:00,25.6,24.7,18.7,23.3,25.6,4.596,1.63105,23.9788,40.922000000000004,23.666666666666668,4.111111111111111,45.666666666666686,0.04444444444444445,46.33333333333333,9.88888888888889,1018.2222222222222,36.333333333333336,11.333333333333332,5.111111111111111,5.888888888888889,,484.0202590609145,1.5200039076198966,107.30324709164896,32.4353510538737,36.331251271565755,1.5584505316615105,9.883204142252605,155.57957861582437,0.0
2022-07-30 14:50:00,25.3,24.6,18.9,23.3,25.4,4.589,1.6032499999999998,25.1408,41.3329,23.833333333333332,4.055555555555555,29.33333333333337,0.0222222222222222,45.16666666666667,9.944444444444445,1018.1111111111111,33.16666666666667,11.166666666666666,5.055555555555555,5.944444444444445,,495.1879302750511,1.4275913914044698,110.79716346740722,33.54439940134684,35.235504163106285,1.4768290300170581,9.891175572077433,217.05442614237467,0.0
2022-07-30 15:00:00,25.4,24.6,19.0,23.2,25.5,4.595,1.590025,25.4223,41.3451,24.0,4.0,13.0,0.0,44.0,10.0,1018.0,30.0,11.0,5.0,6.0,,483.38375356038415,1.4770487839421311,115.25364060913776,35.039359181722006,33.36850693066915,1.3990725097060204,9.803999570210774,277.0158135223388,0.0
2022-07-30 15:10:00,25.3,24.6,19.1,23.2,25.5,4.604,1.77441,25.852800000000002,41.2442,23.833333333333332,3.888888888888889,16.333333333333332,0.0,45.27777777777778,10.0,1018.0,30.77777777777778,11.222222222222221,4.888888888888889,5.722222222222222,,477.50020377323546,1.5458751364549002,114.41295482635499,35.06395099639893,31.447830394109086,1.3601643355687458,9.548377785682678,432.2696055603027,0.0
2022-07-30 15:20:00,25.8,24.7,19.0,23.2,25.8,4.586,1.62902,26.0462,41.0669,23.666666666666668,3.7777777777777777,19.666666666666668,0.0,46.55555555555556,10.0,1018.0,31.555555555555557,11.444444444444445,4.777777777777778,5.444444444444445,,476.545448661015,1.5804008755407764,112.34107894574181,34.484025643666584,31.729531160990398,1.3404809891184173,9.232259413401286,411.2140970865886,0.0
2022-07-30 15:30:00,25.3,24.7,19.0,23.3,25.7,4.604,1.5117850000000002,26.424200000000003,40.876999999999995,23.5,3.6666666666666665,23.0,0.0,47.833333333333336,10.0,1018.0,32.333333333333336,11.666666666666666,4.666666666666667,5.166666666666667,,473.73050984700524,1.502920100032273,119.68690385635291,34.0884469350179,32.29143092473348,1.283834040860335,9.034965677261352,467.07695709228517,0.0
2022-07-30 15:40:00,25.5,24.7,19.0,23.3,25.7,4.607,1.4916800000000001,26.7923,40.748000000000005,23.333333333333332,3.5555555555555554,26.333333333333336,0.0,49.111111111111114,10.0,1018.0,33.111111111111114,11.88888888888889,4.555555555555555,4.888888888888889,,471.1703785758183,1.4740629392862319,112.90659907023112,33.72909751256307,32.87538846333821,1.3935693430900573,8.954158414204915,391.54734598795574,0.0
2022-07-30 15:50:00,25.5,24.6,19.1,23.2,25.6,4.588,1.468355,27.0134,40.6376,23.166666666666668,3.4444444444444446,29.666666666666668,0.0,50.388888888888886,10.0,1018.0,33.888888888888886,12.11111111111111,4.444444444444445,4.611111111111111,,469.1023976854346,1.4063796158412756,113.28444237229515,33.47928918202718,33.360127728780114,1.417010985215505,9.028024255434673,339.88503674825034,0.0
2022-07-30 16:00:00,25.2,24.6,18.9,23.2,25.4,4.555,1.395035,27.391199999999998,40.505,23.0,3.3333333333333335,33.0,0.0,51.666666666666664,10.0,1018.0,34.666666666666664,12.333333333333334,4.333333333333333,4.333333333333334,,471.5727744196749,1.434057522813479,103.77422632853191,33.21617833455404,33.754238840738935,1.3849254375696183,9.2318554910024,325.33535346984866,0.0
2022-07-30 16:10:00,25.2,24.5,19.0,23.2,25.4,4.577,1.3973650000000002,27.3257,40.435199999999995,22.833333333333332,3.2222222222222223,36.33333333333333,0.0,52.94444444444444,10.0,1018.0,35.44444444444444,12.555555555555555,4.222222222222222,4.055555555555555,,465.14398138988975,1.4067972666833362,105.23843055789753,33.23471291859944,33.85503801345825,1.387442308763663,9.574295188585918,167.42310568491618,0.0
2022-07-30 16:20:00,24.9,24.4,19.1,23.2,25.2,4.58,1.4495049999999998,27.269799999999996,40.3765,22.666666666666668,3.111111111111111,39.66666666666667,0.0,54.22222222222222,10.0,1018.0,36.22222222222222,12.777777777777779,4.111111111111111,3.777777777777778,,468.34846029698167,1.4247896667321522,107.40919693898347,33.299765790303546,33.626578108469644,1.371931836803754,9.847534340222676,81.38328461011251,0.0
2022-07-30 16:30:00,23.2,23.9,18.6,23.2,24.0,4.26,1.319305,27.3315,40.3215,22.5,3.0,43.0,0.0,55.5,10.0,1018.0,37.0,13.0,4.0,3.5,,468.75146952311195,1.4603612059354782,106.11896765391032,33.3016331354777,33.23065202713013,1.3875296068191527,10.05474816163381,55.16731771151225,0.0
2022-07-30 16:40:00,21.7,22.6,18.3,23.1,23.4,4.169,1.206765,27.0879,40.357600000000005,22.333333333333332,2.888888888888889,46.333333333333336,0.0,56.77777777777778,10.0,1018.0,37.77777777777778,13.222222222222221,3.888888888888889,3.2222222222222223,,458.7722368402591,1.269886070818214,109.1063305241644,34.35126124064128,32.227443024317424,1.3130828736225764,10.188590191205343,68.82121115366618,0.0
2022-07-30 16:50:00,22.9,23.4,19.1,23.0,23.5,4.22,1.261095,27.096899999999998,40.3902,22.166666666666668,2.7777777777777777,49.666666666666664,0.0,58.05555555555556,10.0,1018.0,38.55555555555556,13.444444444444445,3.7777777777777777,2.9444444444444446,,476.155456237793,1.2817396656587974,110.51998963846324,35.24516742706299,30.463823312123615,1.23660598496596,10.162084611256917,89.28060309092203,0.0
2022-07-30 17:00:00,23.7,24.0,19.3,23.0,23.7,4.244,1.300475,27.354300000000002,40.3329,22.0,2.666666666666667,53.0,0.0,59.333333333333336,10.0,1018.0,39.333333333333336,13.666666666666666,3.666666666666667,2.666666666666667,,465.1874148208793,1.3458656760056813,106.94461097717286,36.46741542816162,29.07612598101298,1.2271620642145475,10.070817502339683,136.9229263941447,0.0
2022-07-30 17:10:00,24.4,24.6,19.1,23.1,23.9,4.193,1.35748,27.5034,40.1694,21.833333333333332,2.5555555555555554,56.333333333333336,0.0,60.611111111111114,10.0,1018.0,40.111111111111114,13.88888888888889,3.5555555555555554,2.3888888888888893,,472.71527676987915,1.3665030562877656,110.97455533345541,35.40545895894368,28.84908063252767,1.151400829056899,9.918712967236837,243.80385341644288,0.0
2022-07-30 17:20:00,25.1,25.1,19.2,23.2,24.2,4.194,1.38658,27.340899999999998,40.0988,21.666666666666668,2.4444444444444446,59.666666666666664,0.0,61.888888888888886,10.0,1018.0,40.888888888888886,14.11111111111111,3.4444444444444446,2.1111111111111116,,476.15417948404945,1.331177264556373,109.80508164680609,34.60183884302775,29.772490005493164,1.200947413345178,9.745974027315775,182.3533986155192,0.0
2022-07-30 17:30:00,25.6,25.5,19.3,23.2,24.4,4.214,1.390415,27.330000000000002,40.1125,21.5,2.3333333333333335,63.0,0.0,63.16666666666667,10.0,1018.0,41.666666666666664,14.333333333333332,3.3333333333333335,1.833333333333334,,471.4126553660426,1.371868902475147,110.81106206258139,34.158272412618004,30.55281488418579,1.207489772439003,9.676983264287312,140.62016302744547,0.0
2022-07-30 17:40:00,25.7,24.7,18.9,23.3,25.6,4.553,1.6228500000000001,26.997300000000003,40.144,21.333333333333332,2.2222222222222223,66.33333333333334,0.0,64.44444444444444,10.0,1018.0,42.44444444444444,14.555555555555555,3.2222222222222223,1.5555555555555562,,478.7360683572703,1.4526857632398607,109.87739134470621,33.98526611963908,30.95264325141907,3.3123438797394433,9.805214290618895,69.83507026672363,0.0
2022-07-30 17:50:00,26.2,24.9,19.1,23.3,26.1,4.575,1.6598199999999999,25.9977,40.2234,21.166666666666668,2.111111111111111,69.66666666666666,0.0,65.72222222222223,10.0,1018.0,43.22222222222222,14.777777777777779,3.111111111111111,1.2777777777777786,,470.51245849609376,1.4976117928048311,110.98368953424658,33.94449736913045,31.194802958170573,1.2459042559067408,9.908532457351685,88.19626100540161,0.0
2022-07-30 18:00:00,25.9,24.9,19.1,23.3,26.0,4.549,1.606915,25.3929,40.421299999999995,21.0,2.0,73.0,0.0,67.0,10.0,1018.0,44.0,15.0,3.0,1.0,,476.88521536289966,1.4847966889540356,120.91163619995118,34.042349834442135,31.41576526959737,971.74162040174,9.947831508318583,74.52036457061767,0.0
2022-07-30 18:10:00,25.5,24.8,18.9,23.3,25.7,4.546,1.586935,25.2404,40.6177,20.72222222222222,2.3333333333333335,77.61111111111111,0.0,67.5,10.0,1018.0555555555555,42.55555555555556,14.833333333333334,3.7222222222222223,1.0,,473.32994517008467,1.4740621153092655,114.92602145609882,34.489170411427814,31.118246514002482,1254.0850629639624,9.970730341275532,107.75502067565917,0.0
2022-07-30 18:20:00,25.4,24.7,19.0,23.2,25.6,4.585,1.73555,24.7661,40.7161,20.444444444444443,2.666666666666667,82.22222222222223,0.0,68.0,10.0,1018.1111111111111,41.111111111111114,14.666666666666666,4.444444444444445,1.0,,475.37532333549404,1.5284098329146703,115.39740009307862,34.587849388122564,30.879873485565184,1617.7478047688803,9.97802790482839,139.74371981302897,0.0
2022-07-30 18:30:00,25.3,24.6,19.0,23.2,25.5,4.558,1.69698,24.1578,40.8312,20.166666666666668,3.0,86.83333333333333,0.0,68.5,10.0,1018.1666666666666,39.666666666666664,14.5,5.166666666666666,1.0,,471.7326772334658,1.49998079021435,109.63478585345597,34.43202758789063,30.85640313784281,138.35014355083302,9.982760111490887,168.91327828725179,0.0
2022-07-30 18:40:00,25.2,24.6,18.9,23.2,25.4,4.549,1.70295,24.0693,41.021699999999996,19.88888888888889,3.3333333333333335,91.44444444444444,0.0,69.0,10.0,1018.2222222222222,38.22222222222222,14.333333333333334,5.888888888888889,1.0,,477.4677249145508,1.5420848981303683,111.57878407710015,34.06360574086507,31.13618618329366,42.583608758250875,9.996307846705118,77.33347713152567,0.0
2022-07-30 18:50:00,25.5,24.6,19.1,23.2,25.6,4.542,1.80094,23.833599999999997,41.2318,19.61111111111111,3.666666666666667,96.05555555555556,0.0,69.5,10.0,1018.2777777777778,36.77777777777778,14.166666666666666,6.611111111111111,1.0,,476.30346281906657,1.672195053299268,112.09018725077313,33.641293074289955,31.533041060765584,1.3651966708898544,10.064995600382487,38.73450305938721,0.0
2022-07-30 19:00:00,25.7,24.7,19.0,23.2,25.7,4.559,3.21309,23.3395,41.388600000000004,19.333333333333332,4.0,100.66666666666666,0.0,70.0,10.0,1018.3333333333334,35.333333333333336,14.0,7.333333333333333,1.0,,476.74504222650637,2.4154780744933815,113.18331352858893,33.26200527191162,31.949249836603798,1.7444930961728098,10.102199745178222,29.142596883773802,0.0
2022-07-30 19:10:00,25.9,24.8,19.0,23.2,25.9,4.551,2.04147,23.212600000000002,41.5419,19.055555555555557,4.333333333333334,105.27777777777777,0.0,70.5,10.0,1018.3888888888889,33.888888888888886,13.833333333333334,8.055555555555555,1.0,,471.93367543538415,2.08791318555673,111.83942240397137,32.971853008270266,32.36820254007976,1.456236436367035,10.132003285090128,33.30832462310791,0.0
2022-07-30 19:20:00,25.9,24.9,19.1,23.2,26.0,4.577,1.9222000000000001,23.216,41.670100000000005,18.77777777777778,4.666666666666667,109.88888888888889,0.0,71.0,10.0,1018.4444444444445,32.44444444444444,13.666666666666666,8.777777777777779,1.0,,469.0839857149673,1.899792884611814,108.71206524024576,32.71572283426921,32.7179031308492,1.4707391851147016,10.133556480407716,36.80300085067749,0.0
2022-07-30 19:30:00,25.4,24.7,18.9,23.2,25.7,4.576,1.914195,23.1622,41.7299,18.5,5.0,114.5,0.0,71.5,10.0,1018.5,31.0,13.5,9.5,1.0,,465.9416094970703,1.9023372878630955,106.5682884979248,32.52720426559448,33.04448734283447,1.5263696944713592,10.094267069498697,46.530205980936685,0.0
2022-07-30 19:40:00,25.1,24.6,18.8,23.2,25.4,4.593,1.9576900000000002,23.0077,41.7947,18.22222222222222,5.333333333333334,119.11111111111111,0.0,72.0,10.0,1018.5555555555555,29.555555555555557,13.333333333333334,10.222222222222221,1.0,,471.5819536336263,1.7452595133700612,113.37910669833255,32.34614569981893,33.356947937011725,1.5877080082893371,10.060174975395203,59.89296186447143,0.0
2022-07-30 19:50:00,25.0,24.5,19.0,23.2,25.3,4.576,2.0517,22.8862,41.8562,17.944444444444443,5.666666666666667,123.72222222222223,0.0,72.5,10.0,1018.6111111111111,28.11111111111111,13.166666666666666,10.944444444444445,1.0,,470.5012913460567,1.640957188195428,109.39108721846242,32.17787787119547,33.68847267786661,1.5334206428130468,10.037295185724895,67.60091495513916,0.0
2022-07-30 20:00:00,24.3,24.2,18.8,23.1,24.7,4.557,2.38875,22.654400000000003,41.9127,17.666666666666668,6.0,128.33333333333331,0.0,73.0,10.0,1018.6666666666666,26.666666666666668,13.0,11.666666666666666,1.0,,473.8971961606782,1.7336506221691768,112.4006111907959,32.0471045366923,33.93477083206177,1.5494763789574306,10.025206979115804,78.64528649648031,0.0
2022-07-30 20:10:00,24.5,24.6,19.0,23.1,24.1,4.246,2.52952,22.6801,41.9662,17.38888888888889,6.333333333333334,132.94444444444446,0.0,73.5,10.0,1018.7222222222222,25.22222222222222,12.833333333333332,12.38888888888889,1.0,,481.09403147379555,1.8478073957747658,108.05285032498634,31.927364155451453,34.138302129109704,1.654878125190735,10.019509627024332,80.69347562154135,0.0
2022-07-30 20:20:00,24.4,24.6,19.0,23.1,24.1,4.198,2.719475,22.4978,41.9494,17.11111111111111,6.666666666666667,137.55555555555554,0.0,74.0,10.0,1018.7777777777778,23.77777777777778,12.666666666666666,13.11111111111111,1.0,,474.5172853877627,1.7139041235419992,109.58030710920775,31.81959790547689,34.26781227111816,1.607626432379087,10.01743319829305,96.14491190592447,0.0
2022-07-30 20:30:00,23.9,24.3,18.8,23.1,24.0,4.236,2.5547750000000002,22.1703,41.9341,16.833333333333336,7.0,142.16666666666666,0.0,74.5,10.0,1018.8333333333334,22.333333333333332,12.5,13.833333333333334,1.0,,471.7027941719143,1.8766670097907383,110.68988618214925,31.7058444182078,34.37116449991862,1.6227636661132177,10.014422384897868,104.16328971862792,0.0
2022-07-30 20:40:00,23.6,24.0,18.8,23.0,23.8,4.208,2.27331,22.1796,42.042,16.555555555555557,7.333333333333334,146.77777777777777,0.0,75.0,10.0,1018.8888888888889,20.88888888888889,12.333333333333332,14.555555555555555,1.0,,475.92473439534507,1.8687724097367735,109.69576486145709,31.593887898127242,34.47058028539022,1.6984325261910755,10.012599137624104,110.48192846934,0.0
2022-07-30 20:50:00,23.2,23.7,18.8,23.0,23.7,4.241,2.01133,22.0382,42.0985,16.27777777777778,7.666666666666667,151.38888888888889,0.0,75.5,10.0,1018.9444444444445,19.444444444444443,12.166666666666666,15.277777777777779,1.0,,474.4091328272326,1.8163612851113249,111.32527966752563,31.50856300354004,34.58154940923055,1.7249977109829584,10.011074932416282,109.2526523844401,0.0
2022-07-30 21:00:00,22.6,23.2,18.7,23.0,23.5,4.172,1.9416,21.928800000000003,42.1327,16.0,8.0,156.0,0.0,76.0,10.0,1019.0,18.0,12.0,16.0,1.0,,476.6598209495106,1.7744300005193483,108.22226533275538,31.439322528839114,34.712605997721354,1.6859201238552728,10.009221731821697,106.34316832224526,0.0
2022-07-30 21:10:00,22.4,23.1,19.2,23.0,23.4,4.238,2.00502,21.6365,42.1916,15.944444444444445,7.888888888888889,156.22222222222223,0.0,75.55555555555556,10.0,1019.0555555555555,18.38888888888889,11.833333333333334,15.88888888888889,1.0,,477.0060813395183,1.69256553983621,110.31848995467365,31.365868221918742,34.87542934417725,1.6316405989726384,10.011678288777668,103.5432564417521,0.0
2022-07-30 21:20:00,22.7,23.2,19.0,23.0,23.4,4.209,2.228125,21.559800000000003,42.2804,15.88888888888889,7.777777777777778,156.44444444444446,0.0,75.11111111111111,10.0,1019.1111111111111,18.77777777777778,11.666666666666666,15.777777777777779,1.0,,476.0719684714833,1.8305603384971618,114.08590315500896,31.278777786890664,35.06008907318115,1.6416372483968735,10.013472805023193,107.37328487396239,0.0
2022-07-30 21:30:00,22.4,23.1,18.7,22.9,23.4,4.209,2.0352,21.2439,42.336,15.833333333333334,7.666666666666667,156.66666666666666,0.0,74.66666666666667,10.0,1019.1666666666666,19.166666666666668,11.5,15.666666666666666,1.0,,477.09513969333693,1.7950918900596222,111.45540627366407,31.203637304306028,35.1913300704956,1.64434765458107,10.013263217608133,107.18550618489583,0.0
2022-07-30 21:40:00,22.4,23.1,19.0,22.9,23.3,4.197,2.11172,21.2274,42.3914,15.777777777777779,7.555555555555555,156.88888888888889,0.0,74.22222222222223,10.0,1019.2222222222222,19.555555555555557,11.333333333333334,15.555555555555555,1.0,,474.0619501749675,1.7541435762212774,107.82920379854193,31.12992517789205,35.24575070063273,1.6460095820824303,10.012083671887716,105.77481472015381,0.0
2022-07-30 21:50:00,22.2,22.9,19.0,22.9,23.3,4.256,2.0467400000000002,21.2758,42.4169,15.722222222222221,7.444444444444445,157.11111111111111,0.0,73.77777777777777,10.0,1019.2777777777778,19.944444444444443,11.166666666666666,15.444444444444445,1.0,,476.89359467955836,1.7338791921078147,106.17369217996543,31.05732309977214,35.28605337778727,1.651892435749372,10.010023134549458,113.98778654734295,0.0
2022-07-30 22:00:00,21.8,22.7,19.0,22.8,23.2,4.19,1.929065,21.017699999999998,42.4622,15.666666666666666,7.333333333333333,157.33333333333334,0.0,73.33333333333333,10.0,1019.3333333333334,20.333333333333332,11.0,15.333333333333334,1.0,,479.2983603080662,1.7604245825608573,112.329624265035,30.99505825996399,35.36951275507609,1.69350810666879,10.007040255864462,115.5596855545044,0.0
2022-07-30 22:10:00,21.7,22.5,19.2,22.8,23.1,4.222,2.177415,20.8922,42.5291,15.61111111111111,7.222222222222222,157.55555555555554,0.0,72.88888888888889,10.0,1019.3888888888889,20.72222222222222,10.833333333333334,15.222222222222221,1.0,,478.50526163736976,1.719447336213737,111.69917807778396,30.936443182627364,35.542721602121986,1.7123006514708201,10.003593209584555,112.1292656326294,0.0
2022-07-30 22:20:00,21.8,22.6,18.9,22.8,23.1,4.199,2.10957,21.0382,42.5685,15.555555555555555,7.111111111111111,157.77777777777777,0.0,72.44444444444444,10.0,1019.4444444444445,21.11111111111111,10.666666666666666,15.11111111111111,1.0,,479.2584272643342,1.7567273779710135,109.87676644643147,30.867933683395385,35.722549463907875,1.6377833390235899,10.000920225779215,113.40623484293619,0.0
2022-07-30 22:30:00,21.6,22.5,18.8,22.8,23.0,4.248,2.10672,21.0178,42.538599999999995,15.5,7.0,158.0,0.0,72.0,10.0,1019.5,21.5,10.5,15.0,1.0,,480.5899005126953,1.7339632298346968,113.90328260475633,30.780986808141073,35.87899769465129,1.682267537713051,9.99979253133138,115.08286942799887,0.0
2022-07-30 22:40:00,21.5,22.4,19.2,22.7,23.0,4.258,2.044995,21.0693,42.588800000000006,15.444444444444445,6.888888888888889,158.22222222222223,0.0,71.55555555555556,10.0,1019.5555555555555,21.88888888888889,10.333333333333334,14.88888888888889,1.0,,478.8619332955897,1.8631868838725119,112.19335854805122,30.703754266103108,36.04182591120402,1.7087416140238445,9.997636437416077,111.64420455932618,0.0
2022-07-30 22:50:00,21.3,22.2,18.6,22.7,22.9,4.252,2.0701650000000003,20.9943,42.604499999999994,15.38888888888889,6.777777777777778,158.44444444444446,0.0,71.11111111111111,10.0,1019.6111111111111,22.27777777777778,10.166666666666666,14.777777777777779,1.0,,478.3503802385001,1.7658321001132329,108.98034271240235,30.62505800882975,36.14326044082642,1.6664145918687185,9.998860017458599,110.73525541941324,0.0
2022-07-30 23:00:00,21.2,22.1,19.1,22.7,22.8,4.221,1.9591049999999999,20.7437,42.5914,15.333333333333334,6.666666666666667,158.66666666666666,0.0,70.66666666666667,10.0,1019.6666666666666,22.666666666666668,10.0,14.666666666666666,1.0,,484.8798322550456,1.7024598232938744,108.3151391814927,30.559013923009235,36.156077009836835,1.7025135372082392,9.999975962638855,120.49407830556234,0.0
2022-07-30 23:10:00,21.0,22.0,19.1,22.7,22.8,4.212,2.050435,20.557,42.5634,15.277777777777779,6.555555555555555,158.88888888888889,0.0,70.22222222222223,10.0,1019.7222222222222,23.055555555555557,9.833333333333332,14.555555555555555,1.0,,488.5271580137055,1.6115897394741996,106.9683992821214,30.487732658386232,36.20742535273234,1.6407001433769863,10.000828274091084,110.32173680623373,0.0
2022-07-30 23:20:00,20.9,21.9,18.5,22.7,22.8,4.256,2.00653,20.183799999999998,42.6243,15.222222222222221,6.444444444444445,159.11111111111111,0.0,69.77777777777777,10.0,1019.7777777777778,23.444444444444443,9.666666666666666,14.444444444444445,1.0,,489.13927082982553,1.6983563947677613,112.03043703715007,30.425699542363486,36.29228352864583,1.518385468920072,10.001575638453165,108.58120984395346,0.0
2022-07-30 23:30:00,20.9,21.9,19.1,22.6,22.7,4.28,2.06822,20.200499999999998,42.6907,15.166666666666666,6.333333333333334,159.33333333333334,0.0,69.33333333333333,10.0,1019.8333333333334,23.833333333333332,9.5,14.333333333333334,1.0,,482.4964031982422,1.7496498554406195,108.7328952287146,30.36911966959635,36.35820725123087,1.678609035809835,10.00096348285675,110.63247913360597,0.0
2022-07-30 23:40:00,20.6,21.7,19.0,22.6,22.7,4.217,1.9927699999999997,20.216,42.7935,15.11111111111111,6.222222222222222,159.55555555555554,0.0,68.88888888888889,10.0,1019.8888888888889,24.22222222222222,9.333333333333332,14.222222222222221,1.0,,483.3482670365257,1.6545071945587793,110.62611829121906,30.29743384361267,36.39923353830973,1.5977602727214495,10.00026907602946,109.27269433339436,0.0
2022-07-30 23:50:00,20.5,21.6,18.8,22.6,22.6,4.269,2.0346727272727274,19.998545454545454,42.84609090909091,15.055555555555555,6.111111111111111,159.77777777777777,0.0,68.44444444444444,10.0,1019.9444444444445,24.61111111111111,9.166666666666666,14.11111111111111,1.0,,488.2774314371744,1.6977884522063582,113.02173344800701,30.2293569056193,36.442849489847816,1.6237279631694157,10.000532541275025,111.99121701558431,0.0
2022-07-31 00:00:00,20.1,21.4,19.0,22.6,22.6,4.214,1.98491,19.6361,42.8814,15.0,6.0,160.0,0.0,68.0,10.0,1020.0,25.0,9.0,14.0,1.0,,483.7404308696176,1.6806324036916098,109.04764775594076,30.158407084147136,36.50842911402385,1.5807033119599025,10.000854550997417,107.33561637878418,0.0
2022-07-31 00:10:00,20.2,21.3,18.7,22.6,22.5,4.25,2.04021,19.9276,42.9123,14.944444444444445,6.0,160.05555555555554,0.0,68.11111111111111,10.0,1020.0,24.61111111111111,8.944444444444445,13.944444444444445,1.0,,485.60023911750176,1.6830347089982975,108.5790988096679,30.087342777252196,36.585935516357424,1.6130279465516408,10.002049210866293,111.98982135772705,0.0
2022-07-31 00:20:00,20.0,21.2,19.0,22.6,22.5,4.23,2.09375,20.383100000000002,42.8708,14.88888888888889,6.0,160.11111111111111,0.0,68.22222222222223,10.0,1020.0,24.22222222222222,8.88888888888889,13.88888888888889,1.0,,490.380544535319,1.6425078636407853,102.84915510813396,30.043163477579753,36.6389755821228,1.6448886368672053,10.001163698832194,102.29994575500487,0.0
2022-07-31 00:30:00,20.0,21.3,19.3,22.6,22.5,4.224,2.089725,20.4878,42.7395,14.833333333333334,6.0,160.16666666666666,0.0,68.33333333333333,10.0,1020.0,23.833333333333332,8.833333333333334,13.833333333333334,1.0,,490.27929899369167,1.7224255929693666,112.35171829008114,30.00458731969198,36.669062563578294,1.5756084766983984,10.001683684984844,110.47468224843344,0.0
2022-07-31 00:40:00,20.0,21.2,18.9,22.6,22.4,4.23,2.066715,19.835900000000002,42.7481,14.777777777777779,6.0,160.22222222222223,0.0,68.44444444444444,10.0,1020.0,23.444444444444443,8.777777777777779,13.777777777777779,1.0,,491.57650148238264,1.7626476108287015,113.18289650674595,29.966834036509198,36.700245806376145,1.6176518050829571,10.002269275983174,106.54688785552977,0.0
2022-07-31 00:50:00,20.0,21.2,19.0,22.5,22.4,4.229,2.09124,19.6097,42.8411,14.722222222222221,6.0,160.27777777777777,0.0,68.55555555555556,10.0,1020.0,23.055555555555557,8.722222222222221,13.722222222222221,1.0,,490.2591807047526,1.7504327428340911,110.40351137797037,29.912278064092,36.7609790166219,1.6536052531003953,10.001688033739725,112.54564556121825,0.0
2022-07-31 01:00:00,20.1,21.2,19.0,22.5,22.4,4.271,2.187875,19.542099999999998,42.9444,14.666666666666666,6.0,160.33333333333334,0.0,68.66666666666667,10.0,1020.0,22.666666666666668,8.666666666666666,13.666666666666666,1.0,,495.39466631659144,1.8140484143919864,109.96856695810952,29.847226988474528,36.857405611674,1.7147420773903526,10.001364088058471,107.50449189503988,0.0
2022-07-31 01:10:00,20.0,21.1,18.8,22.5,22.4,4.238,2.26279,19.724700000000002,43.0404,14.61111111111111,6.0,160.38888888888889,0.0,68.77777777777777,10.0,1020.0,22.27777777777778,8.61111111111111,13.61111111111111,1.0,,497.3455623968716,1.8093603103275353,108.36062442714885,29.809811509450277,36.95223232269287,1.5601278499762217,10.001249783833822,111.72409577687581,0.0
2022-07-31 01:20:00,19.5,20.8,18.7,22.5,22.3,4.253,2.12746,19.7178,43.0859,14.555555555555555,6.0,160.44444444444446,0.0,68.88888888888889,10.0,1020.0,21.88888888888889,8.555555555555555,13.555555555555555,1.0,,492.5108382161458,1.785938460230827,112.95154577891033,29.751877037684125,37.00882621129354,1.5762442686160405,10.000690258344015,108.59868264516194,0.0
2022-07-31 01:30:00,19.6,20.8,18.9,22.5,22.2,4.209,2.15526,19.5857,43.0957,14.5,6.0,160.5,0.0,69.0,10.0,1020.0,21.5,8.5,13.5,1.0,,493.42020997496854,1.7419278632045465,108.03773381723522,29.69417633374532,37.068534959157304,1.6508640350898105,10.00041689236959,108.19845485687256,0.0
2022-07-31 01:40:00,19.5,20.8,19.2,22.5,22.3,4.206,2.1551649999999998,19.3318,43.1246,14.444444444444445,6.0,160.55555555555554,0.0,69.11111111111111,10.0,1020.0,21.11111111111111,8.444444444444445,13.444444444444445,1.0,,495.8298770878233,1.776474888614342,110.76786934976523,29.61761198997498,37.15553769429525,1.5776794583598774,10.001437973976135,111.44814596811929,0.0
2022-07-31 01:50:00,19.5,20.7,18.6,22.5,22.2,4.216,2.21557,19.159299999999998,43.1243,14.38888888888889,6.0,160.61111111111111,0.0,69.22222222222223,10.0,1020.0,20.72222222222222,8.38888888888889,13.38888888888889,1.0,,494.9089012654622,1.6865888480345408,103.76633199055989,29.564902165730796,37.23534009933472,1.644483497341474,10.000419740676879,106.90775583902993,0.0
