,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-31 02:00:00,19.3,20.6,19.0,22.5,22.2,4.242,2.17435,19.002299999999998,43.2221,14.333333333333334,6.0,160.66666666666666,0.0,69.33333333333333,10.0,1020.0,20.333333333333332,8.333333333333334,13.333333333333334,1.0,,500.22422978543693,1.8847793705854037,114.23609420517744,29.520742998123172,37.290602709452315,1.5604461477200189,10.002341494560241,112.25841484069824,0.0
2022-07-31 02:10:00,19.6,20.8,19.3,22.4,22.2,4.243,2.233865,18.7582,43.3053,14.277777777777779,6.0,160.72222222222223,0.0,69.44444444444444,10.0,1020.0,19.944444444444443,8.277777777777779,13.277777777777779,1.0,,496.710951808184,1.802717471520106,107.25431860605877,29.46897829373678,37.397110277811684,1.6395584085583685,10.002285863558452,110.7575180053711,0.0
2022-07-31 02:20:00,19.5,20.8,18.9,22.4,22.2,4.238,2.35995,18.7241,43.3712,14.222222222222221,6.0,160.77777777777777,0.0,69.55555555555556,10.0,1020.0,19.555555555555557,8.222222222222221,13.222222222222221,1.0,,493.79599100748703,1.8222212496180994,113.27323182510118,29.416384862264,37.49996285120646,1.7149930806954703,10.002519567807514,110.64910528818766,0.0
2022-07-31 02:30:00,19.8,21.0,18.9,22.4,22.3,4.251,2.207005,18.7785,43.3605,14.166666666666666,6.0,160.83333333333334,0.0,69.66666666666667,10.0,1020.0,19.166666666666668,8.166666666666666,13.166666666666666,1.0,,489.74110944375224,1.8769664000252546,110.84313999369992,29.3700728003184,37.5424302037557,1.5835307229558626,10.001017238299053,110.50720858256022,0.0
2022-07-31 02:40:00,19.3,20.7,19.1,22.5,22.2,4.223,2.30015,18.313200000000002,43.9469,14.11111111111111,6.0,160.88888888888889,0.0,69.77777777777777,10.0,1020.0,18.77777777777778,8.11111111111111,13.11111111111111,1.0,,490.66846396961427,1.8680309405569304,111.11177189670714,29.308190921147663,37.573960425059,1.715103306770325,10.001397681236266,113.71957313537598,0.0
2022-07-31 02:50:00,19.1,20.4,18.7,22.4,22.1,4.237,2.2621499999999997,18.452199999999998,43.8109,14.055555555555555,6.0,160.94444444444446,0.0,69.88888888888889,10.0,1020.0,18.38888888888889,8.055555555555555,13.055555555555555,1.0,,491.84330566406254,1.8878805259863536,107.08666819254556,29.243539307912194,37.611469179789225,1.7341055595874786,10.001786173184712,103.17966952006023,0.0
2022-07-31 03:00:00,19.2,20.5,19.1,22.4,22.1,4.214,2.268985,18.5203,43.695100000000004,14.0,6.0,161.0,0.0,70.0,10.0,1020.0,18.0,8.0,13.0,1.0,,490.4472464515423,1.8794918945919996,105.79909885923742,29.195756959915162,37.64735884348551,1.6912858692804975,10.002679204940796,115.31043824513753,0.0
2022-07-31 03:10:00,19.1,20.5,19.2,22.4,22.1,4.164,2.43443,18.8919,43.640499999999996,14.0,5.944444444444445,161.33333333333334,0.0,70.0,10.0,1020.0,18.055555555555557,8.055555555555555,12.833333333333334,1.1666666666666667,,492.68189569232106,1.8915888299713024,114.34002573519777,29.153469772338866,37.70450006484985,1.742568223675092,10.000760226249694,109.35144933064778,0.0
2022-07-31 03:20:00,19.2,20.5,18.8,22.4,22.1,4.234,2.27448,18.9422,43.5576,14.0,5.888888888888889,161.66666666666666,0.0,70.0,10.0,1020.0,18.11111111111111,8.11111111111111,12.666666666666666,1.3333333333333335,,494.225037417357,1.8516516028925523,115.00603525323383,29.107716766993207,37.74954098383586,1.7091333731015523,10.00290113766988,110.07275657653808,0.0
2022-07-31 03:30:00,19.1,20.4,18.9,22.4,22.1,4.226,2.3699950000000003,18.7588,43.4609,14.0,5.833333333333333,162.0,0.0,70.0,10.0,1020.0,18.166666666666668,8.166666666666666,12.5,1.5,,500.81082997639976,2.032004478499714,110.25019221074164,29.079210666020714,37.81681099573771,1.7129266520341235,10.000425338745117,118.53210208892821,0.0
2022-07-31 03:40:00,18.9,20.3,19.0,22.4,22.0,4.168,2.47514,18.6576,43.4598,14.0,5.777777777777778,162.33333333333334,0.0,70.0,10.0,1020.0,18.22222222222222,8.222222222222221,12.333333333333334,1.6666666666666667,,504.6977697964372,1.8339006487528482,111.94669127146403,29.03907317797343,37.92773488998413,1.791277953584989,10.001401046117147,103.41466597239176,0.0
2022-07-31 03:50:00,18.7,20.1,18.6,22.3,21.9,4.176,2.4169899999999997,18.772100000000002,43.503,14.0,5.722222222222222,162.66666666666666,0.0,70.0,10.0,1020.0,18.27777777777778,8.277777777777779,12.166666666666666,1.8333333333333335,,501.2273512917003,1.8217247088009354,111.3214268566929,28.991345135370892,38.03323808670044,1.69100940823555,9.999983539581299,126.04140647888184,0.0
2022-07-31 04:00:00,18.6,20.1,19.0,22.3,21.9,4.225,2.35519,18.604300000000002,43.510000000000005,14.0,5.666666666666667,163.0,0.0,70.0,10.0,1020.0,18.333333333333332,8.333333333333334,12.0,2.0,,496.0149868774414,1.8433598526790316,108.991338862834,28.966242802937824,38.021788597106934,1.814933061003685,10.001102267901102,103.30626635233561,0.0
2022-07-31 04:10:00,18.3,19.9,19.0,22.3,21.8,4.226,2.48506,18.4331,43.5286,14.0,5.611111111111111,163.33333333333334,0.0,70.0,10.0,1020.0,18.38888888888889,8.38888888888889,11.833333333333334,2.166666666666667,,493.75752941964686,1.9075049283746945,108.98487761179607,28.9551375802358,38.0339638710022,1.819700808127721,10.000621492067973,123.95499341328939,0.0
2022-07-31 04:20:00,18.1,19.7,18.9,22.3,21.8,4.2,2.52438,18.534200000000002,43.5475,14.0,5.555555555555555,163.66666666666666,0.0,70.0,10.0,1020.0,18.444444444444443,8.444444444444445,11.666666666666666,2.3333333333333335,,494.28027575262666,2.054163352594537,111.80095262279619,28.954488162994387,38.04543133417765,1.7988262595733004,10.000725641250611,104.42469776153564,0.0
2022-07-31 04:30:00,18.0,19.6,18.8,22.3,21.7,4.218,2.35018,18.915399999999998,43.5769,14.0,5.5,164.0,0.0,70.0,10.0,1020.0,18.5,8.5,11.5,2.5,,491.7654380289714,1.9746492765347163,111.57552422841391,28.960260143280028,38.02944335301717,1.7258342031637828,10.001593111356101,117.04058963775636,0.0
2022-07-31 04:40:00,18.0,19.6,19.0,22.3,21.7,4.216,2.358005,19.2618,43.4687,14.0,5.444444444444445,164.33333333333334,0.0,70.0,10.0,1020.0,18.555555555555557,8.555555555555555,11.333333333333334,2.666666666666667,,492.7851500237125,1.9003908759355546,110.1256948544346,28.995641282399497,38.003308423360195,1.7805288738012315,10.001777251561482,105.91950116475422,0.0
2022-07-31 04:50:00,18.0,19.6,18.9,22.3,21.7,4.229,2.352545,19.429,43.3352,14.0,5.388888888888889,164.66666666666666,0.0,70.0,10.0,1020.0,18.61111111111111,8.61111111111111,11.166666666666666,2.8333333333333335,,491.2167681744455,1.900639639884065,110.98119893909174,29.050246130625407,37.962844886779784,1.797268390059471,10.002172320683798,112.9494487253825,0.0
2022-07-31 05:00:00,17.9,19.5,18.8,22.3,21.7,4.298,2.499815,19.5105,43.2517,14.0,5.333333333333333,165.0,0.0,70.0,10.0,1020.0,18.666666666666668,8.666666666666666,11.0,3.0,,486.5386339314779,1.9052386371126282,106.68279347004864,29.116803890864055,37.9419867515564,1.6787859054406482,9.998195991516114,101.80526594797769,0.0
2022-07-31 05:10:00,17.8,19.5,18.9,22.3,21.6,4.25,2.468395,19.6366,43.175599999999996,14.0,5.277777777777778,165.33333333333334,0.0,70.0,10.0,1020.0,18.72222222222222,8.722222222222221,10.833333333333332,3.166666666666667,,488.2017873338721,2.083531606396039,100.66808994293213,29.22225984573364,37.87666441599528,1.7121961343288423,10.000079714457193,108.79954315185549,0.0
2022-07-31 05:20:00,18.4,19.8,19.3,22.3,21.7,4.229,2.474595,19.8675,43.131600000000006,14.0,5.222222222222222,165.66666666666666,0.0,70.0,10.0,1020.0,18.77777777777778,8.777777777777779,10.666666666666666,3.3333333333333335,,492.61176445270405,2.1083546259679364,108.27189609355173,29.326285060246782,37.77984069188436,1.7705823582410811,10.002573444048563,107.54101640065512,0.0
2022-07-31 05:30:00,18.2,19.7,18.8,22.3,21.7,4.219,2.42831,19.9517,43.076299999999996,14.0,5.166666666666667,166.0,0.0,70.0,10.0,1020.0,18.833333333333332,8.833333333333334,10.5,3.5,,495.44680053710937,2.0998316958125702,118.21636330512956,29.485957597096764,37.65644549687703,1.7406881735722224,10.002110401789349,111.79751029968261,0.0
2022-07-31 05:40:00,18.3,19.8,19.2,22.3,21.7,4.246,2.28667,21.1159,43.0122,14.0,5.111111111111111,166.33333333333334,0.0,70.0,10.0,1020.0,18.88888888888889,8.88888888888889,10.333333333333332,3.666666666666667,,497.8637856424266,2.0557071947074883,124.90316838862532,29.676740585962932,37.46201860427856,1.6399955683946608,10.002218400637307,108.35256907145182,0.0
2022-07-31 05:50:00,18.2,19.7,19.3,22.3,21.7,4.214,2.22928,22.8827,41.722899999999996,14.0,5.055555555555555,166.66666666666666,0.0,70.0,10.0,1020.0,18.944444444444443,8.944444444444445,10.166666666666666,3.8333333333333335,,496.5191101249608,2.1464013066433245,114.75037417029257,29.89954316139221,37.202522945404056,1.6898035150766373,9.997774182955425,110.44526948293051,0.0
2022-07-31 06:00:00,18.5,19.9,18.8,22.3,21.8,4.262,2.185435,23.204500000000003,40.1865,14.0,5.0,167.0,0.0,70.0,10.0,1020.0,19.0,9.0,10.0,4.0,,492.78778849283856,2.000093295348566,115.67592006683348,30.121640491485596,36.94772331237793,1.7080490924914677,9.996128651301067,108.79209496816,0.0
2022-07-31 06:10:00,18.2,19.7,19.0,22.2,21.7,4.29,2.22096,24.4052,39.0737,14.444444444444445,4.888888888888889,173.77777777777777,0.0,68.77777777777777,10.0,1019.9444444444445,19.27777777777778,9.055555555555555,9.666666666666666,4.111111111111111,,497.33532413877293,1.994531273195299,117.24505789956132,30.310454708735147,36.767411613464354,1.7101658586661022,9.994782032966615,109.23480902353921,0.0
2022-07-31 06:20:00,18.1,19.7,19.1,22.2,21.7,4.25,2.19268,25.1234,38.1584,14.88888888888889,4.777777777777778,180.55555555555554,0.0,67.55555555555556,10.0,1019.8888888888889,19.555555555555557,9.11111111111111,9.333333333333334,4.222222222222222,,494.7184419127716,2.028241201218239,112.8174324259785,30.496605014801027,36.684123566945395,1.8473847872018816,9.993774499893188,112.16129806518555,0.0
2022-07-31 06:30:00,18.2,19.7,19.1,22.2,21.7,4.223,2.2996,25.4899,37.5172,15.333333333333334,4.666666666666667,187.33333333333334,0.0,66.33333333333333,10.0,1019.8333333333334,19.833333333333332,9.166666666666666,9.0,4.333333333333333,,489.2845260620117,1.9737508784478668,111.89263532282942,30.723871755599976,36.68508536020915,1.7463159728050233,9.9924955479304,110.93260050455729,0.0
2022-07-31 06:40:00,18.5,19.9,18.9,22.2,21.7,4.207,2.12183,26.204700000000003,37.1369,15.777777777777779,4.555555555555555,194.11111111111111,0.0,65.11111111111111,10.0,1019.7777777777778,20.11111111111111,9.222222222222221,8.666666666666666,4.444444444444445,,495.60701355331247,2.088489758459862,114.97375507268528,30.941811084747314,36.67040421168009,1.6815047146876652,9.989907951354981,112.52800429026286,0.0
2022-07-31 06:50:00,18.8,20.1,18.9,22.2,21.8,4.247,2.073,25.534100000000002,36.796299999999995,16.22222222222222,4.444444444444445,200.88888888888889,0.0,63.888888888888886,10.0,1019.7222222222222,20.38888888888889,9.277777777777779,8.333333333333334,4.555555555555555,,500.4774240217538,2.012635157306989,111.42857173919678,31.226733338038127,36.57334777832031,1.6045958063999812,9.987418661117555,111.31031041463216,0.0
2022-07-31 07:00:00,18.9,20.3,19.2,22.2,21.9,4.215,2.084645,24.9422,36.936400000000006,16.666666666666668,4.333333333333333,207.66666666666666,0.0,62.666666666666664,10.0,1019.6666666666666,20.666666666666668,9.333333333333334,8.0,4.666666666666667,,503.3847091674805,2.004680570680543,114.75031226745432,31.536406180063885,36.33992202758789,1.572420201698939,9.986572589874267,109.5028160603841,0.0
2022-07-31 07:10:00,19.1,20.4,19.3,22.3,22.0,4.25,2.14017,24.0626,38.206900000000005,17.11111111111111,4.222222222222222,214.44444444444446,0.0,61.44444444444444,10.0,1019.6111111111111,20.944444444444443,9.38888888888889,7.666666666666666,4.777777777777778,,495.54480466294564,2.080990997936766,95.69214167772714,31.834877443313598,35.94694874445597,1.6776660527785618,9.989341654777528,107.32685941060386,0.0
2022-07-31 07:20:00,19.1,20.5,19.1,22.4,22.0,4.208,2.204075,24.1058,39.4587,17.555555555555557,4.111111111111111,221.22222222222223,0.0,60.22222222222222,10.0,1019.5555555555555,21.22222222222222,9.444444444444445,7.333333333333333,4.888888888888889,,496.1372543931281,2.116859224987569,98.66228028227381,32.072057485580444,35.550922101338706,1.5948724160591763,9.991218560536703,111.11006146748862,0.0
2022-07-31 07:30:00,19.3,20.5,18.9,22.5,22.1,4.262,2.18471,26.016,39.764300000000006,18.0,4.0,228.0,0.0,59.0,10.0,1019.5,21.5,9.5,7.0,5.0,,497.60011586507164,2.118123869650108,107.45157190355204,32.238789087931316,35.1745445505778,1.753270696600278,9.99184963385264,112.57151437123616,0.0
2022-07-31 07:40:00,19.9,21.0,19.4,22.6,22.2,4.231,2.12731,27.5214,38.5043,18.444444444444443,3.888888888888889,234.77777777777777,0.0,57.77777777777778,10.0,1019.4444444444445,21.77777777777778,9.555555555555555,6.666666666666666,5.111111111111111,,500.9636498462195,2.0839583643277484,115.13471794128418,32.378759117126464,34.89992833455404,1.735926163593928,9.99039581298828,111.22006605784097,0.0
2022-07-31 07:50:00,19.9,21.1,19.0,22.7,22.4,4.232,1.94391,28.191699999999997,36.9522,18.88888888888889,3.7777777777777777,241.55555555555554,0.0,56.55555555555556,10.0,1019.3888888888889,22.055555555555557,9.61111111111111,6.333333333333333,5.222222222222222,,496.7737455521507,2.174316792151349,109.70279078381209,32.5803437423706,34.62535579045613,1.5536665203173956,9.99152965227763,108.61676670074462,0.0
2022-07-31 08:00:00,20.1,21.2,19.2,22.7,22.5,4.236,1.9702449999999998,28.9409,35.861200000000004,19.333333333333332,3.666666666666667,248.33333333333331,0.0,55.33333333333333,10.0,1019.3333333333334,22.333333333333332,9.666666666666666,6.0,5.333333333333333,,496.44451314290365,2.1607469836365705,112.94235695639573,32.78234127044678,34.32895430246989,1.5461237076918284,9.992449838320415,110.43675752003988,0.0
2022-07-31 08:10:00,20.3,21.4,19.1,22.8,22.6,4.251,1.949305,29.438100000000002,35.208600000000004,19.77777777777778,3.5555555555555554,255.1111111111111,0.0,54.11111111111111,10.0,1019.2777777777778,22.61111111111111,9.722222222222221,5.666666666666666,5.444444444444445,,498.5139563795068,2.1778455388545988,108.97115217844646,32.964828688303626,34.10361643473307,1.6062250028053922,9.992598350842794,111.27847143809,0.0
2022-07-31 08:20:00,20.4,21.5,19.4,22.8,22.6,4.238,1.89543,29.6392,34.79,20.22222222222222,3.4444444444444446,261.8888888888889,0.0,52.888888888888886,10.0,1019.2222222222222,22.88888888888889,9.777777777777779,5.333333333333333,5.555555555555555,,499.3428474208287,2.1160114963984085,115.41457549057438,33.157030766805015,34.01167671839396,1.6952037219206493,9.989146513938904,111.4719357808431,0.0
2022-07-31 08:30:00,20.0,21.3,19.0,22.9,22.6,4.237,2.065775,30.519799999999996,34.7136,20.666666666666664,3.3333333333333335,268.66666666666663,0.0,51.666666666666664,10.0,1019.1666666666666,23.166666666666664,9.833333333333334,5.0,5.666666666666666,,495.71867024739583,2.0266338481505715,116.94785205841065,33.347946650187176,33.92331162134806,1.626966458161672,9.98691215197245,114.45664882659912,0.0
2022-07-31 08:40:00,20.6,21.7,19.2,22.9,22.8,4.218,1.9638449999999998,30.6301,34.758300000000006,21.11111111111111,3.2222222222222223,275.44444444444446,0.0,50.44444444444444,10.0,1019.1111111111111,23.444444444444443,9.88888888888889,4.666666666666666,5.777777777777778,,499.7672837391119,2.1764912054329946,110.14658983349128,33.55776353200277,33.861179765065515,1.5703637953599294,9.983108186721802,109.80813215891521,0.0
2022-07-31 08:50:00,20.5,21.6,19.2,23.0,22.8,4.256,1.98436,29.821800000000003,34.8384,21.555555555555557,3.111111111111111,282.22222222222223,0.0,49.22222222222222,10.0,1019.0555555555555,23.72222222222222,9.944444444444445,4.333333333333333,5.888888888888889,,498.09511564759003,2.278859751820564,108.04657348632813,33.73244304656983,33.77917003631592,1.704017404317856,9.984913864135743,110.14501726786295,0.0
2022-07-31 09:00:00,21.3,22.2,19.0,23.0,23.0,4.244,1.725025,29.772000000000002,34.982800000000005,22.0,3.0,289.0,0.0,48.0,10.0,1019.0,24.0,10.0,4.0,6.0,,493.2008754721455,2.1772566655665466,104.99946827193438,33.87642654418945,33.60472715377808,1.5549533253908157,9.988440267244973,107.1616657002767,0.0
2022-07-31 09:10:00,21.1,22.1,18.8,23.0,23.0,4.244,1.718545,31.0336,34.9491,22.27777777777778,3.2222222222222223,289.72222222222223,0.0,47.22222222222222,10.0,1018.9444444444445,23.88888888888889,10.0,4.222222222222222,6.055555555555555,,492.23415659937365,2.2661915917854527,104.04480041590114,34.07917857487996,33.35464257558187,1.5986024375756582,9.99016706943512,112.94492150624595,0.0
2022-07-31 09:20:00,21.3,22.2,19.1,22.9,23.0,4.275,1.78843,31.038999999999998,35.176300000000005,22.555555555555557,3.4444444444444446,290.44444444444446,0.0,46.44444444444444,10.0,1018.8888888888889,23.77777777777778,10.0,4.444444444444445,6.111111111111111,,493.9177476659314,2.1282578130125325,109.00145562295862,34.26566715240479,33.085319468180344,1.4662937261660893,9.991243109703063,108.56317555745443,0.0
2022-07-31 09:30:00,21.1,22.0,18.9,22.9,22.9,4.254,1.7751899999999998,31.2455,36.585,22.833333333333332,3.6666666666666665,291.1666666666667,0.0,45.666666666666664,10.0,1018.8333333333334,23.666666666666668,10.0,4.666666666666667,6.166666666666667,,488.7416195678711,2.1783259548743565,106.76073031107585,34.42573983510336,32.77529727935791,1.5270053658882776,9.993686389923095,110.64595024108887,0.0
2022-07-31 09:40:00,21.4,22.3,19.0,22.9,23.0,4.219,1.665475,31.7164,37.9033,23.11111111111111,3.888888888888889,291.8888888888889,0.0,44.888888888888886,10.0,1018.7777777777778,23.555555555555557,10.0,4.888888888888889,6.222222222222222,,483.0284858405453,2.1477107247457665,104.17393199985311,34.580965487162274,32.38730141957601,1.612008085846901,9.997135146458943,107.70716011047364,0.0
2022-07-31 09:50:00,21.7,22.6,19.4,23.0,23.2,4.221,1.5719699999999999,31.3097,38.6211,23.38888888888889,4.111111111111111,292.6111111111111,0.0,44.111111111111114,10.0,1018.7222222222222,23.444444444444443,10.0,5.111111111111111,6.277777777777778,,490.4536698720647,2.1514433333462915,108.61661970472605,34.73714300791423,32.028714656829834,1.5819204213221867,9.999602839152018,106.37053203582764,0.0
2022-07-31 10:00:00,22.0,22.8,19.4,23.1,23.3,4.257,1.678245,31.3915,39.044799999999995,23.666666666666668,4.333333333333333,293.3333333333333,0.0,43.333333333333336,10.0,1018.6666666666666,23.333333333333332,10.0,5.333333333333333,6.333333333333333,,488.99136952016545,2.005511193672816,110.84972953796387,34.843123556772866,31.64662974675496,1.53543592830499,10.005610427856444,105.05326072692871,0.0
2022-07-31 10:10:00,22.0,22.8,18.9,23.1,23.3,4.236,2.00218,31.7928,39.2302,23.944444444444443,4.555555555555555,294.05555555555554,0.0,42.55555555555556,10.0,1018.6111111111111,23.22222222222222,10.0,5.555555555555555,6.388888888888889,,493.48263600667326,2.080325800695662,109.92580197609077,34.904843476613365,31.33460907618205,1.7202127212285994,10.007159466743468,109.4731315612793,0.0
2022-07-31 10:20:00,22.7,23.3,19.2,23.2,23.4,4.213,1.7763200000000001,31.7925,39.2593,24.22222222222222,4.777777777777778,294.77777777777777,0.0,41.77777777777778,10.0,1018.5555555555555,23.11111111111111,10.0,5.777777777777778,6.444444444444445,,492.5829855206369,2.30656550506414,113.15789304011287,34.949189821879074,31.142202453613283,1.7217595078547796,10.007729557355244,111.45807151794433,0.0
2022-07-31 10:30:00,23.1,23.6,19.5,23.2,23.6,4.247,1.9236550000000001,32.132999999999996,39.2257,24.5,5.0,295.5,0.0,41.0,10.0,1018.5,23.0,10.0,6.0,6.5,,490.9689907205516,2.369645631512006,112.73513338724771,34.99170789718628,31.005883973439534,1.8940313692887625,10.01131068388621,107.10849018096924,0.0
2022-07-31 10:40:00,23.3,23.8,18.9,23.2,23.7,4.247,1.59496,32.6272,39.1137,24.77777777777778,5.222222222222222,296.22222222222223,0.0,40.22222222222222,10.0,1018.4444444444445,22.88888888888889,10.0,6.222222222222222,6.555555555555555,,489.0629788208008,2.382599488338508,113.47362818443169,34.85331499099731,30.72036142349243,1.5597962741057079,10.018319900830587,109.89117116292319,0.0
2022-07-31 10:50:00,23.7,24.1,18.9,23.3,23.8,4.242,1.52258,32.955400000000004,38.9176,25.055555555555557,5.444444444444445,296.94444444444446,0.0,39.44444444444444,10.0,1018.3888888888889,22.77777777777778,10.0,6.444444444444445,6.611111111111111,,488.94020493781426,2.0841288155014235,109.90823347404178,34.59175413131714,30.576063776016234,1.703476821978887,10.015585932731629,106.12536417643227,0.0
2022-07-31 11:00:00,23.9,24.2,19.4,23.3,23.9,4.233,1.379925,32.755399999999995,38.7971,25.333333333333332,5.666666666666666,297.6666666666667,0.0,38.666666666666664,10.0,1018.3333333333334,22.666666666666668,10.0,6.666666666666666,6.666666666666667,,490.7258637491862,2.029268995523453,108.35349208831788,34.38440074920654,30.550338471730548,1.521195587515831,10.01391274134318,108.91341531117757,0.0
2022-07-31 11:10:00,24.4,24.6,19.0,23.3,24.0,4.249,1.509765,32.669,38.6577,25.61111111111111,5.888888888888889,298.3888888888889,0.0,37.888888888888886,10.0,1018.2777777777778,22.555555555555557,10.0,6.888888888888889,6.722222222222222,,486.52918965657557,1.9368692807457542,109.64978836361297,34.16206113815308,30.542671308517452,1.6603600674867631,10.014281592369079,103.3448499552409,0.0
2022-07-31 11:20:00,24.6,24.8,19.4,23.3,24.1,4.283,1.44168,32.5992,38.5567,25.88888888888889,6.111111111111111,299.1111111111111,0.0,37.111111111111114,10.0,1018.2222222222222,22.444444444444443,10.0,7.111111111111111,6.777777777777778,,481.25925315418465,1.993480457889158,105.6800975562489,34.038213965098066,30.624947821299237,1.5896953958272935,10.015034780502319,107.66064081827798,0.0
2022-07-31 11:30:00,24.9,25.0,18.9,23.3,24.2,4.28,1.596,32.2236,38.5015,26.166666666666664,6.333333333333333,299.8333333333333,0.0,36.333333333333336,10.0,1018.1666666666666,22.333333333333332,10.0,7.333333333333333,6.833333333333333,,478.3114897208378,1.9328736728429796,107.21573446909585,33.95667310714722,30.730860948562622,1.5892944101492563,10.009885579744974,108.72078318277993,0.0
2022-07-31 11:40:00,25.1,25.1,19.4,23.3,24.3,4.264,1.374915,31.9883,38.4622,26.444444444444443,6.555555555555555,300.55555555555554,0.0,35.55555555555556,10.0,1018.1111111111111,22.22222222222222,10.0,7.555555555555555,6.888888888888889,,480.71301198323573,1.9431633095384317,111.5624378053482,33.888500919342036,30.785826123555502,1.509301106731097,10.00696970462799,111.5936429977417,0.0
2022-07-31 11:50:00,25.5,25.5,19.1,23.4,24.4,4.325,1.548105,31.8907,38.481899999999996,26.72222222222222,6.777777777777778,301.27777777777777,0.0,34.77777777777778,10.0,1018.0555555555555,22.11111111111111,10.0,7.777777777777778,6.944444444444445,,478.82615471500094,1.8107496788777877,112.69139623394119,33.78043640136719,30.917244710922244,1.539972764054934,9.99671535174052,123.27931865692139,0.0
2022-07-31 12:00:00,25.6,24.8,18.6,23.4,25.6,4.63,1.55901,31.904700000000002,38.4836,27.0,7.0,302.0,0.0,34.0,10.0,1018.0,22.0,10.0,8.0,7.0,,478.27880292519757,1.7922634236017863,111.88693955739339,33.709165280659995,31.033307463328043,1.5412861975034078,9.994148791631062,121.72283279418946,0.0
2022-07-31 12:10:00,25.9,24.9,19.3,23.4,26.0,4.613,1.5128650000000001,31.7729,38.485699999999994,26.944444444444443,6.944444444444445,303.27777777777777,0.0,34.22222222222222,10.0,1017.9444444444445,23.38888888888889,10.0,7.944444444444445,7.0,,478.2159418741862,1.8692583049589628,112.01922893481067,33.6531764793396,31.153509744008385,1.5970135412613549,9.990426115989687,122.61907014211019,0.0
2022-07-31 12:20:00,26.5,25.1,19.0,23.5,26.4,4.584,1.5714000000000001,31.430200000000003,38.4645,26.88888888888889,6.888888888888889,304.55555555555554,0.0,34.44444444444444,10.0,1017.8888888888889,24.77777777777778,10.0,7.888888888888889,7.0,,476.83108810249416,1.8910518737634021,109.42893892923992,33.61714591344197,31.264108495712282,1.6427935947974521,9.988778732617696,121.35300899505617,0.0
2022-07-31 12:30:00,26.9,25.2,18.8,23.5,26.7,4.609,1.58026,30.7772,38.493100000000005,26.833333333333332,6.833333333333333,305.8333333333333,0.0,34.666666666666664,10.0,1017.8333333333334,26.166666666666664,10.0,7.833333333333333,7.0,,478.3368237024066,1.8732279410773078,111.13994766817254,33.624562924702964,31.327859923044837,1.5362737925847372,9.987491499582926,113.68844170888265,0.0
2022-07-31 12:40:00,26.5,25.2,19.2,23.5,26.7,4.623,1.510025,30.8448,38.5929,26.77777777777778,6.777777777777778,307.1111111111111,0.0,34.888888888888886,10.0,1017.7777777777778,27.555555555555557,10.0,7.777777777777778,7.0,,475.81052347819013,1.8380610068639118,110.77268961588543,33.651470851898196,31.369287799199423,1.4544153492649396,9.983959973653157,130.5595040130615,0.0
2022-07-31 12:50:00,26.7,25.2,19.0,23.5,26.6,4.621,1.497725,30.9529,38.6144,26.72222222222222,6.722222222222222,308.3888888888889,0.0,35.111111111111114,10.0,1017.7222222222222,28.944444444444443,10.0,7.722222222222222,7.0,,469.33527861847267,1.8580355075085904,109.8873159404259,33.650969422658285,31.43133534749349,1.537319032549858,9.982483275731406,112.17405078887938,0.0
2022-07-31 13:00:00,26.5,25.3,18.7,23.6,26.7,4.61,1.5738949999999998,31.321800000000003,38.6185,26.666666666666668,6.666666666666667,309.6666666666667,0.0,35.333333333333336,10.0,1017.6666666666666,30.333333333333332,10.0,7.666666666666667,7.0,,467.75646998964504,1.8994190005461373,106.95543333689372,33.657827046712235,31.457551438013713,1.4555353423953057,9.98429236094157,114.31690696716309,0.0
2022-07-31 13:10:00,26.6,25.3,19.3,23.6,26.7,4.606,1.530325,30.6532,38.5578,26.61111111111111,6.611111111111111,310.94444444444446,0.0,35.55555555555556,10.0,1017.6111111111111,31.72222222222222,10.0,7.611111111111111,7.0,,468.0856174723307,1.8325432886006467,112.74075699973241,33.670829346974685,31.45100527763367,1.4637371057271955,9.98640883286794,110.55272886912027,0.0
2022-07-31 13:20:00,26.7,25.3,18.7,23.6,26.6,4.633,1.51387,30.6649,38.6061,26.555555555555557,6.555555555555555,312.22222222222223,0.0,35.77777777777778,10.0,1017.5555555555555,33.111111111111114,10.0,7.555555555555555,7.0,,473.5871593606883,1.8224238075812658,111.49815728505453,33.71888180414835,31.441393054326376,1.5468933075666427,9.985649240811664,112.5253742090861,0.0
2022-07-31 13:30:00,27.0,25.4,19.4,23.6,27.0,4.598,1.5031,30.4803,38.6028,26.5,6.5,313.5,0.0,36.0,10.0,1017.5,34.5,10.0,7.5,7.0,,473.97039076881845,1.8901080091659632,107.60959073513914,33.77223332722982,31.329982128143307,1.4580671697854997,9.990702123641968,107.57476491292319,0.0
2022-07-31 13:40:00,26.7,25.3,18.8,23.6,26.7,4.626,1.5568,30.1378,38.6421,26.444444444444443,6.444444444444445,314.77777777777777,0.0,36.22222222222222,10.0,1017.4444444444445,35.888888888888886,10.0,7.444444444444445,7.0,,472.473332010905,1.9169010917345681,112.5430170694987,33.86258644104004,31.23528282165527,1.5332848980029425,9.99647208849589,115.143678855896,0.0
2022-07-31 13:50:00,28.0,25.7,19.1,23.6,27.5,4.601,1.52813,30.4289,38.6336,26.38888888888889,6.388888888888889,316.05555555555554,0.0,36.44444444444444,10.0,1017.3888888888889,37.27777777777778,10.0,7.388888888888889,7.0,,475.63294005996875,1.9394118876645794,113.92128333334196,33.97509890238444,31.083170487085976,1.3639129759867985,9.997800143559775,137.29466050465902,0.0
2022-07-31 14:00:00,28.9,26.1,19.6,23.7,28.5,4.625,1.489895,30.3119,38.675200000000004,26.333333333333332,6.333333333333333,317.3333333333333,0.0,36.666666666666664,10.0,1017.3333333333334,38.666666666666664,10.0,7.333333333333333,7.0,,473.9920314885282,1.9138738089665182,104.80587463529771,34.066468944549555,30.935720310211185,1.4583975537618001,9.998496891657512,129.5791062672933,0.0
2022-07-31 14:10:00,28.4,25.9,18.8,23.7,28.0,4.605,1.527225,29.917099999999998,38.7834,26.27777777777778,6.277777777777778,318.6111111111111,0.0,36.888888888888886,10.0,1017.2777777777778,40.05555555555556,10.0,7.277777777777778,7.0,,474.96927683512365,1.8258768357833226,111.53172482808432,34.08445234298706,30.851300388971964,1.4002351882060369,10.002739615440369,105.73612456003825,0.0
2022-07-31 14:20:00,28.0,25.8,18.9,23.7,27.7,4.616,1.530305,30.03,38.8393,26.22222222222222,6.222222222222222,319.8888888888889,0.0,37.111111111111114,10.0,1017.2222222222222,41.44444444444444,10.0,7.222222222222222,7.0,,477.84187966182316,1.922753815357968,112.07007553079033,34.20463930130005,30.747892119089762,1.5376855399211249,10.004524428049724,136.58205987294514,0.0
2022-07-31 14:30:00,28.8,26.2,19.5,23.7,28.6,4.616,1.492995,30.008300000000002,38.8098,26.166666666666668,6.166666666666667,321.1666666666667,0.0,37.333333333333336,10.0,1017.1666666666666,42.83333333333333,10.0,7.166666666666667,7.0,,472.51701985677084,1.8425108214219414,102.70968844095867,34.33824625015259,30.53474510828654,1.4979379634062449,9.99864908059438,158.12499455769859,0.0
2022-07-31 14:40:00,29.0,26.1,18.8,23.7,28.5,4.62,1.556635,29.9643,38.7569,26.11111111111111,6.111111111111111,322.44444444444446,0.0,37.55555555555556,10.0,1017.1111111111111,44.22222222222222,10.0,7.111111111111111,7.0,,474.5662848566866,1.7757746060487238,108.07546956229343,34.48638054529825,30.380908187230432,1.4809957910577456,9.989167289733887,199.0973035176595,0.0
2022-07-31 14:50:00,28.7,26.1,19.2,23.7,28.4,4.62,1.435155,29.9262,38.654399999999995,26.055555555555557,6.055555555555555,323.72222222222223,0.0,37.77777777777778,10.0,1017.0555555555555,45.611111111111114,10.0,7.055555555555555,7.0,,478.8143391856928,1.7319697614510854,110.23795279184978,34.64381163914998,30.25729267756144,1.3499945682287215,9.970945930480957,232.19215843200686,0.0
2022-07-31 15:00:00,28.1,26.0,18.6,23.7,28.1,4.63,1.422715,30.012999999999998,38.6625,26.0,6.0,325.0,0.0,38.0,10.0,1017.0,47.0,10.0,7.0,7.0,,478.8469491577149,1.7322087585926056,109.12759167989095,34.75695540746053,30.110416011810305,1.3818521815538407,9.954662079811095,219.40607577006023,0.0
2022-07-31 15:10:00,28.9,26.1,19.3,23.8,28.4,4.606,1.348325,29.9279,38.665800000000004,25.944444444444443,5.722222222222222,309.1111111111111,0.0,38.94444444444444,10.0,1017.0,46.833333333333336,10.277777777777779,6.666666666666667,6.666666666666667,,474.4871371003951,1.7303225860993066,111.78196483999996,34.85984834035237,29.958936847050985,1.3728961183627446,9.956667613983154,214.32624206542968,0.0
2022-07-31 15:20:00,29.2,26.3,19.3,23.8,28.7,4.644,1.5330650000000001,29.9089,38.644,25.88888888888889,5.444444444444445,293.22222222222223,0.0,39.888888888888886,10.0,1017.0,46.666666666666664,10.555555555555555,6.333333333333333,6.333333333333333,,472.5501514478662,1.6704900294542313,111.93870034535726,34.96536533355713,29.796263535817463,1.3540631482005119,9.960637439092,213.86694989522297,0.0
2022-07-31 15:30:00,29.3,26.4,18.7,23.8,28.9,4.612,1.46564,29.9403,38.6053,25.833333333333332,5.166666666666667,277.3333333333333,0.0,40.833333333333336,10.0,1017.0,46.5,10.833333333333334,6.0,6.0,,473.0320200602214,1.7049039300282796,111.7920923360189,35.0709564781189,29.676742334365844,1.2244573418299356,9.966652654012044,164.0363185755412,0.0
2022-07-31 15:40:00,28.3,26.1,18.8,23.8,28.2,4.588,1.38086,30.026400000000002,38.5929,25.77777777777778,4.888888888888889,261.44444444444446,0.0,41.77777777777778,10.0,1017.0,46.333333333333336,11.11111111111111,5.666666666666666,5.666666666666666,,476.52414291907996,1.6246969989935558,106.12002179463704,35.16442911783854,29.50417759577433,1.232486801147461,9.97887363910675,128.94232660929362,0.0
2022-07-31 15:50:00,30.5,26.7,19.5,23.8,29.7,4.585,1.39199,30.050400000000003,38.566700000000004,25.72222222222222,4.611111111111111,245.55555555555554,0.0,42.72222222222222,10.0,1017.0,46.166666666666664,11.38888888888889,5.333333333333333,5.333333333333333,,473.22848744008735,1.5653460268796766,113.78355239000787,35.24653631210327,29.35464159965515,1.3013685400287311,9.984645422299703,126.34445036570233,0.0
2022-07-31 16:00:00,29.9,26.7,18.9,23.9,29.5,4.585,1.345365,30.0739,38.5302,25.666666666666668,4.333333333333334,229.66666666666669,0.0,43.666666666666664,10.0,1017.0,46.0,11.666666666666666,5.0,5.0,,471.4582490030924,1.548288004597028,112.93620108286538,35.31961894989014,29.20563643137614,1.310331783592701,9.987821249961852,135.61587823232014,0.0
2022-07-31 16:10:00,28.9,26.4,18.9,23.8,28.7,4.608,1.3342800000000001,30.1459,38.5262,25.61111111111111,4.055555555555555,213.77777777777777,0.0,44.611111111111114,10.0,1017.0,45.833333333333336,11.944444444444445,4.666666666666666,4.666666666666666,,467.580306266697,1.6044439737002054,111.77461724599202,35.36275955200195,29.085565357208253,1.2041660182674725,9.992412344614666,100.9744678179423,0.0
2022-07-31 16:20:00,29.4,26.4,18.9,23.8,28.9,4.597,1.28838,30.2514,38.5171,25.555555555555557,3.777777777777778,197.88888888888889,0.0,45.55555555555556,10.0,1017.0,45.666666666666664,12.222222222222221,4.333333333333333,4.333333333333333,,469.68380204825564,1.6299026097146805,110.92844537250066,35.40241292317708,28.98312758763631,1.3081138036648432,9.993272504806518,135.68520476023357,0.0
2022-07-31 16:30:00,29.9,26.6,19.0,23.8,29.3,4.608,1.39597,30.040699999999998,38.5081,25.5,3.5,182.0,0.0,46.5,10.0,1017.0,45.5,12.5,4.0,4.0,,470.0268444824219,1.6043001331885656,109.223721631368,35.428529262542725,28.911016578674314,1.2892916654547055,9.992899147669474,107.4329957707723,0.0
2022-07-31 16:40:00,30.1,26.6,18.9,23.8,29.3,4.584,1.4763600000000001,29.809800000000003,38.5372,25.444444444444443,3.2222222222222223,166.11111111111111,0.0,47.44444444444444,10.0,1017.0,45.333333333333336,12.777777777777779,3.6666666666666665,3.6666666666666665,,462.39940788882905,1.645150086085002,111.26210965474448,35.451367130279536,28.84299137751261,1.2305064899722735,9.994201544125875,104.56537844340008,0.0
2022-07-31 16:50:00,30.7,26.8,18.8,23.9,29.8,4.589,1.4925599999999999,29.6616,38.5136,25.38888888888889,2.9444444444444446,150.22222222222223,0.0,48.388888888888886,10.0,1017.0,45.166666666666664,13.055555555555555,3.333333333333333,3.333333333333333,,468.1577514578283,1.7164376509627381,105.60343123980161,35.45964657465617,28.80538175900777,1.272766180038452,9.993794651031495,109.24488642374675,0.0
2022-07-31 17:00:00,30.6,27.0,19.4,23.9,30.0,4.591,1.510885,29.6406,38.589,25.333333333333332,2.666666666666667,134.33333333333334,0.0,49.33333333333333,10.0,1017.0,45.0,13.333333333333332,3.0,3.0,,474.7977910850788,1.6815685890118282,115.7650245030721,35.46475409825643,28.777439610163373,1.2644110810756684,9.994379002253215,111.31999415079751,0.0
2022-07-31 17:10:00,30.2,26.8,19.0,23.9,29.7,4.578,1.5055749999999999,29.4769,38.6499,25.27777777777778,2.3888888888888893,118.44444444444443,0.0,50.27777777777778,10.0,1017.0,44.833333333333336,13.61111111111111,2.666666666666666,2.666666666666666,,474.5156823800624,1.675411440948982,110.1679827589908,35.483286425272624,28.722672170003257,1.2572836961348852,9.99745643456777,83.84295996983846,0.0
2022-07-31 17:20:00,30.4,26.8,18.7,23.9,29.6,4.603,1.517825,29.4745,38.7022,25.22222222222222,2.1111111111111116,102.55555555555554,0.0,51.22222222222222,10.0,1017.0,44.666666666666664,13.88888888888889,2.333333333333333,2.333333333333333,,474.02042104085285,1.7207261162996292,106.82923025767009,35.47893980662028,28.665761626561483,1.2118141505122186,10.002056964238486,78.95658447901408,0.0
2022-07-31 17:30:00,30.5,26.9,18.8,23.9,29.8,4.604,1.63784,29.413999999999998,38.7569,25.166666666666668,1.833333333333334,86.66666666666666,0.0,52.166666666666664,10.0,1017.0,44.5,14.166666666666666,2.0,2.0,,479.473394393044,1.7680326501326373,112.40568277283577,35.47866834640503,28.647565660476687,15.958531817495825,10.004270952542623,93.2630647277832,0.0
2022-07-31 17:40:00,30.5,26.9,19.4,23.9,29.9,4.603,1.6059,29.3134,38.8215,25.11111111111111,1.5555555555555562,70.77777777777777,0.0,53.111111111111114,10.0,1017.0,44.333333333333336,14.444444444444443,1.666666666666666,1.666666666666666,,477.9131632241435,1.7708599065151591,116.16486591102039,37.43256224314372,27.384017416636148,234.28467811584474,10.001841481526693,104.63210582097372,0.0
2022-07-31 17:50:00,30.4,26.9,18.9,23.9,29.8,4.598,1.5543749999999998,29.143099999999997,38.8406,25.055555555555557,1.2777777777777786,54.88888888888886,0.0,54.05555555555556,10.0,1017.0,44.166666666666664,14.722222222222221,1.333333333333333,1.333333333333333,,462.06536280840294,1.8174212996063932,107.63884875389142,38.42800362904867,25.567253583272297,687.0495605649551,9.995517377853393,150.3377452468872,0.0
2022-07-31 18:00:00,30.1,26.9,18.8,24.0,29.7,4.58,1.644535,29.1428,38.902,25.0,1.0,39.0,0.0,55.0,10.0,1017.0,44.0,15.0,1.0,1.0,,472.84932037704294,1.8349714483379642,111.18693517049152,38.69185965855917,24.969145234425863,1342.768223063151,9.98991508324941,148.99137634277344,0.0
2022-07-31 18:10:00,30.2,26.9,19.2,24.0,29.7,4.578,1.61327,29.028499999999998,38.9698,24.61111111111111,1.3888888888888888,45.27777777777778,0.0,55.44444444444444,10.0,1017.0555555555555,43.05555555555556,14.777777777777779,1.8888888888888888,1.0,,469.0523354155442,1.858418871561686,112.8234999593099,38.7268239402771,24.598629042307536,1304.4946141560872,9.990169391632081,116.2766427230835,0.0
2022-07-31 18:20:00,30.0,26.8,18.8,24.0,29.5,4.58,1.5741749999999999,28.8688,39.021100000000004,24.22222222222222,1.7777777777777777,51.55555555555556,0.0,55.888888888888886,10.0,1017.1111111111111,42.111111111111114,14.555555555555555,2.7777777777777777,1.0,,468.5991915893554,1.7386929036197016,109.43468019108313,38.5548119799296,24.497883211771647,1549.516209716797,9.994942372639972,84.74073881785075,0.0
2022-07-31 18:30:00,30.0,26.8,18.8,24.0,29.5,4.589,1.6335950000000001,28.7245,39.071000000000005,23.833333333333332,2.166666666666667,57.833333333333336,0.0,56.333333333333336,10.0,1017.1666666666666,41.166666666666664,14.333333333333334,3.6666666666666665,1.0,,465.6637890975777,1.8727946420611634,108.58352831759694,38.23344268798828,24.586132071812948,1050.3931955420971,9.998990537325541,81.18719957987467,0.0
2022-07-31 18:40:00,29.9,26.8,18.9,24.0,29.4,4.575,1.696385,28.392000000000003,39.1325,23.444444444444443,2.5555555555555554,64.11111111111111,0.0,56.77777777777778,10.0,1017.2222222222222,40.22222222222222,14.11111111111111,4.555555555555555,1.0,,470.59884354865414,1.8557469522953034,114.0608159383138,37.69300453186035,24.958252404530846,378.1591381172339,10.00258575598399,81.90950960159302,0.0
2022-07-31 18:50:00,29.6,26.7,18.8,24.0,29.3,4.622,1.5902049999999999,27.262400000000003,39.1843,23.055555555555557,2.9444444444444446,70.38888888888889,0.0,57.22222222222222,10.0,1017.2777777777778,39.27777777777778,13.88888888888889,5.444444444444445,1.0,,472.1869123331706,1.9365787750314183,118.37179063462943,37.18481382369995,25.603195870717364,1.2771689196427665,10.009072105089825,66.26082260767619,0.0
2022-07-31 19:00:00,29.7,26.7,19.4,24.0,29.3,4.604,1.735265,26.399400000000004,39.4092,22.666666666666668,3.3333333333333335,76.66666666666667,0.0,57.666666666666664,10.0,1017.3333333333334,38.333333333333336,13.666666666666666,6.333333333333333,1.0,,471.1880490884014,1.8299967751900355,119.42493966420491,36.714205245971684,26.361754579544066,1.3670745705564817,10.048685353597005,45.82684504826864,0.0
2022-07-31 19:10:00,29.5,26.6,18.9,24.0,29.1,4.578,1.790625,26.1452,39.6389,22.27777777777778,3.7222222222222223,82.94444444444446,0.0,58.111111111111114,10.0,1017.3888888888889,37.388888888888886,13.444444444444445,7.222222222222222,1.0,,470.0027052500056,1.930416788260142,118.6349877936153,36.317650871276854,27.03729012489319,1.3689802118142445,10.122794876098633,49.63811260223389,0.0
2022-07-31 19:20:00,29.3,26.6,18.8,24.0,29.0,4.578,1.97072,25.933100000000003,39.8094,21.88888888888889,4.111111111111111,89.22222222222223,0.0,58.55555555555556,10.0,1017.4444444444445,36.44444444444444,13.222222222222221,8.11111111111111,1.0,,469.5004545084636,2.0140186566114426,110.45745263417561,35.979114761352534,27.561085783640543,1.4399309067924817,10.19583443482717,46.52169888814291,0.0
2022-07-31 19:30:00,28.8,26.4,18.8,24.0,28.6,4.597,2.013195,25.555200000000003,39.9448,21.5,4.5,95.5,0.0,59.0,10.0,1017.5,35.5,13.0,9.0,1.0,,469.79586474889993,2.0203605503247957,109.27543540911486,35.67544630050659,28.031136951446534,1.4736548666159313,10.233264935811361,58.96184262593588,0.0
2022-07-31 19:40:00,28.9,26.3,19.3,23.9,28.5,4.581,2.03651,25.4476,40.0681,21.11111111111111,4.888888888888889,101.77777777777777,0.0,59.44444444444444,10.0,1017.5555555555555,34.55555555555556,12.777777777777779,9.88888888888889,1.0,,470.4215854864011,2.09442802426842,110.4447751962263,35.44454922993978,28.455309998194377,1.4857078602910043,10.189245101610819,67.84939306259156,0.0
2022-07-31 19:50:00,28.7,26.3,18.8,23.9,28.4,4.574,1.881745,24.7705,40.1471,20.72222222222222,5.277777777777778,108.05555555555556,0.0,59.888888888888886,10.0,1017.6111111111111,33.611111111111114,12.555555555555555,10.777777777777777,1.0,,469.98366577148437,1.9387624098857246,113.83133977254231,35.229349053700766,28.845881881713865,1.5196652468045553,10.111377135912576,79.66000806172688,0.0
2022-07-31 20:00:00,28.6,26.2,18.7,23.9,28.3,4.575,1.9154550000000001,24.8138,40.2876,20.333333333333332,5.666666666666667,114.33333333333334,0.0,60.333333333333336,10.0,1017.6666666666666,32.66666666666667,12.333333333333334,11.666666666666666,1.0,,473.063174659466,2.047123591899872,110.24400647481282,35.05446562449137,29.117432216008506,1.5836800068616868,10.065872996648153,85.17640665690104,0.0
2022-07-31 20:10:00,28.3,26.1,19.3,23.8,28.1,4.585,1.9764499999999998,25.226300000000002,40.38,19.944444444444443,6.055555555555555,120.61111111111111,0.0,60.77777777777778,10.0,1017.7222222222222,31.72222222222222,12.11111111111111,12.555555555555555,1.0,,469.30231597900394,2.0526689197552406,102.30841417064775,34.89738756815593,29.204459549585977,1.5683693005641302,10.0412038564682,92.24488222757975,0.0
2022-07-31 20:20:00,28.1,26.0,18.8,23.8,27.9,4.582,1.94332,25.0195,40.3959,19.555555555555557,6.444444444444445,126.8888888888889,0.0,61.22222222222222,10.0,1017.7777777777778,30.77777777777778,11.88888888888889,13.444444444444445,1.0,,464.5199288940429,2.0422822461155175,104.56098084853868,34.748637434641516,29.299083840052287,1.5058638567725817,10.02534603913625,100.38554308573404,0.0
2022-07-31 20:30:00,27.8,25.9,18.6,23.8,27.7,4.593,2.05438,24.7601,40.394400000000005,19.166666666666668,6.833333333333333,133.16666666666669,0.0,61.666666666666664,10.0,1017.8333333333334,29.833333333333336,11.666666666666668,14.333333333333332,1.0,,470.59519703832166,2.0158120171229044,110.45745619455973,34.61680249532064,29.4347927570343,1.5938341043392819,10.015548612276714,103.21091531117756,0.0
2022-07-31 20:40:00,27.5,25.7,19.1,23.7,27.4,4.58,2.15907,24.3791,40.4242,18.77777777777778,7.222222222222222,139.44444444444446,0.0,62.111111111111114,10.0,1017.8888888888889,28.88888888888889,11.444444444444445,15.222222222222221,1.0,,477.46972521827337,2.006803196341978,113.90531678151277,34.519688752492264,29.605468425750736,1.5578382511933646,10.010805880228677,107.49098134358724,0.0
2022-07-31 20:50:00,27.1,25.6,18.7,23.7,27.1,4.593,2.27259,24.6002,40.411,18.38888888888889,7.611111111111112,145.72222222222223,0.0,62.55555555555556,10.0,1017.9444444444445,27.944444444444446,11.222222222222221,16.11111111111111,1.0,,475.39923750954114,2.138698244293531,111.73255068461101,34.42616212209066,29.76661857287089,1.6335226434469223,10.008365626335145,107.25454443613687,0.0
2022-07-31 21:00:00,26.6,25.4,19.3,23.7,26.7,4.589,2.215055,24.2875,40.4732,18.0,8.0,152.0,0.0,63.0,10.0,1018.0,27.0,11.0,17.0,1.0,,478.2553684488932,2.1855413609709444,110.7790304414566,34.31945257822672,29.89800070126852,1.5975437583525975,10.00823227564494,109.97215791066488,0.0
2022-07-31 21:10:00,26.1,25.2,18.7,23.6,26.3,4.575,2.2136,24.2363,40.5378,18.055555555555557,7.888888888888889,153.94444444444446,0.0,62.611111111111114,10.0,1018.0,27.11111111111111,10.944444444444445,16.77777777777778,1.0,,481.4965570384059,2.1105184126270693,110.78546171005164,34.220065402984616,30.001089334487915,1.7647334746519725,10.006987784703572,105.51084869384765,0.0
2022-07-31 21:20:00,25.9,25.0,18.7,23.6,26.0,4.593,2.17368,24.2808,40.5875,18.11111111111111,7.777777777777778,155.88888888888889,0.0,62.22222222222222,10.0,1018.0,27.22222222222222,10.88888888888889,16.555555555555557,1.0,,479.7831208292643,2.210411592920621,109.73276518503826,34.12606224060058,30.09052316983541,1.7017520801226298,10.007786633173625,110.49763668060302,0.0
2022-07-31 21:30:00,25.6,24.9,19.4,23.5,25.8,4.577,2.346915,24.181,40.603699999999996,18.166666666666668,7.666666666666667,157.83333333333334,0.0,61.833333333333336,10.0,1018.0,27.333333333333332,10.833333333333334,16.333333333333332,1.0,,473.2765712273258,2.216083577750093,109.67757392085878,34.03721934000651,30.17392293294271,1.7446440438429516,10.008237036069234,105.68009950002036,0.0
2022-07-31 21:40:00,25.2,24.8,18.8,23.5,25.5,4.588,2.33547,24.0794,40.6122,18.22222222222222,7.555555555555555,159.77777777777777,0.0,61.44444444444444,10.0,1018.0,27.444444444444443,10.777777777777779,16.11111111111111,1.0,,478.05332760514887,2.152004537979762,110.09235052744548,33.96907484054565,30.25720241546631,1.6936256140470505,10.00979590733846,110.3834823481242,0.0
2022-07-31 21:50:00,24.7,24.6,18.7,23.5,25.1,4.59,2.3028199999999996,23.880599999999998,40.6109,18.27777777777778,7.444444444444445,161.72222222222223,0.0,61.05555555555556,10.0,1018.0,27.555555555555557,10.722222222222221,15.88888888888889,1.0,,475.8962110672875,2.075163530852161,113.91308260448909,33.895663267771404,30.369634952545162,1.7636090904474258,10.009085076649985,108.09376188913981,0.0
2022-07-31 22:00:00,25.1,25.2,19.5,23.5,24.5,4.224,2.303865,23.7762,40.6661,18.333333333333332,7.333333333333333,163.66666666666666,0.0,60.666666666666664,10.0,1018.0,27.666666666666668,10.666666666666666,15.666666666666666,1.0,,481.81111601730873,2.1191526263952256,112.89233505249024,33.82680653889974,30.478093147277832,1.7987223720550538,10.00890237013499,110.57549022674559,0.0
2022-07-31 22:10:00,24.7,24.9,18.8,23.4,24.4,4.279,2.378975,23.5227,40.6969,18.38888888888889,7.222222222222222,165.61111111111111,0.0,60.27777777777778,10.0,1018.0,27.77777777777778,10.61111111111111,15.444444444444445,1.0,,484.57657517005657,2.1512835735183655,109.84983341863601,33.76522451400757,30.563048696517946,1.6889265318711597,10.006253854433696,113.2769087600708,0.0
2022-07-31 22:20:00,24.9,25.1,19.2,23.4,24.4,4.215,2.8804,23.4453,40.7538,18.444444444444443,7.111111111111111,167.55555555555554,0.0,59.888888888888886,10.0,1018.0,27.88888888888889,10.555555555555555,15.222222222222221,1.0,,485.68815648922975,2.24999964316686,112.1795237604777,33.696306292215986,30.665571219126385,1.9016412413120272,10.0053285185496,109.46470798492433,0.0
2022-07-31 22:30:00,24.7,25.0,18.9,23.4,24.3,4.265,2.75584,23.1218,40.8135,18.5,7.0,169.5,0.0,59.5,10.0,1018.0,28.0,10.5,15.0,1.0,,483.6356687699241,2.285299737753168,109.72799938783808,33.62161565144857,30.81674996693929,1.8860006843010584,10.003304492632548,111.59913595835368,0.0
2022-07-31 22:40:00,24.3,24.6,19.1,23.3,24.2,4.257,2.457265,22.909200000000002,40.8506,18.555555555555557,6.888888888888889,171.44444444444446,0.0,59.111111111111114,10.0,1018.0,28.11111111111111,10.444444444444445,14.777777777777779,1.0,,481.4023062133789,2.3671818931897484,111.45528509775798,33.550715414683026,30.964622093836464,1.8387129511435827,10.000775380134582,109.55340124766033,0.0
2022-07-31 22:50:00,24.4,24.7,18.9,23.3,24.2,4.254,2.4073450000000003,22.9877,40.815,18.61111111111111,6.777777777777778,173.38888888888889,0.0,58.72222222222222,10.0,1018.0,28.22222222222222,10.38888888888889,14.555555555555555,1.0,,489.8904658806461,2.2439971244402526,108.24473009508208,33.48387877782186,31.042522249221804,1.8472322650750477,10.003779204686483,102.82769612630209,0.0
2022-07-31 23:00:00,23.9,24.4,18.6,23.3,24.2,4.247,2.44122,22.8431,40.8545,18.666666666666668,6.666666666666667,175.33333333333334,0.0,58.333333333333336,10.0,1018.0,28.333333333333332,10.333333333333334,14.333333333333334,1.0,,486.5219785668384,2.24360802869002,110.49588127136231,33.4174342473348,31.099592183430993,1.8648869226376212,10.005689843495686,113.40619174957276,0.0
