,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-31 23:10:00,24.2,24.5,19.1,23.3,24.1,4.249,2.31752,22.8472,40.9152,18.72222222222222,6.555555555555555,177.27777777777777,0.0,57.94444444444444,10.0,1018.0,28.444444444444443,10.277777777777779,14.11111111111111,1.0,,489.6401873674064,2.193346485549447,104.94695181076136,33.349931914011634,31.153798325856524,1.7574406860272092,10.005188172658283,115.21558222452799,0.0
2022-07-31 23:20:00,23.9,24.3,18.8,23.2,24.0,4.195,2.299295,22.8655,40.959199999999996,18.77777777777778,6.444444444444445,179.22222222222223,0.0,57.55555555555556,10.0,1018.0,28.555555555555557,10.222222222222221,13.88888888888889,1.0,,488.99635985977346,2.156283997297287,109.88647669474285,33.29483682632447,31.208917147318523,1.882229957977931,10.001932303110758,115.26528263092041,0.0
2022-07-31 23:30:00,23.8,24.2,18.7,23.2,24.0,4.242,2.2908850000000003,22.6652,40.9606,18.833333333333332,6.333333333333334,181.16666666666666,0.0,57.166666666666664,10.0,1018.0,28.666666666666668,10.166666666666666,13.666666666666668,1.0,,492.4882948636461,2.006946424340124,112.0654888974206,33.23479988098144,31.27817164421082,1.8358991867303849,10.000694605509441,111.36173221588135,0.0
2022-07-31 23:40:00,23.6,24.1,19.2,23.2,24.0,4.197,2.226115,22.8547,41.0104,18.88888888888889,6.222222222222222,183.11111111111111,0.0,56.77777777777778,10.0,1018.0,28.77777777777778,10.11111111111111,13.444444444444445,1.0,,494.4014655558268,2.1805312060973066,111.87787915030442,33.17590664545695,31.37070728302002,1.7342711635430654,10.001794840494792,109.3039599609375,0.0
2022-07-31 23:50:00,23.3,23.9,18.6,23.2,23.9,4.281,2.281925,22.71,41.0045,18.944444444444443,6.111111111111111,185.05555555555554,0.0,56.388888888888886,10.0,1018.0,28.88888888888889,10.055555555555555,13.222222222222221,1.0,,490.44928963496767,2.0631656215588254,108.00246627807617,33.12331794738769,31.434970369338988,1.8531578741470973,10.002443412144979,115.35732630411785,0.0
2022-08-01 00:00:00,23.2,23.8,19.2,23.1,23.8,4.198,2.3491150000000003,22.770400000000002,41.0012,19.0,6.0,187.0,0.0,56.0,10.0,1018.0,29.0,10.0,13.0,1.0,,485.4325576115751,2.0989191737821544,106.6725789454832,33.068745892842614,31.458442846934002,2.043298319975535,10.001148894627889,105.8182095972697,0.0
2022-08-01 00:10:00,23.1,23.7,18.7,23.1,23.7,4.253,2.3199899999999998,22.930500000000002,41.0028,18.88888888888889,6.0,186.72222222222223,0.0,56.333333333333336,10.0,1018.0,29.11111111111111,10.0,13.0,1.0,,487.9597739980412,2.1564888416845247,108.34323736136916,33.01892245610556,31.4568542989095,1.7359047305583952,10.001842716534933,116.71573237101236,0.0
2022-08-01 00:20:00,22.9,23.5,19.3,23.1,23.6,4.228,2.2660799999999997,22.0924,40.998400000000004,18.77777777777778,6.0,186.44444444444446,0.0,56.666666666666664,10.0,1018.0,29.22222222222222,10.0,13.0,1.0,,485.69384307861327,2.1509631234407425,110.23852732340495,32.980730571746825,31.467514959971112,1.8406465431054435,10.003019159634906,106.35448507944743,0.0
2022-08-01 00:30:00,22.8,23.4,18.8,23.1,23.6,4.22,2.34944,21.9911,41.094,18.666666666666668,6.0,186.16666666666666,0.0,57.0,10.0,1018.0,29.333333333333332,10.0,13.0,1.0,,492.14286223663686,2.122996119914082,109.41613643042785,32.94841042836507,31.523399960199992,1.8930228424072264,10.002865401903788,115.77835548400878,0.0
2022-08-01 00:40:00,22.5,23.2,18.5,23.1,23.5,4.264,2.3056,21.3098,41.2093,18.555555555555557,6.0,185.88888888888889,0.0,57.333333333333336,10.0,1018.0,29.444444444444443,10.0,13.0,1.0,,491.61709299723304,2.053743917942047,112.71026154836018,32.8960751914978,31.607891225814818,1.7872177898883819,10.001311472256978,115.12611328124999,0.0
2022-08-01 00:50:00,22.5,23.2,19.0,23.0,23.5,4.227,2.35873,20.8721,41.2911,18.444444444444443,6.0,185.61111111111111,0.0,57.666666666666664,10.0,1018.0,29.555555555555557,10.0,13.0,1.0,,491.6396108482624,2.122228727078034,116.60868565877279,32.74916543960571,31.694829117457072,1.800479427377383,9.995777908960978,127.31167766571045,0.0
2022-08-01 01:00:00,22.6,23.2,19.3,23.0,23.5,4.221,2.37639,20.845599999999997,41.5581,18.333333333333332,6.0,185.33333333333334,0.0,58.0,10.0,1018.0,29.666666666666668,10.0,13.0,1.0,,488.27649174131193,2.1023012938371486,110.60175209605761,32.617637424468995,31.800009508132934,1.847189680536588,9.991779119173685,110.57349669138591,0.0
2022-08-01 01:10:00,22.4,23.1,18.7,23.0,23.5,4.226,2.46134,20.9143,42.115899999999996,18.22222222222222,6.0,185.05555555555554,0.0,58.333333333333336,10.0,1018.0,29.77777777777778,10.0,13.0,1.0,,486.3274209594727,2.0623848952849704,109.81491769154866,32.52809602737427,31.921969547271726,1.787299809853236,9.991631162961323,124.55974728902181,0.0
2022-08-01 01:20:00,22.3,23.1,18.7,23.0,23.4,4.221,2.521395,21.1712,41.892700000000005,18.11111111111111,6.0,184.77777777777777,0.0,58.666666666666664,10.0,1018.0,29.88888888888889,10.0,13.0,1.0,,486.6300324994668,2.0355628754425856,108.96327358633785,32.466729965209964,32.10105885505676,1.8187693770726523,9.99087167263031,107.3762736638387,0.0
2022-08-01 01:30:00,22.3,23.0,19.3,23.0,23.4,4.216,2.49106,20.9926,41.745400000000004,18.0,6.0,184.5,0.0,59.0,10.0,1018.0,30.0,10.0,13.0,1.0,,488.04805799111557,2.1596485468256943,112.00863594486216,32.41701056798299,32.278922405242916,1.8854860093196233,9.993926308949789,111.65856432596843,0.0
2022-08-01 01:40:00,22.4,23.1,18.7,23.0,23.4,4.227,2.612985,20.9878,41.6927,17.88888888888889,6.0,184.22222222222223,0.0,59.333333333333336,10.0,1018.0,30.11111111111111,10.0,13.0,1.0,,486.3930404663086,2.068047058383624,113.68814239501953,32.364712956746416,32.44098874409993,1.7843785415093105,9.994436937967937,106.90175495147705,0.0
2022-08-01 01:50:00,22.2,22.9,19.2,23.0,23.4,4.217,2.54145,21.0659,41.6306,17.77777777777778,6.0,183.94444444444446,0.0,59.666666666666664,10.0,1018.0,30.22222222222222,10.0,13.0,1.0,,482.15272052633355,2.179031126320699,112.64919326006357,32.31697466532389,32.604856414794924,1.822080674171448,9.996926596959431,113.44774461110433,0.0
2022-08-01 02:00:00,21.8,22.6,18.6,22.9,23.2,4.224,2.6186999999999996,20.877299999999998,41.6887,17.666666666666668,6.0,183.66666666666666,0.0,60.0,10.0,1018.0,30.333333333333332,10.0,13.0,1.0,,484.6772705569213,2.2339728180365372,112.59681428273521,32.24157429377238,32.74082935969035,1.8387731081247332,9.999637257258097,105.77855262756347,0.0
2022-08-01 02:10:00,21.9,22.7,19.2,22.9,23.2,4.219,2.568955,20.9314,41.763,17.555555555555557,6.0,183.38888888888889,0.0,60.333333333333336,10.0,1018.0,30.444444444444443,10.0,13.0,1.0,,484.79226562499997,2.1778940007780903,112.29150886384782,32.18506537119548,32.86613854090373,1.9325158645709355,10.000955982208252,114.80652928670247,0.0
2022-08-01 02:20:00,21.8,22.7,18.8,23.0,23.2,4.25,2.6185400000000003,20.6112,41.8115,17.444444444444443,6.0,183.11111111111111,0.0,60.666666666666664,10.0,1018.0,30.555555555555557,10.0,13.0,1.0,,489.45616890392085,2.155107474923134,111.44518788655598,32.121912790934246,32.992982660929364,1.8288274717330932,10.000445931752523,105.18351440429687,0.0
2022-08-01 02:30:00,21.5,22.4,19.0,22.9,23.1,4.199,2.63921,20.8932,41.8793,17.333333333333332,6.0,182.83333333333334,0.0,61.0,10.0,1018.0,30.666666666666668,10.0,13.0,1.0,,487.4309561928935,2.2308379447123423,112.38301867576642,32.06577070871989,33.07644620895386,1.8466854508717856,10.001833783785502,112.69169498443603,0.0
2022-08-01 02:40:00,21.0,22.1,18.9,22.9,23.1,4.211,2.664185,20.968799999999998,41.832499999999996,17.22222222222222,6.0,182.55555555555554,0.0,61.333333333333336,10.0,1018.0,30.77777777777778,10.0,13.0,1.0,,487.57095468455344,2.2904291101162046,108.71057474319544,32.013282979329425,33.11868899663289,1.8082632654905322,10.001403091748555,108.11293177286784,0.0
2022-08-01 02:50:00,20.8,21.9,18.6,22.9,22.9,4.194,2.5613599999999996,20.769,41.8587,17.11111111111111,6.0,182.27777777777777,0.0,61.666666666666664,10.0,1018.0,30.88888888888889,10.0,13.0,1.0,,486.4662724812826,2.0457137173414233,107.84730190277101,31.973634672164916,33.14171136856079,1.8519341365496316,10.00156681060791,113.30536392211916,0.0
2022-08-01 03:00:00,20.8,21.9,19.1,22.9,22.9,4.283,2.61098,20.703,41.874700000000004,17.0,6.0,182.0,0.0,62.0,10.0,1018.0,31.0,10.0,13.0,1.0,,493.93172637237905,2.2557592295893167,113.34215777833583,31.948404016494756,33.17062589009603,1.7742447018623353,10.00108462492625,113.32332914988201,0.0
2022-08-01 03:10:00,21.0,22.0,18.9,22.9,22.9,4.285,2.625715,20.1871,41.8246,17.0,5.944444444444445,182.38888888888889,0.0,62.22222222222222,10.0,1018.0,31.77777777777778,10.055555555555555,12.833333333333334,1.2222222222222223,,497.06371053059894,2.202573598195604,108.54850951437223,31.935009419123332,33.17579423268636,1.9123007814089454,9.999283827145895,111.51842727661133,0.0
2022-08-01 03:20:00,20.4,21.6,18.6,22.9,22.9,4.21,2.5922650000000003,20.1994,41.9234,17.0,5.888888888888889,182.77777777777777,0.0,62.44444444444444,10.0,1018.0,32.55555555555556,10.11111111111111,12.666666666666666,1.4444444444444444,,499.2431269691104,2.2002325698278717,111.61000458561095,31.927043997446695,33.19518474578857,1.8582727227608362,9.998108202616374,112.13592678070067,0.0
2022-08-01 03:30:00,20.5,21.7,19.2,22.9,22.8,4.205,2.714835,20.5453,42.0088,17.0,5.833333333333333,183.16666666666666,0.0,62.666666666666664,10.0,1018.0,33.333333333333336,10.166666666666666,12.5,1.6666666666666665,,492.08127977393144,2.1305159600575765,110.62056888580324,31.912007465362546,33.23961609522502,1.861079763174057,9.997069331804912,114.02181316375732,0.0
2022-08-01 03:40:00,20.4,21.6,18.9,22.9,22.8,4.239,2.81765,20.2585,42.061,17.0,5.777777777777778,183.55555555555554,0.0,62.888888888888886,10.0,1018.0,34.111111111111114,10.222222222222221,12.333333333333334,1.8888888888888888,,490.2700086571705,2.1425904413300048,109.55304742565264,31.88330707550049,33.29309569676717,1.7845671168963115,9.997338232994078,107.67478544871013,0.0
2022-08-01 03:50:00,20.7,21.7,19.2,22.9,22.8,4.238,2.860135,20.194200000000002,42.115899999999996,17.0,5.722222222222222,183.94444444444446,0.0,63.111111111111114,10.0,1018.0,34.888888888888886,10.277777777777779,12.166666666666666,2.111111111111111,,491.2950325520834,2.2438900874260455,110.61532023241291,31.84940242449443,33.354441502888996,1.891760980685552,9.998844628334046,115.32480523427327,0.0
2022-08-01 04:00:00,20.4,21.6,18.8,22.9,22.8,4.219,2.839505,20.2148,42.1673,17.0,5.666666666666667,184.33333333333334,0.0,63.333333333333336,10.0,1018.0,35.666666666666664,10.333333333333334,12.0,2.333333333333333,,491.577186654628,2.197648571416483,113.02155794413076,31.81181855837504,33.44468459447225,1.8140941095352177,10.000117870966594,105.90226024627687,0.0
2022-08-01 04:10:00,20.6,21.6,18.9,22.9,22.8,4.229,2.902035,20.208,42.1683,17.0,5.611111111111111,184.72222222222223,0.0,63.55555555555556,10.0,1018.0,36.44444444444444,10.38888888888889,11.833333333333334,2.5555555555555554,,495.4348727416992,2.052851069569588,109.85034837086997,31.75520003318787,33.55755072275797,1.7785993105173112,10.001280118624368,115.19766036987305,0.0
2022-08-01 04:20:00,20.1,21.4,19.2,22.9,22.7,4.235,2.8318149999999997,20.215600000000002,42.197900000000004,17.0,5.555555555555555,185.11111111111111,0.0,63.77777777777778,10.0,1018.0,37.22222222222222,10.444444444444445,11.666666666666666,2.7777777777777777,,493.47260797610227,2.3999456090913656,109.19845368035097,31.72261378924052,33.63643636067708,1.781408179004987,10.001503019332887,110.82774729410808,0.0
2022-08-01 04:30:00,20.5,21.5,19.0,22.9,22.7,4.197,2.6831050000000003,20.335,42.217,17.0,5.5,185.5,0.0,64.0,10.0,1018.0,38.0,10.5,11.5,3.0,,501.00626631111936,2.1980908188105976,109.28961916864255,31.71664652824402,33.66599215189616,1.8120899879932402,10.002363689740498,107.05405260721841,0.0
2022-08-01 04:40:00,20.8,21.8,18.9,22.9,22.8,4.243,2.79784,20.4147,42.1918,17.0,5.444444444444445,185.88888888888889,0.0,64.22222222222223,10.0,1018.0,38.77777777777778,10.555555555555555,11.333333333333334,3.2222222222222223,,501.66642058975395,2.2953323296705883,111.12082125345867,31.716884997685746,33.64691212336222,1.785230964422226,10.001657088597614,106.68653137207032,0.0
2022-08-01 04:50:00,19.9,21.3,18.8,22.8,22.7,4.236,2.7663249999999997,20.5623,42.1283,17.0,5.388888888888889,186.27777777777777,0.0,64.44444444444444,10.0,1018.0,39.55555555555556,10.61111111111111,11.166666666666666,3.444444444444444,,501.9120782470703,2.270508583033152,110.88943067906266,31.73307341893514,33.641383724212645,1.9229458177089693,10.002305830319722,107.52948204040527,0.0
2022-08-01 05:00:00,20.5,21.5,18.9,22.8,22.7,4.242,2.749205,20.761599999999998,42.047000000000004,17.0,5.333333333333333,186.66666666666666,0.0,64.66666666666667,10.0,1018.0,40.333333333333336,10.666666666666666,11.0,3.6666666666666665,,499.1354831318472,2.1644934175883312,110.55755326804467,31.76218729019165,33.630350793202716,1.8097878758112589,10.000102982521057,112.11049790700277,0.0
2022-08-01 05:10:00,20.3,21.4,18.8,22.8,22.7,4.276,2.75673,21.0457,41.885000000000005,17.0,5.277777777777778,187.05555555555554,0.0,64.88888888888889,10.0,1018.0,41.111111111111114,10.722222222222221,10.833333333333332,3.888888888888889,,497.6651624973341,2.1973244192202888,110.26337069193521,31.843824081420898,33.623721764882404,1.9052624187866847,9.998439094225565,102.32567429860433,0.0
2022-08-01 05:20:00,19.9,21.2,19.0,22.8,22.6,4.253,2.792405,21.4039,41.816700000000004,17.0,5.222222222222222,187.44444444444446,0.0,65.11111111111111,10.0,1018.0,41.888888888888886,10.777777777777779,10.666666666666666,4.111111111111111,,501.79896525065107,2.2573791614764156,110.01509601657673,31.986719439824423,33.54511076609294,1.8032155511776604,9.995480402310688,112.52495900472006,0.0
2022-08-01 05:30:00,19.7,21.0,18.8,22.8,22.5,4.226,2.84417,21.72,41.7019,17.0,5.166666666666667,187.83333333333334,0.0,65.33333333333333,10.0,1018.0,42.666666666666664,10.833333333333334,10.5,4.333333333333333,,505.2799686300344,2.2641428935527803,102.78310970306397,32.18448070526123,33.42817104975383,1.6748586746056877,9.993437061309816,105.94218599955241,0.0
2022-08-01 05:40:00,19.7,21.0,18.9,22.8,22.6,4.208,2.6690650000000002,22.6528,41.61,17.0,5.111111111111111,188.22222222222223,0.0,65.55555555555556,10.0,1018.0,43.44444444444444,10.88888888888889,10.333333333333332,4.555555555555555,,505.79752593994147,2.229970534686315,111.76699856601866,32.340528666178386,33.29524103164673,1.7107074592510858,9.996331106821696,108.97307932535807,0.0
2022-08-01 05:50:00,19.5,20.8,19.1,22.8,22.5,4.195,2.64268,24.3647,40.7253,17.0,5.055555555555555,188.61111111111111,0.0,65.77777777777777,10.0,1018.0,44.22222222222222,10.944444444444445,10.166666666666666,4.777777777777778,,504.901550801595,2.1156322718542175,117.69484493622,32.49888125101725,33.172772388458256,1.7217443156242371,9.996510197321573,108.69609330495197,0.0
2022-08-01 06:00:00,19.8,21.1,19.2,22.8,22.6,4.206,2.5973499999999996,24.711199999999998,39.3352,17.0,5.0,189.0,0.0,66.0,10.0,1018.0,45.0,11.0,10.0,5.0,,497.81792532383713,2.2109536953044664,118.29390266880846,32.699875831604004,33.04809104919433,1.73189909974734,9.997872754732768,109.69548533121744,0.0
2022-08-01 06:10:00,19.7,20.9,18.9,22.8,22.5,4.275,2.6381799999999997,24.988,38.1001,17.333333333333332,5.0,194.33333333333334,0.0,65.05555555555556,10.0,1018.0,43.833333333333336,11.0,9.777777777777779,5.055555555555555,,497.8431653849284,2.135546588597998,114.92254003514003,32.85357611338297,32.89618488947551,1.7847230124473572,9.996679819424948,110.09842141469319,0.0
2022-08-01 06:20:00,19.7,21.0,19.0,22.8,22.5,4.252,2.477685,24.7655,37.6751,17.666666666666668,5.0,199.66666666666666,0.0,64.11111111111111,10.0,1018.0,42.666666666666664,11.0,9.555555555555555,5.111111111111111,,496.6169360211252,2.2983690527637126,109.61302435039799,32.976268151601154,32.75636096318563,1.7930171593030295,9.99500854810079,111.05229583740235,0.0
2022-08-01 06:30:00,19.7,21.0,18.8,22.8,22.5,4.247,2.566325,26.5828,37.736399999999996,18.0,5.0,205.0,0.0,63.166666666666664,10.0,1018.0,41.5,11.0,9.333333333333334,5.166666666666667,,498.8915367284314,2.302940942843755,111.86107018788655,33.105646991729735,32.67152786890666,1.6971996114651362,9.993863120079041,111.40613950093586,0.0
2022-08-01 06:40:00,20.2,21.3,19.3,22.7,22.6,4.247,2.55301,25.552799999999998,37.2485,18.333333333333332,5.0,210.33333333333334,0.0,62.22222222222222,10.0,1018.0,40.333333333333336,11.0,9.11111111111111,5.222222222222222,,495.472721862793,2.354685408328213,112.98409922691387,33.25508675257365,32.60602279663086,1.7957262341181437,9.99326505025228,111.22327919006348,0.0
2022-08-01 06:50:00,20.1,21.3,18.9,22.8,22.6,4.254,2.38749,25.032400000000003,37.684999999999995,18.666666666666668,5.0,215.66666666666666,0.0,61.27777777777778,10.0,1018.0,39.166666666666664,11.0,8.88888888888889,5.277777777777778,,493.3816367068236,2.5078809318872493,105.61497310573773,33.35832350413004,32.52048658370971,1.840559166073799,9.993143294652302,109.11152699788413,0.0
2022-08-01 07:00:00,20.0,21.2,18.9,22.7,22.6,4.256,2.4770849999999998,27.009500000000003,38.2115,19.0,5.0,221.0,0.0,60.333333333333336,10.0,1018.0,38.0,11.0,8.666666666666666,5.333333333333333,,494.5607958107433,2.412811606819347,110.48515740346102,33.48581814448039,32.462164808909094,1.7001352365811666,9.993676158587139,111.60166032155355,0.0
2022-08-01 07:10:00,20.3,21.4,19.3,22.8,22.6,4.237,2.413485,27.9019,37.1763,19.333333333333332,5.0,226.33333333333334,0.0,59.388888888888886,10.0,1018.0,36.833333333333336,11.0,8.444444444444445,5.388888888888889,,499.4998541259765,2.3948544442653654,115.02057184855144,33.64966841379801,32.35672419230143,1.8800131575266519,9.994665684700012,111.9361415863037,0.0
2022-08-01 07:20:00,20.0,21.3,18.8,22.8,22.7,4.268,2.3414200000000003,28.238,36.0911,19.666666666666668,5.0,231.66666666666669,0.0,58.44444444444444,10.0,1018.0,35.666666666666664,11.0,8.222222222222221,5.444444444444445,,500.82889470944457,2.462888045310974,109.7545137924798,33.819118099212645,32.273936252594,1.7120074216524759,9.992172125180563,112.67681827545167,0.0
2022-08-01 07:30:00,21.0,21.9,19.4,22.9,22.8,4.209,2.32588,29.159399999999998,35.255,20.0,5.0,237.0,0.0,57.5,10.0,1018.0,34.5,11.0,8.0,5.5,,504.42194174229417,2.501041923286551,107.97745377405889,34.01477683385213,32.168377552032474,1.8165984849135082,9.99090876420339,114.86484713236491,0.0
2022-08-01 07:40:00,21.2,22.2,19.2,23.0,23.0,4.253,2.25012,30.0603,34.7466,20.333333333333332,5.0,242.33333333333334,0.0,56.55555555555556,10.0,1018.0,33.333333333333336,11.0,7.777777777777778,5.555555555555555,,508.1822291301859,2.459721341729164,113.74451269785564,34.217549069722494,32.0699227364858,1.5974743528167408,9.986376922925313,111.63175038655599,0.0
2022-08-01 07:50:00,21.4,22.4,18.9,23.1,23.1,4.227,2.157405,30.6646,34.5835,20.666666666666668,5.0,247.66666666666669,0.0,55.611111111111114,10.0,1018.0,32.166666666666664,11.0,7.555555555555555,5.611111111111111,,499.7404470825195,2.5431650158476695,105.96644687695691,34.396201578776044,31.885376183191937,1.7255333518981935,9.987138735453287,112.37250865936281,0.0
2022-08-01 08:00:00,21.7,22.5,19.1,23.1,23.2,4.27,2.2243649999999997,30.940800000000003,34.3369,21.0,5.0,253.0,0.0,54.66666666666667,10.0,1018.0,31.0,11.0,7.333333333333334,5.666666666666667,,504.2781666722791,2.4722623148678387,106.61827804716293,34.59069799423217,31.725855248769125,1.679548599123955,9.987609299023948,108.88367172241212,0.0
2022-08-01 08:10:00,22.0,22.8,19.4,23.3,23.3,4.222,2.338915,30.9715,34.0693,21.333333333333336,5.0,258.33333333333337,0.0,53.72222222222222,10.0,1018.0,29.833333333333336,11.0,7.111111111111111,5.722222222222222,,503.5741027832031,2.741589374737551,111.37625402913929,34.77613689422607,31.63709400494894,1.703348927696546,9.988964948654175,110.8355081431071,0.0
2022-08-01 08:20:00,21.9,22.6,18.8,23.3,23.4,4.246,2.1593150000000003,30.940800000000003,33.9249,21.666666666666668,5.0,263.6666666666667,0.0,52.77777777777778,10.0,1018.0,28.666666666666668,11.0,6.888888888888889,5.777777777777778,,504.29462718042834,2.6836925705273944,109.39890408833821,34.942930959065755,31.550965360005694,1.6491349997123081,9.98856456597646,111.74041676839192,0.0
2022-08-01 08:30:00,21.7,22.6,18.9,23.3,23.4,4.208,2.24516,30.5096,33.9412,22.0,5.0,269.0,0.0,51.833333333333336,10.0,1018.0,27.5,11.0,6.666666666666667,5.833333333333333,,501.2965199933733,2.7132278720133725,108.64411842755678,35.11972114562988,31.445255654652915,1.629104474782944,9.991146580378215,110.6655251566569,0.0
2022-08-01 08:40:00,22.4,23.1,19.0,23.3,23.5,4.266,2.18268,31.2517,33.8769,22.333333333333336,5.0,274.33333333333337,0.0,50.888888888888886,10.0,1018.0,26.333333333333332,11.0,6.444444444444445,5.888888888888889,,505.24235808624616,2.7615272141782574,107.30024154749294,35.27811581293742,31.310814838409424,1.718135266502698,9.991339209874472,112.9593727493286,0.0
2022-08-01 08:50:00,21.8,22.8,19.3,23.3,23.5,4.257,2.230845,31.371999999999996,33.810700000000004,22.666666666666668,5.0,279.6666666666667,0.0,49.94444444444444,10.0,1018.0,25.166666666666668,11.0,6.222222222222222,5.944444444444445,,512.7726099650065,2.6898560410098167,106.95306404350842,35.42305251439412,31.163550176620483,1.7734017797311146,9.991581565539041,108.78211605072022,0.0
2022-08-01 09:00:00,22.4,23.1,19.3,23.3,23.5,4.252,2.25092,32.0599,33.6154,23.0,5.0,285.0,0.0,49.0,10.0,1018.0,24.0,11.0,6.0,6.0,,500.0280984918002,2.890183190497975,109.3115585904741,35.590362307230635,31.048364206949866,1.7347865631182988,9.993522340456645,110.19078962961832,0.0
2022-08-01 09:10:00,22.8,23.4,19.2,23.4,23.7,4.255,2.1015,32.7062,33.4265,23.38888888888889,5.388888888888889,284.8888888888889,0.0,48.333333333333336,10.0,1017.9444444444445,23.38888888888889,11.11111111111111,6.444444444444445,6.055555555555555,,502.43151346140894,2.7419060794175683,107.13158755587992,35.754339141845705,30.85568224906921,1.6377849857012432,9.99592813650767,110.66219914754231,0.0
2022-08-01 09:20:00,23.1,23.7,19.3,23.5,23.8,4.227,2.008005,32.8617,33.5899,23.77777777777778,5.777777777777778,284.77777777777777,0.0,47.666666666666664,10.0,1017.8888888888889,22.77777777777778,11.222222222222221,6.888888888888889,6.111111111111111,,504.8774224853516,2.7743755101416747,107.61210639393262,35.87016639709473,30.610478537877402,1.792855460445086,9.99729171593984,110.97596124013265,0.0
2022-08-01 09:30:00,23.4,23.9,19.1,23.5,23.9,4.23,2.139425,32.8558,34.9694,24.166666666666668,6.166666666666667,284.6666666666667,0.0,47.0,10.0,1017.8333333333334,22.166666666666668,11.333333333333334,7.333333333333333,6.166666666666667,,503.54808195969156,2.6196194907029473,110.47311424255372,35.96712985992432,30.42583606084188,1.8056440343459446,9.996345326105754,108.90234696706136,0.0
2022-08-01 09:40:00,23.1,23.8,19.2,23.6,24.0,4.222,1.9948249999999998,32.4713,36.3952,24.555555555555557,6.555555555555555,284.55555555555554,0.0,46.333333333333336,10.0,1017.7777777777778,21.555555555555557,11.444444444444445,7.777777777777778,6.222222222222222,,501.50703665897765,2.59051067029689,109.17748717313434,36.0944709777832,30.251965411504113,1.8674973874290786,9.99775722503662,108.74261318206786,0.0
2022-08-01 09:50:00,23.4,24.0,19.0,23.6,24.1,4.199,1.8872050000000002,31.8514,37.3415,24.944444444444443,6.944444444444445,284.44444444444446,0.0,45.666666666666664,10.0,1017.7222222222222,20.944444444444443,11.555555555555555,8.222222222222221,6.277777777777778,,499.06037760416666,2.599130103985469,110.03502651214599,36.226071434020994,30.047166217168172,1.726028292576472,9.998857984542846,109.06747468312581,0.0
2022-08-01 10:00:00,23.8,24.2,19.2,23.7,24.1,4.218,1.9638449999999998,32.052800000000005,37.8914,25.333333333333332,7.333333333333334,284.3333333333333,0.0,45.0,10.0,1017.6666666666666,20.333333333333332,11.666666666666666,8.666666666666666,6.333333333333333,,497.5426752901625,2.534340324752075,107.9814031676384,36.38551900227865,29.772370373408002,1.6537922098239264,9.997108817100525,110.26407311757404,0.0
2022-08-01 10:10:00,24.3,24.6,19.2,23.7,24.3,4.212,1.9566500000000002,32.4718,38.154700000000005,25.72222222222222,7.722222222222222,284.22222222222223,0.0,44.333333333333336,10.0,1017.6111111111111,19.72222222222222,11.777777777777779,9.11111111111111,6.388888888888889,,496.6637506664758,2.4013186850150428,108.13913641611734,36.53049086888631,29.48931194941203,1.6602436351776124,9.99890543937683,107.75321222941082,0.0
2022-08-01 10:20:00,24.3,24.6,19.3,23.7,24.3,4.232,1.955115,32.3294,38.2187,26.11111111111111,8.11111111111111,284.1111111111111,0.0,43.666666666666664,10.0,1017.5555555555555,19.11111111111111,11.88888888888889,9.555555555555555,6.444444444444445,,494.3902197265626,2.3751728225427833,108.23099831230897,36.68569426854451,29.218026161193848,1.626814168492953,10.002604292233785,108.50440455118814,0.0
2022-08-01 10:30:00,24.1,24.5,19.0,23.7,24.3,4.265,1.996095,32.3032,38.2569,26.5,8.5,284.0,0.0,43.0,10.0,1017.5,18.5,12.0,10.0,6.5,,487.46825868102326,2.4046739553125565,108.46937849788344,36.774198309580484,29.009960845311486,1.6755204973618192,10.00704968770345,109.62097030639647,0.0
2022-08-01 10:40:00,24.5,24.8,19.2,23.7,24.4,4.232,2.328105,32.3435,38.2614,26.88888888888889,8.88888888888889,283.8888888888889,0.0,42.333333333333336,10.0,1017.4444444444445,17.88888888888889,12.11111111111111,10.444444444444445,6.555555555555555,,486.35959177652995,2.4547503232080383,109.20066180579406,36.68949416478475,28.90300737698873,1.7436931264400481,10.011793648401897,108.4598162206014,0.0
2022-08-01 10:50:00,25.0,25.3,19.3,23.7,24.5,4.258,2.3141249999999998,32.4375,38.2427,27.27777777777778,9.277777777777779,283.77777777777777,0.0,41.666666666666664,10.0,1017.3888888888889,17.27777777777778,12.222222222222221,10.88888888888889,6.611111111111111,,483.3122793544024,2.5661670933470213,114.07655359817764,36.579628963470455,28.920702298482258,1.7500049213568372,10.013186623255411,109.76124571482339,0.0
2022-08-01 11:00:00,25.1,25.3,19.2,23.7,24.5,4.252,2.29777,32.7375,38.2117,27.666666666666668,9.666666666666668,283.6666666666667,0.0,41.0,10.0,1017.3333333333334,16.666666666666664,12.333333333333334,11.333333333333332,6.666666666666667,,479.2679527159943,2.5808581695381534,109.81803666993048,36.51552983601888,29.020272194544475,1.74102934718132,10.014607227643332,107.60428066253662,0.0
2022-08-01 11:10:00,25.5,25.5,19.3,23.7,24.6,4.255,2.1196,33.299099999999996,38.1229,28.055555555555557,10.055555555555555,283.55555555555554,0.0,40.33333333333333,10.0,1017.2777777777778,16.055555555555554,12.444444444444445,11.777777777777779,6.722222222222222,,476.1941985943674,2.574109488328298,115.31464980023057,36.46245560328166,29.173050785064696,1.8967037332057952,10.013847805658976,107.67720993041992,0.0
2022-08-01 11:20:00,25.9,25.8,19.2,23.7,24.7,4.232,1.533605,33.5596,37.9213,28.444444444444443,10.444444444444445,283.44444444444446,0.0,39.666666666666664,10.0,1017.2222222222222,15.444444444444443,12.555555555555555,12.222222222222221,6.777777777777778,,473.33181707272587,2.316208643849287,107.00242844770185,36.35780193328857,28.950260057449338,1.698936943411827,10.011210385958353,101.61548782348633,0.0
2022-08-01 11:30:00,26.3,26.1,19.4,23.7,24.8,4.244,1.54202,33.7762,37.7251,28.833333333333332,10.833333333333332,283.3333333333333,0.0,39.0,10.0,1017.1666666666666,14.833333333333332,12.666666666666666,12.666666666666666,6.833333333333333,,472.5866973876953,2.2110162474711736,104.95752168019612,36.234309654235844,28.58578680674235,1.7289835792779922,10.006445283889772,106.78653104146322,0.0
2022-08-01 11:40:00,26.6,25.3,19.0,23.7,26.4,4.564,1.583695,33.425799999999995,37.5475,29.22222222222222,11.222222222222221,283.22222222222223,0.0,38.33333333333333,10.0,1017.1111111111111,14.222222222222221,12.777777777777779,13.11111111111111,6.888888888888889,,471.79307424961837,1.9892127883232245,108.63126374842757,36.15101037343343,28.393099139531454,1.6680044287443163,10.002171293894449,108.22608729044596,0.0
2022-08-01 11:50:00,26.3,25.2,19.0,23.7,26.3,4.591,1.608845,33.0315,37.481700000000004,29.61111111111111,11.61111111111111,283.1111111111111,0.0,37.666666666666664,10.0,1017.0555555555555,13.61111111111111,12.88888888888889,13.555555555555555,6.944444444444445,,471.5882977505388,2.0151188927383745,107.49374723272808,36.07794474283854,28.329971675872805,1.7000225931406021,9.99850333849589,113.2640898768107,0.0
2022-08-01 12:00:00,26.4,25.2,19.0,23.7,26.4,4.592,1.8743200000000002,32.6846,37.4813,30.0,12.0,283.0,0.0,37.0,10.0,1017.0,13.0,13.0,14.0,7.0,,471.06462320963544,2.0326607024669645,108.42017973086254,36.01518993377685,28.342309411366777,1.635376715461413,9.99605485757192,111.92702777862549,0.0
2022-08-01 12:10:00,26.9,25.4,18.9,23.7,26.8,4.595,1.76222,31.9521,37.5093,29.88888888888889,11.88888888888889,283.0,0.0,36.888888888888886,10.0,1016.9444444444445,14.833333333333334,12.88888888888889,13.88888888888889,7.0,,473.7758714627672,2.0164894994099933,113.33188302357992,35.98753686904907,28.37092886924744,1.7656506417195001,9.997175733248394,110.6215663019816,0.0
2022-08-01 12:20:00,27.2,25.5,19.0,23.7,27.0,4.611,1.827015,32.162099999999995,37.5851,29.77777777777778,11.777777777777779,283.0,0.0,36.77777777777778,10.0,1016.8888888888889,16.666666666666668,12.777777777777779,13.777777777777779,7.0,,471.91934660812905,2.112753675943714,113.25319468223442,35.95715758005778,28.474523811340333,1.6971159480015436,9.991509453455608,118.73561598459881,0.0
2022-08-01 12:30:00,27.6,25.6,19.2,23.7,27.3,4.602,1.80853,32.245,37.6287,29.666666666666668,11.666666666666666,283.0,0.0,36.666666666666664,10.0,1016.8333333333334,18.5,12.666666666666666,13.666666666666666,7.0,,467.48668365478517,2.08184686978658,112.83427895863852,35.939485263824466,28.597651557922365,1.7299982219934464,9.98647789478302,117.86603134155273,0.0
2022-08-01 12:40:00,27.2,25.5,19.2,23.7,27.1,4.589,1.7193349999999998,32.763099999999994,37.6009,29.555555555555557,11.555555555555555,283.0,0.0,36.55555555555556,10.0,1016.7777777777778,20.333333333333336,12.555555555555555,13.555555555555555,7.0,,464.9758617041577,2.006693192983078,108.35440949822551,35.92384701410929,28.673124494552617,1.6364585214853289,9.985873535474141,111.38887241363526,0.0
2022-08-01 12:50:00,27.9,25.7,19.3,23.7,27.5,4.589,1.7866600000000001,32.563900000000004,37.5102,29.444444444444443,11.444444444444445,283.0,0.0,36.44444444444444,10.0,1016.7222222222222,22.166666666666664,12.444444444444445,13.444444444444445,7.0,,465.2416099320335,2.1013204700428214,107.29917953060172,35.900650825500485,28.706356182098386,1.648780345916748,9.985184327761333,117.54878122965495,0.0
2022-08-01 13:00:00,28.1,25.9,19.2,23.7,28.0,4.59,1.6992349999999998,32.484500000000004,37.4232,29.333333333333332,11.333333333333334,283.0,0.0,36.333333333333336,10.0,1016.6666666666666,24.0,12.333333333333334,13.333333333333334,7.0,,462.3948668416341,2.174247297247251,111.23643355051676,35.895663839975995,28.661285705566407,1.687650416692098,9.9835147301356,112.53917040507,0.0
2022-08-01 13:10:00,28.2,26.0,18.7,23.7,28.0,4.607,1.73802,32.138400000000004,37.3661,29.22222222222222,11.222222222222221,283.0,0.0,36.22222222222222,10.0,1016.6111111111111,25.833333333333336,12.222222222222221,13.222222222222221,7.0,,461.45974461873374,1.893441524101516,111.24975671197062,35.91115659713745,28.626550334294638,1.5416332895557086,9.983167010943095,111.89252671559652,0.0
2022-08-01 13:20:00,28.3,26.0,18.8,23.7,28.2,4.572,1.6833649999999998,32.2122,37.3922,29.11111111111111,11.11111111111111,283.0,0.0,36.111111111111114,10.0,1016.5555555555555,27.666666666666668,12.11111111111111,13.11111111111111,7.0,,464.60230622039444,2.008162620862325,106.72416868845622,35.941688499450684,28.57450651168823,1.595894832611084,9.987429321606955,113.56232588450113,0.0
2022-08-01 13:30:00,28.2,25.9,19.1,23.6,27.9,4.619,1.50885,31.988999999999997,37.3853,29.0,11.0,283.0,0.0,36.0,10.0,1016.5,29.5,12.0,13.0,7.0,,466.83159210205076,1.911412682893586,111.60570194589218,35.984134419759116,28.403033876419066,1.5908938058217366,9.991304961840312,113.42779822031657,0.0
2022-08-01 13:40:00,28.4,25.9,19.2,23.7,28.0,4.617,1.4533049999999998,31.776,37.3954,28.88888888888889,10.88888888888889,283.0,0.0,35.888888888888886,10.0,1016.4444444444445,31.333333333333332,11.88888888888889,12.88888888888889,7.0,,466.3373820688533,1.8549330121278764,105.44461774190268,36.07416344324748,28.149742482503257,1.616051503320535,9.996400626500447,115.34877960205078,0.0
2022-08-01 13:50:00,27.9,25.9,19.3,23.7,27.9,4.603,1.254735,32.2907,37.3227,28.77777777777778,10.777777777777779,283.0,0.0,35.77777777777778,10.0,1016.3888888888889,33.16666666666667,11.777777777777779,12.777777777777779,7.0,,467.34649060479524,1.6663392510185133,105.9431841704805,36.14986518859863,27.796836427052817,1.4197356595595678,9.998938671747842,119.25658922831217,0.0
2022-08-01 14:00:00,28.2,25.9,19.1,23.7,27.9,4.575,1.111015,32.0753,37.2752,28.666666666666668,10.666666666666666,283.0,0.0,35.666666666666664,10.0,1016.3333333333334,35.0,11.666666666666666,12.666666666666666,7.0,,464.4206430053711,1.5093662712264195,106.20922323604088,36.262876434326174,27.480053888956707,1.4284099914630253,9.998394972483318,112.51010876973471,0.0
2022-08-01 14:10:00,28.3,26.0,19.2,23.7,28.2,4.626,1.26493,31.600900000000003,37.2434,28.555555555555557,10.555555555555555,283.0,0.0,35.55555555555556,10.0,1016.2777777777778,36.833333333333336,11.555555555555555,12.555555555555555,7.0,,464.76119312154833,1.5142222330967585,105.94878980000814,36.37670553843181,27.28521064758301,1.3178551626205444,9.99491953531901,126.3880588277181,0.0
2022-08-01 14:20:00,28.4,25.9,18.9,23.7,28.0,4.593,1.117025,31.678499999999996,37.2652,28.444444444444443,10.444444444444445,283.0,0.0,35.44444444444444,10.0,1016.2222222222222,38.66666666666667,11.444444444444445,12.444444444444445,7.0,,463.3022708375426,1.4417843872409755,103.45626013890498,36.494135316212976,27.09162060101827,1.385220643877983,9.99030158996582,125.4509926223755,0.0
2022-08-01 14:30:00,29.1,26.3,19.2,23.7,28.7,4.608,1.1900400000000002,31.919400000000003,37.2818,28.333333333333332,10.333333333333334,283.0,0.0,35.333333333333336,10.0,1016.1666666666666,40.5,11.333333333333334,12.333333333333334,7.0,,464.0669630940755,1.3468876553356313,108.81285310799119,36.61321456273397,26.951987549463905,1.2727592072884242,9.983260107040405,122.63778929392497,0.0
2022-08-01 14:40:00,29.7,26.4,19.2,23.7,28.9,4.598,1.24789,31.7594,37.218399999999995,28.22222222222222,10.222222222222221,283.0,0.0,35.22222222222222,10.0,1016.1111111111111,42.333333333333336,11.222222222222221,12.222222222222221,7.0,,462.40594307033496,1.3221090045790214,112.2589738470821,36.741236254374186,26.791181637446083,1.2743708368142446,9.985067791938782,132.5134555435181,0.0
2022-08-01 14:50:00,29.8,26.4,19.1,23.7,29.1,4.605,1.18505,31.4911,37.194,28.11111111111111,10.11111111111111,283.0,0.0,35.111111111111114,10.0,1016.0555555555555,44.16666666666667,11.11111111111111,12.11111111111111,7.0,,465.0925238247575,1.3145296904444694,108.94525590260824,36.86203512827556,26.743794565200808,1.24689831306537,9.97761024316152,149.75406575520833,0.0
2022-08-01 15:00:00,29.1,26.4,18.7,23.8,28.8,4.598,0.9629099999999999,31.2997,37.197199999999995,28.0,10.0,283.0,0.0,35.0,10.0,1016.0,46.0,11.0,12.0,7.0,,465.2989587402344,1.2595710149441062,107.15625958868341,36.92259985605876,26.70125335375468,1.2919979948798814,9.9689452791214,156.8468093363444,0.0
2022-08-01 15:10:00,28.9,26.2,18.7,23.8,28.5,4.603,0.884675,31.4784,37.19969999999999,27.72222222222222,9.555555555555555,273.8888888888889,0.0,36.333333333333336,10.0,1016.0555555555555,45.888888888888886,11.166666666666666,11.555555555555555,6.666666666666667,,468.36144057701375,1.11304939567706,113.00976118421822,36.93713802973429,26.528156627019246,1.2201874913771946,9.977111387252808,107.9161847559611,0.0
2022-08-01 15:20:00,30.0,26.5,19.3,23.8,29.3,4.586,0.9356350000000001,31.6455,37.1012,27.444444444444443,9.11111111111111,264.77777777777777,0.0,37.666666666666664,10.0,1016.1111111111111,45.77777777777778,11.333333333333334,11.11111111111111,6.333333333333333,,471.0989086563286,1.162723702454971,108.52051130844374,37.04097467422485,26.47662141482035,1.2373705745736756,9.980015139579773,113.57197827657065,0.0
2022-08-01 15:30:00,29.7,26.6,19.3,23.8,29.4,4.622,0.8992899999999999,31.399700000000003,37.001400000000004,27.166666666666668,8.666666666666666,255.66666666666666,0.0,39.0,10.0,1016.1666666666666,45.666666666666664,11.5,10.666666666666666,6.0,,467.91212483723956,1.142717388768991,109.28262582143148,37.10074842453003,26.362468461990357,1.086532766322295,9.984573957125345,121.09802154541016,0.0
2022-08-01 15:40:00,30.1,26.7,18.8,23.8,29.5,4.606,1.00521,31.087799999999998,36.9906,26.88888888888889,8.222222222222221,246.55555555555554,0.0,40.333333333333336,10.0,1016.2222222222222,45.55555555555556,11.666666666666666,10.222222222222221,5.666666666666666,,463.000996184952,0.9995492870188029,111.14467293539963,37.0842699432373,26.30151854197184,1.1813991672794024,9.985316570599874,138.95348628997803,0.0
2022-08-01 15:50:00,30.1,26.7,19.0,23.8,29.4,4.611,0.903285,31.0354,37.0329,26.61111111111111,7.777777777777778,237.44444444444446,0.0,41.666666666666664,10.0,1016.2777777777778,45.44444444444444,11.833333333333334,9.777777777777779,5.333333333333333,,464.08706379156,1.0401696808139484,110.47625637054443,37.0824312210083,26.237371349334715,1.0794352660576503,9.991069022814433,98.34082148234049,0.0
2022-08-01 16:00:00,30.0,26.7,19.1,23.8,29.5,4.608,0.9293950000000001,31.0597,37.0202,26.333333333333332,7.333333333333334,228.33333333333331,0.0,43.0,10.0,1016.3333333333334,45.333333333333336,12.0,9.333333333333334,5.0,,461.1592792835455,1.0521510607324078,102.33176436946891,37.13511328379313,26.106143185297647,1.0812957590818404,9.998879661560059,95.02160125732422,0.0
2022-08-01 16:10:00,30.3,26.8,18.9,23.9,29.6,4.626,0.917355,31.0203,36.9907,26.055555555555557,6.888888888888889,219.22222222222223,0.0,44.333333333333336,10.0,1016.3888888888889,45.22222222222222,12.166666666666666,8.88888888888889,4.666666666666666,,465.1827103678385,1.0415475366512934,112.44965666453045,38.32857889175415,25.18365363438924,1.0921634805202483,10.011807487805687,99.48563769022624,0.0
2022-08-01 16:20:00,30.2,26.8,18.7,23.9,29.6,4.602,1.0108549999999998,31.292399999999997,36.9639,25.77777777777778,6.444444444444445,210.1111111111111,0.0,45.66666666666667,10.0,1016.4444444444445,45.111111111111114,12.333333333333334,8.444444444444445,4.333333333333333,,459.9437699907676,1.0206201308477396,112.88540290897177,41.30265034993489,22.26897306760152,1.1635943150520325,10.005025137265523,138.5959642283122,0.0
2022-08-01 16:30:00,30.3,26.7,19.0,23.9,29.6,4.611,1.155685,31.2768,36.9063,25.5,6.0,201.0,0.0,47.0,10.0,1016.5,45.0,12.5,8.0,4.0,,459.13677342557355,1.063383197589109,112.50405731201172,39.772332954406735,21.659783233006795,0.9175457762678464,9.991904368400574,111.3839480082194,0.0
2022-08-01 16:40:00,30.7,26.9,19.3,23.9,29.9,4.615,1.41355,31.0657,36.8658,25.22222222222222,5.555555555555555,191.88888888888889,0.0,48.333333333333336,10.0,1016.5555555555555,44.888888888888886,12.666666666666666,7.555555555555555,3.6666666666666665,,455.498310546875,1.1449821248650551,111.53104535420736,39.04538456598918,22.43983094215393,0.8854064504802226,9.992867623964944,100.68797602335613,0.0
2022-08-01 16:50:00,31.3,27.1,19.3,23.9,30.3,4.605,1.37705,31.0171,36.9135,24.944444444444443,5.111111111111112,182.77777777777777,0.0,49.66666666666667,10.0,1016.6111111111111,44.77777777777778,12.833333333333334,7.111111111111112,3.333333333333333,,455.6268237830853,1.2208738545475706,112.26072426036254,38.651813214619956,23.058903328577678,0.9150046529372533,9.995684024492899,102.35255716959635,0.0
2022-08-01 17:00:00,31.8,27.4,18.8,23.9,31.0,4.581,1.415875,30.843,36.9481,24.666666666666668,4.666666666666667,173.66666666666666,0.0,51.0,10.0,1016.6666666666666,44.666666666666664,13.0,6.666666666666667,3.0,,457.1019733683268,1.3586977460845717,113.11539541147525,38.31158400217692,23.507971493403115,1.0012788384159408,9.997832455635072,100.80700855255127,0.0
2022-08-01 17:10:00,30.5,27.0,18.7,23.9,30.1,4.571,1.5774599999999999,30.4344,36.998000000000005,24.38888888888889,4.222222222222222,164.55555555555554,0.0,52.333333333333336,10.0,1016.7222222222222,44.55555555555556,13.166666666666668,6.222222222222222,2.666666666666666,,457.5772785195537,1.4658741227651046,111.45612006063516,38.08292919794719,23.887586676279703,0.9862501458326974,9.999657595952353,94.89378452301025,0.0
2022-08-01 17:20:00,30.3,26.8,18.8,23.9,29.7,4.559,1.5549849999999998,30.365699999999997,37.0647,24.11111111111111,3.7777777777777777,155.44444444444443,0.0,53.66666666666667,10.0,1016.7777777777778,44.44444444444444,13.333333333333334,5.777777777777778,2.333333333333333,,453.14410471598313,1.4650323208173117,112.86746761322021,38.03401278177897,24.093169199625653,1.049970408876737,10.002940586407979,101.1440474319458,0.0
2022-08-01 17:30:00,31.1,27.3,19.3,23.9,30.7,4.562,1.867335,30.048000000000002,37.1847,23.833333333333336,3.333333333333334,146.33333333333331,0.0,55.0,10.0,1016.8333333333334,44.333333333333336,13.5,5.333333333333334,2.0,,456.7610630289713,1.5697500305492327,113.96695640068269,37.95049917221069,24.197877880732218,1.1189387771487236,10.004466641743978,92.25093037923178,0.0
2022-08-01 17:40:00,31.2,27.2,19.2,23.9,30.5,4.56,1.83626,29.8735,37.265499999999996,23.555555555555557,2.8888888888888893,137.2222222222222,0.0,56.333333333333336,10.0,1016.8888888888889,44.22222222222222,13.666666666666668,4.888888888888889,1.666666666666666,,466.0768983301623,1.5146252154428406,108.2554233919564,37.84033723195394,24.194092175165814,1.0640317622820537,10.009084043502806,83.87498076121013,0.0
2022-08-01 17:50:00,31.0,27.1,19.3,23.9,30.3,4.562,1.808185,29.7109,37.3032,23.27777777777778,2.4444444444444446,128.11111111111111,0.0,57.66666666666667,10.0,1016.9444444444445,44.111111111111114,13.833333333333334,4.444444444444445,1.333333333333333,,464.4462540163939,1.6125084018707276,111.53871035257976,37.68091002146403,24.0902853902181,1.1309027381738026,10.022000584602356,70.88521822611492,0.0
2022-08-01 18:00:00,30.3,27.0,18.8,23.9,30.0,4.577,1.8542850000000002,29.3568,37.3581,23.0,2.0,119.0,0.0,59.0,10.0,1017.0,44.0,14.0,4.0,1.0,,461.14087381998695,1.600144346555074,110.04358921913104,37.525654284159344,24.040877892176308,1.172096181710561,10.029638563791911,79.52061752319335,0.0
2022-08-01 18:10:00,30.4,26.9,18.6,23.9,29.9,4.571,1.83175,29.1915,37.3986,22.77777777777778,2.3333333333333335,120.27777777777777,0.005555555555555556,59.666666666666664,10.0,1017.0555555555555,45.77777777777778,14.0,4.666666666666667,1.0,,454.1364589927936,1.6407453703408863,106.39830459702486,37.349863878885905,24.062831427256267,1.3953679258624712,10.025779875119529,85.96575915018717,0.0
2022-08-01 18:20:00,30.2,26.8,18.7,23.9,29.7,4.555,2.02975,29.0185,37.449799999999996,22.555555555555557,2.666666666666667,121.55555555555556,0.011111111111111112,60.333333333333336,10.0,1017.1111111111111,47.55555555555556,14.0,5.333333333333334,1.0,,452.65950623260153,1.8396339795986811,107.0713487625122,37.18610685984294,24.122543369928998,1.446147513985634,10.021424603462219,100.19125398000082,0.0
2022-08-01 18:30:00,30.6,26.9,19.3,23.9,30.0,4.564,1.920025,28.9678,37.5041,22.333333333333332,3.0,122.83333333333333,0.01666666666666667,61.0,10.0,1017.1666666666666,49.333333333333336,14.0,6.0,1.0,,452.43192586263024,1.7568333876806463,109.95323630704718,37.04228876113891,24.242874183654784,1.3435630681117376,10.016879568099977,106.90829741160073,0.0
2022-08-01 18:40:00,30.2,26.8,19.3,23.9,29.7,4.547,1.8602750000000001,28.824099999999998,37.5186,22.11111111111111,3.3333333333333335,124.11111111111111,0.022222222222222223,61.666666666666664,10.0,1017.2222222222222,51.111111111111114,14.0,6.666666666666667,1.0,,451.5789560076834,1.854819110830625,110.93738174438477,36.89604121526082,24.353156038920083,1.391025062998136,10.015194770495096,109.85163274129232,0.0
2022-08-01 18:50:00,29.9,26.7,19.2,24.0,29.5,4.549,2.2190149999999997,28.6382,37.542199999999994,21.88888888888889,3.666666666666667,125.38888888888889,0.02777777777777778,62.333333333333336,10.0,1017.2777777777778,52.888888888888886,14.0,7.333333333333334,1.0,,455.2129451602629,1.7879680507398592,108.21811326021528,36.739202671051025,24.418592376708983,1.4150073411067328,10.013592397371927,107.91602986653645,0.0
2022-08-01 19:00:00,29.8,26.7,18.7,24.0,29.3,4.567,1.8345099999999999,28.443,37.5626,21.666666666666668,4.0,126.66666666666667,0.03333333333333334,63.0,10.0,1017.3333333333334,54.666666666666664,14.0,8.0,1.0,,456.9447726440429,1.7138609277898982,108.65894112236757,36.591201877593996,24.453588965733847,1.4453835143645606,10.012149804433188,111.60725215911866,0.0
2022-08-01 19:10:00,29.2,26.5,18.7,24.0,28.9,4.554,1.81433,28.651,37.5713,21.444444444444443,4.333333333333334,127.94444444444444,0.038888888888888896,63.666666666666664,10.0,1017.3888888888889,56.44444444444444,14.0,8.666666666666668,1.0,,460.30088943656835,1.7718012674784256,112.42044429067839,36.48913539886475,24.513303763071697,1.4239171971877416,10.011497100194296,105.63265745798746,0.0
2022-08-01 19:20:00,28.9,26.3,18.7,23.9,28.5,4.557,2.550335,26.6673,37.5199,21.22222222222222,4.666666666666667,129.22222222222223,0.044444444444444446,64.33333333333333,10.0,1017.4444444444445,58.22222222222222,14.0,9.333333333333334,1.0,,456.2311555007409,1.8282265834013622,113.28053913116455,36.35009452184041,25.107251081466675,1.4223555246988933,10.006717263857524,113.83297583262124,0.0
2022-08-01 19:30:00,28.4,26.2,19.1,23.9,28.2,4.56,2.36029,23.925,37.898399999999995,21.0,5.0,130.5,0.05,65.0,10.0,1017.5,60.0,14.0,10.0,1.0,,456.93241607666016,1.820669364663167,121.35425603726489,36.2071301651001,26.3249804464976,1.5836830403407416,9.999422574043274,104.49330932617188,0.0
2022-08-01 19:40:00,28.2,26.1,19.1,23.9,28.0,4.556,2.85977,23.203,38.5076,20.77777777777778,5.333333333333334,131.77777777777777,0.05555555555555556,65.66666666666667,10.0,1017.5555555555555,61.77777777777778,14.0,10.666666666666668,1.0,,459.0155223942899,1.7567292658487954,127.13450047810872,36.090837688446044,27.143419707616168,1.6984775286912916,9.999031818707783,115.57329308827718,0.0
2022-08-01 19:50:00,28.1,26.0,19.2,23.8,27.9,4.55,3.588845,22.8825,39.0201,20.555555555555557,5.666666666666667,133.05555555555554,0.061111111111111116,66.33333333333333,10.0,1017.6111111111111,63.55555555555556,14.0,11.333333333333334,1.0,,458.5205165152714,1.9535708198237554,135.4174520912817,35.996784922281904,27.921729914347328,1.6810414201021195,9.99585329691569,112.57669253031413,0.0
2022-08-01 20:00:00,28.0,25.9,19.2,23.8,27.8,4.55,4.768885,23.0711,39.4019,20.333333333333332,6.0,134.33333333333334,0.06666666666666668,67.0,10.0,1017.6666666666666,65.33333333333333,14.0,12.0,1.0,,461.94335205078124,2.5252281469106674,132.29858165740967,35.88235198338826,28.520005610783898,2.0408989322185516,9.998022610346476,106.9141019821167,0.0
2022-08-01 20:10:00,27.7,25.9,19.0,23.9,27.6,4.571,5.700555,22.4441,39.611900000000006,20.11111111111111,6.333333333333334,135.61111111111111,0.07222222222222223,67.66666666666667,10.0,1017.7222222222222,67.11111111111111,14.0,12.666666666666668,1.0,,461.3018541112439,3.5089438534860555,125.13455997100657,35.76012824376424,29.003098198572793,2.4357624957958857,10.00382201830546,110.78229457855225,0.0
2022-08-01 20:20:00,27.7,25.8,18.9,23.9,27.6,4.555,5.67794,22.3412,39.8152,19.88888888888889,6.666666666666667,136.88888888888889,0.07777777777777779,68.33333333333333,10.0,1017.7777777777778,68.88888888888889,14.0,13.333333333333334,1.0,,461.52853050845795,3.7263768936483204,114.47704231542382,35.62498690923055,29.416052974065146,2.5969448840618137,10.008041927019756,113.86868649800617,0.0
