,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-01 20:30:00,27.5,25.8,18.9,23.8,27.4,4.545,5.713825,22.2733,40.0147,19.666666666666668,7.0,138.16666666666666,0.08333333333333334,69.0,10.0,1017.8333333333334,70.66666666666666,14.0,14.0,1.0,,457.86643402099617,4.016182990868886,107.38759546915689,35.51534809112549,29.637363529205324,2.6904898393154144,10.010045251846314,104.27593249003091,0.0
2022-08-01 20:40:00,27.2,25.6,18.9,23.8,27.2,4.578,8.248484999999999,21.8401,40.136900000000004,19.444444444444443,7.333333333333334,139.44444444444446,0.08888888888888889,69.66666666666667,10.0,1017.8888888888889,72.44444444444444,14.0,14.666666666666668,1.0,,458.71676402124865,4.754893758189207,105.0778838923826,35.39267433166504,29.790794343948363,3.2299443598588313,10.010766503016153,104.65074422200522,0.0
2022-08-01 20:50:00,27.1,25.6,18.8,23.8,27.1,4.551,7.27719,21.4406,40.24679999999999,19.22222222222222,7.666666666666667,140.72222222222223,0.09444444444444446,70.33333333333333,10.0,1017.9444444444445,74.22222222222223,14.0,15.333333333333334,1.0,,458.0498388531564,4.990516452391942,110.89682854970297,35.25605194091797,29.944291534423826,3.275312640666962,10.009990498224894,110.43129969278971,0.0
2022-08-01 21:00:00,27.0,25.5,18.9,23.8,27.0,4.586,8.459905000000001,21.275100000000002,40.3775,19.0,8.0,142.0,0.1,71.0,10.0,1018.0,76.0,14.0,16.0,1.0,,458.32729085286456,5.728252405204342,105.61452754952813,35.129959208170575,30.22261788368225,3.491881695191066,10.010973572731018,108.98493125915527,0.0
2022-08-01 21:10:00,26.9,25.5,19.0,23.8,26.9,4.556,5.121315,21.4159,40.5115,18.944444444444443,7.833333333333333,143.94444444444446,0.09444444444444446,70.27777777777777,10.0,1018.0,72.94444444444444,13.777777777777779,15.666666666666666,1.0,,456.38427323966187,5.212997961434941,116.36150182627016,35.03974332173665,30.5252135626475,3.2217170763015743,10.008496948877971,112.46430990854898,0.0
2022-08-01 21:20:00,26.8,25.5,19.1,23.7,26.8,4.568,5.661845,21.1717,40.5434,18.88888888888889,7.666666666666667,145.88888888888889,0.08888888888888889,69.55555555555556,10.0,1018.0,69.88888888888889,13.555555555555555,15.333333333333334,1.0,,457.3781747997767,4.662072065273921,110.61797373453776,34.960996049245196,30.79548837661743,3.4511985425154363,10.009350768725076,108.07742399851482,0.0
2022-08-01 21:30:00,22.6,23.7,18.4,23.7,24.3,4.184,5.953075,21.2859,40.663,18.833333333333332,7.5,147.83333333333334,0.08333333333333334,68.83333333333333,10.0,1018.0,66.83333333333333,13.333333333333334,15.0,1.0,,457.495197652181,4.479411645184802,108.92021200341694,34.89236707687378,31.013976154327395,3.4190067422389987,10.006435543696085,112.50166005452475,0.0
2022-08-01 21:40:00,22.1,23.1,18.4,23.6,23.8,4.248,6.974955,21.2201,40.7371,18.77777777777778,7.333333333333333,149.77777777777777,0.07777777777777778,68.11111111111111,10.0,1018.0,63.77777777777778,13.11111111111111,14.666666666666666,1.0,,463.25238171456874,4.437651617951312,111.48306891985533,34.80278598785401,31.219845209121708,3.7551603953043617,10.005302850405375,108.90523684183756,0.0
2022-08-01 21:50:00,21.5,22.6,18.3,23.5,23.6,4.218,8.568855,21.556800000000003,40.762299999999996,18.72222222222222,7.166666666666667,151.72222222222223,0.07222222222222223,67.38888888888889,10.0,1018.0,60.72222222222222,12.88888888888889,14.333333333333334,1.0,,461.5123463141781,4.997408007497841,110.90510385545633,34.72609432856242,31.44680773735046,4.0703102739652,10.007858870824178,107.34049474080405,0.0
2022-08-01 22:00:00,21.6,22.5,18.9,23.4,23.5,4.198,8.180315,21.269399999999997,40.7755,18.666666666666668,7.0,153.66666666666666,0.06666666666666667,66.66666666666667,10.0,1018.0,57.666666666666664,12.666666666666666,14.0,1.0,,461.91681813557943,5.300150004227956,114.2367080307007,34.64928568522136,31.776136172612507,4.006036827564239,10.006924770673116,114.38896376291909,0.0
2022-08-01 22:10:00,21.2,22.4,18.7,23.4,23.4,4.208,7.418200000000001,20.847,40.8274,18.61111111111111,6.833333333333333,155.61111111111111,0.06111111111111111,65.94444444444444,10.0,1018.0,54.611111111111114,12.444444444444445,13.666666666666666,1.0,,459.00617349909646,5.075965706130206,111.15498928264037,34.550841903686525,32.13060904184977,4.046922781864803,10.001227680842081,116.87904942830403,0.0
2022-08-01 22:20:00,21.3,22.3,18.7,23.3,23.4,4.189,7.099695,20.703899999999997,40.993900000000004,18.555555555555557,6.666666666666666,157.55555555555554,0.05555555555555556,65.22222222222223,10.0,1018.0,51.55555555555556,12.222222222222221,13.333333333333332,1.0,,464.57086000289036,4.998550248348107,110.54082327266197,34.46674067815145,32.473625100453695,4.094607661962509,9.999081131617228,117.91948160807291,0.0
2022-08-01 22:30:00,21.3,22.3,19.2,23.3,23.3,4.176,5.969215,20.6416,41.1494,18.5,6.5,159.5,0.05,64.5,10.0,1018.0,48.5,12.0,13.0,1.0,,464.2560669962565,4.888316569328309,107.86513666788737,34.319095509847,32.56273778279622,4.0110806620121,9.999822719891867,110.19739892323813,0.0
2022-08-01 22:40:00,21.0,22.1,18.7,23.3,23.3,4.219,6.261165,20.2476,41.2008,18.444444444444443,6.333333333333333,161.44444444444446,0.044444444444444446,63.77777777777778,10.0,1018.0,45.44444444444444,11.777777777777779,12.666666666666666,1.0,,463.9123410209568,4.567189393151279,108.6354214410728,34.18749654134115,32.75395235697429,4.000134200255076,9.999401081403096,111.47976545969645,0.0
2022-08-01 22:50:00,20.7,21.9,18.9,23.2,23.2,4.179,6.372005,20.4313,41.301,18.38888888888889,6.166666666666666,163.38888888888889,0.03888888888888889,63.05555555555556,10.0,1018.0,42.388888888888886,11.555555555555555,12.333333333333332,1.0,,455.8055182481086,4.45611948669967,114.70094880249539,34.11398005167643,33.040523287455244,4.076419931252798,9.999589756329854,114.50921639760335,0.0
2022-08-01 23:00:00,20.2,21.5,18.7,23.2,23.0,4.207,5.62537,20.4222,41.3763,18.333333333333332,6.0,165.33333333333334,0.033333333333333326,62.333333333333336,10.0,1018.0,39.33333333333333,11.333333333333334,12.0,1.0,,465.4751335652669,4.21915201908451,109.63324220064669,34.04052442550659,33.26112283070882,3.9792815836270647,10.00045094648997,110.71809392293294,0.0
2022-08-01 23:10:00,20.1,21.4,18.9,23.1,22.9,4.211,4.5057,20.3241,41.4063,18.27777777777778,5.833333333333333,167.27777777777777,0.027777777777777776,61.611111111111114,10.0,1018.0,36.27777777777778,11.11111111111111,11.666666666666666,1.0,,464.83340282922507,3.918011253620945,106.1446133636216,33.97301179250081,33.371791966756184,3.762003852526347,10.000677186648051,109.81170391082765,0.0
2022-08-01 23:20:00,20.2,21.5,18.8,23.1,22.9,4.205,3.751945,20.061799999999998,41.3668,18.22222222222222,5.666666666666666,169.22222222222223,0.022222222222222213,60.888888888888886,10.0,1018.0,33.22222222222222,10.88888888888889,11.333333333333332,1.0,,462.8874535922347,3.4013171190730596,112.44136419479457,33.89363189061483,33.452949606577555,3.7371020595232642,10.000365578333536,110.59353337605793,0.0
2022-08-01 23:30:00,20.3,21.5,18.9,23.1,22.9,4.225,3.814955,19.909399999999998,41.472899999999996,18.166666666666668,5.5,171.16666666666666,0.016666666666666663,60.166666666666664,10.0,1018.0,30.166666666666664,10.666666666666668,11.0,1.0,,461.50508677164714,3.1215488922595975,108.84532257338701,33.79450775146485,33.49954573949178,3.628950103123983,9.999032031695048,112.51415677388509,0.0
2022-08-01 23:40:00,20.3,21.5,19.2,23.1,22.9,4.256,3.6749549999999997,19.773699999999998,41.603500000000004,18.11111111111111,5.333333333333333,173.11111111111111,0.011111111111111113,59.44444444444444,10.0,1018.0,27.111111111111107,10.444444444444445,10.666666666666666,1.0,,461.19458749705353,3.023916030327479,109.06913790384928,33.7117885017395,33.55234570185344,3.362638551394145,9.998886570930482,109.85377166748046,0.0
2022-08-01 23:50:00,20.0,21.3,18.9,23.1,22.9,4.228,3.32482,19.8553,41.7014,18.055555555555557,5.166666666666666,175.05555555555554,0.00555555555555555,58.72222222222222,10.0,1018.0,24.05555555555555,10.222222222222221,10.333333333333332,1.0,,466.22150802086145,2.6868743508751107,109.37093884247172,33.60747996648153,33.628900089263915,3.4842459162076316,10.000604224205016,104.48059153238933,0.0
2022-08-02 00:00:00,19.5,20.9,18.6,23.1,22.7,4.215,3.09213,19.9798,41.7398,18.0,5.0,177.0,0.0,58.0,10.0,1018.0,21.0,10.0,10.0,1.0,,462.16203324241195,2.4490062673953967,109.43739389150156,33.52260074615479,33.72359333674113,3.3783660225073495,10.00073593934377,108.4175774637858,0.0
2022-08-02 00:10:00,19.7,21.0,19.1,23.1,22.7,4.199,3.0428249999999997,19.7443,41.745999999999995,17.944444444444443,5.0,176.66666666666666,0.0,58.22222222222222,10.0,1018.0,20.38888888888889,9.944444444444445,10.055555555555555,1.0,,459.3964759318034,2.231289935206289,110.5803593431893,33.44548298517863,33.80973296483357,3.247230774958928,10.002343707084655,106.04546522776286,0.0
2022-08-02 00:20:00,19.6,21.0,18.9,23.1,22.7,4.239,2.818215,19.588,41.7699,17.88888888888889,5.0,176.33333333333334,0.0,58.44444444444444,10.0,1018.0,19.77777777777778,9.88888888888889,10.11111111111111,1.0,,459.4287678369983,2.203817989385061,107.51239222230211,33.363197600046796,33.85765665054321,2.8391342425346373,10.00291854540507,108.0580210876465,0.0
2022-08-02 00:30:00,19.5,20.8,18.8,23.0,22.6,4.228,2.7641272727272725,19.636,41.834272727272726,17.833333333333332,5.0,176.0,0.0,58.666666666666664,10.0,1018.0,19.166666666666668,9.833333333333334,10.166666666666666,1.0,,459.1541799155049,2.1327552861042616,107.87120547278452,33.27738063176473,33.901861565907794,2.973465935786565,10.002230944633485,110.76316931406657,0.0
2022-08-02 00:40:00,19.4,20.8,19.1,23.0,22.6,4.202,2.5916550000000003,19.4515,41.859300000000005,17.77777777777778,5.0,175.66666666666666,0.0,58.888888888888886,10.0,1018.0,18.555555555555557,9.777777777777779,10.222222222222221,1.0,,462.7746550496419,2.0373980148633324,112.13565925598145,33.212783088684084,33.96676285425822,2.9330789458751676,10.001525581677754,110.58670112609862,0.0
2022-08-02 00:50:00,19.4,20.7,18.8,23.0,22.6,4.193,2.47503,19.5594,41.9323,17.72222222222222,5.0,175.33333333333334,0.0,59.111111111111114,10.0,1018.0,17.944444444444443,9.722222222222221,10.277777777777779,1.0,,463.2474724149156,1.9260083121229699,112.19688217658782,33.172912209828695,34.01991816838582,2.852265293200811,9.99837259610494,113.53998315175375,0.0
2022-08-02 01:00:00,19.4,20.7,18.9,23.0,22.5,4.205,2.429065,19.6145,41.9848,17.666666666666668,5.0,175.0,0.0,59.333333333333336,10.0,1018.0,17.333333333333332,9.666666666666666,10.333333333333334,1.0,,467.47822104267686,1.8328146623622228,112.83668894363662,33.16047733306885,34.028905118306476,2.5424987492958704,9.996937858263653,109.97051727294922,0.0
2022-08-02 01:10:00,19.4,20.8,19.0,22.9,22.6,4.191,2.263695,19.5168,42.0077,17.61111111111111,5.0,174.66666666666666,0.0,59.55555555555556,10.0,1018.0,16.72222222222222,9.61111111111111,10.38888888888889,1.0,,470.9081239827474,1.8647053570969632,109.3475942014705,33.13094051996867,33.99522361119588,2.4660613401730855,9.99686629931132,111.22919366200765,0.0
2022-08-02 01:20:00,19.4,20.8,19.2,22.9,22.6,4.153,2.16899,19.5382,41.9461,17.555555555555557,5.0,174.33333333333334,0.0,59.77777777777778,10.0,1018.0,16.11111111111111,9.555555555555555,10.444444444444445,1.0,,463.02372320416333,1.7483467545111975,110.15975872039795,33.107342090606686,33.955540027618405,2.3777355329195657,9.99817986647288,116.80040008544923,0.0
2022-08-02 01:30:00,19.2,20.6,18.7,22.9,22.5,4.2,2.10782,19.5765,42.0237,17.5,5.0,174.0,0.0,60.0,10.0,1018.0,15.5,9.5,10.5,1.0,,464.5487705485026,1.6397781132170035,111.18562773925437,33.077110538482664,33.895560836791994,2.507335333824158,9.998464237848918,106.37495079040528,0.0
2022-08-02 01:40:00,18.9,20.4,18.9,22.9,22.4,4.243,2.06554,19.4347,42.0662,17.444444444444443,5.0,173.66666666666666,0.0,60.22222222222222,10.0,1018.0,14.88888888888889,9.444444444444445,10.555555555555555,1.0,,463.95970846241914,1.5599199769894283,109.4761975479126,33.03667507807414,33.86885428746542,2.363750707904498,9.99963260968526,112.60166065216065,0.0
2022-08-02 01:50:00,18.9,20.4,19.1,22.9,22.4,4.222,2.02381,19.2679,42.0443,17.38888888888889,5.0,173.33333333333334,0.0,60.44444444444444,10.0,1018.0,14.277777777777777,9.38888888888889,10.61111111111111,1.0,,466.3559168146944,1.563835552038446,112.17032607407221,32.99233908971151,33.84849074045817,2.2591317089398704,9.999449628194174,110.18369762420654,0.0
2022-08-02 02:00:00,18.9,20.4,18.8,22.9,22.4,4.19,2.01326,19.1401,42.1194,17.333333333333332,5.0,173.0,0.0,60.666666666666664,10.0,1018.0,13.666666666666666,9.333333333333334,10.666666666666666,1.0,,467.2095491536458,1.5517344391312302,107.68678994410456,32.95943466822307,33.846198857625325,2.172160058617592,10.001152634620667,110.27173170725504,0.0
2022-08-02 02:10:00,18.9,20.4,18.9,22.8,22.4,4.185,1.9396049999999998,18.9035,42.1768,17.27777777777778,5.0,172.66666666666666,0.0,60.888888888888886,10.0,1018.0,13.055555555555554,9.277777777777779,10.722222222222221,1.0,,466.02111699246814,1.4735868743179883,108.4734005301955,32.928375790913904,33.846402657826744,2.0886966049671174,10.001290672620138,113.13732148488364,0.0
2022-08-02 02:20:00,18.8,20.4,19.2,22.8,22.4,4.186,1.9852450000000001,19.006800000000002,42.236599999999996,17.22222222222222,5.0,172.33333333333334,0.0,61.111111111111114,10.0,1018.0,12.444444444444443,9.222222222222221,10.777777777777779,1.0,,465.3355437986878,1.4083884114027023,109.92726099650065,32.89354791641235,33.83656148910522,2.1227013705174125,10.000782793362934,108.77996434529624,0.0
2022-08-02 02:30:00,18.9,20.3,18.9,22.8,22.3,4.173,1.906465,19.0788,42.2758,17.166666666666668,5.0,172.0,0.0,61.333333333333336,10.0,1018.0,11.833333333333332,9.166666666666666,10.833333333333334,1.0,,473.52820790608723,1.3980021957573245,111.68721529922917,32.83639521916707,33.8173832766215,1.9538874393701555,10.001414357821146,111.79903953552245,0.0
2022-08-02 02:40:00,18.7,20.3,19.1,22.8,22.3,4.2,1.85196,19.0917,42.275400000000005,17.11111111111111,5.0,171.66666666666666,0.0,61.55555555555556,10.0,1018.0,11.222222222222221,9.11111111111111,10.88888888888889,1.0,,465.91946874859684,1.4957008296722747,110.87343552131438,32.76771467208862,33.812021573384605,1.955951472322146,10.001483956972757,109.74393187204996,0.0
2022-08-02 02:50:00,18.6,20.1,18.8,22.8,22.2,4.195,1.856215,18.9006,42.319900000000004,17.055555555555557,5.0,171.33333333333334,0.0,61.77777777777778,10.0,1018.0,10.61111111111111,9.055555555555555,10.944444444444445,1.0,,469.1706559209714,1.2842724181214968,113.57249741872151,32.71308054606119,33.83063810984294,1.9379166758060458,10.001312319437663,115.75442295074463,0.0
2022-08-02 03:00:00,18.7,20.3,19.0,22.9,22.3,4.183,1.9100100000000002,18.8921,42.3491,17.0,5.0,171.0,0.0,62.0,10.0,1018.0,10.0,9.0,11.0,1.0,,469.5492974853516,1.3681621347847632,109.39311041751151,32.66029980977376,33.85886658986409,1.8973501348495485,10.0007825867335,110.40381444295247,0.0
2022-08-02 03:10:00,19.0,20.4,19.2,22.9,22.3,4.212,1.8863949999999998,18.8354,42.385000000000005,17.0,5.0,170.94444444444446,0.0,62.22222222222222,10.0,1018.0555555555555,10.0,9.055555555555555,11.0,1.2222222222222223,,469.7480426551556,1.3588767474081558,109.58949608538785,32.60825306574504,33.89037267049154,1.8135562445720037,10.00142717520396,107.73542678833007,0.0
2022-08-02 03:20:00,18.8,20.3,19.1,22.9,22.3,4.167,1.9430599999999998,18.7561,42.3317,17.0,5.0,170.88888888888889,0.0,62.44444444444444,10.0,1018.1111111111111,10.0,9.11111111111111,11.0,1.4444444444444444,,471.744267532524,1.3324877018729846,111.83029378255208,32.546139602661135,33.922345345815025,1.705265536904335,10.002877399126689,110.13796977996826,0.0
2022-08-02 03:30:00,18.9,20.4,19.0,22.9,22.3,4.148,1.8074400000000002,18.8254,42.3956,17.0,5.0,170.83333333333334,0.0,62.666666666666664,10.0,1018.1666666666666,10.0,9.166666666666666,11.0,1.6666666666666665,,469.8249285888672,1.3292867747033383,109.4006960596203,32.50197725931803,33.941517499287926,1.8509528575340906,10.002774159113565,109.24091720581055,0.0
2022-08-02 03:40:00,18.7,20.3,19.1,22.8,22.3,4.202,1.76968,18.7596,42.453500000000005,17.0,5.0,170.77777777777777,0.0,62.888888888888886,10.0,1018.2222222222222,10.0,9.222222222222221,11.0,1.8888888888888888,,471.82983904608363,1.3020254432986686,108.81620415251135,32.46126807530722,33.94744967142741,1.573107106288274,10.00288118203481,110.94663874308269,0.0
2022-08-02 03:50:00,18.8,20.3,18.8,22.9,22.3,4.161,1.87342,18.6872,42.4863,17.0,5.0,170.72222222222223,0.0,63.111111111111114,10.0,1018.2777777777778,10.0,9.277777777777779,11.0,2.111111111111111,,476.03502742723487,1.2393491329749424,111.54801928202309,32.43298685709635,33.95979279836019,1.6270083785057068,10.002953972816467,106.83839383443197,0.0
2022-08-02 04:00:00,18.7,20.2,19.0,22.8,22.3,4.163,1.77542,18.830199999999998,42.5056,17.0,5.0,170.66666666666666,0.0,63.333333333333336,10.0,1018.3333333333334,10.0,9.333333333333334,11.0,2.333333333333333,,474.0316704305013,1.229438798365283,109.40252190756932,32.39294902165731,33.976108417510986,1.6625376200675965,10.003941709200541,114.10303595225017,0.0
2022-08-02 04:10:00,18.6,20.1,19.1,22.8,22.2,4.157,1.8145099999999998,18.6293,42.4984,17.0,5.0,170.61111111111111,0.0,63.55555555555556,10.0,1018.3888888888889,10.0,9.38888888888889,11.0,2.5555555555555554,,471.15442995619503,1.2376819523175557,111.60309271494548,32.37250733057658,33.99502587636312,1.671163410147031,10.005253739356995,105.39954266866047,0.0
2022-08-02 04:20:00,18.5,20.0,18.8,22.8,22.2,4.218,1.9215550000000001,18.5612,42.4975,17.0,5.0,170.55555555555554,0.0,63.77777777777778,10.0,1018.4444444444445,10.0,9.444444444444445,11.0,2.7777777777777777,,471.81396357744586,1.1626474185616282,109.99017016265353,32.28990763346354,34.007409947713214,1.48082437535127,10.01695010026296,72.35421176950136,0.0
2022-08-02 04:30:00,18.7,20.2,19.0,22.8,22.2,4.192,1.73901,18.6393,42.5438,17.0,5.0,170.5,0.0,64.0,10.0,1018.5,10.0,9.5,11.0,3.0,,477.8697392781576,1.1536624438563983,109.18367209116619,30.738170680999758,35.12006922403971,1.445905840198199,10.923107271194457,1.0000002493460973,0.0
2022-08-02 04:40:00,18.3,20.0,18.9,22.8,22.2,4.153,1.701155,18.7601,42.555099999999996,17.0,5.0,170.44444444444446,0.0,64.22222222222223,10.0,1018.5555555555555,10.0,9.555555555555555,11.0,3.2222222222222223,,477.09503225743083,1.1730332816320623,113.93288796570342,29.550559218724565,37.67030529022217,1.4689088542262714,13.56636823018392,1.000000238418579,0.0
2022-08-02 04:50:00,18.5,20.0,18.8,22.8,22.2,4.214,1.67819,18.9264,42.5389,17.0,5.0,170.38888888888889,0.0,64.44444444444444,10.0,1018.6111111111111,10.0,9.61111111111111,11.0,3.444444444444444,,471.7892202232624,1.2149561099211375,112.26001037597658,28.902135407129926,39.22114213307699,1.465683876077334,16.160598104794822,1.000000238418579,0.0
2022-08-02 05:00:00,18.5,20.0,19.0,22.8,22.1,4.201,1.750985,19.2607,42.476600000000005,17.0,5.0,170.33333333333334,0.0,64.66666666666667,10.0,1018.6666666666666,10.0,9.666666666666666,11.0,3.6666666666666665,,476.1381830851237,1.082577488533521,110.1242110065956,28.283966070810955,40.44892952601115,1.5013541944821676,18.026704591115315,1.000000238418579,0.0
2022-08-02 05:10:00,18.2,19.9,18.9,22.8,22.1,4.159,1.56742,19.511,42.3913,17.0,5.0,170.27777777777777,0.0,64.88888888888889,10.0,1018.7222222222222,10.0,9.722222222222221,11.0,3.888888888888889,,472.8909938242244,1.1839476715693364,110.02875086056983,27.874609352747598,41.60682512283326,1.5674655032157898,19.993020413716632,1.000000238418579,0.0
2022-08-02 05:20:00,18.3,19.9,19.0,22.8,22.1,4.193,1.52888,19.7021,42.200599999999994,17.0,5.0,170.22222222222223,0.0,65.11111111111111,10.0,1018.7777777777778,10.0,9.777777777777779,11.0,4.111111111111111,,467.6331249333524,1.1741952161987623,117.61127566019695,27.56792876879374,42.45042214711508,1.5181263049443563,21.804239343007406,1.000000238418579,0.0
2022-08-02 05:30:00,18.1,19.7,19.0,22.8,22.0,4.194,1.4473850000000001,19.9684,42.1081,17.0,5.0,170.16666666666666,0.0,65.33333333333333,10.0,1018.8333333333334,10.0,9.833333333333334,11.0,4.333333333333333,,468.8863461303711,1.0649034635596357,127.65965172460524,27.30343777338664,43.2415892791748,1.5004855118195217,23.591662610371905,1.000000238418579,0.0
2022-08-02 05:40:00,18.4,19.9,19.1,22.7,22.1,4.198,1.510245,20.8226,42.076299999999996,17.0,5.0,170.11111111111111,0.0,65.55555555555556,10.0,1018.8888888888889,10.0,9.88888888888889,11.0,4.555555555555555,,472.4006541811186,1.1276678971196972,144.49846285760742,27.206663427352908,43.96361784617106,1.5526102940241495,24.798878993988037,1.000000238418579,0.0
2022-08-02 05:50:00,18.6,20.0,19.1,22.8,22.1,4.175,1.37524,22.1304,41.0181,17.0,5.0,170.05555555555554,0.0,65.77777777777777,10.0,1018.9444444444445,10.0,9.944444444444445,11.0,4.777777777777778,,473.88251087057176,1.1234573670228323,140.83990386962893,27.262287982304894,44.37093972524007,1.4725489555795988,25.847325471242264,1.000000238418579,0.0
2022-08-02 06:00:00,18.3,19.9,19.2,22.8,22.1,4.172,1.37397,22.7947,39.8538,17.0,5.0,170.0,0.0,66.0,10.0,1019.0,10.0,10.0,11.0,5.0,,469.9383892822266,1.129466585102728,414.17823088220285,27.271676476796465,44.46710987091065,1.5173910794655483,27.02122773170471,1.000000238418579,0.0
2022-08-02 06:10:00,18.1,19.7,19.0,22.7,22.1,4.182,1.3061,23.4865,38.684000000000005,17.38888888888889,4.944444444444445,177.88888888888889,0.0,65.0,10.0,1018.9444444444445,9.722222222222221,10.11111111111111,10.666666666666666,5.055555555555555,,468.6770237012841,1.0744265269239743,469.15814137776687,27.266652485529583,44.49156746546427,1.3454922185341516,28.024614868164065,1.000000238418579,0.0
2022-08-02 06:20:00,18.0,19.7,18.9,22.7,22.0,4.149,1.31197,24.378999999999998,37.6084,17.77777777777778,4.888888888888889,185.77777777777777,0.0,64.0,10.0,1018.8888888888889,9.444444444444445,10.222222222222221,10.333333333333334,5.111111111111111,,467.3193926019779,1.067066610016055,449.9213830531923,27.27763533910116,44.42715730667114,1.4640190090735754,28.68638895670573,1.000000238418579,0.0
2022-08-02 06:30:00,18.0,19.7,18.8,22.7,22.0,4.189,1.2875,24.8039,37.0643,18.166666666666668,4.833333333333333,193.66666666666666,0.0,63.0,10.0,1018.8333333333334,9.166666666666666,10.333333333333334,10.0,5.166666666666667,,464.694758605957,1.138583951494788,380.7771743860622,27.190966943105064,44.47037232716878,1.4758346859614053,29.35150580088298,1.000000238418579,0.0
2022-08-02 06:40:00,18.2,19.8,19.0,22.8,22.0,4.182,1.660875,25.3975,36.6628,18.555555555555557,4.777777777777778,201.55555555555554,0.0,62.0,10.0,1018.7777777777778,8.88888888888889,10.444444444444445,9.666666666666666,5.222222222222222,,468.171243314195,1.2419376800457638,298.91686574300127,27.170224316914876,44.50853657404581,1.53042207022508,29.882196181615193,1.000000238418579,0.0
2022-08-02 06:50:00,18.6,20.0,19.3,22.8,22.1,4.193,1.24349,24.939600000000002,36.3312,18.944444444444443,4.722222222222222,209.44444444444446,0.0,61.0,10.0,1018.7222222222222,8.61111111111111,10.555555555555555,9.333333333333334,5.277777777777778,,471.68770520440466,1.316185918147281,982.8222167343744,27.276439011891682,44.54256512324015,1.481556559006373,30.218955335617068,1.000000238418579,0.0
2022-08-02 07:00:00,18.7,20.2,19.3,22.8,22.2,4.206,1.31371,25.975599999999996,36.6336,19.333333333333332,4.666666666666667,217.33333333333331,0.0,60.0,10.0,1018.6666666666666,8.333333333333334,10.666666666666666,9.0,5.333333333333333,,467.70499623616536,1.388999162543628,537.9715243892347,27.370450099309284,44.59503696441651,1.5682121547063193,30.420743977228803,1.000000238418579,0.0
2022-08-02 07:10:00,18.8,20.3,19.1,22.9,22.3,4.157,1.2809599999999999,26.6019,36.2286,19.72222222222222,4.611111111111111,225.22222222222223,0.0,59.0,10.0,1018.6111111111111,8.055555555555555,10.777777777777779,8.666666666666666,5.388888888888889,,465.84513261115416,1.4423682449261348,427.79080159505213,27.415297037760418,44.620253302256266,1.6384817600250243,30.529965813954668,1.000000238418579,0.0
2022-08-02 07:20:00,19.2,20.6,19.3,23.0,22.4,4.158,1.34829,27.120800000000003,35.898700000000005,20.11111111111111,4.555555555555555,233.11111111111111,0.0,58.0,10.0,1018.5555555555555,7.777777777777779,10.88888888888889,8.333333333333332,5.444444444444445,,461.8808709155554,1.3380367168767304,400.9731575167381,27.415011529922488,45.04844839731852,1.6986174054940542,30.653475824991865,1.000000238418579,0.0
2022-08-02 07:30:00,19.1,20.6,19.0,23.1,22.5,4.166,1.3737,27.133999999999997,35.858,20.5,4.5,241.0,0.0,57.0,10.0,1018.5,7.5,11.0,8.0,5.5,,463.9457642618815,1.2580374904221059,357.6534138143938,27.370844071706138,45.3979403368632,1.7793407624959943,31.15267200152079,1.000000238418579,0.0
2022-08-02 07:40:00,19.3,20.7,19.1,23.2,22.6,4.189,1.369075,28.2055,35.685500000000005,20.88888888888889,4.444444444444445,248.88888888888889,0.0,56.0,10.0,1018.4444444444445,7.222222222222222,11.11111111111111,7.666666666666666,5.555555555555555,,465.9402412467167,1.5005636230111121,272.45264874776205,27.21628501256307,45.61500220616659,1.8424429227908452,31.730751721064244,1.000000238418579,0.0
2022-08-02 07:50:00,19.9,21.1,19.2,23.3,22.8,4.187,1.48542,29.3668,35.1104,21.27777777777778,4.388888888888889,256.77777777777777,0.0,55.0,10.0,1018.3888888888889,6.944444444444445,11.222222222222221,7.333333333333333,5.611111111111111,,464.8524876491503,1.615300592089777,252.70991014814643,27.124825080235798,45.97888973236084,1.9132994598150255,32.27632971445719,1.000000238418579,0.0
2022-08-02 08:00:00,19.8,21.1,19.4,23.4,22.9,4.182,1.53646,29.524099999999997,34.2824,21.666666666666668,4.333333333333333,264.66666666666663,0.0,54.0,10.0,1018.3333333333334,6.666666666666667,11.333333333333334,7.0,5.666666666666667,,469.342211710612,1.7789912003278734,227.82648104349772,27.017289304733275,46.502845204671225,2.2076953385273614,32.7997899500529,1.000000238418579,0.0
2022-08-02 08:10:00,19.9,21.3,19.2,23.4,23.0,4.201,2.006265,29.7395,33.848,22.055555555555557,4.277777777777778,272.55555555555554,0.0,53.0,10.0,1018.2777777777778,6.388888888888889,11.444444444444445,6.666666666666666,5.722222222222222,,467.96211898277545,1.7030349327211325,197.2588778255484,26.937262703577677,47.14229578653972,2.4346901994943617,33.40263404210408,1.000000238418579,0.0
2022-08-02 08:20:00,20.0,21.5,19.4,23.5,23.1,4.223,1.81023,29.8961,33.5653,22.444444444444443,4.222222222222222,280.44444444444446,0.0,52.0,10.0,1018.2222222222222,6.111111111111112,11.555555555555555,6.333333333333333,5.777777777777778,,472.5491468618108,1.7780824675162634,168.2013109842936,26.84594128290812,47.500838368733724,2.635428200165431,33.77910778681437,1.000000238418579,0.0
2022-08-02 08:30:00,19.9,21.4,18.8,23.6,23.1,4.206,1.784645,30.268399999999996,33.357299999999995,22.833333333333332,4.166666666666667,288.3333333333333,0.0,51.0,10.0,1018.1666666666666,5.833333333333334,11.666666666666666,6.0,5.833333333333333,,471.36021943541783,2.149244660024589,158.76327615425413,26.745729316075643,47.79216060002645,2.6637578932444255,34.31296486536662,1.000000238418579,0.0
2022-08-02 08:40:00,20.1,21.5,19.0,23.6,23.2,4.249,1.8835899999999999,30.145699999999998,33.2242,23.22222222222222,4.111111111111111,296.22222222222223,0.0,50.0,10.0,1018.1111111111111,5.555555555555556,11.777777777777779,5.666666666666666,5.888888888888889,,477.9282854207357,2.1205065592130024,239.8088761138916,26.599208981196085,48.0954074605306,2.6123039346933363,35.09642910639445,1.000000238418579,0.0
2022-08-02 08:50:00,21.0,22.0,19.5,23.7,23.3,4.252,1.7790500000000002,30.548099999999998,33.2269,23.61111111111111,4.055555555555555,304.1111111111111,0.0,49.0,10.0,1018.0555555555555,5.277777777777779,11.88888888888889,5.333333333333333,5.944444444444445,,483.9844445379849,2.4111503961261382,199.1172858657406,26.611931295394896,48.63778249104818,2.68550448179245,36.17005013783773,1.000000238418579,0.0
2022-08-02 09:00:00,20.7,22.0,19.1,23.8,23.4,4.271,1.792775,30.5511,33.4921,24.0,4.0,312.0,0.0,48.0,10.0,1018.0,5.0,12.0,5.0,6.0,,477.0258223470052,2.3510310111443204,156.14330904642742,26.661668491363525,48.78174120585124,2.761517718235652,37.901289043426516,1.000000238418579,0.0
2022-08-02 09:10:00,20.7,21.9,19.0,23.9,23.5,4.264,1.7543900000000001,30.361200000000004,33.6909,24.38888888888889,4.111111111111111,311.77777777777777,0.0,47.333333333333336,10.0,1017.9444444444445,5.111111111111111,12.11111111111111,5.111111111111111,6.111111111111111,,473.67909917371026,2.363741698982352,146.2590877140713,26.700100927352906,48.8598387336731,2.603127143581708,39.04640918731689,1.000000238418579,0.0
2022-08-02 09:20:00,21.2,22.3,19.2,23.9,23.6,4.258,1.759795,30.204,34.422000000000004,24.77777777777778,4.222222222222222,311.55555555555554,0.0,46.666666666666664,10.0,1017.8888888888889,5.222222222222222,12.222222222222221,5.222222222222222,6.222222222222222,,466.94679189747774,2.511763231754303,127.44486058553059,26.77507024129232,48.878688481648766,2.640276431639989,39.49749729792277,1.000000238418579,0.0
2022-08-02 09:30:00,21.2,22.4,19.1,23.9,23.6,4.227,1.694725,30.9954,35.7106,25.166666666666668,4.333333333333333,311.3333333333333,0.0,46.0,10.0,1017.8333333333334,5.333333333333333,12.333333333333334,5.333333333333333,6.333333333333333,,473.2064842732748,2.2927032197296286,116.85084858587234,26.827504466374716,48.8948637453715,2.4430885402361553,40.187607752482094,1.000000238418579,0.0
2022-08-02 09:40:00,21.1,22.3,19.0,23.9,23.6,4.206,1.680435,30.904899999999998,36.808299999999996,25.555555555555557,4.444444444444445,311.1111111111111,0.0,45.333333333333336,10.0,1017.7777777777778,5.444444444444445,12.444444444444445,5.444444444444445,6.444444444444445,,469.1944600423177,2.1428929789861044,117.42559162139892,26.856568269729614,48.55545550664266,2.5335325719912847,41.43405778249105,1.000000238418579,0.0
2022-08-02 09:50:00,21.1,22.3,19.1,24.0,23.7,4.309,1.521385,30.618599999999997,37.841300000000004,25.944444444444443,4.555555555555555,310.8888888888889,0.0,44.666666666666664,10.0,1017.7222222222222,5.555555555555555,12.555555555555555,5.555555555555555,6.555555555555555,,465.57577687230605,2.191031523232406,166.32167231953076,26.868007246653242,47.75156970342,2.1033671853939695,42.69511298497518,1.000000238418579,0.0
2022-08-02 10:00:00,21.6,22.6,19.3,24.0,23.8,4.238,1.40451,30.727600000000002,38.6263,26.333333333333332,4.666666666666667,310.6666666666667,0.0,44.0,10.0,1017.6666666666666,5.666666666666667,12.666666666666666,5.666666666666667,6.666666666666667,,473.7794785563151,2.1723723936080934,414.43037518819176,26.869595759709675,47.357847849528,2.1166255021095277,43.851569232940676,1.000000238418579,0.0
2022-08-02 10:10:00,21.6,22.7,19.2,24.0,23.9,4.255,1.4656600000000002,30.6959,38.7626,26.72222222222222,4.777777777777778,310.44444444444446,0.0,43.333333333333336,10.0,1017.6111111111111,5.777777777777778,12.777777777777779,5.777777777777778,6.777777777777778,,487.90583495392195,2.911897416182157,498.08737532707255,26.90408219337463,47.21453411102296,2.1280924274524056,45.56722656885783,3.0861569076776503,0.0
2022-08-02 10:20:00,21.8,22.9,19.2,24.1,24.0,4.247,1.6357949999999999,30.2526,38.806799999999996,27.11111111111111,4.888888888888889,310.22222222222223,0.0,42.666666666666664,10.0,1017.5555555555555,5.888888888888889,12.88888888888889,5.888888888888889,6.888888888888889,,478.58749698682766,3.3639471399784084,440.49043401082355,26.991122245788574,47.13477197011312,2.264628684719404,47.047003307342536,10.741030454238256,0.0
2022-08-02 10:30:00,22.0,23.1,19.1,24.2,24.1,4.23,2.3127199999999997,30.5867,38.8377,27.5,5.0,310.0,0.0,42.0,10.0,1017.5,6.0,13.0,6.0,7.0,,486.30185689290363,3.5948274405797322,398.5261079406738,27.144455785751347,47.35065212249756,2.539077999194463,47.32906702041626,9.543110910256704,0.0
2022-08-02 10:40:00,22.6,23.3,19.4,24.3,24.2,4.243,1.8681999999999999,31.2737,38.801100000000005,27.88888888888889,5.111111111111111,309.77777777777777,0.0,41.333333333333336,10.0,1017.4444444444445,6.111111111111111,13.11111111111111,6.111111111111111,7.111111111111111,,484.72070238836875,4.404750989271422,268.8742549271234,27.300394932428997,47.432748018900554,2.5478489923477174,47.71356037775676,16.638895101149878,0.0
2022-08-02 10:50:00,23.2,23.8,19.3,24.3,24.4,4.274,1.87405,30.8613,38.7012,28.27777777777778,5.222222222222222,309.55555555555554,0.0,40.666666666666664,10.0,1017.3888888888889,6.222222222222222,13.222222222222221,6.222222222222222,7.222222222222222,,465.4903852721466,4.933836170037588,179.47394640604654,27.479873015085854,47.262879346211754,2.546280671556791,48.220433514912926,25.070525218645734,0.0
2022-08-02 11:00:00,22.4,23.4,19.0,24.4,24.4,4.234,1.916835,30.3279,38.6712,28.666666666666668,5.333333333333333,309.3333333333333,0.0,40.0,10.0,1017.3333333333334,6.333333333333333,13.333333333333334,6.333333333333333,7.333333333333333,,465.21146464029954,5.076897789637248,121.4353358332316,27.54802077929179,47.14205281575521,2.539986278216044,49.46529536565145,9.094250906308492,0.0
2022-08-02 11:10:00,23.0,23.9,19.3,24.4,24.5,4.299,1.831645,30.5807,38.6399,29.055555555555557,5.444444444444445,309.1111111111111,0.0,39.33333333333333,10.0,1017.2777777777778,6.444444444444445,13.444444444444445,6.444444444444445,7.444444444444445,,456.8103796141175,5.357209731037334,97.54099343897931,27.686527789433796,46.97395235061646,2.4239161890745167,51.849360167185466,29.453106315930683,0.0
2022-08-02 11:20:00,22.8,23.7,19.1,24.4,24.5,4.262,1.5688499999999999,30.574099999999998,38.5981,29.444444444444443,5.555555555555555,308.8888888888889,0.0,38.666666666666664,10.0,1017.2222222222222,6.555555555555555,13.555555555555555,6.555555555555555,7.555555555555555,,462.4141941851035,5.265282545089722,91.12867015838623,27.814290904998778,46.29485841115316,2.207688876390457,52.251308148701995,28.683365267117818,0.0
2022-08-02 11:30:00,23.2,23.9,19.1,24.4,24.5,4.255,1.639295,30.784699999999997,38.5254,29.833333333333332,5.666666666666666,308.6666666666667,0.0,38.0,10.0,1017.1666666666666,6.666666666666666,13.666666666666666,6.666666666666666,7.666666666666666,,468.1813058787378,4.4388305355465345,79.29287480758408,27.938018589019777,45.083062979380294,2.174617367386818,52.48568934758504,42.19139426231384,0.0
2022-08-02 11:40:00,23.8,24.4,19.3,24.4,24.7,4.275,1.55211,30.882799999999996,38.4262,30.22222222222222,5.777777777777778,308.44444444444446,0.0,37.33333333333333,10.0,1017.1111111111111,6.777777777777778,13.777777777777779,6.777777777777778,7.777777777777778,,466.60694844563807,4.330510077079137,65.14109758377074,28.052758359909056,44.64912848790486,2.0490164653460186,52.693826281229654,46.93000809351604,0.0
2022-08-02 11:50:00,23.8,24.6,19.1,24.5,24.9,4.274,1.618465,30.357799999999997,38.3483,30.61111111111111,5.888888888888889,308.22222222222223,0.0,36.666666666666664,10.0,1017.0555555555555,6.888888888888889,13.88888888888889,6.888888888888889,7.888888888888889,,464.50920994550336,4.37214748620987,48.71410605112712,28.139511531194053,43.91368230183919,2.0464762540658317,58.708123238881434,57.17411156336466,0.0
2022-08-02 12:00:00,24.1,24.8,19.3,24.7,25.1,4.236,1.644085,30.689100000000003,38.2715,31.0,6.0,308.0,0.0,36.0,10.0,1017.0,7.0,14.0,7.0,8.0,,459.5565074350642,4.889144356250762,48.26035832087199,28.32086524327596,43.21987399419149,2.085266013344129,59.03205293019613,103.87066708882648,148.0
2022-08-02 12:10:00,24.3,25.0,19.1,24.8,25.3,4.337,1.715355,30.817,38.276300000000006,31.055555555555557,6.0,308.05555555555554,0.0,35.72222222222222,10.0,1016.9444444444445,7.333333333333333,13.944444444444445,7.055555555555555,8.0,,456.7151691831392,4.630034451269161,42.101183704225356,28.520960652033487,42.5901122601827,2.3225913665692013,49.94471501668294,133.56140630086264,0.0
2022-08-02 12:20:00,24.5,25.1,18.8,24.9,25.3,4.289,1.7489000000000001,30.5154,38.2331,31.11111111111111,6.0,308.1111111111111,0.0,35.44444444444444,10.0,1016.8888888888889,7.666666666666667,13.88888888888889,7.111111111111111,8.0,,456.3006540618546,4.334939575195312,47.3407627137502,28.672373243967694,41.72215140660604,2.2648353125651677,46.73338439941406,74.25643870035807,0.0
2022-08-02 12:30:00,24.8,25.4,19.3,24.9,25.5,4.288,1.7793500000000002,30.431099999999997,38.2182,31.166666666666668,6.0,308.1666666666667,0.0,35.166666666666664,10.0,1016.8333333333334,8.0,13.833333333333334,7.166666666666667,8.0,,456.5908820281632,3.5075104252699405,44.64725767124844,28.796822249094646,41.20824380238851,2.2301501139005024,44.30368045171102,83.27055738449097,0.0
2022-08-02 12:40:00,25.2,25.6,19.3,24.9,25.5,4.246,1.8230650000000002,30.1154,38.2339,31.22222222222222,6.0,308.22222222222223,0.0,34.888888888888886,10.0,1016.7777777777778,8.333333333333334,13.777777777777779,7.222222222222222,8.0,,459.4373543364426,3.0419317078590393,49.79493883768718,28.86598277727763,41.078832728068036,2.389294298092524,43.823221658070885,76.80414323806762,0.0
2022-08-02 12:50:00,25.2,25.7,19.1,24.8,25.6,4.287,1.96842,30.3033,38.268299999999996,31.27777777777778,6.0,308.27777777777777,0.0,34.611111111111114,10.0,1016.7222222222222,8.666666666666666,13.722222222222221,7.277777777777778,8.0,,461.13916859944663,2.6772955592473346,49.730790786743164,29.004943927129112,41.40572054545085,2.4975757064421975,43.517643820444746,124.22227935791015,0.0
2022-08-02 13:00:00,25.9,26.2,19.0,24.8,25.6,4.264,1.97146,30.019600000000004,38.2832,31.333333333333332,6.0,308.3333333333333,0.0,34.333333333333336,10.0,1016.6666666666666,9.0,13.666666666666666,7.333333333333333,8.0,,458.6923465035976,2.5570700280242047,52.205039423387596,29.03797810236613,41.70745845158895,2.4980582678318024,43.2869988822937,103.7888501993815,0.0
2022-08-02 13:10:00,26.1,26.3,18.6,24.7,25.8,4.316,1.9342700000000002,30.034699999999997,38.296800000000005,31.38888888888889,6.0,308.3888888888889,0.0,34.05555555555556,10.0,1016.6111111111111,9.333333333333334,13.61111111111111,7.388888888888889,8.0,,459.6390223290455,2.473777255614599,63.032540009816486,29.13118967374166,41.81661820729574,2.551778811216354,44.72159690856934,95.92104003906249,0.0
2022-08-02 13:20:00,26.6,26.5,18.9,24.7,25.7,4.3,2.029145,30.3202,38.2937,31.444444444444443,6.0,308.44444444444446,0.0,33.77777777777778,10.0,1016.5555555555555,9.666666666666668,13.555555555555555,7.444444444444445,8.0,,461.32127329508467,2.3745893865823744,63.30044419606527,29.239505532582605,41.81692368189494,2.607292590936025,50.50393000920614,119.18445842742919,0.0
2022-08-02 13:30:00,26.5,26.6,19.3,24.8,25.8,4.291,1.979935,30.1593,38.2976,31.5,6.0,308.5,0.0,33.5,10.0,1016.5,10.0,13.5,7.5,8.0,,459.0896802634755,2.2805079162625943,56.42742784715641,29.376113414764404,40.941822853088375,2.5444480003913243,51.72096824010214,110.04649912516277,0.0
2022-08-02 13:40:00,26.8,26.9,19.3,24.7,25.9,4.253,2.04267,30.1918,38.2833,31.555555555555557,6.0,308.55555555555554,0.0,33.22222222222222,10.0,1016.4444444444445,10.333333333333334,13.444444444444445,7.555555555555555,8.0,,458.5075542827036,2.28078544873639,59.58749546751464,29.564807494481403,40.039417285919185,2.490951434969902,52.553550243377686,129.81217998504638,0.0
2022-08-02 13:50:00,27.0,26.3,19.1,24.7,27.3,4.646,2.0225999999999997,30.2849,38.2033,31.61111111111111,6.0,308.6111111111111,0.0,32.94444444444444,10.0,1016.3888888888889,10.666666666666668,13.38888888888889,7.611111111111111,8.0,,455.02233204808726,2.2370742404460904,62.21885466893514,29.735169328053793,39.17321353276571,2.5813052477439244,53.56086966832479,152.97047813415526,0.0
2022-08-02 14:00:00,27.2,26.3,18.8,24.6,27.4,4.632,2.08972,30.401599999999995,38.1302,31.666666666666668,6.0,308.6666666666667,0.0,32.666666666666664,10.0,1016.3333333333334,11.0,13.333333333333334,7.666666666666667,8.0,,455.66667420135144,2.210514804963338,66.77115586178451,29.878913405736284,38.80293314615885,2.5429890964428585,44.76952812194824,124.99204350789387,0.0
2022-08-02 14:10:00,27.3,26.2,18.8,24.6,27.3,4.626,2.1221550000000002,30.3548,38.1659,31.72222222222222,6.0,308.72222222222223,0.0,32.388888888888886,10.0,1016.2777777777778,11.333333333333334,13.277777777777779,7.722222222222222,8.0,,456.69970059800426,2.2304927070935565,81.74400840759277,30.038615404764812,38.672525024414064,2.7787980945905053,42.36086137135824,126.32394816080728,0.0
2022-08-02 14:20:00,28.1,26.4,19.1,24.6,27.8,4.656,2.31529,30.0279,38.2096,31.77777777777778,6.0,308.77777777777777,0.0,32.111111111111114,10.0,1016.2222222222222,11.666666666666668,13.222222222222221,7.777777777777778,8.0,,456.6178641132925,2.228901951730588,87.65743251175529,30.163139362335205,38.48850440979004,2.591741995414098,42.95757950464885,97.374602394104,0.0
2022-08-02 14:30:00,28.0,26.4,19.3,24.5,28.0,4.641,2.3222899999999997,29.749599999999997,38.2518,31.833333333333332,6.0,308.8333333333333,0.0,31.833333333333336,10.0,1016.1666666666666,12.0,13.166666666666666,7.833333333333333,8.0,,457.8790711466471,2.236422234574954,98.32769894917806,30.314769617716472,38.22392703374227,2.704322503209114,42.93273691813151,124.36918996175132,0.0
2022-08-02 14:40:00,28.6,26.5,19.2,24.5,28.2,4.644,2.2915,30.0029,38.284,31.88888888888889,6.0,308.8888888888889,0.0,31.555555555555557,10.0,1016.1111111111111,12.333333333333334,13.11111111111111,7.888888888888889,8.0,,456.0528118650941,2.4111814719303855,101.50211479187013,30.488312136332194,37.91741573969523,2.6344620897372564,42.52979963302612,99.83695794423421,0.0
2022-08-02 14:50:00,28.6,26.6,18.7,24.5,28.4,4.631,2.19644,29.924200000000003,38.306,31.944444444444443,6.0,308.94444444444446,0.0,31.27777777777778,10.0,1016.0555555555555,12.666666666666668,13.055555555555555,7.944444444444445,8.0,,463.4927297166846,2.243200294574102,93.7967753982544,30.649318335851035,37.75344264984131,2.478658689459165,41.058525257110595,127.72563887278238,0.0
2022-08-02 15:00:00,29.0,26.7,18.7,24.5,28.7,4.646,2.1982500000000003,29.9817,38.3158,32.0,6.0,309.0,0.0,31.0,10.0,1016.0,13.0,13.0,8.0,8.0,,457.58339297941365,2.1927399813859476,89.98562130685579,30.83229007720947,37.622802600860595,2.476676245331764,39.14967497507731,128.96550956726074,0.0
2022-08-02 15:10:00,29.3,26.8,18.8,24.5,28.9,4.667,2.22212,29.5394,38.3301,31.77777777777778,5.722222222222222,307.8888888888889,0.0,32.166666666666664,10.0,1016.0,12.666666666666666,13.222222222222221,7.666666666666667,7.611111111111111,,458.91071396400184,2.1676108153661096,118.75286912282309,30.93422844250997,37.3998753674825,2.434688630700111,37.834694938659666,85.27472206115723,0.0
2022-08-02 15:20:00,29.5,26.9,18.9,24.5,29.2,4.658,2.27596,29.4963,38.3485,31.555555555555557,5.444444444444445,306.77777777777777,0.0,33.333333333333336,10.0,1016.0,12.333333333333334,13.444444444444445,7.333333333333333,7.222222222222222,,459.9888924679811,2.2495953040776278,127.04500812681381,31.019243841171267,36.78996305465698,2.3894426651795704,37.684118843078615,145.16056795120238,0.0
2022-08-02 15:30:00,29.4,26.9,19.3,24.5,29.1,4.633,2.075415,29.6452,38.3414,31.333333333333332,5.166666666666667,305.6666666666667,0.0,34.5,10.0,1016.0,12.0,13.666666666666666,7.0,6.833333333333333,,467.8252476413771,2.1916046104828517,109.8884327316284,31.002015883127847,35.48257331848144,2.3440361617008842,41.26300438563029,85.43429895401,0.0
2022-08-02 15:40:00,29.4,26.9,19.0,24.5,29.1,4.636,2.0737449999999997,30.1416,38.334199999999996,31.11111111111111,4.888888888888889,304.55555555555554,0.0,35.666666666666664,10.0,1016.0,11.666666666666666,13.88888888888889,6.666666666666666,6.444444444444445,,464.6803638116245,2.0814462926293498,101.01912492180949,31.139008267720538,35.04270985285441,2.2893053531646728,40.81772205988567,173.192633450826,0.0
2022-08-02 15:50:00,29.7,27.0,18.8,24.5,29.3,4.62,1.900855,29.9911,38.247699999999995,30.88888888888889,4.611111111111111,303.44444444444446,0.0,36.833333333333336,10.0,1016.0,11.333333333333334,14.11111111111111,6.333333333333333,6.055555555555555,,460.8418045079023,2.1030008925354418,99.73185386463747,31.256376495361327,33.62580801010132,2.222914140621821,37.20160924275716,80.47155253092447,0.0
2022-08-02 16:00:00,29.9,27.0,18.7,24.5,29.4,4.652,1.96432,29.903499999999998,38.063900000000004,30.666666666666668,4.333333333333334,302.3333333333333,0.0,38.0,10.0,1016.0,11.0,14.333333333333334,6.0,5.666666666666666,,460.0713171386718,2.1012603614727654,103.5200741704305,31.301677869160972,32.584294726053876,2.2086461303631464,37.04303867975871,126.0317958132426,0.0
2022-08-02 16:10:00,29.9,27.1,18.7,24.5,29.5,4.668,1.9490849999999997,30.011200000000002,37.9964,30.444444444444443,4.055555555555555,301.22222222222223,0.0,39.166666666666664,10.0,1016.0,10.666666666666666,14.555555555555555,5.666666666666666,5.277777777777778,,457.7397937397574,1.9527908424637412,102.65361173532776,31.44807286262512,32.32197928746541,2.210231434504191,35.64041276931763,127.28243695576984,0.0
2022-08-02 16:20:00,30.2,27.2,18.9,24.5,29.7,4.666,1.9433700000000003,30.0733,37.959500000000006,30.22222222222222,3.777777777777778,300.1111111111111,0.0,40.333333333333336,10.0,1016.0,10.333333333333332,14.777777777777779,5.333333333333333,4.888888888888889,,460.9917838997677,1.928341638445854,104.58826994578044,31.60238662083944,32.33019632339478,2.1696194674571356,36.441812438964845,212.06333733876545,0.0
2022-08-02 16:30:00,30.2,27.2,19.1,24.5,29.9,4.65,1.93059,29.9149,37.9636,30.0,3.5,299.0,0.0,41.5,10.0,1016.0,10.0,15.0,5.0,4.5,,462.1173809007667,1.935111075717177,99.64157571846482,31.78049716949463,32.14428327560425,2.162124185562134,33.02755479494731,251.80671904246014,0.0
2022-08-02 16:40:00,30.2,27.1,19.4,24.5,29.7,4.662,1.8395050000000002,29.879399999999997,37.9904,29.77777777777778,3.2222222222222223,297.8888888888889,0.0,42.666666666666664,10.0,1016.0,9.666666666666666,15.222222222222221,4.666666666666666,4.111111111111111,,459.1451842244466,1.836390854716301,105.90847123463948,31.873629366556806,31.422549861272177,2.0258728784322737,28.091681203842164,197.1504052734375,0.0
2022-08-02 16:50:00,30.4,27.2,18.9,24.5,29.8,4.662,1.87553,29.8094,38.0226,29.555555555555557,2.9444444444444446,296.77777777777777,0.0,43.833333333333336,10.0,1016.0,9.333333333333332,15.444444444444445,4.333333333333333,3.7222222222222223,,460.6114981920966,1.8858544828191317,107.2509386939787,31.94680880864461,30.892711340586345,2.0434953451156614,26.725680109659834,177.53998725891114,0.0
2022-08-02 17:00:00,30.1,27.1,18.8,24.5,29.6,4.665,1.857045,29.749000000000002,38.0401,29.333333333333332,2.666666666666667,295.6666666666667,0.0,45.0,10.0,1016.0,9.0,15.666666666666666,4.0,3.333333333333333,,457.46989552815756,1.749827773301615,107.12893061858786,32.00341877301534,30.44736257553101,2.009031465848287,26.043363555272418,194.78198701222738,0.0
2022-08-02 17:10:00,30.4,27.2,18.8,24.5,29.8,4.654,1.8486799999999999,29.602600000000002,38.0809,29.11111111111111,2.3888888888888893,294.55555555555554,0.0,46.166666666666664,10.0,1016.0,8.666666666666666,15.88888888888889,3.666666666666666,2.9444444444444446,,458.13907800082507,1.7761882596399825,107.30411015893105,32.154226309458416,30.42414759318034,1.9249658666054408,21.652621955871584,760.9610669962565,0.0
2022-08-02 17:20:00,30.4,27.2,18.9,24.4,29.9,4.651,1.929045,29.4481,38.1139,28.88888888888889,2.1111111111111116,293.44444444444446,0.0,47.33333333333333,10.0,1016.0,8.333333333333332,16.11111111111111,3.333333333333333,2.5555555555555554,,462.22635533826104,1.8697439912954965,105.03273321787518,32.30662354787191,30.41411145846049,1.9784330958127974,14.968608094851177,633.0302753702799,0.0
2022-08-02 17:30:00,30.4,27.2,18.9,24.4,29.8,4.692,1.859835,29.5439,38.1405,28.666666666666668,1.833333333333334,292.3333333333333,0.0,48.5,10.0,1016.0,8.0,16.333333333333332,3.0,2.166666666666667,,462.6952442423502,1.8156301799298682,109.96692898981989,32.43740595499675,30.413383588790897,2.052156130274137,10.320178157488504,713.6815036010742,0.0
