,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-02 17:40:00,30.1,27.1,19.0,24.3,29.7,4.687,1.899275,29.3544,38.182900000000004,28.444444444444443,1.5555555555555562,291.22222222222223,0.0,49.66666666666667,10.0,1016.0,7.666666666666666,16.555555555555557,2.666666666666666,1.7777777777777777,,461.6473642879793,1.8613297607939123,109.45248295713952,32.57266670862834,30.528181238174437,1.9633924837907155,7.330754401683808,602.1933192952474,0.0
2022-08-02 17:50:00,30.0,27.1,19.0,24.3,29.7,4.682,1.841245,29.169400000000003,38.2202,28.22222222222222,1.2777777777777786,290.1111111111111,0.0,50.83333333333333,10.0,1016.0,7.333333333333333,16.77777777777778,2.333333333333333,1.3888888888888884,,466.27081274624527,1.8305728380962953,106.59717741411285,32.949053077697755,30.55205491701762,559.0548491863409,5.818820916016897,249.52136599222817,0.0
2022-08-02 18:00:00,30.6,27.2,19.2,24.3,30.0,4.642,1.8726600000000002,28.887,38.2327,28.0,1.0,289.0,0.0,52.0,10.0,1016.0,7.0,17.0,2.0,1.0,,465.43618642171225,1.740700957589904,112.37224867869232,33.60187716801961,30.009959637324016,1345.5540169270832,8.129592835903168,64.27477481206259,0.0
2022-08-02 18:10:00,30.5,27.2,19.3,24.2,30.0,4.696,1.960255,28.3396,38.3478,27.61111111111111,1.3888888888888888,281.44444444444446,0.0,52.5,10.0,1016.0555555555555,7.111111111111111,16.77777777777778,2.8333333333333335,1.0,,457.1520449969413,1.7804327476024628,107.54274252573649,33.90886741002401,28.71520491917928,1238.9652447104454,10.422281767527263,76.11541441599528,0.0
2022-08-02 18:20:00,30.4,27.2,19.3,24.2,29.9,4.683,2.9296499999999996,27.556599999999996,38.5108,27.22222222222222,1.7777777777777777,273.8888888888889,0.0,53.0,10.0,1016.1111111111111,7.222222222222222,16.555555555555557,3.666666666666667,1.0,,462.7281334291656,1.7367430840036964,109.05919133956823,33.943535474141434,27.91947475751241,1362.4267004394533,11.20003984451294,332.60913426717127,0.0
2022-08-02 18:30:00,30.3,27.1,18.7,24.2,29.9,4.686,47.97632,26.9786,38.707100000000004,26.833333333333332,2.166666666666667,266.3333333333333,0.0,53.5,10.0,1016.1666666666666,7.333333333333333,16.333333333333332,4.5,1.0,,467.27135370013355,2.150445903118721,116.94003974849895,33.75406110127767,28.401126527786253,806.4003178787232,10.895746668179829,357.49163365681966,0.0
2022-08-02 18:40:00,30.3,27.1,18.8,24.1,29.8,4.686,15.811525,26.6098,38.8778,26.444444444444443,2.5555555555555554,258.77777777777777,0.0,54.0,10.0,1016.2222222222222,7.444444444444445,16.11111111111111,5.333333333333334,1.0,,475.09804677327475,4.1620355502158235,121.06195138597221,33.441266034444176,29.800292282104493,66.959676750501,10.60794715722402,295.8534400685628,0.0
2022-08-02 18:50:00,30.4,27.0,18.9,24.1,29.8,4.679,3.43559,26.453300000000002,39.0386,26.055555555555557,2.9444444444444446,251.22222222222223,0.0,54.5,10.0,1016.2777777777778,7.555555555555555,15.88888888888889,6.166666666666667,1.0,,475.95000879748113,3.072313244342804,114.23108739217123,33.21981824874878,30.57913608868917,3.7931303246816,10.320044140815735,155.1814894358317,0.0
2022-08-02 19:00:00,30.2,27.0,19.2,24.1,29.8,4.619,4.036935,26.4212,39.1632,25.666666666666668,3.3333333333333335,243.66666666666669,0.0,55.0,10.0,1016.3333333333334,7.666666666666667,15.666666666666666,7.0,1.0,,471.99018727620444,2.762530287578281,111.24697438773462,33.034037361145025,30.84498352050781,2.8729837973912558,10.044181650479635,123.9696086247762,0.0
2022-08-02 19:10:00,30.0,26.9,19.1,24.1,29.6,4.641,2.278435,26.542399999999997,39.2724,25.27777777777778,3.7222222222222223,236.11111111111111,0.0,55.5,10.0,1016.3888888888889,7.777777777777778,15.444444444444445,7.833333333333333,1.0,,473.02066952409416,2.4358808903101474,113.0815599197991,32.80591892878215,31.204715932210284,2.590203843911489,9.980024302800498,81.69064800262451,0.0
2022-08-02 19:20:00,29.9,26.9,18.8,24.1,29.5,4.605,2.215725,26.104899999999997,39.3493,24.88888888888889,4.111111111111111,228.55555555555554,0.0,56.0,10.0,1016.4444444444445,7.888888888888889,15.222222222222221,8.666666666666668,1.0,,472.5580061989269,2.2247081077098847,110.23333011627199,32.55721934000651,31.95172561009725,2.670922724604607,10.60909574508667,100.31609302520752,0.0
2022-08-02 19:30:00,30.0,26.9,18.7,24.0,29.5,4.609,2.223185,25.638799999999996,39.4161,24.5,4.5,221.0,0.0,56.5,10.0,1016.5,8.0,15.0,9.5,1.0,,473.0222444661458,2.1037043362889585,112.84432803568866,32.31957433064779,32.73337231318156,2.364973217646281,11.46215858777364,94.85083777109782,0.0
2022-08-02 19:40:00,29.7,26.8,19.0,24.0,29.3,4.618,2.326675,25.1932,39.525099999999995,24.11111111111111,4.888888888888889,213.44444444444446,0.0,57.0,10.0,1016.5555555555555,8.11111111111111,14.777777777777779,10.333333333333334,1.0,,479.82644175913146,2.0104890314737958,111.43362172444662,32.10960269927979,33.67054475784302,2.337464457949003,12.453891127904257,116.49847863515217,0.0
2022-08-02 19:50:00,29.5,26.7,19.1,24.0,29.1,4.607,2.386115,25.209,39.6352,23.72222222222222,5.277777777777778,205.88888888888889,0.0,57.5,10.0,1016.6111111111111,8.222222222222221,14.555555555555555,11.166666666666666,1.0,,471.9597840302566,2.073042632439042,109.01776734088101,31.971222397486372,34.123835735321045,2.362500491738319,12.825251868565877,106.86110772450766,0.0
2022-08-02 20:00:00,29.3,26.6,19.3,24.0,28.9,4.591,2.32073,24.9309,39.6455,23.333333333333332,5.666666666666667,198.33333333333334,0.0,58.0,10.0,1016.6666666666666,8.333333333333334,14.333333333333334,12.0,1.0,,470.4597720933235,2.014639392340251,108.53513081027964,31.843400774002077,34.106519616444906,2.4549325122435888,12.655453174908956,94.18685203552245,0.0
2022-08-02 20:10:00,29.3,26.6,18.8,24.0,29.0,4.635,2.525955,24.8089,39.7276,22.944444444444443,6.055555555555555,190.77777777777777,0.0,58.5,10.0,1016.7222222222222,8.444444444444445,14.11111111111111,12.833333333333334,1.0,,478.1639950561524,2.110157484678225,108.89410554444048,31.707375911076866,34.050031464894616,2.3959141441186267,12.08362279256185,106.56034069061279,0.0
2022-08-02 20:20:00,29.1,26.5,18.7,23.9,28.8,4.632,2.63342,24.6111,39.8168,22.555555555555557,6.444444444444445,183.22222222222223,0.0,59.0,10.0,1016.7777777777778,8.555555555555555,13.88888888888889,13.666666666666666,1.0,,481.4617988147955,2.0927652778228127,110.38039852142333,31.551250069936117,34.24662662506104,2.4616036210457484,11.532605686187743,106.00716350555419,0.0
2022-08-02 20:30:00,27.8,26.1,19.0,23.9,27.9,4.629,2.854775,24.3654,39.9082,22.166666666666668,6.833333333333333,175.66666666666669,0.0,59.5,10.0,1016.8333333333334,8.666666666666666,13.666666666666668,14.5,1.0,,481.4518723060345,2.1976306483772516,112.39330458474024,31.450487337112428,34.655200990041095,2.8347033234437307,10.768856134414673,118.59944796244304,0.0
2022-08-02 20:40:00,27.4,25.9,19.0,23.9,27.4,4.641,2.8660799999999997,24.5081,39.984300000000005,21.77777777777778,7.222222222222222,168.11111111111111,0.0,60.0,10.0,1016.8888888888889,8.777777777777779,13.444444444444445,15.333333333333334,1.0,,480.6900500488281,2.3113656892379124,110.56427586873374,31.220088443756104,35.32827918370565,3.157443637450536,10.242399210929872,109.28074952443441,0.0
2022-08-02 20:50:00,26.8,25.6,18.9,23.8,26.9,4.63,2.722475,24.1513,40.023,21.38888888888889,7.611111111111112,160.55555555555557,0.0,60.5,10.0,1016.9444444444445,8.88888888888889,13.222222222222221,16.166666666666664,1.0,,479.4438932958143,2.2144873953033977,110.85654486769336,30.99506704012553,36.02557320912679,2.9446345341205595,10.112597632408143,111.04885944366455,0.0
2022-08-02 21:00:00,26.4,25.5,18.9,23.8,26.6,4.62,2.684075,24.104300000000002,40.06,21.0,8.0,153.0,0.0,61.0,10.0,1017.0,9.0,13.0,17.0,1.0,,481.1454130641893,2.297548684080442,110.47902146657309,30.954117412567136,36.33184195836385,2.5486781378587087,10.03381847222646,110.60079174041748,0.0
2022-08-02 21:10:00,26.3,25.4,19.0,23.8,26.4,4.619,2.59768,24.283,40.1096,20.833333333333332,7.888888888888889,152.16666666666666,0.0,61.55555555555556,10.0,1017.0555555555555,8.833333333333334,13.0,16.77777777777778,1.0,,481.57790120442706,2.1908184082326243,110.18294913124903,30.867295805613203,36.435634504954024,2.4869353777170184,10.011795725822449,97.89449423472087,0.0
2022-08-02 21:20:00,26.2,25.3,19.0,23.8,26.3,4.622,2.577205,24.564600000000002,40.1363,20.666666666666668,7.777777777777778,151.33333333333334,0.0,62.111111111111114,10.0,1017.1111111111111,8.666666666666666,13.0,16.555555555555557,1.0,,477.0043962781183,2.2164671389261885,109.09728600819906,30.67111621538798,36.773815886179605,2.699362871646881,9.99948234240214,107.66070107777914,0.0
2022-08-02 21:30:00,25.9,25.3,18.8,23.7,26.2,4.608,2.4510549999999998,24.1292,40.136,20.5,7.666666666666667,150.5,0.0,62.666666666666664,10.0,1017.1666666666666,8.5,13.0,16.333333333333332,1.0,,480.5460520882442,2.153438345456528,109.49427324866171,30.553937419255572,37.2764349937439,2.664915668964386,9.90260324160258,103.87813711802164,0.0
2022-08-02 21:40:00,26.1,25.2,18.9,23.7,26.2,4.593,2.42087,23.796100000000003,40.165800000000004,20.333333333333332,7.555555555555555,149.66666666666666,0.0,63.22222222222222,10.0,1017.2222222222222,8.333333333333334,13.0,16.11111111111111,1.0,,482.66927378336584,2.05974647184213,111.12269625345866,30.47170765240987,37.70103266398112,2.5196196846167247,9.707216561635335,107.2892397816976,0.0
2022-08-02 21:50:00,25.3,25.0,18.7,23.7,25.7,4.647,2.5104949999999997,23.5299,40.216,20.166666666666668,7.444444444444445,148.83333333333334,0.0,63.77777777777778,10.0,1017.2777777777778,8.166666666666666,13.0,15.88888888888889,1.0,,481.06855496110586,2.1155862814726802,108.3830824508236,30.44905463854472,37.979431794484455,2.5456411357720694,9.502523878415426,115.20882382710775,0.0
2022-08-02 22:00:00,25.1,24.9,18.7,23.7,25.5,4.66,2.458565,23.2519,40.2489,20.0,7.333333333333333,148.0,0.0,64.33333333333333,10.0,1017.3333333333334,8.0,13.0,15.666666666666666,1.0,,482.9307287597656,2.1468227870316157,110.9485247240228,30.406800807317097,38.1775021870931,2.6553418835004168,9.385078441301982,104.03584746042887,0.0
2022-08-02 22:10:00,24.6,25.0,19.3,23.7,24.9,4.341,2.600715,22.7397,40.3526,19.833333333333332,7.222222222222222,147.16666666666666,0.0,64.88888888888889,10.0,1017.3888888888889,7.833333333333333,13.0,15.444444444444445,1.0,,486.540994539809,2.183876422246297,111.52210784912108,30.180297889709472,38.53153443654378,2.6749907298882802,9.539668361345928,104.92242218017577,0.0
2022-08-02 22:20:00,24.7,25.0,19.0,23.7,24.6,4.266,2.639705,22.4045,40.5054,19.666666666666668,7.111111111111111,146.33333333333334,0.0,65.44444444444444,10.0,1017.4444444444445,7.666666666666666,13.0,15.222222222222221,1.0,,487.7110673926342,2.0869442920630936,111.31285582483152,30.07301509221395,38.87248612085978,2.660260392427445,9.780769224166871,119.91081354777018,0.0
2022-08-02 22:30:00,24.2,24.6,18.7,23.7,24.4,4.308,2.6505549999999998,22.619999999999997,40.6132,19.5,7.0,145.5,0.0,66.0,10.0,1017.5,7.5,13.0,15.0,1.0,,481.8693654378255,2.119985053340594,109.36398180643718,30.003957643508908,39.0251859664917,2.5317887262503307,9.870495187441508,101.5070425415039,0.0
2022-08-02 22:40:00,24.0,24.5,19.1,23.7,24.4,4.308,2.49758,22.8999,40.662,19.333333333333332,6.888888888888889,144.66666666666666,0.0,66.55555555555556,10.0,1017.5555555555555,7.333333333333333,13.0,14.777777777777779,1.0,,487.76805598467246,2.0694501137160985,110.86625152027538,29.79738308906555,39.24082856496175,2.576809893846512,9.933038245836894,112.0699433263143,0.0
2022-08-02 22:50:00,24.1,24.6,18.9,23.6,24.4,4.36,2.5923249999999998,22.8624,40.699400000000004,19.166666666666668,6.777777777777778,143.83333333333334,0.0,67.11111111111111,10.0,1017.6111111111111,7.166666666666666,13.0,14.555555555555555,1.0,,488.97468492179087,2.1036065033936904,113.17448584066271,29.576466131210328,39.67021781921387,2.5452051214377085,9.965569337209065,115.02571264902751,0.0
2022-08-02 23:00:00,23.6,24.3,19.1,23.6,24.3,4.324,2.688835,22.7903,40.7141,19.0,6.666666666666667,143.0,0.0,67.66666666666667,10.0,1017.6666666666666,7.0,13.0,14.333333333333334,1.0,,489.36652954101567,2.1417643775811976,111.21523943755588,29.548900101979577,39.87861220041911,2.489942794442177,9.975794445673625,106.91252962748209,0.0
2022-08-02 23:10:00,24.1,24.5,18.8,23.6,24.3,4.321,2.57511,22.567,40.694,18.833333333333332,6.555555555555555,142.16666666666666,0.0,68.22222222222223,10.0,1017.7222222222222,6.833333333333333,13.0,14.11111111111111,1.0,,486.9344281917879,2.017355179934852,108.7969971164337,29.534744215011596,39.91401063283284,2.618164620200793,9.983039123217264,102.68451700846353,0.0
2022-08-02 23:20:00,24.1,24.5,19.2,23.6,24.3,4.302,2.5977550000000003,22.6309,40.741,18.666666666666668,6.444444444444445,141.33333333333334,0.0,68.77777777777777,10.0,1017.7777777777778,6.666666666666666,13.0,13.88888888888889,1.0,,485.83940767134743,2.015185436407725,110.25077158610027,29.465913619995113,39.90707412083943,2.5371355865399043,9.98183494567871,108.06650028228759,0.0
2022-08-02 23:30:00,23.8,24.3,18.9,23.6,24.3,4.33,2.64039,22.5628,40.7699,18.5,6.333333333333334,140.5,0.0,69.33333333333333,10.0,1017.8333333333334,6.5,13.0,13.666666666666668,1.0,,488.8173430379232,2.077016718424646,111.1345598041944,29.310679953893025,40.08320660273234,2.6711047291755676,9.990537101427714,108.7262486521403,0.0
2022-08-02 23:40:00,23.4,24.0,18.7,23.6,24.2,4.29,2.612275,22.5423,40.8075,18.333333333333332,6.222222222222222,139.66666666666666,0.0,69.88888888888889,10.0,1017.8888888888889,6.333333333333333,13.0,13.444444444444445,1.0,,486.73483457718777,2.0929333370923997,109.25493161519368,29.110757163365683,40.505403766632085,2.5895700983206433,9.993857957522074,111.0578513209025,0.0
2022-08-02 23:50:00,23.1,23.8,19.1,23.6,24.1,4.326,2.69365,22.0954,40.8401,18.166666666666668,6.111111111111111,138.83333333333334,0.0,70.44444444444444,10.0,1017.9444444444445,6.166666666666666,13.0,13.222222222222221,1.0,,490.91681130244814,2.0839491387679754,110.28163473851264,29.032016010284423,40.836432469685874,2.7135736747582753,9.992162570953369,110.3033459854126,0.0
2022-08-03 00:00:00,22.8,23.6,18.7,23.6,24.0,4.3,2.7023,22.2435,40.851600000000005,18.0,6.0,138.0,0.0,71.0,10.0,1018.0,6.0,13.0,13.0,1.0,,495.118860470125,1.9772349533455518,110.28689299243993,28.892812620798747,41.154823443094884,2.562052622437477,9.991253533363343,111.84641955057779,0.0
2022-08-03 00:10:00,22.5,23.4,18.6,23.6,23.9,4.309,2.59939,21.9835,40.8866,17.88888888888889,5.944444444444445,137.33333333333334,0.0,71.33333333333333,10.0,1018.0,5.944444444444445,12.944444444444445,12.88888888888889,1.0,,496.4029170735677,2.1861614085860173,110.03944720101222,28.841637554168706,41.3626486269633,2.6295756856600443,9.96134463151296,118.50512591044108,0.0
2022-08-03 00:20:00,22.3,23.1,19.1,23.6,23.7,4.262,2.62282,21.4405,40.964999999999996,17.77777777777778,5.888888888888889,136.66666666666666,0.0,71.66666666666667,10.0,1018.0,5.888888888888889,12.88888888888889,12.777777777777779,1.0,,497.34864273948233,2.0713484195935523,109.13693918217375,28.889538984298706,41.301268297831214,2.6170599947373074,9.836155753135682,109.08994448343913,0.0
2022-08-03 00:30:00,22.3,23.2,18.7,23.5,23.8,4.285,2.59345,21.4178,41.072,17.666666666666668,5.833333333333333,136.0,0.0,72.0,10.0,1018.0,5.833333333333333,12.833333333333334,12.666666666666666,1.0,,494.158696674917,2.1158927273750305,110.2720439783732,28.880916770299272,41.131712710062665,2.5970659228165944,9.706026191711427,101.7553648630778,0.0
2022-08-03 00:40:00,22.4,23.1,19.3,23.5,23.7,4.301,2.65796,21.4747,41.150400000000005,17.555555555555557,5.777777777777778,135.33333333333334,0.0,72.33333333333333,10.0,1018.0,5.777777777777778,12.777777777777779,12.555555555555555,1.0,,488.62184631347657,2.051797594697462,108.64497261499955,28.749784822463987,41.075134601593014,2.618662853638331,9.682146261533102,99.80779338836669,0.0
2022-08-03 00:50:00,22.1,23.1,18.7,23.5,23.8,4.289,2.62444,21.409,41.199400000000004,17.444444444444443,5.722222222222222,134.66666666666666,0.0,72.66666666666667,10.0,1018.0,5.722222222222222,12.722222222222221,12.444444444444445,1.0,,496.28709591569566,2.1184422202905018,111.76731566111246,28.691704699198407,41.130015716552734,2.5290176633993786,9.803152548472086,115.00298767089843,0.0
2022-08-03 01:00:00,22.1,23.0,19.3,23.5,23.7,4.293,2.7385,21.2603,41.2334,17.333333333333332,5.666666666666667,134.0,0.0,73.0,10.0,1018.0,5.666666666666667,12.666666666666666,12.333333333333334,1.0,,499.92007057628416,2.0742501826676945,112.56962401287703,28.67057513872782,41.25807027816772,2.4718875348567964,9.885218618710836,118.24904806772868,0.0
2022-08-03 01:10:00,22.1,23.0,18.6,23.5,23.7,4.283,2.7095700000000003,21.1396,41.2745,17.22222222222222,5.611111111111111,133.33333333333334,0.0,73.33333333333333,10.0,1018.0,5.611111111111111,12.61111111111111,12.222222222222221,1.0,,499.5596308600765,2.0129505630334217,109.8162693532308,28.695091040929157,41.35075494766236,2.661586542328199,9.9232417345047,114.30538406372071,0.0
2022-08-03 01:20:00,22.1,23.0,19.4,23.5,23.7,4.307,2.6557299999999997,21.027,41.338,17.11111111111111,5.555555555555555,132.66666666666666,0.0,73.66666666666667,10.0,1018.0,5.555555555555555,12.555555555555555,12.11111111111111,1.0,,502.5275225830078,2.069000011877825,107.26846533220366,28.655557972590127,41.40593748728434,2.6424902701377873,9.954324196179709,107.23038948059082,0.0
2022-08-03 01:30:00,21.6,22.7,18.6,23.5,23.6,4.289,2.614565,20.7986,41.3938,17.0,5.5,132.0,0.0,74.0,10.0,1018.0,5.5,12.5,12.0,1.0,,501.1562137893151,2.0469727394978205,110.2993312327067,28.63840568860372,41.44410364151001,2.6149335732062657,9.969896148045857,114.72269475301107,0.0
2022-08-03 01:40:00,22.3,23.1,19.0,23.5,23.7,4.33,2.73213,20.8988,41.4576,16.88888888888889,5.444444444444445,131.33333333333334,0.0,74.33333333333333,10.0,1018.0,5.444444444444445,12.444444444444445,11.88888888888889,1.0,,503.51853566487637,2.09416629111026,107.27198879996263,28.633428551355998,41.44908836364746,2.500616741379102,9.981355624198914,111.29432810465497,0.0
2022-08-03 01:50:00,21.9,22.9,19.1,23.5,23.7,4.242,2.67265,20.8965,41.436400000000006,16.77777777777778,5.388888888888889,130.66666666666666,0.0,74.66666666666667,10.0,1018.0,5.388888888888889,12.38888888888889,11.777777777777779,1.0,,500.1019418124495,2.0505013347143506,111.07936596994345,28.59940660794576,41.4705417950948,2.6307206718126936,9.993025590578714,107.2260947036743,0.0
2022-08-03 02:00:00,22.1,23.0,18.7,23.5,23.6,4.253,2.68632,20.7355,41.4404,16.666666666666668,5.333333333333333,130.0,0.0,75.0,10.0,1018.0,5.333333333333333,12.333333333333334,11.666666666666666,1.0,,495.7678201293946,2.0137484875203526,110.43773963777357,28.51526661872864,41.593756421407065,2.5969571153322852,10.00077559153239,107.68404465993247,0.0
2022-08-03 02:10:00,22.0,22.9,19.2,23.5,23.6,4.283,2.579485,20.8074,41.4757,16.555555555555557,5.277777777777778,129.33333333333334,0.0,75.33333333333333,10.0,1018.0,5.277777777777778,12.277777777777779,11.555555555555555,1.0,,497.9650389292048,2.0611475690205894,110.9914105097453,28.42263083140055,41.768626937866216,2.5527242745955787,10.008883956273397,98.11856257120768,0.0
2022-08-03 02:20:00,21.4,22.4,18.5,23.5,23.5,4.25,2.6561250000000003,20.8261,41.562400000000004,16.444444444444443,5.222222222222222,128.66666666666666,0.0,75.66666666666667,10.0,1018.0,5.222222222222222,12.222222222222221,11.444444444444445,1.0,,492.6254165053093,2.005599622278564,111.0380426678415,28.26366018295288,42.04676987965902,2.622164746125539,10.072515257199605,107.27253393809,0.0
2022-08-03 02:30:00,21.6,22.6,19.1,23.4,23.5,4.306,2.71913,20.6719,41.5985,16.333333333333332,5.166666666666667,128.0,0.0,76.0,10.0,1018.0,5.166666666666667,12.166666666666666,11.333333333333334,1.0,,495.1980744425456,1.9835914297898611,109.09271486918132,28.217667662302652,42.29085568110148,2.7064179925123852,10.094347602526346,109.70879414876302,0.0
2022-08-03 02:40:00,21.6,22.5,19.2,23.4,23.5,4.321,2.786185,20.5397,41.6158,16.22222222222222,5.111111111111111,127.33333333333333,0.0,76.33333333333333,10.0,1018.0,5.111111111111111,12.11111111111111,11.222222222222221,1.0,,492.492175047425,2.103204456806856,111.07661076928261,28.201826969782513,42.57772190093994,2.6891568728288013,10.055045040448508,114.38010631561278,0.0
2022-08-03 02:50:00,21.0,22.2,18.6,23.4,23.4,4.28,2.81175,20.3204,41.682300000000005,16.11111111111111,5.055555555555555,126.66666666666667,0.0,76.66666666666667,10.0,1018.0,5.055555555555555,12.055555555555555,11.11111111111111,1.0,,497.57492545292297,2.0278595694983745,111.66523892785196,28.1038835144043,42.89407381693522,2.68213547428449,10.032504924138387,108.6415526707967,0.0
2022-08-03 03:00:00,20.9,22.1,18.7,23.4,23.3,4.357,2.87012,20.306900000000002,41.742000000000004,16.0,5.0,126.0,0.0,77.0,10.0,1018.0,5.0,12.0,11.0,1.0,,495.17329345703126,2.0470980499188105,111.3008987045288,28.037354281743365,43.09511817296347,2.6417639444271726,10.027206994692484,106.51851589202882,0.0
2022-08-03 03:10:00,20.9,22.0,19.1,23.4,23.2,4.266,2.8625700000000003,20.3886,41.7958,16.0,4.944444444444445,126.22222222222223,0.0,77.11111111111111,10.0,1018.0,5.0,12.055555555555555,10.833333333333334,1.2222222222222223,,496.4224039047066,1.9976614580215035,113.0343836046208,27.931115509668984,43.463248023986814,2.8758140873908995,10.046775453885397,103.51498423258462,0.0
2022-08-03 03:20:00,20.9,22.0,18.9,23.4,23.2,4.291,2.86656,20.1543,41.8386,16.0,4.888888888888889,126.44444444444444,0.0,77.22222222222223,10.0,1018.0,5.0,12.11111111111111,10.666666666666666,1.4444444444444444,,498.1354390813017,2.03341249399266,108.3197304664224,27.79677671432495,44.074052282969156,2.7324764776229857,10.139591898918152,109.54842301686604,0.0
2022-08-03 03:30:00,20.9,22.0,18.7,23.4,23.2,4.269,2.920605,20.011699999999998,41.8788,16.0,4.833333333333333,126.66666666666667,0.0,77.33333333333333,10.0,1018.0,5.0,12.166666666666666,10.5,1.6666666666666665,,500.0552957854874,2.082416897810112,109.16358747579284,27.690900322596235,44.710180308024086,2.796779523293177,10.189132097562155,107.13658281962077,0.0
2022-08-03 03:40:00,20.9,22.0,19.1,23.4,23.2,4.309,2.90419,20.0329,41.96,16.0,4.777777777777778,126.88888888888889,0.0,77.44444444444444,10.0,1018.0,5.0,12.222222222222221,10.333333333333334,1.8888888888888888,,500.0879415893555,2.0517187025149664,112.6935758082072,27.601836961110433,45.28838115056356,2.833512084086736,10.161969466209412,113.48727149963379,0.0
2022-08-03 03:50:00,20.7,21.9,19.1,23.4,23.2,4.277,2.9908449999999998,20.028299999999998,42.023399999999995,16.0,4.722222222222222,127.11111111111111,0.0,77.55555555555556,10.0,1018.0,5.0,12.277777777777779,10.166666666666666,2.111111111111111,,501.0150079380781,2.1161906727794877,110.67515064347262,27.53191535949707,45.73424746195475,2.7915125115712485,10.180047849019369,110.56930890401205,0.0
2022-08-03 04:00:00,20.6,21.9,18.8,23.4,23.2,4.26,3.011775,20.022,42.0327,16.0,4.666666666666667,127.33333333333333,0.0,77.66666666666667,10.0,1018.0,5.0,12.333333333333334,10.0,2.333333333333333,,504.493403071261,2.148667431473732,108.95152674357095,27.440714782079063,46.067479114532475,2.7795191184679666,10.155449158350626,106.21345661163329,0.0
2022-08-03 04:10:00,20.5,21.8,19.1,23.4,23.1,4.244,3.017245,19.905,42.019,16.0,4.611111111111111,127.55555555555556,0.0,77.77777777777777,10.0,1018.0,5.0,12.38888888888889,9.833333333333334,2.5555555555555554,,495.75312397222416,2.133131747616213,107.3998155164988,27.406790329615273,45.904473826090495,2.8858677279949188,10.083103388150533,121.13184799194337,0.0
2022-08-03 04:20:00,20.4,21.6,18.7,23.3,23.1,4.316,2.99906,19.973,42.0696,16.0,4.555555555555555,127.77777777777777,0.0,77.88888888888889,10.0,1018.0,5.0,12.444444444444445,9.666666666666666,2.7777777777777777,,495.9278456168339,2.147069833962257,112.11061961696646,27.398292544682818,45.37699643452963,2.951900356213252,10.043490420977275,120.83397394816082,0.0
2022-08-03 04:30:00,20.4,21.6,19.1,23.3,23.0,4.272,3.011815,20.0256,42.1151,16.0,4.5,128.0,0.0,78.0,10.0,1018.0,5.0,12.5,9.5,3.0,,499.6251332495678,2.15702919101311,109.96928587940454,27.392026170094805,44.91981267929077,3.019406742254893,10.04037120660146,106.35069435119628,0.0
2022-08-03 04:40:00,20.2,21.5,18.8,23.3,23.0,4.267,2.934945,20.014,42.0695,16.0,4.444444444444445,128.22222222222223,0.0,78.11111111111111,10.0,1018.0,5.0,12.555555555555555,9.333333333333334,3.2222222222222223,,496.46864095052086,2.0219233663876848,109.9511669031779,27.411488958994546,44.51587157567342,2.8098331344127656,10.043606119155884,116.65098551432291,0.0
2022-08-03 04:50:00,20.0,21.3,18.7,23.3,22.9,4.248,3.042175,20.3173,42.067,16.0,4.388888888888889,128.44444444444446,0.0,78.22222222222223,10.0,1018.0,5.0,12.61111111111111,9.166666666666666,3.444444444444444,,492.3957180295045,2.041577629662503,111.35402996192545,27.475467456181843,44.25432400385539,2.70996244986852,10.042751711209615,108.0413604736328,0.0
2022-08-03 05:00:00,20.0,21.3,19.3,23.3,22.9,4.243,2.85546,20.5014,42.0285,16.0,4.333333333333333,128.66666666666666,0.0,78.33333333333333,10.0,1018.0,5.0,12.666666666666666,9.0,3.6666666666666665,,485.27089469471196,2.0890481779939036,117.23907083888511,27.55292141596476,44.14973634084066,2.729466936190923,10.056291823387145,110.97631328582763,0.0
2022-08-03 05:10:00,20.0,21.4,19.0,23.3,22.9,4.249,2.87286,20.975,41.980599999999995,16.0,4.277777777777778,128.88888888888889,0.0,78.44444444444444,10.0,1018.0,5.0,12.722222222222221,8.833333333333332,3.888888888888889,,490.2337199910482,2.050479658842087,125.13052975972494,27.654633235931396,44.13655532836914,2.7852552390098575,10.017691521644593,119.7365252049764,0.0
2022-08-03 05:20:00,19.7,21.2,18.7,23.3,22.9,4.288,2.913495,21.3983,41.8975,16.0,4.222222222222222,129.11111111111111,0.0,78.55555555555556,10.0,1018.0,5.0,12.777777777777779,8.666666666666666,4.111111111111111,,490.5375565627525,2.4968119405555185,124.53108987926764,27.75844393094381,44.168521067301434,2.7997116927305856,9.992989700635274,119.25348210652669,0.0
2022-08-03 05:30:00,19.4,21.0,18.9,23.3,22.8,4.273,3.0231749999999997,21.798099999999998,41.7606,16.0,4.166666666666667,129.33333333333334,0.0,78.66666666666667,10.0,1018.0,5.0,12.833333333333334,8.5,4.333333333333333,,493.1102045940531,2.588209267814281,121.41103149758894,27.80416831970215,44.28917545318604,2.7926788751284284,10.028320965766905,115.9239312362671,0.0
2022-08-03 05:40:00,19.6,21.0,18.9,23.3,22.8,4.298,3.02595,22.213,41.711,16.0,4.111111111111111,129.55555555555554,0.0,78.77777777777777,10.0,1018.0,5.0,12.88888888888889,8.333333333333332,4.555555555555555,,489.61551167805993,2.4600784882717885,115.30405702709477,27.80091236432393,44.57850226084391,2.9415997302532197,10.012500661214194,115.05096295674643,0.0
2022-08-03 05:50:00,19.6,21.0,18.8,23.3,22.8,4.338,3.112335,24.2866,40.8235,16.0,4.055555555555555,129.77777777777777,0.0,78.88888888888889,10.0,1018.0,5.0,12.944444444444445,8.166666666666666,4.777777777777778,,483.77898584475463,2.3547124805053077,135.1815312321981,27.72115912437439,44.93675578435263,3.029802779356639,9.996929723421733,119.8704210662842,0.0
2022-08-03 06:00:00,19.6,21.0,19.3,23.3,22.8,4.245,3.070045,25.1159,38.9812,16.0,4.0,130.0,0.0,79.0,10.0,1018.0,5.0,13.0,8.0,5.0,,485.86089167101625,2.3210065586082007,191.45716674934,27.733296051025388,45.16820177078247,3.0036688375473024,9.991245689392091,118.72923006693523,0.0
2022-08-03 06:10:00,19.8,21.2,19.0,23.3,22.8,4.261,2.906765,26.3579,37.4931,16.444444444444443,4.0,124.16666666666667,0.0,77.66666666666667,10.0,1017.9444444444445,5.0,13.055555555555555,7.833333333333333,5.055555555555555,,488.90589624514524,2.4567961818686985,271.63754367893023,27.701157264709472,45.414821770985924,2.939028017918269,10.009298388163248,72.79646092096964,0.0
2022-08-03 06:20:00,19.6,21.0,18.8,23.2,22.8,4.266,3.050045,27.5919,36.485699999999994,16.88888888888889,4.0,118.33333333333333,0.0,76.33333333333333,10.0,1017.8888888888889,5.0,13.11111111111111,7.666666666666667,5.111111111111111,,495.6251084391276,2.5775845203797023,313.8219832865397,27.74267746607463,45.71501852035523,3.055115776459376,10.186156484285991,98.39858534495036,0.0
2022-08-03 06:30:00,19.8,21.2,19.1,23.2,22.8,4.27,2.742775,28.403100000000002,35.7642,17.333333333333332,4.0,112.5,0.0,75.0,10.0,1017.8333333333334,5.0,13.166666666666666,7.5,5.166666666666667,,491.58961950894064,2.676111265663373,256.98678047611213,27.829896669387818,45.860532468159995,3.4509986420472467,11.372781198819478,107.08469646453857,0.0
2022-08-03 06:40:00,19.8,21.1,18.9,23.2,22.8,4.27,2.684225,28.5877,35.1935,17.77777777777778,4.0,106.66666666666667,0.0,73.66666666666667,10.0,1017.7777777777778,5.0,13.222222222222221,7.333333333333333,5.222222222222222,,496.34896832696325,2.575000685453415,480.7114802042644,27.72210598945618,46.17580531438192,3.407769069671631,12.237969126701355,61.7785658009847,0.0
2022-08-03 06:50:00,19.7,21.1,19.2,23.2,22.8,4.264,2.6935,28.7751,34.827600000000004,18.22222222222222,4.0,100.83333333333334,0.0,72.33333333333333,10.0,1017.7222222222222,5.0,13.277777777777779,7.166666666666667,5.277777777777778,,501.1245310746116,2.618204791458313,835.1868258994582,27.50762394587199,46.95202471415202,3.5202090926965077,13.521275175412494,67.10442264556885,0.0
2022-08-03 07:00:00,20.2,21.4,19.2,23.2,22.9,4.244,2.54875,28.8927,34.6383,18.666666666666668,4.0,95.0,0.0,71.0,10.0,1017.6666666666666,5.0,13.333333333333334,7.0,5.333333333333333,,493.73790751139325,2.7923537894090016,742.539780883789,27.33148213704427,47.6537607383728,3.301394278605779,15.64134484767914,73.92306067148844,0.0
2022-08-03 07:10:00,20.6,21.7,19.3,23.3,23.0,4.273,2.475555,29.498,34.5522,19.11111111111111,4.0,89.16666666666667,0.0,69.66666666666667,10.0,1017.6111111111111,5.0,13.38888888888889,6.833333333333333,5.388888888888889,,499.0226622307438,2.7731771619373795,761.5182468685862,27.25362384478251,48.37808781941732,3.31536674896876,16.342124903996783,91.32172912597656,0.0
2022-08-03 07:20:00,20.4,21.6,19.2,23.4,23.1,4.245,2.62038,29.742200000000004,34.5326,19.555555555555557,4.0,83.33333333333334,0.0,68.33333333333333,10.0,1017.5555555555555,5.0,13.444444444444445,6.666666666666666,5.444444444444445,,492.7516803574837,2.716887358427048,594.5615556844075,27.258011461893716,48.8100433921814,3.393150233030319,16.437014287312827,104.83757667541504,0.0
2022-08-03 07:30:00,21.3,22.2,19.4,23.4,23.3,4.234,2.5174600000000003,29.7802,34.3644,20.0,4.0,77.5,0.0,67.0,10.0,1017.5,5.0,13.5,6.5,5.5,,491.53212849934897,2.8039124536514284,429.8245168558757,27.217095317840574,49.11577610651652,3.7824292862415314,16.297366352081298,104.4897895304362,0.0
2022-08-03 07:40:00,21.1,22.3,19.3,23.5,23.4,4.209,2.4773199999999997,30.546,34.0192,20.444444444444443,4.0,71.66666666666667,0.0,65.66666666666667,10.0,1017.4444444444445,5.0,13.555555555555555,6.333333333333333,5.555555555555555,,498.04532448954967,2.864195736357048,312.33483881287657,27.14704916318258,49.34306652704875,3.645001691579819,16.114330615997314,104.59917252858479,0.0
2022-08-03 07:50:00,21.7,22.6,19.4,23.5,23.5,4.229,2.588405,30.582600000000003,33.771300000000004,20.88888888888889,4.0,65.83333333333334,0.0,64.33333333333333,10.0,1017.3888888888889,5.0,13.61111111111111,6.166666666666666,5.611111111111111,,495.8073482083726,2.778767408132553,232.49301315307616,27.11961461385091,49.48566387812296,3.7179019149144485,16.78440506617228,110.14883547465006,0.0
2022-08-03 08:00:00,21.9,22.7,19.1,23.6,23.6,4.282,2.602795,31.047000000000004,33.4738,21.333333333333332,4.0,60.0,0.0,63.0,10.0,1017.3333333333334,5.0,13.666666666666666,6.0,5.666666666666667,,497.4482441202799,2.6300784448782606,181.22686411539712,27.18863132794698,49.76593119939169,3.6391186157862343,18.226341959635416,127.89057573954264,0.0
2022-08-03 08:10:00,22.2,23.0,19.1,23.7,23.7,4.258,2.6556,31.066300000000002,33.352199999999996,21.77777777777778,4.0,54.16666666666667,0.0,61.666666666666664,10.0,1017.2777777777778,5.0,13.722222222222221,5.833333333333333,5.722222222222222,,493.84886118220186,2.5418687229641415,152.72982211312333,27.257955970764158,49.72557328542074,3.905126467148463,17.73365519205729,110.77295392354328,0.0
2022-08-03 08:20:00,21.8,22.9,19.1,23.7,23.8,4.238,2.61159,31.5661,33.281,22.22222222222222,4.0,48.33333333333334,0.0,60.33333333333333,10.0,1017.2222222222222,5.0,13.777777777777779,5.666666666666666,5.777777777777778,,494.26326623324695,2.8194250220060346,292.71632682800293,27.231194203694663,49.31601460138957,3.9158333067099256,17.1397639020284,102.71411547342936,0.0
2022-08-03 08:30:00,21.6,22.7,18.8,23.8,23.7,4.255,2.7002200000000003,31.7158,33.0921,22.666666666666664,4.0,42.5,0.0,59.0,10.0,1017.1666666666666,5.0,13.833333333333334,5.5,5.833333333333333,,489.41510335286455,2.875691562641812,269.3740951201875,27.252007430394492,49.11208876291911,4.0851064113775895,17.550279938379923,111.31066249847413,0.0
2022-08-03 08:40:00,22.0,22.9,19.1,23.8,23.8,4.283,2.60359,32.5897,32.955200000000005,23.11111111111111,4.0,36.66666666666667,0.0,57.666666666666664,10.0,1017.1111111111111,5.0,13.88888888888889,5.333333333333333,5.888888888888889,,494.3848375728213,3.211208057800929,202.17233998616535,27.311524152755737,48.93664550145467,3.8255342861016595,18.34495422999064,148.78063667297363,0.0
2022-08-03 08:50:00,22.5,23.3,19.2,23.9,24.0,4.277,2.524575,33.052499999999995,32.827600000000004,23.555555555555557,4.0,30.833333333333343,0.0,56.33333333333333,10.0,1017.0555555555555,5.0,13.944444444444445,5.166666666666666,5.944444444444445,,487.353742272388,4.164069224252539,148.71390254112288,27.426116708119714,48.64534170150757,3.9219146474202473,18.620873897035246,137.10313403781524,0.0
2022-08-03 09:00:00,22.7,23.5,19.4,23.9,24.1,4.283,2.5006250000000003,32.9143,32.7036,24.0,4.0,25.0,0.0,55.0,10.0,1017.0,5.0,14.0,5.0,6.0,,493.1215205751617,4.300284319523365,111.29818649442856,27.43829538345337,48.258183027903236,4.273821223576864,18.965295181274413,108.4864566930135,0.0
2022-08-03 09:10:00,22.9,23.7,19.0,24.0,24.2,4.239,2.653855,33.210699999999996,32.6936,24.444444444444443,4.055555555555555,43.33333333333333,0.0,54.166666666666664,10.0,1016.9444444444445,4.944444444444445,14.166666666666666,5.055555555555555,6.111111111111111,,500.1081173706055,4.412688144445419,102.10595425923665,27.506314964294432,48.66588597615559,4.147803620100022,19.440653470357258,127.44263140360513,0.0
2022-08-03 09:20:00,23.0,23.8,19.2,24.0,24.2,4.244,2.649445,33.5828,32.9082,24.88888888888889,4.111111111111111,61.666666666666664,0.0,53.333333333333336,10.0,1016.8888888888889,4.888888888888889,14.333333333333334,5.111111111111111,6.222222222222222,,487.79125522657375,4.184448490041797,100.7961070089825,27.633495804468794,48.95789510726929,4.35336984594663,20.317685308456422,96.73865287780762,0.0
2022-08-03 09:30:00,23.0,23.7,19.2,24.0,24.2,4.256,2.542065,33.6132,34.3131,25.333333333333332,4.166666666666667,80.0,0.0,52.5,10.0,1016.8333333333334,4.833333333333333,14.5,5.166666666666667,6.333333333333333,,486.0937636311849,3.7882317610581717,103.8189262898763,27.7710426012675,48.32502747853597,3.80538607954979,20.60871249516805,104.40088125864665,0.0
2022-08-03 09:40:00,23.3,24.1,19.3,24.0,24.4,4.208,2.464425,34.033699999999996,35.9113,25.77777777777778,4.222222222222222,98.33333333333333,0.0,51.666666666666664,10.0,1016.7777777777778,4.777777777777778,14.666666666666666,5.222222222222222,6.444444444444445,,487.4916079711914,3.989827171112858,123.60603763192387,27.9605904006958,47.66001503626505,4.127065249681473,20.893378213246663,119.29798758188883,0.0
2022-08-03 09:50:00,23.4,24.1,19.2,24.1,24.4,4.246,2.532795,33.4769,36.9165,26.22222222222222,4.277777777777778,116.66666666666667,0.0,50.833333333333336,10.0,1016.7222222222222,4.722222222222222,14.833333333333334,5.277777777777778,6.555555555555555,,487.80398100052764,4.225435587639189,141.27678459986456,28.136683413187665,47.427830340067544,4.031127929290135,21.28056486129761,106.56200931549071,0.0
2022-08-03 10:00:00,23.4,24.2,19.1,24.1,24.5,4.263,2.555435,33.2062,37.5432,26.666666666666668,4.333333333333333,135.0,0.0,50.0,10.0,1016.6666666666666,4.666666666666667,15.0,5.333333333333333,6.666666666666667,,491.44263959161174,3.9813150326410933,145.980259475708,28.316862001419064,46.75461332321167,3.7600491841634116,21.964672355651857,111.62772795359294,0.0
2022-08-03 10:10:00,24.0,24.5,19.3,24.2,24.7,4.288,2.485405,33.446,37.8583,27.11111111111111,4.388888888888889,153.33333333333334,0.0,49.166666666666664,10.0,1016.6111111111111,4.611111111111111,15.166666666666666,5.388888888888889,6.777777777777778,,495.2712969198994,4.495545660540209,179.855229574516,28.502781604131066,46.196174500783286,3.8902953962485,22.76298674583435,126.69386310577393,0.0
2022-08-03 10:20:00,24.0,24.6,19.2,24.4,24.8,4.265,2.410895,33.7562,38.053000000000004,27.555555555555557,4.444444444444445,171.66666666666666,0.0,48.333333333333336,10.0,1016.5555555555555,4.555555555555555,15.333333333333334,5.444444444444445,6.888888888888889,,494.3089943440756,4.639073779609918,280.6785911659198,28.748450937271116,44.916944688161216,3.481286162932714,22.781936442057294,128.20516296386717,0.0
2022-08-03 10:30:00,24.1,24.7,19.1,24.5,24.9,4.295,2.431285,33.777100000000004,38.0728,28.0,4.5,190.0,0.0,47.5,10.0,1016.5,4.5,15.5,5.5,7.0,,487.7573189290365,4.944889609018961,240.99007764180502,28.944201653798423,43.224681625366216,3.2801524647076925,22.043338174819944,97.59411134084066,0.0
2022-08-03 10:40:00,24.6,25.1,19.3,24.5,25.1,4.272,2.17074,33.877300000000005,38.019400000000005,28.444444444444443,4.555555555555555,208.33333333333334,0.0,46.666666666666664,10.0,1016.4444444444445,4.444444444444445,15.666666666666666,5.555555555555555,7.111111111111111,,476.0933370655981,5.525954504013062,219.37185368855793,29.095895935694376,40.772939955393475,2.930300470987956,21.15654154141744,83.83169631958008,0.0
2022-08-03 10:50:00,24.8,25.2,18.7,24.5,25.2,4.271,2.07705,34.0284,37.9294,28.88888888888889,4.611111111111111,226.66666666666666,0.0,45.833333333333336,10.0,1016.3888888888889,4.388888888888889,15.833333333333334,5.611111111111111,7.222222222222222,,483.60901556256175,5.836123158137004,176.57058242797854,29.209749190012616,40.24183705647786,3.051021540959676,20.781353085835775,95.05336130777995,0.0
2022-08-03 11:00:00,24.9,25.4,19.1,24.6,25.2,4.308,1.986145,34.0738,37.8073,29.333333333333332,4.666666666666667,245.0,0.0,45.0,10.0,1016.3333333333334,4.333333333333333,16.0,5.666666666666667,7.333333333333333,,474.16907301628726,5.8342262969313365,175.5326737674347,29.30979638735453,38.88231046040853,2.6766379382212957,20.751293239593505,87.39509012858073,0.0
2022-08-03 11:10:00,25.6,25.8,19.4,24.6,25.4,4.251,2.03359,33.83,37.745400000000004,29.77777777777778,4.722222222222222,263.33333333333337,0.0,44.166666666666664,10.0,1016.2777777777778,4.277777777777778,16.166666666666668,5.722222222222222,7.444444444444445,,468.3535417473453,6.588785734971364,220.6151919555664,29.348263165156048,38.17615901311238,2.853611428340276,23.059644101460776,78.08317651112876,0.0
2022-08-03 11:20:00,25.5,25.9,19.3,24.6,25.4,4.247,2.135565,33.3473,37.6804,30.22222222222222,4.777777777777778,281.6666666666667,0.0,43.333333333333336,10.0,1016.2222222222222,4.222222222222222,16.333333333333332,5.777777777777778,7.555555555555555,,471.2921004231771,6.587948646545411,176.1477446492513,29.376380681991577,38.06412935892741,2.697073300679525,27.599506877263387,88.90883255004883,0.0
2022-08-03 11:30:00,26.0,26.2,18.9,24.6,25.5,4.257,2.3148050000000002,33.6339,37.617000000000004,30.666666666666664,4.833333333333333,300.0,0.0,42.5,10.0,1016.1666666666666,4.166666666666667,16.5,5.833333333333333,7.666666666666666,,470.9328583254759,6.6598810658751235,112.01525417758918,29.399125057856242,38.58189592997233,3.06318127989769,30.71786107063293,107.27612079620363,0.0
2022-08-03 11:40:00,26.0,26.2,18.8,24.7,25.6,4.332,2.630125,33.2458,37.583800000000004,31.11111111111111,4.888888888888889,318.3333333333333,0.0,41.666666666666664,10.0,1016.1111111111111,4.111111111111111,16.666666666666668,5.888888888888889,7.777777777777778,,469.9680665711151,6.1284815541903175,76.69150468190512,29.439652916590376,40.457943299611415,3.382293679316839,31.962896569569903,119.62491329193115,0.0
2022-08-03 11:50:00,26.3,26.5,19.1,24.7,25.8,4.269,2.668695,33.0972,37.578,31.555555555555557,4.944444444444445,336.6666666666667,0.0,40.833333333333336,10.0,1016.0555555555555,4.055555555555555,16.833333333333332,5.944444444444445,7.888888888888889,,470.1009868367513,5.897089008490244,76.31942094167074,29.52601129849752,41.84044545491537,3.5471176858743036,32.934189790089924,124.08236629486085,0.0
2022-08-03 12:00:00,27.0,27.0,19.3,24.8,26.0,4.297,2.32104,33.0156,37.571000000000005,32.0,5.0,355.0,0.0,40.0,10.0,1016.0,4.0,17.0,6.0,8.0,,467.3659420144969,5.7801960364977525,85.63625437418621,29.683095877965293,40.9077827390035,3.1151742188135785,33.22540687561035,109.30728302001953,142.0
2022-08-03 12:10:00,27.3,26.5,19.3,25.0,27.4,4.612,2.1305799999999997,32.9425,37.4598,32.111111111111114,5.055555555555555,353.6666666666667,0.0,39.666666666666664,10.0,1015.9444444444445,4.055555555555555,16.88888888888889,6.0,8.0,,455.7242468331874,5.567412339980993,64.48974039584229,29.79068216641744,36.254755611419675,2.7356821238994598,33.48510113398234,86.57764135996501,0.0
2022-08-03 12:20:00,27.7,26.6,18.7,25.0,27.6,4.627,2.2333600000000002,32.7363,37.4403,32.22222222222222,5.111111111111111,352.3333333333333,0.0,39.333333333333336,10.0,1015.8888888888889,4.111111111111111,16.77777777777778,6.0,8.0,,462.7102524049254,5.079275094668071,55.68413938522339,29.902024780909223,36.645762551625566,2.8873812075455985,33.84800366083781,102.0957762781779,0.0
2022-08-03 12:30:00,27.9,26.7,18.8,25.0,27.9,4.654,2.1231850000000003,32.9967,37.476,32.333333333333336,5.166666666666667,351.0,0.0,39.0,10.0,1015.8333333333334,4.166666666666667,16.666666666666668,6.0,8.0,,459.370915629069,4.08632392479875,46.036934983097225,30.038919677734373,37.211479136149094,2.802613086303075,33.4430418586731,110.7708326848348,0.0
2022-08-03 12:40:00,28.2,26.8,19.2,25.1,28.1,4.615,2.20426,33.1546,37.4602,32.44444444444444,5.222222222222222,349.6666666666667,0.0,38.666666666666664,10.0,1015.7777777777778,4.222222222222222,16.555555555555557,6.0,8.0,,455.034459207469,3.6815910617510474,44.28708997090657,30.229255259831746,37.65281758626302,2.901486095587413,32.918838828404745,125.50599899291993,0.0
2022-08-03 12:50:00,28.5,26.9,19.2,25.2,28.3,4.658,2.24081,33.910700000000006,37.303700000000006,32.55555555555556,5.277777777777778,348.3333333333333,0.0,38.333333333333336,10.0,1015.7222222222222,4.277777777777778,16.444444444444443,6.0,8.0,,462.4662260524706,3.2645625880007016,30.44713576623949,30.457642577489217,37.655479456583656,2.7866134532292683,28.237207781473796,137.70386918385822,0.0
2022-08-03 13:00:00,29.0,27.1,18.9,25.1,28.8,4.647,2.217435,34.078,37.1934,32.666666666666664,5.333333333333333,347.0,0.0,38.0,10.0,1015.6666666666666,4.333333333333333,16.333333333333332,6.0,8.0,,459.64275238037106,3.1394843816757203,30.730039539337156,30.727504418691,37.25807425816854,2.900164986451467,25.29000010808309,128.20605904897053,0.0
2022-08-03 13:10:00,29.3,27.2,18.7,25.0,29.0,4.642,2.1595,33.834199999999996,37.090199999999996,32.77777777777778,5.388888888888889,345.6666666666667,0.0,37.666666666666664,10.0,1015.6111111111111,4.388888888888889,16.22222222222222,6.0,8.0,,462.9092620253289,3.0100980049338046,36.96269080749339,30.96680746714274,36.47538426717122,2.8863233717282615,23.322864491144816,107.37883083343506,0.0
2022-08-03 13:20:00,30.1,27.3,18.8,25.0,29.3,4.688,2.1828499999999997,33.6545,37.0601,32.888888888888886,5.444444444444445,344.3333333333333,0.0,37.333333333333336,10.0,1015.5555555555555,4.444444444444445,16.11111111111111,6.0,8.0,,464.5383693405677,2.8726472282409667,29.322581850687662,31.19279462178548,35.66957852681478,2.700091830889384,22.35556879679362,126.11592202504475,0.0
2022-08-03 13:30:00,30.5,27.5,19.0,24.9,29.8,4.659,2.24472,34.2361,37.039,33.0,5.5,343.0,0.0,37.0,10.0,1015.5,4.5,16.0,6.0,8.0,,460.2007934044147,2.734766323451942,32.63977265050856,31.415196011861166,35.201955668131504,2.6452695097525916,19.800720659891763,123.32327014923096,0.0
2022-08-03 13:40:00,30.1,27.4,19.2,24.9,29.7,4.642,2.0897300000000003,34.007,36.9563,33.111111111111114,5.555555555555555,341.6666666666667,0.0,36.666666666666664,10.0,1015.4444444444445,4.555555555555555,15.88888888888889,6.0,8.0,,456.2093851725261,2.5857923017248594,34.24859649092464,31.69358633677165,34.51979396820069,2.625427682598432,17.468729527791343,102.88026504516601,0.0
2022-08-03 13:50:00,30.5,27.6,19.4,24.9,30.1,4.646,1.95491,33.879000000000005,36.8963,33.22222222222222,5.611111111111111,340.3333333333333,0.0,36.333333333333336,10.0,1015.3888888888889,4.611111111111111,15.777777777777779,6.0,8.0,,461.2869237299075,2.6734201860427858,62.997324892679856,31.916960465113323,33.69870084762573,2.464108672340711,17.521880502700803,97.80262307484945,0.0
2022-08-03 14:00:00,30.5,27.6,18.8,24.8,30.2,4.644,2.01957,33.791199999999996,36.906,33.333333333333336,5.666666666666667,339.0,0.0,36.0,10.0,1015.3333333333334,4.666666666666667,15.666666666666666,6.0,8.0,,461.942969353336,2.4606462645092924,80.04779698172531,32.141849238077796,33.00949845631918,2.4496413133541743,17.642949781417848,106.89593622843424,0.0
2022-08-03 14:10:00,31.4,27.8,18.7,24.8,30.7,4.672,1.940925,33.5635,36.843,33.44444444444444,5.722222222222222,337.6666666666667,0.0,35.666666666666664,10.0,1015.2777777777778,4.722222222222222,15.555555555555555,6.0,8.0,,460.1235885620117,2.4161428864796957,74.96033765157064,32.321597995758054,32.584835872650146,2.4390446255604425,17.336498260498047,105.62526456197104,0.0
2022-08-03 14:20:00,31.5,27.9,18.8,24.8,30.8,4.663,1.7796499999999997,33.220299999999995,36.914,33.55555555555556,5.777777777777778,336.3333333333333,0.0,35.333333333333336,10.0,1015.2222222222222,4.777777777777778,15.444444444444445,6.0,8.0,,469.85241711145164,2.291155545960712,69.6698272702923,32.465837198893226,31.787971267700197,2.1501662409305573,17.231803023020426,98.11522974650066,0.0
2022-08-03 14:30:00,31.7,27.9,19.0,24.7,31.1,4.678,1.6380050000000002,33.1054,36.9622,33.666666666666664,5.833333333333333,335.0,0.0,35.0,10.0,1015.1666666666666,4.833333333333333,15.333333333333334,6.0,8.0,,474.106200824606,2.0985987736781437,58.578918393452966,32.6353644879659,29.939609696070352,1.9449528568983077,16.880895455678303,88.7519257481893,0.0
2022-08-03 14:40:00,32.1,28.0,19.1,24.7,31.3,4.659,1.58455,32.9285,36.9516,33.77777777777778,5.888888888888889,333.6666666666667,0.0,34.666666666666664,10.0,1015.1111111111111,4.888888888888889,15.222222222222221,6.0,8.0,,467.2746303304037,1.9654090109821094,52.91265717641109,32.77665688832601,28.917717599868773,2.0211257223288217,17.10793292999268,100.85376603444418,0.0
2022-08-03 14:50:00,31.3,27.8,19.0,24.7,30.8,4.625,1.6597650000000002,32.8976,36.9918,33.888888888888886,5.944444444444445,332.3333333333333,0.0,34.333333333333336,10.0,1015.0555555555555,4.944444444444445,15.11111111111111,6.0,8.0,,469.8417723802589,1.9447135376930238,49.73490877787272,32.87307683944702,28.74079124132792,2.0145851832628248,17.42229417483012,115.60116062164306,0.0
2022-08-03 15:00:00,32.3,28.1,19.1,24.7,31.5,4.661,1.6504400000000001,32.864999999999995,37.0058,34.0,6.0,331.0,0.0,34.0,10.0,1015.0,5.0,15.0,6.0,8.0,,460.6606194331728,1.9156865125254725,57.37798507033095,33.02113072077434,29.362043657302856,2.04575754125913,16.894240013758342,125.84859930674236,0.0
2022-08-03 15:10:00,32.6,28.2,19.2,24.7,31.7,4.684,1.543165,32.8782,36.9956,33.77777777777778,5.722222222222222,312.6666666666667,0.0,34.94444444444444,10.0,1014.9444444444445,5.111111111111111,15.166666666666666,5.777777777777778,7.611111111111111,,460.83933072144964,1.795345934033394,58.68931577682495,33.199580911000574,29.2642609055837,1.9259926984707516,16.124998731613157,121.0083469772339,0.0
