,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-03 15:20:00,31.9,28.2,19.1,24.7,31.6,4.655,1.6014849999999998,32.6842,36.9805,33.55555555555556,5.444444444444445,294.3333333333333,0.0,35.888888888888886,10.0,1014.8888888888889,5.222222222222222,15.333333333333334,5.555555555555555,7.222222222222222,,466.12932006835933,1.7516543996334075,56.3151324582504,33.332999579111735,28.562273508707683,1.8738063891728722,14.47927335103353,106.5755452601115,0.0
2022-08-03 15:30:00,31.7,28.0,19.1,24.7,31.3,4.668,1.75749,32.6027,36.954899999999995,33.333333333333336,5.166666666666667,276.0,0.0,36.833333333333336,10.0,1014.8333333333334,5.333333333333333,15.5,5.333333333333333,6.833333333333333,,468.5432521530677,1.7983835804462434,63.375576947530114,33.404694112141925,28.177179651260378,1.9638113264242807,13.256676643689474,105.7950474802653,0.0
2022-08-03 15:40:00,31.8,27.9,18.9,24.7,31.0,4.647,1.766105,32.611900000000006,36.9529,33.111111111111114,4.888888888888889,257.6666666666667,0.0,37.77777777777778,10.0,1014.7777777777778,5.444444444444445,15.666666666666666,5.111111111111111,6.444444444444445,,472.73874106571594,1.6775846079210777,68.58049458713855,33.465954297383625,28.0787761370341,2.0270431035757066,13.383851577440899,121.2716833750407,0.0
2022-08-03 15:50:00,32.8,28.3,19.1,24.7,31.9,4.672,1.78476,32.682900000000004,36.9362,32.888888888888886,4.611111111111111,239.33333333333331,0.0,38.72222222222222,10.0,1014.7222222222222,5.555555555555555,15.833333333333334,4.888888888888889,6.055555555555555,,461.4974731445312,1.81243296742776,73.65036709715417,33.59978548049927,28.60459988594055,1.9348558857043585,13.51854559103648,122.04471843719482,0.0
2022-08-03 16:00:00,33.6,28.4,19.2,24.7,32.3,4.643,1.8897249999999999,32.4871,36.9122,32.666666666666664,4.333333333333334,221.0,0.0,39.666666666666664,10.0,1014.6666666666666,5.666666666666667,16.0,4.666666666666667,5.666666666666666,,471.732100907249,1.8682450197140377,76.16972391764322,33.634722601572676,28.24364425977071,2.2015823898712794,13.131086913744607,115.87032830556234,0.0
2022-08-03 16:10:00,33.3,28.4,19.2,24.7,32.3,4.655,1.762635,32.4416,37.3086,32.44444444444444,4.055555555555555,202.66666666666666,0.0,40.611111111111114,10.0,1014.6111111111111,5.777777777777778,16.166666666666668,4.444444444444445,5.277777777777778,,465.6734053442944,1.8270816478890886,83.12646909961593,33.72303335825602,28.131369228363035,2.162964957157771,11.653910336494446,190.06697673797606,0.0
2022-08-03 16:20:00,33.9,28.6,19.2,24.7,32.6,4.659,1.852245,32.4424,37.2433,32.22222222222222,3.777777777777778,184.33333333333334,0.0,41.55555555555556,10.0,1014.5555555555555,5.888888888888889,16.333333333333332,4.222222222222222,4.888888888888889,,464.2092379760742,1.7800437011759158,92.5895988932033,33.841465352376304,28.119927899042768,2.0127038619915645,5.486115014950434,308.79334131876624,0.0
2022-08-03 16:30:00,33.6,28.6,19.1,24.7,32.6,4.66,2.013795,32.3309,37.4437,32.0,3.5,166.0,0.0,42.5,10.0,1014.5,6.0,16.5,4.0,4.5,,463.23833944737225,1.9114859823385875,99.99929387410482,33.914934946695965,28.33313425064087,2.2426983221371968,1.6395424224932988,427.0784798177083,0.0
2022-08-03 16:40:00,34.3,28.8,19.1,24.7,33.0,4.692,1.793355,32.162,37.194,31.77777777777778,3.2222222222222223,147.66666666666666,0.0,43.44444444444444,10.0,1014.4444444444445,6.111111111111111,16.666666666666668,3.7777777777777777,4.111111111111111,,468.9812972040286,2.0423020517994455,108.7697869280368,33.98164753595988,28.624115438461303,2.260293379028638,1.190025591055552,521.9667856343588,0.0
2022-08-03 16:50:00,34.4,28.8,19.0,24.7,33.1,4.672,1.8747150000000001,32.269099999999995,37.0795,31.555555555555557,2.9444444444444446,129.33333333333334,0.0,44.388888888888886,10.0,1014.3888888888889,6.222222222222222,16.833333333333332,3.555555555555556,3.7222222222222223,,470.4774099731445,1.920716724681989,110.66042174473993,34.04948841094971,28.908507213592532,2.36098136027654,1.099546741247177,552.0031383260091,0.0
2022-08-03 17:00:00,34.0,28.7,18.9,24.6,32.9,4.672,1.84402,32.1091,37.0242,31.333333333333332,2.666666666666667,111.0,0.0,45.33333333333333,10.0,1014.3333333333334,6.333333333333333,17.0,3.3333333333333335,3.333333333333333,,465.5829946268016,1.9584646254777909,102.7045369974772,34.11776230494181,29.103626391092934,2.238729033470154,1.0542820910612742,596.8339866129556,0.0
2022-08-03 17:10:00,34.0,28.7,19.0,24.7,32.9,4.671,1.8579599999999998,32.072500000000005,36.9957,31.11111111111111,2.3888888888888893,92.66666666666666,0.0,46.27777777777778,10.0,1014.2777777777778,6.444444444444445,17.166666666666668,3.111111111111111,2.9444444444444446,,464.2753585078798,1.8667525747435239,108.91278953509143,34.186908893585205,29.23016579310099,2.3579237884283066,1.0297682211796444,581.4953057861328,0.0
2022-08-03 17:20:00,34.1,28.7,18.9,24.6,33.0,4.652,1.92869,32.179,37.003,30.88888888888889,2.1111111111111116,74.33333333333331,0.0,47.22222222222222,10.0,1014.2222222222222,6.555555555555555,17.333333333333332,2.888888888888889,2.5555555555555554,,463.88390350341797,1.9074469882249834,110.27448729197184,34.25339103698731,29.278531551361084,2.307508517702421,1.0163434362411499,624.2748577880859,0.0
2022-08-03 17:30:00,34.0,28.7,19.0,24.6,32.9,4.627,1.9666150000000002,32.137299999999996,37.0546,30.666666666666668,1.833333333333334,56.0,0.0,48.166666666666664,10.0,1014.1666666666666,6.666666666666666,17.5,2.666666666666667,2.166666666666667,,467.89091201606846,2.0641093345180073,108.4928517008636,34.3310976155599,29.297099981307987,2.2898773113886515,1.00895172615846,562.9924622090658,0.0
2022-08-03 17:40:00,33.8,28.6,19.0,24.6,32.8,4.648,2.017465,31.991200000000003,37.089,30.444444444444443,1.5555555555555562,37.666666666666686,0.0,49.111111111111114,10.0,1014.1111111111111,6.777777777777778,17.666666666666668,2.4444444444444446,1.7777777777777777,,473.65395245782264,2.0286930390199025,113.66922437032062,34.50287050247192,29.252865330378217,30.433673372864725,1.0048861026763916,462.5324016316732,0.0
2022-08-03 17:50:00,33.7,28.6,19.0,24.6,32.8,4.626,2.03918,31.850599999999996,37.1146,30.22222222222222,1.2777777777777786,19.333333333333314,0.0,50.05555555555556,10.0,1014.0555555555555,6.888888888888889,17.833333333333332,2.2222222222222223,1.3888888888888884,,467.17084202908916,1.9921922745138911,108.10377501212945,35.34142594655354,28.16294423103333,661.7817134378354,1.0026554950078328,217.97612075805665,0.0
2022-08-03 18:00:00,34.0,28.6,18.9,24.5,32.9,4.662,2.6113600000000003,31.246100000000002,37.570800000000006,30.0,1.0,1.0,0.0,51.0,10.0,1014.0,7.0,18.0,2.0,1.0,,476.1195147705078,2.325071117281914,111.75384590148926,35.93862694422404,27.222371829350788,1345.2807598876952,1.0014311174551644,255.12456049601238,0.0
2022-08-03 18:10:00,33.7,28.6,19.0,24.5,32.8,4.673,2.359325,30.8445,37.557300000000005,29.555555555555557,1.3888888888888888,9.0,0.0,51.77777777777778,10.0,1014.1111111111111,7.166666666666667,17.833333333333332,2.7777777777777777,1.0,,470.1793417533787,2.30611003712409,115.40158777377026,36.20069404602051,26.775570688247683,1245.503062473933,1.000766746600469,252.19529724121094,0.0
2022-08-03 18:20:00,33.9,28.5,18.9,24.5,32.8,4.662,2.14043,30.2738,37.5199,29.11111111111111,1.7777777777777777,17.0,0.0,52.55555555555556,10.0,1014.2222222222222,7.333333333333333,17.666666666666668,3.5555555555555554,1.0,,467.4857751429766,2.2727550651629764,113.12360557556153,36.17604479471843,26.750507872899373,1360.1894262695312,1.0004085165262222,319.28837661743165,0.0
2022-08-03 18:30:00,33.7,28.5,19.0,24.5,32.7,4.661,2.1365,29.77,37.6055,28.666666666666668,2.166666666666667,25.0,0.0,53.333333333333336,10.0,1014.3333333333334,7.5,17.5,4.333333333333334,1.0,,470.6390202840169,2.1262379786085948,114.09732270256947,36.00927089691162,27.000416504542034,940.0865625460943,1.0002117574214935,272.455590133667,0.0
2022-08-03 18:40:00,33.3,28.3,18.9,24.4,32.4,4.652,2.111465,29.5816,37.8825,28.22222222222222,2.5555555555555554,33.0,0.0,54.111111111111114,10.0,1014.4444444444445,7.666666666666667,17.333333333333332,5.111111111111111,1.0,,479.7102609638784,2.1595409923791884,115.55820259094239,35.73057885487874,27.51946197509766,561.9763499337434,1.0001086592674255,199.69821769714355,0.0
2022-08-03 18:50:00,33.0,28.2,19.0,24.4,32.1,4.654,2.2837500000000004,29.5017,38.2676,27.77777777777778,2.9444444444444446,41.0,0.0,54.888888888888886,10.0,1014.5555555555555,7.833333333333333,17.166666666666668,5.888888888888889,1.0,,479.3180468083524,2.1359826087513887,112.73086465911004,35.360968589782715,28.306090517044066,2.3076515638828274,1.000042784412702,146.26641737620037,0.0
2022-08-03 19:00:00,33.0,28.2,19.0,24.3,32.1,4.639,2.280735,29.4997,38.1382,27.333333333333332,3.3333333333333335,49.0,0.0,55.666666666666664,10.0,1014.6666666666666,8.0,17.0,6.666666666666667,1.0,,479.1737056477865,2.170439372062683,108.508458887736,35.05873095830282,28.90967517217,2.298826150298119,1.0000298023223877,149.45396237691244,0.0
2022-08-03 19:10:00,33.0,28.2,19.0,24.3,32.0,4.63,2.301445,29.235500000000002,38.0894,26.88888888888889,3.7222222222222223,57.0,0.0,56.44444444444444,10.0,1014.7777777777778,8.166666666666666,16.833333333333332,7.444444444444445,1.0,,478.2520624515928,2.167799953023593,113.0063609568278,34.7540728632609,29.603522399266563,2.5190952042738597,1.0000298023223877,105.89069844563801,0.0
2022-08-03 19:20:00,32.8,28.2,18.9,24.3,32.0,4.662,2.359805,28.852899999999998,38.1031,26.444444444444443,4.111111111111111,65.0,0.0,57.22222222222222,10.0,1014.8888888888889,8.333333333333334,16.666666666666668,8.222222222222221,1.0,,472.2177680320301,2.1177470954158215,114.30168789728887,34.53722848256429,30.222123397191364,2.476040473977725,1.0000298023223877,135.67514476776122,0.0
2022-08-03 19:30:00,33.0,28.1,18.9,24.3,32.0,4.651,2.48008,28.8735,38.1518,26.0,4.5,73.0,0.0,58.0,10.0,1015.0,8.5,16.5,9.0,1.0,,470.8003666178385,2.2646876831849414,113.23911162058512,34.323084354400635,30.70215031941732,2.601071744362513,1.0000298023223877,95.81916470845542,0.0
2022-08-03 19:40:00,32.5,28.0,19.0,24.3,31.8,4.645,2.4324,28.525799999999997,38.1642,25.555555555555557,4.888888888888889,81.0,0.0,58.77777777777778,10.0,1015.1111111111111,8.666666666666666,16.333333333333332,9.777777777777779,1.0,,479.6218679599104,2.3280523951848346,110.85700738271078,34.107787151336666,31.15599142710368,2.5454365543524426,1.0000298023223877,77.16693079630534,0.0
2022-08-03 19:50:00,32.2,27.8,19.0,24.2,31.4,4.648,2.567625,28.2192,38.228899999999996,25.11111111111111,5.277777777777778,89.0,0.0,59.55555555555556,10.0,1015.2222222222222,8.833333333333334,16.166666666666668,10.555555555555555,1.0,,483.10955555181397,2.2100709804067504,112.95357093121372,33.88196434020996,31.753039480845132,2.5269567636648818,1.0000298023223877,84.00233067830405,0.0
2022-08-03 20:00:00,32.0,27.8,19.0,24.2,31.3,4.618,2.54649,28.011000000000003,38.3061,24.666666666666668,5.666666666666667,97.0,0.0,60.333333333333336,10.0,1015.3333333333334,9.0,16.0,11.333333333333334,1.0,,485.6073147583008,2.1703562861680985,111.96863255818684,33.652063325246175,32.35488894144694,2.6566963732242583,1.0000298023223877,90.8040453338623,0.0
2022-08-03 20:10:00,31.8,27.7,18.9,24.2,31.1,4.615,2.749065,27.5848,38.3971,24.22222222222222,6.055555555555555,105.0,0.0,61.111111111111114,10.0,1015.4444444444445,9.166666666666668,15.833333333333332,12.11111111111111,1.0,,492.84097488929484,2.3839258672793706,112.30383302052817,33.48107701619466,33.015295588175455,2.7815649422009785,1.0000298023223877,92.80889423370363,0.0
2022-08-03 20:20:00,31.5,27.6,18.7,24.2,30.9,4.616,3.08885,27.383499999999998,38.493900000000004,23.77777777777778,6.444444444444445,113.0,0.0,61.888888888888886,10.0,1015.5555555555555,9.333333333333334,15.666666666666666,12.88888888888889,1.0,,493.5014035104335,2.5427738873365913,110.63809564601229,33.24944099426269,33.828287022908526,3.133498561382294,1.0000298023223877,90.05912719726562,0.0
2022-08-03 20:30:00,30.9,27.3,19.1,24.2,30.4,4.621,2.88875,27.199099999999998,38.6,23.333333333333336,6.833333333333333,120.99999999999999,0.0,62.666666666666664,10.0,1015.6666666666666,9.5,15.5,13.666666666666666,1.0,,492.35859547932944,2.4886610658963524,110.29327843983967,33.12817547480265,34.606996320088705,3.0475228770573937,1.0000298023223877,107.57839370727538,0.0
2022-08-03 20:40:00,29.8,27.0,19.3,24.2,29.6,4.601,2.77509,27.1141,38.7052,22.88888888888889,7.222222222222222,129.0,0.0,63.44444444444444,10.0,1015.7777777777778,9.666666666666668,15.333333333333332,14.444444444444445,1.0,,491.7990065300602,2.4214908671008666,109.71486683689268,33.01985370635986,35.371060892740886,3.520837624470393,1.0000298023223877,112.02271539052329,0.0
2022-08-03 20:50:00,29.6,26.8,18.6,24.1,29.2,4.617,2.6679749999999998,26.881400000000003,38.7162,22.444444444444443,7.611111111111112,137.0,0.0,64.22222222222223,10.0,1015.8888888888889,9.833333333333334,15.166666666666666,15.222222222222223,1.0,,490.38333649733966,2.4913947796821594,111.9666322962443,32.90479195912679,35.99518263498942,2.9839841787020367,1.0000298023223877,113.40255128224692,0.0
2022-08-03 21:00:00,30.0,26.9,19.0,24.1,29.4,4.61,2.619615,27.032799999999998,38.830200000000005,22.0,8.0,145.0,0.0,65.0,10.0,1016.0,10.0,15.0,16.0,1.0,,480.91081003824866,2.365425763581432,110.7495545612486,32.73914616902669,36.04334231694539,2.7321718259652457,1.0000298023223877,106.687688814799,0.0
2022-08-03 21:10:00,29.7,26.8,19.2,24.1,29.3,4.611,2.55483,26.7522,38.8598,21.833333333333332,7.888888888888889,145.33333333333334,0.0,65.55555555555556,10.0,1016.0,9.666666666666666,15.0,15.88888888888889,1.0,,486.5430902520541,2.472906972169876,107.53324235280354,32.623705024719236,35.655209096272785,2.417710801164309,1.0000298023223877,102.2614771270752,0.0
2022-08-03 21:20:00,29.1,26.6,19.1,24.1,28.8,4.609,2.485535,26.9021,38.888999999999996,21.666666666666668,7.777777777777778,145.66666666666666,0.0,66.11111111111111,10.0,1016.0,9.333333333333334,15.0,15.777777777777779,1.0,,489.3732955616918,2.2071106434575585,109.20489648355601,32.51398674011231,35.11061679204305,2.5501320727666217,1.0000298023223877,102.45759057362875,0.0
2022-08-03 21:30:00,29.0,26.6,19.1,24.1,28.8,4.603,2.5652,26.638299999999997,38.9077,21.5,7.666666666666667,146.0,0.0,66.66666666666667,10.0,1016.0,9.0,15.0,15.666666666666666,1.0,,485.4196700032552,2.289297360777855,111.2621992746989,32.37859144846598,34.88443313598633,2.5915614354610446,1.0000298023223877,112.66917695363364,0.0
2022-08-03 21:40:00,28.7,26.5,18.7,24.1,28.5,4.593,2.581615,26.330000000000002,38.9348,21.333333333333332,7.555555555555555,146.33333333333334,0.0,67.22222222222223,10.0,1016.0,8.666666666666666,15.0,15.555555555555555,1.0,,484.7829949740706,2.3119820932547253,108.81161528916009,32.27360324859619,34.82444499969482,2.5722146244843804,1.0000298023223877,109.22648217519125,0.0
2022-08-03 21:50:00,28.2,26.3,18.6,24.0,28.2,4.631,2.573895,26.2779,38.9728,21.166666666666668,7.444444444444445,146.66666666666666,0.0,67.77777777777777,10.0,1016.0,8.333333333333334,15.0,15.444444444444445,1.0,,486.03977419096844,2.2956409788131715,113.12127658843994,32.18350544611613,35.02689712524414,2.651997171243032,1.0000298023223877,107.24532133738201,0.0
2022-08-03 22:00:00,27.9,26.1,18.6,24.0,27.8,4.642,2.7165150000000002,26.2249,39.0158,21.0,7.333333333333333,147.0,0.0,68.33333333333333,10.0,1016.0,8.0,15.0,15.333333333333334,1.0,,489.51319997151694,2.3551828996374105,110.66052192558678,32.079530251820884,35.50169017155965,2.6363771450519566,1.0000298023223877,111.19416089375814,0.0
2022-08-03 22:10:00,27.4,25.9,19.1,24.0,27.4,4.672,2.76164,26.202499999999997,39.073,20.833333333333332,7.222222222222222,147.33333333333334,0.0,68.88888888888889,10.0,1016.0,7.666666666666666,15.0,15.222222222222221,1.0,,487.57541205746,2.3059716749763757,109.97251809933763,31.97800571759542,36.010212167104086,2.7545126736164094,1.0000298023223877,112.1012210337321,0.0
2022-08-03 22:20:00,27.2,25.8,18.8,24.0,27.2,4.664,2.8316600000000003,25.7659,39.1374,20.666666666666668,7.111111111111111,147.66666666666666,0.0,69.44444444444444,10.0,1016.0,7.333333333333333,15.0,15.11111111111111,1.0,,488.9229977276682,2.559759081379842,111.85082671989831,31.889380331039426,36.640112686157224,2.81192497809728,1.0000298023223877,106.6422983678182,0.0
2022-08-03 22:30:00,26.9,25.7,18.7,24.0,26.9,4.638,2.756265,25.656599999999997,39.22580000000001,20.5,7.0,148.0,0.0,70.0,10.0,1016.0,7.0,15.0,15.0,1.0,,493.31621154785154,2.4866548291842143,110.87054692586261,31.784500929514564,37.16264763514201,2.869889073173205,1.0000298023223877,109.24202569325765,0.0
2022-08-03 22:40:00,26.7,25.6,19.1,24.0,26.8,4.643,2.89553,25.7802,39.2965,20.333333333333332,6.888888888888889,148.33333333333334,0.0,70.55555555555556,10.0,1016.0,6.666666666666666,15.0,14.88888888888889,1.0,,492.23864260267936,2.404072252451363,109.15989974867826,31.668723389307655,37.26388845443726,2.811538609067599,1.0288952895005543,110.08021427154543,0.0
2022-08-03 22:50:00,26.4,25.5,19.4,24.0,26.5,4.615,2.672555,25.6481,39.2334,20.166666666666668,6.777777777777778,148.66666666666666,0.0,71.11111111111111,10.0,1016.0,6.333333333333333,15.0,14.777777777777779,1.0,,491.6426295102876,2.4493668766816454,108.36686761220297,31.54490841547648,37.13314525604248,2.7461842993895216,1.1814749215046565,106.82571362813314,0.0
2022-08-03 23:00:00,26.7,25.6,18.8,24.0,26.7,4.639,2.687485,25.4339,39.278,20.0,6.666666666666667,149.0,0.0,71.66666666666667,10.0,1016.0,6.0,15.0,14.666666666666666,1.0,,490.5147988891602,2.2765750847226487,108.19394143767276,31.441995798746746,36.953433920542395,2.6905674930413563,1.4196987354755402,107.64675867716471,0.0
2022-08-03 23:10:00,26.8,25.6,18.9,24.0,26.8,4.653,2.67604,25.3621,39.3326,19.833333333333332,6.555555555555555,149.33333333333334,0.0,72.22222222222223,10.0,1016.0,5.666666666666666,15.0,14.555555555555555,1.0,,489.04205625336743,2.2907417649838884,107.71048722692804,31.326891021728517,36.766057891845705,2.7035020728905996,1.7186702096462247,103.79258232116699,0.0
2022-08-03 23:20:00,26.6,25.6,19.0,23.9,26.7,4.648,2.70031,25.429,39.3538,19.666666666666668,6.444444444444445,149.66666666666666,0.0,72.77777777777777,10.0,1016.0,5.333333333333333,15.0,14.444444444444445,1.0,,488.61212905708396,2.4325361245533843,108.76021205384852,31.18914653142293,36.61859265009562,2.6734855443239214,2.013144242564837,102.9953465016683,0.0
2022-08-03 23:30:00,26.5,25.5,19.4,23.9,26.6,4.624,2.66788,25.2839,39.3732,19.5,6.333333333333334,150.0,0.0,73.33333333333333,10.0,1016.0,5.0,15.0,14.333333333333334,1.0,,491.69876556396486,2.4647321426868443,109.78590248107909,31.063389962514243,36.5847097269694,2.7403971024354297,2.2494568248589837,99.89348854064941,0.0
2022-08-03 23:40:00,26.0,25.4,18.9,23.9,26.3,4.627,2.78411,25.3714,39.3801,19.333333333333332,6.222222222222222,150.33333333333334,0.0,73.88888888888889,10.0,1016.0,4.666666666666666,15.0,14.222222222222221,1.0,,491.8934097956515,2.4940418049305846,110.68976518921934,30.972882509231567,36.77060637156169,2.761917334397634,2.472120172580083,111.79052478790284,0.0
2022-08-03 23:50:00,26.1,25.4,18.7,23.9,26.3,4.645,2.763185,25.2515,39.406400000000005,19.166666666666668,6.111111111111111,150.66666666666666,0.0,74.44444444444444,10.0,1016.0,4.333333333333333,15.0,14.11111111111111,1.0,,488.811689800394,2.373790633368627,110.17655013844119,30.901906153361004,37.094768301645914,2.845692888100942,2.6944819283485413,118.64468668619793,0.0
2022-08-04 00:00:00,25.9,25.3,18.9,23.9,26.2,4.642,2.684175,24.9514,39.425200000000004,19.0,6.0,151.0,0.0,75.0,10.0,1016.0,4.0,15.0,14.0,1.0,,488.0882954915364,2.38444393304445,111.11224890886726,30.87447454770406,37.45028810501098,2.6175738072395327,2.909526178042094,113.81652993520102,0.0
2022-08-04 00:10:00,26.0,25.3,19.1,23.9,26.1,4.65,2.70899,24.855,39.4745,19.0,6.0,150.55555555555554,0.0,75.0,10.0,1016.0,4.055555555555555,14.944444444444445,13.88888888888889,1.0,,491.87588241752536,2.4408114063739776,110.0810845820109,30.825517762502034,37.70289454142253,2.788989296356837,3.139388640721639,111.49459679921468,0.0
2022-08-04 00:20:00,25.3,25.1,18.8,23.9,25.7,4.641,2.680415,24.6545,39.517900000000004,19.0,6.0,150.11111111111111,0.0,75.0,10.0,1016.0,4.111111111111111,14.88888888888889,13.777777777777779,1.0,,488.7859332556012,2.4071176683262916,109.2010105928324,30.737330811818442,37.788931109110514,2.8732291996479034,3.5071391224861146,107.97663747151694,0.0
2022-08-04 00:30:00,25.3,25.1,18.9,23.9,25.7,4.631,2.7839099999999997,24.615299999999998,39.5535,19.0,6.0,149.66666666666666,0.0,75.0,10.0,1016.0,4.166666666666667,14.833333333333334,13.666666666666666,1.0,,489.7928715778219,2.3843668141338115,111.50626624586891,30.679136044184368,37.75475411732991,2.8553520850340526,3.8928201138973235,107.79829020182292,0.0
2022-08-04 00:40:00,25.3,25.1,19.0,23.9,25.7,4.633,2.8181649999999996,24.6847,39.5983,19.0,6.0,149.22222222222223,0.0,75.0,10.0,1016.0,4.222222222222222,14.777777777777779,13.555555555555555,1.0,,488.8945493764726,2.4257521371634203,109.45253018254941,30.612578462363615,37.685326459109554,2.804065218882317,4.2034899498089215,107.81352098903358,0.0
2022-08-04 00:50:00,25.5,25.1,18.8,23.8,25.7,4.648,2.89983,24.735599999999998,39.554700000000004,19.0,6.0,148.77777777777777,0.0,75.0,10.0,1016.0,4.277777777777778,14.722222222222221,13.444444444444445,1.0,,486.8517404946514,2.373320732170579,110.58679369091314,30.549145387013755,37.662977873484294,2.915506442387899,4.485923054218292,105.726731300354,0.0
2022-08-04 01:00:00,25.2,25.0,19.3,23.8,25.5,4.642,2.797365,24.6508,39.5854,19.0,6.0,148.33333333333334,0.0,75.0,10.0,1016.0,4.333333333333333,14.666666666666666,13.333333333333334,1.0,,491.3215013946884,2.436810530336563,112.04286368806484,30.44169757525126,37.85900243759155,2.7364674413204195,4.9411126033465065,106.39314923604329,0.0
2022-08-04 01:10:00,25.1,25.0,18.9,23.8,25.4,4.63,2.90618,24.3986,39.6338,19.0,6.0,147.88888888888889,0.0,75.0,10.0,1016.0,4.388888888888889,14.61111111111111,13.222222222222221,1.0,,488.44241790771486,2.3645550252354077,112.14454371414615,30.329350500106813,38.17195808410644,2.9725937438011174,5.627588197390239,123.05267055511474,0.0
2022-08-04 01:20:00,24.9,24.9,18.7,23.8,25.4,4.643,2.90876,24.1836,39.6772,19.0,6.0,147.44444444444446,0.0,75.0,10.0,1016.0,4.444444444444445,14.555555555555555,13.11111111111111,1.0,,482.70662738668506,2.433662690631414,111.96056496959622,30.30947566986084,38.40931481043498,2.7638176544507345,6.173635808626811,109.69599531809487,0.0
2022-08-04 01:30:00,24.8,25.1,19.2,23.8,24.8,4.254,2.789105,23.828300000000002,39.743,19.0,6.0,147.0,0.0,75.0,10.0,1016.0,4.5,14.5,13.0,1.0,,486.2395294189453,2.392394952575366,111.78756010691325,30.284236459732057,38.48763287862142,2.785282226800919,6.513659711678822,104.99927899678548,0.0
2022-08-04 01:40:00,24.9,25.2,19.1,23.8,24.7,4.339,2.86483,24.0002,39.819900000000004,19.0,6.0,146.55555555555554,0.0,75.0,10.0,1016.0,4.555555555555555,14.444444444444445,12.88888888888889,1.0,,489.0804038387606,2.344507458974413,109.12889318110578,30.168435627619424,38.53271766026815,2.846510682900747,6.817853027979533,106.3200493367513,0.0
2022-08-04 01:50:00,24.9,25.2,18.8,23.8,24.7,4.315,2.809495,23.824,39.814,19.0,6.0,146.11111111111111,0.0,75.0,10.0,1016.0,4.611111111111111,14.38888888888889,12.777777777777779,1.0,,488.0729867904488,2.366750016609828,110.72438042958576,30.051403729120892,38.68958468755086,2.8568217094739277,7.222685647010803,114.39330853780112,0.0
2022-08-04 02:00:00,24.5,25.0,19.0,23.8,24.6,4.323,2.831045,23.5386,39.861000000000004,19.0,6.0,145.66666666666666,0.0,75.0,10.0,1016.0,4.666666666666667,14.333333333333334,12.666666666666666,1.0,,489.2077046887628,2.5008496913600102,109.99400861492265,30.044061988194784,38.83353310902913,2.823401395082474,7.520764922300975,107.82237871805826,0.0
2022-08-04 02:10:00,24.6,25.0,18.9,23.8,24.6,4.303,2.8350750000000002,23.2626,39.9444,19.0,6.0,145.22222222222223,0.0,75.0,10.0,1016.0,4.722222222222222,14.277777777777779,12.555555555555555,1.0,,485.09303564312813,2.3843289957376523,108.77692268953486,30.05309164047241,38.918925298055015,2.8864354129632313,7.708745690981547,106.75293872833251,0.0
2022-08-04 02:20:00,24.3,24.8,18.7,23.8,24.6,4.308,3.025905,23.1037,40.0206,19.0,6.0,144.77777777777777,0.0,75.0,10.0,1016.0,4.777777777777778,14.222222222222221,12.444444444444445,1.0,,483.8521142788592,2.399634116689364,111.1522132364909,30.054620377222697,38.869272925059,2.962904880841573,7.890497042338053,108.73646542867024,0.0
2022-08-04 02:30:00,24.5,24.9,19.3,23.7,24.5,4.295,3.084765,23.2244,40.097699999999996,19.0,6.0,144.33333333333334,0.0,75.0,10.0,1016.0,4.833333333333333,14.166666666666666,12.333333333333334,1.0,,482.81283173308975,2.4260466754268117,110.98007890000854,29.96990958849589,38.79951290766398,2.950524156888326,8.090908347765604,105.5599215443929,0.0
2022-08-04 02:40:00,24.5,24.9,18.9,23.7,24.5,4.296,3.066205,23.084899999999998,40.132,19.0,6.0,143.88888888888889,0.0,75.0,10.0,1016.0,4.888888888888889,14.11111111111111,12.222222222222221,1.0,,488.54366465952205,2.4229282043849008,109.95442229125459,29.920153334935502,38.850680383046466,2.8892949732144677,8.346253549257913,112.37518861134848,0.0
2022-08-04 02:50:00,24.5,24.9,19.1,23.7,24.5,4.253,3.0155000000000003,23.0167,40.117599999999996,19.0,6.0,143.44444444444446,0.0,75.0,10.0,1016.0,4.944444444444445,14.055555555555555,12.11111111111111,1.0,,485.29090311686195,2.433981741666794,110.71225671132406,29.840466658274334,38.957217407226565,2.998511405388514,8.617356103261312,110.24392828623454,0.0
2022-08-04 03:00:00,24.3,24.8,19.3,23.7,24.5,4.241,3.136345,23.2591,40.1714,19.0,6.0,143.0,0.0,75.0,10.0,1016.0,5.0,14.0,12.0,1.0,,487.48399125724,2.5501366196816924,109.53321052249541,29.71455024083456,39.26130381266276,3.0988752500216163,9.09109791278839,104.83780259450278,0.0
2022-08-04 03:10:00,24.0,24.6,18.6,23.7,24.5,4.299,3.17934,23.1615,40.2187,18.944444444444443,5.944444444444445,143.22222222222223,0.0,75.11111111111111,10.0,1016.0,5.111111111111111,14.0,11.88888888888889,1.2222222222222223,,491.59718963623044,2.6392507123138946,110.92909009987352,29.630633179346724,39.54582842508952,3.1125483218828838,9.636894982655843,108.27868527730307,0.0
2022-08-04 03:20:00,23.9,24.5,18.9,23.7,24.4,4.3,3.1353,22.7601,40.2519,18.88888888888889,5.888888888888889,143.44444444444446,0.0,75.22222222222223,10.0,1016.0,5.222222222222222,14.0,11.777777777777779,1.4444444444444444,,494.1520278439577,2.5857445299625397,109.47074382781982,29.62699446996053,39.696183045705155,3.2217486619949343,9.913603916168213,108.22677357991536,0.0
2022-08-04 03:30:00,23.6,24.2,19.2,23.7,24.3,4.301,3.16425,22.7476,40.2802,18.833333333333332,5.833333333333333,143.66666666666666,0.0,75.33333333333333,10.0,1016.0,5.333333333333333,14.0,11.666666666666666,1.6666666666666665,,489.68017000044904,2.554938124283559,111.98112859736727,29.58114454269409,39.75637598673502,2.9626358707745872,10.002579275767008,110.94128617604574,0.0
2022-08-04 03:40:00,23.3,24.0,18.9,23.7,24.3,4.289,3.181225,22.7318,40.3382,18.77777777777778,5.777777777777778,143.88888888888889,0.0,75.44444444444444,10.0,1016.0,5.444444444444445,14.0,11.555555555555555,1.8888888888888888,,494.9577719116211,2.5615708331267038,112.06312208811441,29.527785813013715,39.77688879648845,2.98682874917984,10.009082152048746,107.66405364990234,0.0
2022-08-04 03:50:00,23.9,24.4,18.9,23.7,24.3,4.271,3.2296,22.8802,40.380700000000004,18.72222222222222,5.722222222222222,144.11111111111111,0.0,75.55555555555556,10.0,1016.0,5.555555555555555,14.0,11.444444444444445,2.111111111111111,,495.2185170140759,2.551267714587982,111.30493642429849,29.391289361317952,39.94443389256795,3.1341357207298275,10.12372908115387,109.29341047922772,0.0
2022-08-04 04:00:00,23.4,24.1,18.8,23.7,24.2,4.263,3.314145,22.857,40.3923,18.666666666666668,5.666666666666667,144.33333333333334,0.0,75.66666666666667,10.0,1016.0,5.666666666666667,14.0,11.333333333333334,2.333333333333333,,491.8386793956537,2.685860875447591,109.06763737996418,29.31464217185974,40.175854975382485,3.217098163763682,10.443518691062927,112.4252922821045,0.0
2022-08-04 04:10:00,22.9,23.6,18.7,23.6,24.1,4.342,3.140295,22.360599999999998,40.3975,18.61111111111111,5.611111111111111,144.55555555555554,0.0,75.77777777777777,10.0,1016.0,5.777777777777778,14.0,11.222222222222221,2.5555555555555554,,496.87214470874306,2.6477600310549225,108.71762298777954,29.320963732401527,40.294643522898355,3.205641413529714,10.669819849332175,112.75519655863445,0.0
2022-08-04 04:20:00,22.8,23.6,19.3,23.7,24.0,4.275,3.3498849999999996,22.2876,40.4322,18.555555555555557,5.555555555555555,144.77777777777777,0.0,75.88888888888889,10.0,1016.0,5.888888888888889,14.0,11.11111111111111,2.7777777777777777,,492.677592976888,2.559995158910751,109.25448633829754,29.302513856887817,40.36310530980428,3.2141961093743645,10.665588269233705,107.21553059895832,0.0
2022-08-04 04:30:00,22.9,23.6,18.9,23.6,24.0,4.342,3.3363500000000004,22.6209,40.485,18.5,5.5,145.0,0.0,76.0,10.0,1016.0,6.0,14.0,11.0,3.0,,499.42352226520404,2.661286120387794,112.12459972985047,29.299197581609093,40.46923661549886,3.3252663218975065,10.511431973775228,109.18794422149658,0.0
2022-08-04 04:40:00,23.0,23.8,19.0,23.6,24.1,4.238,3.35751,22.7102,40.5055,18.444444444444443,5.444444444444445,145.22222222222223,0.0,76.11111111111111,10.0,1016.0,6.111111111111111,14.0,10.88888888888889,3.2222222222222223,,505.62806117616856,2.6153314429959336,112.37382748900161,29.26460902849833,40.687533448537195,3.3137286416689555,10.29852023601532,107.31702126820883,0.0
2022-08-04 04:50:00,22.8,23.6,18.9,23.6,24.0,4.295,3.3141599999999998,22.7969,40.4288,18.38888888888889,5.388888888888889,145.44444444444446,0.0,76.22222222222223,10.0,1016.0,6.222222222222222,14.0,10.777777777777779,3.444444444444444,,501.21491943359376,2.666114550498919,126.53924564016741,29.102886495590212,41.16669373194377,3.3546511459350583,10.229812855720521,109.04618623097738,0.0
2022-08-04 05:00:00,23.1,23.7,19.2,23.6,24.0,4.251,3.384825,22.9046,40.3968,18.333333333333332,5.333333333333333,145.66666666666666,0.0,76.33333333333333,10.0,1016.0,6.333333333333333,14.0,10.666666666666666,3.6666666666666665,,501.6250236002605,2.795065297582055,130.44002409530898,29.04664764404297,41.85862356185913,3.3403243041038513,10.39883443514506,123.41748111724853,0.0
2022-08-04 05:10:00,22.9,23.7,19.1,23.6,24.0,4.251,3.42239,23.2488,40.396300000000004,18.27777777777778,5.277777777777778,145.88888888888889,0.0,76.44444444444444,10.0,1016.0,6.444444444444445,14.0,10.555555555555555,3.888888888888889,,501.24687054162735,2.7508380711078644,124.23536159515382,29.09828980445862,42.53348221460978,3.311138319571813,11.099495968818665,120.05044574737549,0.0
2022-08-04 05:20:00,22.5,23.4,18.7,23.6,24.0,4.264,3.4719,23.3756,40.3617,18.22222222222222,5.222222222222222,146.11111111111111,0.0,76.55555555555556,10.0,1016.0,6.555555555555555,14.0,10.444444444444445,4.111111111111111,,499.45857770196324,2.8613682695970697,115.41603071891655,29.2439527797699,42.55670371373495,3.453003191947937,11.768844014803568,112.80632563273112,0.0
2022-08-04 05:30:00,22.3,23.2,18.7,23.6,23.9,4.278,3.379345,23.7543,40.2945,18.166666666666668,5.166666666666667,146.33333333333334,0.0,76.66666666666667,10.0,1016.0,6.666666666666666,14.0,10.333333333333334,4.333333333333333,,500.229026727786,3.5362367749281525,123.68931886295813,29.36013214111328,42.23379521052043,3.2307347083091735,11.543180400530497,101.4703470102946,0.0
2022-08-04 05:40:00,22.2,23.1,18.7,23.6,23.8,4.304,3.4517499999999997,24.395699999999998,40.233999999999995,18.11111111111111,5.111111111111111,146.55555555555554,0.0,76.77777777777777,10.0,1016.0,6.777777777777778,14.0,10.222222222222221,4.555555555555555,,495.202153222095,3.8906429489453638,172.03239847819012,29.36291284879049,41.87934500376384,3.366472192605337,11.229439619382223,88.55985118865968,0.0
2022-08-04 05:50:00,22.5,23.4,19.4,23.6,23.9,4.228,3.3009749999999998,26.630200000000002,39.525400000000005,18.055555555555557,5.055555555555555,146.77777777777777,0.0,76.88888888888889,10.0,1016.0,6.888888888888889,14.0,10.11111111111111,4.777777777777778,,495.8743903605144,3.685125275405787,218.77266955876752,29.368611866633096,41.66189856847127,3.4387784055868784,11.07267271677653,90.6011992518107,0.0
2022-08-04 06:00:00,22.5,23.4,19.0,23.6,23.9,4.338,3.3681550000000002,28.046699999999998,37.7254,18.0,5.0,147.0,0.0,77.0,10.0,1016.0,7.0,14.0,10.0,5.0,,495.48301798151834,3.4041259888201787,293.203875074225,29.409292329152425,41.58562871932983,3.4825574513276423,10.828023212750754,90.61348276774089,0.0
2022-08-04 06:10:00,22.3,23.2,18.7,23.6,23.9,4.292,3.157245,27.8709,36.2332,18.444444444444443,4.888888888888889,155.33333333333334,0.0,75.66666666666667,10.0,1016.0,6.944444444444445,14.11111111111111,9.61111111111111,5.111111111111111,,495.4671316633553,3.259880444208781,317.43613510131837,29.4179753335317,41.518657766977945,3.403191012144089,10.497757422129315,99.5257399749756,0.0
2022-08-04 06:20:00,22.1,23.1,19.0,23.5,23.8,4.278,3.096735,28.9897,35.304700000000004,18.88888888888889,4.777777777777778,163.66666666666666,0.0,74.33333333333333,10.0,1016.0,6.888888888888889,14.222222222222221,9.222222222222221,5.222222222222222,,495.1952735006398,3.167457123213569,262.1442525227865,29.404052368799846,41.4941707166036,3.5688499748706817,10.360305290222168,95.31710183461507,0.0
2022-08-04 06:30:00,22.0,22.9,19.0,23.6,23.7,4.292,3.0979099999999997,29.850099999999998,34.6308,19.333333333333332,4.666666666666667,172.0,0.0,73.0,10.0,1016.0,6.833333333333333,14.333333333333334,8.833333333333334,5.333333333333333,,500.76366387728984,3.111665497223536,216.0050393931071,29.369888528188074,42.0234357770284,3.706904516220093,10.686021200815837,103.32628162384033,0.0
2022-08-04 06:40:00,22.2,23.0,18.8,23.5,23.7,4.241,3.0351150000000002,30.194,34.1458,19.77777777777778,4.555555555555555,180.33333333333331,0.0,71.66666666666667,10.0,1016.0,6.777777777777778,14.444444444444445,8.444444444444445,5.444444444444445,,504.9476038614909,3.0956184398723865,177.9082062405516,29.38350995381673,42.221664867401124,3.6438899485270184,11.22529153029124,116.24311559041341,0.0
2022-08-04 06:50:00,22.8,23.5,19.1,23.5,23.9,4.297,3.023625,30.9334,33.784800000000004,20.22222222222222,4.444444444444445,188.66666666666666,0.0,70.33333333333333,10.0,1016.0,6.722222222222222,14.555555555555555,8.055555555555555,5.555555555555555,,500.90614920079025,3.04051188533589,176.06267551702294,29.399878625869754,42.28166417439779,3.57495481411616,11.795232750574748,109.26124193827312,0.0
2022-08-04 07:00:00,22.9,23.6,19.0,23.6,23.9,4.271,2.89436,31.566700000000004,33.4756,20.666666666666668,4.333333333333333,197.0,0.0,69.0,10.0,1016.0,6.666666666666667,14.666666666666666,7.666666666666666,5.666666666666667,,506.8939828140434,2.9882325442632043,204.62363965352378,29.39953195571899,42.935694262186686,3.785350411335627,12.708606842358908,104.49687497456868,0.0
2022-08-04 07:10:00,22.3,23.1,19.1,23.6,23.8,4.232,2.845385,32.0865,33.1169,21.11111111111111,4.222222222222222,205.33333333333331,0.0,67.66666666666667,10.0,1016.0,6.611111111111111,14.777777777777779,7.277777777777778,5.777777777777778,,500.4609096272787,2.992027656944458,191.6898855827892,29.335256471633908,43.63975449879964,3.8277309183279677,13.77711413860321,107.70378336588541,0.0
2022-08-04 07:20:00,22.5,23.4,19.0,23.7,23.9,4.224,2.8979150000000002,32.208,32.8707,21.555555555555557,4.111111111111111,213.66666666666666,0.0,66.33333333333333,10.0,1016.0,6.555555555555555,14.88888888888889,6.888888888888889,5.888888888888889,,496.8824291641411,3.4181004057361584,140.3504748302395,29.247889839808145,43.96549793879191,4.015679769913356,14.904204471906024,105.24840501149495,0.0
2022-08-04 07:30:00,23.5,23.9,19.2,23.8,24.1,4.272,2.865805,33.0152,32.6653,22.0,4.0,222.0,0.0,65.0,10.0,1016.0,6.5,15.0,6.5,6.0,,500.45688366418597,3.5298090257280963,113.10828975052485,29.163190631866456,43.97771925608317,4.1002957693735755,16.174544639587403,107.84313344319662,0.0
2022-08-04 07:40:00,24.0,24.4,19.3,23.9,24.4,4.262,2.950515,32.5006,32.4079,22.444444444444443,3.888888888888889,230.33333333333331,0.0,63.666666666666664,10.0,1016.0,6.444444444444445,15.11111111111111,6.111111111111111,6.111111111111111,,496.13700318084364,3.479245380560557,103.27943686663096,29.108635692596437,43.897134393056234,4.204913939634959,17.69041607538859,111.23231924692791,0.0
2022-08-04 07:50:00,24.3,24.7,19.2,23.9,24.5,4.193,2.890315,32.9816,32.3326,22.88888888888889,3.7777777777777777,238.66666666666666,0.0,62.33333333333333,10.0,1016.0,6.388888888888889,15.222222222222221,5.722222222222222,6.222222222222222,,495.42218625825024,3.5420274623235066,103.03868080139159,29.11508418083191,43.95322450002034,4.351575438181559,19.54873391787211,114.03024538675945,0.0
2022-08-04 08:00:00,24.1,24.8,19.2,24.0,24.7,4.3,2.92465,33.9529,32.317099999999996,23.333333333333332,3.666666666666667,247.0,0.0,61.0,10.0,1016.0,6.333333333333333,15.333333333333334,5.333333333333333,6.333333333333333,,495.51030937107134,3.4394607838803095,106.78881923610882,29.11443235397339,44.048600101470946,4.18885859409968,20.8779794661204,112.3587419128418,0.0
2022-08-04 08:10:00,24.8,25.1,19.3,24.1,24.8,4.298,2.842505,33.913799999999995,32.2045,23.77777777777778,3.5555555555555554,255.33333333333331,0.0,59.666666666666664,10.0,1016.0,6.277777777777778,15.444444444444445,4.944444444444445,6.444444444444445,,497.3602100205695,3.699117049773534,106.65660367329914,29.163504854838056,44.06124163309733,4.229099454085032,21.81349767367045,110.41913009643554,0.0
2022-08-04 08:20:00,25.1,25.4,19.2,24.1,24.9,4.332,2.7539249999999997,33.3485,32.1079,24.22222222222222,3.4444444444444446,263.66666666666663,0.0,58.33333333333333,10.0,1016.0,6.222222222222222,15.555555555555555,4.555555555555555,6.555555555555555,,496.41781671984444,3.5870936659163677,148.95406506748523,29.280640602111816,43.944472548166914,4.280607190529506,22.256546405156453,112.87581213633219,0.0
2022-08-04 08:30:00,25.2,25.4,19.3,24.1,24.9,4.342,2.71748,34.6168,32.0598,24.666666666666664,3.3333333333333335,272.0,0.0,57.0,10.0,1016.0,6.166666666666667,15.666666666666666,4.166666666666667,6.666666666666666,,497.11479408001077,3.6325225099870715,157.05093730732546,29.354131123224896,43.75162982940674,4.2046329442660015,22.409967714945473,105.15424247741699,0.0
2022-08-04 08:40:00,25.3,25.5,19.4,24.1,25.0,4.296,2.796365,34.6277,31.9589,25.11111111111111,3.2222222222222223,280.3333333333333,0.0,55.666666666666664,10.0,1016.0,6.111111111111111,15.777777777777779,3.7777777777777777,6.777777777777778,,495.8704754638672,3.613784705306177,169.24737311670336,29.386026229858395,43.94889757792155,4.267600481907527,23.56843561808268,114.51649308522542,0.0
2022-08-04 08:50:00,25.0,25.5,19.1,24.2,25.1,4.311,2.797565,34.541399999999996,31.898000000000003,25.555555555555557,3.111111111111111,288.66666666666663,0.0,54.33333333333333,10.0,1016.0,6.055555555555555,15.88888888888889,3.3888888888888884,6.888888888888889,,498.0647944132487,4.063242956002553,191.04453618367512,29.56224975903829,44.339952068328856,4.086011098225912,23.650469605127974,119.15413773854573,0.0
2022-08-04 09:00:00,25.5,25.8,19.1,24.3,25.2,4.289,2.65342,35.361000000000004,31.969900000000003,26.0,3.0,297.0,0.0,53.0,10.0,1016.0,6.0,16.0,3.0,7.0,,489.8948075989471,4.184240509426526,160.06045427570234,29.72060644467672,44.406087989807126,4.188077462116878,22.35195231437683,110.99502735137939,0.0
2022-08-04 09:10:00,25.5,25.8,18.7,24.3,25.2,4.285,2.79719,34.742599999999996,32.042,26.444444444444443,3.111111111111111,297.44444444444446,0.0,52.05555555555556,10.0,1015.8888888888889,5.888888888888889,16.055555555555557,3.1666666666666665,7.055555555555555,,485.61469451904304,4.635503081884762,129.1062064656834,29.816510181427002,44.21955924987793,4.208632329305013,21.575607697168987,102.68963631947835,0.0
2022-08-04 09:20:00,25.8,26.0,19.1,24.4,25.4,4.288,2.846295,35.6512,32.2873,26.88888888888889,3.2222222222222223,297.8888888888889,0.0,51.111111111111114,10.0,1015.7777777777778,5.777777777777778,16.11111111111111,3.3333333333333335,7.111111111111111,,481.65912332469026,4.687580196857452,126.39570669809977,29.8591047668457,43.7863355255127,4.245760785738627,21.33571258544922,106.39870049794516,0.0
2022-08-04 09:30:00,25.8,26.0,19.3,24.4,25.4,4.289,2.71435,35.4952,33.4917,27.333333333333332,3.3333333333333335,298.3333333333333,0.0,50.166666666666664,10.0,1015.6666666666666,5.666666666666667,16.166666666666668,3.5,7.166666666666667,,482.4202768575734,4.756736780748529,135.54742582267286,29.891316668192548,43.35842046737671,4.017405381997427,21.78443599065145,104.21547946929931,0.0
2022-08-04 09:40:00,26.0,26.2,19.0,24.4,25.4,4.286,2.6744700000000003,35.4964,34.903800000000004,27.77777777777778,3.4444444444444446,298.77777777777777,0.0,49.22222222222222,10.0,1015.5555555555555,5.555555555555555,16.22222222222222,3.666666666666667,7.222222222222222,,487.884627411941,4.8629469477389495,188.27594958849545,29.98521432240804,43.02091688791911,4.151697578032811,22.401783310572306,136.353783493042,0.0
2022-08-04 09:50:00,26.3,26.4,18.8,24.5,25.6,4.322,2.600045,35.070499999999996,35.85,28.22222222222222,3.5555555555555554,299.22222222222223,0.0,48.27777777777778,10.0,1015.4444444444445,5.444444444444445,16.27777777777778,3.8333333333333335,7.277777777777778,,484.6014496796706,4.41716201821963,240.9610069020589,30.12881139755249,42.36846146265666,4.080254466136297,22.71778274854024,127.18839564005535,0.0
2022-08-04 10:00:00,26.8,26.8,18.9,24.5,25.7,4.287,2.58708,35.3312,36.4134,28.666666666666668,3.6666666666666665,299.6666666666667,0.0,47.333333333333336,10.0,1015.3333333333334,5.333333333333333,16.333333333333332,4.0,7.333333333333333,,481.53969228108724,4.270252845287323,296.9797676689881,30.302624146143597,41.27841071446737,3.852518675327301,23.037588144938148,110.53102826436361,0.0
2022-08-04 10:10:00,27.0,26.1,18.9,24.5,27.0,4.653,2.664835,35.3271,36.6428,29.11111111111111,3.7777777777777777,300.1111111111111,0.0,46.388888888888886,10.0,1015.2222222222222,5.222222222222222,16.38888888888889,4.166666666666667,7.388888888888889,,488.6046359077542,4.502762511551043,494.12209961454744,30.466803738276163,39.941270910898844,3.7787648936112723,23.29020404815674,108.92351687113444,0.0
2022-08-04 10:20:00,27.4,26.3,19.3,24.7,27.4,4.658,2.60535,35.3106,36.7097,29.555555555555557,3.888888888888889,300.55555555555554,0.0,45.44444444444444,10.0,1015.1111111111111,5.111111111111111,16.444444444444443,4.333333333333334,7.444444444444445,,494.11610545892825,5.099680039195691,606.2653587574071,30.67693147023519,39.23865646998088,3.639315292437871,23.559348007837933,141.59858828226726,0.0
2022-08-04 10:30:00,27.5,26.4,19.0,24.7,27.6,4.634,2.4952449999999997,35.7007,36.686,30.0,4.0,301.0,0.0,44.5,10.0,1015.0,5.0,16.5,4.5,7.5,,493.775071590029,5.170169045130412,532.6423146565755,31.021872889200846,38.709339771270756,3.467864657243093,21.554657220840454,155.21546009063724,0.0
2022-08-04 10:40:00,27.6,26.4,18.9,24.7,27.6,4.636,2.4803100000000002,36.0887,36.572500000000005,30.444444444444443,4.111111111111111,301.44444444444446,0.0,43.55555555555556,10.0,1014.8888888888889,4.888888888888889,16.555555555555557,4.666666666666667,7.555555555555555,,492.35539713541664,5.470904611490541,384.3831640349135,31.259226837158202,38.2383189646403,3.5388985808690387,19.616479625701906,110.17597620646158,0.0
2022-08-04 10:50:00,28.5,26.7,19.0,24.8,28.3,4.648,2.4715499999999997,36.3368,36.4007,30.88888888888889,4.222222222222222,301.8888888888889,0.0,42.611111111111114,10.0,1014.7777777777778,4.777777777777778,16.61111111111111,4.833333333333334,7.611111111111111,,479.0702533204529,6.234059861959038,272.85845523338537,31.43844838778178,37.526400051116944,3.263433206876119,20.017774515151977,88.07483112335206,0.0
2022-08-04 11:00:00,28.7,26.9,19.0,24.9,28.6,4.653,2.363985,36.250299999999996,36.216699999999996,31.333333333333332,4.333333333333333,302.3333333333333,0.0,41.66666666666667,10.0,1014.6666666666666,4.666666666666667,16.666666666666668,5.0,7.666666666666667,,473.76832008098734,6.311720511118571,170.96785270690918,31.616610256830853,36.96335938771566,3.1934030715624493,22.276446927388513,90.85927038828531,0.0
2022-08-04 11:10:00,28.9,27.0,19.0,25.0,28.7,4.628,2.4680150000000003,36.0614,36.1365,31.77777777777778,4.444444444444445,302.77777777777777,0.0,40.72222222222222,10.0,1014.5555555555555,4.555555555555555,16.72222222222222,5.166666666666667,7.722222222222222,,479.0012609863282,6.1775756536230535,116.6456028995406,31.798346389134725,36.91635246912638,3.160024756193161,23.356054595311484,106.55968842824299,0.0
2022-08-04 11:20:00,29.3,27.1,19.1,25.0,29.0,4.665,2.16634,36.679,36.0735,32.22222222222222,4.555555555555555,303.22222222222223,0.0,39.77777777777778,10.0,1014.4444444444445,4.444444444444445,16.77777777777778,5.333333333333334,7.777777777777778,,470.87022238895804,5.856947968006134,80.23669984181723,31.924607168833415,36.71025467554728,2.933971982796987,23.70533329327901,114.3200153986613,0.0
2022-08-04 11:30:00,29.5,27.2,19.0,25.0,29.1,4.677,2.19402,36.4465,35.921499999999995,32.666666666666664,4.666666666666666,303.6666666666667,0.0,38.833333333333336,10.0,1014.3333333333334,4.333333333333334,16.833333333333332,5.5,7.833333333333333,,472.2080685179261,5.977164140353769,58.36877767142603,32.06049986521403,35.86039693196615,2.8397005061308542,24.80942060470581,100.41180540720623,0.0
2022-08-04 11:40:00,29.9,27.4,19.1,25.1,29.5,4.68,2.177955,36.7475,35.851,33.111111111111114,4.777777777777778,304.1111111111111,0.0,37.888888888888886,10.0,1014.2222222222222,4.222222222222222,16.88888888888889,5.666666666666667,7.888888888888889,,468.8943407185872,6.301525814479353,50.32678504782208,32.230868059794105,35.91112661997477,2.9695261863867444,25.29124192873637,113.1469434483846,0.0
2022-08-04 11:50:00,30.3,27.6,19.0,25.1,29.8,4.685,2.11112,36.572199999999995,35.7527,33.55555555555556,4.888888888888889,304.55555555555554,0.0,36.94444444444444,10.0,1014.1111111111111,4.111111111111111,16.944444444444443,5.833333333333334,7.944444444444445,,476.21355404207077,6.161323895454407,36.303833395640055,32.40577114105225,35.476908187866215,2.891713024775187,24.423533118565878,103.99924467722576,0.0
2022-08-04 12:00:00,30.8,27.8,19.0,25.2,30.2,4.701,1.96933,35.9407,35.6868,34.0,5.0,305.0,0.0,36.0,10.0,1014.0,4.0,17.0,6.0,8.0,,467.04245571092633,6.116361653562319,30.82901854498912,32.573719520568844,34.05747257868449,2.534103469252586,24.198015511830647,102.40721252441406,157.0
2022-08-04 12:10:00,31.0,28.0,19.0,25.3,30.5,4.684,2.191485,35.6519,35.7311,34.05555555555556,5.0,306.3888888888889,0.0,35.55555555555556,10.0,1013.9444444444445,4.277777777777778,16.833333333333332,6.0,8.055555555555555,,461.4509253946941,6.576248936653137,31.83813667615255,32.65979206720988,33.822602596282955,2.7607789667447404,25.74568210283915,105.28147276560466,0.0
2022-08-04 12:20:00,31.4,28.2,19.1,25.3,30.9,4.696,1.9621600000000001,35.3087,35.7753,34.111111111111114,5.0,307.77777777777777,0.0,35.111111111111114,10.0,1013.8888888888889,4.555555555555555,16.666666666666668,6.0,8.11111111111111,,465.4751892405543,6.68689990705016,38.08207322874985,32.722213179270426,32.56784731547038,2.566318591833115,28.484955584208173,98.01048377990722,0.0
2022-08-04 12:30:00,31.6,28.3,19.0,25.4,31.0,4.707,1.96035,35.893299999999996,35.8411,34.166666666666664,5.0,309.1666666666667,0.0,34.666666666666664,10.0,1013.8333333333334,4.833333333333333,16.5,6.0,8.166666666666666,,462.26522052633356,5.482444070032087,39.65337008934237,32.8642018254598,31.999707412719726,2.4335823259751,29.402705869674683,116.12985121409099,0.0
2022-08-04 12:40:00,31.8,28.4,19.2,25.4,31.3,4.717,1.89796,35.7099,35.7921,34.22222222222222,5.0,310.55555555555554,0.0,34.22222222222222,10.0,1013.7777777777778,5.111111111111111,16.333333333333332,6.0,8.222222222222221,,462.3770562744141,4.282996569649648,40.594511800755214,33.031702448527014,31.47605495452881,2.318946559826533,27.87484496116638,111.78807830810547,0.0
