,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-04 12:50:00,32.4,28.6,19.3,25.4,31.6,4.67,1.8105699999999998,35.2722,35.7494,34.27777777777778,5.0,311.94444444444446,0.0,33.77777777777778,10.0,1013.7222222222222,5.388888888888889,16.166666666666668,6.0,8.277777777777779,,467.96296593677033,3.8369831717014313,48.971060295104984,33.14226929346721,31.278688987096153,2.444124952753385,26.488012873331705,121.3624936167399,0.0
2022-08-04 13:00:00,32.9,28.8,19.3,25.5,32.1,4.696,1.721,35.4666,35.7348,34.333333333333336,5.0,313.3333333333333,0.0,33.333333333333336,10.0,1013.6666666666666,5.666666666666666,16.0,6.0,8.333333333333334,,465.61590402537377,3.0485784174089376,48.14073115020149,33.29013520558675,31.074848562876383,2.3039725011587144,25.27409564336141,101.37019290924073,0.0
2022-08-04 13:10:00,33.3,29.0,19.3,25.5,32.4,4.679,1.705405,35.7352,35.7196,34.388888888888886,5.0,314.72222222222223,0.0,32.888888888888886,10.0,1013.6111111111111,5.944444444444445,15.833333333333334,6.0,8.38888888888889,,460.22711954752606,2.9985544935929576,43.87712318549722,33.45653120040894,30.250045846303305,2.119588538010915,25.043320245742798,104.28873667399088,0.0
2022-08-04 13:20:00,32.9,29.0,19.1,25.5,32.3,4.704,1.66399,35.7532,35.6822,34.44444444444444,5.0,316.1111111111111,0.0,32.44444444444444,10.0,1013.5555555555555,6.222222222222221,15.666666666666666,6.0,8.444444444444445,,467.63010261272564,2.635853329896927,51.11349903742472,33.617871309916175,29.564019632339477,2.1092821365594863,24.959985020955404,108.04217777252197,0.0
2022-08-04 13:30:00,33.8,29.0,19.2,25.4,32.6,4.675,1.6845199999999998,35.799400000000006,35.6411,34.5,5.0,317.5,0.0,32.0,10.0,1013.5,6.5,15.5,6.0,8.5,,460.6401113646058,2.5345096677474386,58.47012060542564,33.78946728388469,29.027043879826863,1.952628679672877,24.6480024210612,114.30610188802083,0.0
2022-08-04 13:40:00,33.6,29.1,19.1,25.3,32.9,4.657,1.668295,35.7704,35.5995,34.55555555555556,5.0,318.8888888888889,0.0,31.555555555555557,10.0,1013.4444444444445,6.777777777777778,15.333333333333334,6.0,8.555555555555555,,461.91771718343097,2.386908736427625,56.73370149612426,33.93970193227132,28.652216135660808,2.244906885623932,23.60168766975403,112.5540053431193,0.0
2022-08-04 13:50:00,33.9,29.0,19.0,25.3,32.6,4.672,1.7608450000000002,35.9405,35.511199999999995,34.611111111111114,5.0,320.27777777777777,0.0,31.11111111111111,10.0,1013.3888888888889,7.055555555555555,15.166666666666666,6.0,8.61111111111111,,473.8028186771788,2.5396199356768765,53.577405932474946,34.14615111668904,28.659450550079345,2.2785876762866972,21.528477309544883,149.14259282430012,0.0
2022-08-04 14:00:00,34.5,29.3,19.2,25.3,33.5,4.648,1.75536,35.967,35.4616,34.666666666666664,5.0,321.6666666666667,0.0,30.666666666666668,10.0,1013.3333333333334,7.333333333333333,15.0,6.0,8.666666666666666,,474.25307438992905,2.4257653603782763,65.08066372348763,34.32403911590576,28.449018281300862,2.090134333372116,17.74287289619446,118.42287757873535,0.0
2022-08-04 14:10:00,35.0,29.5,19.1,25.3,33.8,4.668,1.70289,35.7079,35.4465,34.72222222222222,5.0,323.05555555555554,0.0,30.22222222222222,10.0,1013.2777777777778,7.611111111111111,14.833333333333332,6.0,8.722222222222221,,467.5907754516602,2.243653161724408,65.33393220901489,34.533536732991536,28.082032121022543,2.171946440736453,15.394011909166972,107.47050832112629,0.0
2022-08-04 14:20:00,35.1,29.5,19.1,25.3,33.9,4.651,1.881755,35.4487,35.4556,34.77777777777778,5.0,324.44444444444446,0.0,29.77777777777778,10.0,1013.2222222222222,7.888888888888888,14.666666666666666,6.0,8.777777777777779,,459.82852079194174,2.1991686841256204,71.04151756545244,34.707971986134844,27.612684698104857,2.1710680230458577,14.220455492337544,106.29390719095866,0.0
2022-08-04 14:30:00,35.1,29.5,19.1,25.3,33.9,4.683,1.7527650000000001,35.2306,35.4852,34.833333333333336,5.0,325.8333333333333,0.0,29.333333333333336,10.0,1013.1666666666666,8.166666666666666,14.5,6.0,8.833333333333334,,463.725412692366,2.0559464180267466,67.5087147617879,34.832530479431156,27.54289093017578,2.0273498996098835,13.85311953862508,112.33795463562012,0.0
2022-08-04 14:40:00,35.4,29.6,19.1,25.2,34.1,4.674,1.6981000000000002,35.280899999999995,35.4993,34.888888888888886,5.0,327.22222222222223,0.0,28.88888888888889,10.0,1013.1111111111111,8.444444444444443,14.333333333333332,6.0,8.88888888888889,,485.5112691418878,2.062239748801889,67.20077229408221,34.95440066655477,26.97979147911072,2.1016272658109663,11.951259252230326,118.23212795257568,0.0
2022-08-04 14:50:00,35.1,29.5,19.0,25.2,34.0,4.664,1.7686499999999998,35.3131,35.4836,34.94444444444444,5.0,328.6111111111111,0.0,28.444444444444443,10.0,1013.0555555555555,8.722222222222221,14.166666666666666,6.0,8.944444444444445,,475.9783510335286,2.112214352407698,73.21473605764787,35.15615504582723,26.542596982320152,2.1647498788436255,8.714192463556925,453.927839457194,0.0
2022-08-04 15:00:00,35.7,29.6,19.0,25.1,34.3,4.655,1.716625,35.310500000000005,35.4139,35.0,5.0,330.0,0.0,28.0,10.0,1013.0,9.0,14.0,6.0,9.0,,508.74600997398636,2.2247866261005402,78.12044821421304,35.36692417144776,26.513629093170163,2.100923059185346,3.378858317732811,1578.3598063151042,0.0
2022-08-04 15:10:00,36.1,29.7,19.1,25.1,34.6,4.715,1.6902300000000001,35.4392,35.3862,34.77777777777778,4.777777777777778,317.1666666666667,0.0,29.11111111111111,10.0,1013.0,8.833333333333334,14.277777777777779,5.777777777777778,8.555555555555555,,498.8361062657148,2.0231062786457903,80.9913275581834,35.56658783594768,26.354432716369626,2.117002643942833,1.2449156614144643,634.5076394653321,0.0
2022-08-04 15:20:00,36.1,29.8,19.1,25.1,34.7,4.665,1.70194,35.414100000000005,35.3108,34.55555555555556,4.555555555555555,304.3333333333333,0.0,30.22222222222222,10.0,1013.0,8.666666666666666,14.555555555555555,5.555555555555555,8.11111111111111,,488.3271204630534,2.15008402175149,86.05460560642393,35.74464603424072,25.990787947972613,2.1889881666501365,1.115925326148669,592.0785774993897,0.0
2022-08-04 15:30:00,36.1,29.8,19.2,25.1,34.7,4.655,1.77183,35.196600000000004,35.5752,34.333333333333336,4.333333333333333,291.5,0.0,31.333333333333332,10.0,1013.0,8.5,14.833333333333334,5.333333333333333,7.666666666666667,,517.9562529254782,2.0917610011498136,94.48021731058756,35.83298142115275,25.508256076176963,2.3025732403993606,1.0625514405965806,349.85417940775557,0.0
2022-08-04 15:40:00,36.8,29.8,18.7,25.1,34.8,4.678,1.7619150000000001,35.297399999999996,35.5201,34.111111111111114,4.111111111111111,278.6666666666667,0.0,32.44444444444444,10.0,1013.0,8.333333333333334,15.11111111111111,5.111111111111111,7.222222222222222,,562.1737932963755,2.042306687417677,97.30659305378542,35.92560834884644,26.667278706232707,2.1994686887661614,1.0342514912287393,1036.404015452067,0.0
2022-08-04 15:50:00,35.7,29.8,18.6,25.1,34.6,4.691,1.7513200000000002,35.2939,35.332,33.888888888888886,3.888888888888889,265.8333333333333,0.0,33.55555555555556,10.0,1013.0,8.166666666666666,15.38888888888889,4.888888888888889,6.777777777777778,,598.6054069010418,2.056963748733202,103.56014255523681,35.962747446695964,27.657536916732788,2.1846690088510514,1.0187794083356858,1335.6918317159018,0.0
2022-08-04 16:00:00,36.5,29.9,18.8,25.1,35.0,4.688,1.761815,35.4062,35.2271,33.666666666666664,3.666666666666667,253.0,0.0,34.666666666666664,10.0,1013.0,8.0,15.666666666666666,4.666666666666667,6.333333333333334,,493.7990106972881,2.0525023562423255,109.68312293402892,36.062781486511234,25.877964890797934,2.1032657724618913,1.0103101030985513,411.8603049341838,0.0
2022-08-04 16:10:00,36.0,29.6,18.7,25.1,34.4,4.696,1.8384399999999999,35.1703,35.1628,33.44444444444444,3.4444444444444446,240.16666666666669,0.0,35.77777777777778,10.0,1013.0,7.833333333333333,15.944444444444445,4.444444444444445,5.888888888888889,,469.0247428876504,2.1207235083707983,105.77156192197637,36.17426896413168,24.848783429463705,2.043410325249036,1.0056342846155168,134.28685344696046,0.0
2022-08-04 16:20:00,37.1,30.1,19.0,25.1,35.5,4.661,1.78368,35.0289,35.1317,33.22222222222222,3.2222222222222223,227.33333333333334,0.0,36.888888888888886,10.0,1013.0,7.666666666666666,16.22222222222222,4.222222222222222,5.444444444444445,,568.6451750691732,1.974733119805654,106.20524155934652,36.275538508097334,26.16352734565735,2.317726988196373,1.0030635792016984,1655.9751755269367,0.0
2022-08-04 16:30:00,36.7,30.0,18.9,25.1,35.2,4.659,1.7336500000000001,34.959500000000006,35.1426,33.0,3.0,214.5,0.0,38.0,10.0,1013.0,7.5,16.5,4.0,5.0,,815.4299564756196,2.037266097307879,111.573871471599,36.31791565577189,29.860761381785075,2.6303464873631794,1.0016551436980565,4158.82808227539,0.0
2022-08-04 16:40:00,36.3,29.9,18.9,25.0,35.0,4.693,1.8248149999999999,34.7944,35.1554,32.77777777777778,2.7777777777777777,201.66666666666666,0.0,39.111111111111114,10.0,1013.0,7.333333333333333,16.77777777777778,3.7777777777777777,4.555555555555555,,880.185484008789,2.1690751369760535,113.92023362111236,36.36653177261353,31.767618602116904,2.3720909972985584,1.0008865388234456,4541.5402762858075,0.0
2022-08-04 16:50:00,36.7,30.0,19.0,25.0,35.2,4.671,2.27191,34.4872,35.2028,32.55555555555556,2.555555555555556,188.83333333333334,0.0,40.22222222222222,10.0,1013.0,7.166666666666666,17.055555555555557,3.555555555555556,4.111111111111112,,799.9099087559491,2.149056154092153,117.67315621693929,36.33876052856446,31.34220027605693,2.3589960356553394,1.0004732741912206,3838.454355875651,0.0
2022-08-04 17:00:00,35.9,29.8,18.9,25.0,34.8,4.661,1.840385,34.4371,35.2533,32.333333333333336,2.3333333333333335,176.0,0.0,41.33333333333333,10.0,1013.0,7.0,17.333333333333332,3.3333333333333335,3.666666666666667,,731.4610980224609,2.2721148425340654,107.21692872020485,36.25508605957031,30.896290839513142,2.358219075600306,1.000248256921768,2901.606881917318,0.0
2022-08-04 17:10:00,35.8,29.7,18.9,25.0,34.6,4.667,1.7946449999999998,34.1786,35.3038,32.111111111111114,2.111111111111111,163.16666666666669,0.0,42.44444444444444,10.0,1013.0,6.833333333333333,17.61111111111111,3.111111111111111,3.2222222222222223,,666.6115137069527,2.099988947318772,109.53344014119295,36.18101636886597,30.3008545366923,2.37327947417895,1.0001260739564894,2081.5643090820313,0.0
2022-08-04 17:20:00,36.2,29.8,19.1,25.0,35.0,4.647,1.8424900000000002,33.9428,35.3902,31.88888888888889,1.8888888888888888,150.33333333333334,0.0,43.55555555555556,10.0,1013.0,6.666666666666666,17.88888888888889,2.888888888888889,2.7777777777777777,,604.097061437848,2.249636968330475,104.41037533862443,36.14211432139079,29.633415234883625,2.362172481417656,1.0000545340776443,1505.6723797607422,0.0
2022-08-04 17:30:00,36.9,29.9,19.1,25.0,35.1,4.636,1.98736,33.9006,35.462,31.666666666666668,1.666666666666667,137.5,0.0,44.666666666666664,10.0,1013.0,6.5,18.166666666666664,2.666666666666667,2.333333333333334,,585.4480265299479,2.208491842396515,110.36333250573799,36.094083353678386,29.388933423360186,2.220195625225703,1.0000298023223877,1313.786621398926,0.0
2022-08-04 17:40:00,36.4,29.9,19.4,25.0,35.1,4.656,1.88841,33.7043,35.523399999999995,31.444444444444443,1.4444444444444446,124.66666666666669,0.0,45.77777777777777,10.0,1013.0,6.333333333333333,18.444444444444443,2.4444444444444446,1.8888888888888893,,546.1362452715293,2.267589677888795,103.33226581487278,36.068030681610104,29.169419565200805,2.205293545126915,1.0000298023223877,872.8722226969401,0.0
2022-08-04 17:50:00,35.8,29.6,19.2,25.0,34.6,4.618,1.9855450000000001,33.659800000000004,35.637,31.22222222222222,1.2222222222222223,111.83333333333334,0.0,46.888888888888886,10.0,1013.0,6.166666666666666,18.72222222222222,2.2222222222222223,1.4444444444444446,,531.7650881291531,2.2984440078337984,108.93479581197103,36.622973410288495,28.632630087534586,2.422072854439418,1.0000298023223877,723.5193422444661,0.0
2022-08-04 18:00:00,35.5,29.6,19.1,25.0,34.4,4.663,2.1232599999999997,33.4091,35.7178,31.0,1.0,99.0,0.0,48.0,10.0,1013.0,6.0,19.0,2.0,1.0,,520.5224009195964,2.3005437995148244,112.8296762414706,37.6090625445048,27.31580306371053,2.294724162220955,1.0000298023223877,652.2268737792969,0.0
2022-08-04 18:10:00,36.8,29.8,19.3,25.0,35.1,4.7,1.9284849999999998,32.7488,35.8258,30.555555555555557,1.4444444444444444,101.94444444444444,0.0,48.5,10.0,1013.0555555555555,5.944444444444445,18.72222222222222,2.888888888888889,1.0,,535.0796547865593,2.252950587791238,112.79169443249029,37.96647827148438,26.443761116663616,2.200523633559545,1.0000298023223877,786.2795626831055,0.0
2022-08-04 18:20:00,36.6,29.7,19.1,25.1,35.0,4.652,2.0340350000000003,32.5207,35.9448,30.11111111111111,1.8888888888888888,104.88888888888889,0.0,49.0,10.0,1013.1111111111111,5.888888888888889,18.444444444444443,3.7777777777777777,1.0,,495.6836224224924,2.252461838735699,109.94068387521861,37.72650353113811,26.02101442019144,2.229806041320165,1.0000298023223877,438.4982453409831,0.0
2022-08-04 18:30:00,36.2,29.7,19.2,25.1,34.8,4.647,2.17232,32.4347,36.0411,29.666666666666668,2.333333333333333,107.83333333333333,0.0,49.5,10.0,1013.1666666666666,5.833333333333333,18.166666666666668,4.666666666666666,1.0,,486.4658376057943,2.4014175055525397,112.4135535219699,37.31977787017822,26.15840042114258,2.220851539969444,1.0000298023223877,313.03545717875164,0.0
2022-08-04 18:40:00,36.3,29.8,18.7,25.0,34.9,4.716,2.25196,32.2171,36.1179,29.22222222222222,2.7777777777777777,110.77777777777777,0.0,50.0,10.0,1013.2222222222222,5.777777777777778,17.88888888888889,5.555555555555555,1.0,,509.2046072001841,2.4911740103549205,111.7484895421691,37.024014212290446,26.790138244628906,2.188245033224424,1.0000298023223877,2242.8713057963055,0.0
2022-08-04 18:50:00,35.6,29.5,18.5,24.9,34.4,4.741,2.348065,31.913600000000002,36.1956,28.77777777777778,3.2222222222222223,113.72222222222223,0.0,50.5,10.0,1013.2777777777778,5.722222222222222,17.61111111111111,6.444444444444445,1.0,,521.3831524237271,2.5340138133703656,115.72016443737482,36.820691420237225,27.35602946917216,2.319525122642517,1.0000298023223877,2913.054687906901,0.0
2022-08-04 19:00:00,35.1,29.3,18.6,24.9,33.9,4.717,2.241225,31.5205,36.2955,28.333333333333332,3.6666666666666665,116.66666666666667,0.0,51.0,10.0,1013.3333333333334,5.666666666666667,17.333333333333332,7.333333333333333,1.0,,508.7167880249023,2.5126074607123092,116.35599964228054,36.640803343455,27.832057374318442,2.247201857368151,1.0000298023223877,2314.0792154947917,0.0
2022-08-04 19:10:00,35.3,29.2,18.8,24.8,33.9,4.707,2.4664349999999997,30.737299999999998,36.4288,27.88888888888889,4.111111111111111,119.61111111111111,0.0,51.5,10.0,1013.3888888888889,5.611111111111111,17.055555555555557,8.222222222222221,1.0,,500.27377556461033,2.496927427077024,110.35736020837126,36.528113765716554,28.25191432317098,2.4443733900785447,1.0000298023223877,1698.140215657552,0.0
2022-08-04 19:20:00,34.1,28.8,18.8,24.8,33.1,4.706,2.42964,31.1351,36.5516,27.444444444444443,4.555555555555555,122.55555555555556,0.0,52.0,10.0,1013.4444444444445,5.555555555555555,16.77777777777778,9.11111111111111,1.0,,488.5045813023359,2.5587945667902625,112.94106917063395,36.39398186365763,28.57201066335042,2.37636165201664,1.0000298023223877,602.9981110636393,0.0
2022-08-04 19:30:00,34.1,28.8,19.1,24.8,33.1,4.688,2.42156,30.907799999999998,36.9375,27.0,5.0,125.5,0.0,52.5,10.0,1013.5,5.5,16.5,10.0,1.0,,481.5678128051758,2.3699597783378286,113.30261632542151,36.25581875483195,28.841273409525552,2.4662310588359833,1.0000298023223877,261.5288338470459,0.0
2022-08-04 19:40:00,33.9,28.7,19.2,24.8,32.8,4.697,2.307985,30.6084,37.3403,26.555555555555557,5.444444444444445,128.44444444444446,0.0,53.0,10.0,1013.5555555555555,5.444444444444445,16.22222222222222,10.88888888888889,1.0,,480.94769003330975,2.529731802940369,109.84150457694705,36.14773359934489,29.063823181788127,2.395011178255081,1.0000298023223877,183.79590057373048,0.0
2022-08-04 19:50:00,33.4,28.5,19.2,24.8,32.5,4.687,2.421145,30.421999999999997,37.4854,26.11111111111111,5.888888888888888,131.38888888888889,0.0,53.5,10.0,1013.6111111111111,5.388888888888889,15.944444444444445,11.777777777777777,1.0,,485.4295366414388,2.4875427011379414,108.47874386674266,36.06538543065389,29.254771172205608,2.3658085529009503,1.0000298023223877,128.1369372177124,0.0
2022-08-04 20:00:00,33.2,28.4,19.0,24.7,32.3,4.677,2.4977150000000004,30.4149,37.2108,25.666666666666668,6.333333333333333,134.33333333333334,0.0,54.0,10.0,1013.6666666666666,5.333333333333333,15.666666666666668,12.666666666666666,1.0,,487.8141031690576,2.5093672437856425,113.54190311022398,35.99238087336222,29.507641512552897,2.4632816944519678,1.0000298023223877,110.20740801493328,0.0
2022-08-04 20:10:00,32.9,28.3,18.9,24.7,32.0,4.737,2.5073,29.7933,37.0692,25.22222222222222,6.777777777777778,137.27777777777777,0.0,54.5,10.0,1013.7222222222222,5.277777777777778,15.38888888888889,13.555555555555555,1.0,,487.3120451407597,2.6761596052996857,112.93244698066496,35.902952899932856,29.790717102686564,2.4900400708119075,1.0000298023223877,107.7029040145874,0.0
2022-08-04 20:20:00,32.5,28.2,18.9,24.6,31.7,4.72,2.496385,29.698699999999995,37.0714,24.77777777777778,7.222222222222222,140.22222222222223,0.0,55.0,10.0,1013.7777777777778,5.222222222222222,15.11111111111111,14.444444444444445,1.0,,479.7379981871857,2.630049005349477,107.72429021199545,35.797125873565676,30.067970749537146,2.421028757492701,1.0000298023223877,104.6668565750122,0.0
2022-08-04 20:30:00,32.1,28.0,18.8,24.6,31.4,4.718,2.413595,29.619799999999998,37.0831,24.333333333333336,7.666666666666666,143.16666666666666,0.0,55.5,10.0,1013.8333333333334,5.166666666666667,14.833333333333334,15.333333333333332,1.0,,483.22986572265626,2.4722866222447593,107.93074444765425,35.66786211649577,30.32335302352905,2.3973058352867764,1.0000298023223877,107.18067353566487,0.0
2022-08-04 20:40:00,31.7,27.9,18.7,24.6,31.1,4.685,2.535445,29.518700000000003,37.097300000000004,23.88888888888889,8.11111111111111,146.11111111111111,0.0,56.0,10.0,1013.8888888888889,5.111111111111111,14.555555555555557,16.22222222222222,1.0,,484.16758307796783,2.5852725726871166,110.94348416754083,35.55117961247762,30.545867052078243,2.50287826081117,1.0000298023223877,108.26092341105144,0.0
2022-08-04 20:50:00,31.5,27.8,19.1,24.6,30.9,4.669,2.4123550000000002,29.454500000000003,37.1413,23.444444444444443,8.555555555555555,149.05555555555554,0.0,56.5,10.0,1013.9444444444445,5.055555555555555,14.277777777777779,17.11111111111111,1.0,,485.6290258297975,2.473266338763264,108.29450629261252,35.45556725184123,30.793290853500366,2.5033727453152337,1.0000298023223877,102.18586742401124,0.0
2022-08-04 21:00:00,31.2,27.7,19.2,24.6,30.6,4.648,2.562515,29.344,37.565,23.0,9.0,152.0,0.0,57.0,10.0,1014.0,5.0,14.0,18.0,1.0,,478.5376230875651,2.4323410336109204,112.11960148784401,35.345525658925375,31.01017326672872,2.6082669935623803,1.0000298023223877,109.55472307840982,0.0
2022-08-04 21:10:00,30.7,27.5,18.9,24.6,30.2,4.639,2.51776,29.136000000000003,37.4362,22.88888888888889,8.777777777777779,153.05555555555554,0.0,56.833333333333336,10.0,1014.0555555555555,5.444444444444445,13.88888888888889,17.555555555555557,1.0,,483.6312957693517,2.474300745742469,110.01348657381736,35.23099798838298,31.201857274373374,2.489708557923635,1.0000298023223877,110.87847229003907,0.0
2022-08-04 21:20:00,30.5,27.4,18.7,24.6,30.0,4.661,2.455355,29.0237,37.3168,22.77777777777778,8.555555555555555,154.11111111111111,0.0,56.666666666666664,10.0,1014.1111111111111,5.888888888888889,13.777777777777779,17.11111111111111,1.0,,490.38661597942485,2.5791597123940786,109.60018638610839,35.12251672108968,31.353433621724445,2.508186675707499,1.0000298023223877,102.34150466918945,0.0
2022-08-04 21:30:00,30.3,27.3,18.8,24.5,29.9,4.641,2.39454,28.8079,37.2473,22.666666666666668,8.333333333333334,155.16666666666666,0.0,56.5,10.0,1014.1666666666666,6.333333333333333,13.666666666666666,16.666666666666668,1.0,,486.2836766560872,2.6456473382583447,112.0344253475383,35.02217173894247,31.470647678375247,2.5352474546432497,1.0000298023223877,111.69474178314208,0.0
2022-08-04 21:40:00,29.9,27.2,19.3,24.5,29.6,4.673,2.43046,28.700799999999997,37.2174,22.555555555555557,8.11111111111111,156.22222222222223,0.0,56.333333333333336,10.0,1014.2222222222222,6.777777777777778,13.555555555555555,16.22222222222222,1.0,,485.1167139127885,2.5763836679283507,111.2355827497493,34.94426956176758,31.593655351003015,2.505155667265256,1.0000298023223877,108.64057189941407,0.0
2022-08-04 21:50:00,29.6,27.1,19.0,24.5,29.4,4.647,2.4347149999999997,28.544400000000003,37.230599999999995,22.444444444444443,7.888888888888889,157.27777777777777,0.0,56.166666666666664,10.0,1014.2777777777778,7.222222222222222,13.444444444444445,15.777777777777779,1.0,,487.8477789960589,2.540125482634636,110.85676040304584,34.85117762883504,31.69038012186686,2.529280193448067,1.0000298023223877,106.25542953491211,0.0
2022-08-04 22:00:00,29.4,27.0,18.8,24.5,29.2,4.673,2.48047,28.5205,37.2721,22.333333333333332,7.666666666666667,158.33333333333334,0.0,56.0,10.0,1014.3333333333334,7.666666666666666,13.333333333333334,15.333333333333334,1.0,,491.3623818969727,2.5150886110464734,109.4784182993571,34.764569384257,31.771716950734458,2.3217433126767473,1.0000298023223877,106.77431866963704,0.0
2022-08-04 22:10:00,29.2,26.9,18.8,24.5,29.0,4.674,2.39194,27.921,37.3194,22.22222222222222,7.444444444444445,159.38888888888889,0.0,55.833333333333336,10.0,1014.3888888888889,8.11111111111111,13.222222222222221,14.88888888888889,1.0,,487.0019980559952,2.4170981849923647,111.32926858503268,34.66934080123902,31.86228255907694,2.397632378935814,1.0000298023223877,113.5283397801717,0.0
2022-08-04 22:20:00,28.8,26.8,18.8,24.5,28.7,4.673,2.469355,27.657999999999998,37.3908,22.11111111111111,7.222222222222222,160.44444444444446,0.0,55.666666666666664,10.0,1014.4444444444445,8.555555555555555,13.11111111111111,14.444444444444445,1.0,,489.5173944407496,2.4980420043071114,108.07003106435141,34.57669634501139,31.941673046747844,2.5223535480101904,1.0000298023223877,114.62896531422932,0.0
2022-08-04 22:30:00,28.6,26.7,18.7,24.5,28.5,4.667,2.5107600000000003,27.846899999999998,37.4622,22.0,7.0,161.5,0.0,55.5,10.0,1014.5,9.0,13.0,14.0,1.0,,488.6695706176758,2.5097802039930377,112.67186631908525,34.500454641977946,32.05670144399007,2.433249595761299,1.0000298023223877,130.6753001276652,0.0
2022-08-04 22:40:00,28.4,26.6,19.3,24.4,28.3,4.619,2.385235,27.8979,37.4786,21.88888888888889,6.777777777777778,162.55555555555554,0.0,55.333333333333336,10.0,1014.5555555555555,9.444444444444445,12.88888888888889,13.555555555555555,1.0,,492.79197801962664,2.511334556536486,111.10938028992908,34.4211957804362,32.17606570561727,2.3035117826859155,1.0000298023223877,126.24337856292725,0.0
2022-08-04 22:50:00,28.3,26.5,18.8,24.4,28.2,4.674,2.428495,27.615499999999997,37.5031,21.77777777777778,6.555555555555555,163.61111111111111,0.0,55.166666666666664,10.0,1014.6111111111111,9.88888888888889,12.777777777777779,13.11111111111111,1.0,,488.26876881917326,2.5501469751199086,108.16329367319743,34.32839937210083,32.25818586349487,2.3990615405639013,1.0000298023223877,129.37422510782878,0.0
2022-08-04 23:00:00,28.1,26.5,18.7,24.4,28.1,4.677,2.45287,27.543599999999998,37.491200000000006,21.666666666666668,6.333333333333334,164.66666666666666,0.0,55.0,10.0,1014.6666666666666,10.333333333333332,12.666666666666666,12.666666666666668,1.0,,484.91889902750654,2.5354438142722606,109.79955918651517,34.24655351638794,32.35105483373006,2.465740195115407,1.0000298023223877,116.87799611409505,0.0
2022-08-04 23:10:00,28.0,26.4,18.7,24.4,27.9,4.651,2.4866599999999996,27.7609,37.5081,21.555555555555557,6.111111111111111,165.72222222222223,0.0,54.833333333333336,10.0,1014.7222222222222,10.777777777777779,12.555555555555555,12.222222222222221,1.0,,489.819980317916,2.501221498439541,111.0684765219823,34.17020361582438,32.443347727457684,2.469005834857623,1.0000298023223877,113.78263617197672,0.0
2022-08-04 23:20:00,27.8,26.3,18.8,24.4,27.8,4.659,2.477375,27.933699999999998,37.521,21.444444444444443,5.888888888888889,166.77777777777777,0.0,54.666666666666664,10.0,1014.7777777777778,11.222222222222221,12.444444444444445,11.777777777777779,1.0,,498.3625207554609,2.5706942213053083,108.6307095304586,34.092256501515706,32.525751978556315,2.4505416305859886,1.0000298023223877,119.04506038665772,0.0
2022-08-04 23:30:00,27.7,26.3,19.3,24.4,27.7,4.647,2.520655,27.682799999999997,37.4987,21.333333333333332,5.666666666666667,167.83333333333334,0.0,54.5,10.0,1014.8333333333334,11.666666666666666,12.333333333333334,11.333333333333334,1.0,,491.20870229085284,2.526615501642227,111.77867396036784,34.042806510925296,32.537816753387446,2.490559344093005,1.0000298023223877,112.18192606608072,0.0
2022-08-04 23:40:00,27.6,26.3,19.0,24.4,27.6,4.667,2.4628,27.614800000000002,37.5106,21.22222222222222,5.444444444444445,168.88888888888889,0.0,54.333333333333336,10.0,1014.8888888888889,12.11111111111111,12.222222222222221,10.88888888888889,1.0,,493.37610932448814,2.464772607674033,111.38546473573156,33.99962494532267,32.53926948547363,2.3737915170192716,1.0000298023223877,109.98563877105713,0.0
2022-08-04 23:50:00,27.4,26.2,18.8,24.4,27.4,4.654,2.52312,27.687599999999996,37.5234,21.11111111111111,5.222222222222222,169.94444444444446,0.0,54.166666666666664,10.0,1014.9444444444445,12.555555555555555,12.11111111111111,10.444444444444445,1.0,,493.9442651367188,2.50478395808888,111.73769925974185,33.961275780995685,32.57766052881877,2.4696344419320426,1.0000298023223877,108.01720024108886,0.0
2022-08-05 00:00:00,27.2,26.1,18.8,24.4,27.3,4.635,2.38684,27.7568,37.527300000000004,21.0,5.0,171.0,0.0,54.0,10.0,1015.0,13.0,12.0,10.0,1.0,,490.83938219092363,2.582387123774674,111.22278829930193,33.91334962209066,32.6713471476237,2.4085181750853857,1.0000298023223877,114.74867228190105,0.0
2022-08-05 00:10:00,27.1,26.0,18.9,24.3,27.2,4.645,2.3924,27.786700000000003,37.5191,20.944444444444443,5.055555555555555,170.88888888888889,0.0,54.22222222222222,10.0,1015.0,12.88888888888889,12.0,10.166666666666666,1.0,,492.4660877587329,2.4213867003298075,112.79495449303234,33.85580871582032,32.85953924179077,2.465675504207611,1.0000298023223877,110.05670564015706,0.0
2022-08-05 00:20:00,27.1,26.0,18.8,24.3,27.2,4.666,2.5981300000000003,27.625400000000003,37.5163,20.88888888888889,5.111111111111111,170.77777777777777,0.0,54.44444444444444,10.0,1015.0,12.777777777777779,12.0,10.333333333333334,1.0,,496.34420998408876,2.6041660579045613,112.08819471995037,33.79236658732096,33.06210735956828,2.4242766014734904,1.0000298023223877,113.31739832560223,0.0
2022-08-05 00:30:00,26.8,25.9,18.7,24.3,27.0,4.654,2.636525,28.118899999999996,37.5364,20.833333333333332,5.166666666666667,170.66666666666666,0.0,54.666666666666664,10.0,1015.0,12.666666666666666,12.0,10.5,1.0,,487.3558349609375,2.5336728444207184,108.07836541860118,33.70077797571818,33.21313187917074,2.5758272329966228,1.0000298023223877,78.64728856404622,0.0
2022-08-05 00:40:00,26.8,25.9,19.4,24.3,26.9,4.671,2.5446750000000002,28.431,37.505,20.77777777777778,5.222222222222222,170.55555555555554,0.0,54.888888888888886,10.0,1015.0,12.555555555555555,12.0,10.666666666666666,1.0,,482.1602489462666,2.629686316655854,108.46389341753081,33.62113218307495,33.28282299041748,2.5803925228118896,1.0000298023223877,93.0803157933553,0.0
2022-08-05 00:50:00,26.9,25.9,19.6,24.3,27.0,4.634,2.599885,28.574400000000004,37.4275,20.72222222222222,5.277777777777778,170.44444444444446,0.0,55.111111111111114,10.0,1015.0,12.444444444444445,12.0,10.833333333333334,1.0,,480.94605379652705,2.5315619798299283,108.90083090140995,33.58986186345418,33.347582257588705,2.4960744202136995,1.0000298023223877,115.41504926045737,0.0
2022-08-05 01:00:00,26.5,25.8,18.9,24.3,26.7,4.674,2.4722999999999997,28.2472,37.3564,20.666666666666668,5.333333333333333,170.33333333333334,0.0,55.333333333333336,10.0,1015.0,12.333333333333334,12.0,11.0,1.0,,485.0334313964844,2.565424299954021,111.55005500319314,33.554502417246496,33.60688074747721,2.4455099588632585,1.0000298023223877,95.73946038564046,0.0
2022-08-05 01:10:00,26.6,25.8,18.9,24.3,26.7,4.648,2.133355,27.6575,37.3644,20.61111111111111,5.388888888888889,170.22222222222223,0.0,55.55555555555556,10.0,1015.0,12.222222222222221,12.0,11.166666666666666,1.0,,476.45856382874234,2.316939471960068,106.0337851969401,33.461824378967286,33.93201122283936,2.272471436063449,1.0000298023223877,77.84378157297769,0.0
2022-08-05 01:20:00,26.8,25.8,18.7,24.3,26.9,4.665,2.27435,26.5656,37.5553,20.555555555555557,5.444444444444445,170.11111111111111,0.0,55.77777777777778,10.0,1015.0,12.11111111111111,12.0,11.333333333333334,1.0,,467.6111237589518,2.1713719293896085,107.36748825913769,33.32186763127645,35.07748840332032,2.3864275956153866,1.0000298023223877,97.33621283213299,0.0
2022-08-05 01:30:00,26.8,25.9,18.8,24.3,27.0,4.637,2.348825,25.621100000000002,37.8602,20.5,5.5,170.0,0.0,56.0,10.0,1015.0,12.0,12.0,11.5,1.0,,464.81247368823523,2.163115136027336,110.36855690002442,33.21036624908447,35.866337820688884,2.1860005050897597,1.0000298023223877,110.65589783986408,0.0
2022-08-05 01:40:00,26.9,25.9,18.8,24.3,27.0,4.652,2.159195,25.4771,38.1836,20.444444444444443,5.555555555555555,169.88888888888889,0.0,56.22222222222222,10.0,1015.0,11.88888888888889,12.0,11.666666666666666,1.0,,461.9678048916521,2.137424630310576,110.06687307799602,33.12506526311238,36.167741845448816,2.1301823230584462,1.0000298023223877,158.65965546925864,0.0
2022-08-05 01:50:00,26.8,25.9,18.8,24.3,27.0,4.665,2.21006,25.041900000000002,38.352999999999994,20.38888888888889,5.611111111111111,169.77777777777777,0.0,56.44444444444444,10.0,1015.0,11.777777777777779,12.0,11.833333333333334,1.0,,462.207290982652,2.0706324546518973,110.11993119902529,33.084815419514975,36.546223144531254,2.1585932455460233,1.0000298023223877,161.36461179097495,0.0
2022-08-05 02:00:00,26.7,25.8,19.5,24.3,26.8,4.617,2.241365,24.9217,38.4952,20.333333333333332,5.666666666666667,169.66666666666666,0.0,56.666666666666664,10.0,1015.0,11.666666666666666,12.0,12.0,1.0,,459.17889383951825,2.0285091753093534,111.88499386092364,33.045545749664306,36.836948992411294,1.977522451678912,1.0000298023223877,143.72345511118573,0.0
2022-08-05 02:10:00,26.7,25.8,18.9,24.3,26.8,4.655,2.0949400000000002,25.2942,38.6075,20.27777777777778,5.722222222222222,169.55555555555554,0.0,56.888888888888886,10.0,1015.0,11.555555555555555,12.0,12.166666666666668,1.0,,461.0636796271664,1.914485679070155,107.4410066986084,33.01451072057088,36.77358057022094,1.937170326312383,1.0000298023223877,125.50173324584962,0.0
2022-08-05 02:20:00,26.3,25.7,18.7,24.3,26.6,4.666,2.05283,25.642500000000002,38.5839,20.22222222222222,5.777777777777778,169.44444444444446,0.0,57.111111111111114,10.0,1015.0,11.444444444444445,12.0,12.333333333333334,1.0,,461.3974875719794,1.9325000456867918,107.99160685350667,32.97774621963501,36.40488023757935,1.9138677253325782,1.0000298023223877,119.55559677124025,0.0
2022-08-05 02:30:00,26.9,25.8,18.9,24.3,26.9,4.643,2.3691,24.2817,38.556,20.166666666666668,5.833333333333333,169.33333333333334,0.0,57.333333333333336,10.0,1015.0,11.333333333333334,12.0,12.5,1.0,,464.6681613159179,2.0318737813779864,112.32299284530897,32.95450559616089,36.24911666870118,2.0098792278766635,1.0000298023223877,127.07494206746419,0.0
2022-08-05 02:40:00,27.4,26.0,18.9,24.3,27.3,4.659,2.641005,23.7394,38.712599999999995,20.11111111111111,5.888888888888889,169.22222222222223,0.0,57.55555555555556,10.0,1015.0,11.222222222222221,12.0,12.666666666666668,1.0,,470.0871427233466,2.0554181969098453,110.72182260631841,32.91018658955892,36.59377599080404,2.132448669274648,1.0000298023223877,116.09859502156576,0.0
2022-08-05 02:50:00,27.4,26.0,19.4,24.3,27.4,4.632,2.5339549999999997,23.3428,38.9615,20.055555555555557,5.944444444444445,169.11111111111111,0.0,57.77777777777778,10.0,1015.0,11.11111111111111,12.0,12.833333333333334,1.0,,464.751884327154,2.1268534660743454,111.58493871117716,32.82857993443807,37.043607037862145,2.1992645877599712,1.0000298023223877,109.70703418731689,0.0
2022-08-05 03:00:00,27.2,26.0,19.0,24.3,27.2,4.62,2.422135,22.8258,39.1978,20.0,6.0,169.0,0.0,58.0,10.0,1015.0,11.0,12.0,13.0,1.0,,463.98783966064457,2.1803295653081882,109.61875550070724,32.733609689076744,37.36180013656616,2.1756308267513913,1.0000298023223877,116.38361939748128,0.0
2022-08-05 03:10:00,26.9,26.0,19.1,24.3,27.1,4.629,2.353155,22.7015,39.366699999999994,20.0,6.0,169.16666666666666,0.0,58.333333333333336,10.0,1015.0,12.944444444444445,12.055555555555555,13.0,1.2222222222222223,,472.56769447414354,2.1705502495725275,110.46914149440613,32.64978078842164,37.60211622873942,2.1361862365404765,1.0000298023223877,110.17580675760905,0.0
2022-08-05 03:20:00,25.9,25.6,19.0,24.3,26.4,4.621,2.350505,22.631999999999998,39.5435,20.0,6.0,169.33333333333334,0.0,58.666666666666664,10.0,1015.0,14.88888888888889,12.11111111111111,13.0,1.4444444444444444,,475.06443021226204,1.962938771719313,110.07558721617791,32.56617888768514,37.81263704299927,1.9835278536876042,1.0000298023223877,113.59713492075602,0.0
2022-08-05 03:30:00,24.4,25.1,18.9,24.3,25.2,4.227,2.206705,22.621299999999998,39.6229,20.0,6.0,169.5,0.0,59.0,10.0,1015.0,16.833333333333332,12.166666666666666,13.0,1.6666666666666665,,472.7382341231423,2.062245793143908,110.43862719217937,32.490515060424805,38.00269566853841,1.9477114735047025,1.0000298023223877,123.9228100458781,0.0
2022-08-05 03:40:00,24.2,24.8,18.7,24.2,24.9,4.3,2.04237,22.4405,39.6988,20.0,6.0,169.66666666666666,0.0,59.333333333333336,10.0,1015.0,18.77777777777778,12.222222222222221,13.0,1.8888888888888888,,471.12418865335405,1.8298449636785326,110.4561424330803,32.42196273803711,38.084547754923506,1.9569868731498719,1.0000298023223877,114.29403109232585,0.0
2022-08-05 03:50:00,24.3,24.9,18.8,24.2,24.9,4.287,1.89037,22.7966,39.749700000000004,20.0,6.0,169.83333333333334,0.0,59.666666666666664,10.0,1015.0,20.72222222222222,12.277777777777779,13.0,2.111111111111111,,465.3328000677199,1.7189703824661546,108.04813334211792,32.346427059173585,38.03526001612345,1.8073541444540022,1.0000298023223877,105.70876758575439,0.0
2022-08-05 04:00:00,23.8,24.5,18.9,24.2,24.8,4.26,1.7904318181818182,23.09690909090909,39.713818181818176,20.0,6.0,170.0,0.0,60.0,10.0,1015.0,22.666666666666664,12.333333333333334,13.0,2.333333333333333,,470.6735757691833,1.7354891645908357,110.54866995493572,32.28310696919759,37.87566603978475,1.6771232054630913,1.0077351075410843,124.58754868825277,0.0
2022-08-05 04:10:00,24.0,24.5,18.8,24.2,24.7,4.218,1.7724499999999999,23.0133,39.6601,20.0,6.0,170.16666666666666,0.0,60.333333333333336,10.0,1015.0,24.61111111111111,12.38888888888889,13.0,2.5555555555555554,,472.9036847941081,1.5731427535364184,111.62242235948811,32.20524870554606,37.738867066701246,1.6877698860565822,1.1376686878999074,100.25951193491618,0.0
2022-08-05 04:20:00,24.2,24.8,19.0,24.2,24.9,4.361,1.8262550000000002,22.9565,39.6132,20.0,6.0,170.33333333333334,0.0,60.666666666666664,10.0,1015.0,26.555555555555557,12.444444444444445,13.0,2.7777777777777777,,476.37335568132073,1.5077687239175463,109.24287498150841,32.15196156819661,37.706136252085365,1.617218267917633,1.3997839252154032,124.10809277852377,0.0
2022-08-05 04:30:00,23.7,24.6,18.9,24.2,24.9,4.242,1.7839800000000001,22.8919,39.623599999999996,20.0,6.0,170.5,0.0,61.0,10.0,1015.0,28.5,12.5,13.0,3.0,,470.00965480760595,1.581795750415258,110.8428215944969,32.10970186869304,37.71679185231527,1.642935761809349,1.6727095478773115,114.42762837727864,0.0
2022-08-05 04:40:00,23.1,23.9,18.8,24.2,24.5,4.277,1.7861249999999997,23.0443,39.6375,20.0,6.0,170.66666666666666,0.0,61.333333333333336,10.0,1015.0,30.444444444444443,12.555555555555555,13.0,3.2222222222222223,,468.2046780395508,1.5069464899119684,109.59066463298043,32.07711612701416,37.746308867136634,1.7334609568119048,1.928605143626531,108.96641894022623,0.0
2022-08-05 04:50:00,22.6,23.6,18.7,24.2,24.4,4.247,1.736795,23.1466,39.6276,20.0,6.0,170.83333333333334,0.0,61.666666666666664,10.0,1015.0,32.388888888888886,12.61111111111111,13.0,3.444444444444444,,464.1866999764278,1.4985256075353945,110.5106756022825,32.020787378946935,37.7619949277242,1.6420847652355828,2.1919184029102325,83.91030879795551,0.0
2022-08-05 05:00:00,22.2,23.2,18.9,24.1,24.3,4.307,1.87652,23.028,39.5587,20.0,6.0,171.0,0.0,62.0,10.0,1015.0,34.33333333333333,12.666666666666666,13.0,3.6666666666666665,,470.6314116274078,1.5753723452488582,111.408552831014,31.498377456665036,38.260959835052496,1.8060575421651204,3.8391687500476834,1.0000002455711363,0.0
2022-08-05 05:10:00,21.8,23.0,18.7,24.1,24.1,4.272,1.7734349999999999,23.3397,39.492399999999996,20.0,6.0,171.16666666666666,0.0,62.333333333333336,10.0,1015.0,36.27777777777778,12.722222222222221,13.0,3.888888888888889,,466.6763206780094,1.4506249242145461,115.01413615232131,30.99706316947937,39.28225145339966,1.5966999848683676,8.169472349484762,1.000000238418579,0.0
2022-08-05 05:20:00,21.5,22.7,18.6,24.1,24.0,4.238,1.660295,23.5285,39.479,20.0,6.0,171.33333333333334,0.0,62.666666666666664,10.0,1015.0,38.22222222222222,12.777777777777779,13.0,4.111111111111111,,468.86269647006327,1.4662717590392647,115.74068586317159,30.690125211079913,40.2033380317688,1.5992507390181223,11.525253324508666,1.000000238418579,0.0
2022-08-05 05:30:00,21.4,22.6,18.8,24.1,24.0,4.227,1.66995,23.5932,39.4419,20.0,6.0,171.5,0.0,63.0,10.0,1015.0,40.16666666666667,12.833333333333334,13.0,4.333333333333333,,472.6183277875528,1.4387621649510443,114.92363087864244,30.494518187840782,40.7975937906901,1.7420725482702255,13.224863862991333,1.000000238418579,0.0
2022-08-05 05:40:00,21.4,22.6,18.8,24.1,23.9,4.249,1.632235,23.7808,39.3571,20.0,6.0,171.66666666666666,0.0,63.333333333333336,10.0,1015.0,42.111111111111114,12.88888888888889,13.0,4.555555555555555,,473.06054341283334,1.4425289012112859,115.84412046227752,30.216255655288695,41.38316692352295,1.5733646386861802,16.168167629241943,1.000000238418579,0.0
2022-08-05 05:50:00,21.6,22.7,18.7,24.1,24.0,4.241,1.562405,24.4538,39.2265,20.0,6.0,171.83333333333334,0.0,63.666666666666664,10.0,1015.0,44.05555555555556,12.944444444444445,13.0,4.777777777777778,,472.4282383605256,1.4485623548428217,111.10623135884603,30.074302113850912,41.70053654352824,1.6356318644682566,19.30986957550049,1.000000238418579,0.0
2022-08-05 06:00:00,21.9,22.9,19.0,24.1,24.0,4.251,1.500755,24.749100000000002,38.7912,20.0,6.0,172.0,0.0,64.0,10.0,1015.0,46.0,13.0,13.0,5.0,,470.63050129156,1.6540454311593105,112.8504313099317,30.002988007863358,41.9315146446228,1.700173833370209,20.831891021728516,1.000000238418579,0.0
2022-08-05 06:10:00,22.0,23.0,19.1,24.0,24.1,4.253,1.479035,24.7448,38.4662,20.38888888888889,6.166666666666667,176.66666666666666,0.0,62.833333333333336,10.0,1015.0,44.27777777777778,13.0,12.833333333333334,5.111111111111111,,467.37623891194664,1.7620741150776547,112.60812334696452,29.878637698491417,41.915069268544514,1.6253886743386587,22.576054032643636,1.000000238418579,0.0
2022-08-05 06:20:00,21.8,22.9,18.9,24.0,24.0,4.23,1.52714,26.451299999999996,38.304899999999996,20.77777777777778,6.333333333333333,181.33333333333334,0.0,61.666666666666664,10.0,1015.0,42.55555555555556,13.0,12.666666666666666,5.222222222222222,,465.5905240464484,1.9025847646038412,114.22079682948224,29.700364357630413,41.85175792694092,1.6161256569623947,24.900622552235923,1.000000238418579,0.0
2022-08-05 06:30:00,21.8,22.9,19.0,24.1,24.0,4.254,1.386585,28.3656,37.2712,21.166666666666668,6.5,186.0,0.0,60.5,10.0,1015.0,40.833333333333336,13.0,12.5,5.333333333333333,,465.2454599911043,1.9498692348178497,142.4317081451416,29.725846700668335,41.89651596069336,1.6037774715820947,27.06561581611633,1.000000238418579,0.0
2022-08-05 06:40:00,21.8,22.8,19.1,24.0,24.0,4.257,1.3501699999999999,28.0875,35.676300000000005,21.555555555555557,6.666666666666667,190.66666666666666,0.0,59.333333333333336,10.0,1015.0,39.111111111111114,13.0,12.333333333333334,5.444444444444445,,469.38912882486983,2.133745941519737,400.8277596028646,29.835242287317914,41.93951024373372,1.5053058061997096,28.666104688644406,1.000000238418579,0.0
2022-08-05 06:50:00,21.7,22.8,18.9,24.0,24.0,4.228,1.43588,27.5714,35.172399999999996,21.944444444444443,6.833333333333333,195.33333333333334,0.0,58.166666666666664,10.0,1015.0,37.388888888888886,13.0,12.166666666666666,5.555555555555555,,472.31153402394267,1.8964050056873742,414.4485792119086,29.960638758341467,42.031406555175785,1.6243567520380018,30.198209877014158,1.000000238418579,0.0
2022-08-05 07:00:00,21.8,22.8,18.8,24.0,24.0,4.238,1.4132099999999999,27.6424,35.8409,22.333333333333332,7.0,200.0,0.0,57.0,10.0,1015.0,35.666666666666664,13.0,12.0,5.666666666666667,,470.43282001714596,1.7939583214124042,327.74249231974284,30.06338395754496,41.991992244720464,1.5119067271550497,31.983037316004435,1.000000238418579,0.0
2022-08-05 07:10:00,21.8,22.9,19.0,24.0,24.0,4.239,1.34929,28.251800000000003,36.4683,22.72222222222222,7.166666666666667,204.66666666666666,0.0,55.833333333333336,10.0,1015.0,33.94444444444444,13.0,11.833333333333334,5.777777777777778,,463.18961949140174,1.9172550342076242,244.18301967426882,30.054949913024906,41.874476725260415,1.527500610947609,32.9510595258077,1.000000238418579,0.0
2022-08-05 07:20:00,21.9,22.9,19.1,24.0,24.0,4.21,1.4348,28.643,36.7705,23.11111111111111,7.333333333333334,209.33333333333334,0.0,54.666666666666664,10.0,1015.0,32.22222222222222,13.0,11.666666666666666,5.888888888888889,,463.6177522786458,1.6833314043283463,192.1762057495117,30.04998628616333,42.067000757853194,1.6255759990215304,34.04121602376302,1.000000238418579,0.0
2022-08-05 07:30:00,22.0,23.0,19.1,24.1,24.1,4.247,1.4199,30.2988,36.5823,23.5,7.5,214.0,0.0,53.5,10.0,1015.0,30.5,13.0,11.5,6.0,,466.0552430953103,1.6934907172628715,147.4503500038621,30.113549620310465,42.33595048268636,1.6232878718773525,35.22076833724976,1.000000238418579,0.0
2022-08-05 07:40:00,22.1,23.1,19.1,24.1,24.1,4.25,1.4614850000000001,30.379700000000003,35.40560000000001,23.88888888888889,7.666666666666667,218.66666666666666,0.0,52.333333333333336,10.0,1015.0,28.77777777777778,13.0,11.333333333333334,6.111111111111111,,470.4688587793811,1.7556950012842816,120.82221052805582,30.198744157155357,43.01447580337525,1.7352158617973328,36.184098434448245,1.000000238418579,0.0
2022-08-05 07:50:00,22.3,23.3,19.3,24.1,24.2,4.178,1.402,30.376300000000004,34.5199,24.27777777777778,7.833333333333334,223.33333333333334,0.0,51.166666666666664,10.0,1015.0,27.055555555555554,13.0,11.166666666666666,6.222222222222222,,460.97200002034504,1.5290268851673536,113.03527404677398,30.126412477493282,43.98207688013713,1.7284290887912115,36.786348762512205,1.000000238418579,0.0
2022-08-05 08:00:00,22.6,23.5,19.2,24.2,24.3,4.234,1.464985,29.8101,34.4868,24.666666666666668,8.0,228.0,0.0,50.0,10.0,1015.0,25.333333333333332,13.0,11.0,6.333333333333333,,471.7024771468941,1.645092534045715,128.35243858143434,30.173940569559733,44.3476671854655,1.803813600142797,37.72087926864624,1.000000238418579,0.0
2022-08-05 08:10:00,22.8,23.6,19.2,24.3,24.4,4.179,1.45048,29.1801,34.7787,25.055555555555557,8.166666666666668,232.66666666666666,0.0,48.833333333333336,10.0,1015.0,23.61111111111111,13.0,10.833333333333332,6.444444444444445,,472.0096298533473,2.082298638820648,142.43617965698243,30.21278648694356,44.288042456309,1.7933794889847436,39.327512435913086,1.000000238418579,0.0
2022-08-05 08:20:00,23.1,23.9,19.2,24.4,24.5,4.212,1.368375,29.4654,35.1886,25.444444444444443,8.333333333333334,237.33333333333331,0.0,47.66666666666667,10.0,1015.0,21.88888888888889,13.0,10.666666666666666,6.555555555555555,,469.6685682695762,2.0656713408097036,117.4762957921001,30.21938758532206,43.89918966293335,1.8548118503888449,41.12889243443807,1.0000468868017198,0.0
2022-08-05 08:30:00,23.6,24.3,19.2,24.4,24.7,4.22,1.541735,30.048099999999998,35.5152,25.833333333333332,8.5,242.0,0.0,46.5,10.0,1015.0,20.166666666666664,13.0,10.5,6.666666666666666,,470.7766423543294,2.116353120935165,133.85595592692746,30.21184125264486,43.92254950205485,1.8355333880583449,42.67506070454915,7.9797402236859,0.0
2022-08-05 08:40:00,24.1,24.7,19.2,24.5,24.9,4.224,1.424125,30.9193,35.0013,26.22222222222222,8.666666666666668,246.66666666666669,0.0,45.33333333333333,10.0,1015.0,18.444444444444443,13.0,10.333333333333332,6.777777777777778,,471.58679639092804,2.7413097304105762,119.93205220540365,30.23908253669739,43.35799606959025,1.9193608812491099,44.65986187616984,11.624071745276451,0.0
2022-08-05 08:50:00,24.5,25.0,19.4,24.6,25.1,4.243,1.3630200000000001,31.7746,34.1048,26.61111111111111,8.833333333333334,251.33333333333331,0.0,44.16666666666667,10.0,1015.0,16.72222222222222,13.0,10.166666666666666,6.888888888888889,,466.2766910000505,3.4689970310596423,111.33368010052179,30.20618927001953,42.986591746012365,1.9003436869382857,45.71009879430135,6.964403516252835,0.0
2022-08-05 09:00:00,24.7,25.2,19.3,24.6,25.2,4.235,1.42754,31.5923,33.1471,27.0,9.0,256.0,0.0,43.0,10.0,1015.0,15.0,13.0,10.0,7.0,,461.6633974202474,3.4327564899598135,110.59750197222004,30.07322799682617,42.65546728769938,1.8476021695137024,47.467339108785,11.407235228220621,0.0
2022-08-05 09:10:00,24.9,25.4,18.9,24.6,25.3,4.261,1.4016899999999999,32.129200000000004,32.7159,27.333333333333332,9.277777777777779,257.22222222222223,0.0,42.5,10.0,1015.0,14.555555555555555,13.11111111111111,10.333333333333334,7.055555555555555,,461.5087314439094,3.105076989885104,127.15117622267728,30.212313378651935,41.90975048065185,1.8764641193548837,48.50957043965657,38.4654611047109,0.0
2022-08-05 09:20:00,24.9,25.4,18.8,24.6,25.3,4.264,1.471705,32.87,32.599000000000004,27.666666666666668,9.555555555555555,258.44444444444446,0.0,42.0,10.0,1015.0,14.11111111111111,13.222222222222221,10.666666666666666,7.111111111111111,,469.6389535522461,2.7678413332114786,145.19884706917455,30.46637096405029,41.017103589375814,2.002479845086733,46.734801139831546,47.30586888313293,0.0
2022-08-05 09:30:00,25.0,25.5,19.2,24.7,25.4,4.213,1.46668,33.372,33.3882,28.0,9.833333333333334,259.6666666666667,0.0,41.5,10.0,1015.0,13.666666666666666,13.333333333333334,11.0,7.166666666666667,,465.6161227031138,2.829133369525274,133.21888945261637,30.55892741839091,40.38511269887288,2.0925218719244003,47.73260816574097,32.987353041966756,0.0
2022-08-05 09:40:00,26.0,26.2,19.4,24.7,25.6,4.239,1.63841,33.1199,34.4861,28.333333333333332,10.11111111111111,260.8888888888889,0.0,41.0,10.0,1015.0,13.222222222222221,13.444444444444445,11.333333333333334,7.222222222222222,,467.382487547425,2.5097919591402604,139.21783874985863,30.68792695045471,40.22614292144775,2.11956547220548,49.396201807657874,53.78626957575481,0.0
2022-08-05 09:50:00,25.9,26.2,18.9,24.8,25.6,4.236,1.747765,33.175200000000004,35.2721,28.666666666666668,10.38888888888889,262.1111111111111,0.0,40.5,10.0,1015.0,12.777777777777779,13.555555555555555,11.666666666666666,7.277777777777778,,472.2626108244096,2.5619446079542407,166.79209389336364,30.75946105957031,40.01449970245361,2.2832028917471567,49.24618714650472,77.38040297190348,0.0
2022-08-05 10:00:00,25.6,26.0,18.8,24.8,25.7,4.24,1.7722200000000001,32.988099999999996,35.728300000000004,29.0,10.666666666666666,263.3333333333333,0.0,40.0,10.0,1015.0,12.333333333333334,13.666666666666666,12.0,7.333333333333333,,479.0353956095378,2.868276916142911,398.81186999520344,30.83363319714864,39.817250410715744,2.29843421181043,48.09530759175619,94.08019449869792,0.0
2022-08-05 10:10:00,26.1,26.4,18.8,24.8,25.8,4.299,1.8040800000000001,33.3427,35.9385,29.333333333333332,10.944444444444445,264.55555555555554,0.0,39.5,10.0,1015.0,11.88888888888889,13.777777777777779,12.333333333333334,7.388888888888889,,483.2776322252997,3.2651958831151324,586.744511311849,30.884744548797606,39.64052106221517,2.506092151204745,47.09288997650147,133.35981671651206,0.0
