,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-05 10:20:00,26.3,26.5,18.9,24.9,25.9,4.232,1.73882,33.3557,36.0126,29.666666666666668,11.222222222222221,265.77777777777777,0.0,39.0,10.0,1015.0,11.444444444444445,13.88888888888889,12.666666666666668,7.444444444444445,,489.7666373276985,3.855351800709794,441.87784706848487,30.925272076924642,38.93781801223755,2.414340140024821,46.47452556610107,96.6494074122111,0.0
2022-08-05 10:30:00,26.1,26.4,19.0,25.0,25.9,4.228,1.88235,32.4885,36.039100000000005,30.0,11.5,267.0,0.0,38.5,10.0,1015.0,11.0,14.0,13.0,7.5,,482.82415771484375,4.331034665969805,419.01962433378577,31.059530824025472,38.636788031260174,2.3772345014413196,47.130428059895834,105.1014417775472,0.0
2022-08-05 10:40:00,26.6,26.7,19.0,25.0,26.0,4.242,1.514905,32.7395,36.06,30.333333333333332,11.777777777777779,268.22222222222223,0.0,38.0,10.0,1015.0,10.555555555555555,14.11111111111111,13.333333333333334,7.555555555555555,,482.4969449554093,4.761222155673356,364.6714609833626,31.332232710520422,37.84329245885213,2.1901749700307844,44.90444756189982,101.65236862182617,0.0
2022-08-05 10:50:00,26.8,26.9,19.2,25.1,26.1,4.218,1.4171,33.4199,36.0128,30.666666666666668,12.055555555555555,269.44444444444446,0.0,37.5,10.0,1015.0,10.11111111111111,14.222222222222221,13.666666666666668,7.611111111111111,,485.6030455490639,5.203981759992696,381.5390431730626,31.606611995697023,35.79396516799927,1.7958498400449752,40.179487482706705,103.01472614288329,0.0
2022-08-05 11:00:00,27.5,27.5,19.3,25.2,26.3,4.212,1.27065,33.8484,35.7376,31.0,12.333333333333332,270.6666666666667,0.0,37.0,10.0,1015.0,9.666666666666668,14.333333333333334,14.0,7.666666666666667,,480.79493499755864,5.710896989504496,298.07193163553876,31.79227870941162,34.188057804107665,1.6202018614610036,38.355121860504156,84.18916895548503,0.0
2022-08-05 11:10:00,27.2,26.7,18.9,25.2,27.6,4.601,1.2757166666666668,33.94733333333333,35.53211111111111,31.333333333333336,12.61111111111111,271.8888888888889,0.0,36.5,10.0,1015.0,9.222222222222221,14.444444444444445,14.333333333333334,7.722222222222222,,471.73983335999236,5.19962472019896,189.5321314640368,31.962200466791785,32.54854809443156,1.6470158064365386,40.006569658915204,89.44234540303549,0.0
2022-08-05 11:20:00,27.4,26.8,19.0,25.2,27.8,4.603,1.43774,34.2399,35.527699999999996,31.666666666666668,12.88888888888889,273.1111111111111,0.0,36.0,10.0,1015.0,8.777777777777779,14.555555555555555,14.666666666666668,7.777777777777778,,474.93824672304356,4.851909431118076,112.27618791483216,32.07238976160686,32.40513650258382,1.6674252567688623,41.564351876576744,78.01857076009114,0.0
2022-08-05 11:30:00,28.7,27.0,19.1,25.3,28.3,4.604,1.42683,33.7984,35.437799999999996,32.0,13.166666666666666,274.3333333333333,0.0,35.5,10.0,1015.0,8.333333333333334,14.666666666666666,15.0,7.833333333333333,,468.1907974734251,4.621453303893407,75.16841077168783,32.17809361139933,32.46185509999593,1.7856794327497483,45.50853576660156,95.23079608917236,0.0
2022-08-05 11:40:00,28.6,27.2,19.2,25.4,28.6,4.595,1.5338100000000001,33.8366,35.4502,32.333333333333336,13.444444444444443,275.55555555555554,0.0,35.0,10.0,1015.0,7.888888888888889,14.777777777777779,15.333333333333334,7.888888888888889,,468.3436186797044,4.165539099867061,47.26671162599898,32.30431163152059,32.360233561197916,1.9172173126538596,46.576812222798665,107.91130109151204,0.0
2022-08-05 11:50:00,29.3,27.3,19.1,25.5,28.9,4.581,1.43959,34.6126,35.433499999999995,32.666666666666664,13.722222222222221,276.77777777777777,0.0,34.5,10.0,1015.0,7.444444444444445,14.88888888888889,15.666666666666668,7.944444444444445,,471.0359934383699,4.631295552233519,35.609302068537914,32.392428201039635,33.0077098719279,1.8393608647584916,47.31292095820109,127.96892954508465,0.0
2022-08-05 12:00:00,29.2,27.4,19.1,25.5,28.9,4.613,1.54185,33.9009,35.369,33.0,14.0,278.0,0.0,34.0,10.0,1015.0,7.0,15.0,16.0,8.0,,475.0694636939038,4.6438754383722936,25.10727992693583,32.50683506647746,33.33994956970215,1.742790142496427,45.62795584360758,116.58320953369142,134.0
2022-08-05 12:10:00,29.5,27.6,19.0,25.6,29.3,4.607,1.58296,33.5891,35.3812,32.94444444444444,13.833333333333334,279.1666666666667,0.0,33.833333333333336,10.0,1014.9444444444445,7.722222222222222,14.88888888888889,15.833333333333334,8.0,,468.9494233194987,4.3807819069778855,47.89472635786412,32.559898433685305,33.21316361109416,1.9943591320514678,43.60958044052124,116.22217650095622,0.0
2022-08-05 12:20:00,30.1,27.8,19.0,25.6,29.7,4.588,1.766675,33.6487,35.4243,32.888888888888886,13.666666666666666,280.3333333333333,0.0,33.666666666666664,10.0,1014.8888888888889,8.444444444444445,14.777777777777779,15.666666666666666,8.0,,473.57432665594695,4.048549909800459,89.48874993965451,32.694413089752196,32.936246407826744,2.195089963078499,41.0137646929423,108.12935226440429,0.0
2022-08-05 12:30:00,30.3,27.9,19.0,25.5,30.0,4.621,1.9056799999999998,33.3563,35.4383,32.833333333333336,13.5,281.5,0.0,33.5,10.0,1014.8333333333334,9.166666666666666,14.666666666666666,15.5,8.0,,471.468431385961,3.49564482277396,64.16370480650562,32.98937510172526,32.19852904637655,2.1485687206188837,39.3621039835612,104.86200602213542,0.0
2022-08-05 12:40:00,30.4,28.0,19.0,25.6,30.0,4.62,1.8689900000000002,33.4185,35.4478,32.77777777777778,13.333333333333334,282.6666666666667,0.0,33.333333333333336,10.0,1014.7777777777778,9.88888888888889,14.555555555555555,15.333333333333334,8.0,,464.1511935424804,3.5021117464701335,50.79046449025472,33.282978814442956,31.556052729288734,2.2418960531552634,37.87657407124838,115.14577870686848,0.0
2022-08-05 12:50:00,30.2,27.9,19.0,25.6,29.9,4.626,1.936675,33.616,35.436400000000006,32.72222222222222,13.166666666666666,283.8333333333333,0.0,33.166666666666664,10.0,1014.7222222222222,10.61111111111111,14.444444444444445,15.166666666666666,8.0,,475.71728649270943,3.194157266738051,43.776450222144696,33.58788569132487,31.010793396631875,2.2655212332804995,35.39977240244547,107.28016085306804,0.0
2022-08-05 13:00:00,30.4,28.0,19.1,25.5,30.2,4.662,1.9294799999999999,34.1322,35.314800000000005,32.666666666666664,13.0,285.0,0.0,33.0,10.0,1014.6666666666666,11.333333333333332,14.333333333333334,15.0,8.0,,472.3212446155768,3.5923338328512373,52.52029448837884,33.77653776168823,30.669651610056558,2.293710469603538,32.43969537417094,113.69820512135823,0.0
2022-08-05 13:10:00,31.7,28.4,19.2,25.5,31.1,4.694,2.07454,34.4309,35.422399999999996,32.611111111111114,12.833333333333334,286.1666666666667,0.0,32.833333333333336,10.0,1014.6111111111111,12.055555555555555,14.222222222222221,14.833333333333334,8.0,,468.49883789062494,4.124503162425791,46.23525477220783,33.817498709360756,30.239370549519855,2.3694310718774796,30.414828373591103,135.59600958506266,0.0
2022-08-05 13:20:00,31.9,28.4,19.2,25.5,31.2,4.685,2.056825,34.0855,35.393,32.55555555555556,12.666666666666666,287.3333333333333,0.0,32.666666666666664,10.0,1014.5555555555555,12.777777777777779,14.11111111111111,14.666666666666666,8.0,,468.3230349064969,4.091484166383744,42.056828015645344,33.84640870412191,30.268628212610885,2.390495192011197,28.908106365203857,118.64440376281739,0.0
2022-08-05 13:30:00,32.4,28.7,19.2,25.5,31.8,4.682,2.100935,34.0399,35.3092,32.5,12.5,288.5,0.0,32.5,10.0,1014.5,13.5,14.0,14.5,8.0,,472.491981274835,3.7787309420580244,44.631192507663016,33.84767190297445,30.04782608985901,2.4787788315614065,28.45649582862854,110.89063889821371,0.0
2022-08-05 13:40:00,32.2,28.6,19.1,25.5,31.5,4.659,2.0252600000000003,33.5368,35.3092,32.44444444444444,12.333333333333334,289.6666666666667,0.0,32.333333333333336,10.0,1014.4444444444445,14.222222222222221,13.88888888888889,14.333333333333334,8.0,,469.80701649983723,3.3939982378280766,42.64480854293048,33.843563575744625,30.147624365488685,2.4878075571854907,29.51770503997803,112.59455109914146,0.0
2022-08-05 13:50:00,32.5,28.7,19.0,25.4,31.8,4.712,1.97045,33.3996,35.3466,32.388888888888886,12.166666666666666,290.8333333333333,0.0,32.166666666666664,10.0,1014.3888888888889,14.944444444444445,13.777777777777779,14.166666666666666,8.0,,471.0798990464485,2.910318630199167,57.81447886177568,34.167940994390875,31.696026985784954,2.5305949804940964,33.39370967794947,128.0899251494236,0.0
2022-08-05 14:00:00,32.5,28.7,19.0,25.4,31.7,4.675,2.21653,33.634699999999995,35.370799999999996,32.333333333333336,12.0,292.0,0.0,32.0,10.0,1014.3333333333334,15.666666666666666,13.666666666666666,14.0,8.0,,470.650958721994,2.8265768404801688,80.49638448079426,34.545527680714926,30.670612239837645,2.6643648687998454,29.652642879486088,114.86706754048666,0.0
2022-08-05 14:10:00,32.0,28.6,18.9,25.4,31.6,4.682,2.363945,33.5022,35.3878,32.27777777777778,11.833333333333332,293.1666666666667,0.0,31.833333333333332,10.0,1014.2777777777778,16.38888888888889,13.555555555555555,13.833333333333332,8.0,,473.46531056722006,2.849723803788255,97.2265162938867,34.483410905202234,30.372284380594884,2.666989986896515,25.70763170560201,123.1013696161906,0.0
2022-08-05 14:20:00,31.6,28.4,18.9,25.4,31.1,4.646,2.6458000000000004,33.2965,35.3732,32.22222222222222,11.666666666666666,294.3333333333333,0.0,31.666666666666668,10.0,1014.2222222222222,17.11111111111111,13.444444444444445,13.666666666666666,8.0,,467.90776800046024,2.869640670651097,109.34520284857453,34.600762570699054,30.143542788823446,2.824511568546295,22.131679464975996,110.61650318145753,0.0
2022-08-05 14:30:00,31.6,28.3,19.0,25.3,31.1,4.677,2.4084600000000003,33.4026,35.3889,32.166666666666664,11.5,295.5,0.0,31.5,10.0,1014.1666666666666,17.833333333333336,13.333333333333334,13.5,8.0,,464.5799701874832,3.02657390554746,96.62932467142741,34.780898850758874,30.4328492863973,2.7279814676443737,21.139049854278564,161.22488185882568,0.0
2022-08-05 14:40:00,31.4,28.2,19.1,25.3,30.9,4.663,2.536205,33.2791,35.4103,32.111111111111114,11.333333333333332,296.6666666666667,0.0,31.333333333333332,10.0,1014.1111111111111,18.555555555555557,13.222222222222221,13.333333333333332,8.0,,468.8260418701172,2.829536072783551,98.89546175401763,34.97409934997559,30.31538058280945,2.889350033601125,20.02734896659851,239.6125068410238,0.0
2022-08-05 14:50:00,32.0,28.3,19.0,25.3,31.3,4.671,2.521275,33.283300000000004,35.4465,32.05555555555556,11.166666666666666,297.8333333333333,0.0,31.166666666666668,10.0,1014.0555555555555,19.27777777777778,13.11111111111111,13.166666666666666,8.0,,463.60209028923657,2.905041220242021,97.33159633550267,34.97478531519572,29.298904209136964,2.9017046535015103,15.152351915041606,196.619055035909,0.0
2022-08-05 15:00:00,32.6,28.5,19.1,25.3,31.8,4.706,2.40728,33.108,35.4764,32.0,11.0,299.0,0.0,31.0,10.0,1014.0,20.0,13.0,13.0,8.0,,489.23076517740884,2.936682332356771,90.67466313680013,34.89769568125407,28.761249958674114,2.9304786670207976,13.979070682525636,250.69406583150231,0.0
2022-08-05 15:10:00,33.4,28.9,19.3,25.3,32.4,4.682,2.47151,33.1098,35.4814,31.72222222222222,10.666666666666666,290.3333333333333,0.0,32.22222222222222,10.0,1014.0555555555555,20.5,13.166666666666666,12.777777777777779,7.611111111111111,,472.43879800379966,2.9481940710140484,99.66742648280947,35.02281403859457,29.997018499374388,2.863491527239481,13.785219782193503,188.68623671213786,0.0
2022-08-05 15:20:00,32.7,28.7,19.2,25.3,32.0,4.712,2.43504,33.1895,35.4878,31.444444444444443,10.333333333333334,281.6666666666667,0.0,33.44444444444444,10.0,1014.1111111111111,21.0,13.333333333333334,12.555555555555555,7.222222222222222,,469.66048527158534,2.8778485488218104,94.18002163062661,35.242280057271316,30.314339036941526,2.803380515376727,12.908665115038554,181.9188973236084,0.0
2022-08-05 15:30:00,33.1,28.8,19.1,25.3,32.2,4.697,2.56404,33.1122,35.513,31.166666666666668,10.0,273.0,0.0,34.666666666666664,10.0,1014.1666666666666,21.5,13.5,12.333333333333334,6.833333333333333,,480.3166247558594,2.946292742894868,96.45857115578517,35.56995203653971,28.95714813868205,2.8478475419680276,10.610807631810506,160.941773147583,0.0
2022-08-05 15:40:00,32.5,28.7,19.0,25.3,31.9,4.678,2.5704599999999997,33.0487,35.537099999999995,30.88888888888889,9.666666666666666,264.3333333333333,0.0,35.888888888888886,10.0,1014.2222222222222,22.0,13.666666666666666,12.11111111111111,6.444444444444445,,482.4979715000898,3.0132021583540967,102.6176207972381,35.78808593114217,28.778605435689293,2.7377982286612195,9.477181294759115,325.3334861246745,0.0
2022-08-05 15:50:00,32.0,28.5,19.0,25.4,31.5,4.675,2.64128,32.316500000000005,35.601600000000005,30.61111111111111,9.333333333333334,255.66666666666666,0.0,37.111111111111114,10.0,1014.2777777777778,22.5,13.833333333333334,11.88888888888889,6.055555555555555,,497.7074411326441,3.0213665600617725,110.37321257273356,36.259664478302,29.48300758043925,2.883034424384435,7.936059119701386,439.45405459086106,0.0
2022-08-05 16:00:00,32.2,28.5,19.1,25.4,31.5,4.674,2.60495,32.5247,35.6678,30.333333333333332,9.0,247.0,0.0,38.333333333333336,10.0,1014.3333333333334,23.0,14.0,11.666666666666666,5.666666666666666,,485.97620087722254,3.3303790172075822,110.43759070681988,37.12810254414877,28.291794090270997,2.8583613928159077,6.3706345216433204,490.19475257873535,0.0
2022-08-05 16:10:00,32.1,28.5,19.0,25.3,31.5,4.69,2.7664750000000002,32.5007,35.6594,30.055555555555557,8.666666666666666,238.33333333333334,0.0,39.55555555555556,10.0,1014.3888888888889,23.5,14.166666666666666,11.444444444444445,5.277777777777778,,485.3369178438735,3.3701162258986024,111.74486496725999,36.61002141952515,28.25971366564433,2.880600324074427,4.925152673721313,289.68057182312015,0.0
2022-08-05 16:20:00,31.7,28.3,18.9,25.3,31.2,4.676,3.04458,31.597500000000004,35.6751,29.77777777777778,8.333333333333332,229.66666666666669,0.0,40.77777777777778,10.0,1014.4444444444445,24.0,14.333333333333334,11.222222222222221,4.888888888888889,,466.30929690656995,3.474964944447501,116.16677750732939,36.138941345214846,32.06842929840088,3.076150303284327,4.60288621266683,231.17486928304038,0.0
2022-08-05 16:30:00,31.9,28.4,19.0,25.2,31.4,4.688,2.808455,31.3637,35.836,29.5,8.0,221.0,0.0,42.0,10.0,1014.5,24.5,14.5,11.0,4.5,,472.8286703491211,3.5255405687881725,111.36266715981864,35.757692667643234,33.07660072962443,2.9629345949490866,4.433758604923884,263.5209937286377,0.0
2022-08-05 16:40:00,31.9,28.3,18.9,25.2,31.3,4.694,2.844725,30.807799999999997,35.9933,29.22222222222222,7.666666666666666,212.33333333333331,0.0,43.22222222222222,10.0,1014.5555555555555,25.0,14.666666666666666,10.777777777777779,4.111111111111111,,469.8681326995499,3.3993660501302303,107.66138478446142,35.409361642201745,33.581530043284104,3.0128631770610808,3.690102201302847,147.25446431477866,0.0
2022-08-05 16:50:00,32.0,28.3,19.0,25.1,31.3,4.703,2.7008400000000004,30.442899999999998,36.1926,28.944444444444443,7.333333333333333,203.66666666666669,0.0,44.44444444444444,10.0,1014.6111111111111,25.5,14.833333333333334,10.555555555555555,3.7222222222222223,,471.03526527492477,3.028701921344477,108.08460230401678,34.94990390777588,33.19112393697103,2.810858363310496,3.6615547494093574,87.57466655095418,0.0
2022-08-05 17:00:00,32.1,28.4,19.1,25.1,31.6,4.699,2.5835850000000002,30.3716,36.394400000000005,28.666666666666668,7.0,195.0,0.0,45.66666666666667,10.0,1014.6666666666666,26.0,15.0,10.333333333333334,3.333333333333333,,464.9582498168946,3.0971281027255086,109.99567923723642,34.588442160288494,33.23576840082804,2.7582479878266652,3.672766769727071,83.07948699315389,0.0
2022-08-05 17:10:00,31.8,28.2,19.0,25.0,31.3,4.687,2.67216,29.7569,36.496300000000005,28.38888888888889,6.666666666666666,186.33333333333334,0.0,46.88888888888889,10.0,1014.7222222222222,26.5,15.166666666666668,10.11111111111111,2.9444444444444446,,470.59903059685365,3.146613496622797,108.01235883594234,34.15195074081421,33.53238469441732,2.8104556028048195,3.860608862638473,62.72710335413615,0.0
2022-08-05 17:20:00,31.9,28.2,19.0,25.0,31.3,4.682,2.824685,29.087799999999998,36.6101,28.11111111111111,6.333333333333333,177.66666666666669,0.0,48.111111111111114,10.0,1014.7777777777778,27.0,15.333333333333334,9.88888888888889,2.5555555555555554,,471.30585495872054,3.1069807062243338,108.89340455157608,33.69143077850342,33.51225714365641,3.0715303417046864,4.572087767918904,59.42707341512043,0.0
2022-08-05 17:30:00,32.3,28.2,18.9,24.9,31.4,4.661,2.70019,28.7834,36.8162,27.833333333333336,6.0,169.0,0.0,49.333333333333336,10.0,1014.8333333333334,27.5,15.5,9.666666666666668,2.166666666666667,,475.0139570950913,3.011232225935338,108.86001337838039,33.46324927012126,33.46928482691447,2.7814878086249033,5.637914920647939,223.65182178497315,0.0
2022-08-05 17:40:00,32.3,28.3,19.1,24.9,31.6,4.675,2.546225,28.470999999999997,36.9658,27.555555555555557,5.666666666666666,160.33333333333334,0.0,50.55555555555556,10.0,1014.8888888888889,28.0,15.666666666666668,9.444444444444445,1.7777777777777777,,482.6416851210321,3.1062594684571194,105.88333771333855,33.605342394510906,33.41126749038696,2.946817249059677,4.720551238059998,1058.6233664957683,0.0
2022-08-05 17:50:00,31.8,28.1,19.0,24.9,31.2,4.667,2.5978409090909094,28.526,37.099818181818186,27.27777777777778,5.333333333333333,151.66666666666666,0.0,51.77777777777778,10.0,1014.9444444444445,28.5,15.833333333333334,9.222222222222221,1.3888888888888884,,489.28257200745327,2.8654864536436264,106.22011488402629,33.7472937965393,33.359080174764,2.7990658648808795,1.875749391913414,2129.6717462158203,0.0
2022-08-05 18:00:00,32.1,28.2,18.9,24.9,31.4,4.692,2.40463,28.4084,37.160000000000004,27.0,5.0,143.0,0.0,53.0,10.0,1015.0,29.0,16.0,9.0,1.0,,493.39956044514975,2.7596664735287595,106.54783725609214,33.84150669733683,33.284033908843995,2.5923875431219736,1.358546350200971,2376.912505086263,0.0
2022-08-05 18:10:00,32.5,28.3,19.0,24.9,31.7,4.687,2.884215,27.044999999999998,37.1902,26.5,5.111111111111111,138.44444444444446,0.027777777777777776,55.333333333333336,9.944444444444445,1015.2777777777778,31.88888888888889,16.055555555555557,9.277777777777779,1.0,,488.9232050437489,2.482124343995994,101.67997395445397,33.895498008728026,33.1546404838562,2.61904474457105,1.1913153666257859,2135.7370314534505,0.0
2022-08-05 18:20:00,32.1,28.3,19.2,24.9,31.6,4.693,2.982145,24.872300000000003,37.4584,26.0,5.222222222222222,133.88888888888889,0.05555555555555555,57.666666666666664,9.88888888888889,1015.5555555555555,34.77777777777778,16.11111111111111,9.555555555555555,1.0,,491.36518092012955,2.3500467638174696,109.17002796173097,33.920736662546794,33.061053702036546,2.4834903448820116,1.104637937347094,2569.6601857503256,0.0
2022-08-05 18:30:00,31.2,27.9,18.9,24.9,30.7,4.659,2.144685,24.2495,37.9416,25.5,5.333333333333333,129.33333333333334,0.08333333333333333,60.0,9.833333333333334,1015.8333333333334,37.666666666666664,16.166666666666668,9.833333333333334,1.0,,491.25599609375,2.10792576604307,110.24328229376151,33.93912182490031,33.101313304901126,2.410404917995135,1.057364998459816,3135.062644856771,0.0
2022-08-05 18:40:00,30.8,27.8,19.0,24.9,30.5,4.64,2.05849,23.9651,38.378,25.0,5.444444444444445,124.77777777777777,0.1111111111111111,62.333333333333336,9.777777777777779,1016.1111111111111,40.55555555555556,16.22222222222222,10.11111111111111,1.0,,486.48327252267416,1.8891110622411393,112.19326757959054,33.9356827990214,33.359409720102946,2.2880609581867857,1.0314891715844472,3149.1786338297525,0.0
2022-08-05 18:50:00,30.1,27.5,18.8,24.8,29.8,4.7,2.26476,23.325,38.650099999999995,24.5,5.555555555555555,120.22222222222223,0.1388888888888889,64.66666666666667,9.722222222222221,1016.3888888888889,43.44444444444444,16.27777777777778,10.38888888888889,1.0,,480.19124740425195,1.862693614532045,109.5629732968174,33.93921611150106,33.85714605967204,2.2978884069124854,1.0172667839129765,1489.963087463379,0.0
2022-08-05 19:00:00,29.8,27.3,18.8,24.8,29.6,4.688,2.698985,23.284100000000002,38.9075,24.0,5.666666666666667,115.66666666666666,0.16666666666666666,67.0,9.666666666666666,1016.6666666666666,46.33333333333333,16.333333333333332,10.666666666666666,1.0,,477.8517698160807,1.854507159031717,111.8941057256925,33.91632745742798,34.32186193466187,2.3678754770755766,1.0094522164265316,1205.7650664265952,0.0
2022-08-05 19:10:00,29.4,27.2,18.8,24.7,29.2,4.7,3.201995,22.907,39.0929,23.5,5.777777777777778,111.11111111111111,0.19444444444444445,69.33333333333333,9.61111111111111,1016.9444444444445,49.22222222222222,16.38888888888889,10.944444444444445,1.0,,478.83249498389233,2.0642613105989445,113.7708471037439,33.86026770273845,34.671769790649414,2.4658312346537907,1.0051621248324714,994.7828480021159,0.0
2022-08-05 19:20:00,28.6,27.0,18.8,24.7,28.8,4.623,3.45728,22.977899999999998,39.2653,23.0,5.888888888888889,106.55555555555554,0.2222222222222222,71.66666666666667,9.555555555555555,1017.2222222222222,52.111111111111114,16.444444444444443,11.222222222222221,1.0,,478.5326343299603,2.2664001659956354,111.82627164571299,33.762929121653244,35.14644171396891,2.4177071509758634,1.0028070308764776,872.0035335286459,0.0
2022-08-05 19:30:00,28.4,26.8,18.7,24.7,28.4,4.659,3.3523249999999996,22.8963,39.4099,22.5,6.0,102.0,0.25,74.0,9.5,1017.5,55.0,16.5,11.5,1.0,,475.03803670247396,2.3487093424291934,111.03118885708395,33.67054032007853,35.671528320312504,2.4153321635723115,1.0015143237511317,843.9208831787109,0.0
2022-08-05 19:40:00,28.0,26.6,18.8,24.6,28.1,4.628,3.40351,21.7102,39.4644,22.0,6.111111111111111,97.44444444444444,0.2777777777777778,76.33333333333333,9.444444444444445,1017.7777777777778,57.888888888888886,16.555555555555557,11.777777777777779,1.0,,479.0745670643072,2.421385385815033,112.3023744044331,33.579993089040116,36.105888799031575,2.4692097852627435,1.00081103126208,828.4164947509765,0.0
2022-08-05 19:50:00,27.9,26.5,18.7,24.6,27.9,4.646,3.54395,21.3642,39.69,21.5,6.222222222222222,92.88888888888889,0.3055555555555555,78.66666666666667,9.38888888888889,1018.0555555555555,60.77777777777778,16.61111111111111,12.055555555555555,1.0,,480.0516160636113,2.3055726770425244,113.1670507614222,33.52211415608724,36.38243260065715,2.762600313425064,1.0004328721761704,784.57140625,0.0
2022-08-05 20:00:00,27.5,26.3,18.8,24.6,27.6,4.63,3.6282249999999996,21.146,39.9799,21.0,6.333333333333333,88.33333333333333,0.3333333333333333,81.0,9.333333333333334,1018.3333333333334,63.666666666666664,16.666666666666668,12.333333333333332,1.0,,476.3530110677084,2.4394474991869792,112.4722625547075,33.45047071456909,36.60175824483236,2.3767335027456284,1.0002254833777746,795.4598601277669,0.0
2022-08-05 20:10:00,26.3,26.0,19.2,24.5,26.9,4.512,3.5915799999999996,21.604,40.2036,20.5,6.444444444444445,83.77777777777777,0.3611111111111111,83.33333333333333,9.277777777777779,1018.6111111111111,66.55555555555556,16.72222222222222,12.61111111111111,1.0,,478.54856549493195,2.5117476202438107,112.47168837725106,33.60419490178426,36.73968866348267,2.4121409076452256,1.000115574200948,698.7419602457683,0.0
2022-08-05 20:20:00,23.6,24.8,18.9,24.5,25.4,4.294,3.414065,21.9126,40.2447,20.0,6.555555555555555,79.22222222222221,0.3888888888888889,85.66666666666666,9.222222222222221,1018.8888888888889,69.44444444444444,16.77777777777778,12.88888888888889,1.0,,483.5564367675782,2.436935716800097,110.93096914323709,34.034302425384524,36.22566321690877,2.3511874254544574,1.000047957499822,644.0348805745443,0.0
2022-08-05 20:30:00,22.4,23.6,18.6,24.5,24.8,4.277,3.394825,21.7502,40.183800000000005,19.5,6.666666666666666,74.66666666666666,0.41666666666666663,88.0,9.166666666666666,1019.1666666666666,72.33333333333334,16.833333333333332,13.166666666666666,1.0,,479.17466501520965,2.5456749879438325,108.28161025203553,33.58133188883464,36.31418315887451,2.3490123256047566,1.0000298023223877,624.9666976928711,0.0
2022-08-05 20:40:00,21.8,23.1,18.6,24.4,24.5,4.273,3.35757,21.8292,40.1105,19.0,6.777777777777778,70.1111111111111,0.4444444444444444,90.33333333333334,9.11111111111111,1019.4444444444445,75.22222222222223,16.88888888888889,13.444444444444443,1.0,,478.419498813673,2.5217062028989954,109.61947273038875,33.30363174438477,36.72576147079468,2.266761925816536,1.0000298023223877,568.6065930175781,0.0
2022-08-05 20:50:00,21.5,22.8,18.7,24.4,24.3,4.281,3.513565,21.7842,40.0873,18.5,6.888888888888889,65.55555555555556,0.4722222222222222,92.66666666666666,9.055555555555555,1019.7222222222222,78.11111111111111,16.944444444444443,13.722222222222221,1.0,,473.78604718087735,2.356001373542904,112.00553621841689,33.14417469660441,37.16155265808106,2.315024823745092,1.0000298023223877,536.9625967407226,0.0
2022-08-05 21:00:00,21.2,22.5,18.7,24.4,24.2,4.308,3.375275,21.969299999999997,40.0882,18.0,7.0,61.0,0.5,95.0,9.0,1020.0,81.0,17.0,14.0,1.0,,480.82384531656896,2.5628235004379247,111.41437955048124,33.044368801116946,37.44541614532471,2.3402949631214143,1.0000298023223877,497.5260920206706,0.0
2022-08-05 21:10:00,20.8,22.4,18.9,24.4,24.1,4.229,3.3962049999999997,21.8544,40.0712,17.944444444444443,6.777777777777778,62.888888888888886,0.5111111111111111,94.83333333333333,9.0,1020.0,80.77777777777777,16.88888888888889,13.5,1.0,,484.3648322269834,2.5225840287962873,108.37868956183308,32.97900360743205,37.77469594955444,2.446426939169566,1.0000298023223877,465.09987503051764,0.0
2022-08-05 21:20:00,20.5,22.1,18.7,24.4,24.0,4.241,3.45273,21.9778,40.0444,17.88888888888889,6.555555555555555,64.77777777777777,0.5222222222222223,94.66666666666667,9.0,1020.0,80.55555555555556,16.77777777777778,13.0,1.0,,483.29815525449555,2.5219221091943944,113.48047092329985,32.9156675084432,38.147803427378335,2.2407355467478434,1.0000298023223877,426.2089967346192,0.0
2022-08-05 21:30:00,20.9,22.2,19.0,24.3,24.0,4.249,3.38739,21.5178,40.140100000000004,17.833333333333332,6.333333333333333,66.66666666666667,0.5333333333333333,94.5,9.0,1020.0,80.33333333333333,16.666666666666668,12.5,1.0,,484.4948812866211,2.5144026985141514,110.45693824983587,32.822613614400225,38.39478279749552,2.338121066292127,1.0000298023223877,409.8414863077799,0.0
2022-08-05 21:40:00,20.5,22.1,18.8,24.3,24.0,4.285,3.5443399999999996,21.8378,40.2417,17.77777777777778,6.111111111111111,68.55555555555556,0.5444444444444444,94.33333333333333,9.0,1020.0,80.11111111111111,16.555555555555557,12.0,1.0,,486.08315826065234,2.4770975527419883,112.82507897156106,32.739541339874265,38.663267854054766,2.3865150117874148,1.0000298023223877,374.83046696980796,0.0
2022-08-05 21:50:00,20.3,21.9,18.8,24.3,23.9,4.244,3.77793,22.1527,40.2586,17.72222222222222,5.888888888888889,70.44444444444444,0.5555555555555556,94.16666666666667,9.0,1020.0,79.88888888888889,16.444444444444443,11.5,1.0,,481.30489255006285,2.6355939482564983,110.55039397029554,32.66428563435873,38.78781847000123,2.3894739272197087,1.0000298023223877,357.90012115478515,0.0
2022-08-05 22:00:00,20.0,21.6,18.7,24.3,23.7,4.272,3.714575,22.265,40.2642,17.666666666666668,5.666666666666667,72.33333333333333,0.5666666666666667,94.0,9.0,1020.0,79.66666666666667,16.333333333333332,11.0,1.0,,482.82731127859535,2.513281109649583,111.27729260137525,32.58858186086019,38.941105143229166,2.3066064709424974,1.0000298023223877,333.2504020182292,0.0
2022-08-05 22:10:00,19.9,21.5,18.8,24.2,23.6,4.278,3.7951500000000005,22.186500000000002,40.2839,17.61111111111111,5.444444444444445,74.22222222222223,0.5777777777777777,93.83333333333333,9.0,1020.0,79.44444444444444,16.22222222222222,10.5,1.0,,481.1070719401042,2.5698752402046976,111.70317964909441,32.52896310806274,39.19365674336751,2.3460958868265154,1.0000298023223877,307.3427603149414,0.0
2022-08-05 22:20:00,20.2,21.7,19.5,24.2,23.6,4.275,3.83953,22.1665,40.2774,17.555555555555557,5.222222222222222,76.11111111111111,0.5888888888888889,93.66666666666667,9.0,1020.0,79.22222222222223,16.11111111111111,10.0,1.0,,479.4977370549344,2.673866512317442,107.86406015234479,32.49694019317627,39.28136737823486,2.349458320339521,1.0000298023223877,293.0926588439942,0.0
2022-08-05 22:30:00,20.8,22.2,19.1,24.2,23.8,4.254,3.69522,22.2785,40.3228,17.5,5.0,78.0,0.6,93.5,9.0,1020.0,79.0,16.0,9.5,1.0,,481.1316172281901,2.7189716063650313,111.08493657171388,32.45983257929484,39.445730450948076,2.2232439267635344,1.0000298023223877,267.04235529581706,0.0
2022-08-05 22:40:00,20.4,21.8,18.7,24.2,23.8,4.275,3.4691549999999998,22.2584,40.3406,17.444444444444443,4.777777777777778,79.88888888888889,0.611111111111111,93.33333333333333,9.0,1020.0,78.77777777777777,15.88888888888889,9.0,1.0,,486.26780248181575,2.5095564014292036,108.53892788235078,32.42440891265869,39.54343342463176,2.3534780110915503,1.0000298023223877,255.9536269378662,0.0
2022-08-05 22:50:00,20.3,21.8,19.0,24.2,23.7,4.261,3.585045,22.172800000000002,40.3502,17.38888888888889,4.555555555555555,81.77777777777777,0.6222222222222222,93.16666666666667,9.0,1020.0,78.55555555555556,15.777777777777779,8.5,1.0,,487.60218938367126,2.4742932673531066,108.94228601660431,32.383603992462156,39.592387161254884,2.1628534122308096,1.0000298023223877,253.43814651489257,0.0
2022-08-05 23:00:00,20.0,21.5,19.3,24.2,23.6,4.278,3.44895,21.6266,40.4063,17.333333333333332,4.333333333333334,83.66666666666666,0.6333333333333333,93.0,9.0,1020.0,78.33333333333333,15.666666666666666,8.0,1.0,,487.6516907404757,2.5718725669990152,109.92301965573412,32.32676096598307,39.71413745880127,2.342035966316859,1.0000298023223877,227.24236508687335,0.0
2022-08-05 23:10:00,20.6,21.9,19.1,24.2,23.7,4.269,3.435255,21.551099999999998,40.4769,17.27777777777778,4.111111111111111,85.55555555555556,0.6444444444444444,92.83333333333333,9.0,1020.0,78.11111111111111,15.555555555555555,7.5,1.0,,490.286083984375,2.555577261710571,110.55882806896491,32.26507182439168,39.837267303466795,2.2328158702452976,1.0000298023223877,223.91079856872557,0.0
2022-08-05 23:20:00,20.1,21.7,18.8,24.2,23.6,4.287,3.38516,21.3684,40.4843,17.22222222222222,3.888888888888889,87.44444444444444,0.6555555555555556,92.66666666666667,9.0,1020.0,77.88888888888889,15.444444444444445,7.0,1.0,,487.3295212072614,2.592375975894389,108.76720625042242,32.20273279190064,39.940911095937096,2.4481934835513437,1.0000298023223877,197.1109977976481,0.0
2022-08-05 23:30:00,20.4,21.8,18.8,24.2,23.7,4.254,3.4201,21.2438,40.6,17.166666666666668,3.666666666666667,89.33333333333333,0.6666666666666666,92.5,9.0,1020.0,77.66666666666667,15.333333333333334,6.500000000000001,1.0,,494.68327306988596,2.508371533246364,113.49436626628294,32.15454470952352,40.04880741755168,2.3368885312477747,1.0000298023223877,201.10335334777832,0.0
2022-08-05 23:40:00,20.4,21.8,19.2,24.1,23.7,4.251,3.4259550000000005,21.2043,40.705,17.11111111111111,3.4444444444444446,91.22222222222223,0.6777777777777777,92.33333333333333,9.0,1020.0,77.44444444444444,15.222222222222221,6.000000000000001,1.0,,493.0206802368164,2.523522414366404,110.67524084726969,32.11634372711181,40.17347428003947,2.2025612314542133,1.0000298023223877,175.99345720926922,0.0
2022-08-05 23:50:00,20.3,21.8,19.0,24.2,23.7,4.274,3.52459,21.3854,40.762,17.055555555555557,3.2222222222222223,93.11111111111111,0.6888888888888889,92.16666666666667,9.0,1020.0,77.22222222222223,15.11111111111111,5.5,1.0,,488.08467908837326,2.4044939519692274,111.78583427256783,32.07963729222615,40.35189052581787,2.1929850457111995,1.0000298023223877,166.34337069193523,0.0
2022-08-06 00:00:00,20.5,21.8,18.9,24.1,23.7,4.256,3.6306950000000002,21.3374,40.8354,17.0,3.0,95.0,0.7,92.0,9.0,1020.0,77.0,15.0,5.0,1.0,,490.45791900634765,2.4459893186954456,110.70633412679035,32.038895257314046,40.40461348851522,2.5253239578008655,1.0000298023223877,170.21541361490887,0.0
2022-08-06 00:10:00,20.3,21.8,19.1,24.1,23.7,4.257,3.6712350000000002,21.278200000000002,40.8949,16.88888888888889,3.0,93.0,0.6722222222222222,92.27777777777777,9.055555555555555,1020.0,76.27777777777777,15.0,5.0,1.0,,486.4120670467684,2.5245290270161496,110.30374388700152,32.01462412516276,40.4977760887146,2.271329734325409,1.0000298023223877,145.4806620279948,0.0
2022-08-06 00:20:00,20.4,21.8,19.0,24.1,23.7,4.277,3.7177300000000004,21.247899999999998,40.9211,16.77777777777778,3.0,91.0,0.6444444444444444,92.55555555555556,9.11111111111111,1020.0,75.55555555555556,15.0,5.0,1.0,,483.17705728114333,2.5324742617344453,109.40438225697662,31.99806077003479,40.56598795572917,2.189441235860189,1.0000298023223877,135.21682322184245,0.0
2022-08-06 00:30:00,20.4,21.8,18.9,24.1,23.7,4.262,3.76148,21.0886,40.9779,16.666666666666668,3.0,89.0,0.6166666666666667,92.83333333333333,9.166666666666666,1020.0,74.83333333333333,15.0,5.0,1.0,,487.37218162448926,2.478500001228462,109.43382111630198,31.979706029891968,40.61279321670532,2.281081767678261,1.0000298023223877,123.2413131205241,0.0
2022-08-06 00:40:00,20.4,21.8,19.1,24.1,23.7,4.266,3.854705,21.063,41.0334,16.555555555555557,3.0,87.0,0.5888888888888889,93.11111111111111,9.222222222222221,1020.0,74.11111111111111,15.0,5.0,1.0,,482.6909635416667,2.5110852667167363,111.37181051502121,31.967350279490155,40.65236854553223,2.3264579468965527,1.0000298023223877,117.38625325520835,0.0
2022-08-06 00:50:00,20.3,21.8,18.9,24.1,23.7,4.257,3.79324,21.064600000000002,41.0927,16.444444444444443,3.0,85.0,0.5611111111111111,93.38888888888889,9.277777777777779,1020.0,73.38888888888889,15.0,5.0,1.0,,481.9333227714451,2.4836447221444824,109.25636547239488,31.954244909286494,40.630530745188395,2.252358275850614,1.0000298023223877,128.3796733601888,0.0
2022-08-06 01:00:00,20.1,21.7,18.8,24.1,23.6,4.242,4.01906,20.9712,41.1436,16.333333333333332,3.0,83.0,0.5333333333333333,93.66666666666667,9.333333333333334,1020.0,72.66666666666667,15.0,5.0,1.0,,478.2916469740594,2.6328375854734647,111.30994590629966,31.939830427169802,40.7032283337911,2.315311564207077,1.0000298023223877,107.28402282714845,0.0
2022-08-06 01:10:00,20.0,21.5,19.1,24.1,23.5,4.239,4.332155,21.0223,41.179500000000004,16.22222222222222,3.0,81.0,0.5055555555555555,93.94444444444444,9.38888888888889,1020.0,71.94444444444444,15.0,5.0,1.0,,485.61335427470596,2.5740877879541473,112.9792247246349,31.92025203704834,40.75414100011189,2.3069674072662987,1.0000298023223877,123.53450368245441,0.0
2022-08-06 01:20:00,19.9,21.4,18.8,24.1,23.5,4.246,4.45974,20.881700000000002,41.160000000000004,16.11111111111111,3.0,79.0,0.47777777777777775,94.22222222222223,9.444444444444445,1020.0,71.22222222222223,15.0,5.0,1.0,,490.8327762331908,2.702100030864026,109.87039206617969,31.90033066431681,40.753505611419676,2.339353834191958,1.0000298023223877,119.2694835917155,0.0
2022-08-06 01:30:00,19.9,21.5,18.8,24.1,23.5,4.273,4.3669150000000005,21.0308,41.275099999999995,16.0,3.0,77.0,0.44999999999999996,94.5,9.5,1020.0,70.5,15.0,5.0,1.0,,485.65295837402346,2.647357477909428,111.28067625853976,31.846190017064412,40.848034636179605,2.346301779150963,1.0000298023223877,113.99509490966798,0.0
2022-08-06 01:40:00,19.6,21.2,19.1,24.0,23.4,4.27,4.243155,21.0437,41.316,15.88888888888889,3.0,75.0,0.4222222222222222,94.77777777777777,9.555555555555555,1020.0,69.77777777777777,15.0,5.0,1.0,,494.67883071724026,2.6002888766554113,110.19055707144871,31.79033741950989,40.859000771840414,2.310007775425911,1.0000298023223877,127.47869152069093,0.0
2022-08-06 01:50:00,20.1,21.5,19.0,24.0,23.5,4.271,4.09075,21.0867,41.2912,15.777777777777779,3.0,73.0,0.39444444444444443,95.05555555555556,9.61111111111111,1020.0,69.05555555555556,15.0,5.0,1.0,,493.2221573893229,2.6774863749102686,107.48989832064527,31.73741183280945,40.878954010009764,2.4865209432442983,1.0000298023223877,109.17647599538168,0.0
2022-08-06 02:00:00,19.8,21.4,18.8,24.0,23.5,4.274,4.08778,21.081200000000003,41.293,15.666666666666666,3.0,71.0,0.3666666666666667,95.33333333333333,9.666666666666666,1020.0,68.33333333333333,15.0,5.0,1.0,,490.71080446791376,2.7390612257537197,111.56204067962992,31.682318019866944,40.96975599924723,2.406350944240888,1.0000298023223877,112.7462320836385,0.0
2022-08-06 02:10:00,20.2,21.5,19.0,24.0,23.5,4.264,3.80126,21.1267,41.3185,15.555555555555555,3.0,69.0,0.3388888888888889,95.61111111111111,9.722222222222221,1020.0,67.61111111111111,15.0,5.0,1.0,,488.6091328482792,2.646219061990242,109.07615952486371,31.640734793345132,40.99076614379883,2.231097844839096,1.0000298023223877,120.44532642364501,0.0
2022-08-06 02:20:00,19.7,21.4,19.0,24.0,23.4,4.262,4.18048,21.1707,41.3135,15.444444444444445,3.0,67.0,0.3111111111111111,95.88888888888889,9.777777777777779,1020.0,66.88888888888889,15.0,5.0,1.0,,490.1369604141411,2.5769329501680063,108.73219261945306,31.58195471763611,41.11650652567546,2.390595899025599,1.0000298023223877,105.1927532450358,0.0
2022-08-06 02:30:00,19.7,21.3,19.2,24.0,23.4,4.314,3.9429500000000006,21.0601,41.347500000000004,15.333333333333334,3.0,65.0,0.2833333333333334,96.16666666666667,9.833333333333334,1020.0,66.16666666666667,15.0,5.0,1.0,,488.2217757161458,2.551855414614166,111.51388400966839,31.554786815643308,41.146577237447104,2.303005691965421,1.0000298023223877,135.0811926651001,0.0
2022-08-06 02:40:00,19.6,21.2,18.8,24.0,23.4,4.249,3.9284999999999997,21.1466,41.3641,15.222222222222221,3.0,63.0,0.2555555555555556,96.44444444444444,9.88888888888889,1020.0,65.44444444444444,15.0,5.0,1.0,,486.77296155206085,2.6053225628534955,106.98233834584555,31.537482086817427,41.120727430979414,2.3586812295516335,1.0000298023223877,120.92844769795735,0.0
2022-08-06 02:50:00,19.7,21.2,18.9,24.0,23.4,4.29,4.076515,21.1251,41.3892,15.11111111111111,3.0,61.0,0.2277777777777778,96.72222222222223,9.944444444444445,1020.0,64.72222222222223,15.0,5.0,1.0,,482.4398140637628,2.742044133459781,109.73433886339436,31.501196794509887,41.22864530563355,2.3366454192002615,1.0000298023223877,110.88748892466226,0.0
2022-08-06 03:00:00,19.8,21.3,19.4,24.0,23.4,4.306,4.27549,21.0138,41.4062,15.0,3.0,59.0,0.2,97.0,10.0,1020.0,64.0,15.0,5.0,1.0,,480.11088104248046,2.6882241200457857,110.23861130665925,31.500706586837772,41.169273681640625,2.094579096039136,1.0000298023223877,127.21050932566325,0.0
2022-08-06 03:10:00,19.6,21.3,18.9,24.0,23.4,4.272,4.222035,20.9053,41.4418,15.055555555555555,3.111111111111111,59.44444444444444,0.19444444444444445,97.0,9.444444444444445,1020.0555555555555,66.0,15.055555555555555,5.111111111111111,1.1666666666666667,,484.8048457809975,2.7799879443174027,112.58401119921841,31.49777994155884,41.03887425104777,2.4303169749180475,1.0000298023223877,109.34542046864826,0.0
2022-08-06 03:20:00,19.4,21.1,18.7,24.0,23.3,4.283,4.2802750000000005,20.898,41.4052,15.11111111111111,3.2222222222222223,59.888888888888886,0.1888888888888889,97.0,8.88888888888889,1020.1111111111111,68.0,15.11111111111111,5.222222222222222,1.3333333333333335,,485.8485069152131,2.718546190261841,110.61321628699868,31.47119740486145,41.15984031041463,2.397391056815783,1.0000298023223877,108.03215890248616,0.0
2022-08-06 03:30:00,19.5,21.1,19.2,24.0,23.3,4.251,4.5078000000000005,20.9402,41.470299999999995,15.166666666666666,3.3333333333333335,60.333333333333336,0.18333333333333335,97.0,8.333333333333334,1020.1666666666666,70.0,15.166666666666666,5.333333333333333,1.5,,484.25706085205076,2.6989961456242253,109.22013275706836,31.481830151875812,40.972930342356364,2.397528118292491,1.0000298023223877,139.7908127339681,0.0
2022-08-06 03:40:00,19.5,21.1,19.2,24.0,23.3,4.241,4.84348,20.7913,41.5372,15.222222222222221,3.4444444444444446,60.77777777777778,0.17777777777777778,97.0,7.777777777777779,1020.2222222222222,72.0,15.222222222222221,5.444444444444445,1.6666666666666667,,483.3768662481199,2.6672292593441442,111.73478200535317,31.462557929356894,41.04907731374105,2.4325526547431946,1.0000298023223877,107.56252646128337,0.0
2022-08-06 03:50:00,19.6,21.1,19.0,23.9,23.3,4.276,5.030735,20.7529,41.6006,15.277777777777779,3.5555555555555554,61.22222222222222,0.17222222222222222,97.0,7.222222222222222,1020.2777777777778,74.0,15.277777777777779,5.555555555555555,1.8333333333333335,,477.7756255893049,2.796423878743824,110.50167544370318,31.467421735127765,40.79723552703857,2.3502922691901524,1.0000298023223877,174.01456464131675,0.0
2022-08-06 04:00:00,19.6,21.1,18.8,23.9,23.3,4.304,5.2441450000000005,20.6224,41.6957,15.333333333333334,3.6666666666666665,61.666666666666664,0.16666666666666669,97.0,6.666666666666667,1020.3333333333334,76.0,15.333333333333334,5.666666666666667,2.0,,481.7046943155925,2.856475098927816,112.84382226308188,31.501594944000242,40.534451961517334,2.3188876308997473,1.0000298023223877,140.81327714284262,0.0
2022-08-06 04:10:00,19.7,21.2,19.1,23.9,23.3,4.226,5.31426,20.5483,41.7935,15.38888888888889,3.7777777777777777,62.111111111111114,0.16111111111111112,97.0,6.111111111111112,1020.3888888888889,78.0,15.38888888888889,5.777777777777778,2.166666666666667,,482.3109711535224,2.7840669855626965,112.53217684945143,31.499802652994788,40.466729971567794,2.3354246632258095,1.0000298023223877,162.8202049255371,0.0
2022-08-06 04:20:00,19.7,21.2,19.0,23.9,23.3,4.263,5.589715,20.4583,41.838800000000006,15.444444444444445,3.888888888888889,62.55555555555556,0.15555555555555556,97.0,5.555555555555556,1020.4444444444445,80.0,15.444444444444445,5.888888888888889,2.3333333333333335,,479.2910244365122,2.8535469056926877,110.64583537473519,31.51995509147644,40.28592749913533,2.390354815125465,1.0000298023223877,137.9475198618571,0.0
2022-08-06 04:30:00,19.5,21.0,19.1,23.9,23.2,4.246,5.672079999999999,20.4218,41.9161,15.5,4.0,63.0,0.15000000000000002,97.0,5.0,1020.5,82.0,15.5,6.0,2.5,,484.26624867757164,2.889113498326749,109.7378747123244,31.52698043505351,40.29772740046183,2.4652783809105556,1.0000298023223877,113.9266775894165,0.0
2022-08-06 04:40:00,20.0,21.2,18.7,23.9,23.3,4.262,5.83757,20.5514,41.9634,15.555555555555555,4.111111111111111,63.44444444444444,0.14444444444444446,97.0,4.444444444444445,1020.5555555555555,84.0,15.555555555555555,6.111111111111111,2.666666666666667,,484.4162062756768,2.9941976727402144,110.09021152065297,31.536445474624635,40.22591791152954,2.344083129167557,1.0000298023223877,121.71974653879802,0.0
2022-08-06 04:50:00,19.9,21.3,18.7,23.9,23.3,4.267,6.124635,20.4827,41.9775,15.61111111111111,4.222222222222222,63.888888888888886,0.1388888888888889,97.0,3.8888888888888893,1020.6111111111111,86.0,15.61111111111111,6.222222222222222,2.8333333333333335,,479.9436381022136,3.077144175505234,111.32888092472055,31.55313572565715,40.172000064849854,2.394693314830462,1.0000298023223877,98.04306972503662,0.0
2022-08-06 05:00:00,19.8,21.3,19.4,23.9,23.3,4.262,6.1386899999999995,20.413400000000003,42.0053,15.666666666666666,4.333333333333333,64.33333333333333,0.13333333333333333,97.0,3.333333333333334,1020.6666666666666,88.0,15.666666666666666,6.333333333333333,3.0,,482.47551868657956,2.9525871362659215,109.27154346897103,31.563857005437217,40.20175079345703,2.3745008774598437,1.0000298023223877,118.02857154846193,0.0
2022-08-06 05:10:00,19.8,21.3,18.9,23.9,23.3,4.266,6.8806449999999995,20.3822,42.021699999999996,15.722222222222221,4.444444444444445,64.77777777777777,0.12777777777777777,97.0,2.7777777777777786,1020.7222222222222,90.0,15.722222222222221,6.444444444444445,3.166666666666667,,485.06688565309025,2.8242488753391526,107.10893357099113,31.582419919967652,40.119061641693115,2.2845124046007794,1.0000298023223877,127.93491249084472,0.0
2022-08-06 05:20:00,19.6,21.2,18.6,23.9,23.3,4.332,8.10746,20.2254,41.976800000000004,15.777777777777779,4.555555555555555,65.22222222222223,0.12222222222222222,97.0,2.222222222222223,1020.7777777777778,92.0,15.777777777777779,6.555555555555555,3.3333333333333335,,489.5945927937826,2.926290538108955,112.78065426152978,31.61238310813904,40.10442450841268,2.5293218636512753,1.0000298023223877,102.65252689361571,0.0
2022-08-06 05:30:00,19.5,21.1,19.1,23.9,23.2,4.298,9.395735,20.0736,42.0584,15.833333333333334,4.666666666666666,65.66666666666667,0.11666666666666667,97.0,1.6666666666666679,1020.8333333333334,94.0,15.833333333333334,6.666666666666666,3.5,,482.10786375550015,3.0426192979219944,110.67132010788566,31.684442952473955,40.028602339426676,2.3769341031710307,1.0000298023223877,116.76066034952801,0.0
2022-08-06 05:40:00,19.5,21.1,19.1,23.9,23.2,4.285,9.66162,19.9148,42.118100000000005,15.88888888888889,4.777777777777778,66.11111111111111,0.11111111111111112,97.0,1.1111111111111125,1020.8888888888889,96.0,15.88888888888889,6.777777777777778,3.666666666666667,,484.73093271189725,3.0333829533447654,112.01080330282954,31.768205620447795,39.8892041460673,2.4585232905546825,1.0000298023223877,101.6635599009196,0.0
2022-08-06 05:50:00,19.5,21.0,18.6,23.9,23.2,4.289,9.332425,19.7209,42.1563,15.944444444444445,4.888888888888889,66.55555555555556,0.10555555555555556,97.0,0.5555555555555571,1020.9444444444445,98.0,15.944444444444445,6.888888888888889,3.8333333333333335,,482.82848052978517,3.1882243572385973,110.49843555536647,31.860678415298462,39.75546045939127,2.3892417357365288,1.0000298023223877,107.62554340362549,0.0
2022-08-06 06:00:00,19.5,21.1,19.1,23.8,23.2,4.319,8.811505,19.6729,42.242200000000004,16.0,5.0,67.0,0.1,97.0,0.0,1021.0,100.0,16.0,7.0,4.0,,488.5419974772136,3.000574538397924,110.71046827736548,31.908263397216796,39.57972553888957,2.433271243969599,1.0029432769616444,111.6373364130656,0.0
2022-08-06 06:10:00,19.4,21.1,19.0,23.8,23.2,4.295,8.731390000000001,19.6008,42.3378,16.055555555555557,5.166666666666667,64.88888888888889,0.09444444444444446,96.72222222222223,0.5555555555555555,1021.0,99.83333333333333,16.0,7.166666666666667,4.0,,487.20205743548513,2.964215393174166,107.99005668489274,31.95707600911458,39.47807140986124,2.424243952035904,1.0668753743171693,87.92898208618165,0.0
2022-08-06 06:20:00,19.5,21.1,19.0,23.9,23.2,4.254,8.145015,19.555500000000002,42.383300000000006,16.11111111111111,5.333333333333333,62.77777777777778,0.08888888888888889,96.44444444444444,1.111111111111111,1021.0,99.66666666666667,16.0,7.333333333333333,4.0,,483.34350992838546,2.8446635938633635,109.4258636711681,32.068639011383056,39.32170883178711,2.3099838229020437,1.2314376831054688,103.78361099243163,0.0
2022-08-06 06:30:00,19.4,21.0,19.0,23.9,23.2,4.256,7.84615,19.5083,42.4043,16.166666666666668,5.5,60.666666666666664,0.08333333333333334,96.16666666666667,1.6666666666666665,1021.0,99.5,16.0,7.5,4.0,,482.58576440569993,2.6459762605031334,110.59021001567949,32.2010115369161,39.12532325108846,2.5760727713505425,1.427963562409083,96.85255561828613,0.0
2022-08-06 06:40:00,19.5,21.0,18.9,23.8,23.2,4.251,7.04745,19.383,42.3885,16.22222222222222,5.666666666666667,58.55555555555556,0.07777777777777778,95.88888888888889,2.222222222222222,1021.0,99.33333333333333,16.0,7.666666666666667,4.0,,483.96028869628907,2.4735014503487087,110.03325844242075,32.32264371236165,38.950566921234135,2.482230401436488,1.6575731360912322,81.946902440389,0.0
2022-08-06 06:50:00,19.3,21.0,19.2,23.8,23.1,4.285,6.670985,19.4251,42.398,16.27777777777778,5.833333333333333,56.44444444444444,0.07222222222222223,95.61111111111111,2.7777777777777777,1021.0,99.16666666666667,16.0,7.833333333333333,4.0,,485.0186621444527,2.38858427176031,107.85254990701621,32.414861348470055,38.71879044214885,2.427139628132184,1.9102104991674422,96.26082463582357,0.0
2022-08-06 07:00:00,19.5,21.0,19.0,23.8,23.2,4.27,6.34093,19.362299999999998,42.3892,16.333333333333332,6.0,54.33333333333333,0.06666666666666667,95.33333333333333,3.333333333333333,1021.0,99.0,16.0,8.0,4.0,,481.85002874966324,2.434777716391504,110.18420735008972,32.50092320760091,38.5247535387675,2.5453729097048443,2.175207498073578,96.62872440338136,0.0
2022-08-06 07:10:00,19.3,20.9,18.6,23.8,23.2,4.237,6.1642,19.5656,42.355399999999996,16.38888888888889,6.166666666666667,52.22222222222222,0.06111111111111111,95.05555555555556,3.8888888888888884,1021.0,98.83333333333333,16.0,8.166666666666666,4.0,,484.8141943359375,2.322801190961552,108.56038110183458,32.59375267028808,38.39657419840495,2.5391983952124915,2.46186550617218,89.19358273824056,0.0
2022-08-06 07:20:00,19.2,20.8,19.2,23.8,23.1,4.245,5.83683,19.4785,42.279,16.444444444444443,6.333333333333334,50.111111111111114,0.05555555555555556,94.77777777777777,4.444444444444444,1021.0,98.66666666666667,16.0,8.333333333333334,4.0,,484.0629950687803,2.260849192031359,112.44858959025582,32.63140371322632,38.272146695454914,2.531002286275228,2.7767817886670434,100.54910034179689,0.0
