,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-06 07:30:00,19.1,20.8,18.8,23.8,23.1,4.279,5.51901,19.420499999999997,42.2913,16.5,6.5,48.0,0.05,94.5,5.0,1021.0,98.5,16.0,8.5,4.0,,480.8175614631039,2.0945628906879046,110.08747074730653,32.66306992848714,38.19716018040975,2.3725910238424937,3.1001529443264007,94.37579503377279,0.0
2022-08-06 07:40:00,19.0,20.7,18.9,23.8,23.0,4.245,5.1158,19.3489,42.3783,16.555555555555557,6.666666666666667,45.888888888888886,0.044444444444444446,94.22222222222223,5.555555555555555,1021.0,98.33333333333333,16.0,8.666666666666666,4.0,,481.164692179362,2.069313810063621,108.84453830697444,32.607653376261396,38.11609387715657,2.419188156723976,3.4140881458918253,106.34752344767253,0.0
2022-08-06 07:50:00,18.8,20.5,18.9,23.8,23.0,4.259,4.65604,19.3078,42.468399999999995,16.61111111111111,6.833333333333334,43.77777777777778,0.03888888888888889,93.94444444444444,6.111111111111111,1021.0,98.16666666666667,16.0,8.833333333333334,4.0,,481.3762053496263,1.8874223673747756,110.37226321139579,32.50393482844035,38.074560991923015,2.4035956076780955,3.7266426531473797,104.29609549204508,0.0
2022-08-06 08:00:00,18.7,20.4,18.7,23.8,22.9,4.274,4.074865,19.3836,42.5157,16.666666666666668,7.0,41.666666666666664,0.033333333333333326,93.66666666666667,6.666666666666666,1021.0,98.0,16.0,9.0,4.0,,480.8669416265378,1.7757534464570761,109.58222133571819,32.387450008392335,38.07821325302124,2.321302362680435,4.066267679135004,108.10025742848715,0.0
2022-08-06 08:10:00,18.4,20.3,18.9,23.7,22.9,4.276,4.006045,19.396,42.5199,16.72222222222222,7.166666666666667,39.55555555555556,0.027777777777777776,93.38888888888889,7.222222222222221,1021.0,97.83333333333333,16.0,9.166666666666668,4.0,,481.3079728190104,1.6649228208718327,109.23623514595678,32.29442974726359,38.106084499359135,2.19541991909345,4.3846310679117835,119.68179735819498,0.0
2022-08-06 08:20:00,18.4,20.2,19.0,23.7,22.8,4.228,3.926725,19.477899999999998,42.4593,16.77777777777778,7.333333333333334,37.44444444444444,0.022222222222222213,93.11111111111111,7.777777777777777,1021.0,97.66666666666667,16.0,9.333333333333334,4.0,,482.3354431748664,1.801011860370636,111.14490899985792,32.291156673431395,38.15309059143066,2.206541729172071,4.690284888744355,109.06424413045247,0.0
2022-08-06 08:30:00,18.4,20.2,18.9,23.7,22.8,4.239,3.90409,19.5591,42.417,16.833333333333332,7.5,35.33333333333333,0.016666666666666663,92.83333333333333,8.333333333333332,1021.0,97.5,16.0,9.5,4.0,,483.4864043102045,1.744292873649274,111.5217394446249,32.34834721247355,38.14544813156128,2.1994272263844805,4.988578271071116,120.80573006947836,0.0
2022-08-06 08:40:00,18.1,20.0,18.8,23.7,22.7,4.261,3.927005,19.5701,42.3608,16.88888888888889,7.666666666666667,33.22222222222222,0.011111111111111113,92.55555555555556,8.888888888888888,1021.0,97.33333333333333,16.0,9.666666666666668,4.0,,478.25467447916674,1.7023061416546503,109.51889842987062,32.42923098882039,38.05174424489339,2.1559490392605465,5.240361205736796,117.93448746999104,0.0
2022-08-06 08:50:00,18.2,20.0,19.1,23.7,22.7,4.289,3.71558,19.5016,42.3115,16.944444444444443,7.833333333333334,31.111111111111107,0.00555555555555555,92.27777777777777,9.444444444444443,1021.0,97.16666666666667,16.0,9.833333333333334,4.0,,479.86832442360367,1.6336242864798691,110.44006285586599,32.56334700902303,37.89847599665324,1.9808871837457018,5.483875345389048,106.78849707285562,0.0
2022-08-06 09:00:00,18.2,20.0,19.0,23.7,22.7,4.257,3.4330249999999998,19.589599999999997,42.3099,17.0,8.0,29.0,0.0,92.0,10.0,1021.0,97.0,16.0,10.0,4.0,,478.8869687325614,1.552781662681682,109.90864059038756,32.686303799947105,37.69680320103963,1.971103013753891,5.780541814963023,103.89267894744873,0.0
2022-08-06 09:10:00,18.1,19.9,19.0,23.7,22.7,4.281,3.318575,19.5925,42.297000000000004,17.11111111111111,8.055555555555555,29.166666666666668,0.0,91.5,10.0,1021.0,96.72222222222223,16.0,10.0,4.0,,480.0923564656576,1.441203569965174,108.36198182229941,32.8166548538208,37.47083210627238,1.9357637542486192,6.12715141693751,102.72137958526612,0.0
2022-08-06 09:20:00,18.3,20.0,18.8,23.7,22.7,4.28,3.25739,19.7667,42.2087,17.22222222222222,8.11111111111111,29.333333333333332,0.0,91.0,10.0,1021.0,96.44444444444444,16.0,10.0,4.0,,478.0037563806292,1.437668262528161,109.81962832456254,32.94991026560466,37.16111616134644,1.812385727961858,6.474825221697489,107.59770351409911,0.0
2022-08-06 09:30:00,18.3,20.0,18.7,23.6,22.7,4.241,3.320395,19.938499999999998,42.1608,17.333333333333332,8.166666666666666,29.5,0.0,90.5,10.0,1021.0,96.16666666666667,16.0,10.0,4.0,,474.79512084960936,1.4387837926546732,111.06360385894774,33.15249206542968,36.817624683380124,1.9019123641649884,6.819804581006368,106.60139877319337,0.0
2022-08-06 09:40:00,18.1,19.9,19.1,23.6,22.6,4.293,3.105165,20.1098,42.0854,17.444444444444443,8.222222222222221,29.666666666666668,0.0,90.0,10.0,1021.0,95.88888888888889,16.0,10.0,4.0,,478.1413112105446,1.363675185660858,109.21709827940342,33.37194544474284,36.40204445521037,1.6965271796782813,7.19697723309199,100.3777803548177,0.0
2022-08-06 09:50:00,18.2,20.0,19.1,23.6,22.7,4.257,2.874475,20.4517,41.952999999999996,17.555555555555557,8.277777777777779,29.833333333333332,0.0,89.5,10.0,1021.0,95.61111111111111,16.0,10.0,4.0,,480.34548099210895,1.2858232555214295,109.23761663770945,33.58754491170247,35.99046920776367,1.6005492806434631,7.580737160046896,112.29983903249106,0.0
2022-08-06 10:00:00,18.0,19.9,19.0,23.6,22.6,4.261,2.91982,20.4673,41.777300000000004,17.666666666666668,8.333333333333334,30.0,0.0,89.0,10.0,1021.0,95.33333333333333,16.0,10.0,4.0,,477.5129302066496,1.3488403795162838,111.16763136545816,33.79514782587687,35.571047185262046,1.5944861753781638,7.926036078929902,110.91999231974285,0.0
2022-08-06 10:10:00,17.9,19.8,18.7,23.6,22.6,4.25,2.77863,20.206,41.730000000000004,17.77777777777778,8.38888888888889,30.166666666666668,0.0,88.5,10.0,1021.0,95.05555555555556,16.0,10.0,4.0,,478.06486317952476,1.2738788807240584,110.19499130055056,34.02437616348267,35.08348496754964,1.5565206241607668,8.240683333079021,109.74068631490073,0.0
2022-08-06 10:20:00,17.8,19.7,19.0,23.6,22.5,4.246,2.867795,20.3041,41.7867,17.88888888888889,8.444444444444445,30.333333333333332,0.0,88.0,10.0,1021.0,94.77777777777777,16.0,10.0,4.0,,480.7383445441586,1.2460168168453847,111.26835434778937,34.16791946411133,34.67229068756104,1.5376671371857324,8.54652650197347,110.7189252726237,0.0
2022-08-06 10:30:00,17.8,19.7,19.1,23.6,22.5,4.217,3.2275300000000002,20.1862,41.8451,18.0,8.5,30.5,0.0,87.5,10.0,1021.0,94.5,16.0,10.0,4.0,,475.5355268175848,1.302956762192613,109.18747016454147,34.25704505284627,34.40059516906739,1.5333215981721877,8.8288197072347,112.97733875274659,0.0
2022-08-06 10:40:00,18.1,19.9,19.1,23.6,22.6,4.281,3.1191400000000002,20.275299999999998,41.8898,18.11111111111111,8.555555555555555,30.666666666666668,0.0,87.0,10.0,1021.0,94.22222222222223,16.0,10.0,4.0,,479.05241455078124,1.3302757958571116,108.82441584269206,34.346942571004234,34.165969149271646,1.465927620033423,9.099995800654094,112.63588371276856,0.0
2022-08-06 10:50:00,18.0,19.9,18.9,23.6,22.6,4.253,3.342895,20.342,41.8724,18.22222222222222,8.61111111111111,30.833333333333332,0.0,86.5,10.0,1021.0,93.94444444444444,16.0,10.0,4.0,,475.3784873594087,1.3008866699856552,109.76478640712587,34.383720035552976,33.955076974232995,1.5776497211058935,9.384305016199749,107.17206784566244,0.0
2022-08-06 11:00:00,18.0,19.9,19.0,23.6,22.6,4.259,3.26224,20.204900000000002,41.863299999999995,18.333333333333332,8.666666666666666,31.0,0.0,86.0,10.0,1021.0,93.66666666666667,16.0,10.0,4.0,,479.1593769783809,1.3923344097046528,108.77010215586863,34.37605377833049,33.8353622118632,1.4360351979732513,9.659946001370747,115.6644426727295,0.0
2022-08-06 11:10:00,18.1,19.9,19.2,23.6,22.6,4.292,3.349055,20.321199999999997,41.8772,18.444444444444443,8.722222222222221,31.166666666666668,0.0,85.5,10.0,1021.0,93.38888888888889,16.0,10.0,4.0,,475.18308705647786,1.3091524288277168,112.18032913531287,34.428612575531005,33.724918880462646,1.4062724235653878,9.814612873395284,118.40483975728353,0.0
2022-08-06 11:20:00,18.1,19.9,19.2,23.6,22.6,4.236,3.47029,20.4773,41.800599999999996,18.555555555555557,8.777777777777779,31.333333333333332,0.0,85.0,10.0,1021.0,93.11111111111111,16.0,10.0,4.0,,472.2152417974363,1.3915112643996201,108.97721955121574,34.507149340311685,33.56691157023111,1.4425856785972913,9.894114553133646,111.8475247065226,0.0
2022-08-06 11:30:00,18.3,20.0,19.0,23.6,22.6,4.235,3.52721,20.8214,41.7387,18.666666666666668,8.833333333333334,31.5,0.0,84.5,10.0,1021.0,92.83333333333333,16.0,10.0,4.0,,477.08100013820604,1.50543576280276,111.80367247263591,34.58187665939331,33.41262108484904,1.4933968738714853,9.938828838666279,108.96390645345052,0.0
2022-08-06 11:40:00,18.2,20.0,18.9,23.6,22.6,4.227,3.4207549999999998,21.1819,41.6554,18.77777777777778,8.88888888888889,31.666666666666668,0.0,84.0,10.0,1021.0,92.55555555555556,16.0,10.0,4.0,,478.26738932291664,1.479376479495043,111.65835359756556,34.73527217229208,33.27379660924275,1.3139764339725175,9.964495434761046,116.8511081822713,0.0
2022-08-06 11:50:00,18.4,20.1,19.1,23.6,22.6,4.238,3.541775,21.339199999999998,41.5005,18.88888888888889,8.944444444444445,31.833333333333332,0.0,83.5,10.0,1021.0,92.27777777777777,16.0,10.0,4.0,,475.32898096194214,1.4782955837923255,109.19683745281843,34.93418736139933,33.06291380564372,1.2837004715204239,9.975281513532003,125.53814603169758,0.0
2022-08-06 12:00:00,18.7,20.3,19.2,23.6,22.7,4.231,3.647065,21.4324,41.3377,19.0,9.0,32.0,0.0,83.0,10.0,1021.0,92.0,16.0,10.0,4.0,,479.2241977945963,1.52784750103277,110.07297214098568,35.16576890945434,32.77311037699381,1.2423420374592147,9.97955660978953,122.43870754241944,0.0
2022-08-06 12:10:00,18.5,20.2,19.2,23.6,22.7,4.274,3.698395,21.096200000000003,41.2502,19.22222222222222,9.0,33.388888888888886,0.0,82.0,10.0,1020.8888888888889,91.61111111111111,16.0,10.0,4.055555555555555,,476.45182497572625,1.4489619866333439,108.44036049794343,35.34186651229858,32.435216414133706,1.226980952421824,9.984645884831746,114.69982334136962,0.0
2022-08-06 12:20:00,18.4,20.2,19.2,23.6,22.7,4.274,3.8059199999999995,20.9339,41.2529,19.444444444444443,9.0,34.77777777777778,0.0,81.0,10.0,1020.7777777777778,91.22222222222223,16.0,10.0,4.111111111111111,,476.37418742914303,1.5615068903110796,109.9921776289859,35.40724982579549,32.16928692499796,1.1422795115907989,9.988394258817035,112.00019171396892,0.0
2022-08-06 12:30:00,18.6,20.3,19.0,23.6,22.7,4.271,3.9583500000000003,20.7358,41.3865,19.666666666666668,9.0,36.166666666666664,0.0,80.0,10.0,1020.6666666666666,90.83333333333333,16.0,10.0,4.166666666666667,,480.26186473977975,1.564376384622633,111.48696705640373,35.42536232630412,31.99206042607625,1.2244114593664803,9.990387651125591,105.71289662679037,0.0
2022-08-06 12:40:00,18.4,20.2,18.9,23.6,22.7,4.237,4.07872,20.715899999999998,41.5248,19.88888888888889,9.0,37.55555555555556,0.0,79.0,10.0,1020.5555555555555,90.44444444444444,16.0,10.0,4.222222222222222,,478.8197790527344,1.6523057101810046,108.70267353898387,35.4306954574585,31.86901222864787,1.1477022592226664,9.99166499932607,113.20249239603679,0.0
2022-08-06 12:50:00,18.4,20.2,19.0,23.6,22.7,4.277,4.21293,20.7256,41.6252,20.11111111111111,9.0,38.94444444444444,0.0,78.0,10.0,1020.4444444444445,90.05555555555556,16.0,10.0,4.277777777777778,,475.9924369794473,1.6110974995530931,109.47971463887704,35.40831762313843,31.807443402608236,1.195455549558004,9.992785641352336,110.89116233825685,0.0
2022-08-06 13:00:00,18.4,20.1,19.1,23.5,22.7,4.228,4.606545,20.584,41.6491,20.333333333333332,9.0,40.33333333333333,0.0,77.0,10.0,1020.3333333333334,89.66666666666667,16.0,10.0,4.333333333333333,,473.6116974894206,1.707519582967974,111.0464532634498,35.38043106714885,31.807654622395837,1.2058961193760236,9.99428999265035,109.3398779296875,0.0
2022-08-06 13:10:00,18.6,20.3,19.1,23.5,22.7,4.24,5.0992049999999995,20.5905,41.6439,20.555555555555557,9.0,41.72222222222222,0.0,76.0,10.0,1020.2222222222222,89.27777777777777,16.0,10.0,4.388888888888889,,473.7167613974385,1.875116677988047,109.98665867412157,35.35039410273234,31.825237976710003,1.3213867885867754,9.995133721033731,110.21687262217203,0.0
2022-08-06 13:20:00,18.6,20.3,19.1,23.6,22.7,4.244,5.05173,20.3388,41.6542,20.77777777777778,9.0,43.111111111111114,0.0,75.0,10.0,1020.1111111111111,88.88888888888889,16.0,10.0,4.444444444444445,,471.40215629840725,1.823195543420517,109.75011371418582,35.270436662038165,31.847236239115396,1.1853746259212494,9.996209387779235,113.85233976999919,0.0
2022-08-06 13:30:00,18.7,20.4,18.9,23.6,22.7,4.264,5.32314,20.3237,41.7131,21.0,9.0,44.5,0.0,74.0,10.0,1020.0,88.5,16.0,10.0,4.5,,473.2019698079427,1.9519643456114213,111.10118992110431,35.14915761947632,31.910181919733684,1.2704625840981802,9.997180692354839,103.38542087554931,0.0
2022-08-06 13:40:00,18.9,20.6,19.2,23.6,22.8,4.22,5.20299,20.2875,41.839600000000004,21.22222222222222,9.0,45.888888888888886,0.0,73.0,10.0,1019.8888888888889,88.11111111111111,16.0,10.0,4.555555555555555,,472.13736061885436,1.9059928768233392,110.66759694007831,35.027012780507405,32.023979908625286,1.371412392059962,10.000319259961447,93.59971207936606,0.0
2022-08-06 13:50:00,18.9,20.6,19.1,23.6,22.8,4.239,5.447685,20.2475,41.8911,21.444444444444443,9.0,47.27777777777778,0.0,72.0,10.0,1019.7777777777778,87.72222222222223,16.0,10.0,4.611111111111111,,476.39109633522474,1.9190050339092644,109.80072588085454,34.88919109980265,32.191933199564616,1.4551621348659196,10.005252715746561,104.8362447865804,0.0
2022-08-06 14:00:00,19.1,20.7,19.3,23.6,22.9,4.318,5.56442,20.1066,41.9331,21.666666666666668,9.0,48.666666666666664,0.0,71.0,10.0,1019.6666666666666,87.33333333333333,16.0,10.0,4.666666666666667,,475.3889754231771,2.043442458907763,111.60307605743408,34.75605536778768,32.356915105183916,1.5867450406153996,10.006603864034016,105.54881904602053,0.0
2022-08-06 14:10:00,19.0,20.7,19.2,23.6,22.9,4.301,5.249585,20.2425,42.0176,21.88888888888889,9.0,50.05555555555556,0.0,70.0,10.0,1019.5555555555555,86.94444444444444,16.0,10.0,4.722222222222222,,473.78007380343035,1.9269933477902819,109.90308458619197,34.62470642725627,32.5096277999878,1.5884737026691438,10.006667593320211,106.03083994547526,0.0
2022-08-06 14:20:00,19.0,20.6,18.8,23.6,22.8,4.262,5.2441949999999995,20.3197,42.0662,22.11111111111111,9.0,51.44444444444444,0.0,69.0,10.0,1019.4444444444445,86.55555555555556,16.0,10.0,4.777777777777778,,479.56603994786053,1.9626907972494763,109.69781516296041,34.52112580617269,32.704948406219486,1.6701610648632048,10.004047665596008,104.63946553548178,0.0
2022-08-06 14:30:00,18.8,20.5,19.0,23.6,22.8,4.276,5.43757,20.4339,42.0791,22.333333333333332,9.0,52.83333333333333,0.0,68.0,10.0,1019.3333333333334,86.16666666666667,16.0,10.0,4.833333333333333,,476.1611024983724,1.9748553118901064,109.65998767831232,34.397188860575355,32.87133707046509,1.587699294090271,10.003877558708192,110.54533426920572,0.0
2022-08-06 14:40:00,18.6,20.3,19.1,23.6,22.7,4.244,5.9499200000000005,20.4728,42.3178,22.555555555555557,9.0,54.22222222222222,0.0,67.0,10.0,1019.2222222222222,85.77777777777777,16.0,10.0,4.888888888888889,,471.43818992877834,2.136221367918839,112.06213961455782,34.26794514973959,33.02343784332275,1.6764866163333256,10.004112814267476,107.64911000569661,0.0
2022-08-06 14:50:00,18.8,20.4,18.9,23.6,22.7,4.272,6.023995,20.5405,42.459999999999994,22.77777777777778,9.0,55.611111111111114,0.0,66.0,10.0,1019.1111111111111,85.38888888888889,16.0,10.0,4.944444444444445,,472.05792545362453,2.16131813434221,111.9433833519887,34.15835250854492,33.19257577260335,1.8275523261229196,10.003120840390523,111.57022267659504,0.0
2022-08-06 15:00:00,18.8,20.4,18.7,23.6,22.7,4.278,6.29819,20.4583,42.166,23.0,9.0,57.0,0.0,65.0,10.0,1019.0,85.0,16.0,10.0,5.0,,472.2196015421549,2.27486020680538,110.31835482667395,34.06710792541504,33.336158231099446,1.8676648163795473,10.002667285601298,108.51064196268717,0.0
2022-08-06 15:10:00,18.7,20.3,19.2,23.5,22.7,4.222,6.00608,20.546699999999998,42.074200000000005,22.944444444444443,9.0,57.0,0.0,65.22222222222223,10.0,1019.0,82.22222222222223,16.0,10.11111111111111,4.777777777777778,,473.54170229857,2.3944764817973314,109.42144184651347,33.99306397120158,33.47027141571045,1.812244991660118,10.003482882181803,109.67843235015869,0.0
2022-08-06 15:20:00,18.8,20.4,19.0,23.5,22.7,4.255,5.702605,20.8181,42.0598,22.88888888888889,9.0,57.0,0.0,65.44444444444444,10.0,1019.0,79.44444444444444,16.0,10.222222222222221,4.555555555555555,,466.93834836411753,2.38040271024246,112.18694811115158,33.93858367284139,33.605830936431886,1.7829395288228986,10.00292419274648,106.742971051534,0.0
2022-08-06 15:30:00,18.7,20.4,18.8,23.6,22.7,4.289,5.154795,20.9373,41.942099999999996,22.833333333333332,9.0,57.0,0.0,65.66666666666667,10.0,1019.0,76.66666666666667,16.0,10.333333333333334,4.333333333333333,,468.6463899739583,2.398645266695211,110.12689985242942,33.889801858266196,33.70845233917236,1.9032945394515992,10.004618412653604,112.24070425669352,0.0
2022-08-06 15:40:00,18.4,20.2,18.8,23.5,22.6,4.256,5.2722549999999995,21.058,41.847899999999996,22.77777777777778,9.0,57.0,0.0,65.88888888888889,10.0,1019.0,73.88888888888889,16.0,10.444444444444445,4.111111111111111,,471.8765329330269,2.3565937836830226,107.22014292334434,33.83997504552205,33.81676652272542,1.9098996293544768,10.004069652557373,107.46792528788248,0.0
2022-08-06 15:50:00,18.6,20.3,18.8,23.5,22.6,4.231,5.850925,20.924599999999998,41.8739,22.72222222222222,9.0,57.0,0.0,66.11111111111111,10.0,1019.0,71.11111111111111,16.0,10.555555555555555,3.888888888888889,,467.4154030740672,2.4106379331033785,110.14500448237705,33.78528752644856,33.88518046061198,1.866180781920751,10.005103363990782,110.7003550084432,0.0
2022-08-06 16:00:00,18.5,20.2,19.1,23.5,22.6,4.236,5.329555,21.1822,41.895,22.666666666666668,9.0,57.0,0.0,66.33333333333333,10.0,1019.0,68.33333333333334,16.0,10.666666666666666,3.666666666666667,,466.26837178548175,2.5473636921246845,111.79671866099041,33.71672279993693,33.96579963684082,1.830821239352226,10.004325749079387,108.59012692769367,0.0
2022-08-06 16:10:00,18.5,20.2,19.2,23.5,22.6,4.239,4.875395,21.2897,41.8777,22.61111111111111,9.0,57.0,0.0,66.55555555555556,10.0,1019.0,65.55555555555556,16.0,10.777777777777779,3.4444444444444446,,467.0446502896013,2.3694811325995935,110.72757170919644,33.65266803105672,34.04340096791585,1.8761367696523668,10.004735310872395,109.9724409866333,0.0
2022-08-06 16:20:00,18.8,20.4,19.2,23.5,22.7,4.307,4.469215,21.1469,41.8409,22.555555555555557,9.0,57.0,0.0,66.77777777777777,10.0,1019.0,62.77777777777778,16.0,10.88888888888889,3.2222222222222223,,470.32543289710736,2.3331191206954967,111.37347286655404,33.573593832651774,34.16893929163615,1.70647788921992,10.00417866230011,110.10224744160969,0.0
2022-08-06 16:30:00,18.7,20.4,18.8,23.5,22.7,4.217,4.21878,21.3113,41.8406,22.5,9.0,57.0,0.0,67.0,10.0,1019.0,60.0,16.0,11.0,3.0,,468.98441325922124,2.274996694063736,112.39027885932708,33.504584814707435,34.302949879964196,1.600495344201724,10.003316604296367,111.13230305989585,0.0
2022-08-06 16:40:00,18.7,20.4,19.0,23.5,22.7,4.231,4.509704999999999,21.243299999999998,41.845600000000005,22.444444444444443,9.0,57.0,0.0,67.22222222222223,10.0,1019.0,57.22222222222223,16.0,11.11111111111111,2.7777777777777777,,462.48513768689384,2.2177392981550788,110.86079576783261,33.46013102213542,34.475012397766115,1.7506645705302557,10.00197859764099,109.68231138865153,0.0
2022-08-06 16:50:00,18.9,20.5,19.3,23.5,22.7,4.216,4.84648,20.9975,41.7823,22.38888888888889,9.0,57.0,0.0,67.44444444444444,10.0,1019.0,54.44444444444444,16.0,11.222222222222221,2.555555555555556,,464.58131564085505,2.225027986512346,110.69838340673068,33.41660162607829,34.58802822113037,1.741701877117157,10.00128709157308,110.8353063583374,0.0
2022-08-06 17:00:00,18.9,20.5,19.0,23.5,22.7,4.233,4.59251,21.1692,41.8209,22.333333333333332,9.0,57.0,0.0,67.66666666666667,10.0,1019.0,51.66666666666667,16.0,11.333333333333334,2.3333333333333335,,463.21274709065756,2.0964496483237056,110.97995245313913,33.369131081899006,34.675803883870444,1.7930738856395085,10.002559879620872,105.3489991124471,0.0
2022-08-06 17:10:00,18.9,20.5,19.1,23.5,22.7,4.21,4.46817,21.154,41.8495,22.27777777777778,9.0,57.0,0.0,67.88888888888889,10.0,1019.0,48.88888888888889,16.0,11.444444444444445,2.111111111111111,,467.7914642579528,2.2206352807034206,110.61987600143348,33.30678732554118,34.75535091400146,1.8386215394735337,10.00361378033956,114.42585550944011,0.0
2022-08-06 17:20:00,19.0,20.6,19.1,23.5,22.7,4.214,4.408465,21.145599999999998,41.87820000000001,22.22222222222222,9.0,57.0,0.0,68.11111111111111,10.0,1019.0,46.111111111111114,16.0,11.555555555555555,1.8888888888888888,,475.3021782430013,2.1503929778344215,111.62567429903538,33.259647852579754,34.89526346206665,1.9067600872119268,10.004163727760314,107.64437260945638,0.0
2022-08-06 17:30:00,19.2,20.7,18.9,23.5,22.8,4.25,5.40607,20.9182,41.890100000000004,22.166666666666668,9.0,57.0,0.0,68.33333333333333,10.0,1019.0,43.333333333333336,16.0,11.666666666666666,1.666666666666667,,469.82539791764884,2.314537383459382,110.4397768141321,33.195023949941,34.98250062942505,1.7948597832520803,10.00455275376638,114.4686152013143,0.0
2022-08-06 17:40:00,19.2,20.8,19.2,23.5,22.8,4.277,6.691854999999999,20.979,41.9582,22.11111111111111,9.0,57.0,0.0,68.55555555555556,10.0,1019.0,40.55555555555556,16.0,11.777777777777779,1.4444444444444446,,471.7024942507689,2.566722340836363,110.80249937240687,33.12565957387288,35.07482838312785,2.009400922258695,10.001748914718629,107.31356419881186,0.0
2022-08-06 17:50:00,19.3,20.8,19.0,23.4,22.8,4.268,7.300375,20.8845,41.995400000000004,22.055555555555557,9.0,57.0,0.0,68.77777777777777,10.0,1019.0,37.77777777777778,16.0,11.88888888888889,1.2222222222222223,,473.5648151652018,2.8342249797225674,107.64486372565145,33.042686017354335,35.12971905390422,2.2163163604338965,10.00241356531779,113.51503008524575,0.0
2022-08-06 18:00:00,19.2,20.8,19.0,23.4,22.8,4.272,7.13426,20.7546,42.0153,22.0,9.0,57.0,0.0,69.0,10.0,1019.0,35.0,16.0,12.0,1.0,,469.88401179521935,3.0306406912022394,110.48464921143095,32.99611024220785,35.25787982940674,2.239292717576027,9.999322834014892,113.00415406545002,0.0
2022-08-06 18:10:00,19.2,20.8,19.2,23.4,22.8,4.237,6.781465,20.8082,42.0641,21.77777777777778,8.722222222222221,59.0,0.0,70.0,10.0,1019.0,34.77777777777778,15.944444444444445,11.833333333333334,1.0,,468.82700928435935,3.149846909221283,112.40680523823885,32.959693616231284,35.35110541025797,2.1935413777828217,9.998199111620584,111.7865529759725,0.0
2022-08-06 18:20:00,19.4,20.9,19.3,23.5,22.8,4.252,7.1197,20.7853,42.0989,21.555555555555557,8.444444444444445,61.0,0.0,71.0,10.0,1019.0,34.55555555555556,15.88888888888889,11.666666666666666,1.0,,468.2293509928386,3.1637348302474804,109.26946006667143,32.92400738398234,35.4696930249532,2.289864069024722,9.99865002632141,109.09159943898518,0.0
2022-08-06 18:30:00,19.8,21.3,19.1,23.5,23.0,4.241,6.98677,20.6406,42.1346,21.333333333333332,8.166666666666666,63.0,0.0,72.0,10.0,1019.0,34.333333333333336,15.833333333333334,11.5,1.0,,467.20995841190734,3.1953483748435976,111.53307397206625,32.854012521108,35.57384215037028,2.225824429392815,9.998079036076863,113.66783646901449,0.0
2022-08-06 18:40:00,20.2,21.4,19.3,23.4,23.0,4.251,7.080015,20.6477,42.1654,21.11111111111111,7.888888888888889,65.0,0.0,73.0,10.0,1019.0,34.111111111111114,15.777777777777779,11.333333333333334,1.0,,468.3896556985789,3.1267862914915137,113.20699322695114,32.772614498138424,35.644127419789626,2.306802709499995,9.997763023376466,111.87050426483154,0.0
2022-08-06 18:50:00,19.8,21.2,19.2,23.4,23.0,4.238,7.235905,20.509700000000002,42.0924,20.88888888888889,7.611111111111111,67.0,0.0,74.0,10.0,1019.0,33.888888888888886,15.722222222222221,11.166666666666666,1.0,,468.19347798665365,3.184261698978769,109.18297923589157,32.700580774943035,35.706422589619955,2.2234202112754184,9.997384039560954,112.79400211334227,0.0
2022-08-06 19:00:00,19.6,21.1,18.6,23.5,22.9,4.286,7.486465,20.476499999999998,42.1507,20.666666666666668,7.333333333333334,69.0,0.0,75.0,10.0,1019.0,33.666666666666664,15.666666666666666,11.0,1.0,,463.9106464254445,3.063400409632483,110.62389901328223,32.63328383127848,35.78059405008952,2.3130015152692796,9.998629803657533,115.00084669748942,0.0
2022-08-06 19:10:00,19.9,21.2,18.8,23.4,22.9,4.23,7.37415,20.552500000000002,42.232,20.444444444444443,7.055555555555555,71.0,0.0,76.0,10.0,1019.0,33.44444444444444,15.61111111111111,10.833333333333334,1.0,,466.64863413843614,3.217689167261123,109.15459097544351,32.559665228525795,35.81049727121989,2.2414736320575077,9.991933035850526,130.88822907765706,0.0
2022-08-06 19:20:00,19.6,21.0,18.9,23.4,22.9,4.271,7.548045,20.4948,42.276300000000006,20.22222222222222,6.777777777777779,73.0,0.0,77.0,10.0,1019.0,33.22222222222222,15.555555555555555,10.666666666666666,1.0,,466.45568285010324,3.3268235204448806,109.80664264722058,32.502668183644616,35.863894138336185,2.3820306024948756,9.997180484135946,107.99910320281984,0.0
2022-08-06 19:30:00,19.6,21.1,18.8,23.4,22.9,4.246,7.750319999999999,20.387700000000002,42.2945,20.0,6.5,75.0,0.0,78.0,10.0,1019.0,33.0,15.5,10.5,1.0,,465.6668640136719,3.328780147120104,107.86274766113797,32.455383179982505,35.8996824836731,2.0748808799187346,9.989427008628846,159.62511288960775,0.0
2022-08-06 19:40:00,20.1,21.4,19.3,23.4,23.0,4.3,7.6693,20.5059,42.2961,19.77777777777778,6.222222222222222,77.0,0.0,79.0,10.0,1019.0,32.77777777777778,15.444444444444445,10.333333333333334,1.0,,465.45404330900345,3.3564104190182547,111.09290765298962,32.399886455535885,35.949806963602704,2.4248319961627325,9.988679995536804,102.84085300445557,0.0
2022-08-06 19:50:00,20.2,21.4,19.0,23.4,23.0,4.27,7.9169849999999995,20.4227,42.306,19.555555555555557,5.944444444444445,79.0,0.0,80.0,10.0,1019.0,32.55555555555556,15.38888888888889,10.166666666666666,1.0,,469.0770884195964,3.499777619690545,109.67039448301671,32.30994912465413,35.897493801116944,2.65284074028333,10.011071659723918,112.7405098470052,0.0
2022-08-06 20:00:00,19.8,21.2,19.0,23.4,23.0,4.231,8.48082,20.444200000000002,42.324,19.333333333333332,5.666666666666667,81.0,0.0,81.0,10.0,1019.0,32.333333333333336,15.333333333333334,10.0,1.0,,469.8846970832211,3.606792552282581,111.27864726524567,32.2121734046936,35.900832907358804,2.941035319964091,10.016000870068869,105.92062408447266,0.0
2022-08-06 20:10:00,19.6,21.1,18.8,23.4,22.9,4.239,8.27121,20.4309,42.3377,19.11111111111111,5.388888888888889,83.0,0.0,82.0,10.0,1019.0,32.111111111111114,15.277777777777779,9.833333333333332,1.0,,477.88286041961317,3.649662059431022,110.43920839385126,32.14122941970825,35.92154478708903,2.829099051157633,10.015273241996766,118.87520668029785,0.0
2022-08-06 20:20:00,19.5,21.0,19.1,23.4,22.8,4.242,8.228019999999999,20.415399999999998,42.339800000000004,18.88888888888889,5.111111111111112,85.0,0.0,83.0,10.0,1019.0,31.88888888888889,15.222222222222221,9.666666666666666,1.0,,476.3567585245768,3.707881056447487,112.11551052481441,32.08747959772746,35.94509775797526,2.7719649251302085,10.013116436004639,109.8129332860311,0.0
2022-08-06 20:30:00,19.3,20.8,19.2,23.4,22.8,4.224,8.05989,20.469299999999997,42.3284,18.666666666666668,4.833333333333334,87.0,0.0,84.0,10.0,1019.0,31.666666666666668,15.166666666666666,9.5,1.0,,475.5238842527894,3.7773251504884597,105.4910809942558,32.04982908248901,35.94373889923096,2.807456087668737,10.008766328493754,114.21448954264322,0.0
2022-08-06 20:40:00,19.3,20.8,18.6,23.4,22.8,4.246,7.779604999999999,20.4952,42.338100000000004,18.444444444444443,4.555555555555556,89.0,0.0,85.0,10.0,1019.0,31.444444444444443,15.11111111111111,9.333333333333332,1.0,,473.4565684070806,3.778939705218299,112.96256467485159,32.00291341145833,35.96479824066162,2.8258952192465463,10.00794584751129,113.39650890350342,0.0
2022-08-06 20:50:00,19.3,20.8,19.1,23.3,22.8,4.239,8.53039,20.4726,42.283699999999996,18.22222222222222,4.277777777777779,91.0,0.0,86.0,10.0,1019.0,31.22222222222222,15.055555555555555,9.166666666666666,1.0,,471.4565151977539,3.946768041862606,108.8884843255167,31.969112532933554,35.95893725077311,2.7560139173269276,9.999777669906617,131.25277147928873,0.0
2022-08-06 21:00:00,19.3,20.8,19.1,23.4,22.7,4.239,8.601859999999999,20.271800000000002,42.3017,18.0,4.0,93.0,0.0,87.0,10.0,1019.0,31.0,15.0,9.0,1.0,,474.82314395597615,3.880469167966627,111.46050700451694,31.93518815994263,35.997337385813395,2.981837672392527,10.0043190574646,105.09001722971598,0.0
2022-08-06 21:10:00,19.4,20.9,18.9,23.4,22.8,4.224,8.564024999999999,20.125400000000003,42.5094,17.77777777777778,3.9444444444444446,93.44444444444444,0.0,87.33333333333333,10.0,1019.1111111111111,32.111111111111114,14.88888888888889,8.833333333333334,1.0,,471.09903216833357,4.070358514792502,110.8993623992144,31.905183556874597,35.99082355499267,2.787854095300039,9.999868801434834,141.1144334411621,0.0
2022-08-06 21:20:00,19.4,20.8,19.1,23.3,22.7,4.311,8.69804,19.9861,43.0132,17.555555555555557,3.888888888888889,93.88888888888889,0.0,87.66666666666667,10.0,1019.2222222222222,33.22222222222222,14.777777777777779,8.666666666666666,1.0,,472.71561431884766,3.918057699951075,107.60554355793754,31.87302736918131,36.01200319290161,3.1185795903205875,9.998197490374247,103.50426372528077,0.0
2022-08-06 21:30:00,19.2,20.7,18.8,23.3,22.7,4.243,8.687505,19.9358,42.7714,17.333333333333332,3.8333333333333335,94.33333333333333,0.0,88.0,10.0,1019.3333333333334,34.333333333333336,14.666666666666666,8.5,1.0,,474.0477223889581,3.938285732269287,115.37884562174479,31.837198133468625,36.007356026967365,2.867339384555817,9.998113962809246,131.28911874135335,0.0
2022-08-06 21:40:00,19.2,20.7,18.9,23.3,22.7,4.282,8.873695000000001,19.880699999999997,42.6924,17.11111111111111,3.7777777777777777,94.77777777777777,0.0,88.33333333333333,10.0,1019.4444444444445,35.44444444444444,14.555555555555555,8.333333333333334,1.0,,479.1649007371924,4.01995934010899,106.87411250335349,31.806759589513142,36.002795384724934,3.0741019507249194,9.994552868207297,105.20115615844728,0.0
2022-08-06 21:50:00,19.2,20.7,19.1,23.3,22.7,4.275,9.01183,19.849899999999998,42.672399999999996,16.88888888888889,3.7222222222222223,95.22222222222223,0.0,88.66666666666667,10.0,1019.5555555555555,36.55555555555556,14.444444444444445,8.166666666666666,1.0,,475.52612934682566,3.9584266692905103,110.35810168077717,31.768217169443766,35.99070884068807,2.9119403886795046,9.997396593093871,131.14244298299155,0.0
2022-08-06 22:00:00,19.2,20.7,19.0,23.3,22.7,4.254,8.799415,19.813200000000002,42.6726,16.666666666666668,3.6666666666666665,95.66666666666667,0.0,89.0,10.0,1019.6666666666666,37.666666666666664,14.333333333333334,8.0,1.0,,471.30817713244204,3.980204422015928,112.29218094777252,31.736957731246953,35.970303255716956,2.870198756456375,9.99132109006246,122.54680521647136,0.0
2022-08-06 22:10:00,19.2,20.7,19.2,23.3,22.7,4.255,8.793765,19.6976,42.6677,16.444444444444443,3.611111111111111,96.11111111111111,0.0,89.33333333333333,10.0,1019.7777777777778,38.77777777777778,14.222222222222221,7.833333333333333,1.0,,470.3286152140299,3.965187865017497,109.26256565093995,31.706376091639203,35.95616018931071,3.0049245953559875,9.994511062304179,113.48366082509361,0.0
2022-08-06 22:20:00,19.5,20.8,19.1,23.3,22.7,4.27,9.049395,19.680600000000002,42.714600000000004,16.22222222222222,3.5555555555555554,96.55555555555556,0.0,89.66666666666667,10.0,1019.8888888888889,39.888888888888886,14.11111111111111,7.666666666666666,1.0,,473.92131225585933,4.039376527589593,110.37421148935952,31.66571872075399,35.969566338857014,2.874261935551961,9.997489531834919,110.34061884562175,0.0
2022-08-06 22:30:00,19.7,21.1,19.1,23.3,22.8,4.256,9.408525000000001,19.5868,42.7515,16.0,3.5,97.0,0.0,90.0,10.0,1020.0,41.0,14.0,7.5,1.0,,473.1347596793339,4.061031107747622,106.69922119938049,31.610612605412804,35.97198547363281,2.9697209310531614,9.997219506899516,130.2497627766927,0.0
2022-08-06 22:40:00,19.4,20.9,19.1,23.3,22.8,4.251,9.608045,19.555,42.8049,15.777777777777779,3.4444444444444446,97.44444444444444,0.0,90.33333333333333,10.0,1020.1111111111111,42.111111111111114,13.88888888888889,7.333333333333333,1.0,,471.9074676197973,3.865699299647983,114.32067528546868,31.55006903330485,36.033600171407066,3.166007989645004,10.007433360417684,86.08588010152181,0.0
2022-08-06 22:50:00,19.3,20.8,18.8,23.3,22.7,4.315,9.329415000000001,19.525299999999998,42.8339,15.555555555555555,3.388888888888889,97.88888888888889,0.0,90.66666666666667,10.0,1020.2222222222222,43.22222222222222,13.777777777777779,7.166666666666666,1.0,,471.8824245198568,4.165414835214615,107.4128147506714,31.50373254140218,36.05572221755982,3.169693935314814,10.006267852783203,122.69654888153077,0.0
2022-08-06 23:00:00,19.1,20.6,19.0,23.3,22.6,4.323,9.501077272727272,19.56418181818182,42.84581818181818,15.333333333333334,3.3333333333333335,98.33333333333333,0.0,91.0,10.0,1020.3333333333334,44.33333333333333,13.666666666666666,7.0,1.0,,469.1176922396956,4.082076671083095,111.53862787300584,31.458363904953,36.104322891235356,3.2673334300518038,10.002178756395976,104.67188172658284,0.0
2022-08-06 23:10:00,19.0,20.6,18.7,23.3,22.6,4.28,9.584014999999999,19.5455,42.8782,15.11111111111111,3.2777777777777777,98.77777777777777,0.0,91.33333333333333,10.0,1020.4444444444445,45.44444444444444,13.555555555555555,6.833333333333333,1.0,,465.44386779785157,4.21214656816364,112.26623665610275,31.42850762049357,36.170436808268235,3.020239312251409,10.003672960599264,118.63225644429527,0.0
2022-08-06 23:20:00,18.7,20.4,18.9,23.3,22.5,4.277,9.459045,19.5787,42.8107,14.88888888888889,3.2222222222222223,99.22222222222223,0.0,91.66666666666667,10.0,1020.5555555555555,46.55555555555556,13.444444444444445,6.666666666666666,1.0,,465.1137579345703,4.053902253027017,109.99134268097957,31.41251813252767,36.17092564264933,3.0242209966977436,9.997350776990254,116.45642078399658,0.0
2022-08-06 23:30:00,18.6,20.2,18.9,23.2,22.5,4.269,9.93206,19.4538,42.8694,14.666666666666668,3.166666666666667,99.66666666666667,0.0,92.0,10.0,1020.6666666666666,47.666666666666664,13.333333333333334,6.5,1.0,,467.2267424940789,4.198502560672114,108.26505928901629,31.39060523033142,36.19569534937541,3.0379822297890984,9.99837792078654,108.0971297200521,0.0
2022-08-06 23:40:00,18.6,20.2,19.1,23.2,22.5,4.229,10.08746,19.343799999999998,42.913599999999995,14.444444444444445,3.111111111111111,100.11111111111111,0.0,92.33333333333333,10.0,1020.7777777777778,48.77777777777777,13.222222222222221,6.333333333333333,1.0,,470.16858052571615,4.293494540890731,113.90411098307808,31.36369827906291,36.1820451482137,2.966460998455683,9.996089978218079,121.46323912302653,0.0
2022-08-06 23:50:00,18.6,20.2,18.9,23.2,22.4,4.296,10.169325,19.405700000000003,42.9584,14.222222222222221,3.0555555555555554,100.55555555555556,0.0,92.66666666666667,10.0,1020.8888888888889,49.888888888888886,13.11111111111111,6.166666666666666,1.0,,473.49610484506894,4.20380571642838,108.6396199141249,31.348256772359214,36.197622254689534,3.1867912014325457,9.99622353553772,107.24788750966388,0.0
2022-08-07 00:00:00,18.6,20.2,19.1,23.2,22.4,4.27,10.075485,19.3568,42.9887,14.0,3.0,101.0,0.0,93.0,10.0,1021.0,51.0,13.0,6.0,1.0,,466.78758799235027,4.272331819123467,112.44475401668225,31.31996585528056,36.19782484690349,3.097947015364965,9.998807358741761,110.20974840799968,0.0
2022-08-07 00:10:00,18.5,20.2,19.0,23.2,22.4,4.225,10.37192,19.285400000000003,43.026300000000006,13.944444444444445,3.0,97.66666666666667,0.0,93.11111111111111,9.555555555555555,1020.9444444444445,50.22222222222222,13.0,6.055555555555555,1.0,,466.1935458865111,4.10097781419754,111.34697092692059,31.290948158899944,36.19783218383789,3.1323418259620666,9.999493576685587,113.96564726511637,0.0
2022-08-07 00:20:00,18.5,20.2,18.9,23.2,22.4,4.265,10.101955,19.2213,43.0471,13.88888888888889,3.0,94.33333333333333,0.0,93.22222222222223,9.11111111111111,1020.8888888888889,49.44444444444444,13.0,6.111111111111111,1.0,,466.4293681212677,4.268944134745894,111.11130113159871,31.249526739120483,36.237214438120525,3.1460294195016223,10.001960589090983,98.3332400004069,0.0
2022-08-07 00:30:00,18.5,20.1,19.0,23.2,22.4,4.27,10.105335,19.210900000000002,43.0717,13.833333333333334,3.0,91.0,0.0,93.33333333333333,8.666666666666666,1020.8333333333334,48.666666666666664,13.0,6.166666666666667,1.0,,471.60139207160336,4.272195178634029,110.2315628558229,31.20624984105428,36.28459002812703,3.2521705361207323,10.002884108225505,111.7008651606242,0.0
2022-08-07 00:40:00,18.4,20.0,18.9,23.2,22.4,4.232,10.293515,19.225900000000003,43.105000000000004,13.777777777777779,3.0,87.66666666666667,0.0,93.44444444444444,8.222222222222221,1020.7777777777778,47.888888888888886,13.0,6.222222222222222,1.0,,471.55028849283855,4.142629435648352,110.15294228483728,31.16550320625305,36.308185768127444,3.021438680489858,10.000191016197205,113.87850074768066,0.0
2022-08-07 00:50:00,18.4,20.0,18.8,23.2,22.3,4.291,10.16699,19.104300000000002,43.1343,13.722222222222221,3.0,84.33333333333333,0.0,93.55555555555556,7.777777777777778,1020.7222222222222,47.111111111111114,13.0,6.277777777777778,1.0,,472.6948105419641,4.148039635285146,110.79627123687226,31.1435804271698,36.36131263732911,3.2861701516310378,10.002087910970053,100.68763769785564,0.0
2022-08-07 01:00:00,18.4,20.0,19.1,23.2,22.3,4.249,9.90907,19.1065,43.1702,13.666666666666666,3.0,81.0,0.0,93.66666666666667,7.333333333333334,1020.6666666666666,46.333333333333336,13.0,6.333333333333333,1.0,,470.00115479217186,4.3477204902293325,111.4106110918724,31.102648245493572,36.36695046106974,3.1599860930442807,9.999882286389669,122.78364622751872,0.0
2022-08-07 01:10:00,18.2,19.9,19.1,23.2,22.3,4.262,10.01016,19.0649,43.1928,13.61111111111111,3.0,77.66666666666667,0.0,93.77777777777777,6.888888888888889,1020.6111111111111,45.55555555555556,13.0,6.388888888888889,1.0,,471.49385172526047,4.24131608804067,109.49843290964762,31.072471450169882,36.41768552780152,3.277676441669464,9.999738252957663,93.21862317403158,0.0
2022-08-07 01:20:00,18.4,20.0,19.2,23.2,22.3,4.249,10.348794999999999,18.9929,43.1348,13.555555555555555,3.0,74.33333333333333,0.0,93.88888888888889,6.444444444444445,1020.5555555555555,44.77777777777778,13.0,6.444444444444445,1.0,,468.1826175558156,4.308674460683165,110.92565674496237,31.036317240397135,36.44779499053955,3.1760969706376394,10.00129964987437,120.91956584930419,0.0
2022-08-07 01:30:00,18.3,20.0,18.8,23.2,22.3,4.256,11.11882,18.8273,43.197,13.5,3.0,71.0,0.0,94.0,6.0,1020.5,44.0,13.0,6.5,1.0,,468.87528564453123,4.351503571150667,109.32980061504126,31.014648456573486,36.46810015996297,3.213044937054316,9.997904688517252,106.90394757588703,0.0
2022-08-07 01:40:00,18.4,20.0,18.9,23.2,22.3,4.33,11.389,18.7797,43.2834,13.444444444444445,3.0,67.66666666666666,0.0,94.11111111111111,5.555555555555555,1020.4444444444445,43.22222222222222,13.0,6.555555555555555,1.0,,466.62327497811157,4.285399207785979,111.5600365930762,30.99573626200358,36.51397733688354,3.206922016143799,10.00030425707499,104.19461587270101,0.0
2022-08-07 01:50:00,18.3,20.0,19.0,23.2,22.3,4.269,11.513765,18.7028,43.3026,13.38888888888889,3.0,64.33333333333334,0.0,94.22222222222223,5.111111111111112,1020.3888888888889,42.44444444444444,13.0,6.611111111111111,1.0,,464.83137829309226,4.334678861515671,111.7628377390716,30.977620935440065,36.51183433532715,3.1555672665437067,9.99925776163737,114.99294214884439,0.0
2022-08-07 02:00:00,18.2,19.9,19.0,23.2,22.3,4.257,11.76697,18.5911,43.3504,13.333333333333334,3.0,61.0,0.0,94.33333333333333,4.666666666666667,1020.3333333333334,41.666666666666664,13.0,6.666666666666667,1.0,,466.2871670532227,4.334620168134991,110.78051333540577,30.962306175231937,36.527619514465336,3.3243784968058265,10.000351878801983,106.90062470753988,0.0
2022-08-07 02:10:00,18.2,19.9,19.0,23.2,22.3,4.268,12.11835,18.5045,43.4199,13.277777777777779,3.0,57.666666666666664,0.0,94.44444444444444,4.222222222222222,1020.2777777777778,40.888888888888886,13.0,6.722222222222222,1.0,,467.6391073678554,4.568054678426624,110.77298556203895,30.930740585327147,36.60708894729614,3.39136421084404,10.002649811108906,101.43191646575929,0.0
2022-08-07 02:20:00,18.2,19.8,18.8,23.2,22.3,4.254,12.010055,18.512999999999998,43.4751,13.222222222222221,3.0,54.333333333333336,0.0,94.55555555555556,3.7777777777777777,1020.2222222222222,40.111111111111114,13.0,6.777777777777778,1.0,,472.9355354747553,4.573234832421535,110.92481434191686,30.894280920028688,36.61912511189779,3.38449063539505,10.002116589546203,121.937923189799,0.0
2022-08-07 02:30:00,18.1,19.8,18.9,23.1,22.2,4.243,11.88184,18.551099999999998,43.511,13.166666666666666,3.0,51.0,0.0,94.66666666666667,3.333333333333334,1020.1666666666666,39.333333333333336,13.0,6.833333333333333,1.0,,470.1633236694336,4.519070876782896,110.29270657016733,30.859113966623944,36.67865751902262,3.292017693122228,10.003324969609578,91.38637453715006,0.0
2022-08-07 02:40:00,18.0,19.7,19.1,23.1,22.2,4.251,12.179325,18.4868,43.5125,13.11111111111111,3.0,47.666666666666664,0.0,94.77777777777777,2.8888888888888893,1020.1111111111111,38.55555555555556,13.0,6.888888888888889,1.0,,473.67697338586567,4.519793471825325,108.59418806733386,30.837026227315267,36.68717029571533,3.306244417826335,10.003272627194722,120.16176288604736,0.0
2022-08-07 02:50:00,17.9,19.7,18.8,23.2,22.2,4.202,12.104144999999999,18.4637,43.5411,13.055555555555555,3.0,44.333333333333336,0.0,94.88888888888889,2.4444444444444446,1020.0555555555555,37.77777777777778,13.0,6.944444444444445,1.0,,470.78583662361933,4.402233466253442,109.43771002192955,30.80133026123047,36.68755025863648,3.450836032629013,10.000362979571026,104.64684628804525,0.0
2022-08-07 03:00:00,18.0,19.7,18.8,23.1,22.2,4.247,11.96194,18.4189,43.580600000000004,13.0,3.0,41.0,0.0,95.0,2.0,1020.0,37.0,13.0,7.0,1.0,,469.57228881835937,4.329799282685512,111.55064554979572,30.755406284332274,36.7316596921285,3.372736746470133,10.003145116170248,101.86835529327394,0.0
2022-08-07 03:10:00,18.0,19.7,19.1,23.1,22.2,4.283,11.724035,18.3804,43.6035,13.0,3.0,40.5,0.0,95.05555555555556,2.0,1020.0,38.77777777777778,13.0,6.944444444444445,1.1111111111111112,,472.56140280888,4.358894243455876,111.02072745156154,30.727877947489418,36.72726845423381,3.3129994094371797,9.999777690569559,114.71125729878743,0.0
2022-08-07 03:20:00,17.9,19.7,19.1,23.1,22.1,4.217,11.62671,18.409100000000002,43.548199999999994,13.0,3.0,40.0,0.0,95.11111111111111,2.0,1020.0,40.55555555555556,13.0,6.888888888888889,1.2222222222222223,,469.1895108558392,4.240997197500056,110.84456403268932,30.710119190216062,36.740309651692705,3.274189631938934,9.99972431341807,97.53344273885091,0.0
2022-08-07 03:30:00,17.8,19.6,19.0,23.1,22.1,4.265,11.61876,18.3756,43.9597,13.0,3.0,39.5,0.0,95.16666666666667,2.0,1020.0,42.333333333333336,13.0,6.833333333333333,1.3333333333333333,,470.2393125406901,4.19448479832229,109.6691889785508,30.695577255884807,36.725994981129965,3.3774504212538403,9.999705581665038,114.07299985249838,0.0
2022-08-07 03:40:00,17.7,19.5,18.7,23.1,22.1,4.235,11.49742,18.349200000000003,44.0463,13.0,3.0,39.0,0.0,95.22222222222223,2.0,1020.0,44.111111111111114,13.0,6.777777777777778,1.4444444444444444,,468.90657915488055,4.123135627514898,109.43905998639468,30.666972366968793,36.717215353647866,3.3685561756292977,9.99840609550476,115.32874467213949,0.0
2022-08-07 03:50:00,17.5,19.4,18.6,23.1,22.1,4.273,11.51913,18.325200000000002,43.8455,13.0,3.0,38.5,0.0,95.27777777777777,2.0,1020.0,45.888888888888886,13.0,6.722222222222222,1.5555555555555556,,472.5444173177083,4.107531148424256,108.60564746554962,30.628408126831054,36.75523885091146,3.1888070913155877,10.000305323600768,93.73851647694906,0.0
2022-08-07 04:00:00,17.6,19.4,19.1,23.1,22.1,4.248,11.755675,18.2829,43.780899999999995,13.0,3.0,38.0,0.0,95.33333333333333,2.0,1020.0,47.666666666666664,13.0,6.666666666666667,1.6666666666666665,,472.04000505820085,4.0747709989884475,111.44079060743084,30.59636765480041,36.77448747634888,3.1349153252442674,10.001819438934326,115.45645440419514,0.0
2022-08-07 04:10:00,17.5,19.4,19.0,23.1,22.1,4.236,11.636985,18.3197,43.7776,13.0,3.0,37.5,0.0,95.38888888888889,2.0,1020.0,49.44444444444444,13.0,6.611111111111111,1.7777777777777777,,472.98110923328625,4.1124242026927105,111.58628511461161,30.552571506500243,36.7930766359965,3.2376282115777335,10.002092118263246,104.59637297312418,0.0
2022-08-07 04:20:00,17.5,19.4,18.7,23.1,22.0,4.233,11.611175,18.2732,43.7586,13.0,3.0,37.0,0.0,95.44444444444444,2.0,1020.0,51.22222222222222,13.0,6.555555555555555,1.8888888888888888,,476.5858353678385,4.179917629014301,109.39540177081264,30.52052209854126,36.83260803858439,3.153252092997233,10.004427986145021,104.16076587677003,0.0
2022-08-07 04:30:00,17.6,19.4,18.7,23.1,22.0,4.239,11.275945,18.3421,43.7541,13.0,3.0,36.5,0.0,95.5,2.0,1020.0,53.0,13.0,6.5,2.0,,473.8707999604324,4.157962677142041,109.96650734271034,30.49116012255351,36.8379231262207,3.1416092590490976,10.001796277364095,123.34657862345378,0.0
2022-08-07 04:40:00,17.5,19.4,18.9,23.1,22.0,4.286,11.064705,18.3424,43.7662,13.0,3.0,36.0,0.0,95.55555555555556,2.0,1020.0,54.77777777777778,13.0,6.444444444444445,2.111111111111111,,473.24002589083267,4.1529215842990554,109.96147494946497,30.484495344161985,36.85234608968099,3.1226345173517864,10.000287652015686,96.18959500630697,0.0
2022-08-07 04:50:00,17.5,19.3,19.1,23.1,22.0,4.256,11.029165,18.4857,43.728,13.0,3.0,35.5,0.0,95.61111111111111,2.0,1020.0,56.55555555555556,13.0,6.388888888888889,2.2222222222222223,,478.0748669433594,4.126211650162768,109.86837968168959,30.480732479095458,36.843190377553306,3.0915032184123996,10.002380884488423,115.1775050354004,0.0
2022-08-07 05:00:00,17.6,19.3,18.8,23.1,22.0,4.283,11.028960000000001,18.4602,43.714999999999996,13.0,3.0,35.0,0.0,95.66666666666667,2.0,1020.0,58.33333333333333,13.0,6.333333333333333,2.333333333333333,,481.16437555422726,3.989863917261867,110.2945690316669,30.48795308113098,36.80648380915324,3.133827659686406,10.00195143699646,103.34457594553628,0.0
2022-08-07 05:10:00,17.5,19.3,19.0,23.0,22.0,4.246,10.928835,18.5017,43.7082,13.0,3.0,34.5,0.0,95.72222222222223,2.0,1020.0,60.111111111111114,13.0,6.277777777777778,2.4444444444444446,,482.6093278836656,4.044264899061225,113.54599999034471,30.51699696222941,36.780117963155114,2.978939207792282,10.004837457338969,103.04601702372233,0.0
2022-08-07 05:20:00,17.4,19.3,19.1,23.0,22.0,4.252,11.006364999999999,18.4773,43.7057,13.0,3.0,34.0,0.0,95.77777777777777,2.0,1020.0,61.888888888888886,13.0,6.222222222222222,2.5555555555555554,,479.3888100179036,4.03841232689087,108.52025596424684,30.54017331123352,36.70920024871826,3.2012326232592265,10.00055370648702,119.23324021657308,0.0
2022-08-07 05:30:00,17.5,19.3,18.9,23.1,22.0,4.288,10.744735,18.5715,43.6944,13.0,3.0,33.5,0.0,95.83333333333333,2.0,1020.0,63.666666666666664,13.0,6.166666666666667,2.6666666666666665,,472.7990513488068,3.964111873167383,108.21606753570214,30.570749346415198,36.66163607915242,3.081274880965551,10.00052704334259,101.50473654429118,0.0
2022-08-07 05:40:00,17.4,19.3,19.1,23.1,22.0,4.278,10.652275,18.6417,43.63,13.0,3.0,33.0,0.0,95.88888888888889,2.0,1020.0,65.44444444444444,13.0,6.111111111111111,2.7777777777777777,,469.46504110402077,3.9809114635058043,109.61524129296427,30.60850931485494,36.6270120493571,2.9902382755279544,10.002560507456462,107.46828196207682,0.0
2022-08-07 05:50:00,17.3,19.2,18.9,23.0,21.9,4.206,10.69251,18.8133,43.6529,13.0,3.0,32.5,0.0,95.94444444444444,2.0,1020.0,67.22222222222223,13.0,6.055555555555555,2.888888888888889,,474.6837704467774,3.9789956784450395,110.49966876725018,30.663591117858886,36.530694471995034,3.0145559120178222,10.001149225234986,117.18289709726969,0.0
