,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-07 06:00:00,17.3,19.1,19.0,23.0,21.9,4.255,10.54205,18.868100000000002,43.617,13.0,3.0,32.0,0.0,96.0,2.0,1020.0,69.0,13.0,6.0,3.0,,481.03287146908116,4.112078695627256,110.95388412022994,30.725661973953247,36.47712331136067,3.0906823694705965,10.002913047472635,88.86284172058106,0.0
2022-08-07 06:10:00,17.4,19.3,19.1,23.0,21.9,4.242,10.259265,18.9662,43.5908,13.277777777777779,3.3333333333333335,32.0,0.0,94.66666666666667,2.4444444444444446,1020.0,67.27777777777777,13.0,6.222222222222222,3.111111111111111,,479.5217434973004,3.9968320592985314,111.47019132732672,30.819345795313517,36.36657660166422,3.002219355901082,10.004014727274576,108.2640091832479,0.0
2022-08-07 06:20:00,17.3,19.1,19.0,23.0,21.9,4.266,10.1172,19.1007,43.5504,13.555555555555555,3.666666666666667,32.0,0.0,93.33333333333333,2.888888888888889,1020.0,65.55555555555556,13.0,6.444444444444445,3.2222222222222223,,479.08087554931643,3.8272708171100946,112.10551182159597,30.894675232569377,36.21222232818603,3.042986757357915,10.002086675961811,105.233125928243,0.0
2022-08-07 06:30:00,17.4,19.2,19.0,23.0,21.9,4.254,9.891605,19.3733,43.507799999999996,13.833333333333334,4.0,32.0,0.0,92.0,3.333333333333333,1020.0,63.833333333333336,13.0,6.666666666666667,3.3333333333333335,,480.92742074549886,3.9186573350294838,109.70718844203626,30.952317345937093,36.09603633880615,3.0181041181087496,10.006281576156617,92.15481119791666,0.0
2022-08-07 06:40:00,17.3,19.2,18.8,23.0,21.9,4.25,9.81369,19.402,43.4255,14.11111111111111,4.333333333333334,32.0,0.0,90.66666666666667,3.7777777777777777,1020.0,62.111111111111114,13.0,6.888888888888889,3.4444444444444446,,477.7327150472005,3.9456264367682783,109.05018477940965,31.010751565297443,35.955615520477295,2.993056451479594,10.005099619229634,107.33659346262614,0.0
2022-08-07 06:50:00,17.3,19.2,19.0,23.0,21.9,4.287,10.249215,19.3001,43.3772,14.38888888888889,4.666666666666667,32.0,0.0,89.33333333333333,4.222222222222222,1020.0,60.388888888888886,13.0,7.111111111111111,3.5555555555555554,,481.1867807603156,3.8467383581837695,111.8546480816771,31.03397987683614,35.913950220743814,3.061546830336253,10.005310619672139,101.10276896158854,0.0
2022-08-07 07:00:00,17.5,19.3,19.1,23.0,21.9,4.254,9.69408,19.4212,43.3998,14.666666666666666,5.0,32.0,0.0,88.0,4.666666666666666,1020.0,58.666666666666664,13.0,7.333333333333333,3.6666666666666665,,480.37353063473756,3.9744926370267812,110.0824526417188,31.061001043319703,35.89101053873698,3.130658229589462,10.005176091194153,109.85322491963704,0.0
2022-08-07 07:10:00,17.5,19.3,19.1,23.0,21.9,4.263,9.49654,19.610599999999998,43.4144,14.944444444444445,5.333333333333334,32.0,0.0,86.66666666666667,5.111111111111111,1020.0,56.94444444444444,13.0,7.555555555555555,3.7777777777777777,,478.74904154459637,3.872560041698359,111.7651290600448,31.089789285659787,35.84332331975301,2.937713769276937,10.002466355959573,108.43205745697021,0.0
2022-08-07 07:20:00,17.4,19.3,18.9,23.0,21.9,4.317,9.389320000000001,19.5216,43.4019,15.222222222222221,5.666666666666667,32.0,0.0,85.33333333333333,5.555555555555555,1020.0,55.22222222222222,13.0,7.777777777777778,3.888888888888889,,484.81982405739274,3.8450436719932126,112.68137500590524,31.124103031158448,35.86147122065226,3.2059158833821613,10.007805493672688,92.98109601338705,0.0
2022-08-07 07:30:00,17.4,19.2,18.9,23.0,21.9,4.283,8.874725000000002,19.686500000000002,43.368399999999994,15.5,6.0,32.0,0.0,84.0,6.0,1020.0,53.5,13.0,8.0,4.0,,485.6910823497553,3.6133166659551827,108.65885653565833,31.17372438430786,35.81116769154867,2.940856812397639,10.004681018193562,114.46630524953207,0.0
2022-08-07 07:40:00,17.4,19.3,19.2,23.0,22.0,4.242,8.35438,19.8645,43.259699999999995,15.777777777777779,6.333333333333334,32.0,0.0,82.66666666666667,6.444444444444445,1020.0,51.77777777777778,13.0,8.222222222222221,4.111111111111111,,486.11135213216147,3.4780182699362436,110.35247656504312,31.23635038057963,35.770450337727866,3.0779598315556846,10.004521144231159,98.27276008605956,0.0
2022-08-07 07:50:00,17.5,19.3,18.9,23.0,22.0,4.238,7.852880000000001,19.8911,43.2646,16.055555555555557,6.666666666666667,32.0,0.0,81.33333333333333,6.888888888888888,1020.0,50.05555555555556,13.0,8.444444444444445,4.222222222222222,,484.4722269623855,3.4712812000748805,111.89603828861216,31.28799289703369,35.767759799957275,3.0123653876781464,10.009577566782633,103.39488456726073,0.0
2022-08-07 08:00:00,17.6,19.4,19.0,23.0,22.0,4.208,7.455855,20.0447,43.2678,16.333333333333332,7.0,32.0,0.0,80.0,7.333333333333333,1020.0,48.33333333333333,13.0,8.666666666666666,4.333333333333333,,478.35679290771486,3.28184321655392,110.97341376590188,31.35833390235901,35.702254155476886,2.8425637634595238,10.0058225107193,111.18559115091959,0.0
2022-08-07 08:10:00,17.7,19.4,19.3,23.0,22.0,4.26,7.29593,20.140300000000003,43.231,16.61111111111111,7.333333333333334,32.0,0.0,78.66666666666666,7.777777777777778,1020.0,46.611111111111114,13.0,8.88888888888889,4.444444444444445,,482.5977370584422,3.152710886143022,108.60734751491222,31.458367280960083,35.64675027211507,2.953164125283559,10.006126791636149,103.66166830698648,0.0
2022-08-07 08:20:00,17.7,19.5,18.9,23.0,22.0,4.294,7.37059,20.2892,43.1729,16.88888888888889,7.666666666666667,32.0,0.0,77.33333333333333,8.222222222222221,1020.0,44.888888888888886,13.0,9.11111111111111,4.555555555555555,,484.5928692486643,3.100862212490901,112.49261229175633,31.571682020823165,35.60834941864014,2.9017442234357196,10.008047723770142,107.54925378163655,0.0
2022-08-07 08:30:00,17.7,19.5,19.2,23.0,22.0,4.212,7.3432,20.203300000000002,43.111399999999996,17.166666666666664,8.0,32.0,0.0,76.0,8.666666666666666,1020.0,43.166666666666664,13.0,9.333333333333332,4.666666666666666,,485.24088053385424,3.1264453145474365,109.0239978676058,31.65667111714681,35.58928908665975,2.770955673456192,10.009441067377725,109.6789517847697,0.0
2022-08-07 08:40:00,17.8,19.6,19.0,23.0,22.0,4.254,6.687220000000001,20.3549,43.1171,17.444444444444443,8.333333333333334,32.0,0.0,74.66666666666666,9.11111111111111,1020.0,41.44444444444444,13.0,9.555555555555555,4.777777777777778,,487.80000906757925,2.9911790851684614,111.22074723734019,31.76822109540303,35.52081369400024,2.8278201512495675,10.00777439435323,98.53425782521566,0.0
2022-08-07 08:50:00,17.9,19.7,19.1,23.0,22.1,4.264,6.33663,20.6559,43.1075,17.72222222222222,8.666666666666668,32.0,0.0,73.33333333333333,9.555555555555555,1020.0,39.72222222222222,13.0,9.777777777777779,4.888888888888889,,487.0589711787783,2.8222438865731663,110.84878976811123,31.868082723617555,35.4539318784078,2.655004442135493,10.008239998817444,107.7362577311198,0.0
2022-08-07 09:00:00,17.7,19.5,18.9,23.0,22.0,4.232,6.397385,20.721899999999998,43.0522,18.0,9.0,32.0,0.0,72.0,10.0,1020.0,38.0,13.0,10.0,5.0,,488.434387105306,2.840846647933378,109.81959733219469,31.991424617767336,35.352166678110756,2.6518983737627666,10.006795946756998,102.01472595214844,0.0
2022-08-07 09:10:00,17.9,19.6,19.0,23.0,22.0,4.293,7.846095,20.4112,43.0204,18.27777777777778,9.11111111111111,32.611111111111114,0.0,70.94444444444444,10.0,1019.8888888888889,38.94444444444444,13.0,10.166666666666666,5.055555555555555,,483.0820763844457,2.987135003401061,110.1343823951247,32.104254964192705,35.252839959462484,2.764161093235016,10.00712315718333,99.43998826344809,0.0
2022-08-07 09:20:00,18.0,19.7,19.1,23.0,22.0,4.252,7.90213,20.4737,43.0953,18.555555555555557,9.222222222222221,33.22222222222222,0.0,69.88888888888889,10.0,1019.7777777777778,39.888888888888886,13.0,10.333333333333334,5.111111111111111,,485.09598689638335,2.9663396545790013,110.51895914735094,32.24549607594808,35.09045349121094,2.670982296069463,10.005131381352744,108.23182670593262,0.0
2022-08-07 09:30:00,18.2,19.8,19.1,23.0,22.1,4.217,7.1126450000000006,20.7182,43.1086,18.833333333333332,9.333333333333334,33.833333333333336,0.0,68.83333333333333,10.0,1019.6666666666666,40.833333333333336,13.0,10.5,5.166666666666667,,482.4413424682617,3.0179405341579413,110.36185322389765,32.34369945526123,34.92939338048299,2.595577738682429,10.004674472808839,98.21693392435711,0.0
2022-08-07 09:40:00,18.3,19.9,19.3,23.0,22.1,4.254,6.546139999999999,20.996199999999998,43.5245,19.11111111111111,9.444444444444445,34.44444444444444,0.0,67.77777777777777,10.0,1019.5555555555555,41.77777777777778,13.0,10.666666666666666,5.222222222222222,,477.69050875959726,2.946452179056103,110.73395866350938,32.40185518900553,34.79643207550049,2.5569082985321683,10.003279670079548,113.77634487152099,0.0
2022-08-07 09:50:00,18.3,19.9,19.1,23.0,22.2,4.246,6.640994999999999,20.9724,43.402100000000004,19.38888888888889,9.555555555555555,35.05555555555556,0.0,66.72222222222223,10.0,1019.4444444444445,42.72222222222222,13.0,10.833333333333334,5.277777777777778,,480.4855168660482,3.0234710264205935,110.69737847646077,32.45419013341268,34.681864458719886,2.5075277022520703,9.99934160232544,108.85402322133382,0.0
2022-08-07 10:00:00,18.4,19.9,19.0,23.0,22.2,4.245,6.485729999999999,20.834,43.2149,19.666666666666668,9.666666666666666,35.666666666666664,0.0,65.66666666666667,10.0,1019.3333333333334,43.666666666666664,13.0,11.0,5.333333333333333,,477.7800174967448,3.0799991384939958,110.04362597837287,32.485737845102946,34.60968039194743,2.4248877612749737,9.998286148707072,109.65023077646893,0.0
2022-08-07 10:10:00,18.6,20.1,19.1,23.0,22.2,4.275,5.57629,20.9524,43.1939,19.944444444444443,9.777777777777779,36.27777777777778,0.0,64.61111111111111,10.0,1019.2222222222222,44.611111111111114,13.0,11.166666666666666,5.388888888888889,,476.31454032108707,2.9020159866513504,111.81995867260432,32.477365792592366,34.567484862009685,2.311297923922539,9.998311212857564,109.61628545125325,0.0
2022-08-07 10:20:00,18.5,20.1,19.2,23.0,22.2,4.26,4.824465,21.0197,43.175,20.22222222222222,9.88888888888889,36.888888888888886,0.0,63.55555555555556,10.0,1019.1111111111111,45.55555555555556,13.0,11.333333333333334,5.444444444444445,,479.8250228881836,2.6787101542612928,109.27166055754753,32.45985485712687,34.58346311569214,2.353076028029124,9.999100942611694,105.3459142812093,0.0
2022-08-07 10:30:00,18.7,20.2,19.1,23.0,22.3,4.283,4.6156950000000005,20.9459,43.1246,20.5,10.0,37.5,0.0,62.5,10.0,1019.0,46.5,13.0,11.5,5.5,,484.07618263332324,2.514396589684621,112.20685893408995,32.46096378326416,34.59502463022868,2.197865452170372,9.999182364145915,109.61657010396323,0.0
2022-08-07 10:40:00,18.7,20.2,18.9,23.0,22.3,4.301,3.7540500000000003,21.0732,43.0921,20.77777777777778,10.11111111111111,38.111111111111114,0.0,61.44444444444444,10.0,1018.8888888888889,47.44444444444444,13.0,11.666666666666666,5.555555555555555,,479.71648210196656,2.486909271098126,111.08183961598886,32.50461828231811,34.55209332148234,2.1036581103007,9.998555245399476,112.21419845581053,0.0
2022-08-07 10:50:00,19.0,20.4,19.2,23.0,22.4,4.273,3.5294049999999997,20.8358,43.0404,21.055555555555557,10.222222222222221,38.72222222222222,0.0,60.388888888888886,10.0,1018.7777777777778,48.388888888888886,13.0,11.833333333333334,5.611111111111111,,478.02131225585936,2.4462044832497667,109.07145865122477,32.552336603800455,34.50795923233032,1.954987384279569,9.997764579455058,108.58187653859457,0.0
2022-08-07 11:00:00,19.0,20.5,19.2,23.0,22.4,4.257,3.4113350000000002,20.8549,43.045100000000005,21.333333333333332,10.333333333333334,39.333333333333336,0.0,59.33333333333333,10.0,1018.6666666666666,49.33333333333333,13.0,12.0,5.666666666666667,,481.0389371569403,2.320712195042163,110.26126579974331,32.589438908894856,34.43009791692098,1.9988599075873694,9.996234634717306,112.43355969746908,0.0
2022-08-07 11:10:00,18.9,20.4,19.1,23.0,22.4,4.259,3.058425,20.8928,43.0874,21.61111111111111,10.444444444444445,39.94444444444444,0.0,58.27777777777778,10.0,1018.5555555555555,50.27777777777778,13.0,12.166666666666668,5.722222222222222,,476.66890906673734,2.0709040213708825,109.48848500440349,32.59516565322876,34.36710038503011,1.8817514155308406,9.99609179019928,106.00942630767823,0.0
2022-08-07 11:20:00,18.8,20.4,18.9,23.0,22.4,4.294,2.979645,20.8728,43.0522,21.88888888888889,10.555555555555555,40.55555555555556,0.0,57.22222222222222,10.0,1018.4444444444445,51.22222222222222,13.0,12.333333333333334,5.777777777777778,,475.48454964122556,2.0229322827401135,110.14084618778551,32.601452096303305,34.332745469411215,1.8518759538729985,9.997664575576781,111.4763353983561,0.0
2022-08-07 11:30:00,19.2,20.6,18.9,23.0,22.4,4.213,2.813045,20.7155,43.1097,22.166666666666664,10.666666666666666,41.16666666666667,0.0,56.166666666666664,10.0,1018.3333333333334,52.166666666666664,13.0,12.5,5.833333333333333,,475.399850572608,1.8727954777856333,110.22986966644976,32.58200406392415,34.29502298990885,1.8553133771816888,9.997810827891033,107.05106012980143,0.0
2022-08-07 11:40:00,19.3,20.7,19.3,23.0,22.5,4.23,2.837985,20.6025,43.1289,22.444444444444443,10.777777777777779,41.77777777777778,0.0,55.111111111111114,10.0,1018.2222222222222,53.111111111111114,13.0,12.666666666666668,5.888888888888889,,475.3632186924727,1.9025932139393973,111.38493442061258,32.56474309921265,34.277786006927485,1.7476471360524495,9.997508993148802,110.12429489135744,0.0
2022-08-07 11:50:00,19.5,20.9,19.1,23.0,22.5,4.233,2.82959,20.8981,43.1551,22.72222222222222,10.88888888888889,42.388888888888886,0.0,54.05555555555556,10.0,1018.1111111111111,54.05555555555556,13.0,12.833333333333334,5.944444444444445,,476.5989000447591,1.9221389208102628,109.92910284591933,32.58938243230184,34.244220631917315,1.6405173530181247,9.997338596979777,110.25046783447267,0.0
2022-08-07 12:00:00,19.4,20.8,19.3,23.0,22.5,4.218,2.83861,21.053800000000003,43.1843,23.0,11.0,43.0,0.0,53.0,10.0,1018.0,55.0,13.0,13.0,6.0,,471.2316523549749,1.7960390627518883,110.464535803283,32.62746604283651,34.19923343658447,1.666705753803253,9.996695783933003,109.13305459340413,0.0
2022-08-07 12:10:00,19.6,20.9,18.9,23.0,22.5,4.284,3.0037700000000003,21.377299999999998,43.1156,23.055555555555557,11.11111111111111,43.05555555555556,0.0,52.77777777777778,10.0,1018.0,54.44444444444444,13.0,13.11111111111111,6.0,,475.6163703164287,1.9767905895689786,107.42961651904434,32.71511381785075,34.12784330368042,1.6463005967934925,9.996383463541665,110.71670258839927,0.0
2022-08-07 12:20:00,19.7,20.9,18.7,23.0,22.6,4.322,3.12812,21.7703,43.0048,23.11111111111111,11.222222222222221,43.111111111111114,0.0,52.55555555555556,10.0,1018.0,53.888888888888886,13.0,13.222222222222221,6.0,,477.1242846679687,1.9275980891952407,110.54585812002924,32.83670946121216,33.998228289286295,1.6186729254325232,9.995710837046307,112.00960567474365,0.0
2022-08-07 12:30:00,19.6,20.9,19.2,23.0,22.6,4.24,2.89676,22.0559,42.867000000000004,23.166666666666668,11.333333333333334,43.166666666666664,0.0,52.333333333333336,10.0,1018.0,53.333333333333336,13.0,13.333333333333334,6.0,,470.9687353936557,1.9440643135437186,111.72954052725754,32.93092027028401,33.82462923685709,1.6405867060025532,9.99555511156718,104.39646373748778,0.0
2022-08-07 12:40:00,19.7,21.0,19.4,23.0,22.6,4.237,2.823895,21.9773,42.7204,23.22222222222222,11.444444444444445,43.22222222222222,0.0,52.111111111111114,10.0,1018.0,52.77777777777778,13.0,13.444444444444445,6.0,,474.3335222160953,1.9999087951580683,111.63810867309572,33.0642019144694,33.63543102264404,1.5953673527638117,9.996629734039306,110.77951986948649,0.0
2022-08-07 12:50:00,19.7,21.0,18.9,23.0,22.6,4.297,2.90329,22.604999999999997,42.5734,23.27777777777778,11.555555555555555,43.27777777777778,0.0,51.888888888888886,10.0,1018.0,52.22222222222222,13.0,13.555555555555555,6.0,,473.90702097574865,1.9656385428016467,110.5653356485313,33.19165058771769,33.48753168741862,1.6837741142511369,9.994471988677978,113.28842971801757,0.0
2022-08-07 13:00:00,19.6,20.9,19.0,23.0,22.6,4.249,2.794835,22.8958,42.3723,23.333333333333332,11.666666666666666,43.333333333333336,0.0,51.666666666666664,10.0,1018.0,51.666666666666664,13.0,13.666666666666666,6.0,,478.5436755511404,1.9704218406428051,111.00288778380487,33.332998981475825,33.2824901453654,1.6481630098819733,9.994274361928305,112.23545523325602,0.0
2022-08-07 13:10:00,19.5,20.9,19.1,23.0,22.5,4.298,2.82517,22.9482,42.2645,23.38888888888889,11.777777777777779,43.388888888888886,0.0,51.44444444444444,10.0,1018.0,51.111111111111114,13.0,13.777777777777779,6.0,,482.2254992254849,1.927875791269507,112.23305912405758,33.48950485865275,33.11950315475464,1.4597173098723093,9.99609765847524,106.70718802134198,0.0
2022-08-07 13:20:00,19.5,20.9,18.9,23.0,22.6,4.239,2.795425,23.2756,42.159,23.444444444444443,11.88888888888889,43.44444444444444,0.0,51.22222222222222,10.0,1018.0,50.55555555555556,13.0,13.88888888888889,6.0,,483.6149451700846,2.0023852429888342,107.63509906747247,33.65941933949789,32.937731456756595,1.428638310432434,9.997355670928956,112.56618854522705,0.0
2022-08-07 13:30:00,19.6,20.9,19.2,23.0,22.6,4.272,2.86985,23.3644,42.097899999999996,23.5,12.0,43.5,0.0,51.0,10.0,1018.0,50.0,13.0,14.0,6.0,,480.28306102884227,2.039682971518592,111.56325006409554,33.74130861282349,32.765498123168946,1.5626227496067684,9.994829518000284,114.24007659912108,0.0
2022-08-07 13:40:00,19.7,21.0,19.0,23.0,22.6,4.225,2.96394,23.425900000000002,42.068,23.555555555555557,12.11111111111111,43.55555555555556,0.0,50.77777777777778,10.0,1018.0,49.44444444444444,13.0,14.11111111111111,6.0,,480.6710063680013,2.1263116689624084,111.0464342309122,33.82665416081746,32.650302454630534,1.4947968083620071,9.995086870193482,107.77357003529866,0.0
2022-08-07 13:50:00,19.7,21.0,19.1,23.0,22.6,4.262,2.9180099999999998,23.3417,42.0287,23.61111111111111,12.222222222222221,43.611111111111114,0.0,50.55555555555556,10.0,1018.0,48.888888888888886,13.0,14.222222222222221,6.0,,481.55916185400946,2.212130183705502,111.58269392864852,33.888571923573814,32.568623307545984,1.5229560740788777,9.996110588709513,109.47210230509441,0.0
2022-08-07 14:00:00,19.8,21.1,19.3,23.0,22.6,4.268,2.9553599999999998,23.6197,42.1025,23.666666666666668,12.333333333333334,43.666666666666664,0.0,50.333333333333336,10.0,1018.0,48.333333333333336,13.0,14.333333333333334,6.0,,478.24026826354276,2.1495194560289383,109.93579039255778,33.91634131749471,32.50152022043864,1.6217856444915135,9.996271711985269,112.59768343607587,0.0
2022-08-07 14:10:00,20.1,21.3,19.0,23.0,22.7,4.281,2.917005,23.2257,42.185199999999995,23.72222222222222,12.444444444444445,43.72222222222222,0.0,50.111111111111114,10.0,1018.0,47.77777777777778,13.0,14.444444444444445,6.0,,477.85802387106,2.059771745992919,110.0259878727541,33.89807126998902,32.49256196339925,1.5404964617888133,9.997236064275105,108.56082725524902,0.0
2022-08-07 14:20:00,20.6,21.6,19.1,23.0,22.8,4.263,2.9935099999999997,22.9988,42.2946,23.77777777777778,12.555555555555555,43.77777777777778,0.0,49.888888888888886,10.0,1018.0,47.22222222222222,13.0,14.555555555555555,6.0,,483.60228576660154,2.122757897942753,112.29207617161637,33.86872385660807,32.53426356633504,1.7329208552837372,9.999877405166625,107.94016815185546,0.0
2022-08-07 14:30:00,20.7,21.7,19.3,23.0,22.8,4.31,3.166595,23.060899999999997,42.3996,23.833333333333332,12.666666666666666,43.833333333333336,0.0,49.666666666666664,10.0,1018.0,46.66666666666667,13.0,14.666666666666666,6.0,,478.25243519399356,2.059997387939254,113.00959437073962,33.84404521306356,32.57367995580037,1.5506801528731982,10.001640248298646,108.04807100931802,0.0
2022-08-07 14:40:00,21.1,22.0,19.1,23.0,23.0,4.21,3.285175,23.0443,42.398399999999995,23.88888888888889,12.777777777777779,43.888888888888886,0.0,49.44444444444444,10.0,1018.0,46.111111111111114,13.0,14.777777777777779,6.0,,477.39328318277995,2.219257380605417,109.14795367935956,33.78955260594686,32.63588599522909,1.5494561157623927,10.00066269715627,112.13935637156169,0.0
2022-08-07 14:50:00,21.0,22.1,19.2,23.0,23.0,4.336,3.064225,22.8785,42.3906,23.944444444444443,12.88888888888889,43.94444444444444,0.0,49.22222222222222,10.0,1018.0,45.55555555555556,13.0,14.88888888888889,6.0,,477.38934926350913,2.1241915829235554,109.25370331564866,33.74542046229045,32.7273816426595,1.5782064799467723,10.000154585838319,108.324646097819,0.0
2022-08-07 15:00:00,21.2,22.1,18.8,23.0,23.0,4.289,3.1907699999999997,22.7341,42.4274,24.0,13.0,44.0,0.0,49.0,10.0,1018.0,45.0,13.0,15.0,6.0,,476.1874490812455,2.1455029005283692,110.5322365897658,33.69220834096273,32.81071669260661,1.5720070836941402,9.998762243588766,110.70883321126303,0.0
2022-08-07 15:10:00,21.3,22.2,19.1,23.0,23.1,4.267,2.94069,22.7516,42.5126,23.88888888888889,12.944444444444445,44.333333333333336,0.0,49.5,10.0,1018.0,44.05555555555556,13.0,15.166666666666666,5.722222222222222,,477.86996215820307,2.2259050363942054,110.96334723564192,33.64715448379517,32.87524016062419,1.5588675947984059,9.9995320892334,109.04312472025553,0.0
2022-08-07 15:20:00,21.5,22.4,19.1,23.1,23.1,4.284,2.9117100000000002,22.8828,42.5342,23.77777777777778,12.88888888888889,44.666666666666664,0.0,50.0,10.0,1018.0,43.111111111111114,13.0,15.333333333333334,5.444444444444445,,477.26665716061655,2.1580824263587512,111.0387153567298,33.62404909133911,32.94237241109212,1.6106006850798924,10.00026025136312,108.65274299621584,0.0
2022-08-07 15:30:00,21.6,22.5,19.3,23.1,23.2,4.267,2.933185,22.899,42.528000000000006,23.666666666666668,12.833333333333334,45.0,0.0,50.5,10.0,1018.0,42.166666666666664,13.0,15.5,5.166666666666667,,476.0655303463991,2.1159448465654407,110.60760625289659,33.605225823720296,32.99327274958293,1.5057290128866831,10.000410935084023,111.49166221618653,0.0
2022-08-07 15:40:00,21.5,22.4,19.3,23.1,23.2,4.285,2.8693,23.240299999999998,42.499,23.555555555555557,12.777777777777779,45.333333333333336,0.0,51.0,10.0,1018.0,41.22222222222222,13.0,15.666666666666666,4.888888888888889,,479.3722124226888,2.1790499900458222,109.4041116059298,33.60322402954101,33.021457799275716,1.4811850968996683,10.001078197161357,108.92536649068197,0.0
2022-08-07 15:50:00,21.5,22.4,18.7,23.1,23.2,4.287,2.92453,23.2257,42.4028,23.444444444444443,12.722222222222221,45.666666666666664,0.0,51.5,10.0,1018.0,40.27777777777778,13.0,15.833333333333334,4.611111111111111,,479.880706401255,2.015132296442312,111.84306772673872,33.72316626230876,33.00692842483521,1.5733748517433803,10.0027237812678,108.21747966766358,0.0
2022-08-07 16:00:00,21.4,22.3,19.0,23.1,23.1,4.274,2.7191199999999998,23.3137,42.4228,23.333333333333332,12.666666666666666,46.0,0.0,52.0,10.0,1018.0,39.333333333333336,13.0,16.0,4.333333333333334,,480.53363947375067,2.115088175723782,107.4140744307351,33.88935719807942,32.92569778442383,1.5270399483044943,10.001213485399882,110.9031693649292,0.0
2022-08-07 16:10:00,21.3,22.2,19.2,23.1,23.1,4.297,2.4144449999999997,23.4203,43.117000000000004,23.22222222222222,12.61111111111111,46.333333333333336,0.0,52.5,10.0,1018.0,38.388888888888886,13.0,16.166666666666668,4.055555555555555,,478.33915893554683,2.1648592255512873,107.41538089752196,33.95518404642741,32.65044194539388,1.4587225220600764,9.999547893206278,107.98916460673016,0.0
2022-08-07 16:20:00,21.4,22.3,18.9,23.1,23.1,4.267,2.75181,23.1208,43.5921,23.11111111111111,12.555555555555555,46.666666666666664,0.0,53.0,10.0,1018.0,37.44444444444444,13.0,16.333333333333332,3.777777777777778,,480.250141503345,2.182202526101958,111.76806960671635,33.89988719304402,32.53912143071493,1.4782423077027003,9.999348990122476,110.93502388000488,0.0
2022-08-07 16:30:00,21.2,22.2,18.9,23.1,23.1,4.257,2.7661100000000003,23.0973,43.854,23.0,12.5,47.0,0.0,53.5,10.0,1018.0,36.5,13.0,16.5,3.5,,477.05327988898614,2.1581634427295566,113.73755402882894,33.78633848826091,32.59206813812256,1.559909061193466,10.001211188634235,106.59042251586914,0.0
2022-08-07 16:40:00,21.3,22.2,19.3,23.1,23.1,4.324,2.792525,23.093600000000002,44.017900000000004,22.88888888888889,12.444444444444445,47.333333333333336,0.0,54.0,10.0,1018.0,35.55555555555556,13.0,16.666666666666668,3.2222222222222223,,479.94233296712247,2.087828876810559,110.01395030716719,33.736723308563235,32.666239204406736,1.5929391745726267,10.0021701892217,109.7952193069458,0.0
2022-08-07 16:50:00,21.2,22.1,18.7,23.1,23.0,4.296,2.649295,23.0881,44.103699999999996,22.77777777777778,12.38888888888889,47.666666666666664,0.0,54.5,10.0,1018.0,34.611111111111114,13.0,16.833333333333332,2.9444444444444446,,481.32004510989134,2.1173319335105054,109.21171042620126,33.808976682027186,32.7074033164978,1.5358984460433325,10.003203078905742,109.13699076334635,0.0
2022-08-07 17:00:00,21.7,22.5,19.3,23.1,23.2,4.273,2.76368,22.9965,44.1502,22.666666666666668,12.333333333333334,48.0,0.0,55.0,10.0,1018.0,33.66666666666667,13.0,17.0,2.666666666666667,,481.4110443010001,2.1474431777808625,110.65683942482296,34.01616562525432,32.618186753590905,1.5121007845799128,10.00132135550181,112.69453769683837,0.0
2022-08-07 17:10:00,21.4,22.3,18.6,23.1,23.1,4.29,2.651535,22.8169,44.198899999999995,22.555555555555557,12.277777777777779,48.333333333333336,0.0,55.5,10.0,1018.0,32.72222222222222,13.0,17.166666666666668,2.3888888888888893,,481.0963396199544,2.2046680809784744,113.12564305946653,34.25056411743164,32.422039883931475,1.5850547870000202,9.993460184733072,117.06525433858235,0.0
2022-08-07 17:20:00,21.6,22.5,19.3,23.1,23.2,4.216,2.86475,22.6144,44.2731,22.444444444444443,12.222222222222221,48.666666666666664,0.0,56.0,10.0,1018.0,31.77777777777778,13.0,17.333333333333332,2.1111111111111116,,481.12428461886003,2.083068341592611,111.03630937436205,34.32526934305827,32.21618060429891,1.5228690699736276,9.991993379592895,111.6809762573242,0.0
2022-08-07 17:30:00,21.3,22.3,19.2,23.1,23.2,4.272,2.68078,22.6772,44.347,22.333333333333332,12.166666666666666,49.0,0.0,56.5,10.0,1018.0,30.833333333333336,13.0,17.5,1.833333333333334,,474.4365843007757,2.0646516806594395,109.32885717014808,34.358620217641196,32.01572429974874,1.4926692656675975,9.991490365664164,109.41627567291259,0.0
2022-08-07 17:40:00,21.6,22.4,18.8,23.0,23.1,4.28,2.6984500000000002,22.7389,44.3855,22.22222222222222,12.11111111111111,49.333333333333336,0.0,57.0,10.0,1018.0,29.88888888888889,13.0,17.666666666666668,1.5555555555555562,,477.13775014241537,2.1506050162867636,109.37259800000379,34.17507219314575,31.988562304178874,1.4740912729501725,9.995684798558553,106.67001308441164,0.0
2022-08-07 17:50:00,21.4,22.4,19.2,23.0,23.1,4.261,2.68654,22.366899999999998,44.3597,22.11111111111111,12.055555555555555,49.666666666666664,0.0,57.5,10.0,1018.0,28.944444444444446,13.0,17.833333333333332,1.2777777777777786,,472.7658043556652,2.123222887600209,111.50258032825707,34.07282759348551,32.05943066914877,1.478911752899488,10.000128479003907,108.95622241973876,0.0
2022-08-07 18:00:00,21.4,22.4,19.3,23.1,23.2,4.258,2.859315,22.256999999999998,42.571299999999994,22.0,12.0,50.0,0.0,58.0,10.0,1018.0,28.0,13.0,18.0,1.0,,475.36888916015624,2.1801966457043664,108.60211177869033,33.957324771881105,32.17134824752808,1.5354405238231024,10.001808015505471,111.12916543324789,0.0
2022-08-07 18:10:00,21.9,22.6,18.9,23.1,23.2,4.251,2.85665,22.2365,39.6592,21.72222222222222,11.722222222222221,51.72222222222222,0.0,58.833333333333336,10.0,1018.0555555555555,27.38888888888889,12.944444444444445,17.77777777777778,1.0,,474.67939757950006,2.163191196655823,110.68162961733545,33.79270139058431,32.282349529266355,1.5627604345480601,10.002249643007914,107.77894978841145,0.0
2022-08-07 18:20:00,21.9,22.8,19.0,23.0,23.3,4.259,2.75084,22.3052,39.088499999999996,21.444444444444443,11.444444444444445,53.44444444444444,0.0,59.666666666666664,10.0,1018.1111111111111,26.77777777777778,12.88888888888889,17.555555555555557,1.0,,474.19776398757415,2.1764527784026946,110.79807751413118,33.67305485407511,32.41839855829875,1.5797936205069223,10.002306609153747,109.6195513788859,0.0
2022-08-07 18:30:00,21.8,22.6,19.1,23.0,23.2,4.233,2.735535,22.066200000000002,39.2464,21.166666666666668,11.166666666666666,55.166666666666664,0.0,60.5,10.0,1018.1666666666666,26.166666666666668,12.833333333333334,17.333333333333332,1.0,,469.0648201497396,2.160122927231977,112.04041188514839,33.630112934112546,32.56078048070272,1.5682881532112758,10.002150925000509,109.598685353597,0.0
2022-08-07 18:40:00,21.6,22.5,18.7,23.0,23.2,4.313,2.817825,21.8587,39.5874,20.88888888888889,10.88888888888889,56.888888888888886,0.0,61.333333333333336,10.0,1018.2222222222222,25.555555555555557,12.777777777777779,17.11111111111111,1.0,,467.20151234593885,2.143957259126302,108.9943754329789,33.48348113377889,32.69073034922282,1.489135770201683,10.002273766199746,110.61234570821125,0.0
2022-08-07 18:50:00,21.9,22.6,19.2,23.0,23.2,4.315,2.632785,21.8816,39.9673,20.61111111111111,10.61111111111111,58.611111111111114,0.0,62.166666666666664,10.0,1018.2777777777778,24.944444444444443,12.722222222222221,16.88888888888889,1.0,,471.7580170238977,2.262208313180902,109.32031277198575,33.25793093999227,32.918147767384845,1.6236528899272282,10.002718830108643,108.6906815846761,0.0
2022-08-07 19:00:00,21.7,22.6,18.9,23.0,23.2,4.256,2.69755,21.6012,40.3168,20.333333333333332,10.333333333333334,60.333333333333336,0.0,63.0,10.0,1018.3333333333334,24.333333333333332,12.666666666666666,16.666666666666668,1.0,,475.2966759236654,2.216133044277881,111.76377482936883,33.07546113332113,33.19894074122111,1.6102854388952257,10.004028911590577,109.91139494578044,0.0
2022-08-07 19:10:00,21.9,22.7,19.1,23.0,23.3,4.292,2.8105,21.455599999999997,40.8517,20.055555555555557,10.055555555555555,62.05555555555556,0.0,63.833333333333336,10.0,1018.3888888888889,23.72222222222222,12.61111111111111,16.444444444444443,1.0,,473.270329993237,2.2458996522830703,114.74195790975106,32.914475434621174,33.4913037109375,1.5517540381352108,10.005976689656574,108.03617078145344,0.0
2022-08-07 19:20:00,22.1,22.8,19.1,23.0,23.3,4.301,3.0081700000000002,21.4459,42.1161,19.77777777777778,9.777777777777779,63.77777777777778,0.0,64.66666666666667,10.0,1018.4444444444445,23.11111111111111,12.555555555555555,16.22222222222222,1.0,,481.3472183157384,2.1764474151531856,110.47011510213216,32.75070205688477,33.76141529083252,1.6304605092604956,10.006994064648946,109.84613859812418,0.0
2022-08-07 19:30:00,21.9,22.7,19.3,23.0,23.3,4.288,2.94019,21.2245,42.816700000000004,19.5,9.5,65.5,0.0,65.5,10.0,1018.5,22.5,12.5,16.0,1.0,,485.32357194220884,2.224770513170183,113.33852971804345,32.60153022130331,34.0809521929423,1.6027864559491476,10.008380928039552,109.85199715932211,0.0
2022-08-07 19:40:00,22.0,22.7,18.6,23.0,23.3,4.238,2.9882750000000002,21.092599999999997,43.1648,19.22222222222222,9.222222222222221,67.22222222222223,0.0,66.33333333333333,10.0,1018.5555555555555,21.88888888888889,12.444444444444445,15.777777777777779,1.0,,488.205948353033,2.2678298157386187,109.50276347316591,32.49724050521851,34.37924016952515,1.6584244765837988,10.010054589907329,109.11216025034587,0.0
2022-08-07 19:50:00,22.0,22.7,19.1,23.0,23.3,4.258,2.94523,21.0222,43.2988,18.944444444444443,8.944444444444445,68.94444444444444,0.0,67.16666666666667,10.0,1018.6111111111111,21.27777777777778,12.38888888888889,15.555555555555555,1.0,,484.81229846472024,2.284261081707006,111.41315182486497,32.38652464548747,34.61293387095134,1.6553568975130717,10.009699951807658,107.98005013783772,0.0
2022-08-07 20:00:00,22.1,22.9,19.2,23.0,23.3,4.273,2.9436050000000002,20.860599999999998,43.4611,18.666666666666668,8.666666666666668,70.66666666666667,0.0,68.0,10.0,1018.6666666666666,20.666666666666664,12.333333333333334,15.333333333333334,1.0,,482.2998155265019,2.2716785686164256,108.3683249306544,32.282393868764245,34.797574265797934,1.723910059928894,10.009474747975668,108.10991163889567,0.0
2022-08-07 20:10:00,21.9,22.7,19.0,23.0,23.3,4.267,2.89968,20.648699999999998,43.5862,18.38888888888889,8.38888888888889,72.38888888888889,0.0,68.83333333333333,10.0,1018.7222222222222,20.055555555555554,12.277777777777779,15.11111111111111,1.0,,483.64009629523616,2.2243597408135733,115.21022441864015,32.18541991551717,34.95287487030029,1.6676384512583415,10.007905912399291,111.34381064097087,0.0
2022-08-07 20:20:00,21.7,22.5,18.5,23.0,23.2,4.289,2.9273499999999997,20.599899999999998,43.661,18.11111111111111,8.11111111111111,74.11111111111111,0.0,69.66666666666667,10.0,1018.7777777777778,19.444444444444443,12.222222222222221,14.88888888888889,1.0,,481.9179720052083,2.1745908012901998,114.0474444196453,32.10107029596965,35.082534866333006,1.7622095533212025,10.004943339029948,104.1832538731893,0.0
2022-08-07 20:30:00,21.9,22.6,19.1,23.0,23.2,4.224,2.96115,20.613400000000002,43.7216,17.833333333333336,7.833333333333334,75.83333333333334,0.0,70.5,10.0,1018.8333333333334,18.833333333333332,12.166666666666666,14.666666666666668,1.0,,481.80891025236286,2.3432473245111565,108.81506201555501,32.01834841410319,35.22721000035604,1.629449706673622,10.004066146214804,113.82236618041993,0.0
2022-08-07 20:40:00,21.0,22.0,19.0,23.0,23.0,4.279,3.009645,20.3873,43.7735,17.555555555555557,7.555555555555556,77.55555555555556,0.0,71.33333333333333,10.0,1018.8888888888889,18.22222222222222,12.11111111111111,14.444444444444445,1.0,,481.3640494195346,2.2755079795916875,106.05580640157063,31.95802448908488,35.373965702056886,1.725278823375702,10.002684055964151,107.93278820037843,0.0
2022-08-07 20:50:00,20.7,21.8,18.6,23.0,22.9,4.289,2.9475100000000003,20.378300000000003,43.832499999999996,17.27777777777778,7.277777777777779,79.27777777777777,0.0,72.16666666666667,10.0,1018.9444444444445,17.61111111111111,12.055555555555555,14.222222222222221,1.0,,482.4872168986003,2.2628255412740224,113.14230708925064,31.87818482081095,35.51629868189494,1.6999923258026441,10.003025889396667,111.30835965474446,0.0
2022-08-07 21:00:00,20.5,21.6,18.8,23.0,22.8,4.304,3.11195,20.449,43.8649,17.0,7.0,81.0,0.0,73.0,10.0,1019.0,17.0,12.0,14.0,1.0,,482.5215972479458,2.259290945896995,109.90539608605164,31.7957320022583,35.652104676564534,1.730333114862442,10.003735858599345,109.27515361785888,0.0
2022-08-07 21:10:00,20.4,21.5,19.0,23.0,22.8,4.245,3.02957,20.502,43.9118,16.833333333333332,6.777777777777778,81.44444444444444,0.0,73.94444444444444,10.0,1019.0555555555555,17.055555555555557,12.0,13.61111111111111,1.0,,476.8752824735094,2.318029687007268,110.94647958119711,31.72085612932841,35.80260935465495,1.6776380987962085,10.002870928446452,110.33965719858807,0.0
2022-08-07 21:20:00,20.5,21.6,18.9,22.9,22.8,4.258,3.1475999999999997,20.4177,43.9606,16.666666666666668,6.555555555555555,81.88888888888889,0.0,74.88888888888889,10.0,1019.1111111111111,17.11111111111111,12.0,13.222222222222221,1.0,,476.88046661376956,2.1623729887857275,111.13791137415137,31.64908162434896,35.944517828623454,1.6759476331869763,10.000142607688904,111.17422063191732,0.0
2022-08-07 21:30:00,20.1,21.4,19.0,22.9,22.7,4.263,3.111665,20.0202,44.0153,16.5,6.333333333333333,82.33333333333333,0.0,75.83333333333333,10.0,1019.1666666666666,17.166666666666668,12.0,12.833333333333334,1.0,,477.2353608966696,2.252251344592558,110.46503400748732,31.577294232050576,36.06044926961263,1.7411434362332028,10.000046892166138,114.02713312784832,0.0
2022-08-07 21:40:00,20.0,21.3,18.8,22.9,22.7,4.276,3.1310700000000002,20.0096,44.080799999999996,16.333333333333332,6.111111111111111,82.77777777777777,0.0,76.77777777777777,10.0,1019.2222222222222,17.22222222222222,12.0,12.444444444444445,1.0,,477.99273743728116,2.2174743121862415,111.40521151224773,31.513268531163533,36.14912611007691,1.6766189801692963,10.000095585187276,109.39248175303142,0.0
2022-08-07 21:50:00,19.9,21.2,18.8,22.9,22.6,4.266,2.982565,20.2453,44.0457,16.166666666666668,5.888888888888889,83.22222222222223,0.0,77.72222222222223,10.0,1019.2777777777778,17.27777777777778,12.0,12.055555555555555,1.0,,475.9688691202799,2.195263085661635,106.69692989952821,31.463173859914143,36.169275245666505,1.7403661002715427,10.002949442863464,117.80586764017741,0.0
2022-08-07 22:00:00,20.0,21.2,19.1,22.9,22.6,4.27,2.94254,20.1246,44.062599999999996,16.0,5.666666666666667,83.66666666666667,0.0,78.66666666666667,10.0,1019.3333333333334,17.333333333333332,12.0,11.666666666666666,1.0,,481.86377516472476,2.257583130779913,106.90041176100908,31.422712332407635,36.157846183776854,1.8587148831288018,10.005339220364888,103.84934355417889,0.0
2022-08-07 22:10:00,19.7,21.0,19.1,22.9,22.6,4.285,2.92077,19.816,44.1201,15.833333333333334,5.444444444444445,84.11111111111111,0.0,79.61111111111111,10.0,1019.3888888888889,17.38888888888889,12.0,11.277777777777779,1.0,,480.67978246930005,2.1975713419914245,110.3430914179484,31.375435530344646,36.17027218500773,1.7270086969931921,10.005976360638936,116.01237445831298,0.0
2022-08-07 22:20:00,19.8,21.0,19.1,22.9,22.5,4.249,2.8718150000000002,19.774700000000003,44.179899999999996,15.666666666666666,5.222222222222222,84.55555555555556,0.0,80.55555555555556,10.0,1019.4444444444445,17.444444444444443,12.0,10.88888888888889,1.0,,479.4702553304037,2.1779411462302933,111.02056430126989,31.323804931640627,36.18792570749919,1.7145090130964917,10.004925006230673,107.73360095977782,0.0
2022-08-07 22:30:00,19.9,21.1,18.9,22.9,22.6,4.323,2.998995,19.768700000000003,44.2336,15.5,5.0,85.0,0.0,81.5,10.0,1019.5,17.5,12.0,10.5,1.0,,481.5301855433672,2.2448752612077585,107.6820403182035,31.27840390841166,36.21057572046916,1.806505810022354,10.003800781567893,115.49349372863769,0.0
2022-08-07 22:40:00,20.0,21.2,18.6,22.9,22.6,4.255,2.9779,19.9509,44.2644,15.333333333333334,4.777777777777778,85.44444444444444,0.0,82.44444444444444,10.0,1019.5555555555555,17.555555555555557,12.0,10.11111111111111,1.0,,478.9190143839518,2.2247119599580762,111.92313171386718,31.24512570063273,36.19099635442098,1.7618119943141939,9.998395425478616,114.60466583251953,0.0
2022-08-07 22:50:00,19.7,21.0,19.0,22.9,22.5,4.239,3.1629650000000002,19.9669,44.2637,15.166666666666666,4.555555555555555,85.88888888888889,0.0,83.38888888888889,10.0,1019.6111111111111,17.61111111111111,12.0,9.722222222222221,1.0,,479.73352041310284,2.277125907597569,111.66224262129788,31.195118061701457,36.202589219411216,1.6456486755609512,10.000006143252055,115.73700402577717,0.0
2022-08-07 23:00:00,19.8,21.0,19.0,22.9,22.5,4.233,3.12673,19.9242,44.2812,15.0,4.333333333333334,86.33333333333333,0.0,84.33333333333333,10.0,1019.6666666666666,17.666666666666668,12.0,9.333333333333332,1.0,,482.145410261483,2.159364226857821,109.1139149093628,31.15539994557698,36.20287919362386,1.6802007724841435,9.996587133407592,118.54334203084309,0.0
2022-08-07 23:10:00,19.9,21.1,18.7,22.9,22.6,4.288,3.2892200000000003,19.8655,44.299400000000006,14.833333333333332,4.111111111111111,86.77777777777777,0.0,85.27777777777777,10.0,1019.7222222222222,17.72222222222222,12.0,8.944444444444445,1.0,,478.2014844767253,2.1967692434888777,109.6220718418272,31.115498812993366,36.22219104131064,1.6940514798959097,9.994149433771769,116.92033924102785,0.0
2022-08-07 23:20:00,19.9,21.2,19.0,22.9,22.6,4.288,3.36145,19.778200000000002,44.3295,14.666666666666666,3.888888888888889,87.22222222222223,0.0,86.22222222222223,10.0,1019.7777777777778,17.77777777777778,12.0,8.555555555555555,1.0,,476.00373331004175,2.2427019597278477,112.3950315772881,31.074548905690513,36.229421323140464,1.7232074052095414,9.994219655990602,109.68555533091225,0.0
2022-08-07 23:30:00,19.4,20.8,18.9,22.9,22.5,4.267,3.25073,19.6979,44.3375,14.5,3.666666666666667,87.66666666666667,0.0,87.16666666666667,10.0,1019.8333333333334,17.833333333333332,12.0,8.166666666666668,1.0,,477.19785765148345,2.2992268791542214,111.78408586297333,31.023615042368572,36.23402591705322,1.7648785493771235,9.995675347646078,122.26541779836018,0.0
2022-08-07 23:40:00,19.3,20.7,18.9,22.9,22.4,4.271,3.24899,19.5842,44.3668,14.333333333333332,3.4444444444444446,88.11111111111111,0.0,88.11111111111111,10.0,1019.8888888888889,17.88888888888889,12.0,7.777777777777778,1.0,,476.1219206921807,2.2102442640066147,111.83294036865234,30.989458405176798,36.24276203791301,1.7433847777048748,9.996721347173054,107.49992129007975,0.0
2022-08-07 23:50:00,19.3,20.6,19.1,22.9,22.4,4.28,3.2041449999999996,19.4529,44.332499999999996,14.166666666666666,3.2222222222222223,88.55555555555556,0.0,89.05555555555556,10.0,1019.9444444444445,17.944444444444443,12.0,7.388888888888888,1.0,,479.47075490315757,2.2759328358826663,108.58567160848843,30.95176665306091,36.28277871449789,1.6352478833993274,9.999868141810099,119.86131908416749,0.0
2022-08-08 00:00:00,19.2,20.6,18.8,22.9,22.4,4.263,3.45989,19.4664,44.403499999999994,14.0,3.0,89.0,0.0,90.0,10.0,1020.0,18.0,12.0,7.0,1.0,,478.23175014101224,2.389767847189122,111.02935695195602,30.926651423772178,36.296613972981774,1.7482230138778685,9.997062233289082,118.20328857421876,0.0
2022-08-08 00:10:00,18.8,20.3,18.7,22.8,22.3,4.206,3.3502650000000003,19.34,44.454899999999995,13.88888888888889,3.0,88.38888888888889,0.0,90.16666666666667,10.0,1019.9444444444445,17.77777777777778,11.944444444444445,7.0,1.0,,480.749730834961,2.298627147475879,110.61997620900472,30.895251191457113,36.335761000315344,1.6876068516572318,9.999655712445577,109.2857134882609,0.0
2022-08-08 00:20:00,18.9,20.4,18.9,22.8,22.3,4.293,3.3474649999999997,19.3549,44.495799999999996,13.777777777777779,3.0,87.77777777777777,0.0,90.33333333333333,10.0,1019.8888888888889,17.555555555555557,11.88888888888889,7.0,1.0,,477.9107159529061,2.279939161586223,110.18153508051641,30.85364539464315,36.32561270395915,1.7126049691438674,9.994805714289347,125.3152714284261,0.0
2022-08-08 00:30:00,18.8,20.3,18.9,22.8,22.2,4.259,3.42899,19.4359,44.528800000000004,13.666666666666666,3.0,87.16666666666667,0.0,90.5,10.0,1019.8333333333334,17.333333333333332,11.833333333333334,7.0,1.0,,479.8297418949522,2.369966165443598,111.32691910673671,30.80465372721354,36.34505167007446,1.742774023016294,9.996296461423238,106.28064539591472,0.0
2022-08-08 00:40:00,19.0,20.4,19.2,22.8,22.2,4.186,3.3863999999999996,19.3076,44.5413,13.555555555555555,3.0,86.55555555555556,0.0,90.66666666666667,10.0,1019.7777777777778,17.11111111111111,11.777777777777779,7.0,1.0,,477.29499694824216,2.281704202637834,108.98017710540255,30.760044959386185,36.34565586090088,1.666791633764903,9.994589678446452,132.899062983195,0.0
2022-08-08 00:50:00,18.9,20.4,18.9,22.8,22.3,4.205,3.51398,19.1597,44.7958,13.444444444444445,3.0,85.94444444444444,0.0,90.83333333333333,10.0,1019.7222222222222,16.88888888888889,11.722222222222221,7.0,1.0,,478.2691070802184,2.285525204539299,111.30101785024007,30.723038756052652,36.41051758448283,1.8013896159331004,9.98566965897878,119.0031498336792,0.0
2022-08-08 01:00:00,18.9,20.4,19.0,22.8,22.2,4.244,3.5894399999999997,19.1644,44.9934,13.333333333333334,3.0,85.33333333333333,0.0,91.0,10.0,1019.6666666666666,16.666666666666668,11.666666666666666,7.0,1.0,,477.10481098394285,2.259351894367213,108.30444211410263,30.696104345321658,36.44329013824463,1.696902129650116,9.988168697357178,109.9581953048706,0.0
2022-08-08 01:10:00,19.2,20.5,19.1,22.8,22.2,4.237,3.8071600000000005,19.0728,44.7455,13.222222222222221,3.0,84.72222222222223,0.0,91.16666666666667,10.0,1019.6111111111111,16.444444444444443,11.61111111111111,7.0,1.0,,477.1473816935221,2.4516444421690062,111.93148238467631,30.66274956703186,36.464406929016114,1.721031839052836,9.988707461357118,108.26536382039387,0.0
2022-08-08 01:20:00,18.9,20.4,19.2,22.8,22.2,4.218,3.81158,19.0169,44.718599999999995,13.11111111111111,3.0,84.11111111111111,0.0,91.33333333333333,10.0,1019.5555555555555,16.22222222222222,11.555555555555555,7.0,1.0,,480.42861049959026,2.384800371824011,111.80312373317568,30.619864724477132,36.50543632507324,1.7838291086753209,9.99180342833201,115.13001626332603,0.0
2022-08-08 01:30:00,18.8,20.2,19.0,22.8,22.2,4.245,3.80131,18.7604,44.759699999999995,13.0,3.0,83.5,0.0,91.5,10.0,1019.5,16.0,11.5,7.0,1.0,,487.24979796310953,2.4337525260448456,112.11258981068929,30.585085474650064,36.546847578684485,1.7572786035140353,9.992014970779419,104.19886400858562,0.0
2022-08-08 01:40:00,18.4,20.0,18.6,22.8,22.1,4.221,3.9193,18.7804,44.7861,12.88888888888889,3.0,82.88888888888889,0.0,91.66666666666667,10.0,1019.4444444444445,15.777777777777779,11.444444444444445,7.0,1.0,,483.09713846842453,2.354647168038929,111.66737642105015,30.530111093521118,36.58551113764445,1.7087615509827931,9.994738583564757,131.60600315093993,0.0
2022-08-08 01:50:00,18.5,20.1,18.9,22.8,22.1,4.198,3.908475,18.2106,44.769400000000005,12.777777777777779,3.0,82.27777777777777,0.0,91.83333333333333,10.0,1019.3888888888889,15.555555555555555,11.38888888888889,7.0,1.0,,480.7494384274538,2.4302956859169704,109.3090200178502,30.496365467707317,36.6587207921346,1.7956240713596343,9.993982022603353,95.83667579650879,0.0
2022-08-08 02:00:00,18.6,20.1,19.0,22.8,22.1,4.26,3.9472499999999995,18.1436,44.8502,12.666666666666666,3.0,81.66666666666667,0.0,92.0,10.0,1019.3333333333334,15.333333333333334,11.333333333333334,7.0,1.0,,476.73428077785445,2.381511021451762,110.62897268672448,30.463707513809208,36.72009005228678,1.64068206012249,9.996924052238464,123.01617646535237,0.0
2022-08-08 02:10:00,18.5,19.9,18.8,22.8,22.1,4.199,4.088025,18.121199999999998,44.974399999999996,12.555555555555555,3.0,81.05555555555556,0.0,92.16666666666667,10.0,1019.2777777777778,15.11111111111111,11.277777777777779,7.0,1.0,,479.2488736979167,2.4360588705539703,109.88899222056071,30.436775465011596,36.776698176066084,1.8355212692419687,9.993582854270935,104.56594675699868,0.0
2022-08-08 02:20:00,18.6,20.1,19.2,22.7,22.1,4.247,4.1464,17.977899999999998,45.0552,12.444444444444445,3.0,80.44444444444444,0.0,92.33333333333333,10.0,1019.2222222222222,14.88888888888889,11.222222222222221,7.0,1.0,,482.95106964462104,2.437969091133883,111.75451285496945,30.417391080856323,36.839088306427,1.7516982690493266,9.99661200841268,114.52643169403078,0.0
2022-08-08 02:30:00,18.5,20.0,19.3,22.8,22.1,4.271,4.213035,17.9953,45.1327,12.333333333333334,3.0,79.83333333333333,0.0,92.5,10.0,1019.1666666666666,14.666666666666668,11.166666666666666,7.0,1.0,,482.6514587332188,2.4256625904942637,110.11285205582442,30.396190643310547,36.85116804122925,1.7855106832583743,9.99593095779419,109.99922003428142,0.0
2022-08-08 02:40:00,18.6,20.1,19.0,22.8,22.1,4.241,4.358255,17.953300000000002,45.162099999999995,12.222222222222221,3.0,79.22222222222223,0.0,92.66666666666667,10.0,1019.1111111111111,14.444444444444445,11.11111111111111,7.0,1.0,,479.61264750162763,2.451315213640531,111.04237410227458,30.38317568143209,36.84237972895305,1.7558534197012583,9.995688932736716,106.67848833719889,0.0
2022-08-08 02:50:00,18.4,19.9,18.7,22.8,22.0,4.201,4.53825,18.0546,45.1902,12.11111111111111,3.0,78.61111111111111,0.0,92.83333333333333,10.0,1019.0555555555555,14.222222222222221,11.055555555555555,7.0,1.0,,477.9423793082402,2.4516602284153977,111.18900820996127,30.349603672027587,36.836387157440186,1.7393833037217459,9.996661860148112,113.74002941131592,0.0
2022-08-08 03:00:00,18.3,19.9,18.8,22.7,22.1,4.231,4.56494,18.104599999999998,45.1334,12.0,3.0,78.0,0.0,93.0,10.0,1019.0,14.0,11.0,7.0,1.0,,474.03217130112927,2.448273443205882,111.26276958163848,30.319694477717082,36.85550933202107,1.7874527639150617,9.996747449239095,118.63195095062255,0.0
2022-08-08 03:10:00,18.2,19.8,19.1,22.7,22.0,4.235,4.658415,18.009800000000002,45.1789,12.0,3.0555555555555554,80.22222222222223,0.0,92.94444444444444,10.0,1019.0555555555555,14.222222222222221,11.0,7.0,1.1666666666666667,,472.91939239501954,2.4019875790675482,109.81510284423828,30.281463696161904,36.88908814112345,1.801647536357244,9.997176113128663,104.66863436381023,0.0
2022-08-08 03:20:00,17.9,19.6,18.9,22.7,21.9,4.198,4.61475,17.768700000000003,45.2451,12.0,3.111111111111111,82.44444444444444,0.0,92.88888888888889,10.0,1019.1111111111111,14.444444444444445,11.0,7.0,1.3333333333333335,,470.1286474960152,2.4465542873622335,111.00957102586995,30.247445319493615,36.91580364863078,1.7254447676738103,9.99765318552653,118.87954847971598,0.0
