,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-08 03:30:00,17.8,19.5,18.7,22.7,21.9,4.228,4.63245,17.634999999999998,45.2849,12.0,3.1666666666666665,84.66666666666667,0.0,92.83333333333333,10.0,1019.1666666666666,14.666666666666666,11.0,7.0,1.5,,475.0233972167969,2.495300097775325,110.04689923216395,30.205690116882323,36.95191868464152,1.7781429024537403,9.997787977854411,112.50599742889403,0.0
2022-08-08 03:40:00,17.9,19.5,19.0,22.7,21.8,4.215,4.64405,17.630000000000003,45.3497,12.0,3.2222222222222223,86.88888888888889,0.0,92.77777777777777,10.0,1019.2222222222222,14.88888888888889,11.0,7.0,1.6666666666666667,,473.7389287418058,2.5240254215399425,108.79784760793049,30.166584968566895,36.99792689005534,1.7147648616631828,10.001364617347717,97.06262434641519,0.0
2022-08-08 03:50:00,17.3,19.1,18.8,22.7,21.8,4.218,4.651345454545455,17.63781818181818,45.40472727272727,12.0,3.2777777777777777,89.11111111111111,0.0,92.72222222222223,10.0,1019.2777777777778,15.11111111111111,11.0,7.0,1.8333333333333335,,478.42679365136155,2.4515181554306698,111.39085522064381,30.097783336639406,37.03477327346802,2.1111395265658697,10.008293895721435,88.94028730034827,0.0
2022-08-08 04:00:00,17.4,19.2,19.0,22.7,21.7,4.151,4.577925,17.4837,45.4262,12.0,3.3333333333333335,91.33333333333333,0.0,92.66666666666667,10.0,1019.3333333333334,15.333333333333334,11.0,7.0,2.0,,488.6529114786784,2.3707598122735485,110.231281609185,29.588797992070518,37.24777243296305,2.785440817674001,10.929301338195803,1.0000032277901967,0.0
2022-08-08 04:10:00,17.4,19.1,19.0,22.7,21.7,4.209,4.757735,17.5069,45.4584,12.0,3.388888888888889,93.55555555555556,0.0,92.61111111111111,10.0,1019.3888888888889,15.555555555555555,11.0,7.0,2.166666666666667,,487.2979387235094,2.4983197494785663,109.69683870972888,29.002962509791057,38.05905743916829,3.0919919367631277,14.858437781333924,1.000000238418579,0.0
2022-08-08 04:20:00,17.2,19.0,18.9,22.7,21.7,4.2,4.77524,17.4452,45.4659,12.0,3.4444444444444446,95.77777777777777,0.0,92.55555555555556,10.0,1019.4444444444445,15.777777777777779,11.0,7.0,2.3333333333333335,,490.6139015561059,2.4882141392581207,109.30159594950703,28.515686257680255,41.07931359608968,3.3335835564136502,18.710756228764854,1.000000238418579,0.0
2022-08-08 04:30:00,17.1,19.0,18.8,22.7,21.7,4.205,4.64773,17.5042,45.4957,12.0,3.5,98.0,0.0,92.5,10.0,1019.5,16.0,11.0,7.0,2.5,,485.5312466430664,2.618117879629135,111.99555088043215,28.07233103752136,42.028516705830896,3.2151823663711547,20.170533752441408,1.000000238418579,0.0
2022-08-08 04:40:00,17.2,19.0,18.9,22.7,21.7,4.196,4.5898,17.5255,45.5072,12.0,3.5555555555555554,100.22222222222223,0.0,92.44444444444444,10.0,1019.5555555555555,16.22222222222222,11.0,7.0,2.666666666666667,,489.338691995555,2.4884062356295558,110.50528951267738,27.708906405766804,42.1702831141154,3.277885397672653,21.348309338887532,1.000000238418579,0.0
2022-08-08 04:50:00,17.2,19.1,18.9,22.7,21.7,4.184,4.5354149999999995,17.7007,45.4918,12.0,3.611111111111111,102.44444444444444,0.0,92.38888888888889,10.0,1019.6111111111111,16.444444444444443,11.0,7.0,2.8333333333333335,,486.6336998985554,2.3811561015736586,111.3219848242722,27.434979372024536,42.32866142908732,3.083045754432678,22.720197407404584,1.000000238418579,0.0
2022-08-08 05:00:00,17.3,19.0,18.9,22.7,21.7,4.184,4.47255,17.8347,45.3647,12.0,3.6666666666666665,104.66666666666666,0.0,92.33333333333333,10.0,1019.6666666666666,16.666666666666668,11.0,7.0,3.0,,483.7303866577148,2.4297439249356585,122.47732838948568,27.1888951587677,42.59389651616415,3.1037683494885764,24.408880217870077,1.000000238418579,0.0
2022-08-08 05:10:00,17.1,18.9,18.8,22.7,21.6,4.183,4.468085,18.1267,45.2992,12.0,3.7222222222222223,106.88888888888889,0.0,92.27777777777777,10.0,1019.7222222222222,16.88888888888889,11.0,7.0,3.166666666666667,,483.2778902812388,2.4307914614610078,126.83509472151934,27.000257374445596,43.11643830617269,3.1437797836462655,26.326463737487792,1.000000238418579,0.0
2022-08-08 05:20:00,17.0,18.9,18.7,22.6,21.6,4.177,4.327285,18.2672,45.2171,12.0,3.7777777777777777,109.11111111111111,0.0,92.22222222222223,10.0,1019.7777777777778,17.11111111111111,11.0,7.0,3.3333333333333335,,491.76515752682747,2.882827815214793,121.63306529998779,26.838331912358605,43.55911655426026,3.203560132980347,27.775348644256592,1.000000238418579,0.0
2022-08-08 05:30:00,16.9,18.8,18.7,22.6,21.6,4.157,4.266615,18.465899999999998,45.0928,12.0,3.833333333333333,111.33333333333333,0.0,92.16666666666667,10.0,1019.8333333333334,17.333333333333332,11.0,7.0,3.5,,487.3141154988607,2.8338818399650227,114.55441519893495,26.604795128504435,43.82680053710938,3.2937699711322788,29.001175746917728,1.000000238418579,0.0
2022-08-08 05:40:00,16.9,18.8,18.6,22.6,21.5,4.233,4.315655,18.7736,44.9514,12.0,3.888888888888889,113.55555555555554,0.0,92.11111111111111,10.0,1019.8888888888889,17.555555555555557,11.0,7.0,3.666666666666667,,486.81463355053427,2.5862855168183643,111.72046279907227,26.416956450144447,44.210097586313886,3.644960949818293,30.90541165033976,1.000000238418579,0.0
2022-08-08 05:50:00,16.8,18.7,18.6,22.6,21.5,4.198,4.379275,18.817500000000003,44.804,12.0,3.9444444444444446,115.77777777777777,0.0,92.05555555555556,10.0,1019.9444444444445,17.77777777777778,11.0,7.0,3.8333333333333335,,493.8365199788412,2.6095767788159643,184.26423671959483,26.216029965082804,44.7351182047526,3.5572941307226813,34.17160792032878,1.000000238418579,0.0
2022-08-08 06:00:00,17.0,18.8,18.6,22.6,21.5,4.236,4.666955,18.9899,44.707499999999996,12.0,4.0,118.0,0.0,92.0,10.0,1020.0,18.0,11.0,7.0,4.0,,488.15861510879694,2.5903297528169924,223.6636568903519,26.06414128621419,45.36226387659708,3.798556958039602,37.987618370056154,1.000000238418579,0.0
2022-08-08 06:10:00,16.8,18.7,18.5,22.6,21.5,4.248,4.6535400000000005,19.7546,44.729499999999994,12.333333333333334,4.166666666666667,113.38888888888889,0.0,90.38888888888889,10.0,1020.0,17.944444444444443,11.0,7.055555555555555,4.055555555555555,,491.097091927364,2.786657325029373,305.5726351420085,25.97433087984721,45.922987346649165,3.7792950173219046,40.85614226023356,1.000000238418579,0.0
2022-08-08 06:20:00,16.7,18.6,18.4,22.6,21.5,4.219,4.918175,22.102700000000002,44.3879,12.666666666666666,4.333333333333333,108.77777777777777,0.0,88.77777777777777,10.0,1020.0,17.88888888888889,11.0,7.111111111111111,4.111111111111111,,485.7574881998697,2.628805346913257,331.2585684962731,26.006794761021933,46.57985818227132,3.6934459722042083,42.115958601633714,1.000000238418579,0.0
2022-08-08 06:30:00,16.6,18.6,18.4,22.6,21.4,4.239,4.58544,23.2428,42.44,13.0,4.5,104.16666666666667,0.0,87.16666666666667,10.0,1020.0,17.833333333333332,11.0,7.166666666666667,4.166666666666667,,483.6743375195032,2.637831875045421,286.7529388729462,26.121806077957153,47.269602724711106,3.852484494845073,42.613239504496256,1.000000238418579,0.0
2022-08-08 06:40:00,16.8,18.6,18.3,22.6,21.4,4.213,4.37157,22.5614,40.6431,13.333333333333334,4.666666666666667,99.55555555555556,0.0,85.55555555555556,10.0,1020.0,17.77777777777778,11.0,7.222222222222222,4.222222222222222,,488.18789358555586,2.967192275860889,256.62783318126264,26.04335689862569,47.885953458150226,4.537198725938797,42.0370759455363,1.000000238418579,0.0
2022-08-08 06:50:00,16.8,18.7,18.5,22.6,21.5,4.201,4.291345,22.4874,40.856700000000004,13.666666666666666,4.833333333333333,94.94444444444444,0.0,83.94444444444444,10.0,1020.0,17.72222222222222,11.0,7.277777777777778,4.277777777777778,,483.868983575229,3.2555790325005853,247.94133845011393,25.892127294540405,48.65266759236654,4.766423842112223,41.67743858337402,1.000000238418579,0.0
2022-08-08 07:00:00,16.8,18.7,18.5,22.6,21.5,4.209,4.252115,23.8387,40.8962,14.0,5.0,90.33333333333334,0.0,82.33333333333333,10.0,1020.0,17.666666666666668,11.0,7.333333333333333,4.333333333333333,,488.27095265706384,3.1013889850263543,623.2469860365701,25.77436876614889,49.306708984375,4.7689534854888915,42.16771523793538,1.000000238418579,0.0
2022-08-08 07:10:00,16.9,18.8,18.5,22.6,21.5,4.188,4.3361,21.5912,40.570100000000004,14.333333333333334,5.166666666666667,85.72222222222223,0.0,80.72222222222223,10.0,1020.0,17.61111111111111,11.0,7.388888888888889,4.388888888888889,,490.0554563325028,2.983035583381599,541.3167206517452,25.68171817779541,49.966047070821126,4.4951977320512135,43.13810735702515,1.000000238418579,0.0
2022-08-08 07:20:00,17.1,18.9,18.6,22.7,21.6,4.209,5.205025,21.9935,41.5864,14.666666666666668,5.333333333333334,81.11111111111111,0.0,79.11111111111111,10.0,1020.0,17.555555555555557,11.0,7.444444444444445,4.444444444444445,,496.280530890103,3.003710339466731,372.11763432820635,25.81451425234477,50.13607603708903,4.327764030694961,44.10831993103027,1.000000238418579,0.0
2022-08-08 07:30:00,17.0,18.9,18.7,22.7,21.7,4.196,4.88269,22.4696,42.2961,15.0,5.5,76.5,0.0,77.5,10.0,1020.0,17.5,11.0,7.5,4.5,,494.93671468098955,3.3218461826561536,269.8962170388604,25.888485457102455,49.78810237248739,4.744529217481613,44.74990167617798,1.000000238418579,0.0
2022-08-08 07:40:00,17.2,19.0,18.8,22.7,21.7,4.183,4.578390000000001,22.3114,42.3344,15.333333333333334,5.666666666666667,71.88888888888889,0.0,75.88888888888889,10.0,1020.0,17.444444444444443,11.0,7.555555555555555,4.555555555555555,,491.3278369842178,3.6524722150692157,184.6708803903181,26.004199879964194,49.691618868509934,4.941330624024074,45.31571151097616,1.000000238418579,0.0
2022-08-08 07:50:00,17.4,19.2,19.0,22.7,21.8,4.16,4.795685000000001,22.694300000000002,42.338499999999996,15.666666666666668,5.833333333333334,67.27777777777777,0.0,74.27777777777777,10.0,1020.0,17.38888888888889,11.0,7.611111111111111,4.611111111111111,,491.4385302488831,3.357232329448064,125.10646489461263,25.94152869224548,49.88964776357015,5.369238720734915,45.19526268641154,1.000000238418579,0.0
2022-08-08 08:00:00,17.6,19.3,19.1,22.8,21.8,4.185,5.0920000000000005,23.2332,42.441500000000005,16.0,6.0,62.66666666666667,0.0,72.66666666666666,10.0,1020.0,17.333333333333332,11.0,7.666666666666667,4.666666666666667,,488.73890177408856,3.4281020050197,96.22046493185442,25.88756123224894,49.684019228617345,5.178115123510361,45.764976056416835,1.000000238418579,0.0
2022-08-08 08:10:00,17.6,19.3,19.1,22.8,21.9,4.205,4.5366,24.9185,41.793099999999995,16.333333333333336,6.166666666666667,58.05555555555556,0.0,71.05555555555556,10.0,1020.0,17.27777777777778,11.0,7.722222222222222,4.722222222222222,,494.0940126826846,3.371269486428654,84.3532904520412,25.859740772247317,49.86704421361287,5.051780494054158,46.24863754272461,1.000000238418579,0.0
2022-08-08 08:20:00,17.6,19.4,19.2,22.9,21.9,4.191,4.557805,26.8253,40.2221,16.666666666666668,6.333333333333334,53.44444444444444,0.0,69.44444444444444,10.0,1020.0,17.22222222222222,11.0,7.777777777777778,4.777777777777778,,492.9410177963082,3.212852834281275,98.70490603883387,25.806155319213865,50.229778315226234,5.401436695257823,46.01186871210734,1.000000238418579,0.0
2022-08-08 08:30:00,18.1,19.8,19.7,22.9,22.1,4.168,4.333045,27.8282,38.0983,17.0,6.5,48.83333333333334,0.0,67.83333333333333,10.0,1020.0,17.166666666666668,11.0,7.833333333333333,4.833333333333333,,486.4320076497396,3.2109295956293744,120.31146464029948,25.621954243977864,50.58068219502767,5.828407413164774,46.05884608586629,1.000000238418579,0.0
2022-08-08 08:40:00,18.5,20.0,19.8,23.0,22.2,4.178,4.3435749999999995,27.850099999999998,36.771100000000004,17.333333333333336,6.666666666666667,44.22222222222223,0.0,66.22222222222223,10.0,1020.0,17.11111111111111,11.0,7.888888888888889,4.888888888888889,,483.89100209554033,3.377569963548143,116.47343702089988,25.4699267355601,51.024512666066485,5.9174762535095216,47.036994285583496,1.000000238418579,0.0
2022-08-08 08:50:00,18.6,20.2,20.0,23.2,22.4,4.224,4.117035,27.932100000000002,36.138,17.666666666666668,6.833333333333334,39.611111111111114,0.0,64.61111111111111,10.0,1020.0,17.055555555555557,11.0,7.944444444444445,4.944444444444445,,486.91209522817326,3.8310937822067133,106.07068940890038,25.426278607050577,51.50306191762288,5.811566570599874,48.36805402755737,1.000000238418579,0.0
2022-08-08 09:00:00,19.1,20.5,19.4,23.2,22.5,4.161,3.899945,27.7101,36.1572,18.0,7.0,35.0,0.0,63.0,10.0,1020.0,17.0,11.0,8.0,5.0,,491.1226807657878,4.189252273868033,109.81652433233747,25.478363116582234,51.79469758351644,5.811179401079814,50.13705546696981,1.000000238418579,0.0
2022-08-08 09:10:00,19.9,21.1,19.5,23.3,22.7,4.194,4.60586,28.161199999999997,36.4938,18.333333333333332,7.277777777777778,35.388888888888886,0.0,61.94444444444444,10.0,1019.9444444444445,17.5,11.0,8.333333333333334,5.055555555555555,,491.5436022914141,4.167018720248325,112.93177590860486,25.599056317011513,51.789419720967615,5.860610690116882,51.69763263702392,1.000000238418579,0.0
2022-08-08 09:20:00,19.4,20.8,18.9,23.3,22.7,4.238,4.14764,28.732,36.5457,18.666666666666668,7.555555555555555,35.77777777777778,0.0,60.888888888888886,10.0,1019.8888888888889,18.0,11.0,8.666666666666666,5.111111111111111,,484.13665432634025,4.15170754271712,112.5076670680073,25.69601674079895,51.68338550567627,6.100829284985861,52.3280225054423,1.000000238418579,0.0
2022-08-08 09:30:00,19.6,20.8,19.3,23.3,22.7,4.158,3.9464150000000005,29.010399999999997,37.455400000000004,19.0,7.833333333333333,36.166666666666664,0.0,59.833333333333336,10.0,1019.8333333333334,18.5,11.0,9.0,5.166666666666667,,488.97298736572264,3.922784488921785,112.54404188856566,25.65092800140381,51.412927602132164,6.2683872993787135,53.705765717824306,1.000000238418579,0.0
2022-08-08 09:40:00,20.1,21.3,19.3,23.4,23.0,4.234,3.8085250000000004,29.371699999999997,39.1055,19.333333333333332,8.11111111111111,36.55555555555556,0.0,58.77777777777778,10.0,1019.7777777777778,19.0,11.0,9.333333333333334,5.222222222222222,,485.3421599815632,3.824344557126363,292.81167709350586,25.714502385457354,51.108455441792806,5.879222768942515,56.27689500172933,1.000000238418579,0.0
2022-08-08 09:50:00,19.8,21.2,18.8,23.4,22.9,4.183,3.845865,28.117200000000004,40.3755,19.666666666666668,8.38888888888889,36.94444444444444,0.0,57.72222222222222,10.0,1019.7222222222222,19.5,11.0,9.666666666666666,5.277777777777778,,493.1963825199522,3.913818246523539,401.2957337468896,25.773865569432576,50.75609723409017,5.934381638367971,57.362511526743575,1.000000238418579,0.0
2022-08-08 10:00:00,20.3,21.5,19.3,23.4,23.0,4.188,3.5713,28.589800000000004,41.1709,20.0,8.666666666666666,37.333333333333336,0.0,56.666666666666664,10.0,1019.6666666666666,20.0,11.0,10.0,5.333333333333333,,484.9505864461263,4.083456300510525,463.16565784518997,25.790335289637248,50.65611824671427,5.637356833616892,58.13309957504273,1.000000238418579,0.0
2022-08-08 10:10:00,20.3,21.5,19.2,23.4,23.0,4.187,3.8701999999999996,28.531600000000005,41.5676,20.333333333333332,8.944444444444445,37.72222222222222,0.0,55.611111111111114,10.0,1019.6111111111111,20.5,11.0,10.333333333333334,5.388888888888889,,487.7535587810647,4.437090584868092,459.1609223119014,25.842272634506223,50.61663407007853,5.505080280303956,59.507349802652996,1.000000238418579,0.0
2022-08-08 10:20:00,20.5,21.7,19.3,23.5,23.2,4.196,3.5847749999999996,28.981099999999998,41.8158,20.666666666666668,9.222222222222221,38.111111111111114,0.0,54.55555555555556,10.0,1019.5555555555555,21.0,11.0,10.666666666666668,5.444444444444445,,490.54743225097656,5.076438984473546,398.1395732625325,25.904194567998253,50.38160860697428,5.623781446615855,61.18562744140625,1.328118592898051,0.0
2022-08-08 10:30:00,21.2,22.3,19.2,23.6,23.4,4.221,3.66704,28.7308,41.8504,21.0,9.5,38.5,0.0,53.5,10.0,1019.5,21.5,11.0,11.0,5.5,,476.0161645051803,6.069353897638914,306.7102096962794,26.015658009847005,50.10445633570353,5.509176548322042,62.996130803426105,2.08824256002903,0.0
2022-08-08 10:40:00,21.3,22.4,19.1,23.6,23.5,4.204,3.44532,28.8718,41.786,21.333333333333332,9.777777777777779,38.888888888888886,0.0,52.44444444444444,10.0,1019.4444444444445,22.0,11.0,11.333333333333334,5.555555555555555,,490.40524167466435,6.670987248420715,352.5140703837077,26.09948889096578,49.72375794092814,4.748236945470174,66.63605147043863,1.578170205950737,0.0
2022-08-08 10:50:00,21.8,22.7,19.0,23.7,23.7,4.204,3.213095,29.043599999999998,41.728500000000004,21.666666666666668,10.055555555555555,39.27777777777778,0.0,51.388888888888886,10.0,1019.3888888888889,22.5,11.0,11.666666666666668,5.611111111111111,,481.16530975341794,7.301879829888963,356.01361553817145,26.256284278233846,49.225953540802,4.8335241572062175,69.9740656789144,1.3167478400468826,0.0
2022-08-08 11:00:00,21.6,22.7,19.0,23.8,23.8,4.212,2.9715800000000003,29.176499999999997,41.5862,22.0,10.333333333333332,39.666666666666664,0.0,50.33333333333333,10.0,1019.3333333333334,23.0,11.0,12.0,5.666666666666667,,482.1111645648123,7.359804630373832,341.58224441786945,26.292036622365316,48.77915891647339,4.696543309688567,75.46948500315348,1.1735358583927156,0.0
2022-08-08 11:10:00,21.4,22.6,19.0,23.9,23.8,4.244,3.05405,29.1361,41.404700000000005,22.333333333333336,10.61111111111111,40.05555555555556,0.0,49.27777777777778,10.0,1019.2777777777778,23.5,11.0,12.333333333333334,5.722222222222222,,476.374590737479,7.595413126204647,349.3531736876062,26.336745799382527,48.371049874623615,4.2391544143358875,80.42490863800049,1.1114483179648718,0.0
2022-08-08 11:20:00,22.0,22.9,18.9,23.9,23.8,4.233,3.03618,29.066000000000003,41.257600000000004,22.666666666666668,10.88888888888889,40.44444444444444,0.0,48.22222222222222,10.0,1019.2222222222222,24.0,11.0,12.666666666666668,5.777777777777778,,487.6601512654623,7.255490451168879,266.22028621867554,26.39439741134644,48.022140725453696,4.12497229496638,82.92806719462077,2.0461578154563904,0.0
2022-08-08 11:30:00,22.3,23.2,19.3,23.9,23.9,4.263,3.0789750000000002,28.358299999999996,41.1705,23.0,11.166666666666666,40.833333333333336,0.0,47.166666666666664,10.0,1019.1666666666666,24.5,11.0,13.0,5.833333333333333,,487.01339449476916,7.244806636174519,190.9910989888509,26.60385654767354,47.68879827499389,3.850874454180399,82.70252750396727,33.10858031988143,0.0
2022-08-08 11:40:00,22.1,23.1,19.1,23.9,24.0,4.253,2.9014800000000003,28.3456,41.1871,23.333333333333336,11.444444444444443,41.22222222222222,0.0,46.111111111111114,10.0,1019.1111111111111,25.0,11.0,13.333333333333334,5.888888888888889,,483.10420857045847,6.809494359116096,123.3845418835225,26.866206823984783,46.4403036181132,3.6144754203160603,72.45478136698405,53.83724068323771,0.0
2022-08-08 11:50:00,22.3,23.2,19.2,24.1,24.1,4.231,2.8519949999999996,27.845299999999998,41.2987,23.666666666666668,11.722222222222221,41.611111111111114,0.0,45.05555555555556,10.0,1019.0555555555555,25.5,11.0,13.666666666666668,5.944444444444445,,480.01952481324645,6.584966611700542,90.75647851631467,27.127156098683674,45.4536688486735,3.953589811325073,69.13691911061605,29.22369950532913,0.0
2022-08-08 12:00:00,23.1,23.9,19.3,24.2,24.4,4.284,2.941435,28.274900000000002,41.3966,24.0,12.0,42.0,0.0,44.0,10.0,1019.0,26.0,11.0,14.0,6.0,,490.0783963854559,6.244099948998898,88.22997423312084,27.235068318049116,45.20737357457479,3.7962563411394754,69.30525286356608,38.00009562810262,149.0
2022-08-08 12:10:00,23.0,23.8,19.2,24.2,24.5,4.264,2.96252,28.6122,41.3719,24.22222222222222,12.166666666666666,42.22222222222222,0.0,43.72222222222222,10.0,1018.9444444444445,25.22222222222222,11.11111111111111,14.166666666666666,6.055555555555555,,488.300963068118,6.433671533738152,77.75446749239993,27.379476369222004,45.203743057250975,3.7651656774679823,69.10233969370525,62.46443921407064,0.0
2022-08-08 12:20:00,23.5,24.2,19.3,24.3,24.6,4.255,2.8637699999999997,28.1963,41.2555,24.444444444444443,12.333333333333334,42.44444444444444,0.0,43.44444444444444,10.0,1018.8888888888889,24.444444444444443,11.222222222222221,14.333333333333334,6.111111111111111,,479.4338065943225,6.852844471621649,63.07016680755184,27.476524613698324,44.91586441040039,3.8226573578516643,70.17740044911702,61.081368694305425,0.0
2022-08-08 12:30:00,23.5,24.2,19.1,24.4,24.7,4.256,2.9718050000000003,27.9313,41.2298,24.666666666666668,12.5,42.666666666666664,0.0,43.166666666666664,10.0,1018.8333333333334,23.666666666666668,11.333333333333334,14.5,6.166666666666667,,480.30799495653173,5.858048289603433,49.614519517111916,27.62508968989054,44.569540354410805,3.698546069463094,70.06803086598714,66.38256711324055,0.0
2022-08-08 12:40:00,24.4,24.9,19.4,24.3,24.9,4.271,2.84991,28.172500000000003,41.2667,24.88888888888889,12.666666666666666,42.888888888888886,0.0,42.888888888888886,10.0,1018.7777777777778,22.88888888888889,11.444444444444445,14.666666666666666,6.222222222222222,,480.4872866189891,5.0591087313695144,42.46498453517418,27.712119448979696,44.06638785044352,3.8172036588191984,70.43988021850586,43.417202173868816,0.0
2022-08-08 12:50:00,24.1,24.8,19.2,24.3,24.9,4.302,2.850955,28.1436,41.2872,25.11111111111111,12.833333333333334,43.111111111111114,0.0,42.611111111111114,10.0,1018.7222222222222,22.11111111111111,11.555555555555555,14.833333333333334,6.277777777777778,,476.3029239908854,4.595455858310063,42.368660837809244,27.772474466959636,44.03821161270142,3.2680526455243433,73.05136992136637,90.59062877019247,0.0
2022-08-08 13:00:00,25.0,25.2,19.3,24.3,25.0,4.283,2.99525,28.4638,41.2635,25.333333333333332,13.0,43.333333333333336,0.0,42.333333333333336,10.0,1018.6666666666666,21.333333333333332,11.666666666666666,15.0,6.333333333333333,,483.5274173113943,4.169963620375779,41.79746015656466,27.876401793162028,44.06060688018799,3.4173519587516785,71.19091939290364,117.61012340545653,0.0
2022-08-08 13:10:00,25.6,25.9,19.4,24.3,25.3,4.31,2.567935,28.226499999999998,41.18429999999999,25.555555555555557,13.166666666666666,43.55555555555556,0.0,42.05555555555556,10.0,1018.6111111111111,20.555555555555557,11.777777777777779,15.166666666666666,6.388888888888889,,480.8274298341247,4.166567797728177,49.34553266288197,28.032512079874675,43.768275343577066,3.1900913059711455,69.52244295756023,126.9855482228597,0.0
2022-08-08 13:20:00,25.8,26.0,19.2,24.3,25.2,4.293,2.718465,28.005000000000003,41.263,25.77777777777778,13.333333333333334,43.77777777777778,0.0,41.77777777777778,10.0,1018.5555555555555,19.77777777777778,11.88888888888889,15.333333333333334,6.444444444444445,,482.00065457749645,3.6690891096349487,64.1941227706004,28.241909119288124,42.98109933217366,3.2846726171175638,65.64247498830159,85.3210856628418,0.0
2022-08-08 13:30:00,25.1,25.5,19.0,24.2,25.2,4.332,2.72598,27.8645,41.3438,26.0,13.5,44.0,0.0,41.5,10.0,1018.5,19.0,12.0,15.5,6.5,,485.5935005696615,3.4864859525362655,64.69259384155274,28.283066809972127,42.64248669306437,3.325310162305832,73.28071179707845,60.445110143025715,0.0
2022-08-08 13:40:00,25.3,25.7,19.0,24.3,25.2,4.31,2.7381450000000003,27.606599999999997,41.4303,26.22222222222222,13.666666666666666,44.22222222222222,0.0,41.22222222222222,10.0,1018.4444444444445,18.22222222222222,12.11111111111111,15.666666666666666,6.555555555555555,,482.1798663575622,3.372122605136559,58.57356303813094,28.406649656295777,42.26750192006429,3.1992258898417156,75.53399539947509,107.9682099533081,0.0
2022-08-08 13:50:00,25.5,25.7,18.7,24.2,25.2,4.275,2.61531,27.812900000000003,41.416399999999996,26.444444444444443,13.833333333333334,44.44444444444444,0.0,40.94444444444444,10.0,1018.3888888888889,17.444444444444443,12.222222222222221,15.833333333333334,6.611111111111111,,473.90716796875006,3.2332697769208147,59.772541333645755,28.560803496042887,41.97811268488566,2.9373967905839287,72.10438555399577,107.43238639831543,0.0
2022-08-08 14:00:00,26.7,26.7,19.3,24.2,25.4,4.331,2.641025,27.4278,41.3361,26.666666666666668,14.0,44.666666666666664,0.0,40.666666666666664,10.0,1018.3333333333334,16.666666666666664,12.333333333333334,16.0,6.666666666666667,,475.27941764743844,3.1650696318163036,60.8154113877291,28.72616188367208,41.213231493631994,2.9818590931097666,66.72122011820474,143.97709107716878,0.0
2022-08-08 14:10:00,26.7,25.7,19.1,24.2,26.7,4.649,2.43187,28.0512,41.3213,26.88888888888889,14.166666666666668,44.888888888888886,0.0,40.388888888888886,10.0,1018.2777777777778,15.88888888888889,12.444444444444445,16.166666666666668,6.722222222222222,,466.7205317635372,3.0736260535420667,53.804376150335976,28.872791315714515,39.91691031138102,2.8208631881078086,63.93188887278238,127.6781212425232,0.0
2022-08-08 14:20:00,26.2,25.6,19.1,24.2,26.4,4.638,2.408605,27.8425,41.2387,27.11111111111111,14.333333333333334,45.111111111111114,0.0,40.111111111111114,10.0,1018.2222222222222,15.11111111111111,12.555555555555555,16.333333333333332,6.777777777777778,,474.6124891153971,2.9696059930324554,63.338260389963786,29.00889253934224,38.97814277648926,2.681434967517853,67.1530095799764,108.49869457244873,0.0
2022-08-08 14:30:00,26.4,25.6,19.2,24.2,26.5,4.633,2.377625,27.654700000000002,41.2406,27.333333333333332,14.5,45.333333333333336,0.0,39.833333333333336,10.0,1018.1666666666666,14.333333333333334,12.666666666666666,16.5,6.833333333333333,,475.3457438256275,2.853645550982427,81.63437776209945,29.111044352849326,38.47010739008586,2.7371672528982165,69.44652311960856,80.70590262730916,0.0
2022-08-08 14:40:00,27.0,25.8,18.7,24.2,26.9,4.665,2.2192350000000003,27.8339,41.3146,27.555555555555557,14.666666666666668,45.55555555555556,0.0,39.55555555555556,10.0,1018.1111111111111,13.555555555555555,12.777777777777779,16.666666666666668,6.888888888888889,,476.3358590066844,2.78093592247047,136.24305751951402,29.26346843401591,38.41038612365723,2.6493363110224406,69.44588685353597,126.34083128611246,0.0
2022-08-08 14:50:00,26.9,25.9,19.1,24.2,27.2,4.621,2.3218050000000003,27.7682,41.3326,27.77777777777778,14.833333333333334,45.77777777777778,0.0,39.27777777777778,10.0,1018.0555555555555,12.777777777777777,12.88888888888889,16.833333333333332,6.944444444444445,,478.1453823852539,2.6824042528160548,139.70916825590834,29.369199937184653,38.20433075586955,2.693404048681259,67.4834700012207,123.51278931935629,0.0
2022-08-08 15:00:00,26.9,25.8,19.3,24.2,27.0,4.62,2.35705,27.633,41.3133,28.0,15.0,46.0,0.0,39.0,10.0,1018.0,12.0,13.0,17.0,7.0,,472.23139255918306,2.5639457177779095,114.05583572840287,29.501156330108643,37.996187953948976,2.451159177621206,66.8096788406372,137.12278836568197,0.0
2022-08-08 15:10:00,26.9,25.8,19.3,24.1,27.0,4.628,2.1417349999999997,27.495299999999997,41.265699999999995,27.77777777777778,15.0,45.888888888888886,0.0,39.611111111111114,10.0,1018.0555555555555,12.0,13.055555555555555,17.0,6.666666666666667,,478.6972283409382,2.5678265067749777,96.5063489877302,29.592267923355102,37.227684065500895,2.522306405703227,64.25024483362833,269.7884507751465,0.0
2022-08-08 15:20:00,26.9,25.8,19.2,24.1,27.1,4.619,2.08575,27.304199999999998,41.2767,27.555555555555557,15.0,45.77777777777778,0.0,40.22222222222222,10.0,1018.1111111111111,12.0,13.11111111111111,17.0,6.333333333333333,,468.84441813151045,2.480217255047486,98.78960882025251,29.651513188680013,34.8600138982137,2.229370930592219,59.813175989786785,131.087923151652,0.0
2022-08-08 15:30:00,28.1,26.1,18.7,24.1,27.8,4.69,1.9767700000000001,27.546100000000003,41.2741,27.333333333333332,15.0,45.666666666666664,0.0,40.833333333333336,10.0,1018.1666666666666,12.0,13.166666666666666,17.0,6.0,,470.6994788790297,2.2890219720002625,99.50393167614263,29.758284740447998,34.142527993520105,2.36717209259669,59.78089123407999,145.6225259145101,0.0
2022-08-08 15:40:00,27.1,26.0,19.0,24.1,27.6,4.655,2.0002050000000002,27.522399999999998,41.2595,27.11111111111111,15.0,45.55555555555556,0.0,41.44444444444444,10.0,1018.2222222222222,12.0,13.222222222222221,17.0,5.666666666666666,,467.4545551659595,2.2683806525616994,96.72006662444207,29.881071551640833,33.94988956451416,2.2266202869017917,53.055236091613764,250.55592333475747,0.0
2022-08-08 15:50:00,28.1,26.1,19.2,24.1,27.7,4.655,2.14575,27.4052,41.2017,26.88888888888889,15.0,45.44444444444444,0.0,42.05555555555556,10.0,1018.2777777777778,12.0,13.277777777777779,17.0,5.333333333333333,,470.5868684895833,2.25402510859872,90.06503178009206,30.060124591191613,34.21534572601318,2.3255092189709345,47.13155675888062,204.8091411844889,0.0
2022-08-08 16:00:00,27.1,26.0,19.2,24.1,27.5,4.634,1.918195,27.425099999999997,41.193799999999996,26.666666666666668,15.0,45.333333333333336,0.0,42.666666666666664,10.0,1018.3333333333334,12.0,13.333333333333334,17.0,5.0,,471.4818062196929,2.2273429490920518,94.93612750856217,30.204386135737103,34.161038945515955,2.1848668656746546,45.45508431752523,170.09365358988444,0.0
2022-08-08 16:10:00,27.6,25.9,18.8,24.1,27.4,4.638,1.8199400000000001,27.1858,41.198,26.444444444444443,15.0,45.22222222222222,0.0,43.27777777777778,10.0,1018.3888888888889,12.0,13.38888888888889,17.0,4.666666666666666,,474.4161580473801,2.1782854866476384,87.01049285134353,30.24889164288839,33.25298678716024,2.113420700828234,44.40508228302002,92.29525029500326,0.0
2022-08-08 16:20:00,28.6,26.2,18.7,24.1,28.1,4.657,1.732525,27.062099999999997,41.184000000000005,26.22222222222222,15.0,45.111111111111114,0.0,43.888888888888886,10.0,1018.4444444444445,12.0,13.444444444444445,17.0,4.333333333333333,,477.1251531982422,2.0285699455717863,82.60226508059745,30.106339298884073,32.58077103296916,2.079073841373126,48.33332164128622,73.48154219945272,0.0
2022-08-08 16:30:00,28.4,26.2,19.1,24.0,28.0,4.644,1.8553000000000002,26.925900000000002,41.2098,26.0,15.0,45.0,0.0,44.5,10.0,1018.5,12.0,13.5,17.0,4.0,,471.7676686148808,2.113433164890203,79.75415308483576,30.066687189737955,32.21564641952515,2.0188929883639015,49.260458094278974,694.2358164660136,0.0
2022-08-08 16:40:00,27.8,26.1,19.2,24.0,27.8,4.633,1.777715,26.7391,41.2408,25.77777777777778,15.0,44.888888888888886,0.0,45.111111111111114,10.0,1018.5555555555555,12.0,13.555555555555555,17.0,3.6666666666666665,,477.9127217996532,1.9613602497887477,80.74653318696103,30.306914297739667,32.11839644114176,1.9081515256563821,30.985210962295533,792.459928487142,0.0
2022-08-08 16:50:00,28.1,26.2,19.2,24.0,28.1,4.638,1.7344149999999998,26.731099999999998,41.2699,25.555555555555557,15.0,44.77777777777778,0.0,45.72222222222222,10.0,1018.6111111111111,12.0,13.61111111111111,17.0,3.333333333333333,,473.3509543863932,1.885935081704862,87.0814807840121,30.497156194051104,31.85216867764791,1.852943745056788,23.817442598342897,509.2164709981283,0.0
2022-08-08 17:00:00,27.6,26.0,18.7,24.0,27.6,4.642,1.7443300000000002,26.3844,41.265499999999996,25.333333333333332,15.0,44.666666666666664,0.0,46.333333333333336,10.0,1018.6666666666666,12.0,13.666666666666666,17.0,3.0,,475.57385649231657,1.9454562446323493,90.94434675184347,30.856323687235516,31.431789207458497,1.8929516261816026,22.26824190457662,445.57228663126625,0.0
2022-08-08 17:10:00,27.8,26.1,18.8,24.0,27.9,4.603,1.776125,26.1839,41.2564,25.11111111111111,15.0,44.55555555555556,0.0,46.94444444444444,10.0,1018.7222222222222,12.0,13.722222222222221,17.0,2.666666666666666,,463.5468004950161,1.7813642133561907,96.53289915849933,32.11267127672831,30.432608801523845,1.8271088594198226,19.019516836802165,678.2575898234049,0.0
2022-08-08 17:20:00,27.3,25.8,19.1,23.9,27.3,4.661,1.724615,26.264400000000002,41.37,24.88888888888889,15.0,44.44444444444444,0.0,47.55555555555556,10.0,1018.7777777777778,12.0,13.777777777777779,17.0,2.333333333333333,,463.1572720336914,1.981587252946897,102.66673707865053,32.23706655502319,29.180153452555338,1.7645990961790083,15.699370493888855,199.10458882649738,0.0
2022-08-08 17:30:00,26.9,25.7,19.3,23.9,27.1,4.629,1.7093450000000001,26.0171,41.4245,24.666666666666668,15.0,44.333333333333336,0.0,48.16666666666667,10.0,1018.8333333333334,12.0,13.833333333333334,17.0,2.0,,470.2893725901637,1.8641750458707917,107.43456211521126,31.95654990196228,28.915137875874837,1.8222708358367286,15.718996973037722,137.61970250447592,0.0
2022-08-08 17:40:00,27.4,25.8,19.3,23.9,27.3,4.604,1.87379,25.9307,41.474900000000005,24.444444444444443,15.0,44.22222222222222,0.0,48.77777777777778,10.0,1018.8888888888889,12.0,13.88888888888889,17.0,1.666666666666666,,477.87035349527997,1.9006562979611974,107.22505062814487,31.95616819381714,29.049194459915164,2.0067131809393564,16.709111766815184,186.29419548034667,0.0
2022-08-08 17:50:00,27.4,25.8,18.8,23.9,27.4,4.597,1.81754,25.6795,41.5037,24.22222222222222,15.0,44.111111111111114,0.0,49.388888888888886,10.0,1018.9444444444445,12.0,13.944444444444445,17.0,1.333333333333333,,472.81899427392017,1.8555356026706051,108.42889246752034,33.25861649831136,28.54855227152506,1.8560230714082717,12.996532909075418,1948.8587881978353,0.0
2022-08-08 18:00:00,27.1,25.7,18.6,23.9,27.1,4.616,1.8967500000000002,25.4597,41.5364,24.0,15.0,44.0,0.0,50.0,10.0,1019.0,12.0,14.0,17.0,1.0,,470.3862860493276,1.856296062765822,108.04933512822383,33.91594909667968,27.75153347651164,1.601854254802068,5.43405927936236,2849.325879720052,0.0
2022-08-08 18:10:00,27.3,25.7,19.0,23.8,27.1,4.614,1.9346799999999997,25.2569,41.6109,23.555555555555557,14.555555555555555,47.44444444444444,0.0,51.5,10.0,1019.1111111111111,11.666666666666666,13.88888888888889,16.833333333333332,1.0,,464.8425743611654,1.8996748862562882,111.46081250724146,34.23930961608887,27.341828660964968,1.4660999197761218,1.9584063827991485,2795.3476009114584,0.0
2022-08-08 18:20:00,27.0,25.6,19.1,23.8,27.0,4.627,1.9085,25.1356,41.6749,23.11111111111111,14.11111111111111,50.888888888888886,0.0,53.0,10.0,1019.2222222222222,11.333333333333334,13.777777777777779,16.666666666666668,1.0,,457.9277519068225,1.788045229692917,111.81711995528917,34.110893936157225,27.209781611760455,1.5617972654104233,1.2569211759169898,2706.013418375651,0.0
2022-08-08 18:30:00,27.0,25.5,19.2,23.8,26.8,4.598,1.98541,24.9022,41.738099999999996,22.666666666666668,13.666666666666666,54.333333333333336,0.0,54.5,10.0,1019.3333333333334,11.0,13.666666666666666,16.5,1.0,,460.20807212391117,1.9282504560213305,109.18247181326656,33.65797895431518,27.50645842552185,1.4775553943713506,1.1321809661388396,2866.9750683593747,0.0
2022-08-08 18:40:00,26.6,25.4,19.0,23.8,26.7,4.613,1.93553,24.7182,41.807900000000004,22.22222222222222,13.222222222222221,57.77777777777778,0.0,56.0,10.0,1019.4444444444445,10.666666666666666,13.555555555555555,16.333333333333332,1.0,,464.76385233561194,1.8841462773253013,112.4450512578932,33.207872772216795,28.15243769645691,1.4500602674484253,1.071951737801234,2326.5820493570964,0.0
2022-08-08 18:50:00,26.8,25.4,18.9,23.7,26.7,4.602,2.1196,24.3536,41.882400000000004,21.77777777777778,12.777777777777779,61.22222222222222,0.0,57.5,10.0,1019.5555555555555,10.333333333333334,13.444444444444445,16.166666666666668,1.0,,479.87897295020093,1.9726785481615927,110.13096602402166,32.91111904144287,28.81776505470276,1.5543395630518595,1.039432387550672,1937.7092862955728,0.0
2022-08-08 19:00:00,26.6,25.4,19.0,23.7,26.7,4.599,2.075975,24.2939,41.9577,21.333333333333332,12.333333333333334,64.66666666666667,0.0,59.0,10.0,1019.6666666666666,10.0,13.333333333333334,16.0,1.0,,482.644632045702,1.8854577493263502,108.88908127262093,32.68159525553385,29.40329920132955,1.515428790251414,1.021631321509679,1431.387344970703,0.0
2022-08-08 19:10:00,26.2,25.2,19.0,23.6,26.3,4.602,2.072065,23.8475,41.967200000000005,20.88888888888889,11.88888888888889,68.11111111111111,0.0,60.5,10.0,1019.7777777777778,9.666666666666666,13.222222222222221,15.833333333333334,1.0,,482.7670243326823,2.012905738868956,109.15999929891468,32.45741890589396,29.93801000912984,1.6337538305918375,1.0118630725145341,1425.45888285319,0.0
2022-08-08 19:20:00,26.2,25.2,18.9,23.6,26.3,4.589,2.09832,23.3875,42.1049,20.444444444444443,11.444444444444445,71.55555555555556,0.0,62.0,10.0,1019.8888888888889,9.333333333333332,13.11111111111111,15.666666666666666,1.0,,483.9421876227719,2.0097552375032404,106.9744525989166,32.26138390858968,30.452070480982464,1.530735006928444,1.0064801090955735,1185.4488232421875,0.0
2022-08-08 19:30:00,26.0,25.1,19.0,23.6,26.2,4.585,2.243645,22.6557,42.2307,20.0,11.0,75.0,0.0,63.5,10.0,1020.0,9.0,13.0,15.5,1.0,,487.97061612885574,1.9487274282429852,114.82696245656848,32.1017517153422,30.856993465423585,1.6405495870113374,1.003529398639997,1229.5657641601563,0.0
2022-08-08 19:40:00,26.0,25.1,19.1,23.6,26.1,4.577,3.08561,22.583000000000002,42.369299999999996,19.555555555555557,10.555555555555555,78.44444444444444,0.0,65.0,10.0,1020.1111111111111,8.666666666666666,12.88888888888889,15.333333333333334,1.0,,485.191091410319,1.995862491497886,109.59806694310937,31.9842568620046,31.212360356648766,1.6618886115153633,1.0019091087579728,1116.103809712728,0.0
2022-08-08 19:50:00,25.9,25.0,18.9,23.5,26.1,4.572,2.49653,22.9127,42.4709,19.11111111111111,10.11111111111111,81.88888888888889,0.0,66.5,10.0,1020.2222222222222,8.333333333333332,12.777777777777779,15.166666666666666,1.0,,487.3001061731097,2.183423348954842,108.27773139694989,31.866096404393517,31.51632177988688,1.554078395764033,1.00102336982886,1255.6294424438477,0.0
2022-08-08 20:00:00,25.4,24.9,18.9,23.5,25.7,4.566,2.443505,22.6782,42.5453,18.666666666666668,9.666666666666668,85.33333333333334,0.0,68.0,10.0,1020.3333333333334,8.0,12.666666666666666,15.0,1.0,,486.65621089891454,2.111414481596758,113.63148272002483,31.696049070358278,31.802207113901773,1.6489917427301406,1.000547601779302,914.022917989095,0.0
2022-08-08 20:10:00,25.5,24.8,18.8,23.4,25.7,4.57,2.57893,22.4871,42.5944,18.22222222222222,9.222222222222221,88.77777777777777,0.0,69.5,10.0,1020.4444444444445,7.666666666666666,12.555555555555555,14.833333333333332,1.0,,485.80976511637374,2.263508574531577,107.30131610590186,31.62974292755127,32.018753922780355,1.6248603729406994,1.0002885170777638,649.0451451619466,0.0
2022-08-08 20:20:00,25.4,24.8,18.8,23.4,25.6,4.572,2.6612999999999998,22.3797,42.612700000000004,17.77777777777778,8.777777777777779,92.22222222222223,0.0,71.0,10.0,1020.5555555555555,7.333333333333333,12.444444444444445,14.666666666666666,1.0,,485.3646782850945,2.2447792884017117,109.41777922161555,31.59442193031311,32.15837413152059,1.6975737595558165,1.000147164463997,594.7726900736491,0.0
2022-08-08 20:30:00,25.1,24.7,18.9,23.4,25.4,4.572,2.703665,22.0347,42.6696,17.333333333333336,8.333333333333334,95.66666666666667,0.0,72.5,10.0,1020.6666666666666,7.0,12.333333333333334,14.5,1.0,,479.8672802979919,2.049897282140403,111.17643213261317,31.517755686442058,32.22715842564901,1.6758446015914281,1.0000699498256047,461.22640736897785,0.0
2022-08-08 20:40:00,24.5,24.5,18.8,23.3,24.9,4.564,2.670305,21.9024,42.723,16.88888888888889,7.888888888888889,99.11111111111111,0.0,74.0,10.0,1020.7777777777778,6.666666666666666,12.222222222222221,14.333333333333332,1.0,,480.00562530517584,2.1105086313600596,112.69380123871194,31.450846614837644,32.31945520401001,1.8022688770294188,1.000029934644699,406.1845793660482,0.0
2022-08-08 20:50:00,24.3,24.5,18.9,23.3,24.5,4.266,2.72567,21.825,42.7776,16.444444444444443,7.444444444444445,102.55555555555556,0.0,75.5,10.0,1020.8888888888889,6.333333333333333,12.11111111111111,14.166666666666666,1.0,,477.55746268787607,2.282391194539555,111.74674037049719,31.388009656270345,32.422354507446286,1.768102992574374,1.0000298023223877,345.95011489868165,0.0
2022-08-08 21:00:00,24.2,24.5,18.8,23.3,24.1,4.202,2.7691,21.8266,42.8071,16.0,7.0,106.0,0.0,77.0,10.0,1021.0,6.0,12.0,14.0,1.0,,479.44514373077743,2.2881874186272,111.18109090815828,31.34879385948181,32.52671696345011,1.7149586991469064,1.0000298023223877,353.76914718627927,0.0
2022-08-08 21:10:00,23.8,24.3,18.7,23.2,24.1,4.256,2.882065,21.479599999999998,42.7522,15.833333333333334,6.888888888888889,105.72222222222223,0.0,77.5,10.0,1021.0,5.777777777777778,11.944444444444445,13.777777777777779,1.0,,483.78528856650166,2.314776408429873,110.37560024369233,31.29529070218404,32.62622560501099,1.7897888431946438,1.0000298023223877,266.3374648030599,0.0
2022-08-08 21:20:00,23.6,24.1,18.8,23.2,24.0,4.266,2.94586,21.3313,42.8463,15.666666666666666,6.777777777777778,105.44444444444444,0.0,78.0,10.0,1021.0,5.555555555555555,11.88888888888889,13.555555555555555,1.0,,483.5257712984633,2.3497027743435175,112.73938538761463,31.25498812675476,32.73352647145589,1.7944774411122004,1.0000298023223877,259.09431454976396,0.0
2022-08-08 21:30:00,23.7,24.1,19.1,23.2,23.9,4.286,2.87596,21.224600000000002,42.9443,15.5,6.666666666666667,105.16666666666667,0.0,78.5,10.0,1021.0,5.333333333333333,11.833333333333334,13.333333333333334,1.0,,479.38665891800804,2.3591878817344116,112.00348225286453,31.203727560043337,32.8647686958313,1.8423329222202303,1.0000298023223877,221.31756215413412,0.0
2022-08-08 21:40:00,23.1,23.7,18.7,23.2,23.8,4.253,2.865535,21.2651,43.0159,15.333333333333334,6.555555555555555,104.88888888888889,0.0,79.0,10.0,1021.0,5.111111111111111,11.777777777777779,13.11111111111111,1.0,,474.23917622182563,2.474609073676632,110.94323461737335,31.150153465270996,33.001794255574545,1.7957480017344156,1.0000298023223877,209.89402684529622,0.0
2022-08-08 21:50:00,22.9,23.5,18.9,23.1,23.7,4.24,3.100075,21.2152,43.063,15.166666666666666,6.444444444444445,104.61111111111111,0.0,79.5,10.0,1021.0,4.888888888888889,11.722222222222221,12.88888888888889,1.0,,480.31223968505856,2.4681060323977873,112.5287338433562,31.089894323349,33.13617829004924,1.7858349563678104,1.0000298023223877,190.44092262268066,0.0
2022-08-08 22:00:00,22.3,23.1,19.1,23.1,23.5,4.271,3.0290299999999997,21.397,43.0875,15.0,6.333333333333333,104.33333333333333,0.0,80.0,10.0,1021.0,4.666666666666667,11.666666666666666,12.666666666666666,1.0,,483.43128654743066,2.5010670190342403,109.51234410474528,31.03935341199239,33.293140970865885,1.8146684592962266,1.0000298023223877,186.19468500773112,0.0
2022-08-08 22:10:00,22.4,23.1,19.3,23.1,23.5,4.253,3.22097,21.157400000000003,43.0899,14.833333333333334,6.222222222222222,104.05555555555556,0.0,80.5,10.0,1021.0,4.444444444444445,11.61111111111111,12.444444444444445,1.0,,480.03901508550535,2.492465022748473,110.79997569068004,30.9910938167572,33.442172311147054,1.8361305524905522,1.0000298023223877,167.3077594248454,0.0
2022-08-08 22:20:00,22.2,23.0,18.7,23.1,23.4,4.258,3.20257,20.8128,43.1036,14.666666666666666,6.111111111111111,103.77777777777777,0.0,81.0,10.0,1021.0,4.222222222222222,11.555555555555555,12.222222222222221,1.0,,483.4652113710601,2.5602921266407614,114.30264944195073,30.95348048845927,33.57512428919474,1.8918798822164535,1.0000298023223877,150.19805926005046,0.0
2022-08-08 22:30:00,21.9,22.8,18.8,23.0,23.4,4.235,3.2044849999999996,20.426499999999997,43.1751,14.5,6.0,103.5,0.0,81.5,10.0,1021.0,4.0,11.5,12.0,1.0,,478.85007239681556,2.5303993227252852,110.89459185347046,30.911946779886883,33.70803028742473,1.937593778570493,1.0000298023223877,127.6887917582194,0.0
2022-08-08 22:40:00,22.1,22.9,19.1,23.0,23.3,4.253,3.1153199999999996,20.262700000000002,43.2402,14.333333333333334,5.888888888888889,103.22222222222223,0.0,82.0,10.0,1021.0,3.7777777777777777,11.444444444444445,11.777777777777779,1.0,,474.8200494384766,2.464867098715346,115.3611251296566,30.86124559720357,33.82550040562948,1.9177326343456904,1.0000298023223877,111.6729908879598,0.0
2022-08-08 22:50:00,21.8,22.6,19.2,23.0,23.2,4.24,3.0519600000000002,20.081300000000002,43.311,14.166666666666666,5.777777777777778,102.94444444444444,0.0,82.5,10.0,1021.0,3.555555555555556,11.38888888888889,11.555555555555555,1.0,,476.0916094690082,2.4536264395242355,108.12561093885347,30.801152998606362,33.889709014892574,1.8998014597098032,1.0000298023223877,112.80984680175781,0.0
2022-08-08 23:00:00,21.6,22.4,18.4,23.0,23.1,4.286,2.98401,20.237299999999998,43.3931,14.0,5.666666666666667,102.66666666666667,0.0,83.0,10.0,1021.0,3.3333333333333335,11.333333333333334,11.333333333333334,1.0,,474.1668609268364,2.5095543383002954,110.21389856004446,30.746206572850546,33.95683243433634,2.001560549537341,1.0000298023223877,110.02753150939941,0.0
2022-08-08 23:10:00,21.2,22.2,18.9,22.9,23.1,4.238,3.0018249999999997,19.932499999999997,43.3649,13.833333333333332,5.555555555555555,102.38888888888889,0.0,83.5,10.0,1021.0,3.111111111111111,11.277777777777779,11.11111111111111,1.0,,473.6559326171875,2.384139120319469,109.60647695207327,30.70652552286784,34.03208539326986,1.7128132849931716,1.0000298023223877,114.96150592803956,0.0
2022-08-08 23:20:00,21.3,22.2,18.7,22.9,23.1,4.224,2.990495,19.7993,43.4112,13.666666666666666,5.444444444444445,102.11111111111111,0.0,84.0,10.0,1021.0,2.888888888888889,11.222222222222221,10.88888888888889,1.0,,472.22844190224833,2.5683243903601913,108.55132349628514,30.674384972254437,34.082438977559406,1.9395973519484202,1.0000298023223877,106.63410742441813,0.0
2022-08-08 23:30:00,21.0,22.1,19.0,22.9,23.0,4.231,2.93795,19.5145,43.488600000000005,13.5,5.333333333333334,101.83333333333333,0.0,84.5,10.0,1021.0,2.666666666666667,11.166666666666666,10.666666666666668,1.0,,474.50998050031995,2.5434873253544845,111.3862052098506,30.66094960530599,34.107129383087155,1.8866612569491068,1.0000298023223877,108.80243078867595,0.0
2022-08-08 23:40:00,21.1,22.1,18.9,22.9,23.0,4.248,3.132065,19.6436,43.572900000000004,13.333333333333332,5.222222222222222,101.55555555555556,0.0,85.0,10.0,1021.0,2.4444444444444446,11.11111111111111,10.444444444444445,1.0,,473.78957834879554,2.355704255794401,108.55604294512905,30.661270011266073,34.11152745564779,1.864481996099154,1.0000298023223877,111.4657620493571,0.0
2022-08-08 23:50:00,21.1,22.1,18.9,22.9,23.0,4.26,3.05295,19.6744,43.6268,13.166666666666666,5.111111111111111,101.27777777777777,0.0,85.5,10.0,1021.0,2.2222222222222223,11.055555555555555,10.222222222222221,1.0,,472.8312351551275,2.497500586607362,109.08651641393112,30.650361480712895,34.11377969741822,1.9029155325889586,1.0000298023223877,110.46165870666505,0.0
2022-08-09 00:00:00,21.2,22.1,19.2,22.8,23.0,4.242,3.092755,19.448500000000003,43.6464,13.0,5.0,101.0,0.0,86.0,10.0,1021.0,2.0,11.0,10.0,1.0,,475.1029269654723,2.479111223466652,110.31718406871214,30.63734727223714,34.10715631484985,1.8707778618733086,1.0000298023223877,114.24075856526693,0.0
2022-08-09 00:10:00,21.1,22.1,19.2,22.8,23.0,4.256,3.1485499999999997,19.1763,43.6422,12.944444444444445,5.0,101.16666666666667,0.0,86.16666666666667,10.0,1021.0,2.111111111111111,10.944444444444445,10.0,1.0,,475.6584094238281,2.5185830104822493,109.1437944418697,30.60821985244751,34.09697339375814,1.8974869668483734,1.0000298023223877,112.85262489318848,0.0
2022-08-09 00:20:00,21.1,22.1,18.7,22.8,23.0,4.22,3.1597049999999998,19.1821,43.7017,12.88888888888889,5.0,101.33333333333333,0.0,86.33333333333333,10.0,1021.0,2.2222222222222223,10.88888888888889,10.0,1.0,,473.94938941341707,2.4266486675557446,109.64358496973071,30.57121044476827,34.095105298360195,1.772123682896296,1.0000298023223877,113.39400227864583,0.0
2022-08-09 00:30:00,20.7,21.8,19.0,22.8,22.9,4.264,3.22645,19.2201,43.748900000000006,12.833333333333334,5.0,101.5,0.0,86.5,10.0,1021.0,2.3333333333333335,10.833333333333334,10.0,1.0,,475.97679575602217,2.4059056755008,105.9035032955536,30.522824274698895,34.117843608856205,1.8535670791069667,1.0000298023223877,120.003810005188,0.0
2022-08-09 00:40:00,20.3,21.4,18.5,22.8,22.7,4.269,3.2587200000000003,19.0898,43.7783,12.777777777777779,5.0,101.66666666666667,0.0,86.66666666666667,10.0,1021.0,2.4444444444444446,10.777777777777779,10.0,1.0,,479.2429572550456,2.5289439623773435,110.31675270964197,30.480287415186563,34.17421531041463,1.8981089866161347,1.0000298023223877,115.97251247406004,0.0
2022-08-09 00:50:00,20.5,21.5,18.9,22.7,22.6,4.259,3.304005,19.0871,43.8065,12.722222222222221,5.0,101.83333333333333,0.0,86.83333333333333,10.0,1021.0,2.5555555555555554,10.722222222222221,10.0,1.0,,482.0031340079472,2.6859084430724214,112.45508412183342,30.433097747166947,34.26223072687785,1.899436154961586,1.0000298023223877,119.75476425170898,0.0
2022-08-09 01:00:00,20.4,21.5,19.2,22.8,22.7,4.201,3.30563,19.4865,43.827,12.666666666666666,5.0,102.0,0.0,87.0,10.0,1021.0,2.6666666666666665,10.666666666666666,10.0,1.0,,475.35671024366354,2.427313044249675,112.12692128801078,30.384739793141684,34.34050783793132,1.902592146197955,1.0000298023223877,110.68172509511312,0.0
