,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-09 01:10:00,19.8,21.0,18.6,22.7,22.5,4.218,3.299655,19.7596,43.7125,12.61111111111111,5.0,102.16666666666667,0.0,87.16666666666667,10.0,1021.0,2.7777777777777777,10.61111111111111,10.0,1.0,,474.5760877061164,2.6320362546821103,109.38179876273634,30.33547123591105,34.399521115620935,1.8002495046456655,1.0000298023223877,112.63041469573974,0.0
2022-08-09 01:20:00,19.9,21.1,18.9,22.7,22.5,4.259,3.27532,19.7905,43.7059,12.555555555555555,5.0,102.33333333333333,0.0,87.33333333333333,10.0,1021.0,2.888888888888889,10.555555555555555,10.0,1.0,,471.2556566961881,2.5008436914285026,112.54894199371338,30.290061445236205,34.44339131673177,1.7811067096392315,1.0000298023223877,111.66475438435873,0.0
2022-08-09 01:30:00,19.4,20.8,18.8,22.7,22.4,4.246,3.21912,19.772399999999998,43.6987,12.5,5.0,102.5,0.0,87.5,10.0,1021.0,3.0,10.5,10.0,1.0,,472.78780384282953,2.479907971132273,112.91274742148016,30.234224866231283,34.48888771692911,1.8555401410659154,1.0000298023223877,116.0046439488729,0.0
2022-08-09 01:40:00,20.1,21.2,19.2,22.7,22.5,4.245,3.267635,19.458,43.6928,12.444444444444445,5.0,102.66666666666667,0.0,87.66666666666667,10.0,1021.0,3.111111111111111,10.444444444444445,10.0,1.0,,478.8386231486003,2.429089054765001,107.86991161518851,30.1856573899587,34.545000031789144,1.873216268817584,1.0000298023223877,120.82558451334634,0.0
2022-08-09 01:50:00,20.0,21.2,19.3,22.7,22.5,4.205,3.31791,19.6839,43.6588,12.38888888888889,5.0,102.83333333333333,0.0,87.83333333333333,10.0,1021.0,3.2222222222222223,10.38888888888889,10.0,1.0,,478.1694447835287,2.5779623527850135,111.9587264428435,30.14325574874878,34.60631058375041,1.7240414746602375,1.0000298023223877,137.81995089213052,0.0
2022-08-09 02:00:00,19.4,20.8,18.6,22.7,22.4,4.226,3.39279,19.7716,43.6448,12.333333333333334,5.0,103.0,0.0,88.0,10.0,1021.0,3.333333333333333,10.333333333333334,10.0,1.0,,470.8951783243815,2.692252656814069,113.44390649633893,30.103785101572676,34.65137384414673,1.8873086390892666,1.0000298023223877,98.81595236460367,0.0
2022-08-09 02:10:00,19.2,20.6,18.8,22.6,22.2,4.23,3.31068,19.6047,43.682,12.277777777777779,5.0,103.16666666666667,0.0,88.16666666666667,10.0,1021.0,3.4444444444444446,10.277777777777779,10.0,1.0,,473.5672944132487,2.5686938754717508,112.58906775156656,30.05609064102173,34.709862384796146,1.761212002635002,1.0000298023223877,126.65821164449055,0.0
2022-08-09 02:20:00,19.5,20.8,19.2,22.6,22.3,4.249,3.42812,19.2788,43.7304,12.222222222222221,5.0,103.33333333333333,0.0,88.33333333333333,10.0,1021.0,3.5555555555555554,10.222222222222221,10.0,1.0,,474.9198371062882,2.589747713804245,110.55213555783203,30.016205670038858,34.752462196350095,1.8154258378346761,1.005199938615163,110.92260902404784,0.0
2022-08-09 02:30:00,19.0,20.5,18.9,22.6,22.3,4.21,3.40289,19.0746,43.7839,12.166666666666666,5.0,103.5,0.0,88.5,10.0,1021.0,3.6666666666666665,10.166666666666666,10.0,1.0,,473.0018850251998,2.644732666460134,109.84020235287942,29.97494441668193,34.8215607770284,1.9378185236454009,1.0747284513711928,128.31154182434082,0.0
2022-08-09 02:40:00,18.9,20.3,18.8,22.6,22.2,4.264,3.570175,18.8735,43.8279,12.11111111111111,5.0,103.66666666666667,0.0,88.66666666666667,10.0,1021.0,3.7777777777777777,10.11111111111111,10.0,1.0,,468.65352386474603,2.680165833834201,111.02326742183018,29.93958736419678,34.874851175944016,1.8096326935291291,1.2004448038339617,110.24870456695558,0.0
2022-08-09 02:50:00,19.5,20.8,19.3,22.6,22.3,4.192,3.550605,19.0198,43.8897,12.055555555555555,5.0,103.83333333333333,0.0,88.83333333333333,10.0,1021.0,3.888888888888889,10.055555555555555,10.0,1.0,,473.31218996946836,2.7090745283048703,110.90983679755259,29.911098680496213,34.93292912801107,1.8821964238087336,1.3561492898066838,128.0403369140625,0.0
2022-08-09 03:00:00,19.0,20.4,19.0,22.7,22.2,4.218,3.5213200000000002,18.8918,43.932,12.0,5.0,104.0,0.0,89.0,10.0,1021.0,4.0,10.0,10.0,1.0,,478.78628143661325,2.674302714032642,107.59369615910416,29.88233834584554,34.98265329996745,1.8343739797671634,1.5268870377540589,119.10431668599446,0.0
2022-08-09 03:10:00,19.0,20.4,18.9,22.7,22.2,4.207,3.659085,18.857300000000002,43.8851,12.0,4.944444444444445,103.72222222222223,0.0,88.94444444444444,10.0,1021.0555555555555,4.166666666666667,10.0,9.944444444444445,1.1666666666666667,,478.7924775187174,2.6816063920656843,109.29316144307454,29.847291237513225,35.02929946263631,1.8514805090427398,1.7107357035080593,115.00107882181803,0.0
2022-08-09 03:20:00,18.7,20.2,18.9,22.7,22.2,4.222,3.6682949999999996,18.69,43.9597,12.0,4.888888888888889,103.44444444444444,0.0,88.88888888888889,10.0,1021.1111111111111,4.333333333333333,10.0,9.88888888888889,1.3333333333333335,,474.40977033943966,2.7075540405747582,112.47477134639935,29.81123474121094,35.065546703338626,1.941248141725858,1.9001932154099144,99.66998142242431,0.0
2022-08-09 03:30:00,18.5,20.1,18.7,22.7,22.1,4.21,3.7313850000000004,18.6743,44.0166,12.0,4.833333333333333,103.16666666666667,0.0,88.83333333333333,10.0,1021.1666666666666,4.5,10.0,9.833333333333334,1.5,,472.36997205712333,2.6912728375230133,110.56267424567272,29.772893482844033,35.11841107686361,1.9272097518046696,2.12150537610054,114.37050120035808,0.0
2022-08-09 03:40:00,18.4,19.9,18.9,22.7,22.0,4.247,3.7602649999999995,18.3862,44.05,12.0,4.777777777777778,102.88888888888889,0.0,88.77777777777777,10.0,1021.2222222222222,4.666666666666667,10.0,9.777777777777779,1.6666666666666667,,473.2239543660482,2.6965353190427446,110.02562543297893,29.736504176457725,35.157188415527344,1.7975103322664896,2.3415877759456634,110.68292925516764,0.0
2022-08-09 03:50:00,18.7,20.1,19.1,22.7,22.1,4.214,3.83275,18.3612,44.0444,12.0,4.722222222222222,102.61111111111111,0.0,88.72222222222223,10.0,1021.2777777777778,4.833333333333333,10.0,9.722222222222221,1.8333333333333335,,476.57061049187325,2.799585377954494,111.70629353431659,29.70676687558492,35.20813905080159,1.8187689026196796,2.562185821135839,116.1940194574992,0.0
2022-08-09 04:00:00,18.7,20.2,19.2,22.7,22.1,4.242,3.8726149999999997,18.2575,44.1317,12.0,4.666666666666667,102.33333333333333,0.0,88.66666666666667,10.0,1021.3333333333334,5.0,10.0,9.666666666666666,2.0,,475.88471339083264,2.789051068213026,112.15075682322183,29.683235931396485,35.252794119517006,1.9042302761475245,2.799363227685293,111.19828433990479,0.0
2022-08-09 04:10:00,18.2,19.8,19.0,22.7,22.0,4.222,3.90196,18.193,44.1907,12.0,4.611111111111111,102.05555555555556,0.0,88.61111111111111,10.0,1021.3888888888889,5.166666666666667,10.0,9.61111111111111,2.166666666666667,,481.28729227701825,2.7464806282452945,116.05561908355541,29.659725494384766,35.28822904586792,2.03439850350221,3.0325132008393605,103.92816978454591,0.0
2022-08-09 04:20:00,18.1,19.7,18.7,22.7,21.9,4.259,3.9601100000000002,18.1306,44.232600000000005,12.0,4.555555555555555,101.77777777777777,0.0,88.55555555555556,10.0,1021.4444444444445,5.333333333333334,10.0,9.555555555555555,2.3333333333333335,,483.74177021596626,2.738145522593105,111.71708580922272,29.650644114812213,35.31776616414388,1.9528383672237397,3.2781987222035722,109.61097359975179,0.0
2022-08-09 04:30:00,18.0,19.7,19.0,22.7,21.9,4.193,4.13384,18.288400000000003,44.2901,12.0,4.5,101.5,0.0,88.5,10.0,1021.5,5.5,10.0,9.5,2.5,,481.0615085891198,2.703450893231031,109.52955317200914,29.537806650797528,35.3365003267924,2.1886496917406717,3.5954584046204885,54.80936520596346,0.0
2022-08-09 04:40:00,17.9,19.5,18.9,22.6,21.9,4.217,3.95728,18.3676,44.3039,12.0,4.444444444444445,101.22222222222223,0.0,88.44444444444444,10.0,1021.5555555555555,5.666666666666667,10.0,9.444444444444445,2.666666666666667,,484.03174560546876,2.905392541205142,112.03395931459416,28.745148614247636,35.72752621968587,2.987431064844132,6.401779225667317,1.000000238418579,0.0
2022-08-09 04:50:00,18.5,19.9,19.2,22.6,22.0,4.21,4.125535,18.4982,44.2961,12.0,4.388888888888889,100.94444444444444,0.0,88.38888888888889,10.0,1021.6111111111111,5.833333333333334,10.0,9.38888888888889,2.8333333333333335,,491.89807084006827,2.88585355480512,114.24074868520101,28.014540888468424,36.69508460362753,3.2402385238806404,12.397836481730144,1.000000238418579,0.0
2022-08-09 05:00:00,18.2,19.8,19.2,22.6,21.9,4.217,4.12338,18.5199,44.267700000000005,12.0,4.333333333333333,100.66666666666667,0.0,88.33333333333333,10.0,1021.6666666666666,6.0,10.0,9.333333333333334,3.0,,492.23745345543176,2.736000335290607,109.79636367884059,27.40523345311483,37.90775789896647,3.1018212910493217,18.47806256771088,1.000000238418579,0.0
2022-08-09 05:10:00,18.1,19.8,19.2,22.6,22.0,4.205,4.27888,18.6245,44.1334,12.0,4.277777777777778,100.38888888888889,0.0,88.27777777777777,10.0,1021.7222222222222,6.166666666666667,10.0,9.277777777777779,3.166666666666667,,494.5780163574219,2.7473779522093,113.07092248151532,26.906929375330606,39.087552070617676,3.3028546098868055,24.785315217971803,1.000000238418579,0.0
2022-08-09 05:20:00,18.1,19.7,18.7,22.6,21.9,4.233,4.2170499999999995,18.775399999999998,44.118700000000004,12.0,4.222222222222222,100.11111111111111,0.0,88.22222222222223,10.0,1021.7777777777778,6.333333333333334,10.0,9.222222222222221,3.3333333333333335,,492.2565094800927,3.433380538683153,115.40478949358234,26.599973646799718,40.05491570790609,3.475341116984685,31.51282011349996,1.000000238418579,0.0
2022-08-09 05:30:00,18.0,19.6,18.7,22.6,21.9,4.221,4.272365,18.732999999999997,44.0964,12.0,4.166666666666667,99.83333333333333,0.0,88.16666666666667,10.0,1021.8333333333334,6.5,10.0,9.166666666666666,3.5,,490.83104687920934,3.5421449984399613,119.055245129429,26.381605189641316,40.907245572408044,3.3274604924519857,37.44960127512614,1.000000238418579,0.0
2022-08-09 05:40:00,18.0,19.6,19.0,22.6,21.9,4.255,4.33686,18.9881,44.080200000000005,12.0,4.111111111111111,99.55555555555556,0.0,88.11111111111111,10.0,1021.8888888888889,6.666666666666667,10.0,9.11111111111111,3.666666666666667,,494.91974822998054,3.8237844158296532,122.5149511070036,26.287794094085694,41.587730464935305,3.3775559600194294,40.81629812876383,1.000000238418579,0.0
2022-08-09 05:50:00,17.6,19.3,18.7,22.6,21.7,4.203,4.259405,19.901400000000002,44.0981,12.0,4.055555555555555,99.27777777777777,0.0,88.05555555555556,10.0,1021.9444444444445,6.833333333333334,10.0,9.055555555555555,3.8333333333333335,,495.69971095644195,3.7031984455167914,118.90436799151749,26.286672706604,42.08718780517579,3.405521634022395,44.34715430577596,1.000000238418579,0.0
2022-08-09 06:00:00,17.8,19.4,18.8,22.6,21.8,4.207,4.287940000000001,21.926099999999998,42.8685,12.0,4.0,99.0,0.0,88.0,10.0,1022.0,7.0,10.0,9.0,4.0,,493.2327475010664,3.451063057581584,129.63659487406412,26.275079116821292,42.501225490570064,3.752207582394282,47.51677415211996,1.000000238418579,0.0
2022-08-09 06:10:00,17.2,19.1,18.7,22.6,21.7,4.231,3.929215,22.753,41.160199999999996,12.38888888888889,4.166666666666667,95.11111111111111,0.0,86.44444444444444,10.0,1022.0,6.777777777777778,10.055555555555555,8.944444444444445,4.055555555555555,,491.74025258382164,3.284056959994095,142.44604879260737,26.313982079823813,42.75008206049601,3.4009695363044736,49.98919363657633,1.000000238418579,0.0
2022-08-09 06:20:00,17.3,19.1,18.9,22.6,21.7,4.208,3.942465,23.596799999999998,39.8326,12.777777777777779,4.333333333333333,91.22222222222223,0.0,84.88888888888889,10.0,1022.0,6.555555555555555,10.11111111111111,8.88888888888889,4.111111111111111,,493.12302959924455,3.519008841123958,172.63044875883114,26.366688448588054,42.86990624109904,3.5910327581564587,53.90117729822795,1.000000238418579,0.0
2022-08-09 06:30:00,17.5,19.2,19.0,22.6,21.7,4.194,3.58418,23.7566,38.751999999999995,13.166666666666666,4.5,87.33333333333333,0.0,83.33333333333333,10.0,1022.0,6.333333333333333,10.166666666666666,8.833333333333334,4.166666666666667,,489.46313843124216,3.281202652211917,171.334777038488,26.33574109395345,43.03295787175496,3.729793630043665,59.86681825637818,1.000000238418579,0.0
2022-08-09 06:40:00,17.7,19.3,19.1,22.6,21.7,4.164,3.34039,24.8243,38.0631,13.555555555555555,4.666666666666667,83.44444444444444,0.0,81.77777777777777,10.0,1022.0,6.111111111111111,10.222222222222221,8.777777777777779,4.222222222222222,,485.034289449056,3.266466782247953,207.9258033778304,26.240404958724973,43.1481173769633,3.6957980597019193,60.75184371312459,1.000000238418579,0.0
2022-08-09 06:50:00,17.6,19.3,19.2,22.7,21.8,4.21,3.27555,24.5011,37.5286,13.944444444444445,4.833333333333333,79.55555555555556,0.0,80.22222222222223,10.0,1022.0,5.888888888888889,10.277777777777779,8.722222222222221,4.277777777777778,,490.1649702541307,3.0964451881249744,227.79143826802573,26.215802720387774,43.31825595855713,3.574014146725337,61.3247179921468,1.000000238418579,0.0
2022-08-09 07:00:00,17.5,19.3,19.1,22.7,21.8,4.179,3.2987499999999996,25.582,37.3531,14.333333333333334,5.0,75.66666666666667,0.0,78.66666666666667,10.0,1022.0,5.666666666666667,10.333333333333334,8.666666666666666,4.333333333333333,,491.7217880915499,3.0534826339570817,463.8322374764135,26.215681336720785,43.452890682220456,3.806371549367905,63.208336429595946,1.000000238418579,0.0
2022-08-09 07:10:00,17.6,19.3,19.1,22.7,21.8,4.2,3.1691,26.077199999999998,37.0707,14.722222222222221,5.166666666666667,71.77777777777777,0.0,77.11111111111111,10.0,1022.0,5.444444444444445,10.38888888888889,8.61111111111111,4.388888888888889,,490.98469472249343,3.149041897637696,524.1169729028045,26.304438225428264,43.65354419072469,3.7510690681139627,65.52423976898193,1.000000238418579,0.0
2022-08-09 07:20:00,17.5,19.3,18.9,22.8,21.9,4.187,2.96479,26.1418,36.7262,15.11111111111111,5.333333333333334,67.88888888888889,0.0,75.55555555555556,10.0,1022.0,5.222222222222222,10.444444444444445,8.555555555555555,4.444444444444445,,492.40721476938535,3.0291517164747597,491.87699106852216,26.358930915196737,43.72452339172363,3.917182520627976,66.13306193033854,1.000000238418579,0.0
2022-08-09 07:30:00,17.6,19.4,18.9,22.9,21.9,4.231,3.06554,27.322899999999997,36.4478,15.5,5.5,64.0,0.0,74.0,10.0,1022.0,5.0,10.5,8.5,4.5,,495.71486033121744,3.011579298084065,362.9265984478105,26.217774035135903,44.236944580078124,4.435528449614843,68.0559783299764,1.000000238418579,0.0
2022-08-09 07:40:00,17.7,19.5,19.2,22.9,22.0,4.218,3.39355,28.8851,36.049400000000006,15.88888888888889,5.666666666666667,60.111111111111114,0.0,72.44444444444444,10.0,1022.0,4.777777777777778,10.555555555555555,8.444444444444445,4.555555555555555,,500.05145528157556,3.040588417800806,239.53330648088186,26.096837793986005,44.787282911936444,4.526928992668788,72.18217636108399,1.000000238418579,0.0
2022-08-09 07:50:00,18.0,19.7,19.1,23.0,22.1,4.201,2.8957450000000002,28.8327,35.6626,16.27777777777778,5.833333333333334,56.22222222222222,0.0,70.88888888888889,10.0,1022.0,4.555555555555555,10.61111111111111,8.38888888888889,4.611111111111111,,491.19502533660534,3.050616574018015,175.54542156715178,25.839479818344113,45.29120854695638,4.626994944810868,79.59049432118734,1.000000238418579,0.0
2022-08-09 08:00:00,18.1,19.8,19.2,23.1,22.2,4.224,2.83468,28.5714,35.4427,16.666666666666668,6.0,52.333333333333336,0.0,69.33333333333333,10.0,1022.0,4.333333333333334,10.666666666666666,8.333333333333334,4.666666666666667,,488.39848896596624,3.141438533694057,125.91984512803245,25.707405824661254,45.898825009663895,4.3456089353561405,87.00920506795248,1.000000238418579,0.0
2022-08-09 08:10:00,18.3,20.0,19.3,23.2,22.3,4.247,2.7499700000000002,28.5451,35.298500000000004,17.055555555555557,6.166666666666667,48.44444444444444,0.0,67.77777777777777,10.0,1022.0,4.111111111111111,10.722222222222221,8.277777777777779,4.722222222222222,,488.9490906884204,3.4753424232962447,113.33932494384422,25.62515532811483,46.10059383392334,4.363707014719646,93.04131613413493,1.000000238418579,0.0
2022-08-09 08:20:00,18.4,20.1,19.4,23.3,22.4,4.197,2.6645700000000003,29.1779,35.2587,17.444444444444443,6.333333333333334,44.55555555555556,0.0,66.22222222222223,10.0,1022.0,3.888888888888889,10.777777777777779,8.222222222222221,4.777777777777778,,491.08541638604527,3.469426723321279,192.99244995117186,25.59374608039856,45.84627150853475,4.2540944262345635,96.31721192677816,1.000000238418579,0.0
2022-08-09 08:30:00,19.3,20.8,19.4,23.3,22.6,4.228,2.755095,28.873,35.2695,17.833333333333332,6.5,40.666666666666664,0.0,64.66666666666667,10.0,1022.0,3.666666666666667,10.833333333333334,8.166666666666666,4.833333333333333,,493.56680590399384,3.3800570646450345,268.46991499216546,25.45093671798706,45.75436347325643,4.307254540920257,105.49779014587402,1.000000238418579,0.0
2022-08-09 08:40:00,19.7,21.0,19.1,23.4,22.8,4.232,3.178375,29.4313,35.2001,18.22222222222222,6.666666666666667,36.77777777777778,0.0,63.111111111111114,10.0,1022.0,3.4444444444444446,10.88888888888889,8.11111111111111,4.888888888888889,,493.08794840494795,3.6407251212017684,274.5959023651295,25.457122729619343,46.11953030904134,4.4181404566764835,111.6016746266683,1.000000238418579,0.0
2022-08-09 08:50:00,19.9,21.1,19.4,23.4,22.9,4.209,2.673295,30.168799999999997,35.0697,18.61111111111111,6.833333333333334,32.888888888888886,0.0,61.55555555555556,10.0,1022.0,3.2222222222222223,10.944444444444445,8.055555555555555,4.944444444444445,,485.5921692245308,4.578926995447127,228.08646562306893,25.462542273203532,45.929655659993486,4.478760273456574,120.62879464467366,1.000000238418579,0.0
2022-08-09 09:00:00,19.4,21.0,19.0,23.5,23.0,4.284,2.7556000000000003,30.351099999999995,34.982099999999996,19.0,7.0,29.0,0.0,60.0,10.0,1022.0,3.0,11.0,8.0,5.0,,489.7345516967774,4.973066147963206,171.78831904093425,25.467405958175657,45.82260752360026,4.690759698947271,127.29978274027505,1.000000238418579,0.0
2022-08-09 09:10:00,20.1,21.4,19.4,23.5,23.0,4.19,2.7668150000000002,30.3784,34.951,19.27777777777778,7.388888888888889,29.77777777777778,0.0,58.94444444444444,10.0,1021.9444444444445,3.2777777777777777,10.944444444444445,8.444444444444445,5.055555555555555,,498.676282632762,4.741398993077251,127.60047176016253,25.5463014570872,46.12191896438598,4.492395199934641,130.4376268005371,1.000000238418579,0.0
2022-08-09 09:20:00,19.9,21.3,18.9,23.5,23.1,4.222,2.926245,30.8551,35.0475,19.555555555555557,7.777777777777778,30.555555555555557,0.0,57.888888888888886,10.0,1021.8888888888889,3.5555555555555554,10.88888888888889,8.88888888888889,5.111111111111111,,496.94574088611824,4.844915914589402,113.73366857561014,25.63540412267049,46.28916105906169,4.580961780548096,135.92746266682943,1.000000238418579,0.0
2022-08-09 09:30:00,20.5,21.8,18.9,23.6,23.2,4.227,2.782705,31.0152,36.0464,19.833333333333332,8.166666666666666,31.333333333333332,0.0,56.833333333333336,10.0,1021.8333333333334,3.833333333333333,10.833333333333334,9.333333333333334,5.166666666666667,,492.70755576298154,4.592199712196986,130.23055227915447,25.72127691904704,46.56175421396891,4.597884290615718,137.43046938578286,1.000000238418579,0.0
2022-08-09 09:40:00,20.6,21.8,19.4,23.6,23.3,4.207,2.99798,30.494400000000002,37.7355,20.11111111111111,8.555555555555555,32.111111111111114,0.0,55.77777777777778,10.0,1021.7777777777778,4.111111111111111,10.777777777777779,9.777777777777779,5.222222222222222,,491.7695235188802,4.914960804605214,236.49218961209226,25.778712196350096,46.73927768071493,4.799098200798035,141.7348097483317,1.000000238418579,0.0
2022-08-09 09:50:00,20.9,22.1,19.4,23.6,23.4,4.242,2.892245,30.2185,39.0473,20.38888888888889,8.944444444444445,32.888888888888886,0.0,54.72222222222222,10.0,1021.7222222222222,4.388888888888889,10.722222222222221,10.222222222222221,5.277777777777778,,490.0942380672762,4.6990130622171415,366.89165649758894,25.839667987823486,46.69874313354492,4.731195826133092,148.73133664449057,1.000000238418579,0.0
2022-08-09 10:00:00,21.2,22.4,19.1,23.7,23.6,4.275,2.73657,30.3311,39.859,20.666666666666668,9.333333333333334,33.666666666666664,0.0,53.666666666666664,10.0,1021.6666666666666,4.666666666666666,10.666666666666666,10.666666666666666,5.333333333333333,,494.09274300410834,5.230715866088867,454.59586863199866,25.97512472788493,46.511230335235595,4.667920384804408,155.19601720174154,1.0039720491568247,0.0
2022-08-09 10:10:00,21.4,22.5,18.9,23.7,23.6,4.247,2.857425,30.26,40.3264,20.944444444444443,9.722222222222221,34.44444444444444,0.0,52.611111111111114,10.0,1021.6111111111111,4.944444444444445,10.61111111111111,11.11111111111111,5.388888888888889,,505.71529276529947,5.6430995727528295,500.8408944452146,26.059130436579387,46.233952891031905,4.452545787493388,152.3446765391032,15.042265829841295,0.0
2022-08-09 10:20:00,21.5,22.6,18.9,23.8,23.7,4.231,2.673305,30.578300000000002,40.5342,21.22222222222222,10.11111111111111,35.22222222222222,0.0,51.55555555555556,10.0,1021.5555555555555,5.222222222222221,10.555555555555555,11.555555555555555,5.444444444444445,,487.35637904375454,6.412837042229325,627.3860476443189,26.18672532717387,45.5875508371989,4.044363835652669,152.0434027862549,2.4901165560881298,0.0
2022-08-09 10:30:00,22.0,22.9,19.3,23.9,23.9,4.246,2.652675,30.4437,40.554899999999996,21.5,10.5,36.0,0.0,50.5,10.0,1021.5,5.5,10.5,12.0,5.5,,488.6900182754692,7.174218633174897,550.0274719238281,26.327115364074707,45.060991624196376,4.0095841395854945,160.40169052124025,1.7470194383462272,0.0
2022-08-09 10:40:00,22.1,23.1,19.0,23.9,24.0,4.267,2.588155,30.3373,40.525400000000005,21.77777777777778,10.88888888888889,36.77777777777778,0.0,49.44444444444444,10.0,1021.4444444444445,5.777777777777778,10.444444444444445,12.444444444444445,5.555555555555555,,487.59406626383463,7.507191484189977,548.5098867263363,26.54894103686015,44.81640497207642,3.8105017058054607,160.40537722269693,5.768624381820361,0.0
2022-08-09 10:50:00,21.8,22.9,19.0,24.0,24.0,4.222,2.55628,30.6505,40.4362,22.055555555555557,11.277777777777779,37.55555555555556,0.0,48.388888888888886,10.0,1021.3888888888889,6.055555555555555,10.38888888888889,12.88888888888889,5.611111111111111,,480.9159920878794,7.329491957500156,524.0289774025093,26.67049045562744,44.14026004155477,3.741126283804576,169.72916577657062,1.2464291036128998,0.0
2022-08-09 11:00:00,22.4,23.4,19.2,24.1,24.2,4.213,2.865065,31.104300000000002,40.3504,22.333333333333332,11.666666666666668,38.333333333333336,0.0,47.33333333333333,10.0,1021.3333333333334,6.333333333333333,10.333333333333334,13.333333333333332,5.666666666666667,,481.1504841034988,7.7545851659774785,360.7433756510417,26.779795134862262,43.47673547108968,3.4272391180197395,167.53506510416668,43.949018857280414,0.0
2022-08-09 11:10:00,22.8,23.7,19.5,24.1,24.3,4.254,2.61146,31.026400000000002,40.1913,22.61111111111111,12.055555555555555,39.111111111111114,0.0,46.27777777777778,10.0,1021.2777777777778,6.611111111111111,10.277777777777779,13.777777777777779,5.722222222222222,,475.85165294077206,7.674936396442564,240.40647014380846,27.030514135360715,43.12273543039957,3.6620586693286894,147.92945704142252,40.85403400739034,0.0
2022-08-09 11:20:00,22.9,23.7,19.0,24.1,24.3,4.262,2.572125,30.938299999999998,40.060500000000005,22.88888888888889,12.444444444444445,39.888888888888886,0.0,45.22222222222222,10.0,1021.2222222222222,6.888888888888888,10.222222222222221,14.222222222222221,5.777777777777778,,472.8996175130208,7.214247961219421,147.91963579080874,27.2345112546285,42.56884898503621,3.62414648214976,146.0886009979248,39.08310796578725,0.0
2022-08-09 11:30:00,23.0,23.8,19.1,24.1,24.4,4.27,2.49017,30.226,40.0108,23.166666666666664,12.833333333333332,40.666666666666664,0.0,44.166666666666664,10.0,1021.1666666666666,7.166666666666666,10.166666666666666,14.666666666666666,5.833333333333333,,476.60671261842225,7.149152192274729,98.85652137756348,27.401262038548786,42.41488293965658,3.5312339075406394,141.69248275756837,49.82363348960877,0.0
2022-08-09 11:40:00,23.5,24.1,19.3,24.3,24.5,4.245,2.60149,30.252699999999997,40.005,23.444444444444443,13.222222222222221,41.44444444444444,0.0,43.111111111111114,10.0,1021.1111111111111,7.444444444444444,10.11111111111111,15.11111111111111,5.888888888888889,,475.3726162719727,7.134844718989679,69.82032347824614,27.558916193644205,42.222561543782554,3.4652631572882333,139.51990117390952,36.31566160837809,0.0
2022-08-09 11:50:00,23.9,24.5,19.3,24.4,24.8,4.254,2.9209050000000003,30.345800000000004,40.009100000000004,23.72222222222222,13.61111111111111,42.22222222222222,0.0,42.05555555555556,10.0,1021.0555555555555,7.722222222222221,10.055555555555555,15.555555555555555,5.944444444444445,,472.5742126850699,7.07553201715825,47.31365553527229,27.67096572558085,42.06842013041178,3.5925792141755424,145.79261561075845,39.70686223983765,0.0
2022-08-09 12:00:00,23.8,24.4,19.1,24.4,24.8,4.339,2.5263999999999998,29.568099999999998,40.0308,24.0,14.0,43.0,0.0,41.0,10.0,1021.0,8.0,10.0,16.0,6.0,,473.3487859791723,6.864137868315487,30.926958612021753,27.77792471885681,41.89017522176107,3.320950151284536,145.7389385986328,65.01119793574016,190.0
2022-08-09 12:10:00,24.4,25.0,19.4,24.5,25.0,4.277,2.5367100000000002,30.175099999999997,40.0806,24.27777777777778,14.166666666666666,43.111111111111114,0.0,40.55555555555556,10.0,1020.9444444444445,7.888888888888889,10.055555555555555,16.166666666666668,6.055555555555555,,466.96209177653,6.869856035520802,19.413559029412134,27.895589380264283,41.44479565302531,3.292488633394241,146.44531079610186,67.44874050776164,0.0
2022-08-09 12:20:00,25.2,25.5,19.3,24.6,25.3,4.244,2.595505,29.4638,40.064499999999995,24.555555555555557,14.333333333333334,43.22222222222222,0.0,40.111111111111114,10.0,1020.8888888888889,7.777777777777778,10.11111111111111,16.333333333333332,6.111111111111111,,472.4195947616402,6.280637181599935,13.752243514060973,27.99311939875285,40.79160807291667,3.257447432676951,162.3108775583903,69.7421035194397,0.0
2022-08-09 12:30:00,25.0,25.4,19.2,24.6,25.3,4.278,2.4051549999999997,28.363,40.0967,24.833333333333332,14.5,43.333333333333336,0.0,39.666666666666664,10.0,1020.8333333333334,7.666666666666667,10.166666666666666,16.5,6.166666666666667,,471.10350400025817,5.589291957071272,12.904763355793927,28.199545459747316,39.732398217519126,2.9081403426329295,145.97025268554688,113.81540528615315,0.0
2022-08-09 12:40:00,25.6,25.9,19.2,24.6,25.5,4.277,3.3187799999999994,28.676099999999998,40.2218,25.11111111111111,14.666666666666666,43.44444444444444,0.0,39.22222222222222,10.0,1020.7777777777778,7.555555555555555,10.222222222222221,16.666666666666668,6.222222222222222,,473.1015372721355,4.773344797710914,15.313492770733808,28.35286633491516,36.551420262654624,2.7606778182586034,142.98846646626788,85.30493649800619,0.0
2022-08-09 12:50:00,25.9,26.1,19.2,24.6,25.6,4.334,3.56178,28.6173,40.320299999999996,25.38888888888889,14.833333333333334,43.55555555555556,0.0,38.77777777777778,10.0,1020.7222222222222,7.444444444444445,10.277777777777779,16.833333333333332,6.277777777777778,,471.0948923851978,4.483243228688752,22.73139642925586,28.49316195487976,37.518250211079916,3.0327872471014663,143.4786562347412,98.21490999857585,0.0
2022-08-09 13:00:00,25.9,25.9,18.9,24.6,26.2,4.658,2.1938,28.984500000000004,40.3149,25.666666666666668,15.0,43.666666666666664,0.0,38.333333333333336,10.0,1020.6666666666666,7.333333333333333,10.333333333333334,17.0,6.333333333333333,,468.32951669978,4.153723029625619,24.313188404578945,28.71964495023092,37.59067259470622,2.8366866417725882,136.18134028116862,117.5046428044637,0.0
2022-08-09 13:10:00,26.2,26.3,19.2,24.6,25.6,4.304,1.8609650000000002,28.744799999999998,40.1375,25.944444444444443,15.166666666666666,43.77777777777778,0.0,37.888888888888886,10.0,1020.6111111111111,7.222222222222222,10.38888888888889,17.166666666666668,6.388888888888889,,480.2854505411784,3.693711245659381,22.0229859485734,28.907910804748536,34.69520697275798,2.2465648180246354,130.67419283548992,112.70685048421224,0.0
2022-08-09 13:20:00,26.6,26.6,19.3,24.5,25.7,4.346,2.09366,28.969100000000005,40.0563,26.22222222222222,15.333333333333334,43.888888888888886,0.0,37.44444444444444,10.0,1020.5555555555555,7.111111111111111,10.444444444444445,17.333333333333332,6.444444444444445,,463.7438369014346,3.51317272639544,20.74084652927636,29.119164342880246,33.730618019104,2.3889889844258625,120.12467478434246,123.64560180664061,0.0
2022-08-09 13:30:00,26.8,26.7,19.1,24.5,25.7,4.369,2.338495,28.5757,40.0599,26.5,15.5,44.0,0.0,37.0,10.0,1020.5,7.0,10.5,17.5,6.5,,469.74803114266234,3.305828699668248,19.74249373435974,29.27071186701457,34.530472596486405,2.534636319875717,120.22372690836589,103.80668913523357,0.0
2022-08-09 13:40:00,27.5,27.1,18.7,24.5,25.7,4.359,1.8027450000000003,28.8239,40.0779,26.77777777777778,15.666666666666666,44.111111111111114,0.0,36.55555555555556,10.0,1020.4444444444445,6.888888888888889,10.555555555555555,17.666666666666668,6.555555555555555,,462.9489914957682,3.100570769794917,17.892149029047477,29.4490819867452,33.58430410385132,2.323152776956558,125.11119552612304,99.8479748916626,0.0
2022-08-09 13:50:00,27.9,26.3,18.9,24.4,27.7,4.72,2.00759,28.510700000000003,40.0087,27.055555555555557,15.833333333333334,44.22222222222222,0.0,36.111111111111114,10.0,1020.3888888888889,6.777777777777778,10.61111111111111,17.833333333333332,6.611111111111111,,467.78412247931817,2.7617231260181145,23.54020026778097,29.567843885421752,32.60213642120361,2.2721406668424606,118.87404317220053,100.09824935913085,0.0
2022-08-09 14:00:00,28.1,26.3,19.2,24.4,27.8,4.692,1.93325,28.406299999999998,39.9844,27.333333333333332,16.0,44.333333333333336,0.0,35.666666666666664,10.0,1020.3333333333334,6.666666666666667,10.666666666666666,18.0,6.666666666666667,,467.62163048755167,2.7700724669903685,45.18781676233151,29.697912569046018,32.814967044194546,2.2314862187703453,124.79500217437744,114.21028789520264,0.0
2022-08-09 14:10:00,27.6,26.2,19.2,24.4,27.6,4.692,1.7697399999999999,28.3423,39.9802,27.61111111111111,16.166666666666668,44.44444444444444,0.0,35.22222222222222,10.0,1020.2777777777778,6.555555555555555,10.722222222222221,18.166666666666668,6.722222222222222,,469.3629658350452,2.4904020290657627,415.29190027010645,29.845161714553832,31.154150571823116,2.030660373568535,123.32368085225423,132.3162777964274,0.0
2022-08-09 14:20:00,28.4,26.4,18.8,24.4,28.1,4.698,1.7629549999999998,28.5862,39.9682,27.88888888888889,16.333333333333332,44.55555555555556,0.0,34.77777777777778,10.0,1020.2222222222222,6.444444444444445,10.777777777777779,18.333333333333332,6.777777777777778,,468.25733978271484,2.3197093744870636,325.71958642043637,29.996819829940797,30.57981302897135,1.898937908411026,109.28332581837972,133.10891803741455,0.0
2022-08-09 14:30:00,28.4,26.5,18.8,24.3,28.4,4.717,1.673905,28.5183,39.9253,28.166666666666664,16.5,44.666666666666664,0.0,34.333333333333336,10.0,1020.1666666666666,6.333333333333334,10.833333333333334,18.5,6.833333333333333,,471.4832590072457,2.1994818462220964,199.66828843844138,30.2266895198822,30.134962301254273,1.9120331390698753,99.08566941579184,126.0334583791097,0.0
2022-08-09 14:40:00,27.7,26.4,19.3,24.3,28.0,4.687,1.611075,28.5673,39.863800000000005,28.444444444444443,16.666666666666668,44.77777777777778,0.0,33.888888888888886,10.0,1020.1111111111111,6.222222222222222,10.88888888888889,18.666666666666668,6.888888888888889,,465.6539616727281,2.0853844588994983,121.40450440724689,30.448689626057945,29.36093245188395,1.6920712639888127,92.032015431722,125.0904088083903,0.0
2022-08-09 14:50:00,28.9,26.6,19.4,24.3,28.7,4.668,1.5305,28.610599999999998,39.8041,28.72222222222222,16.833333333333332,44.888888888888886,0.0,33.44444444444444,10.0,1020.0555555555555,6.111111111111111,10.944444444444445,18.833333333333332,6.944444444444445,,468.8123885091146,1.8962724144344274,81.00180435417735,30.554479185740156,28.298494513829546,1.8066809330383937,95.66203262329101,86.6899580637614,0.0
2022-08-09 15:00:00,28.7,26.7,19.1,24.3,28.7,4.645,1.46241,28.5742,39.7124,29.0,17.0,45.0,0.0,33.0,10.0,1020.0,6.0,11.0,19.0,7.0,,472.78082371152686,1.758932690761857,59.416124791937364,30.608244841893516,27.46269584973653,1.715058549841245,105.74311442057292,87.26429063161214,0.0
2022-08-09 15:10:00,28.4,26.4,18.7,24.3,28.1,4.653,1.4102999999999999,28.338,39.6223,28.77777777777778,16.88888888888889,45.05555555555556,0.0,33.72222222222222,10.0,1020.0,5.944444444444445,11.11111111111111,18.944444444444443,6.666666666666667,,479.1078088098285,1.7280297804383906,45.06813549742187,30.5825200398763,26.869763914744063,1.6580255456765491,109.83590590159099,94.63399859110514,0.0
2022-08-09 15:20:00,27.9,26.2,18.9,24.3,27.7,4.646,1.451535,28.4283,39.5652,28.555555555555557,16.77777777777778,45.111111111111114,0.0,34.44444444444444,10.0,1020.0,5.888888888888889,11.222222222222221,18.88888888888889,6.333333333333333,,471.9809912109375,1.609237626194954,34.18931825002035,30.57762619972229,26.485387900670368,1.6613716953992843,116.44636805216471,108.67790433247883,0.0
2022-08-09 15:30:00,29.1,26.4,19.4,24.3,28.3,4.63,1.44533,28.2409,39.5489,28.333333333333332,16.666666666666668,45.166666666666664,0.0,35.166666666666664,10.0,1020.0,5.833333333333333,11.333333333333334,18.833333333333332,6.0,,477.18607881743327,1.5822090249546503,26.558151263328597,30.659727382659913,26.075029741923014,1.5435374253988265,117.20244696299235,96.64838667551676,0.0
2022-08-09 15:40:00,28.8,26.7,19.2,24.3,28.8,4.639,1.462865,28.267500000000002,39.5284,28.11111111111111,16.555555555555557,45.22222222222222,0.0,35.888888888888886,10.0,1020.0,5.777777777777778,11.444444444444445,18.77777777777778,5.666666666666666,,474.72266588934536,1.5739288230130901,22.095079832508066,30.6183749516805,25.835334701538084,1.6086471978823345,121.68310536702475,104.36734380086264,0.0
2022-08-09 15:50:00,28.8,26.6,18.7,24.3,28.6,4.655,1.450005,28.260699999999996,39.5187,27.88888888888889,16.444444444444443,45.27777777777778,0.0,36.611111111111114,10.0,1020.0,5.722222222222222,11.555555555555555,18.72222222222222,5.333333333333333,,477.890451558431,1.5496250881953428,20.157234455798307,30.68424916267395,25.872710135777787,1.5948815884192784,121.40419008890788,116.63289738972983,0.0
2022-08-09 16:00:00,28.8,26.5,18.7,24.3,28.4,4.665,1.465665,28.0757,39.4483,27.666666666666668,16.333333333333332,45.333333333333336,0.0,37.333333333333336,10.0,1020.0,5.666666666666667,11.666666666666666,18.666666666666668,5.0,,483.9576574075633,1.5288843137429933,19.656053397722836,30.750287342071534,25.832418855031328,1.547562916080157,119.93336410522461,106.60201015472413,0.0
2022-08-09 16:10:00,28.0,26.3,19.1,24.3,28.0,4.632,1.410885,27.897100000000002,39.4315,27.444444444444443,16.22222222222222,45.388888888888886,0.0,38.05555555555556,10.0,1020.0,5.611111111111111,11.777777777777779,18.61111111111111,4.666666666666666,,476.4776500237125,1.4802571599934733,22.62370213950421,30.60551197052002,25.544145555496215,1.6331080083052316,129.40797667185467,96.52595923105875,0.0
2022-08-09 16:20:00,28.8,26.4,19.2,24.2,28.2,4.686,1.41204,27.7663,39.425200000000004,27.22222222222222,16.11111111111111,45.44444444444444,0.0,38.77777777777778,10.0,1020.0,5.555555555555555,11.88888888888889,18.555555555555557,4.333333333333333,,479.83183756510414,1.477996270181769,24.50453757674007,30.495610224405926,25.58912512779236,1.5759737027684848,134.18784418741862,129.66894020080568,0.0
2022-08-09 16:30:00,28.3,26.4,18.6,24.2,28.1,4.668,1.42619,27.711399999999998,39.4777,27.0,16.0,45.5,0.0,39.5,10.0,1020.0,5.5,12.0,18.5,4.0,,476.9098347771305,1.442573080456863,27.691172716927394,30.7063853486379,25.888953167597453,1.5277218530575436,88.30991542816163,1159.8586730448405,0.0
2022-08-09 16:40:00,27.8,26.1,18.6,24.2,27.7,4.666,1.48476,27.538400000000003,39.5041,26.77777777777778,15.88888888888889,45.55555555555556,0.0,40.22222222222222,10.0,1020.0,5.444444444444445,12.11111111111111,18.444444444444443,3.6666666666666665,,479.6833386896945,1.5859865480661393,32.9070982170105,30.99792901039124,26.121181303660073,1.5809289854764939,47.762577266693114,1145.127723490397,0.0
2022-08-09 16:50:00,28.0,26.1,19.1,24.1,27.8,4.678,1.533545,27.5791,39.5165,26.555555555555557,15.777777777777779,45.611111111111114,0.0,40.94444444444444,10.0,1020.0,5.388888888888889,12.222222222222221,18.38888888888889,3.333333333333333,,475.62827646891276,1.5740831616099944,38.79015316365128,31.261239598592123,26.311378904978437,1.5515710880359013,30.861060180664065,1205.0659442138672,0.0
2022-08-09 17:00:00,28.1,26.3,19.3,24.1,28.1,4.656,1.625645,27.4035,39.5453,26.333333333333332,15.666666666666666,45.666666666666664,0.0,41.666666666666664,10.0,1020.0,5.333333333333333,12.333333333333334,18.333333333333332,3.0,,477.53526036755795,1.5078636695099417,43.15691727201817,31.499856907526652,26.424210405349733,1.640363657871882,20.831606280008952,1369.5168200683595,0.0
2022-08-09 17:10:00,28.3,26.3,18.7,24.1,28.2,4.625,1.5916000000000001,27.1031,39.5457,26.11111111111111,15.555555555555555,45.72222222222222,0.0,42.388888888888886,10.0,1020.0,5.277777777777778,12.444444444444445,18.27777777777778,2.666666666666666,,478.44213078641343,1.4952180550394758,48.36751554338272,31.74604871749878,26.444572830200194,1.6404245028893154,15.842451725006104,1225.953012491862,0.0
2022-08-09 17:20:00,27.9,26.2,19.0,24.1,27.9,4.653,1.5688,26.8849,39.5609,25.88888888888889,15.444444444444445,45.77777777777778,0.0,43.111111111111114,10.0,1020.0,5.222222222222222,12.555555555555555,18.22222222222222,2.333333333333333,,478.78215973251173,1.5410255056350244,51.827007619782364,31.999165538152056,26.41662555058797,1.5259227132797242,11.050143623352051,1714.2181823730468,0.0
2022-08-09 17:30:00,27.8,26.0,19.2,24.1,27.6,4.61,1.603695,26.741899999999998,39.6631,25.666666666666668,15.333333333333334,45.833333333333336,0.0,43.833333333333336,10.0,1020.0,5.166666666666667,12.666666666666666,18.166666666666668,2.0,,474.570942586263,1.4533506925665052,58.712389003732106,32.182404403686526,26.425885070165,1.486488481760025,6.464231225649516,2635.6707202148436,0.0
2022-08-09 17:40:00,28.2,26.1,19.0,24.1,27.9,4.612,1.6339849999999998,26.572899999999997,39.73909999999999,25.444444444444443,15.222222222222221,45.888888888888886,0.0,44.55555555555556,10.0,1020.0,5.111111111111111,12.777777777777779,18.11111111111111,1.666666666666666,,488.3543752525593,1.4623482390244802,61.75170038223266,32.601664797465006,26.394273541768392,1.7627963405847549,3.1822115031878155,2244.7620831298827,0.0
2022-08-09 17:50:00,27.8,26.1,18.7,24.0,27.8,4.601,1.722375,26.361700000000003,39.7964,25.22222222222222,15.11111111111111,45.94444444444444,0.0,45.27777777777778,10.0,1020.0,5.055555555555555,12.88888888888889,18.055555555555557,1.333333333333333,,486.23352857567795,1.564499023091995,70.14165103675282,34.51388145446778,25.06189828236898,1.8673304919401805,1.6944549816846848,1843.8455208333332,0.0
2022-08-09 18:00:00,27.9,26.0,18.6,24.0,27.7,4.617,1.687425,26.2057,39.839999999999996,25.0,15.0,46.0,0.0,46.0,10.0,1020.0,5.0,13.0,18.0,1.0,,480.992073465983,1.6014744293689727,79.58908725975597,35.2179919497172,23.8203723303477,1.3811002934972445,1.3318892361720402,2022.2123529052733,0.0
2022-08-09 18:10:00,27.7,26.0,19.1,24.0,27.6,4.591,1.70708,26.056900000000002,39.9032,24.444444444444443,14.5,48.72222222222222,0.0,47.5,10.0,1020.1111111111111,4.722222222222222,12.833333333333334,17.666666666666668,1.0,,479.387130747828,1.5846863484719378,86.18821186970857,35.37829554239909,23.2807950369517,1.5258557083209356,1.1793552766243616,2237.971612955729,0.0
2022-08-09 18:20:00,27.5,26.0,19.1,24.0,27.6,4.636,1.6308150000000001,25.7169,39.9529,23.88888888888889,14.0,51.44444444444444,0.0,49.0,10.0,1020.2222222222222,4.444444444444445,12.666666666666666,17.333333333333332,1.0,,471.41836435603,1.5852206027507783,93.07260042826336,35.00636993408203,23.17167276700338,1.3474464402596156,1.098255825837453,3328.243936360677,0.0
2022-08-09 18:30:00,27.6,25.9,19.3,24.0,27.6,4.613,1.6508600000000002,25.5089,40.0307,23.333333333333332,13.5,54.166666666666664,0.0,50.5,10.0,1020.3333333333334,4.166666666666667,12.5,17.0,1.0,,471.7100375366211,1.515197184318203,105.53612366563183,34.53022179921469,23.451148370107013,1.4672741237282751,1.05392273803552,2641.0820560709635,0.0
2022-08-09 18:40:00,27.5,25.9,18.9,24.0,27.6,4.629,1.7128,25.2703,40.098,22.77777777777778,13.0,56.888888888888886,0.0,52.0,10.0,1020.4444444444445,3.8888888888888893,12.333333333333334,16.666666666666668,1.0,,475.63042981377964,1.4613118126836873,109.51916061121192,34.069647261301675,23.832456493377684,1.3036257513364156,1.0295736600955325,2229.873827718099,0.0
2022-08-09 18:50:00,27.5,25.9,18.6,23.9,27.4,4.645,1.683415,25.0325,40.158,22.22222222222222,12.5,59.611111111111114,0.0,53.5,10.0,1020.5555555555555,3.611111111111111,12.166666666666666,16.333333333333332,1.0,,475.7959861246744,1.6196849048743815,111.30225222959356,33.67100396474203,24.324046713511148,1.4694844834009806,1.0162098826964696,1436.2698278808593,0.0
2022-08-09 19:00:00,27.2,25.7,19.1,23.9,27.1,4.605,1.793025,24.8696,40.2214,21.666666666666668,12.0,62.33333333333333,0.0,55.0,10.0,1020.6666666666666,3.3333333333333335,12.0,16.0,1.0,,472.5941704340091,1.6011191759237462,109.2449409515036,33.36090924580892,24.72738368352254,1.6243647356828053,1.0088720961411792,716.2102062479655,0.0
2022-08-09 19:10:00,26.9,25.6,19.2,23.9,27.0,4.614,1.7610649999999999,24.8097,40.2645,21.11111111111111,11.5,65.05555555555556,0.0,56.5,10.0,1020.7777777777778,3.055555555555556,11.833333333333334,15.666666666666666,1.0,,471.6033672885237,1.5087087629238765,110.40068974812826,33.13970637003581,24.90727787653605,1.6132212257385254,1.0048436595996222,338.35326939900716,0.0
2022-08-09 19:20:00,27.0,25.7,19.2,23.9,27.0,4.624,2.032465,24.4678,40.25320000000001,20.555555555555557,11.0,67.77777777777777,0.0,58.0,10.0,1020.8888888888889,2.777777777777778,11.666666666666666,15.333333333333332,1.0,,474.13310625799767,1.6445149678867417,113.92370316995739,32.96795939127604,25.020854686101277,1.6318308885892232,1.0026306070884068,267.77962613423665,0.0
2022-08-09 19:30:00,26.6,25.5,19.1,23.8,26.7,4.588,1.843035,23.8858,40.3395,20.0,10.5,70.5,0.0,59.5,10.0,1021.0,2.5,11.5,15.0,1.0,,474.5697290039063,1.7012017850754624,112.21598293886345,32.75401300430298,25.21766247113546,1.6204243095715838,1.0014168242613475,248.4857912190755,0.0
2022-08-09 19:40:00,26.5,25.4,18.6,23.8,26.6,4.615,1.76132,23.9544,40.431,19.444444444444443,10.0,73.22222222222223,0.0,61.0,10.0,1021.1111111111111,2.2222222222222223,11.333333333333334,14.666666666666666,1.0,,475.5609997733982,1.6674132227897644,108.21835316975913,32.567933349609376,25.40490655899048,1.6340205071369809,1.0007590570052465,211.21788530985515,0.0
2022-08-09 19:50:00,26.2,25.3,18.7,23.7,26.4,4.625,1.82913,23.562199999999997,40.519999999999996,18.88888888888889,9.5,75.94444444444444,0.0,62.5,10.0,1021.2222222222222,1.9444444444444446,11.166666666666666,14.333333333333332,1.0,,471.85481801350915,1.5945577230022452,107.74830448926505,32.37401974360148,25.572946866353355,1.6452365769942603,1.0004042746623356,182.73943417867025,0.0
2022-08-09 20:00:00,25.9,25.2,18.8,23.6,26.2,4.613,1.7637050000000003,23.4827,40.6118,18.333333333333336,9.0,78.66666666666666,0.0,64.0,10.0,1021.3333333333334,1.666666666666667,11.0,14.0,1.0,,472.59951784331224,1.6211122681091061,107.27876395381777,32.22619052886963,25.6969638411204,1.708532592256864,1.0002094213167827,157.1374321492513,0.0
2022-08-09 20:10:00,26.0,25.1,19.0,23.6,26.1,4.608,1.8088000000000002,23.0513,40.654700000000005,17.77777777777778,8.5,81.38888888888889,0.0,65.5,10.0,1021.4444444444445,1.3888888888888893,10.833333333333332,13.666666666666666,1.0,,473.86203794632837,1.6365401253457796,112.20318686404471,32.066117451985676,25.825644629796347,1.6741214265425999,1.132445516983668,122.04038107554118,0.0
2022-08-09 20:20:00,25.7,25.0,19.0,23.6,25.9,4.624,1.9359750000000002,22.860899999999997,40.7127,17.22222222222222,8.0,84.11111111111111,0.0,67.0,10.0,1021.5555555555555,1.1111111111111116,10.666666666666666,13.333333333333332,1.0,,466.57638030304304,1.6569923648153995,110.93441986450368,31.874814449946086,26.003483247756957,1.7440780891974768,1.9893187814950941,106.73177103678385,0.0
2022-08-09 20:30:00,25.4,24.9,18.9,23.6,25.7,4.624,1.860125,22.7118,40.792,16.666666666666668,7.500000000000001,86.83333333333334,0.0,68.5,10.0,1021.6666666666666,0.8333333333333339,10.5,13.0,1.0,,472.1900843302409,1.622718065933319,109.63773662868866,31.664326725006106,26.2035692914327,1.7366864810387295,3.3093877136707306,105.70438327789307,0.0
2022-08-09 20:40:00,25.2,24.8,18.9,23.5,25.5,4.598,1.8852699999999998,22.6398,40.8638,16.111111111111114,7.000000000000001,89.55555555555556,0.0,70.0,10.0,1021.7777777777778,0.5555555555555562,10.333333333333332,12.666666666666666,1.0,,471.19665217958647,1.6715607205285863,110.85651419925152,31.492866163253787,26.442615836461385,1.757837722102801,4.667292725245158,111.76949213663735,0.0
2022-08-09 20:50:00,24.7,24.6,18.8,23.5,25.1,4.574,1.89572,22.392,40.9161,15.555555555555557,6.5,92.27777777777777,0.0,71.5,10.0,1021.8888888888889,0.27777777777777857,10.166666666666666,12.333333333333332,1.0,,472.587499305462,1.7517625699204913,112.03297018061923,31.31653121312459,26.750754133860273,1.7319543757041296,5.765793147087097,117.01053892771404,0.0
2022-08-09 21:00:00,24.5,24.8,18.9,23.5,24.6,4.27,1.971845,22.3311,40.9622,15.0,6.0,95.0,0.0,73.0,10.0,1022.0,0.0,10.0,12.0,1.0,,475.9673251342773,1.6427329531665578,110.23183929982159,31.156453940073646,27.047413104375202,1.6781886007388434,6.607859244346619,118.40435896555582,0.0
2022-08-09 21:10:00,24.4,24.8,18.9,23.5,24.4,4.308,1.9276250000000001,22.1361,40.924400000000006,14.88888888888889,5.944444444444445,95.16666666666667,0.0,73.44444444444444,10.0,1022.0,0.0,10.0,11.944444444444445,1.0,,473.57853292881754,1.740177054257043,114.184194308351,31.0240548102061,27.349320395787554,1.8364048357804617,7.504437011082968,108.8774061203003,0.0
2022-08-09 21:20:00,24.1,24.6,18.9,23.4,24.3,4.252,1.9854300000000003,21.832,40.914,14.777777777777779,5.888888888888889,95.33333333333333,0.0,73.88888888888889,10.0,1022.0,0.0,10.0,11.88888888888889,1.0,,478.185346476237,1.7582547006364595,109.60031180214746,30.876394004821776,27.61579478899638,1.7661229117711386,8.435967384179433,118.8220018005371,0.0
2022-08-09 21:30:00,24.0,24.5,18.9,23.4,24.2,4.22,1.962945,21.6019,41.0205,14.666666666666666,5.833333333333333,95.5,0.0,74.33333333333333,10.0,1022.0,0.0,10.0,11.833333333333334,1.0,,483.57502752896016,1.686602920458815,110.43067893766415,30.728201986948648,27.820746453603107,1.7887015340725583,9.168857509295146,105.76554860432944,0.0
2022-08-09 21:40:00,24.3,24.6,19.0,23.4,24.2,4.239,2.0853349999999997,21.9364,41.0981,14.555555555555555,5.777777777777778,95.66666666666667,0.0,74.77777777777777,10.0,1022.0,0.0,10.0,11.777777777777779,1.0,,478.87176785173085,1.709192135307075,111.76772574430132,30.595621732076005,27.959739001592006,1.8310260879993439,9.625833797454835,109.17252600351969,0.0
2022-08-09 21:50:00,23.8,24.3,18.6,23.4,24.1,4.251,1.98744,21.9086,41.1172,14.444444444444445,5.722222222222222,95.83333333333333,0.0,75.22222222222223,10.0,1022.0,0.0,10.0,11.722222222222221,1.0,,476.9818950924928,1.7280313425852083,107.68509027340993,30.498834654490157,28.138605143229164,1.762529625693957,9.841593141555787,110.6337849299113,0.0
2022-08-09 22:00:00,23.5,24.1,19.1,23.4,24.0,4.273,2.0037700000000003,21.8089,41.1,14.333333333333334,5.666666666666667,96.0,0.0,75.66666666666667,10.0,1022.0,0.0,10.0,11.666666666666666,1.0,,475.2429597981771,1.7760532997119225,113.45742487632621,30.412127650578817,28.3433474445343,1.7315792632102966,9.951339567502341,109.01382888793947,0.0
2022-08-09 22:10:00,23.1,23.8,18.9,23.3,23.9,4.288,2.007085,21.6735,41.1035,14.222222222222221,5.611111111111111,96.16666666666667,0.0,76.11111111111111,10.0,1022.0,0.0,10.0,11.61111111111111,1.0,,479.05577045309127,1.7716464130083718,106.65388015747071,30.288196837107343,28.552021128336587,1.8677297228574752,10.01391873995463,114.588810933431,0.0
