,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-09 22:20:00,22.6,23.4,19.0,23.3,23.7,4.281,2.053765,21.3253,41.1126,14.11111111111111,5.555555555555555,96.33333333333333,0.0,76.55555555555556,10.0,1022.0,0.0,10.0,11.555555555555555,1.0,,479.68877718169114,1.7494370978195115,111.38774089468401,30.168094669977826,28.772121524810792,1.8928173619508744,10.020184987386068,110.62856773376465,0.0
2022-08-09 22:30:00,22.6,23.3,19.0,23.3,23.7,4.255,2.13063,20.941499999999998,41.1229,14.0,5.5,96.5,0.0,77.0,10.0,1022.0,0.0,10.0,11.5,1.0,,482.4682786051432,1.6661520837087416,108.22543643067786,30.040837008158366,29.03367176055908,1.941988115509351,10.060270484288534,111.13182636260986,0.0
2022-08-09 22:40:00,22.3,23.2,18.7,23.3,23.7,4.253,2.092205,20.459600000000002,41.2096,13.88888888888889,5.444444444444445,96.66666666666667,0.0,77.44444444444444,10.0,1022.0,0.0,10.0,11.444444444444445,1.0,,482.58394250277814,1.782804870096977,112.34936889389814,29.94647021929423,29.3387935034434,1.899384780128797,10.065476021766662,117.51148693084717,0.0
2022-08-09 22:50:00,22.3,23.0,18.8,23.3,23.6,4.255,2.085305,20.674100000000003,41.305,13.777777777777779,5.388888888888889,96.83333333333333,0.0,77.88888888888889,10.0,1022.0,0.0,10.0,11.38888888888889,1.0,,485.1602533379916,1.753692751863582,112.7574183103055,29.844480282465618,29.637877868016563,1.9188907422622044,10.03717252890269,110.31400676727294,0.0
2022-08-09 23:00:00,22.4,23.1,18.9,23.3,23.6,4.258,2.123595,20.8928,41.363299999999995,13.666666666666666,5.333333333333333,97.0,0.0,78.33333333333333,10.0,1022.0,0.0,10.0,11.333333333333334,1.0,,487.7910830688476,1.7541428917208635,110.44281104761328,29.745214223861694,29.8760071627299,1.8819668541351953,10.02292413552602,108.90403803507486,0.0
2022-08-09 23:10:00,22.0,22.8,19.1,23.3,23.5,4.253,2.165335,20.436500000000002,41.381600000000006,13.555555555555555,5.277777777777778,97.16666666666667,0.0,78.77777777777777,10.0,1022.0,0.0,10.0,11.277777777777779,1.0,,487.0313471020228,1.8011113567136774,110.24795603779076,29.633317972819007,30.06334086736043,1.9951229830582935,10.023683069547017,108.17217142740886,0.0
2022-08-09 23:20:00,21.6,22.6,19.1,23.3,23.4,4.286,2.194755,20.8318,41.3401,13.444444444444445,5.222222222222222,97.33333333333333,0.0,79.22222222222223,10.0,1022.0,0.0,10.0,11.222222222222221,1.0,,486.5746490618826,1.7929321899723873,111.73948116776633,29.532519788742064,30.26124862035116,1.7936777500311536,10.025866676966348,107.72407302856445,0.0
2022-08-09 23:30:00,21.5,22.5,18.5,23.2,23.3,4.245,2.229195,20.6132,41.3862,13.333333333333334,5.166666666666667,97.5,0.0,79.66666666666667,10.0,1022.0,0.0,10.0,11.166666666666666,1.0,,480.6140819295248,1.782834999877854,107.49542433442369,29.440634431838987,30.48767601013184,1.7796056435505547,10.02505736986796,114.04799058278402,0.0
2022-08-09 23:40:00,21.5,22.4,18.9,23.2,23.3,4.347,2.2473099999999997,19.8522,41.4315,13.222222222222221,5.111111111111111,97.66666666666667,0.0,80.11111111111111,10.0,1022.0,0.0,10.0,11.11111111111111,1.0,,480.965022670702,1.7299713341428735,109.59179140618964,29.377970460255938,30.651842721303304,1.9851410120725632,10.01447985013326,112.55995246887207,0.0
2022-08-09 23:50:00,21.2,22.3,19.1,23.2,23.2,4.223,2.1353549999999997,20.0842,41.517700000000005,13.11111111111111,5.055555555555555,97.83333333333333,0.0,80.55555555555556,10.0,1022.0,0.0,10.0,11.055555555555555,1.0,,477.1067279017657,1.6999264333645503,109.69515051523845,29.29171267191569,30.797330691019692,1.9528777213891348,10.010715096791584,111.5023004659017,0.0
2022-08-10 00:00:00,21.2,22.2,18.9,23.2,23.2,4.315,2.227105,20.4206,41.5713,13.0,5.0,98.0,0.0,81.0,10.0,1022.0,0.0,10.0,11.0,1.0,,481.1868786621094,1.7827992483249493,112.30304575063414,29.197657295862836,30.99910306612651,2.010350559552511,10.00683071454366,107.34760787963867,0.0
2022-08-10 00:10:00,21.0,22.1,18.9,23.2,23.2,4.229,2.159685,20.1392,41.5696,12.944444444444445,4.944444444444445,97.33333333333333,0.0,81.16666666666667,10.0,1022.0,0.0,9.944444444444445,10.88888888888889,1.0,,479.646388907597,1.7955678209039452,115.89939428835939,29.098743607203165,31.213195145924885,1.9114108288288119,10.00621919631958,106.39130591074624,0.0
2022-08-10 00:20:00,20.9,22.0,19.1,23.2,23.1,4.272,2.1657,20.139400000000002,41.57,12.88888888888889,4.888888888888889,96.66666666666667,0.0,81.33333333333333,10.0,1022.0,0.0,9.88888888888889,10.777777777777779,1.0,,479.88610629026914,1.7761547664531883,111.51048612885556,29.018329737981162,31.405447832743327,2.07743188560009,10.001539967854818,117.43890753428141,0.0
2022-08-10 00:30:00,20.5,21.8,19.1,23.2,23.0,4.249,2.10067,19.569399999999998,41.6048,12.833333333333334,4.833333333333333,96.0,0.0,81.5,10.0,1022.0,0.0,9.833333333333334,10.666666666666666,1.0,,480.2722361246745,1.7587999022377414,106.69406412717312,28.960258744557695,31.58456560452779,1.9771198656161626,9.99817993481954,116.64675434112549,0.0
2022-08-10 00:40:00,20.3,21.6,18.6,23.2,23.0,4.254,2.295225,19.3568,41.6793,12.777777777777779,4.777777777777778,95.33333333333333,0.0,81.66666666666667,10.0,1022.0,0.0,9.777777777777779,10.555555555555555,1.0,,480.5808710909438,1.7476933295174508,114.46717608392575,28.890468448003134,31.765036385854085,1.9441111342112223,9.997962520917257,107.63195719401043,0.0
2022-08-10 00:50:00,20.0,21.3,18.9,23.2,22.8,4.247,2.287355,19.4297,41.7594,12.722222222222221,4.722222222222222,94.66666666666667,0.0,81.83333333333333,10.0,1022.0,0.0,9.722222222222221,10.444444444444445,1.0,,481.8253093324859,1.7973087974322044,108.29431262043235,28.849900143941245,31.89375796953837,1.840423727830251,9.91898808479309,137.21257113138836,0.0
2022-08-10 01:00:00,19.9,21.2,19.0,23.1,22.8,4.233,2.206465,19.8507,41.809,12.666666666666666,4.666666666666667,94.0,0.0,82.0,10.0,1022.0,0.0,9.666666666666666,10.333333333333334,1.0,,478.7186336263021,1.7769228597111622,107.8935970752522,28.867436027526857,31.929676688512167,1.844531786243121,9.58871324857076,134.67986172993977,0.0
2022-08-10 01:10:00,20.2,21.3,19.0,23.1,22.8,4.261,2.205368181818182,19.902727272727272,41.76954545454546,12.61111111111111,4.611111111111111,93.33333333333333,0.0,82.16666666666667,10.0,1022.0,0.0,9.61111111111111,10.222222222222221,1.0,,476.78828671860964,1.7291876033403106,110.73701290820277,28.893467311859133,31.91123866399129,1.9149680413802463,9.14102747599284,119.79871423085531,0.0
2022-08-10 01:20:00,19.8,21.2,19.1,23.1,22.8,4.257,2.22027,19.804899999999996,41.6738,12.555555555555555,4.555555555555555,92.66666666666667,0.0,82.33333333333333,10.0,1022.0,0.0,9.555555555555555,10.11111111111111,1.0,,471.64542989095054,1.7775551859201013,109.59198666157695,28.89837622006734,31.90458923339844,1.886357439160347,8.817029744784037,118.17999735514323,0.0
2022-08-10 01:30:00,19.5,21.0,19.1,23.1,22.7,4.249,2.192245,19.848,41.7267,12.5,4.5,92.0,0.0,82.5,10.0,1022.0,0.0,9.5,10.0,1.0,,479.17177899941623,1.713633716796751,110.66775265580516,28.881537739435835,31.925963226954146,1.870004930694898,8.619487479527791,119.7817868423462,0.0
2022-08-10 01:40:00,20.1,21.3,19.0,23.1,22.8,4.263,2.1168500000000003,19.4073,41.754900000000006,12.444444444444445,4.444444444444445,91.33333333333333,0.0,82.66666666666667,10.0,1022.0,0.0,9.444444444444445,9.88888888888889,1.0,,476.2354069747048,1.6433659842492496,111.18877126596742,28.810614083607994,31.981530380249023,1.7999387202660244,8.52616576830546,121.70480590820311,0.0
2022-08-10 01:50:00,20.0,21.3,19.2,23.1,22.8,4.296,2.24113,18.642599999999998,41.7782,12.38888888888889,4.388888888888889,90.66666666666667,0.0,82.83333333333333,10.0,1022.0,0.0,9.38888888888889,9.777777777777779,1.0,,478.4519504801432,1.7048923097054165,112.59689594268798,28.730745217005413,32.114342797597246,1.8728243384758632,8.545815555254618,112.48533704121908,0.0
2022-08-10 02:00:00,19.4,20.9,18.6,23.1,22.6,4.238,2.1864999999999997,19.1672,41.8621,12.333333333333334,4.333333333333333,90.0,0.0,83.0,10.0,1022.0,0.0,9.333333333333334,9.666666666666666,1.0,,481.4361302518297,1.7498129202922186,112.28228147840768,28.671004985173546,32.30111415863037,1.8883573973178862,8.567845263481141,106.10264032999673,0.0
2022-08-10 02:10:00,19.1,20.6,18.8,23.1,22.5,4.24,2.20029,19.5115,41.8917,12.277777777777779,4.277777777777778,89.33333333333333,0.0,83.16666666666667,10.0,1022.0,0.0,9.277777777777779,9.555555555555555,1.0,,475.29513173772,1.6638276702973802,110.53339402710651,28.612237691879272,32.46826360702515,1.9272852051258087,8.681427857081095,113.67641699473063,0.0
2022-08-10 02:20:00,19.2,20.7,19.2,23.1,22.5,4.257,2.201785,18.953200000000002,41.9062,12.222222222222221,4.222222222222222,88.66666666666667,0.0,83.33333333333333,10.0,1022.0,0.0,9.222222222222221,9.444444444444445,1.0,,471.8474881998698,1.7487177856157057,111.98229869950289,28.532929312388102,32.61178679784139,1.898068388104439,8.858497160275778,112.82101244608562,0.0
2022-08-10 02:30:00,19.0,20.5,19.0,23.1,22.5,4.243,2.188045,18.981099999999998,41.9325,12.166666666666666,4.166666666666667,88.0,0.0,83.5,10.0,1022.0,0.0,9.166666666666666,9.333333333333334,1.0,,472.4987519362877,1.6648637264933288,111.17245581028826,28.469502023061114,32.815896848042804,1.9213941224416096,9.13054942448934,104.77947321573893,0.0
2022-08-10 02:40:00,18.8,20.4,18.5,23.1,22.4,4.257,2.1022333333333334,18.915333333333333,41.989666666666665,12.11111111111111,4.111111111111111,87.33333333333333,0.0,83.66666666666667,10.0,1022.0,0.0,9.11111111111111,9.222222222222221,1.0,,469.10998786663185,1.8323120554220877,115.3634558458921,28.42829259554545,33.19972962697347,1.810550978581111,9.403933486938477,116.76312468210855,0.0
2022-08-10 02:50:00,18.3,20.0,18.7,23.0,22.3,4.221,,,,12.055555555555555,4.055555555555555,86.66666666666667,0.0,83.83333333333333,10.0,1022.0,0.0,9.055555555555555,9.11111111111111,1.0,,471.6295995076498,1.737128144701322,116.22289572397867,28.391451508204142,33.7058376566569,1.9951568456490836,9.511415193875632,117.79752787272135,0.0
2022-08-10 03:00:00,19.2,20.5,19.3,23.0,22.4,4.194,,,,12.0,4.0,86.0,0.0,84.0,10.0,1022.0,0.0,9.0,9.0,1.0,,470.35133324984844,1.825063106316631,114.33821973445052,28.34472570737203,34.16488195419312,1.939034141699473,9.465102469126382,106.17166241963704,0.0
2022-08-10 03:10:00,19.1,20.6,19.2,23.1,22.5,4.225,,,,12.0,4.0,86.0,0.0,84.05555555555556,10.0,1022.0,0.16666666666666669,9.0,8.944444444444445,1.1666666666666667,,473.8949739127323,1.870041033026189,111.75768923829506,28.305090576807657,34.450584443410236,2.023424493273099,9.305802734692891,108.1605161412557,0.0
2022-08-10 03:20:00,19.0,20.5,18.8,23.0,22.5,4.218,,,,12.0,4.0,86.0,0.0,84.11111111111111,10.0,1022.0,0.33333333333333337,9.0,8.88888888888889,1.3333333333333335,,471.0102740478516,1.816945249690848,106.30285137435138,28.271918220520018,34.39588783899943,1.8845913330713908,9.132040745417276,101.51446867624918,0.0
2022-08-10 03:30:00,18.7,20.3,18.8,23.0,22.4,4.223,,,,12.0,4.0,86.0,0.0,84.16666666666667,10.0,1022.0,0.5,9.0,8.833333333333334,1.5,,475.90717499831624,1.8371919756925714,106.91750965398583,28.2921649424235,34.139463971455896,1.9014376636346182,8.967982096672058,95.33352265675862,0.0
2022-08-10 03:40:00,18.6,20.2,18.8,23.0,22.3,4.22,,,,12.0,4.0,86.0,0.0,84.22222222222223,10.0,1022.0,0.6666666666666667,9.0,8.777777777777779,1.6666666666666667,,471.9111523507656,1.794990456659915,108.1101032069578,28.27449412663778,33.901372826894125,1.8343122651179633,8.951226819356283,109.44720966339112,0.0
2022-08-10 03:50:00,18.4,20.0,19.0,23.0,22.3,4.205,,,,12.0,4.0,86.0,0.0,84.27777777777777,10.0,1022.0,0.8333333333333334,9.0,8.722222222222221,1.8333333333333335,,472.9394005330404,1.710851690614291,105.26741972432971,28.241010487874348,33.69210857391357,2.044624881744385,9.051645868619284,103.79128430684406,0.0
2022-08-10 04:00:00,18.1,19.8,18.8,23.0,22.2,4.229,,,,12.0,4.0,86.0,0.0,84.33333333333333,10.0,1022.0,1.0,9.0,8.666666666666666,2.0,,474.6201550012347,1.5973762120769521,110.05915894524526,28.196193310419723,33.55846725463867,1.7987136205037433,9.364981754620871,110.40545310974122,0.0
2022-08-10 04:10:00,18.5,20.1,18.7,23.0,22.2,4.261,,,,12.0,4.0,86.0,0.0,84.38888888888889,10.0,1022.0,1.1666666666666667,9.0,8.61111111111111,2.166666666666667,,479.56026011850645,1.7307814421121683,109.72566619226488,28.1585720316569,33.479136606852215,1.8861717460552854,9.697247823079426,113.55596497853598,0.0
2022-08-10 04:20:00,18.3,20.0,19.1,23.0,22.2,4.254,,,,12.0,4.0,86.0,0.0,84.44444444444444,10.0,1022.0,1.3333333333333335,9.0,8.555555555555555,2.3333333333333335,,484.8641258748372,1.7316360858672084,110.23647113756945,28.142737576166788,33.43592068990072,1.7671631131569545,9.836466526985168,101.13122512817384,0.0
2022-08-10 04:30:00,18.2,19.9,19.0,23.0,22.2,4.23,,,,12.0,4.0,86.0,0.0,84.5,10.0,1022.0,1.5,9.0,8.5,2.5,,483.6871252651872,1.6274987509392076,110.87738700694283,28.142065347035725,33.39706800460816,1.905733126004537,9.91063989798228,111.29249582926431,0.0
2022-08-10 04:40:00,18.0,19.8,18.8,23.0,22.2,4.232,,,,12.0,4.0,86.0,0.0,84.55555555555556,10.0,1022.0,1.6666666666666667,9.0,8.444444444444445,2.666666666666667,,482.74999763927246,1.7450537042462895,110.14412984298447,28.185685977935794,33.30870239257813,1.8369673395156858,9.952028711636862,113.38557154337566,0.0
2022-08-10 04:50:00,18.0,19.7,18.7,23.0,22.1,4.25,,,,12.0,4.0,86.0,0.0,84.61111111111111,10.0,1022.0,1.8333333333333335,9.0,8.38888888888889,2.8333333333333335,,484.086104210163,1.752607896590637,112.57949144223316,28.27058064142863,33.25015641530355,2.0046954508622488,9.976615840593976,102.68657440185545,0.0
2022-08-10 05:00:00,17.7,19.5,18.8,22.9,22.0,4.223,,,,12.0,4.0,86.0,0.0,84.66666666666667,10.0,1022.0,2.0,9.0,8.333333333333334,3.0,,480.76508158365885,1.8092638891093475,113.92268568868693,28.386155513127648,33.1635239092509,1.9161092627048493,9.975092538197835,98.5772308476766,0.0
2022-08-10 05:10:00,17.4,19.3,18.8,22.9,22.0,4.183,,,,12.0,4.0,86.0,0.0,84.72222222222223,10.0,1022.0,2.166666666666667,9.0,8.277777777777779,3.166666666666667,,480.1739675026379,1.8178854693430293,111.45666243644757,28.513696330388388,32.97173057556152,1.825402797460556,9.980317277908325,99.69541947682698,0.0
2022-08-10 05:20:00,17.6,19.4,18.7,22.9,21.9,4.197,,,,12.0,4.0,86.0,0.0,84.77777777777777,10.0,1022.0,2.3333333333333335,9.0,8.222222222222221,3.3333333333333335,,478.38907318115236,2.815342360738307,115.20190432101319,28.668645257949827,32.808313140869146,1.8902456400791805,9.978640352884927,107.78973504384358,0.0
2022-08-10 05:30:00,18.1,19.7,19.4,22.9,22.1,4.219,,,,12.0,4.0,86.0,0.0,84.83333333333333,10.0,1022.0,2.5,9.0,8.166666666666666,3.5,,478.71594880553494,2.8268819640181158,113.92957834146792,28.844688749313356,32.60346305847168,1.8137666656573614,9.967998755772909,109.68805015563964,0.0
2022-08-10 05:40:00,17.8,19.5,19.0,22.9,22.0,4.201,,,,12.0,4.0,86.0,0.0,84.88888888888889,10.0,1022.0,2.666666666666667,9.0,8.11111111111111,3.666666666666667,,479.60389543906024,2.5269090320464582,113.51851755584028,28.99419980684916,32.41885686238607,1.7895144323507945,9.977146600087483,111.0395345433553,0.0
2022-08-10 05:50:00,17.8,19.5,19.1,22.9,22.0,4.246,,,,12.0,4.0,86.0,0.0,84.94444444444444,10.0,1022.0,2.8333333333333335,9.0,8.055555555555555,3.8333333333333335,,481.41227925618495,2.174135809668713,164.33646273639914,29.161182905832923,32.29117250442505,1.8796080694595971,9.977149875958762,115.53122997283936,0.0
2022-08-10 06:00:00,17.8,19.5,18.7,22.9,22.0,4.229,,,,12.0,4.0,86.0,0.0,85.0,10.0,1022.0,3.0,9.0,8.0,4.0,,482.55414913835193,2.049081915216257,301.1142714160984,29.301056718826295,32.18751417160034,1.8097791328032813,9.979375313123068,108.32156532287597,0.0
2022-08-10 06:10:00,17.5,19.4,18.9,22.9,22.0,4.225,,,,12.38888888888889,4.166666666666667,82.38888888888889,0.0,83.5,10.0,1021.9444444444445,3.0555555555555554,9.055555555555555,8.0,4.055555555555555,,483.2361944790544,2.0440729925928816,314.42599364630917,29.46159687995911,32.102654406229654,1.8618936079740525,9.978106190363565,109.47835348765057,0.0
2022-08-10 06:20:00,17.3,19.2,18.8,22.9,21.9,4.218,,,,12.777777777777779,4.333333333333333,78.77777777777777,0.0,82.0,10.0,1021.8888888888889,3.111111111111111,9.11111111111111,8.0,4.111111111111111,,478.29518717447917,2.0051949425976154,278.642762716261,29.384962237675985,31.998820743560792,1.9883458763360977,10.526997404098513,38.98810040096442,0.0
2022-08-10 06:30:00,17.3,19.2,19.0,22.9,21.9,4.203,,,,13.166666666666666,4.5,75.16666666666667,0.0,80.5,10.0,1021.8333333333334,3.1666666666666665,9.166666666666666,8.0,4.166666666666667,,476.6224269647708,2.1039269396511178,406.36651785597286,29.079953813552855,32.082980416615804,2.246943579316139,15.306084248224895,1.002618643840154,0.0
2022-08-10 06:40:00,17.6,19.4,19.2,22.9,21.9,4.186,,,,13.555555555555555,4.666666666666667,71.55555555555556,0.0,79.0,10.0,1021.7777777777778,3.2222222222222223,9.222222222222221,8.0,4.222222222222222,,480.6033544290476,2.037607510019157,997.2756259844937,28.692412522633873,32.521876188913986,2.308145634929339,22.04930516878764,1.000000238418579,0.0
2022-08-10 06:50:00,17.6,19.4,19.3,22.9,21.9,4.219,,,,13.944444444444445,4.833333333333333,67.94444444444444,0.0,77.5,10.0,1021.7222222222222,3.2777777777777777,9.277777777777779,8.0,4.277777777777778,,485.0513884480794,2.147661588151576,885.2357416874945,28.315887447992964,33.2186378733317,2.5199074127276737,28.445721737543742,1.000000238418579,0.0
2022-08-10 07:00:00,17.7,19.4,19.0,22.9,22.0,4.223,,,,14.333333333333334,5.0,64.33333333333333,0.0,76.0,10.0,1021.6666666666666,3.3333333333333335,9.333333333333334,8.0,4.333333333333333,,484.73946845394437,2.1521910034936704,983.1252693495238,27.94974186579386,34.214709447224934,2.715450099309286,33.90355655034383,1.000000238418579,0.0
2022-08-10 07:10:00,18.0,19.6,19.2,22.9,22.0,4.216,,,,14.722222222222221,5.166666666666667,60.72222222222222,0.0,74.5,10.0,1021.6111111111111,3.388888888888889,9.38888888888889,8.0,4.388888888888889,,476.9735011484431,2.1480942602043096,1093.0571518168476,27.646320517857866,35.18361769358317,2.658088298638662,39.27394343694051,1.000000238418579,0.0
2022-08-10 07:20:00,18.0,19.7,19.0,23.0,22.1,4.218,,,,15.11111111111111,5.333333333333334,57.111111111111114,0.0,73.0,10.0,1021.5555555555555,3.4444444444444446,9.444444444444445,8.0,4.444444444444445,,474.6652843221029,2.1464180131685935,707.2323330895375,27.328072268168132,36.10311635971069,2.913337760766347,47.183914813995365,1.000000238418579,0.0
2022-08-10 07:30:00,18.0,19.8,19.1,23.1,22.2,4.135,,,,15.5,5.5,53.5,0.0,71.5,10.0,1021.5,3.5,9.5,8.0,4.5,,482.45391099250185,2.6769320139676163,586.6156981214965,26.999419790903726,37.057553876241045,3.0792010700702668,56.04970503489177,1.000000238418579,0.0
2022-08-10 07:40:00,18.0,19.7,19.1,23.2,22.2,4.167,,,,15.88888888888889,5.666666666666667,49.888888888888886,0.0,70.0,10.0,1021.4444444444445,3.5555555555555554,9.555555555555555,8.0,4.555555555555555,,480.08642820862514,2.781530815053121,578.4000109259827,26.656702117919924,38.004381802876786,3.028044489224752,65.5751567586263,1.000000238418579,0.0
2022-08-10 07:50:00,18.2,19.9,18.7,23.2,22.3,4.175,,,,16.27777777777778,5.833333333333334,46.27777777777778,0.0,68.5,10.0,1021.3888888888889,3.611111111111111,9.61111111111111,8.0,4.611111111111111,,479.186511332194,2.7319672968158613,486.29729407531397,26.41028316179911,38.78711762746175,3.085460678339005,75.97947074890138,1.000000238418579,0.0
2022-08-10 08:00:00,18.3,20.0,18.9,23.2,22.3,4.155,,,,16.666666666666668,6.0,42.666666666666664,0.0,67.0,10.0,1021.3333333333334,3.6666666666666665,9.666666666666666,8.0,4.666666666666667,,480.02639951157846,2.6408113148252843,354.03752762875314,26.167779642740886,39.47459819157918,3.1629781619707744,86.98533785502116,1.0087336953481039,0.0
2022-08-10 08:10:00,18.5,20.1,19.3,23.3,22.4,4.159,,,,17.055555555555557,6.166666666666667,39.05555555555555,0.0,65.5,10.0,1021.2777777777778,3.7222222222222223,9.722222222222221,8.0,4.722222222222222,,482.1193539428711,2.574503682164823,271.8521069861805,26.118327112197875,39.923830560048415,3.1177438505490622,96.8067741394043,5.466798096696536,0.0
2022-08-10 08:20:00,18.5,20.2,18.9,23.3,22.5,4.177,,,,17.444444444444443,6.333333333333334,35.44444444444444,0.0,64.0,10.0,1021.2222222222222,3.7777777777777777,9.777777777777779,8.0,4.777777777777778,,482.76687246037625,2.6003672522138066,260.66779386617367,26.057667268117267,40.21193803151449,3.1049521458148956,108.59734586079915,8.475288691719374,0.0
2022-08-10 08:30:00,18.9,20.4,19.1,23.3,22.5,4.224,,,,17.833333333333332,6.5,31.83333333333333,0.0,62.5,10.0,1021.1666666666666,3.833333333333333,9.833333333333334,8.0,4.833333333333333,,478.59001553239494,2.7411960575944287,210.6839698537191,25.95582853317261,40.51208154042562,3.2512895647684736,121.11510524749755,4.428500523368518,0.0
2022-08-10 08:40:00,18.9,20.4,19.3,23.4,22.6,4.22,,,,18.22222222222222,6.666666666666667,28.22222222222222,0.0,61.0,10.0,1021.1111111111111,3.888888888888889,9.88888888888889,8.0,4.888888888888889,,480.9132091267904,2.705456931833494,152.66078437266376,25.899712425867715,40.86097812016805,3.3207293283939365,132.88192465464275,13.989106446107229,0.0
2022-08-10 08:50:00,18.9,20.5,19.1,23.5,22.8,4.232,,,,18.61111111111111,6.833333333333334,24.611111111111107,0.0,59.5,10.0,1021.0555555555555,3.9444444444444446,9.944444444444445,8.0,4.944444444444445,,480.4676315483006,2.8386509846967494,116.08052654611188,25.88658329963684,41.339253972371424,3.4030513779322304,142.38064013163248,26.970965428352354,0.0
2022-08-10 09:00:00,19.8,21.1,19.3,23.5,22.9,4.162,,,,19.0,7.0,21.0,0.0,58.0,10.0,1021.0,4.0,10.0,8.0,5.0,,468.82651736555425,2.9548381861252975,107.38770558782889,25.91387663523356,41.27686906814576,3.2276172236601512,153.55782338460287,26.87378727595011,0.0
2022-08-10 09:10:00,20.2,21.5,19.5,23.6,23.1,4.194,,,,19.333333333333332,7.166666666666667,21.833333333333332,0.0,57.166666666666664,10.0,1020.9444444444445,4.111111111111111,10.055555555555555,8.166666666666666,5.055555555555555,,483.52636566162107,3.249940516153971,134.09621660868328,25.93577867190043,41.27243531545003,3.2968620657920837,163.7485447947184,35.054165544509885,0.0
2022-08-10 09:20:00,19.9,21.4,19.0,23.6,23.2,4.191,,,,19.666666666666668,7.333333333333333,22.666666666666668,0.0,56.333333333333336,10.0,1020.8888888888889,4.222222222222222,10.11111111111111,8.333333333333334,5.111111111111111,,479.19620406929107,3.5387623497389127,149.3043270692987,25.971228653589883,41.25818562189738,3.438328153292338,176.00254117329916,31.694214760462444,0.0
2022-08-10 09:30:00,20.4,21.7,19.3,23.7,23.3,4.162,,,,20.0,7.5,23.5,0.0,55.5,10.0,1020.8333333333334,4.333333333333333,10.166666666666666,8.5,5.166666666666667,,473.15126088460295,3.7815873776923468,143.84664326209807,26.011068007151287,41.26120180130005,3.429221918980281,183.7405041249593,49.67439911524455,0.0
2022-08-10 09:40:00,20.7,21.9,19.2,23.7,23.4,4.173,,,,20.333333333333332,7.666666666666667,24.333333333333332,0.0,54.666666666666664,10.0,1020.7777777777778,4.444444444444445,10.222222222222221,8.666666666666666,5.222222222222222,,478.64453430877336,3.759779566243543,180.42242637289445,26.05567979176839,41.5154122988383,3.371399556795756,190.60010197957357,55.60554651896159,0.0
2022-08-10 09:50:00,20.6,21.9,18.9,23.7,23.4,4.165,,,,20.666666666666668,7.833333333333333,25.166666666666668,0.0,53.833333333333336,10.0,1020.7222222222222,4.555555555555555,10.277777777777779,8.833333333333334,5.277777777777778,,475.9103448205707,3.747963723031815,231.0340798312257,26.16499083518982,41.53623186747233,3.34392616947492,194.9258728790283,65.26801507949828,0.0
2022-08-10 10:00:00,21.0,22.1,19.2,23.7,23.5,4.203,,,,21.0,8.0,26.0,0.0,53.0,10.0,1020.6666666666666,4.666666666666667,10.333333333333334,9.0,5.333333333333333,,472.5777487182618,3.5686731123991606,246.83298729589433,26.294414745966595,41.46037930170695,3.430804487069448,193.6847412109375,92.67665250142416,0.0
2022-08-10 10:10:00,21.4,22.4,19.0,23.7,23.6,4.217,,,,21.333333333333332,8.166666666666666,26.833333333333332,0.0,52.166666666666664,10.0,1020.6111111111111,4.777777777777778,10.38888888888889,9.166666666666666,5.388888888888889,,482.597911513756,3.9740671730041504,379.9962174479167,26.386262086232506,41.3642094039917,3.5231560353438063,189.75109303792317,120.02005035400391,0.0
2022-08-10 10:20:00,21.6,22.7,19.2,23.8,23.7,4.197,,,,21.666666666666668,8.333333333333334,27.666666666666668,0.0,51.333333333333336,10.0,1020.5555555555555,4.888888888888889,10.444444444444445,9.333333333333334,5.444444444444445,,482.36539750724006,4.136291625540136,449.18139027223754,26.42617422739665,41.15688879013062,3.4884112370014195,186.6659501647949,114.11015319824219,0.0
2022-08-10 10:30:00,21.9,22.8,19.5,23.8,23.8,4.22,,,,22.0,8.5,28.5,0.0,50.5,10.0,1020.5,5.0,10.5,9.5,5.5,,487.08661722819016,4.701083237141539,376.93121499616547,26.501710268656417,41.07155202229818,3.4682262047131855,180.49944244384764,120.66822465260823,0.0
2022-08-10 10:40:00,21.9,22.9,19.0,23.9,23.9,4.195,,,,22.333333333333332,8.666666666666666,29.333333333333336,0.0,49.666666666666664,10.0,1020.4444444444445,5.111111111111111,10.555555555555555,9.666666666666666,5.555555555555555,,489.2532041913613,5.176518168759211,314.11507849655584,26.583299086888633,40.917231470743815,3.302784206867218,185.89180763244627,90.88369846343994,0.0
2022-08-10 10:50:00,22.2,23.1,19.0,23.9,24.0,4.188,,,,22.666666666666668,8.833333333333334,30.166666666666664,0.0,48.833333333333336,10.0,1020.3888888888889,5.222222222222222,10.61111111111111,9.833333333333334,5.611111111111111,,485.29243291043684,5.6383241659503875,461.5258756527658,26.64584148089091,40.893676681518556,3.2529468715190886,198.76118812561035,88.49447414398193,0.0
2022-08-10 11:00:00,22.1,23.1,19.0,24.1,24.1,4.156,,,,23.0,9.0,31.0,0.0,48.0,10.0,1020.3333333333334,5.333333333333333,10.666666666666666,10.0,5.666666666666667,,488.798095703125,5.7642919945716855,399.5231822713216,26.73721534729004,41.04205125808716,3.1948126864433286,200.47605219523112,95.86624810536702,0.0
2022-08-10 11:10:00,22.4,23.4,19.0,24.1,24.3,4.256,,,,23.333333333333336,9.166666666666668,31.833333333333336,0.0,47.166666666666664,10.0,1020.2777777777778,5.444444444444445,10.722222222222221,10.166666666666668,5.722222222222222,,474.95627084666285,5.998219894850996,285.60479740810933,26.90770412127177,41.347985986073816,3.043087441921234,179.7665841674805,133.70151896158853,0.0
2022-08-10 11:20:00,23.3,24.0,19.4,24.2,24.4,4.22,,,,23.666666666666668,9.333333333333334,32.666666666666664,0.0,46.333333333333336,10.0,1020.2222222222222,5.555555555555555,10.777777777777779,10.333333333333334,5.777777777777778,,467.60128326416014,5.7695776033401485,199.0067256418864,27.050095408757528,41.088486677805584,3.2550629683335623,172.7136824544271,105.86029595692953,0.0
2022-08-10 11:30:00,23.0,23.9,19.1,24.2,24.6,4.166,,,,24.0,9.5,33.5,0.0,45.5,10.0,1020.1666666666666,5.666666666666666,10.833333333333334,10.5,5.833333333333333,,472.98697187401785,5.579084405387189,133.04548855970137,27.16633768081665,40.6214209429423,3.0768644762039186,173.56094347635903,106.11051635742187,0.0
2022-08-10 11:40:00,23.9,24.4,19.3,24.2,24.6,4.243,,,,24.333333333333336,9.666666666666668,34.333333333333336,0.0,44.666666666666664,10.0,1020.1111111111111,5.777777777777778,10.88888888888889,10.666666666666668,5.888888888888889,,468.2455396419832,5.756671845737824,88.90913464152881,27.335337518056235,40.17819176355998,2.997169004281362,165.72868443806965,102.08370274861655,0.0
2022-08-10 11:50:00,23.5,24.3,19.2,24.3,24.7,4.235,,,,24.666666666666668,9.833333333333334,35.166666666666664,0.0,43.833333333333336,10.0,1020.0555555555555,5.888888888888889,10.944444444444445,10.833333333333334,5.944444444444445,,475.5424049886068,5.498314932187398,69.2482853380839,27.49068291346232,39.579036191304525,3.1048677996794383,180.63917015075683,99.03123959859212,0.0
2022-08-10 12:00:00,23.5,24.3,19.2,24.4,24.8,4.175,,,,25.0,10.0,36.0,0.0,43.0,10.0,1020.0,6.0,11.0,11.0,6.0,,468.13073135200585,5.111620556284479,65.04275077367234,27.707777709960936,38.925964508056644,3.124488497575124,177.11243573506675,109.50779207865396,177.0
2022-08-10 12:10:00,24.3,24.9,19.2,24.5,25.0,4.25,,,,25.22222222222222,10.277777777777779,36.27777777777778,0.0,42.611111111111114,10.0,1019.9444444444445,6.166666666666667,11.11111111111111,11.333333333333334,6.055555555555555,,473.2901995814532,5.73548708042856,75.45289210971467,27.77663910547892,38.66955468495687,3.129444227615992,185.4076175435384,101.69347646077475,0.0
2022-08-10 12:20:00,24.4,25.0,19.1,24.6,25.1,4.211,,,,25.444444444444443,10.555555555555555,36.55555555555556,0.0,42.22222222222222,10.0,1019.8888888888889,6.333333333333333,11.222222222222221,11.666666666666666,6.111111111111111,,471.12054840087893,5.962383850806177,74.43474095533124,27.856383275985717,38.381791801452636,3.1703254103660585,191.2875153605143,123.86857705434163,0.0
2022-08-10 12:30:00,24.9,25.3,19.3,24.5,25.2,4.203,,,,25.666666666666668,10.833333333333334,36.833333333333336,0.0,41.833333333333336,10.0,1019.8333333333334,6.5,11.333333333333334,12.0,6.166666666666667,,466.42955032524026,5.432018481095632,56.49543068567912,28.009746236801146,38.269777266184484,3.0634248356024423,168.53969401041667,116.47756757100424,0.0
2022-08-10 12:40:00,25.1,25.5,19.2,24.5,25.3,4.256,,,,25.88888888888889,11.11111111111111,37.111111111111114,0.0,41.44444444444444,10.0,1019.7777777777778,6.666666666666667,11.444444444444445,12.333333333333334,6.222222222222222,,467.06351024057676,5.141826592272958,88.4678377886411,28.10974524815877,38.27048398335775,3.2322097488244372,169.4365951792399,113.51174793243408,0.0
2022-08-10 12:50:00,25.5,25.8,19.3,24.6,25.4,4.259,,,,26.11111111111111,11.38888888888889,37.388888888888886,0.0,41.05555555555556,10.0,1019.7222222222222,6.833333333333333,11.555555555555555,12.666666666666666,6.277777777777778,,470.1133485921224,4.390676972280114,87.09065142960199,28.27561536471049,38.44896648406982,3.028475844860077,164.17536364237466,126.71746940612793,0.0
2022-08-10 13:00:00,25.7,25.9,19.2,24.6,25.5,4.265,,,,26.333333333333332,11.666666666666666,37.666666666666664,0.0,40.666666666666664,10.0,1019.6666666666666,7.0,11.666666666666666,13.0,6.333333333333333,,479.65982722139904,3.904380815675703,79.45467833222642,28.416608972549437,38.383788108825684,3.083589649597804,151.5872385152181,115.91080735524494,0.0
2022-08-10 13:10:00,25.8,26.1,19.3,24.6,25.6,4.264,,,,26.555555555555557,11.944444444444445,37.94444444444444,0.0,40.27777777777778,10.0,1019.6111111111111,7.166666666666667,11.777777777777779,13.333333333333334,6.388888888888889,,476.8880672200521,3.8892693165938055,162.78267567952474,28.582109254201253,38.260459124247234,3.111492653290431,148.55477661132812,114.39879998524984,0.0
2022-08-10 13:20:00,26.2,26.4,19.3,24.6,25.7,4.275,,,,26.77777777777778,12.222222222222221,38.22222222222222,0.0,39.888888888888886,10.0,1019.5555555555555,7.333333333333334,11.88888888888889,13.666666666666668,6.444444444444445,,475.4279461564689,3.6328156009232258,126.69375598691951,28.76449449221293,37.76390314102173,3.1480827514330545,138.8797364807129,117.55378601074219,0.0
2022-08-10 13:30:00,27.6,26.3,18.5,24.6,27.0,4.639,,,,27.0,12.5,38.5,0.0,39.5,10.0,1019.5,7.5,12.0,14.0,6.5,,480.7314005989864,3.4240902890593317,107.59838198882713,28.97628159205119,36.65780806223552,3.036659293174744,129.02335675557453,121.97579552968344,0.0
2022-08-10 13:40:00,27.2,26.3,19.1,24.7,27.4,4.602,,,,27.22222222222222,12.777777777777779,38.77777777777778,0.0,39.111111111111114,10.0,1019.4444444444445,7.666666666666667,12.11111111111111,14.333333333333334,6.555555555555555,,479.2782470703125,3.168526800109842,131.03758601021633,29.162876596450808,36.05082685470581,2.8919716135660805,124.3658688735962,105.53323051452637,0.0
2022-08-10 13:50:00,27.5,26.4,19.3,24.6,27.6,4.612,,,,27.444444444444443,13.055555555555555,39.05555555555556,0.0,38.72222222222222,10.0,1019.3888888888889,7.833333333333334,12.222222222222221,14.666666666666668,6.611111111111111,,485.5006617193112,3.100779978986514,106.40669134236998,29.297594725290935,35.621588961283365,2.85756693204244,114.72251248677571,129.01850905100505,0.0
2022-08-10 14:00:00,27.6,26.4,19.3,24.6,27.7,4.592,,,,27.666666666666668,13.333333333333332,39.333333333333336,0.0,38.333333333333336,10.0,1019.3333333333334,8.0,12.333333333333334,15.0,6.666666666666667,,474.57620460597946,3.0381931846828785,80.80219020283155,29.453808800379438,35.51207864761353,2.9478155132134756,111.09213503519693,108.15718149820964,0.0
2022-08-10 14:10:00,28.0,26.4,18.7,24.5,27.8,4.615,,,,27.88888888888889,13.61111111111111,39.611111111111114,0.0,37.94444444444444,10.0,1019.2777777777778,8.166666666666668,12.444444444444445,15.333333333333334,6.722222222222222,,477.69831715901694,2.9626251057783763,58.54964962641399,29.6070609664917,35.3668709564209,2.8750141378243765,102.3014944076538,128.00270458221434,0.0
2022-08-10 14:20:00,28.7,26.6,18.9,24.5,28.3,4.634,,,,28.11111111111111,13.88888888888889,39.888888888888886,0.0,37.55555555555556,10.0,1019.2222222222222,8.333333333333334,12.555555555555555,15.666666666666668,6.777777777777778,,473.94764102979644,2.896088511647478,44.41424966844462,29.74535803159078,34.80900946299235,2.7625945458809533,101.263803024292,140.7889537938436,0.0
2022-08-10 14:30:00,28.0,26.4,19.2,24.5,27.9,4.622,,,,28.333333333333332,14.166666666666666,40.166666666666664,0.0,37.166666666666664,10.0,1019.1666666666666,8.5,12.666666666666666,16.0,6.833333333333333,,464.1762642134743,2.542764335076014,34.44254070599874,29.874941425323488,33.02430289586385,2.223916315038999,88.97362737019857,114.42770089467368,0.0
2022-08-10 14:40:00,28.5,26.5,19.3,24.4,28.2,4.615,,,,28.555555555555557,14.444444444444443,40.44444444444444,0.0,36.77777777777778,10.0,1019.1111111111111,8.666666666666668,12.777777777777779,16.333333333333336,6.888888888888889,,465.1275408935547,2.278055998949008,31.903856915242255,30.074244848887126,31.670618130366005,2.0552349303166073,85.42492122650147,113.55020314534507,0.0
2022-08-10 14:50:00,28.1,26.4,19.3,24.4,28.2,4.601,,,,28.77777777777778,14.722222222222221,40.72222222222222,0.0,36.388888888888886,10.0,1019.0555555555555,8.833333333333334,12.88888888888889,16.666666666666668,6.944444444444445,,460.20518387366985,2.4708536903400207,35.91765671767757,30.263929074605308,31.97011903444926,2.652152975400289,82.93241814931233,120.39878448486328,0.0
2022-08-10 15:00:00,28.5,26.5,18.7,24.3,28.4,4.62,,,,29.0,15.0,41.0,0.0,36.0,10.0,1019.0,9.0,13.0,17.0,7.0,,470.5389930216472,2.4856766391743372,33.02473377868954,30.339151773452762,31.6026334921519,2.2892808552583057,83.85063529968262,98.1559055964152,0.0
2022-08-10 15:10:00,29.0,26.6,18.8,24.3,28.5,4.639,,,,28.666666666666668,14.88888888888889,41.111111111111114,0.0,36.611111111111114,10.0,1019.0,8.777777777777779,12.88888888888889,17.166666666666668,6.666666666666667,,472.47216180560235,2.2698366415332267,29.753745254527377,30.429597015380857,30.874959716796877,1.995328832268715,76.96952964782716,139.68147068023683,0.0
2022-08-10 15:20:00,28.9,26.6,19.2,24.3,28.6,4.603,,,,28.333333333333332,14.777777777777779,41.22222222222222,0.0,37.22222222222222,10.0,1019.0,8.555555555555555,12.777777777777779,17.333333333333332,6.333333333333333,,466.5010017272248,2.088610850175222,26.125016358693443,30.503893575668336,29.88447383562724,1.9158154513438543,65.99468407948811,419.5378840128581,0.0
2022-08-10 15:30:00,27.6,26.2,19.2,24.3,27.8,4.611,,,,28.0,14.666666666666666,41.333333333333336,0.0,37.833333333333336,10.0,1019.0,8.333333333333334,12.666666666666666,17.5,6.0,,469.71213979085286,2.001172519585507,23.402419448141323,30.743173522949217,29.83172928492228,1.8894816823800404,41.58351452191671,538.9111410013835,0.0
2022-08-10 15:40:00,28.9,26.5,19.0,24.3,28.4,4.627,,,,27.666666666666668,14.555555555555555,41.44444444444444,0.0,38.44444444444444,10.0,1019.0,8.11111111111111,12.555555555555555,17.666666666666668,5.666666666666666,,469.27023433992235,1.8123766941269914,23.98203658163211,30.994301589330036,29.676052350997924,1.920201939145724,23.305264015197757,655.1231200663249,0.0
2022-08-10 15:50:00,29.1,26.7,18.7,24.3,28.8,4.62,,,,27.333333333333332,14.444444444444445,41.55555555555556,0.0,39.05555555555556,10.0,1019.0,7.888888888888889,12.444444444444445,17.833333333333332,5.333333333333333,,467.2002065268331,1.8773981102307638,22.70026747277901,31.260509678522745,29.234794737497964,1.8477325516939165,15.202501033147177,684.0754139200847,0.0
2022-08-10 16:00:00,29.3,26.6,18.9,24.2,28.7,4.616,,,,27.0,14.333333333333334,41.666666666666664,0.0,39.666666666666664,10.0,1019.0,7.666666666666667,12.333333333333334,18.0,5.0,,468.67997629801437,1.7316100970937707,22.266717268464255,31.484563938776652,28.664668877919514,1.7907783883810044,10.592691534360249,651.8853052012125,0.0
2022-08-10 16:10:00,28.9,26.6,19.0,24.2,28.7,4.627,,,,26.666666666666668,14.222222222222221,41.77777777777778,0.0,40.27777777777778,10.0,1019.0,7.444444444444445,12.222222222222221,18.166666666666668,4.666666666666666,,475.2736329387796,1.711295375921632,23.041405222402453,31.705063575108845,28.03471951166789,1.746979302962621,7.787163049379984,571.2719098409017,0.0
2022-08-10 16:20:00,28.9,26.6,19.3,24.2,28.7,4.623,,,,26.333333333333332,14.11111111111111,41.888888888888886,0.0,40.888888888888886,10.0,1019.0,7.222222222222222,12.11111111111111,18.333333333333332,4.333333333333333,,470.6515181688331,1.6530118802543412,23.370288347470556,31.851371717453002,27.344883524576822,1.6951693757375081,6.228736024697622,491.5896853892009,0.0
2022-08-10 16:30:00,28.7,26.6,19.2,24.2,28.6,4.634,,,,26.0,14.0,42.0,0.0,41.5,10.0,1019.0,7.0,12.0,18.5,4.0,,470.96675272623696,1.580588406307549,25.279883079097768,31.99691889444987,27.004627895355224,1.5586127928892772,4.829941015640895,873.9101816813151,0.0
2022-08-10 16:40:00,28.8,26.4,18.8,24.2,28.4,4.597,,,,25.666666666666668,13.88888888888889,42.111111111111114,0.0,42.111111111111114,10.0,1019.0,6.777777777777778,11.88888888888889,18.666666666666668,3.6666666666666665,,471.217383899908,1.575398434171569,30.052365364516522,32.093377176920576,26.931716098785397,1.7207523175080617,2.5102277439832688,962.6827996826172,0.0
2022-08-10 16:50:00,28.3,26.4,18.8,24.2,28.3,4.626,,,,25.333333333333332,13.777777777777779,42.22222222222222,0.0,42.72222222222222,10.0,1019.0,6.555555555555555,11.777777777777779,18.833333333333332,3.333333333333333,,472.70511221699337,1.5030890626052005,33.85151298108074,32.1980834197998,27.01745191574097,1.4547198342283567,1.6036659026145934,1024.993717244466,0.0
2022-08-10 17:00:00,29.4,26.5,18.9,24.2,28.5,4.593,,,,25.0,13.666666666666666,42.333333333333336,0.0,43.333333333333336,10.0,1019.0,6.333333333333334,11.666666666666666,19.0,3.0,,476.3163228352864,1.4059300384481075,35.99743642332864,32.27023857116699,27.161436789830525,1.4489034873247146,1.319292994340261,1116.5829936726889,0.0
2022-08-10 17:10:00,28.8,26.5,19.3,24.2,28.5,4.615,,,,24.666666666666664,13.555555555555555,42.44444444444444,0.0,43.94444444444444,10.0,1019.0,6.111111111111111,11.555555555555555,19.166666666666668,2.666666666666666,,479.1699405258003,1.3992834683697102,39.96644014530936,32.320019315083826,27.301177132924398,1.466268918712934,1.1743135325113934,1029.1415760294597,0.0
2022-08-10 17:20:00,28.0,26.3,18.8,24.2,28.1,4.629,1.37325,26.889,40.453,24.333333333333332,13.444444444444445,42.55555555555556,0.0,44.55555555555556,10.0,1019.0,5.888888888888889,11.444444444444445,19.333333333333332,2.333333333333333,,472.2634299162064,1.384716520363328,46.5990750233063,32.340149517059324,27.435230795542402,1.3798383400837582,1.0956080704927444,1090.3839157104492,0.0
2022-08-10 17:30:00,28.7,26.4,18.9,24.1,28.4,4.627,1.453125,26.9272,40.4213,24.0,13.333333333333334,42.666666666666664,0.0,45.16666666666667,10.0,1019.0,5.666666666666667,11.333333333333334,19.5,2.0,,477.80078032044156,1.334606691794207,53.61565658364592,32.35080775578817,27.557140185038246,1.444971805413564,1.0524855269988378,913.2911252848307,0.0
2022-08-10 17:40:00,28.4,26.4,19.2,24.1,28.2,4.648,1.4992722222222221,26.68177777777778,40.27344444444444,23.666666666666664,13.222222222222221,42.77777777777778,0.0,45.77777777777778,10.0,1019.0,5.444444444444445,11.222222222222221,19.666666666666668,1.666666666666666,,480.8400464568741,1.330105720559756,61.47739973068237,33.085466664632165,27.449548165003456,1.733821245233218,1.0287701056400933,1146.780187072754,0.0
2022-08-10 17:50:00,28.0,26.2,19.2,24.1,27.9,4.625,1.431565,26.7204,40.1707,23.333333333333332,13.11111111111111,42.888888888888886,0.0,46.388888888888886,10.0,1019.0,5.222222222222222,11.11111111111111,19.833333333333332,1.333333333333333,,476.3402879245802,1.2507838656942725,70.45934860682084,34.11721242904663,26.536744400660194,1.651109740138054,1.0157650798559188,1341.3848522949218,0.0
2022-08-10 18:00:00,27.8,26.1,18.8,24.1,27.7,4.603,1.42916,26.473000000000003,40.4818,23.0,13.0,43.0,0.0,47.0,10.0,1019.0,5.0,11.0,20.0,1.0,,475.52342987060547,1.286530873682876,78.87419903922216,34.59801626205444,25.709234320322672,1.2853081581989925,1.0086275074879327,1332.5421657307943,0.0
2022-08-10 18:10:00,27.7,26.0,18.7,24.0,27.6,4.646,1.3600400000000001,26.1829,40.4708,22.555555555555557,12.61111111111111,45.55555555555556,0.0,48.27777777777778,10.0,1019.0555555555555,4.888888888888889,10.944444444444445,19.61111111111111,1.0,,478.31855487691945,1.3553763703740924,88.58336556386139,34.727887833913165,25.261976861953734,1.2502606323361396,1.0047092117865881,1283.3641029866535,0.0
2022-08-10 18:20:00,27.9,26.0,19.2,24.0,27.6,4.606,1.44709,26.0507,40.7281,22.11111111111111,12.222222222222221,48.111111111111114,0.0,49.55555555555556,10.0,1019.1111111111111,4.777777777777778,10.88888888888889,19.22222222222222,1.0,,472.2934711394913,1.249655723075072,97.64054801940918,34.52402565638224,25.13918930689494,1.228921806414922,1.0025583815574646,878.0280926513672,0.0
2022-08-10 18:30:00,27.7,26.0,19.3,24.0,27.6,4.565,1.3773149999999998,25.8243,40.6312,21.666666666666668,11.833333333333334,50.666666666666664,0.0,50.833333333333336,10.0,1019.1666666666666,4.666666666666667,10.833333333333334,18.833333333333332,1.0,,471.3225838987855,1.2924642841728393,106.92270124855688,34.11508762359619,25.351106761296588,1.300705934067567,1.0013773622115454,762.2272834269206,0.0
2022-08-10 18:40:00,28.0,26.0,18.8,24.0,27.8,4.584,1.468935,25.4969,40.8738,21.22222222222222,11.444444444444445,53.22222222222222,0.0,52.111111111111114,10.0,1019.2222222222222,4.555555555555555,10.777777777777779,18.444444444444443,1.0,,471.59554743273503,1.2435539469931085,112.68843328098792,33.66576644261678,25.85122555096944,1.2575509057442347,1.000737588206927,652.0269265238444,0.0
2022-08-10 18:50:00,27.4,25.9,18.7,23.9,27.5,4.57,1.47698,25.259,40.821600000000004,20.77777777777778,11.055555555555555,55.77777777777778,0.0,53.388888888888886,10.0,1019.2777777777778,4.444444444444445,10.722222222222221,18.055555555555557,1.0,,470.6944291178385,1.2871806633539793,112.20872883468026,33.274827321370445,26.38872544606527,1.219827561577161,1.0003925134738287,616.5923771158854,0.0
2022-08-10 19:00:00,27.4,25.8,19.2,23.9,27.4,4.559,1.50284,25.1155,40.9805,20.333333333333332,10.666666666666666,58.333333333333336,0.0,54.666666666666664,10.0,1019.3333333333334,4.333333333333333,10.666666666666666,17.666666666666668,1.0,,475.4635352439442,1.2794386449456217,108.79633062998455,33.06721576054891,26.931895672480266,1.2965519441167515,1.0002030535538993,557.6639053853353,0.0
2022-08-10 19:10:00,27.0,25.7,19.2,23.8,27.2,4.569,1.6329350000000002,25.0932,41.0169,19.88888888888889,10.277777777777779,60.888888888888886,0.0,55.94444444444444,10.0,1019.3888888888889,4.222222222222222,10.61111111111111,17.27777777777778,1.0,,480.1981270099508,1.3161225570881434,109.54374669134279,32.779251715342205,27.297170193990077,1.3226297438144683,1.0001042485237122,460.40458170572913,0.0
2022-08-10 19:20:00,27.1,25.7,18.8,23.8,27.2,4.59,1.690335,24.948,41.044799999999995,19.444444444444443,9.88888888888889,63.44444444444444,0.0,57.22222222222222,10.0,1019.4444444444445,4.111111111111111,10.555555555555555,16.88888888888889,1.0,,481.09981089624864,1.2935255681475002,109.08911979179598,32.6350628789266,27.67068916638692,1.311403417189916,1.0000402629375458,456.9617471313477,0.0
2022-08-10 19:30:00,26.6,25.5,18.6,23.8,26.8,4.551,1.7233250000000002,24.4485,41.181400000000004,19.0,9.5,66.0,0.0,58.5,10.0,1019.5,4.0,10.5,16.5,1.0,,479.61671122583846,1.4006968784517488,114.01530045503951,32.48833573659262,27.957280270258586,1.1794368149836856,1.0000298023223877,400.5489201863607,0.0
2022-08-10 19:40:00,26.5,25.4,19.0,23.7,26.6,4.584,1.8785699999999999,23.825200000000002,41.124900000000004,18.555555555555557,9.11111111111111,68.55555555555556,0.0,59.77777777777778,10.0,1019.5555555555555,3.888888888888889,10.444444444444445,16.11111111111111,1.0,,474.53189922113523,1.3750954982200585,115.20679665775621,32.37321163177491,28.205910905202227,1.2626434304316838,1.0000298023223877,395.37973475138347,0.0
2022-08-10 19:50:00,26.3,25.4,19.2,23.7,26.5,4.57,1.6508099999999999,24.131899999999998,41.412099999999995,18.11111111111111,8.722222222222221,71.11111111111111,0.0,61.05555555555556,10.0,1019.6111111111111,3.7777777777777777,10.38888888888889,15.722222222222221,1.0,,475.15717092229033,1.4806632091450154,106.83924108516025,32.29081759134929,28.438538608551028,1.1996751559774081,1.0000298023223877,468.73955154418945,0.0
2022-08-10 20:00:00,26.2,25.3,19.1,23.7,26.3,4.598,1.6481400000000002,24.231299999999997,41.273399999999995,17.666666666666668,8.333333333333332,73.66666666666667,0.0,62.333333333333336,10.0,1019.6666666666666,3.666666666666667,10.333333333333334,15.333333333333332,1.0,,474.0372939046224,1.4128100050404921,104.7322821771223,32.21890324910482,28.60163291613261,1.1897133288780848,1.0000298023223877,416.362199605306,0.0
2022-08-10 20:10:00,26.2,25.2,19.0,23.7,26.3,4.579,1.581805,24.1647,41.4538,17.22222222222222,7.944444444444445,76.22222222222223,0.0,63.611111111111114,10.0,1019.7222222222222,3.5555555555555554,10.277777777777779,14.944444444444445,1.0,,473.53507936674976,1.3607874652760177,108.7900117529314,32.10675988515219,28.737818800608316,1.1879896550377211,1.0000298023223877,382.15743494669596,0.0
2022-08-10 20:20:00,25.8,25.1,18.8,23.6,26.0,4.582,1.5723850000000001,23.964000000000002,41.3311,16.77777777777778,7.555555555555555,78.77777777777777,0.0,64.88888888888889,10.0,1019.7777777777778,3.4444444444444446,10.222222222222221,14.555555555555555,1.0,,473.26450001683725,1.3579399693012237,108.7671702448527,32.035876757303875,28.83057767550151,1.2852696178356806,1.0000298023223877,317.6820781962077,0.0
2022-08-10 20:30:00,25.4,24.9,18.7,23.6,25.7,4.603,1.54973,23.759,41.4195,16.333333333333336,7.166666666666667,81.33333333333334,0.0,66.16666666666667,10.0,1019.8333333333334,3.3333333333333335,10.166666666666666,14.166666666666668,1.0,,470.4854053751627,1.2833205336753257,111.20783410045388,31.988694661458332,28.80918702761332,1.246816056470076,1.0000298023223877,274.5004579925537,0.0
2022-08-10 20:40:00,25.1,24.8,18.8,23.6,25.4,4.569,1.6541444444444444,23.49566666666667,41.245333333333335,15.88888888888889,6.777777777777778,83.88888888888889,0.0,67.44444444444444,10.0,1019.8888888888889,3.2222222222222223,10.11111111111111,13.777777777777779,1.0,,469.80012137226674,1.3043938787677194,109.37135723976091,31.89382367769877,28.744604975382487,1.3369433658321699,1.0000298023223877,213.05081820170085,0.0
2022-08-10 20:50:00,24.8,24.7,18.7,23.6,25.2,4.562,1.6019999999999999,23.3883,41.1268,15.444444444444445,6.388888888888888,86.44444444444444,0.0,68.72222222222223,10.0,1019.9444444444445,3.111111111111111,10.055555555555555,13.38888888888889,1.0,,470.82804863239164,1.3930812953791376,112.44021539655782,31.796377197901403,28.70663249651591,1.3043122859795888,1.0000298023223877,189.16066731770835,0.0
