,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-10 21:00:00,24.7,24.6,18.8,23.5,25.0,4.569,1.6195149999999998,23.4449,41.4249,15.0,6.0,89.0,0.0,70.0,10.0,1020.0,3.0,10.0,13.0,1.0,,464.41990020751956,1.293788742886088,109.88490409075204,31.713705822626746,28.724967505137123,1.2746825596690177,1.0000298023223877,163.6777178955078,0.0
2022-08-10 21:10:00,24.5,24.9,19.0,23.5,24.5,4.201,1.6371099999999998,23.2689,41.3797,14.88888888888889,5.833333333333333,91.22222222222223,0.0,70.55555555555556,10.0,1020.0,3.0555555555555554,10.0,12.666666666666666,1.0,,467.985152566844,1.283841959972166,110.53804776423394,31.66186022122701,28.693551708857218,1.3732258180777233,1.0000298023223877,122.65193459828694,0.0
2022-08-10 21:20:00,24.5,24.8,19.0,23.5,24.4,4.253,1.61444,23.1201,41.609500000000004,14.777777777777779,5.666666666666667,93.44444444444444,0.0,71.11111111111111,10.0,1020.0,3.111111111111111,10.0,12.333333333333334,1.0,,471.3856095482837,1.3340132056185081,111.69490508278884,31.611502548853558,28.691226015090944,1.2154753494262693,1.0000298023223877,120.78604749043782,0.0
2022-08-10 21:30:00,24.5,24.8,18.9,23.5,24.4,4.206,1.492475,22.8388,41.4496,14.666666666666666,5.5,95.66666666666667,0.0,71.66666666666667,10.0,1020.0,3.1666666666666665,10.0,12.0,1.0,,469.38656737930467,1.2832160697246002,109.89403216151868,31.557211259206138,28.679456701278685,1.440079015493393,1.0000298023223877,108.18251852671305,0.0
2022-08-10 21:40:00,24.3,24.7,18.9,23.5,24.3,4.277,1.596375,22.6785,41.6712,14.555555555555555,5.333333333333333,97.88888888888889,0.0,72.22222222222223,10.0,1020.0,3.2222222222222223,10.0,11.666666666666666,1.0,,469.1982397075083,1.3510214685417163,113.10340141856739,31.513484010696413,28.684076929092406,1.3024359008669852,1.0000298023223877,107.25052216847737,0.0
2022-08-10 21:50:00,23.7,24.2,18.6,23.5,24.2,4.27,1.61282,22.791199999999996,41.5959,14.444444444444445,5.166666666666667,100.11111111111111,0.0,72.77777777777777,10.0,1020.0,3.2777777777777777,10.0,11.333333333333334,1.0,,466.64978946729644,1.3991152851089919,114.11133600181105,31.470358756383263,28.77996536572774,1.3141475117206576,1.0000298023223877,110.1508731206258,0.0
2022-08-10 22:00:00,23.6,24.1,19.2,23.5,24.1,4.293,1.93692,22.7641,41.7761,14.333333333333334,5.0,102.33333333333333,0.0,73.33333333333333,10.0,1020.0,3.3333333333333335,10.0,11.0,1.0,,467.13362843831385,1.3984693388009475,120.47166762853074,31.426302919387815,29.094511152903237,1.4015553616484007,1.0000298023223877,117.11964467366536,0.0
2022-08-10 22:10:00,23.5,24.0,18.8,23.4,24.0,4.25,1.741275,22.7899,41.8273,14.222222222222221,4.833333333333333,104.55555555555556,0.0,73.88888888888889,10.0,1020.0,3.388888888888889,10.0,10.666666666666666,1.0,,471.1783941545158,1.455087439084457,113.29677211330436,31.377992982864377,29.337360067367552,1.4263646490375201,1.0000298023223877,105.65512460072837,0.0
2022-08-10 22:20:00,23.4,23.9,18.6,23.4,24.0,4.258,1.7501799999999998,22.3144,41.8272,14.11111111111111,4.666666666666666,106.77777777777777,0.0,74.44444444444444,10.0,1020.0,3.4444444444444446,10.0,10.333333333333332,1.0,,470.464380493164,1.473805051152989,107.0683057101837,31.315664262771605,29.42188080151876,1.436235235830148,1.0000298023223877,120.97850554148356,0.0
2022-08-10 22:30:00,23.0,23.7,19.1,23.4,23.9,4.244,1.7139499999999999,21.798099999999998,41.9328,14.0,4.5,109.0,0.0,75.0,10.0,1020.0,3.5,10.0,10.0,1.0,,469.18371752508756,1.371402453214435,108.18483354536154,31.24906743049622,29.505606978734335,1.3488281179467836,1.0000298023223877,106.35566871643066,0.0
2022-08-10 22:40:00,22.8,23.5,18.8,23.4,23.9,4.255,1.8135549999999998,21.7144,41.8714,13.88888888888889,4.333333333333333,111.22222222222223,0.0,75.55555555555556,10.0,1020.0,3.5555555555555554,10.0,9.666666666666666,1.0,,476.12031851932915,1.3345767038134533,109.31258884602349,31.192204373677573,29.576496839523315,1.4043409942587217,1.0000298023223877,113.95571568806966,0.0
2022-08-10 22:50:00,22.7,23.4,18.7,23.4,23.8,4.248,1.72863,22.016,42.097500000000004,13.777777777777779,4.166666666666666,113.44444444444444,0.0,76.11111111111111,10.0,1020.0,3.611111111111111,10.0,9.333333333333332,1.0,,474.9201088670752,1.4001529387767706,107.25985862904349,31.139710667928064,29.552947622934976,1.3958382344245912,1.0000298023223877,107.99440071105957,0.0
2022-08-10 23:00:00,22.6,23.3,19.2,23.4,23.7,4.26,1.739565,21.5654,41.9048,13.666666666666666,4.0,115.66666666666666,0.0,76.66666666666667,10.0,1020.0,3.6666666666666665,10.0,9.0,1.0,,475.3001860555013,1.389804888386174,109.52061039466642,31.088960831960044,29.54689803759257,1.324353839556376,1.0000298023223877,113.85132071177163,0.0
2022-08-10 23:10:00,22.4,23.2,18.8,23.4,23.7,4.273,1.713625,21.329,42.1135,13.555555555555555,3.833333333333333,117.88888888888889,0.0,77.22222222222223,10.0,1020.0,3.7222222222222223,10.0,8.666666666666666,1.0,,473.78477386474606,1.4156646786571223,111.23333845278637,31.044417444864912,29.591113306681315,1.3042456504702566,1.0000298023223877,107.58586619059244,0.0
2022-08-10 23:20:00,22.1,23.0,18.8,23.3,23.6,4.237,1.705725,21.2072,42.013799999999996,13.444444444444445,3.6666666666666665,120.11111111111111,0.0,77.77777777777777,10.0,1020.0,3.7777777777777777,10.0,8.333333333333332,1.0,,475.45852244059245,1.3090877504065885,108.2810202925084,31.00006485939026,29.612668822606405,1.3591188209255536,1.0000298023223877,108.18732973734538,0.0
2022-08-10 23:30:00,21.9,22.8,18.6,23.3,23.5,4.274,1.7022590909090909,21.357727272727274,41.98309090909091,13.333333333333334,3.5,122.33333333333333,0.0,78.33333333333333,10.0,1020.0,3.833333333333333,10.0,8.0,1.0,,474.05187581380204,1.341480453830991,110.39741579389843,30.961339403788248,29.666578617095944,1.3575443543990453,1.0000298023223877,107.72375433603922,0.0
2022-08-10 23:40:00,21.5,22.5,19.1,23.3,23.4,4.268,1.7000050000000002,21.259800000000002,41.482600000000005,13.222222222222221,3.333333333333333,124.55555555555554,0.0,78.88888888888889,10.0,1020.0,3.888888888888889,10.0,7.666666666666666,1.0,,477.41031586044136,1.3515362150689303,109.06738394031417,30.91660446802775,29.744028145472207,1.4253124342362085,1.0000298023223877,106.83449738820393,0.0
2022-08-10 23:50:00,21.0,22.1,19.0,23.3,23.3,4.221,1.771645,21.226,41.8997,13.11111111111111,3.1666666666666665,126.77777777777777,0.0,79.44444444444444,10.0,1020.0,3.9444444444444446,10.0,7.333333333333333,1.0,,477.7083743286133,1.3213514094416703,107.86057701067736,30.87416777610779,29.749526233673095,1.3880371291438738,1.0000298023223877,107.26409628550212,0.0
2022-08-11 00:00:00,21.2,22.2,18.6,23.3,23.2,4.254,1.749,21.1815,41.1979,13.0,3.0,129.0,0.0,80.0,10.0,1020.0,4.0,10.0,7.0,1.0,,482.202566110896,1.3864546670684708,107.16221933957547,30.81644401550293,29.715408897399904,1.3540241157015165,1.0000298023223877,111.06878768920899,0.0
2022-08-11 00:10:00,21.1,22.1,18.9,23.3,23.2,4.218,1.7748599999999999,20.9984,40.563,12.944444444444445,3.0,127.5,0.0,80.22222222222223,10.0,1020.0,4.166666666666667,10.0,6.944444444444445,1.0,,472.9971239322355,1.4366433248479489,108.05751817606263,30.759314619700113,29.65458950360616,1.387427637775739,1.0000298023223877,106.50920682271321,0.0
2022-08-11 00:20:00,21.2,22.3,19.3,23.3,23.3,4.258,1.7389299999999999,21.1499,40.4172,12.88888888888889,3.0,126.0,0.0,80.44444444444444,10.0,1020.0,4.333333333333333,10.0,6.888888888888889,1.0,,474.0852822875977,1.3019325641791026,111.25215680440267,30.704802214304607,29.615306873321533,1.4099462215105691,1.0000298023223877,110.15428838094076,0.0
2022-08-11 00:30:00,21.0,22.1,18.9,23.3,23.2,4.248,1.6664249999999998,21.048099999999998,40.335699999999996,12.833333333333334,3.0,124.5,0.0,80.66666666666667,10.0,1020.0,4.5,10.0,6.833333333333333,1.0,,473.20638641006644,1.3252322883727188,111.22130290230788,30.651195122400917,29.61060411453247,1.3085095114509264,1.0000298023223877,113.88119740804036,0.0
2022-08-11 00:40:00,20.6,21.8,18.6,23.3,23.1,4.221,1.7871,20.334200000000003,40.305099999999996,12.777777777777779,3.0,123.0,0.0,80.88888888888889,10.0,1020.0,4.666666666666667,10.0,6.777777777777778,1.0,,476.0656311035156,1.379007582450654,113.34906518925382,30.591813303629557,29.62216624895732,1.332194003164768,1.0000298023223877,108.3031211980184,0.0
2022-08-11 00:50:00,20.9,22.0,19.1,23.2,23.1,4.242,1.753735,19.8744,40.324,12.722222222222221,3.0,121.5,0.0,81.11111111111111,10.0,1020.0,4.833333333333333,10.0,6.722222222222222,1.0,,477.0644370524089,1.3413212393754619,110.97094232052731,30.522787351608276,29.692777487436928,1.2614500790834426,1.0000298023223877,112.74559805552164,0.0
2022-08-11 01:00:00,20.5,21.8,19.0,23.3,23.1,4.219,1.78382,20.412399999999998,40.400600000000004,12.666666666666666,3.0,120.0,0.0,81.33333333333333,10.0,1020.0,5.0,10.0,6.666666666666667,1.0,,479.15331297074243,1.3944511764366074,108.34439149350096,30.49683586438497,29.74959974924723,1.3672989245255789,1.0000298023223877,111.10629243214926,0.0
2022-08-11 01:10:00,20.5,21.7,18.8,23.3,23.0,4.232,1.78119,20.5707,40.3971,12.61111111111111,3.0,118.5,0.0,81.55555555555556,10.0,1020.0,5.166666666666667,10.0,6.611111111111111,1.0,,476.20575632731124,1.3939397078079019,110.95800829052253,30.47594693183899,29.784316132863363,1.3801314002275467,1.0000298023223877,110.36781074523927,0.0
2022-08-11 01:20:00,20.4,21.6,19.0,23.2,23.0,4.207,1.8707799999999999,20.2474,40.361399999999996,12.555555555555555,3.0,117.0,0.0,81.77777777777777,10.0,1020.0,5.333333333333334,10.0,6.555555555555555,1.0,,476.50344097619774,1.3307404003725887,111.47851227668718,30.460615657170614,29.829282592137655,1.3899988625446955,1.0000298023223877,110.26937764485676,0.0
2022-08-11 01:30:00,20.3,21.6,18.8,23.2,22.9,4.254,1.849605,19.899700000000003,40.3754,12.5,3.0,115.5,0.0,82.0,10.0,1020.0,5.5,10.0,6.5,1.0,,478.30724466608865,1.4146757434249597,112.27047443799378,30.446174844106043,29.912673139572142,1.3894183709224064,1.0000298023223877,116.77689383188883,0.0
2022-08-11 01:40:00,20.2,21.5,19.1,23.2,22.9,4.264,2.103445,19.547,40.450900000000004,12.444444444444445,3.0,114.0,0.0,82.22222222222223,10.0,1020.0,5.666666666666667,10.0,6.444444444444445,1.0,,476.23688334147135,1.4607579502109753,113.27239231626865,30.428092323939005,30.044047333399455,1.321031781633695,1.0000298023223877,116.06803887685139,0.0
2022-08-11 01:50:00,20.6,21.8,19.5,23.2,23.0,4.219,2.20267,19.3649,40.5724,12.38888888888889,3.0,112.5,0.0,82.44444444444444,10.0,1020.0,5.833333333333334,10.0,6.388888888888889,1.0,,477.87558791938875,1.4486176148242196,114.78380550341417,30.405957511266074,30.18080950101217,1.3531082455317178,1.0000298023223877,111.88415840148926,0.0
2022-08-11 02:00:00,20.4,21.5,18.6,23.2,22.9,4.235,2.0703,19.2608,40.6005,12.333333333333334,3.0,111.0,0.0,82.66666666666667,10.0,1020.0,6.0,10.0,6.333333333333333,1.0,,474.8205617935356,1.5550411243223201,112.38782348546604,30.373318338394164,30.307506971359253,1.2873423196872076,1.0000298023223877,111.70403887430825,0.0
2022-08-11 02:10:00,20.1,21.4,19.1,23.2,22.9,4.236,2.0677700000000003,18.9537,40.7118,12.277777777777779,3.0,109.5,0.0,82.88888888888889,10.0,1020.0,6.166666666666667,10.0,6.277777777777778,1.0,,477.4533442179362,1.59651837346244,112.73763870109947,30.32639298439026,30.419400119781493,1.2742589927713077,1.0000298023223877,105.99755263010661,0.0
2022-08-11 02:20:00,19.8,21.1,19.1,23.2,22.8,4.184,2.19783,18.7269,40.8113,12.222222222222221,3.0,108.0,0.0,83.11111111111111,10.0,1020.0,6.333333333333334,10.0,6.222222222222222,1.0,,479.38120417803185,1.5498508248659177,112.47413582839536,30.286002575556438,30.536962070465087,1.457661745150884,1.0000298023223877,111.36329305013021,0.0
2022-08-11 02:30:00,19.6,21.0,18.7,23.2,22.7,4.221,2.271745,18.4931,40.8663,12.166666666666666,3.0,106.5,0.0,83.33333333333333,10.0,1020.0,6.5,10.0,6.166666666666667,1.0,,482.0904928062702,1.4875078258339296,112.63411463462701,30.23678197542826,30.64046147028605,1.4210056056578955,1.0000298023223877,110.27176521301269,0.0
2022-08-11 02:40:00,19.3,20.8,18.4,23.1,22.6,4.24,2.2464199999999996,18.6422,40.9905,12.11111111111111,3.0,105.0,0.0,83.55555555555556,10.0,1020.0,6.666666666666667,10.0,6.111111111111111,1.0,,481.92288116455086,1.5616820165531784,115.04068048250876,30.197201951344805,30.74106820742289,1.3465277554591497,1.0000298023223877,111.36821126302084,0.0
2022-08-11 02:50:00,19.2,20.7,18.9,23.1,22.6,4.235,2.15217,18.689799999999998,41.061400000000006,12.055555555555555,3.0,103.5,0.0,83.77777777777777,10.0,1020.0,6.833333333333334,10.0,6.055555555555555,1.0,,479.5278827360306,1.6330417406323263,116.92148388943431,30.155151494344075,30.87760837872823,1.367177263100942,1.0000298023223877,107.09307547251383,0.0
2022-08-11 03:00:00,19.2,20.7,19.0,23.1,22.5,4.224,2.23529,18.5566,41.0654,12.0,3.0,102.0,0.0,84.0,10.0,1020.0,7.0,10.0,6.0,1.0,,477.0871966412424,1.6008008340118969,113.06306310190318,30.11538338661194,30.97248224258423,1.2988756371537844,1.0000298023223877,114.76585915883382,0.0
2022-08-11 03:10:00,19.5,20.9,18.9,23.1,22.6,4.233,2.293135,18.3064,41.1219,12.0,2.9444444444444446,101.11111111111111,0.0,84.05555555555556,10.0,1020.0,6.888888888888889,10.0,5.944444444444445,1.1666666666666667,,479.1051017252604,1.5256891554358316,108.31312364589023,30.074830188751218,31.092017958958944,1.3348879502216975,1.0000298023223877,120.77496383666991,0.0
2022-08-11 03:20:00,19.3,20.8,19.3,23.1,22.6,4.206,2.440195,18.0793,41.1939,12.0,2.888888888888889,100.22222222222223,0.0,84.11111111111111,10.0,1020.0,6.777777777777778,10.0,5.888888888888889,1.3333333333333335,,476.4741314521877,1.5464328363049502,109.01125650653732,30.023446067174273,31.19856050809225,1.3798816086848578,1.0000298023223877,116.76330865224202,0.0
2022-08-11 03:30:00,18.9,20.5,18.8,23.1,22.5,4.201,2.4290849999999997,17.9535,41.2679,12.0,2.8333333333333335,99.33333333333333,0.0,84.16666666666667,10.0,1020.0,6.666666666666667,10.0,5.833333333333333,1.5,,479.6140886293609,1.6643480576431684,109.93876866141281,29.982225103378294,31.291252247492473,1.3510698515176771,1.0000298023223877,120.24623882293702,0.0
2022-08-11 03:40:00,18.6,20.3,18.8,23.1,22.4,4.256,2.26011,17.8836,41.3206,12.0,2.7777777777777777,98.44444444444444,0.0,84.22222222222223,10.0,1020.0,6.555555555555555,10.0,5.777777777777778,1.6666666666666667,,481.3758465576172,1.6747766512261943,110.05425635515633,29.947560354868575,31.38881543159485,1.398311603764693,1.0000298023223877,111.26057479858397,0.0
2022-08-11 03:50:00,18.3,19.9,18.8,23.1,22.3,4.211,2.4806350000000004,17.9985,41.3741,12.0,2.7222222222222223,97.55555555555556,0.0,84.27777777777777,10.0,1020.0,6.444444444444445,10.0,5.722222222222222,1.8333333333333335,,482.4279158212947,1.6991955688477909,111.63329468570859,29.919645163218185,31.474123872121176,1.477565719485283,1.0000298023223877,125.49604277292887,0.0
2022-08-11 04:00:00,18.2,19.9,18.9,23.1,22.2,4.22,2.4423500000000002,17.7848,41.318799999999996,12.0,2.6666666666666665,96.66666666666667,0.0,84.33333333333333,10.0,1020.0,6.333333333333333,10.0,5.666666666666667,2.0,,478.1001154581706,1.7405488494796266,115.31757819396628,29.884392404556273,31.547547257741293,1.2847201609611512,1.0000298023223877,109.09471819559732,0.0
2022-08-11 04:10:00,18.3,19.9,18.9,23.1,22.2,4.215,2.4283200000000003,17.7762,41.3892,12.0,2.611111111111111,95.77777777777777,0.0,84.38888888888889,10.0,1020.0,6.222222222222222,10.0,5.611111111111111,2.166666666666667,,483.16194068996384,1.6678564197565877,113.91928696001989,29.861396633783976,31.650553353627522,1.4310251411795616,1.0000298023223877,119.3012759399414,0.0
2022-08-11 04:20:00,17.8,19.6,18.9,23.1,22.1,4.206,2.486585,17.540699999999998,41.4548,12.0,2.5555555555555554,94.88888888888889,0.0,84.44444444444444,10.0,1020.0,6.111111111111111,10.0,5.555555555555555,2.3333333333333335,,481.0646839922324,1.670430564355042,115.90944940534689,29.848363008499142,31.71249045054118,1.4055485611160596,1.0000298023223877,109.0889554977417,0.0
2022-08-11 04:30:00,17.7,19.5,18.8,23.1,22.1,4.227,2.5178149999999997,17.6254,41.5165,12.0,2.5,94.0,0.0,84.5,10.0,1020.0,6.0,10.0,5.5,2.5,,484.3232285563151,1.6789291722525312,115.0186027104437,29.846069558461505,31.766430117289225,1.3583390123645465,1.0000298023223877,107.13797041575114,0.0
2022-08-11 04:40:00,17.6,19.4,18.7,23.1,22.1,4.217,2.60568,17.6846,41.5432,12.0,2.4444444444444446,93.11111111111111,0.0,84.55555555555556,10.0,1020.0,5.888888888888889,10.0,5.444444444444445,2.666666666666667,,484.61802377985816,1.7602777928450686,110.04886461527335,29.85860656102498,31.793217690785724,1.3792004306117693,1.0000298023223877,110.20106348673502,0.0
2022-08-11 04:50:00,17.9,19.7,19.0,23.0,22.1,4.172,2.5266349999999997,18.0072,41.5362,12.0,2.388888888888889,92.22222222222223,0.0,84.61111111111111,10.0,1020.0,5.777777777777778,10.0,5.388888888888889,2.8333333333333335,,487.04488922119145,1.6924205865698347,109.56196641954325,29.727435744603476,31.967817837397256,1.7853350347280503,1.0399979627132416,60.110420759518945,0.0
2022-08-11 05:00:00,18.0,19.7,19.3,23.1,22.1,4.197,2.538145,18.2941,41.5084,12.0,2.3333333333333335,91.33333333333333,0.0,84.66666666666667,10.0,1020.0,5.666666666666667,10.0,5.333333333333333,3.0,,489.0906410550523,1.7096674055366194,108.61329051217118,28.568187421162925,34.111143309275306,2.3260540479421614,4.3366471910476685,1.000000238418579,0.0
2022-08-11 05:10:00,18.0,19.7,19.0,23.1,22.2,4.215,2.505465,18.8289,41.4528,12.0,2.2777777777777777,90.44444444444444,0.0,84.72222222222223,10.0,1020.0,5.555555555555555,10.0,5.277777777777778,3.166666666666667,,485.7866694658652,1.7290970299742316,107.7142208515318,27.71218986193339,36.118297996521,2.4742485920588178,11.559277149836223,1.000000238418579,0.0
2022-08-11 05:20:00,17.5,19.4,18.7,23.1,22.1,4.229,2.53581,18.8998,41.3481,12.0,2.2222222222222223,89.55555555555556,0.0,84.77777777777777,10.0,1020.0,5.444444444444445,10.0,5.222222222222222,3.3333333333333335,,487.91376109857663,1.7123553022961158,109.55130452732583,27.160842339197796,37.485042349497476,2.230583264629046,18.68010502179464,1.000000238418579,0.0
2022-08-11 05:30:00,17.2,19.1,19.0,23.1,22.0,4.211,2.580225,19.060399999999998,41.2485,12.0,2.166666666666667,88.66666666666667,0.0,84.83333333333333,10.0,1020.0,5.333333333333334,10.0,5.166666666666667,3.5,,489.24398547643904,2.172167502187066,114.02301519749528,26.956025015513102,38.129900792439784,2.4139110722144443,24.707224884033202,1.000000238418579,0.0
2022-08-11 05:40:00,17.0,19.0,18.9,23.1,21.9,4.219,2.57713,19.1941,41.132,12.0,2.111111111111111,87.77777777777777,0.0,84.88888888888889,10.0,1020.0,5.222222222222222,10.0,5.111111111111111,3.666666666666667,,491.38038427243293,2.1788587996717226,115.69245008694922,26.856304744084674,37.735986410776775,2.400469274719556,32.66737352689107,1.000000238418579,0.0
2022-08-11 05:50:00,17.1,19.0,18.9,23.0,21.9,4.265,2.393535,19.7738,41.1232,12.0,2.0555555555555554,86.88888888888889,0.0,84.94444444444444,10.0,1020.0,5.111111111111111,10.0,5.055555555555555,3.8333333333333335,,488.16465667724606,1.949014415639942,137.3559370702539,26.801579189300536,36.7196262105306,2.3730068453152975,39.71210980097453,1.000000238418579,0.0
2022-08-11 06:00:00,17.1,19.0,18.9,23.0,21.9,4.213,2.5152799999999997,21.7547,40.2286,12.0,2.0,86.0,0.0,85.0,10.0,1020.0,5.0,10.0,5.0,4.0,,482.37562459660677,1.8808097924553067,170.94712579802606,26.791473722457887,35.95902875264486,2.4830163774887724,44.678507734934485,1.000000238418579,0.0
2022-08-11 06:10:00,17.0,19.0,18.8,23.0,21.9,4.151,2.370175,22.4411,38.6149,12.38888888888889,2.2222222222222223,82.05555555555556,0.0,83.61111111111111,10.0,1020.0,4.944444444444445,10.055555555555555,5.111111111111111,4.055555555555555,,485.3493172656531,1.8795549078816076,199.21976596077957,26.808963241577146,35.64161274592082,2.3531951397657394,50.28153208414714,1.000000238418579,0.0
2022-08-11 06:20:00,16.9,18.9,18.7,23.0,21.8,4.24,2.402175,23.2074,37.455600000000004,12.777777777777779,2.4444444444444446,78.11111111111111,0.0,82.22222222222223,10.0,1020.0,4.888888888888889,10.11111111111111,5.222222222222222,4.111111111111111,,485.37437215169274,1.9227105654195202,194.3751704820536,26.847611593957673,35.50650963400717,2.3013934201002124,51.844197362264005,1.000000238418579,0.0
2022-08-11 06:30:00,17.1,19.0,18.8,23.0,21.9,4.209,3.4862200000000003,23.6296,36.6177,13.166666666666666,2.6666666666666665,74.16666666666667,0.0,80.83333333333333,10.0,1020.0,4.833333333333333,10.166666666666666,5.333333333333333,4.166666666666667,,489.7310797750539,1.8832163615785749,248.24115600068689,26.827670739491783,35.441824963887534,2.3933792132139207,51.34494013468425,1.000000238418579,0.0
2022-08-11 06:40:00,17.3,19.2,19.0,23.0,21.9,4.163,2.37065,23.6028,35.995799999999996,13.555555555555555,2.888888888888889,70.22222222222223,0.0,79.44444444444444,10.0,1020.0,4.777777777777778,10.222222222222221,5.444444444444445,4.222222222222222,,489.17785346371,2.016978521565933,242.22196064663473,26.825135628382366,35.42017551422119,2.1984557549158734,52.0952578163147,1.000000238418579,0.0
2022-08-11 06:50:00,17.4,19.2,19.0,23.0,21.9,4.222,2.2611,24.9507,35.7453,13.944444444444445,3.111111111111111,66.27777777777777,0.0,78.05555555555556,10.0,1020.0,4.722222222222222,10.277777777777779,5.555555555555555,4.277777777777778,,492.50911735096196,1.9034652058384514,234.9086746685653,26.688509699503584,35.680685418446856,2.4200263035297396,52.48308177947998,4.736565318306288,0.0
2022-08-11 07:00:00,17.5,19.3,19.0,23.0,21.9,4.2,2.23925,25.97,35.359899999999996,14.333333333333334,3.333333333333333,62.333333333333336,0.0,76.66666666666667,10.0,1020.0,4.666666666666667,10.333333333333334,5.666666666666667,4.333333333333333,,497.39018781289286,2.001899251186915,234.36958609974317,26.58155565261841,36.177691783905026,2.603400737047196,51.71706579844157,12.151158650716146,0.0
2022-08-11 07:10:00,17.8,19.5,19.3,23.0,22.0,4.146,2.210015,26.8834,34.8734,14.722222222222221,3.5555555555555554,58.388888888888886,0.0,75.27777777777777,10.0,1020.0,4.611111111111111,10.38888888888889,5.777777777777778,4.388888888888889,,486.4829334267803,1.919234897602076,152.2005931349932,26.34950879096985,36.88722927729289,2.5370552623271942,55.602909367879235,1.000000238418579,0.0
2022-08-11 07:20:00,18.3,19.9,19.6,23.1,22.2,4.203,2.10999,26.8464,34.3682,15.11111111111111,3.7777777777777777,54.44444444444444,0.0,73.88888888888889,10.0,1020.0,4.555555555555555,10.444444444444445,5.888888888888889,4.444444444444445,,484.5516218970288,1.8043227426278388,125.42055415848554,26.08557962735494,37.51875772476196,2.9260112233956654,63.43371046066284,1.000000238418579,0.0
2022-08-11 07:30:00,17.7,19.6,19.3,23.2,22.2,4.199,2.18402,27.175599999999996,34.0435,15.5,4.0,50.5,0.0,72.5,10.0,1020.0,4.5,10.5,6.0,4.5,,478.19864156087243,1.8217511421105281,111.63353052904377,25.864895129607895,38.219908618495964,2.770833306804215,70.34396860758463,1.000000238418579,0.0
2022-08-11 07:40:00,17.6,19.5,18.9,23.2,22.2,4.162,2.16865,27.395999999999997,33.8043,15.88888888888889,4.222222222222222,46.55555555555556,0.0,71.11111111111111,10.0,1020.0,4.444444444444445,10.555555555555555,6.111111111111111,4.555555555555555,,487.940561214754,1.8164636367087983,104.3300694238264,25.5880961227417,38.993233928680425,2.872739875713984,77.90805447896322,1.000000238418579,0.0
2022-08-11 07:50:00,17.7,19.5,18.9,23.3,22.2,4.148,2.14596,27.4235,33.6051,16.27777777777778,4.444444444444445,42.611111111111114,0.0,69.72222222222223,10.0,1020.0,4.388888888888889,10.61111111111111,6.222222222222222,4.611111111111111,,479.7008520507813,1.836946722457638,106.23036461027327,25.393463627497354,39.73024859746297,2.8969897254308066,87.35946267445883,1.000000238418579,0.0
2022-08-11 08:00:00,17.8,19.6,19.0,23.3,22.3,4.177,2.09551,27.2027,33.5133,16.666666666666668,4.666666666666666,38.66666666666667,0.0,68.33333333333334,10.0,1020.0,4.333333333333333,10.666666666666666,6.333333333333333,4.666666666666667,,484.254252680636,1.9266071271559615,123.89868904113769,25.330247707366944,40.36891561508179,2.870546972354253,94.90341501871745,1.000000238418579,0.0
2022-08-11 08:10:00,18.0,19.7,19.1,23.3,22.3,4.184,2.092315,28.219,33.5336,17.055555555555557,4.888888888888889,34.72222222222222,0.0,66.94444444444444,10.0,1020.0,4.277777777777778,10.722222222222221,6.444444444444445,4.722222222222222,,493.11407750973757,1.9736427148082165,122.8234726430602,25.29757101694743,40.693579082489016,2.9321634614467618,100.97102984110515,1.000000238418579,0.0
2022-08-11 08:20:00,18.2,19.9,19.2,23.3,22.4,4.185,2.14584,28.7214,33.4217,17.444444444444443,5.111111111111111,30.77777777777778,0.0,65.55555555555556,10.0,1020.0,4.222222222222222,10.777777777777779,6.555555555555555,4.777777777777778,,488.1204085075992,2.0282170038203065,131.29006947274937,25.261623916625975,40.8996497408549,2.9346322174866994,110.51298683166503,1.000000238418579,0.0
2022-08-11 08:30:00,18.6,20.2,19.2,23.4,22.5,4.24,2.109225,28.8688,33.289,17.833333333333332,5.333333333333333,26.833333333333336,0.0,64.16666666666667,10.0,1020.0,4.166666666666667,10.833333333333334,6.666666666666666,4.833333333333333,,486.77204916066137,2.077115853213321,116.79604612598311,25.323013359705605,41.19375852584839,3.1389557747046153,115.12382662455241,1.000000238418579,0.0
2022-08-11 08:40:00,19.2,20.7,19.4,23.5,22.7,4.188,2.10048,28.923099999999998,33.1279,18.22222222222222,5.555555555555555,22.888888888888893,0.0,62.77777777777778,10.0,1020.0,4.111111111111111,10.88888888888889,6.777777777777778,4.888888888888889,,484.7265875980772,2.080279696257101,104.58123714490125,25.343448165257772,41.57539109547933,3.1122352945804597,124.32667657216389,1.000000238418579,0.0
2022-08-11 08:50:00,19.1,20.6,19.1,23.5,22.7,4.227,2.31102,29.583199999999998,33.001,18.61111111111111,5.777777777777778,18.944444444444443,0.0,61.388888888888886,10.0,1020.0,4.055555555555555,10.944444444444445,6.888888888888889,4.944444444444445,,495.9934736335141,2.211024289535264,101.4090775208554,25.418747011820475,41.7237942123413,3.150331077973048,129.81889506022134,1.000000238418579,0.0
2022-08-11 09:00:00,19.0,20.6,19.2,23.6,22.8,4.231,2.1276900000000003,29.7258,32.9062,19.0,6.0,15.0,0.0,60.0,10.0,1020.0,4.0,11.0,7.0,5.0,,488.9948091599037,2.6879345848937493,103.43613587891316,25.49551137606303,41.85283729553223,3.375644658009212,135.2342813873291,1.000000238418579,0.0
2022-08-11 09:10:00,19.8,21.1,19.3,23.6,23.0,4.181,2.232195,29.3699,32.9204,19.333333333333332,6.111111111111111,15.0,0.0,59.22222222222222,10.0,1019.8888888888889,4.055555555555555,11.11111111111111,7.111111111111111,5.111111111111111,,478.7123707843649,3.1142763152432305,112.01685371851518,25.56524890581767,41.726229991912845,3.4560165663560234,144.1056824493408,1.000000238418579,0.0
2022-08-11 09:20:00,20.1,21.5,19.5,23.7,23.2,4.18,2.33478,30.051,33.0262,19.666666666666668,6.222222222222222,15.0,0.0,58.44444444444444,10.0,1019.7777777777778,4.111111111111111,11.222222222222221,7.222222222222222,5.222222222222222,,480.87114287628526,3.0024118292870496,106.92906223254015,25.554014323552448,41.670869757334394,3.6082395625114443,153.87805269877114,1.000000238418579,0.0
2022-08-11 09:30:00,20.4,21.7,19.3,23.7,23.3,4.201,2.35051,30.0414,33.903,20.0,6.333333333333333,15.0,0.0,57.666666666666664,10.0,1019.6666666666666,4.166666666666667,11.333333333333334,7.333333333333333,5.333333333333333,,478.68746154785157,3.3180098403241005,120.63050027534787,25.62127292315165,41.54164720535279,3.712967880964279,164.28618723551432,1.000000238418579,0.0
2022-08-11 09:40:00,20.6,21.9,18.9,23.7,23.4,4.213,2.380045,30.0568,35.4757,20.333333333333332,6.444444444444445,15.0,0.0,56.888888888888886,10.0,1019.5555555555555,4.222222222222222,11.444444444444445,7.444444444444445,5.444444444444445,,477.769050727932,3.197136663131121,209.6337241510079,25.64459360122681,41.65210531870524,3.6422592222690584,171.90940198262533,1.000000238418579,0.0
2022-08-11 09:50:00,20.8,22.1,19.5,23.7,23.5,4.191,2.40818,30.050900000000002,36.5788,20.666666666666668,6.555555555555555,15.0,0.0,56.111111111111114,10.0,1019.4444444444445,4.277777777777778,11.555555555555555,7.555555555555555,5.555555555555555,,486.3717112363618,3.3912672861147732,413.3561341151006,25.657486817042034,41.60933786392212,3.652138665914536,182.54893292744956,1.000000238418579,0.0
2022-08-11 10:00:00,21.2,22.3,19.1,23.8,23.6,4.195,2.39899,30.0111,37.2573,21.0,6.666666666666667,15.0,0.0,55.333333333333336,10.0,1019.3333333333334,4.333333333333333,11.666666666666666,7.666666666666667,5.666666666666667,,468.6571617635092,3.31943714544598,606.1531839834095,25.74640810966492,41.57600961049398,3.8118280347188316,194.87850359598798,1.0792541370789208,0.0
2022-08-11 10:10:00,21.5,22.5,19.1,23.8,23.6,4.191,2.61258,30.381099999999996,37.636399999999995,21.333333333333332,6.777777777777778,15.0,0.0,54.55555555555556,10.0,1019.2222222222222,4.388888888888889,11.777777777777779,7.777777777777778,5.777777777777778,,488.96898605171293,3.8918307355500885,528.6668145872644,25.855494724909466,41.63222407658895,3.70167861978213,195.63918624877928,2.745384467045466,0.0
2022-08-11 10:20:00,21.4,22.7,19.1,23.8,23.8,4.219,2.543775,29.828700000000005,37.8703,21.666666666666668,6.888888888888889,15.0,0.0,53.77777777777778,10.0,1019.1111111111111,4.444444444444445,11.88888888888889,7.888888888888889,5.888888888888889,,486.62916127522783,4.711986223540063,491.39493382082145,26.085853366851808,41.54397558848063,3.5997234352429706,192.5136139170329,17.393092669645945,0.0
2022-08-11 10:30:00,21.3,22.4,19.1,23.9,23.7,4.193,3.81287,30.149900000000002,38.0015,22.0,7.0,15.0,0.0,53.0,10.0,1019.0,4.5,12.0,8.0,6.0,,491.7015745842594,5.1659570402748844,418.7337740588861,26.346395854949954,41.14938110351562,3.4768275725841518,182.07584800720215,36.91426493326823,0.0
2022-08-11 10:40:00,21.8,22.8,19.2,24.0,23.9,4.25,2.600035,29.8513,38.041199999999996,22.333333333333332,7.111111111111111,15.0,0.0,52.22222222222222,10.0,1018.8888888888889,4.555555555555555,12.11111111111111,8.11111111111111,6.111111111111111,,489.25629760742186,5.455991579920559,358.51790525447177,26.652203801472986,40.338370672861735,3.415563240448634,169.77636306762696,34.22910766283671,0.0
2022-08-11 10:50:00,22.1,23.0,19.3,24.0,23.9,4.236,2.48624,30.357400000000002,38.028800000000004,22.666666666666668,7.222222222222222,15.0,0.0,51.44444444444444,10.0,1018.7777777777778,4.611111111111111,12.222222222222221,8.222222222222221,6.222222222222222,,476.5874026173559,5.834545440727708,280.6874702996723,26.770974864959715,40.02626497268677,3.1577277747790022,173.63700487772624,43.67067811965943,0.0
2022-08-11 11:00:00,22.3,23.2,19.2,24.1,24.1,4.196,2.942665,30.9947,37.9185,23.0,7.333333333333333,15.0,0.0,50.666666666666664,10.0,1018.6666666666666,4.666666666666667,12.333333333333334,8.333333333333334,6.333333333333333,,481.5094836425782,6.2497099073054425,259.5752618007337,26.932191747029623,39.62415305455526,3.203420226573944,165.70572303771974,69.61912928899129,0.0
2022-08-11 11:10:00,22.2,23.2,19.2,24.2,24.1,4.266,2.470045,30.7885,37.7259,23.333333333333336,7.444444444444445,15.0,0.0,49.888888888888886,10.0,1018.5555555555555,4.722222222222222,12.444444444444445,8.444444444444445,6.444444444444445,,471.1179360716371,5.483414733409882,213.8230877685547,27.1019957447052,39.11678435643514,3.295870676835378,175.14425743103027,50.55147978464762,0.0
2022-08-11 11:20:00,23.4,24.0,19.2,24.2,24.4,4.221,2.426495,30.7618,37.564,23.666666666666668,7.555555555555555,15.0,0.0,49.111111111111114,10.0,1018.4444444444445,4.777777777777778,12.555555555555555,8.555555555555555,6.555555555555555,,468.409664029527,4.356501962471816,144.419243213632,27.254056361516312,38.97009144465129,3.1176803143819174,183.08537928263345,62.20184420267741,0.0
2022-08-11 11:30:00,23.2,24.0,19.2,24.3,24.6,4.193,2.296005,30.6957,37.4274,24.0,7.666666666666666,15.0,0.0,48.333333333333336,10.0,1018.3333333333334,4.833333333333333,12.666666666666666,8.666666666666666,6.666666666666666,,467.6435831705729,3.681837331851323,102.39957806689591,27.35798128128052,38.83841143290202,3.2292123130957284,191.03803082784017,55.11590370178222,0.0
2022-08-11 11:40:00,23.1,24.0,19.2,24.3,24.6,4.193,2.304095,30.2123,37.374700000000004,24.333333333333336,7.777777777777778,15.0,0.0,47.55555555555556,10.0,1018.2222222222222,4.888888888888889,12.777777777777779,8.777777777777779,6.777777777777778,,473.3439957401671,3.8855322922825137,91.78693118725792,27.398022028605148,38.90406722386678,3.2836817892392474,200.24690691630047,57.020662714640295,0.0
2022-08-11 11:50:00,23.4,24.2,19.0,24.4,24.8,4.225,2.337155,30.074099999999998,37.414,24.666666666666668,7.888888888888889,15.0,0.0,46.77777777777778,10.0,1018.1111111111111,4.944444444444445,12.88888888888889,8.88888888888889,6.888888888888889,,476.951031971197,4.742849148498417,83.37595829225529,27.46288278897603,38.78239075978597,3.0867763809363047,201.22785909016926,81.32749020894369,0.0
2022-08-11 12:00:00,24.2,24.7,19.3,24.5,24.8,4.28,2.280285,30.524,37.413,25.0,8.0,15.0,0.0,46.0,10.0,1018.0,5.0,13.0,9.0,7.0,,473.73397389729814,5.320087986181011,92.16049585073009,27.593901592890422,38.66875823338827,3.1315465875466666,192.37601435343424,96.0617372639974,188.0
2022-08-11 12:10:00,24.1,24.7,19.2,24.5,25.0,4.218,2.379635,30.361700000000003,37.3793,25.27777777777778,8.0,15.61111111111111,0.0,45.666666666666664,10.0,1017.9444444444445,5.055555555555555,13.11111111111111,9.0,7.0,,469.5019258942001,5.9872688564338254,116.45141176385394,27.754441328048706,38.41088001887003,2.953694802125295,195.1922580210368,97.41912062327067,0.0
2022-08-11 12:20:00,24.3,24.9,19.3,24.5,25.1,4.245,2.20485,29.6658,37.3815,25.555555555555557,8.0,16.22222222222222,0.0,45.333333333333336,10.0,1017.8888888888889,5.111111111111111,13.222222222222221,9.0,7.0,,467.18573343561985,6.6096989353497815,142.74573106129964,27.852362845738732,37.87688952763875,3.153828233083089,208.88585517883303,103.12001214345295,0.0
2022-08-11 12:30:00,24.9,25.4,19.4,24.6,25.2,4.23,2.399735,29.734499999999997,37.4503,25.833333333333332,8.0,16.833333333333332,0.0,45.0,10.0,1017.8333333333334,5.166666666666667,13.333333333333334,9.0,7.0,,470.12460642496745,7.554021156871386,118.50288357750844,27.91336161931356,37.605899531046546,3.1147902063528696,220.30835418701173,92.02518379211426,0.0
2022-08-11 12:40:00,24.5,25.0,19.2,24.6,25.2,4.214,2.3825250000000002,29.3668,37.5203,26.11111111111111,8.0,17.444444444444443,0.0,44.666666666666664,10.0,1017.7777777777778,5.222222222222222,13.444444444444445,9.0,7.0,,469.69183456947064,7.426672666894514,152.07949855502716,28.042718601226806,37.38345335006714,2.9582201262315113,224.3161547342936,106.198679339091,0.0
2022-08-11 12:50:00,25.0,25.4,19.3,24.6,25.4,4.263,2.492445,29.3005,37.5897,26.38888888888889,8.0,18.055555555555557,0.0,44.333333333333336,10.0,1017.7222222222222,5.277777777777778,13.555555555555555,9.0,7.0,,465.0310861100822,6.167333121245863,210.10059473371774,28.144777352015176,37.317149035135905,3.017447779973348,216.35112037658692,109.3964012145996,0.0
2022-08-11 13:00:00,25.2,25.5,19.3,24.7,25.4,4.242,2.39009,29.486200000000004,37.6091,26.666666666666668,8.0,18.666666666666668,0.0,44.0,10.0,1017.6666666666666,5.333333333333333,13.666666666666666,9.0,7.0,,458.6354058837891,5.1186711578247905,216.42270336431298,28.269122425715132,37.3605721728007,3.0672040077050524,213.63492602030436,111.41446568806967,0.0
2022-08-11 13:10:00,25.9,26.1,19.4,24.9,25.7,4.288,2.6097799999999998,29.474200000000003,37.5813,26.944444444444443,8.0,19.27777777777778,0.0,43.666666666666664,10.0,1017.6111111111111,5.388888888888889,13.777777777777779,9.0,7.0,,464.55683550955234,4.107631492520456,130.16063803419553,28.387516463597613,37.40216528574626,3.111462777455648,206.30596219380695,129.6908671061198,0.0
2022-08-11 13:20:00,25.9,26.3,19.2,24.9,25.8,4.221,2.59529,29.323199999999996,37.5987,27.22222222222222,8.0,19.88888888888889,0.0,43.333333333333336,10.0,1017.5555555555555,5.444444444444445,13.88888888888889,9.0,7.0,,464.61422108617325,3.840752674637541,91.69453578798111,28.56483151117961,37.02719140370687,3.3278547823429108,197.50766014099122,119.95077332814535,0.0
2022-08-11 13:30:00,26.5,26.5,19.3,24.9,25.8,4.27,2.683295,29.5306,37.6229,27.5,8.0,20.5,0.0,43.0,10.0,1017.5,5.5,14.0,9.0,7.0,,467.47664573581744,3.645202649279503,72.26900485690705,28.74470843315125,37.05266071955363,3.326897166172663,191.16433387756348,109.74137805938722,0.0
2022-08-11 13:40:00,26.3,26.4,18.6,24.8,25.8,4.308,2.6203700000000003,29.773200000000003,37.5968,27.77777777777778,8.0,21.11111111111111,0.0,42.666666666666664,10.0,1017.4444444444445,5.555555555555555,14.11111111111111,9.0,7.0,,468.5664826456706,3.4055814804060986,64.25595075025396,28.87958711624146,36.62335461298625,3.2761176073551175,185.94600919087728,117.1336642074585,0.0
2022-08-11 13:50:00,26.8,26.9,18.7,24.7,25.9,4.251,2.7636,29.8521,37.5179,28.055555555555557,8.0,21.72222222222222,0.0,42.333333333333336,10.0,1017.3888888888889,5.611111111111111,14.222222222222221,9.0,7.0,,465.4570538400233,3.308774872162921,52.21523156268448,29.021589447657266,36.330373255411786,3.2545105020205183,183.90933715820313,107.19125562032063,0.0
2022-08-11 14:00:00,26.7,26.9,19.2,24.7,26.0,4.248,2.742815,29.866899999999998,37.415800000000004,28.333333333333332,8.0,22.333333333333336,0.0,42.0,10.0,1017.3333333333334,5.666666666666667,14.333333333333334,9.0,7.0,,467.43911964504196,3.3412143064218727,43.56772424320717,29.201752179463703,36.30379357655843,3.206135538021724,177.8215153503418,115.01256757100423,0.0
2022-08-11 14:10:00,27.3,26.3,19.1,24.6,27.3,4.578,2.768635,29.679700000000004,37.4015,28.61111111111111,8.0,22.944444444444446,0.0,41.666666666666664,10.0,1017.2777777777778,5.722222222222222,14.444444444444445,9.0,7.0,,467.8943126424154,3.1415003582447936,61.391090246405305,29.374782778422038,35.917712160746255,3.2857717816034957,178.65216415405274,114.74637008666991,0.0
2022-08-11 14:20:00,27.9,26.4,19.2,24.6,27.8,4.637,2.789465,29.450499999999998,37.477,28.88888888888889,8.0,23.555555555555557,0.0,41.333333333333336,10.0,1017.2222222222222,5.777777777777778,14.555555555555555,9.0,7.0,,464.73013328113774,3.0681391540287577,70.07857384439242,29.557402734756472,35.47204984029134,3.2414715162913006,178.41263666788737,108.1163130569458,0.0
2022-08-11 14:30:00,28.1,26.5,18.7,24.6,28.0,4.617,2.68849,29.7678,37.5259,29.166666666666664,8.0,24.166666666666668,0.0,41.0,10.0,1017.1666666666666,5.833333333333333,14.666666666666666,9.0,7.0,,465.3142718295394,3.042253433290848,59.843325513958256,29.71966572125753,35.33696015675862,3.2472904491424557,173.46380594889325,105.89441240946451,0.0
2022-08-11 14:40:00,27.8,26.5,19.1,24.5,28.0,4.64,2.829645,29.449,37.5507,29.444444444444443,8.0,24.77777777777778,0.0,40.666666666666664,10.0,1017.1111111111111,5.888888888888889,14.777777777777779,9.0,7.0,,470.4042911327844,2.990283370085355,65.30841956919869,29.830021874109907,35.74183474222819,3.1548165535926818,169.48254600524902,109.57304228464761,0.0
2022-08-11 14:50:00,28.6,26.5,19.2,24.5,28.1,4.606,2.7005500000000002,29.515499999999996,37.552800000000005,29.72222222222222,8.0,25.38888888888889,0.0,40.333333333333336,10.0,1017.0555555555555,5.944444444444445,14.88888888888889,9.0,7.0,,471.006974995931,3.0063299989835017,72.04136701163598,29.999713970820107,35.57201208750407,3.2297468455632528,157.333431447347,122.91059270222982,0.0
2022-08-11 15:00:00,28.6,26.6,19.3,24.5,28.4,4.623,3.078675,29.562599999999996,37.493700000000004,30.0,8.0,26.0,0.0,40.0,10.0,1017.0,6.0,15.0,9.0,7.0,,475.95565100658894,3.035210231367478,74.30124800234864,30.266238021850587,34.381310787200924,3.3482185037930803,128.2715768814087,133.4332127380371,0.0
2022-08-11 15:10:00,28.4,26.6,18.6,24.4,28.4,4.627,4.68141,29.5109,37.4611,29.72222222222222,8.055555555555555,26.61111111111111,0.0,40.888888888888886,10.0,1016.9444444444445,5.944444444444445,15.055555555555555,9.166666666666666,6.666666666666667,,477.15132220739605,3.2113018704403595,63.89877416599942,30.554788688023883,32.75898574193319,3.429778756300608,106.53244842529298,144.9992076365153,0.0
2022-08-11 15:20:00,28.4,26.6,18.8,24.4,28.3,4.612,3.87118,29.386200000000002,37.4382,29.444444444444443,8.11111111111111,27.22222222222222,0.0,41.77777777777778,10.0,1016.8888888888889,5.888888888888889,15.11111111111111,9.333333333333334,6.333333333333333,,465.4887134806316,3.305748208262826,58.98182856575918,30.831885534922282,31.430806217193606,3.446444797515869,88.39041097005209,134.88467366536457,0.0
2022-08-11 15:30:00,28.9,26.6,19.4,24.4,28.5,4.602,3.08229,29.349,37.408300000000004,29.166666666666668,8.166666666666666,27.833333333333332,0.0,42.666666666666664,10.0,1016.8333333333334,5.833333333333333,15.166666666666666,9.5,6.0,,466.3186579912558,3.2638265082930444,54.779419816442804,31.065918960571288,30.600821886062626,3.4363691222667696,85.64062459309896,109.2114789835612,0.0
2022-08-11 15:40:00,29.1,26.9,19.3,24.4,28.9,4.579,3.035075,29.5644,37.3712,28.88888888888889,8.222222222222221,28.444444444444443,0.0,43.55555555555556,10.0,1016.7777777777778,5.777777777777778,15.222222222222221,9.666666666666666,5.666666666666666,,469.51094850737474,3.397809040007618,57.13725420601624,31.271027485529583,30.138420654932656,3.386267470518748,83.56930194854736,120.0227490488688,0.0
2022-08-11 15:50:00,28.9,26.7,18.7,24.4,28.6,4.606,3.139105,29.599,37.3347,28.61111111111111,8.277777777777779,29.055555555555557,0.0,44.44444444444444,10.0,1016.7222222222222,5.722222222222222,15.277777777777779,9.833333333333334,5.333333333333333,,470.74976633707684,3.4113475626471357,61.69584523087841,31.49486432393392,29.811204468409223,3.3952234200636546,77.87301827748617,130.3173537826538,0.0
2022-08-11 16:00:00,28.8,26.7,18.7,24.4,28.6,4.624,3.29333,29.1659,37.2824,28.333333333333332,8.333333333333334,29.666666666666668,0.0,45.333333333333336,10.0,1016.6666666666666,5.666666666666667,15.333333333333334,10.0,5.0,,467.4535016746083,3.349878731662944,62.99297635417874,31.685268519719443,29.479807837804156,3.5524730908870694,74.58520175933839,103.7529369099935,0.0
2022-08-11 16:10:00,29.1,26.8,18.8,24.4,28.9,4.63,3.1058,29.1245,37.2757,28.055555555555557,8.38888888888889,30.27777777777778,0.0,46.22222222222222,10.0,1016.6111111111111,5.611111111111111,15.38888888888889,10.166666666666666,4.666666666666666,,466.04116680627584,3.4874050795695206,65.73196803163,31.81612310091655,29.056052198410033,3.5663246750831603,72.66480602264404,126.00941464742024,0.0
2022-08-11 16:20:00,29.8,26.9,19.3,24.4,29.3,4.617,3.1473649999999997,28.981599999999997,37.3222,27.77777777777778,8.444444444444445,30.88888888888889,0.0,47.111111111111114,10.0,1016.5555555555555,5.555555555555555,15.444444444444445,10.333333333333334,4.333333333333333,,468.1182464599609,3.4766315216263806,68.3632311080674,31.855629892349242,28.632639255523678,3.558881236712138,72.08755321502686,95.26047172546387,0.0
2022-08-11 16:30:00,29.2,26.9,19.2,24.4,29.1,4.599,3.13527,29.1158,37.376400000000004,27.5,8.5,31.5,0.0,48.0,10.0,1016.5,5.5,15.5,10.5,4.0,,467.65174441383,3.5196206154190213,80.41597793320479,31.958477671941118,28.42340686162313,3.3488845733801527,71.16071990966796,126.25241861979165,0.0
2022-08-11 16:40:00,29.9,27.0,19.0,24.4,29.4,4.63,3.157445,29.112000000000002,37.417899999999996,27.22222222222222,8.555555555555555,32.111111111111114,0.0,48.888888888888886,10.0,1016.4444444444445,5.444444444444445,15.555555555555555,10.666666666666666,3.6666666666666665,,464.78618381894864,3.34464218112035,88.84353480516855,32.09713550567627,28.39411597251892,3.2214071281750996,60.004709154764804,142.2547487894694,0.0
2022-08-11 16:50:00,29.9,26.9,18.8,24.4,29.3,4.631,3.16735,28.929000000000002,37.4274,26.944444444444443,8.61111111111111,32.72222222222222,0.0,49.77777777777778,10.0,1016.3888888888889,5.388888888888889,15.61111111111111,10.833333333333334,3.333333333333333,,465.9382801310221,3.3234930464372794,96.1075481699281,32.26064016977946,28.216445379257202,3.081717479228973,45.482719262440995,474.7765870539347,0.0
2022-08-11 17:00:00,29.3,26.7,18.8,24.4,28.7,4.605,2.9936800000000003,28.754,37.4539,26.666666666666668,8.666666666666666,33.333333333333336,0.0,50.666666666666664,10.0,1016.3333333333334,5.333333333333333,15.666666666666666,11.0,3.0,,468.2532139008621,3.2750787287647443,103.53622440101063,32.3691566212972,28.191834395726524,2.696517538626989,20.48262350400289,1102.8893768310547,0.0
2022-08-11 17:10:00,28.9,26.7,19.2,24.3,28.7,4.611,3.009805,28.4875,37.4856,26.38888888888889,8.722222222222221,33.94444444444444,0.0,51.55555555555556,10.0,1016.2777777777778,5.277777777777778,15.722222222222221,11.166666666666668,2.666666666666666,,470.39922637237896,3.3680328086405824,108.96018008172848,32.43812652587891,28.21943433761597,2.8810800234476726,9.184285733699799,1120.6054020182291,0.0
2022-08-11 17:20:00,28.6,26.6,19.2,24.3,28.5,4.587,3.00155,28.1844,37.5471,26.11111111111111,8.777777777777779,34.55555555555556,0.0,52.44444444444444,10.0,1016.2222222222222,5.222222222222222,15.777777777777779,11.333333333333334,2.333333333333333,,469.3830361938477,3.4230532222952545,110.29733924951931,32.49258407592773,28.287012847264606,2.8314396464824676,4.260034724871318,958.8071766153971,0.0
2022-08-11 17:30:00,29.1,26.5,18.9,24.3,28.4,4.634,3.053665,28.0028,37.629599999999996,25.833333333333336,8.833333333333334,35.16666666666667,0.0,53.33333333333333,10.0,1016.1666666666666,5.166666666666667,15.833333333333334,11.5,2.0,,488.80080110045685,3.1849165846533696,110.07028874111714,33.1300208346049,28.247092555363974,35.11244721611341,1.746721654733022,844.4271559651694,0.0
2022-08-11 17:40:00,29.0,26.5,18.7,24.2,28.5,4.621,2.9764150000000003,27.7425,37.7134,25.555555555555557,8.88888888888889,35.77777777777778,0.0,54.22222222222222,10.0,1016.1111111111111,5.111111111111111,15.88888888888889,11.666666666666668,1.666666666666666,,471.86887136875896,3.234394365266218,113.58422369164934,34.64502184549967,26.877841854095458,3.158026209274928,1.2523982840776444,961.9380477905273,0.0
2022-08-11 17:50:00,28.9,26.6,18.8,24.2,28.6,4.619,3.011135,27.535000000000004,37.78,25.27777777777778,8.944444444444445,36.388888888888886,0.0,55.111111111111114,10.0,1016.0555555555555,5.055555555555555,15.944444444444445,11.833333333333334,1.333333333333333,,476.9081094360352,3.1373840537448388,108.37700526523051,34.8987665494283,26.270107615788778,2.800767620007197,1.132588094274203,1051.1843740844727,0.0
2022-08-11 18:00:00,28.4,26.5,19.3,24.2,28.3,4.592,2.9647449999999997,27.333,37.820299999999996,25.0,9.0,37.0,0.0,56.0,10.0,1016.0,5.0,16.0,12.0,1.0,,477.2019347758677,3.1055893830862424,108.96656658323471,34.91738700230916,26.05629089355469,2.652309749523799,1.072376526594162,933.941036275228,0.0
2022-08-11 18:10:00,28.5,26.4,19.3,24.1,28.3,4.645,2.9742349999999997,27.2027,37.8571,24.555555555555557,8.777777777777779,40.72222222222222,0.0,57.166666666666664,10.0,1016.1111111111111,5.222222222222222,15.833333333333334,11.944444444444445,1.0,,469.64309871278954,3.090963017529687,109.53609500669491,34.766227569580074,26.0352220249176,2.8445512878894808,1.0397037130594253,891.0091452026367,0.0
2022-08-11 18:20:00,28.1,26.3,19.1,24.1,28.1,4.647,3.093935,27.011900000000004,37.9632,24.11111111111111,8.555555555555555,44.44444444444444,0.0,58.333333333333336,10.0,1016.2222222222222,5.444444444444445,15.666666666666666,11.88888888888889,1.0,,468.7194884236654,3.000043338786411,108.21849458511267,34.35521860122681,26.27760595321655,2.658309880892436,1.0217979077498118,784.58259958903,0.0
2022-08-11 18:30:00,28.2,26.3,18.7,24.1,28.0,4.606,2.979175,26.6664,38.0543,23.666666666666668,8.333333333333334,48.166666666666664,0.0,59.5,10.0,1016.3333333333334,5.666666666666667,15.5,11.833333333333334,1.0,,469.12368708117253,3.109079466970627,112.82012923504674,33.95285317738851,26.780851627985633,2.6441971381505334,1.0119518599907558,652.8719158935547,0.0
