,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-11 18:40:00,28.4,26.4,18.9,24.0,28.3,4.623,3.16229,26.496,38.134,23.22222222222222,8.11111111111111,51.888888888888886,0.0,60.666666666666664,10.0,1016.4444444444445,5.888888888888889,15.333333333333334,11.777777777777779,1.0,,468.4513247610509,3.085923069776115,109.20386500557939,33.68300430297852,27.283455375035608,2.6020376853148144,1.0065341862042745,665.8388507080078,0.0
2022-08-11 18:50:00,28.0,26.2,19.2,24.0,28.0,4.636,3.139065,26.262400000000003,38.1908,22.77777777777778,7.888888888888889,55.611111111111114,0.0,61.833333333333336,10.0,1016.5555555555555,6.111111111111111,15.166666666666666,11.722222222222221,1.0,,473.53288555276805,3.1605914083645166,111.52018791586666,33.41864020665487,27.750140412648516,2.6440860108534494,1.0035601222515107,651.767514444987,0.0
2022-08-11 19:00:00,28.0,26.1,19.2,24.0,27.8,4.609,3.236365,26.000999999999998,38.2663,22.333333333333332,7.666666666666667,59.33333333333333,0.0,63.0,10.0,1016.6666666666666,6.333333333333333,15.0,11.666666666666666,1.0,,472.2294230002919,3.1275458800590643,108.18972807113732,33.20104325612386,28.197315034866335,2.5650051979223885,1.001927687327067,635.0075552368164,0.0
2022-08-11 19:10:00,27.8,26.1,19.2,24.0,27.8,4.614,3.28975,25.7509,38.3468,21.88888888888889,7.444444444444445,63.05555555555556,0.0,64.16666666666667,10.0,1016.7777777777778,6.555555555555555,14.833333333333334,11.61111111111111,1.0,,474.76311659538885,3.1227430889970167,111.48307107828433,33.06712635040283,28.561367009480797,2.5376326912641525,1.0010338733593622,591.2595180257161,0.0
2022-08-11 19:20:00,27.6,26.0,18.6,23.9,27.6,4.641,3.2639000000000005,25.5573,38.4105,21.444444444444443,7.222222222222222,66.77777777777777,0.0,65.33333333333333,10.0,1016.8888888888889,6.777777777777778,14.666666666666666,11.555555555555555,1.0,,478.0831650797526,3.189849951516437,111.13819646199545,32.969208342234296,28.869589376449586,2.6749574251969657,1.000553568402926,594.7817985026043,0.0
2022-08-11 19:30:00,27.3,25.9,19.0,23.9,27.4,4.628,3.5241,25.3831,38.4605,21.0,7.0,70.5,0.0,66.5,10.0,1017.0,7.0,14.5,11.5,1.0,,477.2707854803677,3.1325786007595604,108.74758531473451,32.829981842041015,29.11327217419942,2.699597614010175,1.0002916818857193,571.3793006388347,0.0
2022-08-11 19:40:00,27.2,25.8,19.1,23.9,27.3,4.626,3.5191049999999997,24.9458,38.5128,20.555555555555557,6.777777777777778,74.22222222222223,0.0,67.66666666666667,10.0,1017.1111111111111,7.222222222222222,14.333333333333334,11.444444444444445,1.0,,479.3440670460668,3.203739561219673,111.39387960574047,32.72632384618124,29.332871872584025,2.592265690167745,1.000148957570394,560.6189433797201,0.0
2022-08-11 19:50:00,27.0,25.7,19.2,23.9,27.1,4.62,3.5622300000000005,25.0122,38.5918,20.11111111111111,6.555555555555555,77.94444444444444,0.0,68.83333333333333,10.0,1017.2222222222222,7.444444444444445,14.166666666666666,11.38888888888889,1.0,,473.7954983520508,3.3203752247155727,108.15110928767145,32.61345538457235,29.535913136800133,2.5475930734475454,1.0000713467597961,639.1680052693685,0.0
2022-08-11 20:00:00,26.7,25.5,19.1,23.8,26.8,4.588,3.5930950000000004,24.8001,38.6315,19.666666666666668,6.333333333333334,81.66666666666666,0.0,70.0,10.0,1017.3333333333334,7.666666666666666,14.0,11.333333333333334,1.0,,470.83575419108075,3.3090732189086873,111.3214330453388,32.51812563578288,29.706114664077756,2.5791019765535994,1.000030035972595,513.9086893717448,0.0
2022-08-11 20:10:00,26.5,25.5,18.9,23.8,26.6,4.587,3.48402,24.7943,38.611900000000006,19.22222222222222,6.111111111111111,85.38888888888889,0.0,71.16666666666667,10.0,1017.4444444444445,7.888888888888889,13.833333333333332,11.277777777777779,1.0,,474.35911911186133,3.2412053713084616,111.36962620406503,32.46759247461955,29.835914119084674,2.7322709906101226,1.0000298023223877,497.36441528320313,0.0
2022-08-11 20:20:00,26.2,25.3,18.8,23.8,26.4,4.579,3.54441,24.7181,38.680899999999994,18.77777777777778,5.888888888888889,89.11111111111111,0.0,72.33333333333333,10.0,1017.5555555555555,8.11111111111111,13.666666666666666,11.222222222222221,1.0,,471.4885562133789,3.2928341144289677,109.1023041140023,32.40395836512248,29.921713129679365,2.6936872959136964,1.0000298023223877,402.3225631713867,0.0
2022-08-11 20:30:00,26.0,25.2,18.7,23.7,26.1,4.582,3.6319150000000002,24.7991,38.727,18.333333333333336,5.666666666666667,92.83333333333334,0.0,73.5,10.0,1017.6666666666666,8.333333333333332,13.5,11.166666666666666,1.0,,473.8111583876336,3.1881578504971864,112.85871627570546,32.28412177403768,29.993300914764404,2.754129311243693,1.0000298023223877,315.8371101379395,0.0
2022-08-11 20:40:00,25.7,25.1,18.8,23.7,25.9,4.58,3.570315,24.5942,38.7793,17.88888888888889,5.444444444444445,96.55555555555556,0.0,74.66666666666667,10.0,1017.7777777777778,8.555555555555555,13.333333333333332,11.11111111111111,1.0,,471.5755799497407,3.2989833455099222,107.23903036645576,32.198609790802,30.103928038279218,2.5687166714668277,1.0000298023223877,311.42549580891927,0.0
2022-08-11 20:50:00,25.5,25.0,18.7,23.7,25.7,4.585,3.659835,24.444499999999998,38.824799999999996,17.444444444444443,5.222222222222222,100.27777777777777,0.0,75.83333333333333,10.0,1017.8888888888889,8.777777777777779,13.166666666666666,11.055555555555555,1.0,,467.0484574802443,3.2400286852505245,113.4965825157381,32.131759783426915,30.29928769111633,2.882693281968435,1.0000298023223877,280.25380683898925,0.0
2022-08-11 21:00:00,25.1,24.9,18.7,23.7,25.5,4.576,3.7567,24.3172,38.8719,17.0,5.0,104.0,0.0,77.0,10.0,1018.0,9.0,13.0,11.0,1.0,,469.7646044150166,3.3286516222374587,112.69613919317385,32.07240097681681,30.47547465960185,2.704043578306834,1.0000298023223877,246.8177848815918,0.0
2022-08-11 21:10:00,24.8,24.8,18.9,23.6,25.3,4.555,3.8876049999999998,23.781200000000002,38.9156,16.833333333333332,4.888888888888889,105.11111111111111,0.0,77.38888888888889,10.0,1018.0,8.777777777777779,12.944444444444445,10.722222222222221,1.0,,473.848659271591,3.303892382632541,110.98126259927696,32.02544089635213,30.74245928446452,2.8492947057882945,1.0000298023223877,228.21554761250815,0.0
2022-08-11 21:20:00,24.7,24.7,18.7,23.6,25.1,4.579,3.763035,23.945,39.0027,16.666666666666668,4.777777777777778,106.22222222222223,0.0,77.77777777777777,10.0,1018.0,8.555555555555555,12.88888888888889,10.444444444444445,1.0,,478.43924995159284,3.372524908599207,113.23159889415157,31.983603423436485,30.91700200716654,2.80806171754996,1.0000298023223877,200.97412251790365,0.0
2022-08-11 21:30:00,24.6,24.9,18.9,23.6,24.5,4.253,3.7317500000000003,23.7821,39.0552,16.5,4.666666666666667,107.33333333333333,0.0,78.16666666666667,10.0,1018.0,8.333333333333334,12.833333333333334,10.166666666666666,1.0,,474.058722635905,3.393473853115308,109.06850982062561,31.951270373662318,30.993214575449628,2.766411789258321,1.0000298023223877,186.95202590942384,0.0
2022-08-11 21:40:00,24.4,24.8,18.9,23.6,24.5,4.237,3.7174799999999997,23.956,39.0887,16.333333333333332,4.555555555555555,108.44444444444444,0.0,78.55555555555556,10.0,1018.0,8.11111111111111,12.777777777777779,9.88888888888889,1.0,,477.9288223301679,3.4353056498031833,107.79103931491656,31.913892466227214,31.03743842760722,2.8223348041375482,1.0000298023223877,164.32966364542645,0.0
2022-08-11 21:50:00,24.2,24.6,18.7,23.6,24.4,4.241,3.748585,23.835900000000002,39.120799999999996,16.166666666666668,4.444444444444445,109.55555555555556,0.0,78.94444444444444,10.0,1018.0,7.888888888888889,12.722222222222221,9.61111111111111,1.0,,474.9949807142937,3.439563739777958,111.20352689818473,31.87161209742228,31.0987456258138,2.898011286656062,1.0000298023223877,141.5217741394043,0.0
2022-08-11 22:00:00,24.1,24.6,19.3,23.6,24.4,4.256,3.711645,23.3875,39.123599999999996,16.0,4.333333333333333,110.66666666666667,0.0,79.33333333333333,10.0,1018.0,7.666666666666667,12.666666666666666,9.333333333333334,1.0,,470.831840315194,3.371815188288015,108.1637336565007,31.82193082809448,31.1357204246521,2.8704574497540793,1.0000298023223877,132.266992632548,0.0
2022-08-11 22:10:00,24.1,24.5,19.2,23.6,24.3,4.268,3.52468,22.5774,39.069100000000006,15.833333333333334,4.222222222222222,111.77777777777777,0.0,79.72222222222223,10.0,1018.0,7.444444444444445,12.61111111111111,9.055555555555555,1.0,,471.4201431274414,3.328790280529335,111.47592138107214,31.76310261408488,31.203515202204386,2.9865648051102953,1.0000298023223877,114.73926415761312,0.0
2022-08-11 22:20:00,23.8,24.3,18.7,23.5,24.3,4.261,3.5574950000000003,22.2865,39.212,15.666666666666666,4.111111111111111,112.88888888888889,0.0,80.11111111111111,10.0,1018.0,7.222222222222222,12.555555555555555,8.777777777777779,1.0,,479.8118295744096,3.1608369596193064,109.92090032114147,31.711095975240074,31.218655897776284,2.8945020085573194,1.0000298023223877,118.90614981333415,0.0
2022-08-11 22:30:00,23.6,24.1,19.0,23.5,24.2,4.262,3.7535800000000004,22.3129,39.3383,15.5,4.0,114.0,0.0,80.5,10.0,1018.0,7.0,12.5,8.5,1.0,,477.5110747484229,3.2784911150918843,109.32298514781026,31.667858200073244,31.26943013509115,2.6875317764282225,1.0000298023223877,110.34370625813804,0.0
2022-08-11 22:40:00,23.0,23.8,19.1,23.5,24.0,4.248,3.6739800000000002,22.1247,39.423500000000004,15.333333333333334,3.888888888888889,115.11111111111111,0.0,80.88888888888889,10.0,1018.0,6.777777777777778,12.444444444444445,8.222222222222221,1.0,,477.91563852945967,3.2730376709181037,112.33419437279136,31.611917635599774,31.368980728785196,2.7986290959517164,1.0000298023223877,110.65081558227538,0.0
2022-08-11 22:50:00,23.1,23.7,18.7,23.5,24.0,4.286,3.885345,22.1351,39.470299999999995,15.166666666666666,3.7777777777777777,116.22222222222223,0.0,81.27777777777777,10.0,1018.0,6.555555555555555,12.38888888888889,7.944444444444445,1.0,,479.2044659037973,3.407436483303706,114.39497094472249,31.560195678075154,31.51119835853577,2.832265405257543,1.0000298023223877,109.6424151357015,0.0
2022-08-11 23:00:00,22.8,23.6,18.7,23.5,24.0,4.25,3.77778,21.9895,39.5435,15.0,3.666666666666667,117.33333333333333,0.0,81.66666666666667,10.0,1018.0,6.333333333333334,12.333333333333334,7.666666666666667,1.0,,480.1336232994343,3.48718969502018,110.51126682022871,31.512921470006308,31.680987615585327,2.9228345485528306,1.0000298023223877,109.05411619822185,0.0
2022-08-11 23:10:00,22.3,23.2,19.1,23.5,23.8,4.319,3.7411250000000003,22.0041,39.5784,14.833333333333332,3.5555555555555554,118.44444444444444,0.0,82.05555555555556,10.0,1018.0,6.111111111111111,12.277777777777779,7.388888888888889,1.0,,480.28690958658854,3.552770286131713,109.82953346942104,31.469380578994752,31.763645699818927,2.9188876152038574,1.0000298023223877,106.51217236836752,0.0
2022-08-11 23:20:00,22.4,23.2,18.9,23.5,23.8,4.209,3.96847,21.9458,39.6281,14.666666666666666,3.4444444444444446,119.55555555555556,0.0,82.44444444444444,10.0,1018.0,5.888888888888889,12.222222222222221,7.111111111111112,1.0,,472.77204368854393,3.4659625323344088,114.14695820393536,31.430761295954387,31.887708905537927,2.9493902719020846,1.0000298023223877,111.16598518371582,0.0
2022-08-11 23:30:00,22.2,23.0,19.1,23.5,23.7,4.269,4.249935,21.6374,39.6546,14.5,3.3333333333333335,120.66666666666666,0.0,82.83333333333333,10.0,1018.0,5.666666666666667,12.166666666666666,6.833333333333334,1.0,,474.38619768164625,3.60136397588051,108.76347117472503,31.39579473177592,32.02630782763163,2.9373384416103363,1.0000298023223877,108.61811113993326,0.0
2022-08-11 23:40:00,22.5,23.2,18.8,23.5,23.7,4.271,4.079555,21.4821,39.7071,14.333333333333332,3.2222222222222223,121.77777777777777,0.0,83.22222222222223,10.0,1018.0,5.444444444444445,12.11111111111111,6.555555555555556,1.0,,473.8961267089844,3.4945866775175944,111.67238391596045,31.355036980311077,32.10309120814006,2.7314067236582438,1.0000298023223877,111.61393020629882,0.0
2022-08-11 23:50:00,22.0,22.9,18.9,23.4,23.7,4.24,3.86661,21.597,39.7868,14.166666666666666,3.111111111111111,122.88888888888889,0.0,83.61111111111111,10.0,1018.0,5.222222222222222,12.055555555555555,6.277777777777779,1.0,,474.4782536087913,3.5478446314429157,108.04506298086737,31.304189923604326,32.12997393290202,2.80874240398407,1.0000298023223877,105.48485600789388,0.0
2022-08-12 00:00:00,22.2,23.0,18.9,23.4,23.7,4.283,3.3897150000000003,21.478199999999998,39.8077,14.0,3.0,124.0,0.0,84.0,10.0,1018.0,5.0,12.0,6.0,1.0,,479.91131007402794,3.3390553899201967,108.37162925720216,31.24553811073303,32.09479674021403,2.8241746373971304,1.0000298023223877,110.31611573537191,0.0
2022-08-12 00:10:00,22.1,23.0,18.9,23.4,23.6,4.257,3.471275,21.3868,39.7247,13.944444444444445,2.9444444444444446,122.16666666666667,0.0,84.05555555555556,10.0,1017.9444444444445,5.055555555555555,11.944444444444445,5.944444444444445,1.0,,478.3331581624349,3.2468573185279546,107.4655186294297,31.179741989771525,31.987229483922324,2.835522666772207,1.0000298023223877,108.70997166951497,0.0
2022-08-12 00:20:00,22.0,22.8,19.3,23.4,23.6,4.245,3.4132550000000004,20.6977,39.771300000000004,13.88888888888889,2.888888888888889,120.33333333333333,0.0,84.11111111111111,10.0,1017.8888888888889,5.111111111111111,11.88888888888889,5.888888888888889,1.0,,471.2495633285347,3.0306993721501305,107.06375238795738,31.126042153040565,31.91479327837626,2.773876062234243,1.0000298023223877,109.39603609720866,0.0
2022-08-12 00:30:00,21.5,22.6,19.0,23.4,23.5,4.26,3.424725,20.8401,39.8608,13.833333333333334,2.8333333333333335,118.5,0.0,84.16666666666667,10.0,1017.8333333333334,5.166666666666667,11.833333333333334,5.833333333333333,1.0,,470.43670547309966,3.0551400094180456,107.0651469445094,31.073519357045495,31.87236580530802,2.785428245464961,1.0000298023223877,111.52521636962891,0.0
2022-08-12 00:40:00,21.1,22.3,18.5,23.4,23.4,4.233,3.3929,21.0523,39.935,13.777777777777779,2.7777777777777777,116.66666666666667,0.0,84.22222222222223,10.0,1017.7777777777778,5.222222222222222,11.777777777777779,5.777777777777778,1.0,,472.68422755449666,2.9627367832701084,109.62542418787034,31.022421770095825,31.84710953394572,2.8344069882233938,1.0000298023223877,109.08295447031658,0.0
2022-08-12 00:50:00,20.9,22.1,19.0,23.4,23.3,4.268,3.356445,20.511000000000003,39.9481,13.722222222222221,2.7222222222222223,114.83333333333333,0.0,84.27777777777777,10.0,1017.7222222222222,5.277777777777778,11.722222222222221,5.722222222222222,1.0,,473.12419006347665,2.8736774983715874,112.86432991588183,30.98073087056478,31.868484427134195,2.821139831940333,1.0000298023223877,113.94379936218263,0.0
2022-08-12 01:00:00,21.0,22.2,18.8,23.4,23.3,4.251,3.50982,20.6335,39.9945,13.666666666666666,2.6666666666666665,113.0,0.0,84.33333333333333,10.0,1017.6666666666666,5.333333333333333,11.666666666666666,5.666666666666667,1.0,,469.07691109142087,2.8858105189652092,110.86516820896816,30.96082901318868,31.884485432306928,2.817461352745692,1.0000298023223877,113.3301988728841,0.0
2022-08-12 01:10:00,21.2,22.3,19.1,23.3,23.3,4.264,3.3194449999999995,20.9713,39.989799999999995,13.61111111111111,2.611111111111111,111.16666666666667,0.0,84.38888888888889,10.0,1017.6111111111111,5.388888888888889,11.61111111111111,5.611111111111111,1.0,,474.5234199681775,2.7727258308728535,109.83640921274821,30.94713922182719,31.85087645212809,2.800631306568781,1.0000298023223877,108.36949592590331,0.0
2022-08-12 01:20:00,21.2,22.3,18.7,23.3,23.3,4.255,3.447365,20.798099999999998,39.9718,13.555555555555555,2.5555555555555554,109.33333333333333,0.0,84.44444444444444,10.0,1017.5555555555555,5.444444444444445,11.555555555555555,5.555555555555555,1.0,,476.8137289428711,2.8934080403672775,107.89907143802967,30.92574065526326,31.861835950215657,2.6038543939590455,1.0000298023223877,113.89531640370687,0.0
2022-08-12 01:30:00,21.4,22.3,19.1,23.3,23.3,4.221,3.336325,20.6784,39.9714,13.5,2.5,107.5,0.0,84.5,10.0,1017.5,5.5,11.5,5.5,1.0,,478.0667382707267,2.806327167143256,109.66479852213024,30.901440715789796,31.842034651438393,2.523218151330948,1.0000298023223877,108.41394719441732,0.0
2022-08-12 01:40:00,20.9,22.0,19.2,23.4,23.2,4.226,3.273075,20.5129,39.990300000000005,13.444444444444445,2.4444444444444446,105.66666666666667,0.0,84.55555555555556,10.0,1017.4444444444445,5.555555555555555,11.444444444444445,5.444444444444445,1.0,,478.16990161413435,2.7160658229609664,108.86363404915157,30.86996050834656,31.839716091156003,2.660382936398188,1.0000298023223877,120.00327775319417,0.0
2022-08-12 01:50:00,20.5,21.8,18.5,23.3,23.2,4.259,3.2318550000000004,20.650100000000002,40.0114,13.38888888888889,2.388888888888889,103.83333333333333,0.0,84.61111111111111,10.0,1017.3888888888889,5.611111111111111,11.38888888888889,5.388888888888889,1.0,,477.80934346516926,2.746875179608663,110.49744558689959,30.836783812840782,31.85361930847168,2.57648228486379,1.0000298023223877,113.12316664377849,0.0
2022-08-12 02:00:00,20.6,21.8,19.2,23.3,23.1,4.25,3.083485,20.653,39.9665,13.333333333333334,2.3333333333333335,102.0,0.0,84.66666666666667,10.0,1017.3333333333334,5.666666666666667,11.333333333333334,5.333333333333333,1.0,,475.76879273162496,2.544130259290927,105.63927845022772,30.790508057276405,31.89279330889384,2.6882172175248464,1.0000298023223877,118.1353815205892,0.0
2022-08-12 02:10:00,20.7,21.8,19.3,23.3,23.1,4.239,3.068365,20.835,39.9005,13.277777777777779,2.2777777777777777,100.16666666666666,0.0,84.72222222222223,10.0,1017.2777777777778,5.722222222222222,11.277777777777779,5.277777777777778,1.0,,479.0819614349015,2.5747568033980786,106.48853662113686,30.742518459955853,31.880621461868287,2.6095292570193607,1.0000298023223877,103.16256736755372,0.0
2022-08-12 02:20:00,20.6,21.8,18.7,23.3,23.1,4.251,3.16119,20.7896,39.902699999999996,13.222222222222221,2.2222222222222223,98.33333333333333,0.0,84.77777777777777,10.0,1017.2222222222222,5.777777777777778,11.222222222222221,5.222222222222222,1.0,,477.9282029215495,2.5472937508356774,105.79207467935854,30.7031925868988,31.838302138646448,2.669419439037641,1.0000298023223877,110.23511812845865,0.0
2022-08-12 02:30:00,20.6,21.8,19.1,23.3,23.1,4.242,2.9766649999999997,20.4698,39.9251,13.166666666666666,2.166666666666667,96.5,0.0,84.83333333333333,10.0,1017.1666666666666,5.833333333333333,11.166666666666666,5.166666666666667,1.0,,477.44436221067934,2.481161861675607,112.02243669068073,30.660075483322146,31.857521457672117,2.6340508419275284,1.0000298023223877,123.693889503479,0.0
2022-08-12 02:40:00,20.2,21.5,18.8,23.3,23.0,4.229,3.1182849999999998,20.0981,39.965500000000006,13.11111111111111,2.111111111111111,94.66666666666666,0.0,84.88888888888889,10.0,1017.1111111111111,5.888888888888889,11.11111111111111,5.111111111111111,1.0,,477.3790029205673,2.363033628702837,110.23107770477984,30.625825955073037,31.879013840357466,2.613836518128713,1.0000298023223877,109.02086736043296,0.0
2022-08-12 02:50:00,20.1,21.4,19.0,23.3,23.0,4.238,3.082375,19.762999999999998,40.0055,13.055555555555555,2.0555555555555554,92.83333333333333,0.0,84.94444444444444,10.0,1017.0555555555555,5.944444444444445,11.055555555555555,5.055555555555555,1.0,,477.5214016513167,2.429698101140685,108.51266762124617,30.57755799293518,31.84942897160848,2.4045337583621342,1.0000298023223877,105.12180213928222,0.0
2022-08-12 03:00:00,19.8,21.2,18.9,23.2,22.9,4.203,3.01266,19.8643,40.0692,13.0,2.0,91.0,0.0,85.0,10.0,1017.0,6.0,11.0,5.0,1.0,,475.1865799967448,2.396113137801488,110.50377672831219,30.529875316619872,31.848477195103964,2.457874664862951,1.0000298023223877,116.49874711354573,0.0
2022-08-12 03:10:00,20.3,21.4,18.8,23.2,22.9,4.246,3.000445,19.9036,40.117599999999996,13.0,2.0555555555555554,90.44444444444444,0.0,85.0,10.0,1017.0,5.888888888888889,10.944444444444445,5.055555555555555,1.1666666666666667,,477.3499238007644,2.4280406090431965,108.9985248184204,30.487739915847776,31.874556147257486,2.49441214064757,1.0000298023223877,107.40556939442952,0.0
2022-08-12 03:20:00,20.1,21.4,19.2,23.2,22.9,4.242,3.025695,19.628999999999998,40.160399999999996,13.0,2.111111111111111,89.88888888888889,0.0,85.0,10.0,1017.0,5.777777777777778,10.88888888888889,5.111111111111111,1.3333333333333335,,476.6805945841472,2.4674866388948624,111.27168721215199,30.452606871922807,31.90668982187907,2.5170423350731532,1.0000298023223877,120.57518632253012,0.0
2022-08-12 03:30:00,20.2,21.4,19.3,23.3,22.9,4.212,3.1283000000000003,19.6932,40.179899999999996,13.0,2.1666666666666665,89.33333333333333,0.0,85.0,10.0,1017.0,5.666666666666667,10.833333333333334,5.166666666666667,1.5,,472.70311139687726,2.3656036949561816,110.34881377699685,30.426657842000328,31.938658005396526,2.498594957788785,1.0000298023223877,109.70303769429525,0.0
2022-08-12 03:40:00,19.9,21.3,18.8,23.2,22.9,4.213,3.097385,19.1166,40.172399999999996,13.0,2.2222222222222223,88.77777777777777,0.0,85.0,10.0,1017.0,5.555555555555555,10.777777777777779,5.222222222222222,1.6666666666666667,,475.21191081430726,2.3761035544656766,107.82492878369692,30.401044654846192,31.950246051152543,2.3655490771929424,1.0000298023223877,119.84580618540444,0.0
2022-08-12 03:50:00,19.7,21.1,18.9,23.2,22.8,4.236,3.192235,19.1089,40.2133,13.0,2.2777777777777777,88.22222222222223,0.0,85.0,10.0,1017.0,5.444444444444445,10.722222222222221,5.277777777777778,1.8333333333333335,,479.91199280135936,2.291357944308028,112.39315928033515,30.365340719223024,31.965265398025515,2.4912920778989793,1.0000298023223877,104.324693069458,0.0
2022-08-12 04:00:00,19.8,21.2,19.2,23.2,22.8,4.232,3.2058950000000004,19.037,40.2522,13.0,2.3333333333333335,87.66666666666667,0.0,85.0,10.0,1017.0,5.333333333333333,10.666666666666666,5.333333333333333,2.0,,479.3742417960331,2.371996715142902,110.95680660721946,30.337522525787353,31.964239524205528,2.3462374977270763,1.0000298023223877,109.41267566680908,0.0
2022-08-12 04:10:00,20.0,21.3,19.4,23.2,22.8,4.221,3.1126650000000002,18.9851,40.224599999999995,13.0,2.388888888888889,87.11111111111111,0.0,85.0,10.0,1017.0,5.222222222222222,10.61111111111111,5.388888888888889,2.166666666666667,,483.03963873150707,2.3994146606982762,105.94626592603781,30.301927350362142,31.963788089752192,2.23532276391983,1.0000298023223877,110.91457269032796,0.0
2022-08-12 04:20:00,19.8,21.1,18.8,23.2,22.8,4.184,3.49816,18.8322,40.2669,13.0,2.4444444444444446,86.55555555555556,0.0,85.0,10.0,1017.0,5.111111111111111,10.555555555555555,5.444444444444445,2.3333333333333335,,483.8163551839193,2.2331428338376815,112.62742535240906,30.27856330871582,31.955556767781577,2.2089045417308806,1.0000298023223877,109.65500347137451,0.0
2022-08-12 04:30:00,19.5,20.9,18.6,23.2,22.7,4.215,3.217385,18.7794,40.3274,13.0,2.5,86.0,0.0,85.0,10.0,1017.0,5.0,10.5,5.5,2.5,,483.64500358218237,2.308233129038649,111.14442869197178,29.775423170725503,31.358600749969487,2.609764335155487,1.1954720270633696,17.774418189326923,0.0
2022-08-12 04:40:00,19.0,20.6,18.9,23.2,22.6,4.17,3.0733550000000003,18.8649,40.3613,13.0,2.5555555555555554,85.44444444444444,0.0,85.0,10.0,1017.0,4.888888888888889,10.444444444444445,5.555555555555555,2.666666666666667,,479.8574266034708,2.2957464330984374,107.96097364651955,28.860745617548627,30.865117635726925,2.772662496964137,4.975062859853109,1.000000238418579,0.0
2022-08-12 04:50:00,18.9,20.4,18.8,23.1,22.5,4.208,3.0972750000000002,18.8548,40.3578,13.0,2.611111111111111,84.88888888888889,0.0,85.0,10.0,1017.0,4.777777777777778,10.38888888888889,5.611111111111111,2.8333333333333335,,481.0072990926107,2.3048829816088166,111.18331953792249,27.997019004821777,31.19211237589518,2.827116839090983,11.104804571469625,1.000000238418579,0.0
2022-08-12 05:00:00,18.6,20.3,18.7,23.1,22.5,4.238,3.1013100000000002,19.0077,40.3311,13.0,2.6666666666666665,84.33333333333333,0.0,85.0,10.0,1017.0,4.666666666666667,10.333333333333334,5.666666666666667,3.0,,484.3222059473498,2.1797187908221103,110.79536474411097,27.484325952529908,31.90999701499939,2.9508336106936137,16.495200645128886,1.000000238418579,0.0
2022-08-12 05:10:00,18.6,20.2,19.1,23.1,22.4,4.194,3.16614,19.0935,40.277499999999996,13.0,2.7222222222222223,83.77777777777777,0.0,85.0,10.0,1017.0,4.555555555555555,10.277777777777779,5.722222222222222,3.166666666666667,,487.80661590926945,2.2639200376420368,114.53750972769356,27.085419642130535,32.66385474522908,2.878772914012273,23.90895228068034,1.000000238418579,0.0
2022-08-12 05:20:00,18.3,19.9,18.6,23.1,22.3,4.214,3.15943,19.3099,40.232,13.0,2.7777777777777777,83.22222222222223,0.0,85.0,10.0,1017.0,4.444444444444445,10.222222222222221,5.777777777777778,3.3333333333333335,,481.0716363525391,2.317994597803401,112.61157489345574,26.76519428253174,33.3931521542867,2.9368264440695446,30.830864146550493,1.000000238418579,0.0
2022-08-12 05:30:00,18.7,20.2,19.1,23.1,22.4,4.2,3.327875,19.4359,40.1809,13.0,2.833333333333333,82.66666666666667,0.0,85.0,10.0,1017.0,4.333333333333334,10.166666666666666,5.833333333333333,3.5,,481.63376679869907,2.2862730512208183,110.9944071486306,26.53860568364461,34.05339007059733,3.137134875456492,37.22363887786865,1.000000238418579,0.0
2022-08-12 05:40:00,18.3,20.0,19.0,23.1,22.3,4.221,3.123835,19.6498,40.1177,13.0,2.888888888888889,82.11111111111111,0.0,85.0,10.0,1017.0,4.222222222222222,10.11111111111111,5.888888888888889,3.666666666666667,,485.2106033290118,2.4680736316462695,116.19628522538869,26.447918176651,34.6235506884257,3.2936337343851725,42.52181251525879,1.000000238418579,0.0
2022-08-12 05:50:00,18.1,19.8,18.7,23.1,22.3,4.159,3.211505,19.988300000000002,40.1028,13.0,2.9444444444444446,81.55555555555556,0.0,85.0,10.0,1017.0,4.111111111111111,10.055555555555555,5.944444444444445,3.8333333333333335,,485.71547830165116,2.439528118728918,117.77420403259623,26.549710680643717,34.96999413808187,2.8502458814779916,48.079955940246585,1.000000238418579,0.0
2022-08-12 06:00:00,17.9,19.7,19.0,23.1,22.2,4.144,3.02036,22.151,39.4667,13.0,3.0,81.0,0.0,85.0,10.0,1017.0,4.0,10.0,6.0,4.0,,483.2734985526951,2.782389210442365,170.0738282405185,26.67206537246704,35.16542774836223,2.9889822781085966,53.30726640701293,1.000000238418579,0.0
2022-08-12 06:10:00,17.8,19.6,18.8,23.1,22.2,4.223,3.02286,22.940800000000003,37.8156,13.333333333333334,3.2777777777777777,77.88888888888889,0.0,83.55555555555556,10.0,1017.0,3.888888888888889,10.055555555555555,6.166666666666667,4.055555555555555,,482.2220309553475,2.98037976612479,220.16434953721904,26.757562249501547,35.21504451115926,3.0205817393461865,56.788691495259606,1.000000238418579,0.0
2022-08-12 06:20:00,17.8,19.6,18.8,23.0,22.1,4.23,2.92122,23.177799999999998,36.617200000000004,13.666666666666666,3.5555555555555554,74.77777777777777,0.0,82.11111111111111,10.0,1017.0,3.7777777777777777,10.11111111111111,6.333333333333333,4.111111111111111,,484.0547989908854,2.934596425315081,253.5792800450729,26.795430615742998,35.22888184229533,3.0550431660811106,58.79068346659343,1.000000238418579,0.0
2022-08-12 06:30:00,18.0,19.7,18.9,23.1,22.2,4.27,3.0294,23.4708,35.869,14.0,3.833333333333333,71.66666666666667,0.0,80.66666666666667,10.0,1017.0,3.6666666666666665,10.166666666666666,6.5,4.166666666666667,,492.76421088909285,2.6860330384127837,242.60234295300842,26.885773483912153,35.23026046117147,3.0653170176347095,61.23131753285726,1.000000238418579,0.0
2022-08-12 06:40:00,17.8,19.6,19.1,23.1,22.1,4.198,3.17908,23.953699999999998,35.487399999999994,14.333333333333334,4.111111111111111,68.55555555555556,0.0,79.22222222222223,10.0,1017.0,3.5555555555555554,10.222222222222221,6.666666666666667,4.222222222222222,,495.7395799623687,2.5898921998274527,438.55727276214776,27.05963059425354,35.221954288482664,2.873327997128169,62.07647190093994,1.000000238418579,0.0
2022-08-12 06:50:00,17.9,19.6,19.2,23.0,22.1,4.208,3.040345,24.7585,35.158300000000004,14.666666666666666,4.388888888888889,65.44444444444444,0.0,77.77777777777777,10.0,1017.0,3.4444444444444446,10.277777777777779,6.833333333333333,4.277777777777778,,501.3841647338867,2.556620692129189,682.4052448699433,27.37365160624186,35.04646853129069,2.762553895711899,52.71656400680543,3.5370087333520255,0.0
2022-08-12 07:00:00,17.7,19.5,18.9,23.0,22.1,4.192,5.18029,24.787799999999997,34.706,15.0,4.666666666666666,62.33333333333333,0.0,76.33333333333333,10.0,1017.0,3.3333333333333335,10.333333333333334,7.0,4.333333333333333,,498.75124340539696,2.5092145563518935,617.9486776000632,27.68420357386271,34.91737991968791,2.9110285770893096,45.95042192459106,10.1166359603405,0.0
2022-08-12 07:10:00,17.7,19.5,18.8,23.0,22.1,4.23,3.6533050000000005,25.4115,34.495400000000004,15.333333333333334,4.944444444444445,59.22222222222222,0.0,74.88888888888889,10.0,1017.0,3.2222222222222223,10.38888888888889,7.166666666666667,4.388888888888889,,497.9241865066002,2.5925232830828864,475.32944039037676,27.961935167312625,34.89478423436483,2.9378319084644318,43.35542811075847,23.454947390556335,0.0
2022-08-12 07:20:00,17.9,19.6,18.9,23.0,22.1,4.166,3.450665,26.442899999999998,34.1518,15.666666666666668,5.222222222222221,56.111111111111114,0.0,73.44444444444444,10.0,1017.0,3.111111111111111,10.444444444444445,7.333333333333334,4.444444444444445,,497.7137492879232,2.6782496354068064,396.1675724904551,28.21245722134908,34.862327315012614,3.1346631129582727,38.4794364229838,43.9719725227356,0.0
2022-08-12 07:30:00,18.2,19.8,19.3,23.2,22.2,4.213,3.460145,26.854000000000003,33.687400000000004,16.0,5.5,53.0,0.0,72.0,10.0,1017.0,3.0,10.5,7.5,4.5,,499.8249332647214,2.751977424864042,297.9852913626978,28.42898314476013,34.80884545008341,3.1031572326024373,33.77233767191569,64.94600091934204,0.0
2022-08-12 07:40:00,18.3,20.0,19.0,23.2,22.3,4.176,3.3722450000000004,27.226100000000002,33.2419,16.333333333333332,5.777777777777778,49.888888888888886,0.0,70.55555555555556,10.0,1017.0,2.888888888888889,10.555555555555555,7.666666666666667,4.555555555555555,,495.42207781912265,2.9475266559514623,248.747222805562,28.66487324396769,34.71859783635975,3.2614286871751146,30.052407895050482,86.09691278964112,0.0
2022-08-12 07:50:00,18.3,20.0,19.0,23.2,22.4,4.185,3.1086,27.304000000000002,33.0087,16.666666666666668,6.055555555555555,46.77777777777778,0.0,69.11111111111111,10.0,1017.0,2.7777777777777777,10.61111111111111,7.833333333333334,4.611111111111111,,490.5932144375505,3.2198169827461243,204.43031710436117,28.844953400293985,34.45880649566651,3.2093992435932157,27.27354874928792,81.16602479298909,0.0
2022-08-12 08:00:00,18.5,20.2,19.2,23.3,22.5,4.148,3.044445,28.7468,32.7899,17.0,6.333333333333333,43.666666666666664,0.0,67.66666666666667,10.0,1017.0,2.666666666666667,10.666666666666666,8.0,4.666666666666667,,539.4499028979773,3.204910502393367,145.45504454876743,29.031071151097613,34.27628305435181,3.163981581131617,24.176491022109985,120.57211109161376,0.0
2022-08-12 08:10:00,18.8,20.4,19.1,23.4,22.6,4.225,2.867735,29.288099999999996,32.3723,17.333333333333336,6.611111111111111,40.55555555555556,0.0,66.22222222222223,10.0,1017.0,2.5555555555555554,10.722222222222221,8.166666666666668,4.722222222222222,,821.8514964136584,3.128609586166123,121.06734208985237,29.245152994791663,35.52617748896281,3.3769141916433973,16.409583234786986,199.4103121439616,0.0
2022-08-12 08:20:00,19.1,20.7,19.2,23.4,22.7,4.196,2.81894,29.1116,32.230399999999996,17.666666666666668,6.888888888888888,37.44444444444444,0.0,64.77777777777777,10.0,1017.0,2.4444444444444446,10.777777777777779,8.333333333333334,4.777777777777778,,972.5144368489584,3.484051484078337,173.18366070375606,29.452934341430666,36.92441780090332,3.4567634256680804,10.840899238586426,214.44134384155274,0.0
2022-08-12 08:30:00,19.2,20.7,19.3,23.5,22.7,4.234,2.727235,29.330099999999998,32.2451,18.0,7.166666666666666,34.333333333333336,0.0,63.33333333333333,10.0,1017.0,2.3333333333333335,10.833333333333334,8.5,4.833333333333333,,838.5875603616648,3.336708057122042,132.77878408270368,29.653494930267335,36.72359752019246,3.3521248686313627,8.376025892098744,166.55644462585448,0.0
2022-08-12 08:40:00,19.2,20.7,19.4,23.5,22.8,4.172,2.66584,29.4869,32.2264,18.333333333333336,7.444444444444444,31.22222222222222,0.0,61.888888888888886,10.0,1017.0,2.2222222222222223,10.88888888888889,8.666666666666668,4.888888888888889,,737.1516737383262,3.498764060109349,111.09120900709077,29.80308219591776,35.86860312779744,3.166756149927775,7.370900776386262,132.20719590504964,0.0
2022-08-12 08:50:00,19.1,20.7,19.2,23.6,22.8,4.24,2.656025,30.0691,32.134,18.666666666666668,7.722222222222221,28.111111111111107,0.0,60.44444444444444,10.0,1017.0,2.111111111111111,10.944444444444445,8.833333333333334,4.944444444444445,,654.7464050292969,4.0009427382514975,101.9088443540584,29.926996606191,35.06409295399984,3.137367482185364,7.118052124977112,111.80525217692056,0.0
2022-08-12 09:00:00,19.6,21.1,19.1,23.6,23.0,4.238,2.5704149999999997,29.8145,32.0778,19.0,8.0,25.0,0.0,59.0,10.0,1017.0,2.0,11.0,9.0,5.0,,624.561233366166,4.035347874050086,103.1501566390129,30.06002338727315,34.48713285446167,2.9279813611507413,7.20534244298935,106.75565260569253,0.0
2022-08-12 09:10:00,19.8,21.3,19.2,23.6,23.1,4.213,2.37404,30.398699999999998,32.1539,19.333333333333332,8.11111111111111,25.77777777777778,0.0,57.833333333333336,10.0,1016.8888888888889,2.0555555555555554,10.88888888888889,9.166666666666666,5.055555555555555,,581.7423724365234,3.934746142309264,105.85093853902008,30.20811629295349,33.97067030588786,2.989767858584722,7.4743661260604854,98.18683783213297,0.0
2022-08-12 09:20:00,19.8,21.2,19.1,23.7,23.1,4.229,2.36863,30.7223,32.1498,19.666666666666668,8.222222222222221,26.555555555555557,0.0,56.666666666666664,10.0,1016.7777777777778,2.111111111111111,10.777777777777779,9.333333333333334,5.111111111111111,,550.3495232312432,3.6935479772090916,112.46728134413897,30.345347986221316,33.504747231801346,2.697572862704595,8.052516072591146,99.17647010803223,0.0
2022-08-12 09:30:00,19.9,21.4,19.0,23.7,23.2,4.212,2.34934,30.6658,32.8523,20.0,8.333333333333334,27.333333333333332,0.0,55.5,10.0,1016.6666666666666,2.1666666666666665,10.666666666666666,9.5,5.166666666666667,,524.6179862502526,3.714607502875355,117.26853499159301,30.43345610936483,33.06658406575521,2.844228554566701,8.70518816947937,78.20765048980714,0.0
2022-08-12 09:40:00,20.1,21.5,18.9,23.7,23.3,4.211,2.240995,30.9378,34.5407,20.333333333333332,8.444444444444445,28.11111111111111,0.0,54.333333333333336,10.0,1016.5555555555555,2.2222222222222223,10.555555555555555,9.666666666666666,5.222222222222222,,480.28809285481776,3.649514774723915,192.62972288853706,30.260201756159468,32.2256881459554,3.0479222472508747,11.480899092356363,6.55569914718469,0.0
2022-08-12 09:50:00,20.8,21.9,19.1,23.8,23.5,4.195,2.155575,30.9104,35.7841,20.666666666666668,8.555555555555555,28.88888888888889,0.0,53.166666666666664,10.0,1016.4444444444445,2.2777777777777777,10.444444444444445,9.833333333333334,5.277777777777778,,479.0542941599879,3.8320547756030736,334.48430457077455,29.868262783686323,31.6564480082194,2.883814911047618,20.823921270370484,1.000000238418579,0.0
2022-08-12 10:00:00,21.4,22.4,19.3,23.9,23.6,4.224,2.20384,30.9206,36.436099999999996,21.0,8.666666666666666,29.666666666666668,0.0,52.0,10.0,1016.3333333333334,2.3333333333333335,10.333333333333334,10.0,5.333333333333333,,475.34541041933255,3.5902423313310594,369.01238173317773,29.64330569903056,31.516412057876586,2.6927477832635245,30.401075042088827,1.000000238418579,0.0
2022-08-12 10:10:00,21.6,22.7,19.0,23.9,23.8,4.184,2.21858,30.858999999999998,36.713499999999996,21.333333333333332,8.777777777777779,30.444444444444443,0.0,50.833333333333336,10.0,1016.2222222222222,2.388888888888889,10.222222222222221,10.166666666666666,5.388888888888889,,478.7936266072591,3.854465107655121,414.40394662803175,29.504407253265377,31.50851532618205,2.9354967908064524,41.23056802113851,1.000000238418579,0.0
2022-08-12 10:20:00,21.9,22.9,19.4,24.0,23.9,4.195,2.2161750000000002,31.049799999999998,36.8688,21.666666666666668,8.88888888888889,31.22222222222222,0.0,49.666666666666664,10.0,1016.1111111111111,2.4444444444444446,10.11111111111111,10.333333333333334,5.444444444444445,,489.884312270592,4.65915023155805,329.35209246964104,29.460871575673423,31.943418251673382,2.887837920188904,49.29983544667562,2.414487045407295,0.0
2022-08-12 10:30:00,21.2,22.6,19.0,24.0,23.9,4.246,2.2923649999999998,30.652499999999996,36.945299999999996,22.0,9.0,32.0,0.0,48.5,10.0,1016.0,2.5,10.0,10.5,5.5,,489.6013932431977,4.718938089380156,259.26215952426026,29.413472312291464,32.12214045206706,2.8936310545603434,54.44982445398966,6.41400365392367,0.0
2022-08-12 10:40:00,22.0,22.9,18.9,24.1,24.0,4.239,2.263605,30.517900000000004,36.982,22.333333333333332,9.11111111111111,32.77777777777778,0.0,47.333333333333336,10.0,1015.8888888888889,2.5555555555555554,9.88888888888889,10.666666666666666,5.555555555555555,,507.8401751708984,5.278270468954313,238.20523755908684,29.32209218343099,31.96348887125651,2.8886000605424247,61.28693316777547,5.803916467428207,0.0
2022-08-12 10:50:00,22.4,23.4,19.2,24.2,24.2,4.257,2.4496949999999997,30.5349,36.9209,22.666666666666668,9.222222222222221,33.55555555555556,0.0,46.166666666666664,10.0,1015.7777777777778,2.611111111111111,9.777777777777779,10.833333333333334,5.611111111111111,,529.1813802925197,5.240344551700657,199.35445967593435,29.202087456385293,31.988481012980138,2.8672630043824516,64.08243246078491,33.89668612996737,0.0
2022-08-12 11:00:00,22.4,23.4,19.2,24.1,24.3,4.217,2.45499,30.299,36.916399999999996,23.0,9.333333333333334,34.333333333333336,0.0,45.0,10.0,1015.6666666666666,2.6666666666666665,9.666666666666666,11.0,5.666666666666667,,488.5794910685221,6.2032562399853415,142.09349039950615,29.159026228586832,31.638011261622115,2.9632671078046164,64.12303059895834,6.215202099482219,0.0
2022-08-12 11:10:00,22.8,23.7,19.3,24.2,24.4,4.268,2.341005,30.525,36.8563,23.333333333333336,9.444444444444445,35.111111111111114,0.0,43.833333333333336,10.0,1015.5555555555555,2.7222222222222223,9.555555555555555,11.166666666666668,5.722222222222222,,477.70558986118857,6.240636780962432,105.90952051582983,29.13524680773417,31.314520673751833,2.941219438314438,75.53016114552815,1.0122473826011023,0.0
2022-08-12 11:20:00,23.2,23.9,19.2,24.2,24.4,4.287,2.38211,29.881700000000002,36.7654,23.666666666666668,9.555555555555555,35.888888888888886,0.0,42.66666666666667,10.0,1015.4444444444445,2.7777777777777777,9.444444444444445,11.333333333333334,5.777777777777778,,469.60933645664954,6.453167095601896,100.46016201558086,29.171766967773436,31.134033075968425,2.7656430927912394,81.37701520284017,6.1035904866456985,0.0
2022-08-12 11:30:00,23.8,24.3,19.2,24.3,24.5,4.256,2.35286,30.048199999999998,36.7235,24.0,9.666666666666666,36.666666666666664,0.0,41.5,10.0,1015.3333333333334,2.833333333333333,9.333333333333334,11.5,5.833333333333333,,467.7526526405071,5.7129333458781915,181.2987650846492,29.16811440149943,31.073334712982177,2.9891801563898723,95.80671843210857,3.6007226844628653,0.0
2022-08-12 11:40:00,24.1,24.6,19.2,24.3,24.8,4.264,2.306315,29.7943,36.6502,24.333333333333336,9.777777777777779,37.44444444444444,0.0,40.33333333333333,10.0,1015.2222222222222,2.888888888888889,9.222222222222221,11.666666666666668,5.888888888888889,,474.0777926635742,5.082592858958379,273.1646137280653,29.14830369313558,30.82055217107137,3.0356699033578236,109.55774751027425,4.565606327652931,0.0
2022-08-12 11:50:00,24.7,25.1,19.3,24.3,25.0,4.322,2.4068899999999998,29.4521,36.6108,24.666666666666668,9.88888888888889,38.22222222222222,0.0,39.16666666666667,10.0,1015.1111111111111,2.9444444444444446,9.11111111111111,11.833333333333334,5.944444444444445,,472.1659250123474,4.584095748669684,261.1002775086656,29.19608097076416,30.639563604990645,2.9444232487678526,111.18217187245686,15.84734570980072,0.0
2022-08-12 12:00:00,24.8,25.3,19.2,24.3,25.1,4.274,2.394155,29.4158,36.6309,25.0,10.0,39.0,0.0,38.0,10.0,1015.0,3.0,9.0,12.0,6.0,,471.77876565165906,4.346481134736605,373.97423857090837,29.25287652651469,30.53138232866923,2.795375997622808,117.52712548573811,9.017743081649144,110.0
2022-08-12 12:10:00,25.1,25.5,19.1,24.4,25.2,4.278,2.434165,29.070100000000004,36.6046,25.22222222222222,10.277777777777779,39.333333333333336,0.0,37.44444444444444,10.0,1014.9444444444445,3.0,8.944444444444445,12.277777777777779,6.055555555555555,,477.32281085836473,5.1748333067947865,562.6803910344872,29.29741378148397,30.58934974034627,2.865545597076416,122.79841328938804,28.37508262634277,0.0
2022-08-12 12:20:00,25.7,25.9,19.2,24.4,25.4,4.279,2.436525,29.4466,36.6352,25.444444444444443,10.555555555555555,39.666666666666664,0.0,36.888888888888886,10.0,1014.8888888888889,3.0,8.88888888888889,12.555555555555555,6.111111111111111,,479.6272806908619,5.5930559775923605,676.6295669055659,29.335522171656294,30.46996081352234,3.4310394640763606,116.50464335123698,244.02966556549072,0.0
2022-08-12 12:30:00,26.1,26.2,19.3,24.4,25.4,4.264,2.382875,29.677999999999997,36.6426,25.666666666666668,10.833333333333334,40.0,0.0,36.333333333333336,10.0,1014.8333333333334,3.0,8.833333333333334,12.833333333333334,6.166666666666667,,481.3721439615885,5.161764490617871,500.55429935692393,29.351938489278155,29.856882661183676,2.9187851834297183,94.93988671620687,156.03516273498536,0.0
2022-08-12 12:40:00,26.2,26.0,19.1,24.5,25.9,4.566,2.35229,29.452499999999997,36.617399999999996,25.88888888888889,11.11111111111111,40.333333333333336,0.0,35.77777777777778,10.0,1014.7777777777778,3.0,8.777777777777779,13.11111111111111,6.222222222222222,,480.95818767328376,4.133628434683644,321.9904472601077,29.380601743062336,29.613509759902957,3.518666887283325,95.370054397583,366.69181197484335,0.0
2022-08-12 12:50:00,26.4,25.9,19.1,24.5,26.7,4.645,2.175625,29.3602,36.5838,26.11111111111111,11.38888888888889,40.666666666666664,0.0,35.22222222222222,10.0,1014.7222222222222,3.0,8.722222222222221,13.38888888888889,6.277777777777778,,469.46375866769375,3.652335222636239,223.489947272263,29.388277063369753,29.016404371261597,2.9334972647825874,102.00776269276938,76.94461216608684,0.0
2022-08-12 13:00:00,26.8,26.0,19.1,24.5,26.9,4.624,2.1787900000000002,29.063800000000004,36.564299999999996,26.333333333333332,11.666666666666666,41.0,0.0,34.666666666666664,10.0,1014.6666666666666,3.0,8.666666666666666,13.666666666666666,6.333333333333333,,464.9321799723308,3.330994364602417,139.49750504746947,29.41740737279256,28.86270745595296,2.5814078575372696,129.50324006398517,27.018180179595948,0.0
2022-08-12 13:10:00,27.5,26.1,19.2,24.5,27.3,4.618,1.703715,28.3057,36.5514,26.555555555555557,11.944444444444445,41.333333333333336,0.0,34.111111111111114,10.0,1014.6111111111111,3.0,8.61111111111111,13.944444444444445,6.388888888888889,,477.3717370780857,3.286602887144196,154.41619366554218,29.564668226242066,27.37114841779073,23.613640123605727,84.65871516545613,4617.625421619416,0.0
2022-08-12 13:20:00,27.2,26.2,19.2,24.6,27.3,4.607,2.1381699999999997,28.5409,36.5864,26.77777777777778,12.222222222222221,41.666666666666664,0.0,33.55555555555556,10.0,1014.5555555555555,3.0,8.555555555555555,14.222222222222221,6.444444444444445,,473.9924597203047,3.654411586657756,255.55352818548346,29.655245974858605,25.706416670481367,25.559728282292685,22.231713684399924,4762.8928715006505,0.0
2022-08-12 13:30:00,27.4,26.3,19.2,24.6,27.5,4.644,1.6135249999999999,28.184000000000005,36.5659,27.0,12.5,42.0,0.0,33.0,10.0,1014.5,3.0,8.5,14.5,6.5,,473.12748240152996,3.431606522367499,235.56705950807046,29.787808208465577,24.873656867345176,102.24709836006164,6.033691332538923,9094.173273925782,0.0
2022-08-12 13:40:00,27.9,26.4,19.1,24.6,27.7,4.623,1.3755227272727273,27.701545454545453,36.534,27.22222222222222,12.777777777777779,42.333333333333336,0.0,32.44444444444444,10.0,1014.4444444444445,3.0,8.444444444444445,14.777777777777779,6.555555555555555,,477.3288794997643,2.799570983250936,140.86659810060834,29.955774040222167,23.21873036066691,64.70849577585857,1.00002488275369,9896.697495117187,0.0
2022-08-12 13:50:00,28.0,26.5,18.6,24.6,27.9,4.629,1.36037,28.3209,36.5561,27.444444444444443,13.055555555555555,42.666666666666664,0.0,31.88888888888889,10.0,1014.3888888888889,3.0,8.38888888888889,15.055555555555555,6.611111111111111,,492.7708145141602,2.57876959078056,76.11543663800772,30.155388727188107,22.37662645339966,53.27585976282755,1.0000030994415283,9907.994739583333,0.0
2022-08-12 14:00:00,27.4,26.3,19.0,24.5,27.6,4.63,1.342345,28.2874,36.4679,27.666666666666668,13.333333333333332,43.0,0.0,31.333333333333336,10.0,1014.3333333333334,3.0,8.333333333333334,15.333333333333332,6.666666666666667,,496.9509417303678,2.251299873691494,47.931843771853686,30.285919688542684,21.671968323389688,45.29746171633403,1.0000030994415283,6284.519559733073,0.0
2022-08-12 14:10:00,27.2,26.1,19.0,24.5,27.2,4.614,1.708605,28.180500000000002,36.3415,27.88888888888889,13.61111111111111,43.333333333333336,0.0,30.77777777777778,10.0,1014.2777777777778,3.0,8.277777777777779,15.61111111111111,6.722222222222222,,493.94239941125625,1.98274246536069,35.82690089441289,30.342652632395424,20.677807477315266,11.68981225212415,1.0000030994415283,3299.2556123860677,0.0
2022-08-12 14:20:00,27.7,26.3,19.1,24.4,27.7,4.649,1.5815649999999999,28.0439,36.2973,28.11111111111111,13.88888888888889,43.666666666666664,0.0,30.22222222222222,10.0,1014.2222222222222,3.0,8.222222222222221,15.88888888888889,6.777777777777778,,476.27034230550134,1.6417162886615526,22.220334142156915,30.49419045766195,20.486439638137817,28.916623222430548,1.0000030994415283,4738.551510620117,0.0
2022-08-12 14:30:00,27.9,26.3,19.1,24.4,27.8,4.628,1.4818200000000001,27.8707,36.294799999999995,28.333333333333332,14.166666666666666,44.0,0.0,29.666666666666668,10.0,1014.1666666666666,3.0,8.166666666666666,16.166666666666664,6.833333333333333,,467.8980854218582,1.5445805168539117,11.623826051014293,30.62068520863851,20.653520876566567,39.21592722892761,1.0000030994415283,5462.070464274088,0.0
2022-08-12 14:40:00,27.8,26.4,19.2,24.3,28.0,4.61,1.277515,27.7202,36.2614,28.555555555555557,14.444444444444443,44.333333333333336,0.0,29.111111111111114,10.0,1014.1111111111111,3.0,8.11111111111111,16.444444444444443,6.888888888888889,,469.71229175085307,1.5029044255866844,2.950995293252886,30.747456076939905,20.456427539189658,19.571975695292156,1.0000030994415283,3602.3696337890624,0.0
2022-08-12 14:50:00,29.0,26.6,18.7,24.3,28.6,4.635,1.327825,27.5911,36.2202,28.77777777777778,14.722222222222221,44.666666666666664,0.0,28.555555555555557,10.0,1014.0555555555555,3.0,8.055555555555555,16.72222222222222,6.944444444444445,,484.8559887695313,1.37841450560396,1.0084576088930928,30.82192640940348,20.273070964813233,2.378584985136986,1.0000030994415283,384.72451403299965,0.0
2022-08-12 15:00:00,28.0,26.3,18.6,24.3,27.9,4.632,1.3756499999999998,27.433,36.197500000000005,29.0,15.0,45.0,0.0,28.0,10.0,1014.0,3.0,8.0,17.0,7.0,,492.71714747987943,1.3640899505419921,1.0032342979699205,30.885353832244874,20.16812750816345,2.911830799182256,1.2772398501634599,246.858583984375,0.0
2022-08-12 15:10:00,27.3,26.2,19.1,24.3,27.7,4.626,1.27302,27.7018,36.196600000000004,28.77777777777778,15.0,45.388888888888886,0.0,28.77777777777778,10.0,1014.0555555555555,3.0555555555555554,8.166666666666666,17.055555555555557,6.666666666666667,,507.85296101888025,1.3315868919818414,1.0017192490525164,30.97208259264628,20.105572128295897,1.7174725365638732,3.1055367773771287,264.11032468159993,0.0
2022-08-12 15:20:00,27.7,26.1,19.3,24.2,27.6,4.622,1.3533300000000001,28.012400000000003,36.166700000000006,28.555555555555557,15.0,45.77777777777778,0.0,29.555555555555557,10.0,1014.1111111111111,3.111111111111111,8.333333333333334,17.11111111111111,6.333333333333333,,509.7884020189307,1.2614200338855974,1.0009408440091516,31.13406824747721,19.873478498458862,1.5472742029031117,5.319879338741303,313.18014554341636,0.0
2022-08-12 15:30:00,28.3,26.3,19.2,24.2,28.0,4.657,1.39428,27.6401,36.084999999999994,28.333333333333332,15.0,46.166666666666664,0.0,30.333333333333332,10.0,1014.1666666666666,3.1666666666666665,8.5,17.166666666666668,6.0,,508.2781031711623,1.2516136201020687,1.0005160799369974,31.250461355845136,19.83101096789042,1.581418157617251,6.923024618625641,212.82454004923503,0.0
