,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-12 15:40:00,27.1,26.0,19.2,24.2,27.4,4.647,1.38714,27.5981,36.032599999999995,28.11111111111111,15.0,46.55555555555556,0.0,31.11111111111111,10.0,1014.2222222222222,3.2222222222222223,8.666666666666666,17.22222222222222,5.666666666666666,,504.2731363932292,1.1983948483103413,1.0002904295921327,31.328610467910767,19.829309508005778,2.156805020968119,9.32189692179362,137.67400847117105,0.0
2022-08-12 15:50:00,26.9,25.9,19.1,24.2,27.1,4.625,1.440945,27.625700000000002,36.021100000000004,27.88888888888889,15.0,46.94444444444444,0.0,31.88888888888889,10.0,1014.2777777777778,3.2777777777777777,8.833333333333334,17.27777777777778,5.333333333333333,,489.52919772093327,1.2056920652268297,1.0001553773880005,31.382686427434287,19.879331061045328,2.2029603733619054,11.262983384132387,194.64903277079264,0.0
2022-08-12 16:00:00,27.5,26.0,19.1,24.2,27.3,4.626,1.38981,27.3225,35.9798,27.666666666666668,15.0,47.333333333333336,0.0,32.666666666666664,10.0,1014.3333333333334,3.3333333333333335,9.0,17.333333333333332,5.0,,488.904968363444,1.3137994761150438,1.0000759422779084,31.40946256319682,20.09088084538778,1.566885608235995,11.95724796295166,142.63529211044312,0.0
2022-08-12 16:10:00,27.5,26.1,18.7,24.2,27.5,4.631,1.47405,27.2387,35.9446,27.444444444444443,15.0,47.72222222222222,0.0,33.44444444444444,10.0,1014.3888888888889,3.388888888888889,9.166666666666666,17.38888888888889,4.666666666666666,,483.01360788981117,1.2789938672905588,1.000030562877655,31.28301815032959,20.141122525533042,1.4998501594861349,14.631033546129862,64.54563205083211,0.0
2022-08-12 16:20:00,27.8,26.1,18.6,24.1,27.6,4.64,1.5133,27.0323,36.037400000000005,27.22222222222222,15.0,48.111111111111114,0.0,34.22222222222222,10.0,1014.4444444444445,3.4444444444444446,9.333333333333334,17.444444444444443,4.333333333333333,,472.6539633599643,1.256007199518088,1.0000298023223877,31.140719846089684,20.621436176300048,1.6257925621668499,19.349391759236653,60.38549095789591,0.0
2022-08-12 16:30:00,27.1,25.9,19.1,24.1,27.2,4.615,1.6157049999999997,26.8846,36.3685,27.0,15.0,48.5,0.0,35.0,10.0,1014.5,3.5,9.5,17.5,4.0,,471.5249890171796,1.301134528652423,1.0000298023223877,31.04292012532552,20.941403007507326,1.6937866522868474,25.381965668996177,30.079037619034448,0.0
2022-08-12 16:40:00,27.3,25.9,19.3,24.1,27.3,4.626,1.588085,26.687900000000003,36.188900000000004,26.77777777777778,15.0,48.888888888888886,0.0,35.77777777777778,10.0,1014.5555555555555,3.5555555555555554,9.666666666666666,17.555555555555557,3.6666666666666665,,469.1099762980143,1.3192796298878342,1.0000298023223877,31.00507921218872,21.192693837483723,1.7046550961335498,30.008932526906335,63.61635786692301,0.0
2022-08-12 16:50:00,27.1,25.8,19.3,24.1,27.1,4.586,1.58034,26.4947,36.1301,26.555555555555557,15.0,49.27777777777778,0.0,36.55555555555556,10.0,1014.6111111111111,3.611111111111111,9.833333333333334,17.61111111111111,3.333333333333333,,482.6726548889862,1.3360550119058563,1.0000298023223877,31.058676395416263,21.557539726893104,1.627223207950592,30.542312132517498,548.9773304621378,0.0
2022-08-12 17:00:00,27.1,25.8,19.1,24.1,27.1,4.58,1.6151399999999998,26.019599999999997,36.1409,26.333333333333332,15.0,49.666666666666664,0.0,37.333333333333336,10.0,1014.6666666666666,3.6666666666666665,10.0,17.666666666666668,3.0,,499.4075575273887,1.3520349005908616,8.749717622887617,31.265385449727376,22.01159801165263,1.789118968049685,18.969429456392923,697.1144047546387,0.0
2022-08-12 17:10:00,26.9,25.8,19.2,24.1,27.0,4.579,1.6756350000000002,25.873700000000003,36.193,26.11111111111111,15.0,50.05555555555556,0.0,38.111111111111114,10.0,1014.7222222222222,3.7222222222222223,10.166666666666668,17.72222222222222,2.666666666666666,,488.42148213704434,1.3315570187568664,22.903016238508926,31.423226133982343,22.467252044677736,1.646874291698138,13.9559241104126,514.8617688496907,0.0
2022-08-12 17:20:00,27.1,25.8,19.1,24.1,27.0,4.578,1.4838799999999999,25.737900000000003,36.249700000000004,25.88888888888889,15.0,50.44444444444444,0.0,38.888888888888886,10.0,1014.7777777777778,3.7777777777777777,10.333333333333334,17.77777777777778,2.333333333333333,,490.9769358071514,1.3349861667082135,25.785208525684595,31.52982678413391,22.688064133326215,1.567168188492457,11.145223151842753,839.5198668924968,0.0
2022-08-12 17:30:00,27.4,25.9,18.7,24.0,27.3,4.569,1.555575,25.476599999999998,36.300599999999996,25.666666666666668,15.0,50.833333333333336,0.0,39.666666666666664,10.0,1014.8333333333334,3.833333333333333,10.5,17.833333333333332,2.0,,488.6856053845636,1.33596335280413,21.008088086122847,31.622055667241415,22.598470379511514,1.5788909721374513,9.877511496543885,264.01788861592615,0.0
2022-08-12 17:40:00,27.1,25.8,19.0,24.0,27.1,4.609,1.442545,25.4867,36.3494,25.444444444444443,15.0,51.22222222222222,0.0,40.44444444444444,10.0,1014.8888888888889,3.888888888888889,10.666666666666668,17.88888888888889,1.666666666666666,,492.64212025960285,1.2512124616581168,18.538516660356255,32.60539920171102,22.064392302831017,3.9891266544659936,10.28221242427826,164.89236440022788,0.0
2022-08-12 17:50:00,27.0,25.8,19.2,24.0,27.2,4.573,1.58854,25.267400000000002,36.394,25.22222222222222,15.0,51.611111111111114,0.0,41.22222222222222,10.0,1014.9444444444445,3.9444444444444446,10.833333333333334,17.944444444444443,1.333333333333333,,496.37325702184916,1.3091429740678793,18.20756153715532,33.82557592391968,20.867278804779055,1.947763730287552,11.256804127693176,133.8715176900228,0.0
2022-08-12 18:00:00,27.1,25.8,19.2,24.0,27.1,4.58,1.5667550000000001,25.1371,36.4386,25.0,15.0,52.0,0.0,42.0,10.0,1015.0,4.0,11.0,18.0,1.0,,495.4593832432539,1.2243353368973326,17.138382602357595,34.16037632624308,20.26554783821106,1.7084380348523456,11.692342869440713,122.8174861907959,0.0
2022-08-12 18:10:00,27.0,25.7,19.2,24.0,27.0,4.576,1.552025,24.8525,36.477,24.444444444444443,14.61111111111111,55.55555555555556,0.0,43.22222222222222,10.0,1015.1111111111111,3.888888888888889,10.833333333333334,17.88888888888889,1.0,,487.803405049642,1.3460934319536564,20.18937841744073,34.12960308710734,20.051335357030233,1.589681375324726,12.009304332733155,91.89355805714925,0.0
2022-08-12 18:20:00,27.0,25.7,19.1,23.9,27.0,4.602,1.521085,24.7532,36.5454,23.88888888888889,14.222222222222221,59.111111111111114,0.0,44.44444444444444,10.0,1015.2222222222222,3.7777777777777777,10.666666666666666,17.77777777777778,1.0,,485.0016880921112,1.2541324471097208,26.84535749791032,33.73377180099487,20.123699582417807,1.4550713987151782,12.835609475771586,62.13444844563802,0.0
2022-08-12 18:30:00,26.8,25.6,19.0,23.9,26.8,4.566,1.475625,24.362900000000003,36.556,23.333333333333332,13.833333333333334,62.666666666666664,0.0,45.666666666666664,10.0,1015.3333333333334,3.6666666666666665,10.5,17.666666666666668,1.0,,483.81103294284867,1.3011436484425754,32.8009930926393,33.078662338256834,20.45663385073344,1.432199794749419,14.277104446093242,73.14785015106202,0.0
2022-08-12 18:40:00,26.5,25.5,19.0,23.9,26.7,4.573,1.432055,24.2415,36.608,22.77777777777778,13.444444444444445,66.22222222222223,0.0,46.888888888888886,10.0,1015.4444444444445,3.5555555555555554,10.333333333333334,17.555555555555557,1.0,,487.4020939127604,1.2953574920862407,37.116269060447394,32.50227425257365,20.87896662712097,1.4475525875886281,15.894544642766316,76.77142083485921,0.0
2022-08-12 18:50:00,26.5,25.5,19.0,23.9,26.7,4.598,1.52475,24.121699999999997,36.6916,22.22222222222222,13.055555555555555,69.77777777777777,0.0,48.111111111111114,10.0,1015.5555555555555,3.4444444444444446,10.166666666666666,17.444444444444443,1.0,,486.19140094274763,1.242581272726342,43.08607825586351,32.06917373975118,21.358909765879314,1.4623885556062062,18.442831354141234,49.791063049634296,0.0
2022-08-12 19:00:00,26.1,25.4,18.9,23.8,26.4,4.593,1.506705,23.5847,36.750299999999996,21.666666666666668,12.666666666666666,73.33333333333333,0.0,49.333333333333336,10.0,1015.6666666666666,3.3333333333333335,10.0,17.333333333333332,1.0,,487.06456227620447,1.2873112683107624,48.633338878976424,31.676000537872312,21.853109868367515,1.4856619954109191,21.559786618550618,47.374762980143224,0.0
2022-08-12 19:10:00,25.5,25.2,18.8,23.8,25.9,4.582,1.4481249999999999,23.194499999999998,36.8387,21.11111111111111,12.277777777777779,76.88888888888889,0.0,50.55555555555556,10.0,1015.7777777777778,3.2222222222222223,9.833333333333334,17.22222222222222,1.0,,486.5782174121374,1.2688175138932163,56.321406340626005,31.383603782653807,22.276558624903362,1.5214451253414154,24.231545457839964,64.0193983332316,0.0
2022-08-12 19:20:00,25.4,25.1,18.8,23.8,25.8,4.572,1.412305,22.9986,36.936,20.555555555555557,11.88888888888889,80.44444444444444,0.0,51.77777777777778,10.0,1015.8888888888889,3.111111111111111,9.666666666666666,17.11111111111111,1.0,,484.44108546465293,1.2259911931487126,64.03020988227283,31.165875050226852,22.588146279652914,1.4442531416813533,25.96350070953369,75.52618820826213,0.0
2022-08-12 19:30:00,25.4,25.0,18.8,23.7,25.7,4.609,1.462995,22.8889,37.0026,20.0,11.5,84.0,0.0,53.0,10.0,1016.0,3.0,9.5,17.0,1.0,,477.7116032918294,1.213397572020353,68.01685516163454,30.971523650487264,22.859734055201212,1.3527163276076317,27.23810228983561,77.48744567235312,0.0
2022-08-12 19:40:00,25.3,24.9,18.8,23.7,25.5,4.613,1.431915,22.7377,37.050200000000004,19.444444444444443,11.11111111111111,87.55555555555556,0.0,54.22222222222222,10.0,1016.1111111111111,2.888888888888889,9.333333333333334,16.88888888888889,1.0,,486.2956138207446,1.196462990835225,77.08771312842934,30.78881604194641,23.11871102968852,1.4856393949190776,28.77060079574585,104.19826178232829,0.0
2022-08-12 19:50:00,25.0,24.9,18.8,23.7,25.4,4.595,1.45474,22.524700000000003,37.103899999999996,18.88888888888889,10.722222222222221,91.11111111111111,0.0,55.44444444444444,10.0,1016.2222222222222,2.7777777777777777,9.166666666666666,16.77777777777778,1.0,,489.7137093870667,1.1070743677525197,87.06054243400271,30.603443152109783,23.357440010706583,1.5686360518137614,29.657123076121014,115.16653405507407,0.0
2022-08-12 20:00:00,25.0,24.8,18.8,23.6,25.3,4.573,1.54482,21.945,37.1632,18.333333333333336,10.333333333333332,94.66666666666666,0.0,56.66666666666667,10.0,1016.3333333333334,2.666666666666667,9.0,16.666666666666668,1.0,,491.7672697957357,1.1707514208100611,91.0517639464039,30.4282093779246,23.63341913541158,1.4302814151843388,30.320047070185343,143.75278504689533,0.0
2022-08-12 20:10:00,24.8,24.7,18.7,23.6,25.2,4.615,1.386015,21.6527,37.2431,17.77777777777778,9.944444444444445,98.22222222222223,0.0,57.88888888888889,10.0,1016.4444444444445,2.5555555555555554,8.833333333333332,16.555555555555557,1.0,,484.37237716850194,1.1326590570032933,104.79017515775175,30.268203592300416,24.068804591496786,1.5272277595599493,31.65922754605611,85.36161359786988,0.0
2022-08-12 20:20:00,24.7,25.0,18.9,23.6,24.7,4.339,1.370185,21.863,37.3349,17.22222222222222,9.555555555555555,101.77777777777777,0.0,59.111111111111114,10.0,1016.5555555555555,2.4444444444444446,8.666666666666666,16.444444444444443,1.0,,477.5184186913501,1.2151300017392568,109.15393425311072,30.34845048268636,24.148959913253783,1.422957868774732,37.576897563934324,33.509552667935694,0.0
2022-08-12 20:30:00,24.4,24.8,18.7,23.6,24.5,4.247,1.45589,21.3562,37.312200000000004,16.666666666666668,9.166666666666668,105.33333333333333,0.0,60.333333333333336,10.0,1016.6666666666666,2.3333333333333335,8.5,16.333333333333332,1.0,,480.44969146728516,1.102161855436651,109.90146269157108,29.842713085810345,24.451359774271644,1.513898471792539,41.44398660024007,148.42201133728025,0.0
2022-08-12 20:40:00,24.2,24.6,18.8,23.5,24.4,4.34,1.361,21.106299999999997,37.3501,16.111111111111114,8.777777777777779,108.88888888888889,0.0,61.55555555555556,10.0,1016.7777777777778,2.2222222222222223,8.333333333333332,16.22222222222222,1.0,,495.45884938207166,1.160176976434255,109.78476764420331,29.71285164197286,24.93177162806193,1.4948231175541877,31.9759871228536,458.9166707865397,0.0
2022-08-12 20:50:00,24.0,24.5,19.4,23.5,24.3,4.277,1.496775,20.947499999999998,37.4431,15.555555555555557,8.38888888888889,112.44444444444444,0.0,62.77777777777778,10.0,1016.8888888888889,2.111111111111111,8.166666666666666,16.11111111111111,1.0,,508.2705123480435,1.174723606848784,107.01083513895671,29.707628399531046,25.34327470143636,1.4087420399983723,19.618803044954937,690.8562460327148,0.0
2022-08-12 21:00:00,23.9,24.4,18.7,23.5,24.3,4.217,1.5878700000000001,20.985,37.5099,15.0,8.0,116.0,0.0,64.0,10.0,1017.0,2.0,8.0,16.0,1.0,,507.36149658203124,1.1632399027411549,109.99064570216811,29.67188917795817,25.61708698908488,1.5162918983896574,12.580861918131511,710.033802693685,0.0
2022-08-12 21:10:00,23.6,24.2,19.2,23.5,24.2,4.282,1.953,20.8699,37.5504,14.833333333333334,7.888888888888889,115.88888888888889,0.0,64.33333333333333,10.0,1017.0,2.0,7.944444444444445,15.777777777777779,1.0,,503.34367681744453,1.4211287684696543,112.25193785090906,29.607076250712076,25.79775064786275,1.7794957620898884,8.867062584559124,708.1776055908203,0.0
2022-08-12 21:20:00,23.1,23.8,19.0,23.5,24.0,4.238,1.494285,20.6158,37.5531,14.666666666666666,7.777777777777778,115.77777777777777,0.0,64.66666666666667,10.0,1017.0,2.0,7.888888888888889,15.555555555555555,1.0,,499.1637079874675,1.4748827025277467,108.46505129022111,29.532738472620643,25.932581373850507,1.5698488076527914,6.853603300253551,671.3769142659505,0.0
2022-08-12 21:30:00,23.2,23.8,18.7,23.5,24.0,4.192,1.4582,20.8353,37.5897,14.5,7.666666666666667,115.66666666666667,0.0,65.0,10.0,1017.0,2.0,7.833333333333333,15.333333333333334,1.0,,492.7066438486384,1.4051067993162716,111.68379842661196,29.48275806427002,26.016669454574583,1.4984547517697018,5.340990374883016,663.4314596557617,0.0
2022-08-12 21:40:00,22.9,23.6,19.3,23.5,23.9,4.266,1.575135,21.289099999999998,37.584199999999996,14.333333333333334,7.555555555555555,115.55555555555556,0.0,65.33333333333333,10.0,1017.0,2.0,7.777777777777778,15.11111111111111,1.0,,490.5091712828888,1.2671816196936672,110.08520000285348,29.442671521504717,26.08693461736043,1.5057601853211722,4.114141945441564,607.8609475708008,0.0
2022-08-12 21:50:00,22.7,23.4,18.7,23.4,23.9,4.303,1.430375,21.310200000000002,37.5108,14.166666666666666,7.444444444444445,115.44444444444444,0.0,65.66666666666667,10.0,1017.0,2.0,7.722222222222222,14.88888888888889,1.0,,491.88692259339075,1.2049490389985553,108.87202782539325,29.401866881052655,26.167935546239214,1.478345257639885,3.2344505512714385,591.7681750488281,0.0
2022-08-12 22:00:00,22.3,23.2,19.0,23.4,23.8,4.303,1.45387,20.82,37.4914,14.0,7.333333333333333,115.33333333333333,0.0,66.0,10.0,1017.0,2.0,7.666666666666667,14.666666666666666,1.0,,481.99506538478806,1.2008028411663185,110.5859221450892,29.339825213750203,26.259735813140868,1.410649724205335,2.5810064625740052,533.1532987976074,0.0
2022-08-12 22:10:00,21.6,22.7,18.9,23.4,23.6,4.326,1.523955,20.435,37.511700000000005,13.833333333333334,7.222222222222222,115.22222222222223,0.0,66.33333333333333,10.0,1017.0,2.0,7.611111111111111,14.444444444444445,1.0,,481.9645653595321,1.1912137186796652,112.39739649454752,29.24152710914612,26.387898772557577,1.5400947619477907,2.1054259832700093,469.01430877685544,0.0
2022-08-12 22:20:00,22.2,22.9,18.7,23.4,23.6,4.277,1.62664,20.665799999999997,37.5721,13.666666666666666,7.111111111111111,115.11111111111111,0.0,66.66666666666667,10.0,1017.0,2.0,7.555555555555555,14.222222222222221,1.0,,484.75273773193356,1.2291902916209172,114.4252110034059,29.144999876022336,26.52704542795817,1.5212235369284948,1.8362195877234142,407.22730453491215,0.0
2022-08-12 22:30:00,21.7,22.8,19.1,23.4,23.6,4.263,1.6247699999999998,20.8097,37.5806,13.5,7.0,115.0,0.0,67.0,10.0,1017.0,2.0,7.5,14.0,1.0,,480.750689781452,1.2339737085013067,112.47489871138234,29.04890398343404,26.67259454727173,1.5532174994548162,1.7327549775441486,359.5154867045085,0.0
2022-08-12 22:40:00,21.2,22.3,18.9,23.4,23.4,4.273,1.636045,20.338299999999997,37.5515,13.333333333333334,6.888888888888889,114.88888888888889,0.0,67.33333333333333,10.0,1017.0,2.0,7.444444444444445,13.777777777777779,1.0,,481.2065843218223,1.2514313061038653,108.26009567756437,28.985219090779623,26.84721693992615,1.4978287007411322,1.7381687589486439,337.01907546997074,0.0
2022-08-12 22:50:00,21.4,22.4,19.1,23.3,23.4,4.275,1.73338,19.482499999999998,37.6068,13.166666666666666,6.777777777777778,114.77777777777777,0.0,67.66666666666667,10.0,1017.0,2.0,7.388888888888889,13.555555555555555,1.0,,482.31342956542966,1.268723055748953,113.82095575860664,28.91355695406596,27.2750736395518,1.576092888514201,1.7571508663892748,324.0088172912598,0.0
2022-08-12 23:00:00,21.1,22.2,18.5,23.3,23.3,4.244,1.90689,19.1154,37.7286,13.0,6.666666666666667,114.66666666666667,0.0,68.0,10.0,1017.0,2.0,7.333333333333333,13.333333333333334,1.0,,479.33294740523417,1.3523122328115722,114.3354576957832,28.804644804000855,27.82195671081543,1.624288709362348,1.7803951621055603,307.4915846252442,0.0
2022-08-12 23:10:00,20.3,21.6,18.7,23.3,23.1,4.289,2.04465,18.887800000000002,37.8734,12.833333333333332,6.555555555555555,114.55555555555556,0.0,68.33333333333333,10.0,1017.0,2.0,7.277777777777778,13.11111111111111,1.0,,481.74517547958203,1.3752830734461714,114.44176297268625,28.701987813313803,28.47536239941915,1.712484740217527,1.8069401609897615,285.2857037353516,0.0
2022-08-12 23:20:00,20.4,21.7,19.0,23.3,23.1,4.266,2.01235,18.8742,37.9912,12.666666666666666,6.444444444444445,114.44444444444444,0.0,68.66666666666667,10.0,1017.0,2.0,7.222222222222222,12.88888888888889,1.0,,481.63934946695963,1.4613356699579854,112.45069349062643,28.60476847012838,28.967849213282268,1.621239168047905,1.84472992738088,264.4116100311279,0.0
2022-08-12 23:30:00,20.5,21.7,19.1,23.3,23.1,4.252,2.0971,18.826,38.0636,12.5,6.333333333333334,114.33333333333333,0.0,69.0,10.0,1017.0,2.0,7.166666666666667,12.666666666666668,1.0,,489.5625962005264,1.296047896887623,111.30349953990871,28.510784273147586,29.481986576716103,1.6744794881343839,1.8707133660713833,248.86156644185385,0.0
2022-08-12 23:40:00,20.7,21.9,18.7,23.2,23.1,4.238,1.981435,18.7207,38.107299999999995,12.333333333333332,6.222222222222222,114.22222222222223,0.0,69.33333333333333,10.0,1017.0,2.0,7.111111111111111,12.444444444444445,1.0,,489.8163699410976,1.39828226680136,110.19428029852398,28.4481268119812,29.92697329521179,1.755119238694509,1.8852716879049936,233.5120930989583,0.0
2022-08-12 23:50:00,20.8,21.9,19.0,23.2,23.1,4.255,2.0029150000000002,18.3517,38.1924,12.166666666666666,6.111111111111111,114.11111111111111,0.0,69.66666666666667,10.0,1017.0,2.0,7.055555555555555,12.222222222222221,1.0,,490.8520468139649,1.3753767918395456,110.65073672946565,28.38850571314494,30.15018054326375,1.7119457799196245,1.9063591357072194,205.40231084187826,0.0
2022-08-13 00:00:00,20.7,21.8,19.2,23.2,23.1,4.234,2.2010549999999998,18.0387,38.2945,12.0,6.0,114.0,0.0,70.0,10.0,1017.0,2.0,7.0,12.0,1.0,,480.40272963600603,1.4586540288777001,110.75572385755636,28.291974964141843,30.435093288421633,1.7848872441053392,1.973729690313339,184.36569829305012,0.0
2022-08-13 00:10:00,19.9,21.4,18.5,23.2,23.0,4.283,2.00225,17.9723,38.399,11.88888888888889,5.944444444444445,113.27777777777777,0.0,70.33333333333333,10.0,1017.0,1.8888888888888888,6.944444444444445,11.88888888888889,1.0,,481.2832113436995,1.4442285389819387,107.40845954722604,28.241397762298583,30.457200355529785,1.6649065985282263,2.085053119659424,164.71636057535807,0.0
2022-08-13 00:20:00,19.9,21.3,18.9,23.2,22.9,4.232,1.767845,18.552,38.447,11.777777777777779,5.888888888888889,112.55555555555556,0.0,70.66666666666667,10.0,1017.0,1.7777777777777777,6.888888888888889,11.777777777777779,1.0,,480.54785217285155,1.3371431630597275,106.69551701992918,28.220265442530312,30.239662373860675,1.6251772185166675,2.2439996604124706,152.30654052734377,0.0
2022-08-13 00:30:00,19.4,20.9,18.7,23.2,22.7,4.21,1.701025,19.0854,38.4029,11.666666666666666,5.833333333333333,111.83333333333333,0.0,71.0,10.0,1017.0,1.6666666666666667,6.833333333333333,11.666666666666666,1.0,,481.52803681823025,1.4151164727157117,110.57416393905037,28.171152276992796,30.026528577804566,1.6450779193639753,2.4269152386983235,128.62267491658528,0.0
2022-08-13 00:40:00,20.0,21.3,19.1,23.2,22.8,4.215,1.6190350000000002,19.4771,38.277499999999996,11.555555555555555,5.777777777777778,111.11111111111111,0.0,71.33333333333333,10.0,1017.0,1.5555555555555556,6.777777777777778,11.555555555555555,1.0,,484.3373847137101,1.2129064051259708,106.24446031042412,28.098842271169026,29.827261657714843,1.5152367516358693,2.685856372912725,105.18143081665039,0.0
2022-08-13 00:50:00,19.1,20.7,18.5,23.2,22.6,4.208,1.697165,19.5698,38.220600000000005,11.444444444444445,5.722222222222222,110.38888888888889,0.0,71.66666666666667,10.0,1017.0,1.4444444444444444,6.722222222222222,11.444444444444445,1.0,,480.496538289388,1.2812083288740976,110.60141271407994,28.00201676050822,29.729288018544516,1.5273691236972808,3.040649173259735,111.93325116475424,0.0
2022-08-13 01:00:00,19.0,20.6,18.8,23.1,22.6,4.213,1.62869,19.2898,38.185,11.333333333333334,5.666666666666667,109.66666666666667,0.0,72.0,10.0,1017.0,1.3333333333333335,6.666666666666667,11.333333333333334,1.0,,486.0769447449432,1.3328355440312187,108.05180318950934,27.9132337474823,29.75966716448466,1.6049787521362304,3.431493548552195,114.28064924875896,0.0
2022-08-13 01:10:00,18.8,20.4,19.0,23.1,22.5,4.199,1.660565,18.4146,38.4379,11.222222222222221,5.611111111111111,108.94444444444444,0.0,72.33333333333333,10.0,1017.0,1.2222222222222223,6.611111111111111,11.222222222222221,1.0,,486.18242991129557,1.220616335725717,112.4627062919315,27.84229513168335,29.85920826594035,1.4626406794786453,3.840622880458832,109.77906828562418,0.0
2022-08-13 01:20:00,18.3,20.1,18.9,23.1,22.4,4.243,1.704985,18.1463,38.7387,11.11111111111111,5.555555555555555,108.22222222222223,0.0,72.66666666666667,10.0,1017.0,1.1111111111111112,6.555555555555555,11.11111111111111,1.0,,481.24820860062516,1.2753185081448257,110.87986961063018,27.772827857335407,29.952345870335897,1.6526014725367226,4.231095378398895,113.45257279713948,0.0
2022-08-13 01:30:00,18.4,20.0,18.8,23.1,22.3,4.261,1.7360250000000002,18.750700000000002,38.5773,11.0,5.5,107.5,0.0,73.0,10.0,1017.0,1.0,6.5,11.0,1.0,,485.1762827941193,1.2505544525384902,110.34731244405111,27.729509658813477,30.03495512008667,1.5391797131299971,4.568861974875132,115.1896440378825,0.0
2022-08-13 01:40:00,18.1,19.8,18.7,23.1,22.3,4.232,1.846105,18.626299999999997,38.4617,10.88888888888889,5.444444444444445,106.77777777777777,0.0,73.33333333333333,10.0,1017.0,0.8888888888888888,6.444444444444445,10.88888888888889,1.0,,488.14926259358725,1.1879954294851944,110.83035862917282,27.69213369051615,30.11117215474447,1.4900683322548867,4.874978890419007,92.40784643809,0.0
2022-08-13 01:50:00,18.1,19.7,18.7,23.1,22.1,4.241,1.8209199999999999,18.3769,38.4114,10.777777777777779,5.388888888888889,106.05555555555556,0.0,73.66666666666667,10.0,1017.0,0.7777777777777779,6.388888888888889,10.777777777777779,1.0,,479.6267335913647,1.2552805221619578,113.19323043543065,27.650757528940836,30.20429491678874,1.5229823696613312,5.278793792724609,82.38652371724447,0.0
2022-08-13 02:00:00,17.9,19.7,18.7,23.1,22.2,4.204,1.793985,18.2559,38.4005,10.666666666666666,5.333333333333333,105.33333333333333,0.0,74.0,10.0,1017.0,0.6666666666666667,6.333333333333333,10.666666666666666,1.0,,485.2915999348958,1.3087836678183011,112.02481214555644,27.606602411270142,30.300613498687746,1.5334408921003342,5.777946763038636,85.87231993357341,0.0
2022-08-13 02:10:00,18.2,19.7,18.9,23.1,22.1,4.246,1.775245,18.1494,38.4228,10.555555555555555,5.277777777777778,104.61111111111111,0.0,74.33333333333333,10.0,1017.0,0.5555555555555556,6.277777777777778,10.555555555555555,1.0,,480.4836656136348,1.2594127840022582,109.40711064397951,27.542827072143552,30.40741071383158,1.5122707858681679,6.30268070379893,98.52512878417969,0.0
2022-08-13 02:20:00,18.3,20.0,19.3,23.1,22.3,4.296,1.77047,18.0954,38.4867,10.444444444444445,5.222222222222222,103.88888888888889,0.0,74.66666666666667,10.0,1017.0,0.4444444444444444,6.222222222222222,10.444444444444445,1.0,,478.6419454254501,1.2874632826464325,111.5167619856064,27.47977761586507,30.53479539235433,1.463164225021998,6.819198717276255,102.94971708933512,0.0
2022-08-13 02:30:00,17.9,19.7,19.1,23.1,22.2,4.237,1.84211,18.0553,38.5392,10.333333333333334,5.166666666666667,103.16666666666667,0.0,75.0,10.0,1017.0,0.3333333333333335,6.166666666666667,10.333333333333334,1.0,,478.95781982421875,1.29415703725175,111.42157242898888,27.4227009455363,30.688282833099368,1.4703641852736473,7.324302479426066,108.39812911987306,0.0
2022-08-13 02:40:00,18.6,20.2,19.2,23.1,22.3,4.264,1.846315,17.9892,38.564499999999995,10.222222222222221,5.111111111111111,102.44444444444444,0.0,75.33333333333333,10.0,1017.0,0.22222222222222232,6.111111111111111,10.222222222222221,1.0,,477.52587453206377,1.28971659721291,114.54035295195499,27.38414380391439,30.83323325475057,1.500037750005722,7.849940030574798,106.62374834696452,0.0
2022-08-13 02:50:00,18.3,20.0,18.9,23.1,22.3,4.199,1.8254550000000003,17.9797,38.5872,10.11111111111111,5.055555555555555,101.72222222222223,0.0,75.66666666666667,10.0,1017.0,0.11111111111111116,6.055555555555555,10.11111111111111,1.0,,482.08601913978316,1.1685711465531825,108.74582753348486,27.344751103719073,30.946520166397097,1.5348717095454534,8.359339044888815,127.84377229054769,0.0
2022-08-13 03:00:00,18.0,19.7,18.9,23.1,22.2,4.175,1.8494350000000002,17.764599999999998,38.6029,10.0,5.0,101.0,0.0,76.0,10.0,1017.0,0.0,6.0,10.0,1.0,,481.75642313639327,1.3127550468741163,111.25872279151011,27.279513727823893,31.071403827667233,1.581149907509486,8.765915888150534,104.18246368408204,0.0
2022-08-13 03:10:00,17.8,19.6,18.8,23.0,22.1,4.208,1.8393000000000002,17.6271,38.6495,10.0,5.0,100.77777777777777,0.0,76.16666666666667,10.0,1017.0,0.0,6.0,10.0,1.1111111111111112,,480.5532703092728,1.369611067044533,109.50070277521165,27.20855706532796,31.197581672668456,1.5650415559609732,9.118188068072001,127.96478272755942,0.0
2022-08-13 03:20:00,17.8,19.6,18.8,23.0,22.1,4.191,1.842935,17.4012,38.628699999999995,10.0,5.0,100.55555555555556,0.0,76.33333333333333,10.0,1017.0,0.0,6.0,10.0,1.2222222222222223,,478.79528554280597,1.303100052923806,109.25756392117948,27.142404851913454,31.33420574506124,1.5054974301656088,9.291189153989155,124.29416311899823,0.0
2022-08-13 03:30:00,17.7,19.4,19.0,23.0,22.0,4.201,1.920985,17.544900000000002,38.7282,10.0,5.0,100.33333333333333,0.0,76.5,10.0,1017.0,0.0,6.0,10.0,1.3333333333333333,,481.4486762456784,1.2747956874259447,110.16410434895317,27.08935062408447,31.440003074010214,1.5024696006377538,9.455594650904338,112.3931769434611,0.0
2022-08-13 03:40:00,17.4,19.3,18.9,23.0,21.9,4.259,1.833945,17.5698,38.766000000000005,10.0,5.0,100.11111111111111,0.0,76.66666666666667,10.0,1017.0,0.0,6.0,10.0,1.4444444444444444,,483.1814765211084,1.2180831753062664,110.28966000616215,27.040921761194863,31.516861362457274,1.5573613303899765,9.660392743746439,102.47801364898683,0.0
2022-08-13 03:50:00,17.4,19.2,19.0,23.0,21.9,4.217,1.822495,17.434199999999997,38.7849,10.0,5.0,99.88888888888889,0.0,76.83333333333333,10.0,1017.0,0.0,6.0,10.0,1.5555555555555556,,478.85353729248044,1.2897203003552,111.322358645423,27.081947666803995,31.5666157690684,1.5109557773669562,9.812112984657288,112.33371593475343,0.0
2022-08-13 04:00:00,17.4,19.3,19.1,23.0,21.9,4.182,1.9022400000000002,17.3815,38.8109,10.0,5.0,99.66666666666667,0.0,77.0,10.0,1017.0,0.0,6.0,10.0,1.6666666666666665,,487.3134649588048,1.288522672068938,111.36604581951421,27.134995466868084,31.56200527191162,1.5351608006159465,9.872019305229186,130.75739044189453,0.0
2022-08-13 04:10:00,17.4,19.2,19.1,23.0,21.9,4.245,1.949055,17.4208,38.8455,10.0,5.0,99.44444444444444,0.0,77.16666666666667,10.0,1017.0,0.0,6.0,10.0,1.7777777777777777,,488.95411343278556,1.1516896488387034,110.72408950913423,27.200205821990966,31.51656309445699,1.6087105023860933,9.839633595148722,113.80165316263836,0.0
2022-08-13 04:20:00,17.3,19.2,18.7,23.0,21.9,4.219,1.9564799999999998,17.406799999999997,38.8663,10.0,5.0,99.22222222222223,0.0,77.33333333333333,10.0,1017.0,0.0,6.0,10.0,1.8888888888888888,,485.0303161621094,1.2247426008050053,112.15278600617316,27.267045412063602,31.448627583185832,1.472827135125796,9.768337559700011,102.87559480031332,0.0
2022-08-13 04:30:00,17.2,19.1,19.0,22.9,21.9,4.185,1.96069,17.2517,38.863800000000005,10.0,5.0,99.0,0.0,77.5,10.0,1017.0,0.0,6.0,10.0,2.0,,486.3773122502469,1.3184063207917966,109.2565031219741,27.3117932955424,31.37796825726827,1.539194887081782,9.709599849383036,127.65395183563233,0.0
2022-08-13 04:40:00,17.3,19.1,19.0,22.9,21.9,4.223,1.903705,17.1142,38.8857,10.0,5.0,98.77777777777777,0.0,77.66666666666667,10.0,1017.0,0.0,6.0,10.0,2.111111111111111,,484.0325104777018,1.3322893379990663,110.83071392296397,27.347806015014648,31.320299781163534,1.5331694257259367,9.667886940638224,103.48535523732502,0.0
2022-08-13 04:50:00,17.1,19.0,18.9,23.0,21.8,4.219,1.919715,17.0583,38.9193,10.0,5.0,98.55555555555556,0.0,77.83333333333333,10.0,1017.0,0.0,6.0,10.0,2.2222222222222223,,485.63218622668035,1.2735922922034049,112.2509950150743,27.380557708740234,31.271763807932537,1.5819243137041727,9.678663735389708,107.07444313049317,0.0
2022-08-13 05:00:00,16.9,18.9,18.7,22.9,21.8,4.202,1.91648,16.7171,38.9305,10.0,5.0,98.33333333333333,0.0,78.0,10.0,1017.0,0.0,6.0,10.0,2.333333333333333,,485.4206554544383,1.2887164536893032,112.03898388749462,27.43531611442566,31.25825299580892,1.533831464846929,9.705867110888162,112.90427496592204,0.0
2022-08-13 05:10:00,16.7,18.7,18.6,22.9,21.7,4.241,1.91931,16.82,38.9685,10.0,5.0,98.11111111111111,0.0,78.16666666666667,10.0,1017.0,0.0,6.0,10.0,2.4444444444444446,,482.7211624145508,1.291962900707277,106.14541909233999,27.527066694895428,31.192773974736532,1.4868172657489775,9.67410134792328,119.53236723581949,0.0
2022-08-13 05:20:00,16.5,18.6,18.5,22.9,21.6,4.213,1.8945,17.461000000000002,38.8981,10.0,5.0,97.88888888888889,0.0,78.33333333333333,10.0,1017.0,0.0,6.0,10.0,2.5555555555555554,,485.1338213409775,1.3000823310152285,108.1716268213994,27.68275781949361,31.15367287635803,1.4012910718719165,9.513498160044353,114.54652610778808,0.0
2022-08-13 05:30:00,16.6,18.6,18.4,22.9,21.6,4.212,1.971545,17.833199999999998,38.8837,10.0,5.0,97.66666666666667,0.0,78.5,10.0,1017.0,0.0,6.0,10.0,2.6666666666666665,,487.3743188687029,1.3238683472716875,111.04264945531295,27.856164563496908,31.053241427739458,1.4300127761562664,9.36728698571523,113.65639213562012,0.0
2022-08-13 05:40:00,16.5,18.6,18.4,22.8,21.6,4.245,1.9723700000000002,17.9407,38.824400000000004,10.0,5.0,97.44444444444444,0.0,78.66666666666667,10.0,1017.0,0.0,6.0,10.0,2.7777777777777777,,484.708498840332,1.349355816346104,108.89976577931205,28.049627157847084,30.925823364257816,1.5128382978836696,9.246229488054912,115.46020563761392,0.0
2022-08-13 05:50:00,16.4,18.5,18.3,22.8,21.5,4.226,2.04353,18.0565,38.8204,10.0,5.0,97.22222222222223,0.0,78.83333333333333,10.0,1017.0,0.0,6.0,10.0,2.888888888888889,,483.1033706770272,1.3034834752951638,109.70945406143274,28.240999600092568,30.84449143409729,1.5576005619764328,9.179863634109498,110.11585942586262,0.0
2022-08-13 06:00:00,16.3,18.4,18.2,22.8,21.5,4.204,2.294605,20.0583,38.3952,10.0,5.0,97.0,0.0,79.0,10.0,1017.0,0.0,6.0,10.0,3.0,,482.44648784769,1.279079331730382,109.61371415154409,28.424928668340044,30.71819762547811,1.6427054514487582,9.176849694252015,117.42436965942383,0.0
2022-08-13 06:10:00,16.4,18.4,18.2,22.8,21.5,4.199,2.233375,21.613999999999997,36.6956,10.444444444444445,5.111111111111111,93.88888888888889,0.0,77.5,10.0,1016.9444444444445,0.0,6.111111111111111,9.88888888888889,3.111111111111111,,476.05708485921224,1.4081829629830047,107.66573295248429,28.66662214597066,30.474429225921632,1.5652423185110091,9.148578275044759,113.38037181854247,0.0
2022-08-13 06:20:00,16.4,18.4,18.2,22.8,21.5,4.193,2.19286,22.8013,35.2736,10.88888888888889,5.222222222222222,90.77777777777777,0.0,76.0,10.0,1016.8888888888889,0.0,6.222222222222222,9.777777777777779,3.2222222222222223,,485.8053974300691,1.5396189882088516,109.08030340442549,28.870115013122557,30.224972146352133,1.5747551808754603,9.07348865032196,114.71980027516683,0.0
2022-08-13 06:30:00,16.2,18.3,18.1,22.8,21.5,4.205,2.0097899999999997,23.043100000000003,34.2457,11.333333333333334,5.333333333333333,87.66666666666667,0.0,74.5,10.0,1016.8333333333334,0.0,6.333333333333333,9.666666666666666,3.3333333333333335,,485.932741302841,1.4241766784857897,113.7271760931931,29.111640275319417,30.05190219561259,1.6551704468329749,8.991042901674906,120.9805475362142,0.0
2022-08-13 06:40:00,16.0,18.1,17.9,22.8,21.4,4.191,1.9859200000000001,23.2191,33.7322,11.777777777777779,5.444444444444445,84.55555555555556,0.0,73.0,10.0,1016.7777777777778,0.0,6.444444444444445,9.555555555555555,3.4444444444444446,,479.7871542358398,1.4662832637392196,112.16177005142815,29.373446121215824,29.873360538482665,1.564694004058838,8.870585737228392,115.62476183573406,0.0
2022-08-13 06:50:00,16.1,18.2,17.9,22.8,21.3,4.192,2.09034,23.2642,33.4274,12.222222222222221,5.555555555555555,81.44444444444444,0.0,71.5,10.0,1016.7222222222222,0.0,6.555555555555555,9.444444444444445,3.5555555555555554,,483.8276069553419,1.4971868463997113,111.01487803249036,29.587025791803995,29.724405778249103,1.8196542706092198,8.764654703140259,113.43058792114257,0.0
2022-08-13 07:00:00,15.9,18.5,18.1,22.8,20.9,4.203,2.1936,23.7848,33.1712,12.666666666666666,5.666666666666667,78.33333333333333,0.0,70.0,10.0,1016.6666666666666,0.0,6.666666666666667,9.333333333333334,3.6666666666666665,,484.5507831827799,1.6088944830530783,109.32887239272983,29.796040941874185,29.579553028742474,1.5562166504065196,8.69666495958964,115.87590132395425,0.0
2022-08-13 07:10:00,16.4,19.1,18.7,22.8,20.5,4.23,2.235425,25.051499999999997,33.0467,13.11111111111111,5.777777777777778,75.22222222222223,0.0,68.5,10.0,1016.6111111111111,0.0,6.777777777777778,9.222222222222221,3.7777777777777777,,487.540364618411,1.6596423141363652,112.90670745526329,30.07667431513469,29.43786921183268,1.645647513270378,8.632772865295411,122.05873547871906,0.0
2022-08-13 07:20:00,16.4,19.3,19.0,22.8,20.3,4.196,2.08554,26.1047,32.7466,13.555555555555555,5.888888888888889,72.11111111111111,0.0,67.0,10.0,1016.5555555555555,0.0,6.888888888888889,9.11111111111111,3.888888888888889,,484.001461357029,1.7557731181484157,113.54030684907556,30.30746696790059,29.268175716400144,1.6093503886461256,8.5614937210083,110.61372809092204,0.0
2022-08-13 07:30:00,16.7,19.5,19.2,22.9,20.5,4.22,2.0326,25.857999999999997,32.365899999999996,14.0,6.0,69.0,0.0,65.5,10.0,1016.5,0.0,7.0,9.0,4.0,,481.13371907552084,1.6069967933361142,116.96899769087968,30.554840234120682,29.178513991038006,1.7084459179639815,8.506247544288636,122.1001361465454,0.0
2022-08-13 07:40:00,16.7,19.5,19.3,23.0,20.6,4.186,2.087015,26.5288,32.1331,14.444444444444445,6.111111111111111,65.88888888888889,0.0,64.0,10.0,1016.4444444444445,0.0,7.111111111111111,8.88888888888889,4.111111111111111,,485.59836667817217,1.6795728532473249,112.3573447321229,30.77646435101827,29.061724316279093,1.6658902603387833,8.465762985547384,111.39730623881023,0.0
2022-08-13 07:50:00,16.8,19.6,19.4,23.1,20.6,4.139,2.0577300000000003,26.3041,31.95,14.88888888888889,6.222222222222222,62.77777777777778,0.0,62.5,10.0,1016.3888888888889,0.0,7.222222222222222,8.777777777777779,4.222222222222222,,486.4043203244264,1.6180587800815283,119.47595303163689,30.97471833864848,28.964606657028195,1.7872267061471938,8.4704039033254,121.66653123219808,0.0
2022-08-13 08:00:00,16.9,19.7,19.4,23.1,20.7,4.218,1.996845,26.9514,31.7874,15.333333333333332,6.333333333333333,59.666666666666664,0.0,61.0,10.0,1016.3333333333334,0.0,7.333333333333333,8.666666666666666,4.333333333333333,,482.6011461385091,1.6506265483333564,109.6825927667564,31.19453545252482,28.875654525756836,1.7691797188917797,8.45255618095398,116.47476938883463,0.0
2022-08-13 08:10:00,17.5,20.0,19.8,23.1,21.3,4.193,2.043095,27.6228,31.5537,15.777777777777779,6.444444444444445,56.55555555555556,0.0,59.5,10.0,1016.2777777777778,0.0,7.444444444444445,8.555555555555555,4.444444444444445,,487.7411976185064,1.654673527650914,111.56161446479754,31.43114759763082,28.790789489746096,1.624423193335533,8.40873334089915,116.72476169586182,0.0
2022-08-13 08:20:00,18.2,20.0,19.7,23.2,21.9,4.194,1.8956050000000002,27.373,31.415699999999998,16.22222222222222,6.555555555555555,53.44444444444444,0.0,58.0,10.0,1016.2222222222222,0.0,7.555555555555555,8.444444444444445,4.555555555555555,,483.26595117327815,1.7756269597872503,108.46372814781921,31.67179641405741,28.700981686909994,1.6642023734251659,8.362652139663696,115.08885536193847,0.0
2022-08-13 08:30:00,17.5,19.4,19.2,23.2,22.1,4.215,2.014125,26.7656,31.397000000000002,16.666666666666664,6.666666666666666,50.333333333333336,0.0,56.5,10.0,1016.1666666666666,0.0,7.666666666666666,8.333333333333334,4.666666666666666,,483.9301203409831,1.6734322052352173,110.35011574007024,31.82797242800395,28.56320754051209,1.7235676221052807,8.363196323712668,102.60290393829345,0.0
2022-08-13 08:40:00,17.7,19.4,19.2,23.2,22.1,4.225,1.9129650000000002,27.910800000000002,31.4392,17.11111111111111,6.777777777777778,47.22222222222222,0.0,55.0,10.0,1016.1111111111111,0.0,7.777777777777778,8.222222222222221,4.777777777777778,,481.53205864566496,1.789921081342266,107.3522412570587,31.94921962738037,28.374643932978312,1.7577663677930833,8.484045201937358,112.62841464996339,0.0
2022-08-13 08:50:00,18.6,20.0,19.7,23.2,22.3,4.23,1.77313,28.5396,31.344599999999996,17.555555555555557,6.888888888888889,44.11111111111111,0.0,53.5,10.0,1016.0555555555555,0.0,7.888888888888889,8.11111111111111,4.888888888888889,,478.17992529507336,1.7093325728110673,111.63372421350857,32.1059903271993,28.15729203859965,1.6255099864800768,8.641618099212646,110.27294940948487,0.0
2022-08-13 09:00:00,19.1,20.5,20.2,23.2,22.5,4.23,1.86194,29.1156,31.0858,18.0,7.0,41.0,0.0,52.0,10.0,1016.0,0.0,8.0,8.0,5.0,,491.78531667073565,1.6744583583517936,107.37512807231838,32.292713514963786,27.988958056767785,1.6732661904891333,8.797171231905619,114.85250988006592,0.0
2022-08-13 09:10:00,19.0,20.5,20.4,23.3,22.6,4.162,1.80421,29.4087,30.980400000000003,18.333333333333332,7.222222222222222,40.77777777777778,0.0,51.0,10.0,1015.9444444444445,0.1111111111111111,7.944444444444445,8.277777777777779,5.055555555555555,,490.1009191859454,1.6694882930099628,109.40768134381138,32.476512807210284,27.786430972417197,1.618549703359604,8.889289906819661,115.50808692932128,0.0
2022-08-13 09:20:00,19.2,20.7,20.5,23.3,22.7,4.207,1.8908349999999998,29.1316,31.0002,18.666666666666668,7.444444444444445,40.55555555555556,0.0,50.0,10.0,1015.8888888888889,0.2222222222222222,7.888888888888889,8.555555555555555,5.111111111111111,,490.39289031982423,1.8309115300609566,107.82533199762892,32.662937819163005,27.586680218378707,1.7746263396739959,8.976400132179261,106.6167377090454,0.0
2022-08-13 09:30:00,19.5,20.9,20.7,23.3,22.7,4.192,1.8511199999999999,28.451600000000003,31.945100000000004,19.0,7.666666666666667,40.333333333333336,0.0,49.0,10.0,1015.8333333333334,0.3333333333333333,7.833333333333333,8.833333333333334,5.166666666666667,,486.7015009421863,1.9059805491583497,108.51483657082595,32.73964966456096,27.459646100997922,1.7811995055278143,9.166460472742717,106.22293431599935,0.0
2022-08-13 09:40:00,19.3,20.7,20.6,23.4,22.7,4.165,1.8039100000000001,29.283800000000003,33.7512,19.333333333333332,7.888888888888889,40.111111111111114,0.0,48.0,10.0,1015.7777777777778,0.4444444444444444,7.777777777777778,9.11111111111111,5.222222222222222,,487.0672625977966,1.8137859020899918,109.06452427384542,32.81525938034058,27.421633961995447,1.775118324359258,9.46643856048584,109.61428508758544,0.0
2022-08-13 09:50:00,19.8,21.2,20.1,23.4,22.9,4.215,1.89451,28.6248,34.9377,19.666666666666668,8.11111111111111,39.888888888888886,0.0,47.0,10.0,1015.7222222222222,0.5555555555555556,7.722222222222222,9.38888888888889,5.277777777777778,,480.51765319824216,1.8394002385260695,108.51500182372702,32.83963832855225,27.38505476951599,1.8950449983278912,9.724501306215922,103.75144264221191,0.0
2022-08-13 10:00:00,20.0,21.2,19.5,23.3,22.9,4.242,2.030345,29.0726,35.615899999999996,20.0,8.333333333333334,39.666666666666664,0.0,46.0,10.0,1015.6666666666666,0.6666666666666666,7.666666666666667,9.666666666666666,5.333333333333333,,473.47105786904524,1.7838988657893435,114.51211408259505,32.815701738993326,27.3956978225708,1.7549696693817776,9.87267609914144,101.82242417653401,0.0
2022-08-13 10:10:00,20.4,21.6,19.3,23.3,23.1,4.222,1.9299,28.582,35.9816,20.333333333333332,8.555555555555555,39.44444444444444,0.0,45.0,10.0,1015.6111111111111,0.7777777777777778,7.611111111111111,9.944444444444445,5.388888888888889,,474.52136183464665,1.8820280622021628,108.22251442365055,32.78140831629435,27.474915672938028,1.8395384196440379,9.95355358282725,103.44196941375733,0.0
2022-08-13 10:20:00,20.5,21.7,19.2,23.3,23.0,4.218,2.015225,28.5488,36.2436,20.666666666666668,8.777777777777779,39.22222222222222,0.0,44.0,10.0,1015.5555555555555,0.8888888888888888,7.555555555555555,10.222222222222221,5.444444444444445,,478.1320259602865,1.924348483846686,111.63599206137792,32.81115309397379,27.603774579366046,1.9017750215530396,9.982978278795878,107.9156003189087,0.0
2022-08-13 10:30:00,20.9,22.0,19.4,23.3,23.1,4.208,2.004315,28.5834,36.4029,21.0,9.0,39.0,0.0,43.0,10.0,1015.5,1.0,7.5,10.5,5.5,,476.308260466477,1.911279795903944,107.63461152437716,32.87049032211304,27.630469840367635,1.7660885977745058,9.995989413261414,105.09593709309895,0.0
2022-08-13 10:40:00,21.2,22.2,18.9,23.3,23.2,4.214,1.8789650000000002,29.465899999999998,36.450900000000004,21.333333333333332,9.222222222222221,38.77777777777778,0.0,42.0,10.0,1015.4444444444445,1.1111111111111112,7.444444444444445,10.777777777777779,5.555555555555555,,472.27100562435453,1.7782810115578485,112.79789073254429,32.809825865427655,27.64275931040446,1.8551007161537807,10.01730503241221,103.36176995595297,0.0
2022-08-13 10:50:00,21.3,22.2,19.0,23.3,23.2,4.245,1.86607,29.439600000000002,36.386900000000004,21.666666666666668,9.444444444444445,38.55555555555556,0.0,41.0,10.0,1015.3888888888889,1.222222222222222,7.388888888888889,11.055555555555555,5.611111111111111,,465.28751180013023,1.7955304510007468,113.42840479489773,32.604848022460935,27.782925850550335,1.8162503486871722,10.03441023349762,105.29748725891113,0.0
2022-08-13 11:00:00,21.5,22.4,19.4,23.2,23.2,4.25,1.8688150000000001,29.567,36.2401,22.0,9.666666666666666,38.333333333333336,0.0,40.0,10.0,1015.3333333333334,1.3333333333333333,7.333333333333333,11.333333333333332,5.666666666666667,,466.62421129248605,1.8879272198003563,109.01917673595881,32.49555035273234,28.002532348632815,1.684307345151901,10.033034744262697,107.98109494527179,0.0
2022-08-13 11:10:00,21.8,22.6,18.8,23.3,23.3,4.255,1.8954999999999997,29.614600000000003,36.1391,22.333333333333336,9.88888888888889,38.111111111111114,0.0,39.0,10.0,1015.2777777777778,1.4444444444444444,7.277777777777778,11.61111111111111,5.722222222222222,,475.7410695990201,1.9018311141608126,106.77528838852704,32.39928592046102,28.189134874343875,1.7671622242530187,10.031985807418824,106.83948982238772,0.0
2022-08-13 11:20:00,22.2,23.0,19.4,23.3,23.5,4.264,1.93963,29.4529,36.0071,22.666666666666668,10.11111111111111,37.888888888888886,0.0,38.0,10.0,1015.2222222222222,1.5555555555555556,7.222222222222222,11.88888888888889,5.777777777777778,,475.09109860475036,1.8963737153333458,110.7415641379491,32.31005648930868,28.376513249079387,1.9874574393033981,10.040607851346333,110.77995591481526,0.0
2022-08-13 11:30:00,22.1,22.9,18.7,23.3,23.5,4.243,1.8709250000000002,29.968799999999998,35.9393,23.0,10.333333333333332,37.666666666666664,0.0,37.0,10.0,1015.1666666666666,1.6666666666666665,7.166666666666667,12.166666666666666,5.833333333333333,,473.3124443668059,1.8385764630534556,115.68636502195886,32.24002272923788,28.516310291290285,1.7788288827737173,10.031513166427612,108.1746156311035,0.0
2022-08-13 11:40:00,21.9,22.7,19.2,23.3,23.4,4.229,1.73639,29.6812,35.8135,23.333333333333336,10.555555555555555,37.44444444444444,0.0,36.0,10.0,1015.1111111111111,1.7777777777777777,7.111111111111111,12.444444444444443,5.888888888888889,,473.69917551325653,1.7743709712850173,110.5562341146954,32.17731906890869,28.65894051551819,1.7431978714466094,10.03449429512024,104.3907901763916,0.0
2022-08-13 11:50:00,22.0,22.8,19.2,23.3,23.4,4.234,1.75669,29.670299999999997,35.7668,23.666666666666668,10.777777777777779,37.22222222222222,0.0,35.0,10.0,1015.0555555555555,1.8888888888888888,7.055555555555555,12.722222222222221,5.944444444444445,,470.03823191324875,1.8412635716442334,111.60665381544727,32.14199902852376,28.81180899620056,1.7739630834261575,10.036198684374492,107.74330857594808,0.0
2022-08-13 12:00:00,22.4,23.1,18.8,23.3,23.5,4.223,1.783305,29.5296,35.722899999999996,24.0,11.0,37.0,0.0,34.0,10.0,1015.0,2.0,7.0,13.0,6.0,,469.68977773381374,1.8117609358473685,108.2801893035975,32.13136890411377,28.916985273361206,1.7449560940265656,10.049122112592062,105.33077695210775,0.0
2022-08-13 12:10:00,22.7,23.3,19.1,23.2,23.6,4.189,1.7635649999999998,29.395400000000002,35.7062,24.22222222222222,11.0,37.27777777777778,0.0,33.72222222222222,10.0,1014.9444444444445,2.0555555555555554,7.055555555555555,13.0,6.055555555555555,,469.9571247951464,1.7536326254592776,114.28017420968095,32.13671299616496,28.93250339190165,1.743027427792549,10.094814370473227,106.0000261179606,0.0
2022-08-13 12:20:00,22.4,23.1,19.4,23.2,23.6,4.281,1.60553,29.055200000000003,35.7027,24.444444444444443,11.0,37.55555555555556,0.0,33.44444444444444,10.0,1014.8888888888889,2.111111111111111,7.111111111111111,13.0,6.111111111111111,,469.93906290690103,1.7902944244873726,107.12020196709929,32.13148234685262,28.873811607360842,1.6286221112807593,10.069724502563478,114.93985149383545,0.0
2022-08-13 12:30:00,23.6,23.8,19.0,23.3,23.7,4.245,1.69894,29.5576,35.7199,24.666666666666668,11.0,37.833333333333336,0.0,33.166666666666664,10.0,1014.8333333333334,2.1666666666666665,7.166666666666667,13.0,6.166666666666667,,466.2504576233612,1.7198130809991372,110.23717112546588,32.16353052139282,28.737994492848713,1.5942892170945804,10.034996288617453,106.12124057769775,0.0
2022-08-13 12:40:00,23.2,23.8,18.8,23.3,23.8,4.227,1.556035,29.3026,35.661899999999996,24.88888888888889,11.0,38.111111111111114,0.0,32.888888888888886,10.0,1014.7777777777778,2.2222222222222223,7.222222222222222,13.0,6.222222222222222,,470.47209462483727,1.6485025788835213,105.68393589644784,32.25850504557292,28.48439585049947,1.6592968314886094,10.014842545191446,115.86197799682618,0.0
2022-08-13 12:50:00,23.7,24.2,19.5,23.3,24.0,4.286,1.557235,28.7935,35.5957,25.11111111111111,11.0,38.388888888888886,0.0,32.611111111111114,10.0,1014.7222222222222,2.2777777777777777,7.277777777777778,13.0,6.277777777777778,,465.3323345982343,1.6919608617502415,108.70606628568832,32.39991970062256,28.13196446418762,1.572622149189313,9.92300917784373,122.8435022608439,0.0
2022-08-13 13:00:00,24.3,24.7,19.3,23.3,24.1,4.23,1.578525,28.1632,35.570499999999996,25.333333333333332,11.0,38.666666666666664,0.0,32.333333333333336,10.0,1014.6666666666666,2.3333333333333335,7.333333333333333,13.0,6.333333333333333,,466.2208316811748,1.704612654326326,110.73256276405463,32.574679940541586,27.87429403622945,1.5866646303733192,9.80619452635447,121.13188078562419,0.0
2022-08-13 13:10:00,24.7,25.0,19.0,23.3,24.3,4.268,1.6588100000000001,27.859199999999998,35.6217,25.555555555555557,11.0,38.94444444444444,0.0,32.05555555555556,10.0,1014.6111111111111,2.388888888888889,7.388888888888889,13.0,6.388888888888889,,463.2539102172852,1.7503352221290946,108.70138037967145,32.74173559188843,27.68470754623413,1.454709358215332,9.76449871381124,112.68728538513183,0.0
