,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-13 13:20:00,26.4,26.0,19.5,23.3,24.5,4.263,1.42223,28.0259,35.673899999999996,25.77777777777778,11.0,39.22222222222222,0.0,31.77777777777778,10.0,1014.5555555555555,2.4444444444444446,7.444444444444445,13.0,6.444444444444445,,466.36807900264347,1.651349164665082,108.77141421582067,32.9044944636027,27.426071379979454,1.5493956263860067,9.816968299547831,150.7637447865804,0.0
2022-08-13 13:30:00,26.4,25.0,19.5,23.4,26.1,4.58,1.6140349999999999,27.8904,35.751400000000004,26.0,11.0,39.5,0.0,31.5,10.0,1014.5,2.5,7.5,13.0,6.5,,466.16067758143635,1.5742503773593632,114.96284445703365,33.04114842732748,27.34189207712809,1.4461878747741381,9.881669260660807,150.89702177683512,0.0
2022-08-13 13:40:00,26.5,25.1,18.9,23.4,26.4,4.582,1.44081,28.4912,35.7669,26.22222222222222,11.0,39.77777777777778,0.0,31.22222222222222,10.0,1014.4444444444445,2.5555555555555554,7.555555555555555,13.0,6.555555555555555,,466.02642842610675,1.5110708377556612,102.3787552024281,33.151980044047036,26.76467661857605,1.4275551364819208,9.945057740211485,113.43914344787598,0.0
2022-08-13 13:50:00,26.2,25.0,18.7,23.4,26.3,4.583,1.362655,28.4058,35.67,26.444444444444443,11.0,40.05555555555556,0.0,30.944444444444443,10.0,1014.3888888888889,2.611111111111111,7.611111111111111,13.0,6.611111111111111,,466.42974282100283,1.486834768380149,101.44997313892773,33.27018908818563,26.020522782007856,1.3674032092094421,9.992735878626506,122.07339005788167,0.0
2022-08-13 14:00:00,26.5,25.1,18.9,23.4,26.4,4.569,1.4499650000000002,28.4509,35.5674,26.666666666666668,11.0,40.333333333333336,0.0,30.666666666666668,10.0,1014.3333333333334,2.6666666666666665,7.666666666666667,13.0,6.666666666666667,,464.299469727264,1.4150446793723241,111.55876427127816,33.393545900980634,25.7209827486674,1.373456469575564,9.99670987288157,164.32761118570963,0.0
2022-08-13 14:10:00,26.7,25.2,18.8,23.4,26.6,4.579,1.35913,28.664800000000003,35.522000000000006,26.88888888888889,11.0,40.611111111111114,0.0,30.38888888888889,10.0,1014.2777777777778,2.7222222222222223,7.722222222222222,13.0,6.722222222222222,,469.6438391113281,1.3830610395656466,113.04245189515885,33.54175882339477,25.535151154200236,1.408396519422531,9.988124759991965,175.29957143147786,0.0
2022-08-13 14:20:00,27.2,25.5,19.5,23.4,27.2,4.588,1.34818,28.522699999999997,35.491699999999994,27.11111111111111,11.0,40.888888888888886,0.0,30.11111111111111,10.0,1014.2222222222222,2.7777777777777777,7.777777777777778,13.0,6.777777777777778,,469.1991673541891,1.4014201752866726,104.84380799331234,33.68816401163737,25.26788643836975,1.2448916307091713,9.956201133728026,196.35093228658042,0.0
2022-08-13 14:30:00,27.3,25.5,19.1,23.5,27.2,4.569,1.1940899999999999,28.350099999999998,35.4511,27.333333333333332,11.0,41.166666666666664,0.0,29.833333333333336,10.0,1014.1666666666666,2.833333333333333,7.833333333333333,13.0,6.833333333333333,,468.6167143863371,1.3641415516501767,101.44494517353294,33.82148886998495,24.71851735750834,1.314722909728686,9.885951747894286,199.07853991190592,0.0
2022-08-13 14:40:00,27.3,25.5,18.7,23.4,27.1,4.592,1.176585,28.7412,35.4119,27.555555555555557,11.0,41.44444444444444,0.0,29.555555555555557,10.0,1014.1111111111111,2.888888888888889,7.888888888888889,13.0,6.888888888888889,,470.9446616617839,1.2950422187056918,98.29414745567883,33.96127300262451,24.372262137730917,1.181586319307486,9.746845275561014,250.6765496571859,0.0
2022-08-13 14:50:00,26.8,25.4,18.9,23.4,26.9,4.611,1.219795,28.7806,35.3582,27.77777777777778,11.0,41.72222222222222,0.0,29.27777777777778,10.0,1014.0555555555555,2.9444444444444446,7.944444444444445,13.0,6.944444444444445,,470.75312737125086,1.2552166811877723,107.06679588554944,34.0804122988383,24.296010980606077,1.2004380375146866,9.36512008190155,251.72970418294273,0.0
2022-08-13 15:00:00,27.2,25.5,18.7,23.4,27.2,4.607,1.3270300000000002,28.682,35.338800000000006,28.0,11.0,42.0,0.0,29.0,10.0,1014.0,3.0,8.0,13.0,7.0,,465.68426714316183,1.2517157898615983,107.85699952486546,34.22780178070069,24.28726698557536,1.1121700515349704,8.810619122187296,371.9708129119873,0.0
2022-08-13 15:10:00,27.5,25.6,18.8,23.4,27.3,4.592,1.359965,28.8847,35.3223,27.833333333333332,10.777777777777779,42.22222222222222,0.0,29.944444444444443,10.0,1014.0,2.9444444444444446,8.277777777777779,12.722222222222221,6.666666666666667,,462.69902740478517,1.2429939922993465,112.64748184354964,34.35167415618896,24.298766632080078,1.1430110916495324,8.080803538163503,407.5513515218099,0.0
2022-08-13 15:20:00,29.0,25.8,19.4,23.5,28.0,4.583,1.360025,28.5197,35.273399999999995,27.666666666666668,10.555555555555555,42.44444444444444,0.0,30.88888888888889,10.0,1014.0,2.888888888888889,8.555555555555555,12.444444444444445,6.333333333333333,,460.0001137884732,1.4330799560897094,112.98327511695818,34.46817813237508,24.281030209859214,1.1814222019910812,7.387401347160339,475.9139979044597,0.0
2022-08-13 15:30:00,28.4,26.1,19.3,23.5,28.4,4.595,1.51864,28.286900000000003,35.2806,27.5,10.333333333333334,42.666666666666664,0.0,31.833333333333332,10.0,1014.0,2.8333333333333335,8.833333333333334,12.166666666666666,6.0,,458.87635687466326,1.3369792240066718,111.20823137617381,34.568389892578125,24.236970415115355,1.1606464205185572,6.803323126633963,403.45374242146806,0.0
2022-08-13 15:40:00,29.3,26.1,19.0,23.5,28.5,4.583,1.405535,28.371699999999997,35.330200000000005,27.333333333333332,10.11111111111111,42.888888888888886,0.0,32.77777777777778,10.0,1014.0,2.7777777777777777,9.11111111111111,11.88888888888889,5.666666666666666,,460.5076576741537,1.3592267253287769,112.85552672887252,34.67767639795939,24.192318468093873,1.113683735926946,6.451775966485341,437.0908885701498,0.0
2022-08-13 15:50:00,29.0,26.2,19.0,23.5,28.7,4.607,1.290265,28.381,35.3147,27.166666666666668,9.88888888888889,43.111111111111114,0.0,33.72222222222222,10.0,1014.0,2.7222222222222223,9.38888888888889,11.61111111111111,5.333333333333333,,457.7866911122991,1.3521240724901022,104.57426428908009,34.780260295867926,24.12042426109314,1.166786194741726,6.261562620004018,337.27071253458655,0.0
2022-08-13 16:00:00,30.0,26.4,19.0,23.5,29.2,4.583,1.206725,28.398199999999996,35.2889,27.0,9.666666666666666,43.333333333333336,0.0,34.666666666666664,10.0,1014.0,2.6666666666666665,9.666666666666666,11.333333333333334,5.0,,454.66495720172753,1.5287185618634953,105.1386594423197,34.85030355453491,24.048704868952434,1.201520901620388,6.2112989624341335,324.6676028696696,0.0
2022-08-13 16:10:00,30.1,26.6,19.1,23.6,29.5,4.608,1.165105,28.2416,35.2551,26.833333333333332,9.444444444444445,43.55555555555556,0.0,35.611111111111114,10.0,1014.0,2.611111111111111,9.944444444444445,11.055555555555555,4.666666666666666,,454.44947357177733,1.4091690415177642,102.9382517675626,34.92128639856974,23.925531136194866,1.2941527381539344,6.244765346050262,319.0035646057129,0.0
2022-08-13 16:20:00,29.6,26.5,19.0,23.6,29.3,4.601,1.22651,28.347199999999997,35.243700000000004,26.666666666666668,9.222222222222221,43.77777777777778,0.0,36.55555555555556,10.0,1014.0,2.5555555555555554,10.222222222222221,10.777777777777779,4.333333333333333,,454.5932003082627,1.2220373832590163,110.67210740105581,34.96461628595988,23.7414901415507,1.1327374786138535,6.318452880382538,291.3173258972168,0.0
2022-08-13 16:30:00,29.7,26.5,18.9,23.6,29.3,4.592,1.0831,28.4064,35.2293,26.5,9.0,44.0,0.0,37.5,10.0,1014.0,2.5,10.5,10.5,4.0,,455.72929588580956,1.2289809826302662,108.8750102522683,35.007440700531006,23.581665617624918,1.185800779759884,6.378548804918925,254.92046147664388,0.0
2022-08-13 16:40:00,29.7,26.5,18.9,23.6,29.2,4.613,1.096645,28.089100000000002,35.2216,26.333333333333332,8.777777777777779,44.22222222222222,0.0,38.44444444444444,10.0,1014.0,2.4444444444444446,10.777777777777779,10.222222222222221,3.6666666666666665,,461.5746811930338,1.220753356297474,107.01751458291953,35.05709664662679,23.424769789377848,1.1996967784563701,6.443440979321798,207.56882932027185,0.0
2022-08-13 16:50:00,29.7,26.5,18.9,23.6,29.1,4.61,1.08358,27.876299999999997,35.2351,26.166666666666668,8.555555555555555,44.44444444444444,0.0,39.388888888888886,10.0,1014.0,2.388888888888889,11.055555555555555,9.944444444444445,3.333333333333333,,461.03424520558326,1.1410466100536498,112.8973289468194,35.09994702657064,23.23746839205424,1.1219136857986451,6.553561614354452,209.26929412841795,0.0
2022-08-13 17:00:00,29.8,26.6,18.9,23.6,29.5,4.594,1.6085850000000002,27.779500000000002,35.2608,26.0,8.333333333333334,44.666666666666664,0.0,40.33333333333333,10.0,1014.0,2.3333333333333335,11.333333333333332,9.666666666666668,3.0,,466.21405731201173,1.1176155372224958,110.2231351895521,35.14440415700277,23.04980799992879,0.9476865751544634,6.689378947416941,171.07044019063315,0.0
2022-08-13 17:10:00,30.2,26.6,19.0,23.6,29.4,4.614,1.42309,27.5842,35.2638,25.833333333333332,8.11111111111111,44.888888888888886,0.0,41.27777777777778,10.0,1014.0,2.2777777777777777,11.61111111111111,9.38888888888889,2.666666666666666,,461.1710410773618,1.1396041333624871,111.6498069217919,35.139586168924964,22.90636986732483,1.0837642756104469,6.865043663978577,104.92738480885824,0.0
2022-08-13 17:20:00,29.7,26.6,19.1,23.6,29.3,4.603,1.0610300000000001,27.4001,35.2555,25.666666666666668,7.888888888888889,45.111111111111114,0.0,42.22222222222222,10.0,1014.0,2.2222222222222223,11.88888888888889,9.11111111111111,2.333333333333333,,461.1028789511494,1.023779609028229,112.01500916755806,35.133838431040445,22.768255634307863,1.0221882355213165,7.095992890993754,126.00429595947267,0.0
2022-08-13 17:30:00,30.2,26.6,18.9,23.6,29.4,4.602,1.27006,27.182,35.283699999999996,25.5,7.666666666666667,45.333333333333336,0.0,43.166666666666664,10.0,1014.0,2.166666666666667,12.166666666666666,8.833333333333334,2.0,,462.89121144612625,1.0589001505287352,111.02395180998549,35.104541848500574,22.6590979385376,1.1041034152110418,7.359946388403574,114.79233666737875,0.0
2022-08-13 17:40:00,30.1,26.7,19.0,23.6,29.5,4.597,1.2886250000000001,26.8065,35.3551,25.333333333333332,7.444444444444445,45.55555555555556,0.0,44.111111111111114,10.0,1014.0,2.111111111111111,12.444444444444443,8.555555555555557,1.666666666666666,,477.75027550006735,1.1929001732465239,113.19571955729339,35.76810118993124,22.443370599746704,1.074687513311704,7.622893979549408,84.2566004816691,0.0
2022-08-13 17:50:00,29.6,26.5,19.0,23.6,29.2,4.563,1.26358,26.627,35.4264,25.166666666666668,7.222222222222222,45.77777777777778,0.0,45.05555555555556,10.0,1014.0,2.0555555555555554,12.722222222222221,8.277777777777779,1.333333333333333,,462.22184457713155,1.0790422552706158,114.37042305337506,37.186850496927896,21.13979882558187,0.9923731942971548,7.945660888353984,73.09638981978098,0.0
2022-08-13 18:00:00,29.0,26.4,18.9,23.6,29.0,4.56,1.160115,26.25,35.4739,25.0,7.0,46.0,0.0,46.0,10.0,1014.0,2.0,13.0,8.0,1.0,,467.09231455485025,1.1150352552516312,113.48332067543504,37.591435248057046,20.285520855585734,0.9824103105068207,8.262210597991944,117.86105268478393,0.0
2022-08-13 18:10:00,28.8,26.2,18.9,23.6,28.6,4.56,1.26212,25.925900000000002,35.5512,24.444444444444443,7.0,50.27777777777778,0.0,47.0,10.0,1014.1111111111111,1.8888888888888888,12.722222222222221,8.38888888888889,1.0,,462.40927336243374,1.062872954154082,106.9917884330965,37.70771463394165,19.872556591033934,0.9746496509512266,8.457236336072286,129.73941425323488,0.0
2022-08-13 18:20:00,29.0,26.2,19.0,23.6,28.6,4.57,1.24858,25.7586,35.6318,23.88888888888889,7.0,54.55555555555556,0.0,48.0,10.0,1014.2222222222222,1.7777777777777777,12.444444444444445,8.777777777777779,1.0,,460.4156199803846,1.091737854930304,113.03114185053076,37.55933372497559,19.691414909362795,1.0688633724053702,8.583427147865295,81.59540607134502,0.0
2022-08-13 18:30:00,29.2,26.4,19.1,23.6,28.9,4.56,1.236445,25.5297,35.7194,23.333333333333332,7.0,58.833333333333336,0.0,49.0,10.0,1014.3333333333334,1.6666666666666667,12.166666666666666,9.166666666666666,1.0,,465.00209350585936,1.1200985901335538,114.45157521889034,37.07527135213216,19.69226428667704,0.9539924286802609,8.823372945785522,19.287226569453875,0.0
2022-08-13 18:40:00,28.0,26.0,19.0,23.6,27.9,4.55,1.3020749999999999,25.065,35.8035,22.77777777777778,7.0,63.111111111111114,0.0,50.0,10.0,1014.4444444444445,1.5555555555555556,11.88888888888889,9.555555555555555,1.0,,465.7860807872954,1.1752163311199282,108.89526194448524,36.57210417429606,19.753987754185992,1.0186821990211805,9.392713418006897,1.0541115589936574,0.0
2022-08-13 18:50:00,28.3,26.0,19.1,23.6,28.2,4.558,1.2660500000000001,24.1303,35.8888,22.22222222222222,7.0,67.38888888888889,0.0,51.0,10.0,1014.5555555555555,1.4444444444444444,11.61111111111111,9.944444444444445,1.0,,465.24875193277995,1.164782755637573,113.67131227331647,36.10437702814738,19.919215958913167,1.0412711320320764,9.957281629244488,1.000000238418579,0.0
2022-08-13 19:00:00,28.3,26.0,18.9,23.6,28.1,4.569,1.36809,23.3762,36.0384,21.666666666666668,7.0,71.66666666666667,0.0,52.0,10.0,1014.6666666666666,1.3333333333333335,11.333333333333334,10.333333333333334,1.0,,461.97266835881373,1.1789184405221103,110.86491214752198,35.685539112091064,20.140789887110394,1.0402364571889242,10.381973859469095,1.000000238418579,0.0
2022-08-13 19:10:00,27.9,25.9,19.1,23.6,27.8,4.583,1.29598,23.3684,36.2077,21.11111111111111,7.0,75.94444444444444,0.0,53.0,10.0,1014.7777777777778,1.2222222222222223,11.055555555555555,10.722222222222221,1.0,,467.4087007509429,1.1579790492296893,105.45508512744796,35.333706582387286,20.31075958887736,1.074012673397859,10.706477966308594,1.000000238418579,0.0
2022-08-13 19:20:00,27.8,25.8,18.9,23.6,27.7,4.56,1.495615,23.310200000000002,36.2982,20.555555555555557,7.0,80.22222222222223,0.0,54.0,10.0,1014.8888888888889,1.1111111111111112,10.777777777777779,11.11111111111111,1.0,,468.48855651855473,1.1647273245908445,113.6676674701669,35.019795150756835,20.524148009618123,1.1714809144536653,11.005047675768534,1.000000238418579,0.0
2022-08-13 19:30:00,27.6,25.6,18.9,23.5,27.4,4.582,1.503185,23.082900000000002,36.3466,20.0,7.0,84.5,0.0,55.0,10.0,1015.0,1.0,10.5,11.5,1.0,,467.0560821954135,1.1816937959227858,115.63065833334194,34.72648334503174,20.80322173436483,1.1827553886175157,11.211588009198506,1.000000238418579,0.0
2022-08-13 19:40:00,27.1,25.5,18.9,23.5,27.1,4.588,1.4641199999999999,22.8728,36.4108,19.444444444444443,7.0,88.77777777777777,0.0,56.0,10.0,1015.1111111111111,0.8888888888888888,10.222222222222221,11.88888888888889,1.0,,463.9377789517107,1.1619167127009837,114.62858722729871,34.453932730356854,21.09393098195394,1.079979079067707,11.319134074846904,1.005500220656395,0.0
2022-08-13 19:50:00,26.9,25.4,18.9,23.5,26.9,4.565,1.530725,22.6649,36.4695,18.88888888888889,7.0,93.05555555555556,0.0,57.0,10.0,1015.2222222222222,0.7777777777777779,9.944444444444445,12.277777777777779,1.0,,465.2353209993209,1.2458965171191652,111.22016205868479,34.15581994374593,21.356819982528688,1.1387646718819937,11.415049379666646,6.351701173583667,0.0
2022-08-13 20:00:00,26.4,25.3,18.9,23.5,26.5,4.579,1.5423727272727275,22.581909090909093,36.52,18.333333333333336,7.0,97.33333333333334,0.0,58.0,10.0,1015.3333333333334,0.6666666666666667,9.666666666666668,12.666666666666668,1.0,,473.60012123546386,1.2701657988375188,108.56283965892037,33.885474586486815,21.567089370091757,1.3064235956470172,11.553494912783304,11.459332086245219,0.0
2022-08-13 20:10:00,26.1,25.1,18.9,23.4,26.3,4.532,1.5772650000000001,22.209899999999998,36.6694,17.77777777777778,7.0,101.61111111111111,0.0,59.0,10.0,1015.4444444444445,0.5555555555555556,9.38888888888889,13.055555555555555,1.0,,471.81467801148864,1.281934217490719,115.79897272896633,33.611995150248205,21.82835028330485,1.3100974173347155,11.686816844940186,20.03830161412557,0.0
2022-08-13 20:20:00,25.8,25.0,18.9,23.4,26.1,4.56,1.52834,22.2256,36.9805,17.22222222222222,7.0,105.88888888888889,0.0,60.0,10.0,1015.5555555555555,0.4444444444444444,9.11111111111111,13.444444444444445,1.0,,469.488896891276,1.2666974521929262,108.22799885550462,33.37683942159017,22.142294759750364,1.3003953812519708,11.856501353581745,24.73424345970154,0.0
2022-08-13 20:30:00,25.5,24.8,19.2,23.4,25.7,4.557,1.55163,22.2075,36.785000000000004,16.666666666666668,7.0,110.16666666666667,0.0,61.0,10.0,1015.6666666666666,0.3333333333333335,8.833333333333334,13.833333333333332,1.0,,471.6429866115526,1.2699845551400535,110.0220516633718,33.164231599171956,22.369517885843912,1.30191709647576,12.01195507367452,28.613300199508664,0.0
2022-08-13 20:40:00,25.1,24.7,18.8,23.4,25.4,4.575,1.54339,22.0202,36.7151,16.111111111111114,7.0,114.44444444444444,0.0,62.0,10.0,1015.7777777777778,0.22222222222222232,8.555555555555557,14.222222222222221,1.0,,472.2946801757813,1.2956362936725725,107.71884196610101,32.98658843358358,22.540121901830037,1.3157811518510183,12.154878652890522,34.41615784327189,0.0
2022-08-13 20:50:00,24.7,24.6,18.7,23.4,25.2,4.549,1.9171900000000002,21.9573,36.690999999999995,15.555555555555557,7.0,118.72222222222223,0.0,63.0,10.0,1015.8888888888889,0.11111111111111116,8.277777777777779,14.61111111111111,1.0,,474.6305766173615,1.5076690024810997,110.19674858028607,32.77609188079834,22.63371472676595,1.5462223682800929,12.244414313634236,38.939033597310384,0.0
2022-08-13 21:00:00,24.3,24.4,19.4,23.3,24.8,4.557,2.04738,21.852,36.6783,15.0,7.0,123.0,0.0,64.0,10.0,1016.0,0.0,8.0,15.0,1.0,,469.7100658969222,1.5750074159189806,111.22831673810711,32.57744497299195,22.77150720278422,1.5191890499989191,12.293235394159954,39.23979138056437,0.0
2022-08-13 21:10:00,24.0,24.4,18.8,23.3,24.2,4.23,1.93003,21.3474,36.6588,14.88888888888889,6.944444444444445,124.22222222222223,0.0,64.22222222222223,10.0,1015.9444444444445,0.0,8.0,14.944444444444445,1.0,,470.39470835367837,1.4942082693650898,112.4677443910588,32.39564094543457,23.04869958559672,1.5132715006669364,12.37596884091695,46.468017450968425,0.0
2022-08-13 21:20:00,23.7,24.1,19.1,23.3,24.0,4.27,2.3368849999999997,21.2056,36.7156,14.777777777777779,6.888888888888889,125.44444444444444,0.0,64.44444444444444,10.0,1015.8888888888889,0.0,8.0,14.88888888888889,1.0,,473.92004789155106,1.6508713302538218,114.87224509934246,32.220280221303305,23.44554975827535,1.8558915539582572,12.521686345736185,50.51179025014242,0.0
2022-08-13 21:30:00,23.2,23.7,19.0,23.3,23.9,4.229,3.5432099999999997,20.8191,36.763999999999996,14.666666666666666,6.833333333333333,126.66666666666667,0.0,64.66666666666667,10.0,1015.8333333333334,0.0,8.0,14.833333333333334,1.0,,474.59385072980615,2.194847311222621,107.94181974076955,32.07442780812581,23.691194279988608,2.5909045163790383,12.638086064656575,57.24027934392293,0.0
2022-08-13 21:40:00,22.8,23.5,18.5,23.2,23.7,4.195,5.366655,20.468700000000002,36.8275,14.555555555555555,6.777777777777778,127.88888888888889,0.0,64.88888888888889,10.0,1015.7777777777778,0.0,8.0,14.777777777777779,1.0,,475.8115155029297,2.685567579424314,112.21040370100636,31.9406858921051,23.95271608352661,3.0734955437978106,12.719664909044903,64.7277710278829,0.0
2022-08-13 21:50:00,22.6,23.3,18.9,23.2,23.7,4.256,5.913125,20.6307,36.9032,14.444444444444445,6.722222222222222,129.11111111111111,0.0,65.11111111111111,10.0,1015.7222222222222,0.0,8.0,14.722222222222221,1.0,,475.0199986880949,2.677240629115347,112.99559941351076,31.798760112126665,24.420523538589478,3.00294979651769,12.791811294555664,74.59822313944498,0.0
2022-08-13 22:00:00,22.8,23.4,19.2,23.2,23.7,4.238,6.244685,20.577199999999998,36.9491,14.333333333333334,6.666666666666667,130.33333333333334,0.0,65.33333333333333,10.0,1015.6666666666666,0.0,8.0,14.666666666666666,1.0,,475.8450140380859,2.9282907606518203,114.95692204340703,31.670583448410035,24.8837566947937,3.565235548019409,12.820708864529928,83.77309331258138,0.0
2022-08-13 22:10:00,22.3,23.1,19.2,23.2,23.6,4.224,6.3321950000000005,20.0643,36.991699999999994,14.222222222222221,6.611111111111111,131.55555555555554,0.0,65.55555555555556,10.0,1015.6111111111111,0.0,8.0,14.61111111111111,1.0,,477.67219195486484,3.4756623625014464,111.55112866741115,31.546116943359372,25.09103826522827,4.343400930166244,12.795374121665954,98.5989174524943,0.0
2022-08-13 22:20:00,22.1,22.9,19.0,23.2,23.5,4.235,5.7581299999999995,19.8509,36.980399999999996,14.11111111111111,6.555555555555555,132.77777777777777,0.0,65.77777777777777,10.0,1015.5555555555555,0.0,8.0,14.555555555555555,1.0,,480.8257507639918,3.773641375417763,111.71714797046897,31.441067736943562,25.261963475545247,4.337956921259562,12.71745634396871,109.09124245961507,0.0
2022-08-13 22:30:00,21.8,22.7,19.0,23.2,23.4,4.206,4.5559199999999995,20.0822,37.0732,14.0,6.5,134.0,0.0,66.0,10.0,1015.5,0.0,8.0,14.5,1.0,,471.13716054280593,3.4091906102969824,113.25187917008911,31.309674577713015,25.444367329279583,3.953889294465383,12.599564917882285,109.12895469665527,0.0
2022-08-13 22:40:00,21.6,22.5,18.4,23.2,23.3,4.168,2.883925,19.7543,37.124700000000004,13.88888888888889,6.444444444444445,135.22222222222223,0.0,66.22222222222223,10.0,1015.4444444444445,0.0,8.0,14.444444444444445,1.0,,480.41113591687434,3.057996706167857,112.44722684224446,31.189659608205158,25.708649110794067,3.404436852931976,12.54720539410909,106.98649940490722,0.0
2022-08-13 22:50:00,21.3,22.3,18.8,23.1,23.3,4.181,2.392605,19.729300000000002,37.1718,13.777777777777779,6.388888888888889,136.44444444444446,0.0,66.44444444444444,10.0,1015.3888888888889,0.0,8.0,14.38888888888889,1.0,,482.2823016006645,2.6733964745136305,109.75771391378285,31.086151663462324,25.94768031756083,3.2033480433622996,12.581274792353312,112.51967128753662,0.0
2022-08-13 23:00:00,21.1,22.2,18.9,23.1,23.2,4.195,2.1819949999999997,19.734,37.2154,13.666666666666666,6.333333333333333,137.66666666666666,0.0,66.66666666666667,10.0,1015.3333333333334,0.0,8.0,14.333333333333334,1.0,,481.1053498331706,2.278665831779356,107.24204709823523,31.005914869308477,26.113692903518675,3.005760592222214,12.560316263834634,110.50528214772541,0.0
2022-08-13 23:10:00,20.9,21.9,18.5,23.1,23.1,4.2,1.991115,19.4074,37.257600000000004,13.555555555555555,6.277777777777778,138.88888888888889,0.0,66.88888888888889,10.0,1015.2777777777778,0.0,8.0,14.277777777777779,1.0,,476.57482055313284,2.0929024099529125,108.37765365104892,30.91838379224141,26.266564811070758,2.7760320405165353,12.394257314999898,106.14417874654134,0.0
2022-08-13 23:20:00,20.5,21.7,18.9,23.1,23.0,4.246,2.00309,19.322,37.289,13.444444444444445,6.222222222222222,140.11111111111111,0.0,67.11111111111111,10.0,1015.2222222222222,0.0,8.0,14.222222222222221,1.0,,477.0458173764985,1.9786393838144292,112.34120052316094,30.81382471084595,26.403181912104287,2.3776317324241,12.14662142276764,109.39506158192953,0.0
2022-08-13 23:30:00,20.5,21.7,19.1,23.1,23.0,4.269,1.938815,19.597,37.298199999999994,13.333333333333334,6.166666666666667,141.33333333333334,0.0,67.33333333333333,10.0,1015.1666666666666,0.0,8.0,14.166666666666666,1.0,,482.08872782389324,1.9483424513353467,112.3245714954872,30.712953068415324,26.530864629745487,2.4006652174393337,11.841920833587647,112.51257865905761,0.0
2022-08-13 23:40:00,20.3,21.6,19.1,23.1,22.9,4.234,1.92796,19.4339,37.2936,13.222222222222221,6.111111111111111,142.55555555555554,0.0,67.55555555555556,10.0,1015.1111111111111,0.0,8.0,14.11111111111111,1.0,,478.981875905004,1.7032388069804778,109.99977865251444,30.604634850819906,26.722377497355144,2.324233362476031,11.536723993619281,110.93276308695476,0.0
2022-08-13 23:50:00,20.5,21.6,18.8,23.1,22.8,4.194,1.9792750000000001,19.3246,37.3504,13.11111111111111,6.055555555555555,143.77777777777777,0.0,67.77777777777777,10.0,1015.0555555555555,0.0,8.0,14.055555555555555,1.0,,480.6201239364449,1.7586895295691356,111.8245941433664,30.517879187266033,27.08520668665568,2.18409260670344,11.291807409922281,112.91361386617025,0.0
2022-08-14 00:00:00,20.1,21.4,19.1,23.1,22.9,4.19,2.076275,18.9695,37.409800000000004,13.0,6.0,145.0,0.0,68.0,10.0,1015.0,0.0,8.0,14.0,1.0,,485.2399982706705,1.6854702898034941,111.90917706441071,30.45440116246541,27.351620874404908,2.1402458383639655,11.096573761304219,105.49267409006754,0.0
2022-08-14 00:10:00,19.7,21.1,18.6,23.1,22.7,4.23,2.163185,18.7552,37.4753,12.944444444444445,5.944444444444445,145.5,0.0,67.94444444444444,10.0,1014.9444444444445,0.0,7.888888888888889,13.777777777777779,1.0,,482.189210478684,1.7111779755859051,110.64393560959122,30.352600685755412,27.506276718775432,2.164607493877411,10.89529240767161,107.67970826466879,0.0
2022-08-14 00:20:00,19.8,21.0,18.6,23.0,22.6,4.226,2.06801,18.799699999999998,37.4536,12.88888888888889,5.888888888888889,146.0,0.0,67.88888888888889,10.0,1014.8888888888889,0.0,7.777777777777778,13.555555555555555,1.0,,485.25623618290336,1.6306602532917496,110.75831567818162,30.243812328974407,27.61412362734477,2.0856525512536366,10.653616623878479,110.72003698984781,0.0
2022-08-14 00:30:00,19.7,21.1,19.1,23.0,22.7,4.227,2.137425,18.64,37.515699999999995,12.833333333333334,5.833333333333333,146.5,0.0,67.83333333333333,10.0,1014.8333333333334,0.0,7.666666666666667,13.333333333333334,1.0,,487.7052257283529,1.679408355035351,110.74707521039886,30.13821544329325,27.74477256774902,1.9569122805198034,10.381887429555258,109.72948760986328,0.0
2022-08-14 00:40:00,20.0,21.3,19.1,23.0,22.7,4.221,2.1195,18.610500000000002,37.574400000000004,12.777777777777779,5.777777777777778,147.0,0.0,67.77777777777777,10.0,1014.7777777777778,0.0,7.555555555555555,13.11111111111111,1.0,,483.9204576619466,1.6678949028590302,106.58802857673774,30.098273502985638,27.77458593686422,1.868567830522855,10.20234900633494,106.9371444574992,0.0
2022-08-14 00:50:00,19.7,21.1,18.7,23.0,22.7,4.245,2.148155,18.284399999999998,37.6094,12.722222222222221,5.722222222222222,147.5,0.0,67.72222222222223,10.0,1014.7222222222222,0.0,7.444444444444445,12.88888888888889,1.0,,483.0400983718346,1.701420073643916,110.67715072308556,30.074430106480918,27.776312192281086,1.9431132427851359,10.109210686683655,108.21941668192544,0.0
2022-08-14 01:00:00,19.6,21.0,18.8,23.0,22.7,4.198,2.119315,18.741300000000003,37.6592,12.666666666666666,5.666666666666667,148.0,0.0,67.66666666666667,10.0,1014.6666666666666,0.0,7.333333333333333,12.666666666666666,1.0,,486.5108462524414,1.6272231415200367,111.21318521316444,30.0094659392039,27.85893961588542,1.965320939620336,10.05511446793874,109.11713476816813,0.0
2022-08-14 01:10:00,19.4,20.8,18.9,23.0,22.6,4.236,2.117375,18.3153,37.6567,12.61111111111111,5.611111111111111,148.5,0.0,67.61111111111111,10.0,1014.6111111111111,0.0,7.222222222222222,12.444444444444445,1.0,,483.17566766146956,1.6041578178654956,107.59736554700775,29.94487591425578,27.979012215932208,1.8032780172427496,10.025110766092936,108.91070046742757,0.0
2022-08-14 01:20:00,19.7,21.0,19.0,23.0,22.6,4.182,2.07604,18.1083,37.8397,12.555555555555555,5.555555555555555,149.0,0.0,67.55555555555556,10.0,1014.5555555555555,0.0,7.111111111111111,12.222222222222221,1.0,,479.4507286124393,1.6240983100361746,113.39011408509506,29.875194546381636,28.097709137598674,1.9705604592959087,10.010332684516907,107.21658402760825,0.0
2022-08-14 01:30:00,19.5,20.9,19.1,23.0,22.5,4.199,2.167225,18.349,38.202600000000004,12.5,5.5,149.5,0.0,67.5,10.0,1014.5,0.0,7.0,12.0,1.0,,480.30262817382817,1.606935192346573,110.70055212656658,29.788605025609336,28.21464027404785,1.7993100694815318,10.003325247764588,110.60844142913818,0.0
2022-08-14 01:40:00,19.1,20.6,18.9,23.0,22.5,4.206,2.086755,17.7775,37.980599999999995,12.444444444444445,5.444444444444445,150.0,0.0,67.44444444444444,10.0,1014.4444444444445,0.0,6.888888888888889,11.777777777777779,1.0,,478.07411590576174,1.5976692504330543,111.74289143406065,29.713218806584678,28.35701766331991,1.8091412800550462,9.99569454828898,112.24770697275798,0.0
2022-08-14 01:50:00,19.0,20.5,18.7,23.0,22.4,4.248,2.239255,17.753700000000002,37.924,12.38888888888889,5.388888888888889,150.5,0.0,67.38888888888889,10.0,1014.3888888888889,0.0,6.777777777777778,11.555555555555555,1.0,,480.9361993092504,1.687678411602974,111.43186687469483,29.635461041132608,28.516477308273316,1.8140122365951536,9.993371245066324,106.74020495096843,0.0
2022-08-14 02:00:00,18.6,20.2,18.7,23.0,22.3,4.204,2.2207049999999997,17.4557,37.9291,12.333333333333334,5.333333333333333,151.0,0.0,67.33333333333333,10.0,1014.3333333333334,0.0,6.666666666666667,11.333333333333334,1.0,,484.52306447347,1.6452899790988802,113.0755218346375,29.54235527038574,28.65706293741862,1.75039335668087,9.994696569442748,108.13742361704507,0.0
2022-08-14 02:10:00,18.4,20.1,19.0,22.9,22.2,4.167,2.239545,17.3203,37.9654,12.277777777777779,5.277777777777778,151.5,0.0,67.27777777777777,10.0,1014.2777777777778,0.0,6.555555555555555,11.11111111111111,1.0,,489.21201237119476,1.6592835997794306,111.75005272687493,29.463566490809125,28.8078275680542,1.7999687858422597,9.993692501386006,111.06629090627034,0.0
2022-08-14 02:20:00,18.4,19.9,18.8,22.9,22.1,4.224,2.23888,17.2947,37.976099999999995,12.222222222222221,5.222222222222222,152.0,0.0,67.22222222222223,10.0,1014.2222222222222,0.0,6.444444444444445,10.88888888888889,1.0,,488.6336994776233,1.5993208576932465,110.47766972795043,29.400010706583657,28.941899658838906,1.8673548146088919,9.993194882074992,112.01720820109048,0.0
2022-08-14 02:30:00,18.5,20.1,19.0,22.9,22.2,4.192,2.3199899999999998,17.3958,38.0342,12.166666666666666,5.166666666666667,152.5,0.0,67.16666666666667,10.0,1014.1666666666666,0.0,6.333333333333334,10.666666666666668,1.0,,489.02191996256516,1.6300190717183938,110.36783833175056,29.336645898818972,29.026021299362185,1.7146053485075634,9.995424319903055,106.83379591623944,0.0
2022-08-14 02:40:00,18.2,19.9,19.0,22.9,22.1,4.196,2.245285,17.596,38.067400000000006,12.11111111111111,5.111111111111111,153.0,0.0,67.11111111111111,10.0,1014.1111111111111,0.0,6.222222222222222,10.444444444444445,1.0,,486.62174586855133,1.7101695421860044,110.105832505738,29.264824937184652,29.108457183837892,1.8035294439395269,9.996618103981017,111.1324847793579,0.0
2022-08-14 02:50:00,18.4,20.0,18.9,22.9,22.2,4.197,2.28768,17.2866,38.072500000000005,12.055555555555555,5.055555555555555,153.5,0.0,67.05555555555556,10.0,1014.0555555555555,0.0,6.111111111111111,10.222222222222221,1.0,,484.0733816247699,1.60874252571898,114.6458662933953,29.196577612559004,29.202322266896566,1.689966456492742,9.996606879234314,109.58708541870116,0.0
2022-08-14 03:00:00,18.6,20.1,19.1,22.9,22.2,4.187,2.353065,17.4749,38.086,12.0,5.0,154.0,0.0,67.0,10.0,1014.0,0.0,6.0,10.0,1.0,,481.8286392211914,1.6174076471894474,106.7976098703934,29.131551726659136,29.25639273961385,1.6891053585211437,9.999251421292623,107.52903151194255,0.0
2022-08-14 03:10:00,18.3,20.0,18.9,22.9,22.2,4.159,2.48016,17.6239,38.0997,12.0,5.0,151.77777777777777,0.0,67.0,10.0,1013.9444444444445,0.33333333333333337,6.0,10.0,1.1666666666666667,,485.35951218177536,1.7419440280178846,110.58579738660046,29.05001567204793,29.31899602254232,1.8360256367921832,10.003474127451579,110.28512598673501,0.0
2022-08-14 03:20:00,18.0,19.7,18.9,22.9,22.1,4.215,2.52671,18.0115,38.1004,12.0,5.0,149.55555555555554,0.0,67.0,10.0,1013.8888888888889,0.6666666666666667,6.0,10.0,1.3333333333333335,,480.4072120719121,1.7389813478248939,111.44991458785061,28.984111557006838,29.37820368766785,1.8104740530252457,10.010100321769714,107.2328655497233,0.0
2022-08-14 03:30:00,17.9,19.6,19.0,22.9,22.0,4.232,2.493325,17.646099999999997,38.0021,12.0,5.0,147.33333333333334,0.0,67.0,10.0,1013.8333333333334,1.0,6.0,10.0,1.5,,476.65320007324215,1.742186138266224,109.36226407649153,28.94009775161743,29.4347705745697,1.9001383858919145,10.01127837340037,115.01980659484863,0.0
2022-08-14 03:40:00,17.8,19.6,19.0,22.9,22.0,4.242,2.644565,16.9774,38.046800000000005,12.0,5.0,145.11111111111111,0.0,67.0,10.0,1013.7777777777778,1.3333333333333335,6.0,10.0,1.6666666666666667,,479.5105782028724,1.8311222483175622,111.06711738112283,28.921866270701095,29.49891488075256,1.9411667118469875,10.008971705436705,109.97067038218181,0.0
2022-08-14 03:50:00,17.4,19.3,18.7,22.9,21.9,4.191,2.706215,16.4234,38.132999999999996,12.0,5.0,142.88888888888889,0.0,67.0,10.0,1013.7222222222222,1.6666666666666667,6.0,10.0,1.8333333333333335,,482.5515974899819,1.7597761883136243,109.31500154980158,28.88187629381816,29.601861810684206,1.9673583380381268,10.008197404543559,112.38253949483234,0.0
2022-08-14 04:00:00,17.3,19.1,19.0,22.9,21.8,4.237,2.69079,16.656200000000002,38.2789,12.0,5.0,140.66666666666666,0.0,67.0,10.0,1013.6666666666666,2.0,6.0,10.0,2.0,,481.3657603717673,1.86562441945076,111.91411027962207,28.816266164779666,29.75197880744934,2.0040238124132155,10.006943174997966,109.03595486958822,0.0
2022-08-14 04:10:00,17.0,18.9,18.8,22.8,21.7,4.194,2.618545,17.003999999999998,38.4034,12.0,5.0,138.44444444444446,0.0,67.0,10.0,1013.6111111111111,2.3333333333333335,6.0,10.0,2.166666666666667,,482.29880485096203,1.8102610455327117,113.06071068176443,28.72987479845683,29.983746547698974,1.893644446730614,10.010787762006123,106.8326517232259,0.0
2022-08-14 04:20:00,16.9,18.8,18.7,22.8,21.7,4.187,2.65089,17.0519,38.4422,12.0,5.0,136.22222222222223,0.0,67.0,10.0,1013.5555555555555,2.666666666666667,6.0,10.0,2.3333333333333335,,482.33906241581354,1.8224203273502446,111.13269942267466,28.691068394978846,30.186628170013428,1.9605711793899538,10.010731558799744,112.37954374949136,0.0
2022-08-14 04:30:00,17.0,18.9,18.8,22.8,21.7,4.218,2.684405,17.1595,38.400400000000005,12.0,5.0,134.0,0.0,67.0,10.0,1013.5,3.0,6.0,10.0,2.5,,489.1946287027995,1.7343432235650422,107.81043816711943,28.68665494600932,30.291221446990967,1.9007583264509837,10.00770338535309,110.26910064697265,0.0
2022-08-14 04:40:00,17.1,19.0,18.9,22.8,21.8,4.217,2.720965,17.044999999999998,38.3609,12.0,5.0,131.77777777777777,0.0,67.0,10.0,1013.4444444444445,3.3333333333333335,6.0,10.0,2.666666666666667,,485.7668406344008,1.901981220979475,111.45110217509296,28.690354601542158,30.333066320419313,1.9772793666521706,10.006015934944154,106.68154663085939,0.0
2022-08-14 04:50:00,16.9,18.9,18.8,22.8,21.7,4.248,2.864465,16.8188,38.3779,12.0,5.0,129.55555555555554,0.0,67.0,10.0,1013.3888888888889,3.666666666666667,6.0,10.0,2.8333333333333335,,485.21812939874053,1.8246234723807728,114.27277674249338,28.69371533711751,30.34503966331482,2.0827778776486716,10.003659545580547,111.36949226379394,0.0
2022-08-14 05:00:00,17.1,18.9,18.7,22.8,21.7,4.21,2.8856,16.9183,38.4155,12.0,5.0,127.33333333333334,0.0,67.0,10.0,1013.3333333333334,4.0,6.0,10.0,3.0,,484.0725133260092,1.960007077472358,111.4785132601032,28.717064638137817,30.379187768300376,2.0607185848553975,9.99969772497813,116.9304596455892,0.0
2022-08-14 05:10:00,17.4,19.1,19.0,22.8,21.8,4.228,2.836545,17.1948,38.4127,12.0,5.0,125.11111111111111,0.0,67.0,10.0,1013.2777777777778,4.333333333333334,6.0,10.0,3.166666666666667,,479.4924994492805,1.936151579706009,112.32944975793698,28.74786319732666,30.420562311808265,2.0645198792219164,9.998460523287456,102.35778250376384,0.0
2022-08-14 05:20:00,17.6,19.3,19.1,22.8,21.8,4.283,2.68295,17.4897,38.3802,12.0,5.0,122.88888888888889,0.0,67.0,10.0,1013.2222222222222,4.666666666666667,6.0,10.0,3.3333333333333335,,481.7373054977943,1.9324942166421373,108.36774556844247,28.818165763219195,30.418831624984744,1.9662690657377244,10.000026513735452,116.07507643381754,0.0
2022-08-14 05:30:00,17.3,19.2,19.1,22.8,21.8,4.235,2.69642,17.9524,38.2282,12.0,5.0,120.66666666666667,0.0,67.0,10.0,1013.1666666666666,5.0,6.0,10.0,3.5,,479.93838775634765,1.9257108267384058,109.11173650623041,28.90437219937642,30.381056998570763,1.9530036707719165,9.997719971338908,94.4631227238973,0.0
2022-08-14 05:40:00,16.8,18.8,18.7,22.8,21.7,4.206,2.719525,18.192,38.1687,12.0,5.0,118.44444444444446,0.0,67.0,10.0,1013.1111111111111,5.333333333333334,6.0,10.0,3.666666666666667,,479.7317988358421,1.9583391273897246,113.1872870842885,29.03660447438558,30.329407761891684,2.0119104743003846,9.994407571156819,104.910287399292,0.0
2022-08-14 05:50:00,16.6,18.6,18.5,22.8,21.6,4.232,2.7767299999999997,18.5649,38.1248,12.0,5.0,116.22222222222223,0.0,67.0,10.0,1013.0555555555555,5.666666666666667,6.0,10.0,3.8333333333333335,,478.3253406849127,1.8403239069180302,108.47779012001168,29.202878389358524,30.225193990071613,1.9789186628659565,9.990242393811545,108.55468102773031,0.0
2022-08-14 06:00:00,16.4,18.5,18.4,22.8,21.5,4.202,2.87821,20.3124,37.8756,12.0,5.0,114.0,0.0,67.0,10.0,1013.0,6.0,6.0,10.0,4.0,,480.51778844372984,1.8812714411478257,113.63568907549151,29.38755831718445,30.1459698677063,2.029327064156532,9.985220624605814,111.53894655863444,0.0
2022-08-14 06:10:00,16.5,18.5,18.2,22.7,21.4,4.191,3.2438450000000003,21.3245,36.4123,12.444444444444445,4.888888888888889,110.11111111111111,0.0,65.83333333333333,10.0,1012.9444444444445,7.444444444444445,6.111111111111111,9.666666666666666,4.111111111111111,,486.11043218503056,1.9545726029953712,111.57085705622441,29.562814232508337,30.13967093467712,2.0701451285680137,9.985938642819722,109.70508426666261,0.0
2022-08-14 06:20:00,16.3,18.4,18.1,22.7,21.4,4.224,2.8533049999999998,22.0656,35.0779,12.88888888888889,4.777777777777778,106.22222222222223,0.0,64.66666666666667,10.0,1012.8888888888889,8.88888888888889,6.222222222222222,9.333333333333334,4.222222222222222,,487.84375406901046,2.060753385791671,116.51503323765124,29.727078227996827,30.198446089426675,2.0333674452702204,9.986655246416728,111.55914091746013,0.0
2022-08-14 06:30:00,16.1,18.2,18.1,22.7,21.4,4.171,2.70098,23.1119,34.1997,13.333333333333334,4.666666666666667,102.33333333333333,0.0,63.5,10.0,1012.8333333333334,10.333333333333332,6.333333333333333,9.0,4.333333333333333,,491.0515046323579,1.9416893466381029,108.99821276907194,29.889755188624065,30.171299781799313,2.090123852888743,9.985581583976744,111.3638866297404,0.0
2022-08-14 06:40:00,16.3,18.3,18.1,22.7,21.4,4.232,2.46664,23.5095,33.4424,13.777777777777779,4.555555555555555,98.44444444444444,0.0,62.333333333333336,10.0,1012.7777777777778,11.777777777777779,6.444444444444445,8.666666666666666,4.444444444444445,,491.8332216916139,2.0294233612017445,110.39643336775615,30.088967816034955,30.15350090344747,2.0040644695361456,9.98093910853068,111.64711954752605,0.0
2022-08-14 06:50:00,16.3,18.3,18.1,22.6,21.4,4.22,2.33123,25.5854,32.9424,14.222222222222221,4.444444444444445,94.55555555555556,0.0,61.166666666666664,10.0,1012.7222222222222,13.222222222222221,6.555555555555555,8.333333333333334,4.555555555555555,,485.82477966308596,2.020367413536977,109.6952220388725,30.29908137957255,30.0990252494812,1.9443677639961243,9.981567958196004,109.9358621342977,0.0
2022-08-14 07:00:00,16.3,18.3,18.1,22.6,21.4,4.173,2.210855,25.0782,32.345800000000004,14.666666666666666,4.333333333333333,90.66666666666667,0.0,60.0,10.0,1012.6666666666666,14.666666666666666,6.666666666666667,8.0,4.666666666666667,,485.3050039637774,1.9437336073319116,110.77953182220458,30.53728434562683,30.04909648259481,1.9902654031912488,9.978813799222312,111.90679917653401,0.0
2022-08-14 07:10:00,16.0,18.1,18.0,22.6,21.3,4.245,2.159715,25.907100000000003,32.0563,15.11111111111111,4.222222222222222,86.77777777777777,0.0,58.833333333333336,10.0,1012.6111111111111,16.11111111111111,6.777777777777778,7.666666666666666,4.777777777777778,,482.10695098526173,1.8944095543279489,104.46743000440006,30.751119565963744,30.03960425376892,1.8530592954158784,9.973830903371175,111.01491706848144,0.0
2022-08-14 07:20:00,16.1,18.2,17.9,22.6,21.2,4.221,2.13178,26.6963,31.861399999999996,15.555555555555555,4.111111111111111,82.88888888888889,0.0,57.666666666666664,10.0,1012.5555555555555,17.555555555555557,6.888888888888889,7.333333333333333,4.888888888888889,,486.919921468099,1.8958854637812759,115.93900581295206,30.954280910491946,30.05912621498108,1.9114276375373205,9.971716955502828,112.86789588928222,0.0
2022-08-14 07:30:00,16.6,18.5,18.2,22.7,21.3,4.207,2.03933,28.074,31.5904,16.0,4.0,79.0,0.0,56.5,10.0,1012.5,19.0,7.0,7.0,5.0,,484.88190098905017,1.9568080698130494,113.23143093863447,31.173946777979534,30.054201180140176,1.9034465306997301,9.973497370084127,110.07050201416016,0.0
2022-08-14 07:40:00,17.0,19.0,18.6,22.7,21.3,4.251,2.046395,28.367200000000004,31.291800000000002,16.444444444444443,3.888888888888889,75.11111111111111,0.0,55.333333333333336,10.0,1012.4444444444445,20.444444444444443,7.111111111111111,6.666666666666666,5.111111111111111,,485.3157400512696,1.9268909857333718,113.34783896839551,31.400487368901572,29.971558205286662,1.9816982364654543,9.97875347773234,107.84522211710612,0.0
2022-08-14 07:50:00,17.2,19.3,19.0,22.8,21.3,4.232,2.05443,28.8625,31.378000000000004,16.88888888888889,3.7777777777777777,71.22222222222223,0.0,54.166666666666664,10.0,1012.3888888888889,21.88888888888889,7.222222222222222,6.333333333333333,5.222222222222222,,486.6930701455302,1.9806247860193253,110.497623685201,31.659719120661418,29.873874680201215,1.9148703374465306,9.979886196454366,113.46952874501547,0.0
2022-08-14 08:00:00,17.5,19.5,19.2,22.8,21.4,4.205,2.080585,28.9889,31.1813,17.333333333333332,3.666666666666667,67.33333333333334,0.0,53.0,10.0,1012.3333333333334,23.333333333333332,7.333333333333333,6.0,5.333333333333333,,484.21328699221556,1.9585904164570198,110.42947098683503,31.95944961865743,29.72608256340027,1.9956332804759342,9.972920770645143,114.50810356140137,0.0
2022-08-14 08:10:00,17.5,19.6,19.3,22.9,21.5,4.174,2.14893,28.4718,31.2674,17.77777777777778,3.5555555555555554,63.44444444444444,0.0,51.833333333333336,10.0,1012.2777777777778,24.77777777777778,7.444444444444445,5.666666666666666,5.444444444444445,,482.829655863444,2.0752985152551684,114.06157357038077,32.224387105305986,29.554526993433637,1.9583693017562234,9.97684234937032,108.97016713460286,0.0
2022-08-14 08:20:00,17.7,19.6,19.3,23.0,21.6,4.235,2.05683,28.283499999999997,31.6224,18.22222222222222,3.4444444444444446,59.55555555555556,0.0,50.66666666666667,10.0,1012.2222222222222,26.22222222222222,7.555555555555555,5.333333333333333,5.555555555555555,,476.82823571566877,2.008784874280294,117.50669876098634,32.399385356903075,29.37189633369446,1.8647686435778936,9.976241823832193,109.49295706431072,0.0
2022-08-14 08:30:00,17.8,19.8,19.5,23.0,21.7,4.205,2.03676,29.0865,31.7947,18.666666666666664,3.3333333333333335,55.666666666666664,0.0,49.5,10.0,1012.1666666666666,27.666666666666668,7.666666666666666,5.0,5.666666666666666,,476.62986175537105,2.115339437514375,115.59107307692705,32.597251122792564,29.17760671297709,1.8540639267365138,9.974727652867633,110.4277536392212,0.0
2022-08-14 08:40:00,18.1,19.8,19.6,23.0,21.9,4.251,2.070755,29.6827,31.583199999999998,19.11111111111111,3.2222222222222223,51.77777777777778,0.0,48.33333333333333,10.0,1012.1111111111111,29.11111111111111,7.777777777777778,4.666666666666666,5.777777777777778,,475.5758028157552,2.104250819615725,108.64971131146964,32.80903245290121,28.940707232157386,1.8753186245759328,9.975814027786255,113.27001811981202,0.0
2022-08-14 08:50:00,18.5,20.0,19.9,23.1,22.2,4.239,1.95367,29.7237,31.1915,19.555555555555557,3.111111111111111,47.888888888888886,0.0,47.16666666666667,10.0,1012.0555555555555,30.555555555555557,7.888888888888889,4.333333333333333,5.888888888888889,,478.4433924672796,2.178680359919866,106.44923985799153,33.00526091257731,28.644528007507326,1.8476111062367757,9.977518971761068,108.30890112559,0.0
2022-08-14 09:00:00,18.8,20.3,20.0,23.1,22.3,4.205,1.97235,30.543799999999997,30.8425,20.0,3.0,44.0,0.0,46.0,10.0,1012.0,32.0,8.0,4.0,6.0,,476.47037060967807,2.1417669759227733,111.38373059461347,33.19010911941528,28.419470691680907,1.8446480218569437,9.988634764353433,110.04267625172933,0.0
2022-08-14 09:10:00,19.1,20.6,20.3,23.1,22.5,4.243,1.9339100000000002,30.808699999999998,30.6207,20.333333333333332,3.111111111111111,57.888888888888886,0.0,45.44444444444444,10.0,1011.9444444444445,30.38888888888889,8.11111111111111,4.111111111111111,6.055555555555555,,475.59533990268045,2.1738227106218284,113.00468503036068,33.36038924535116,28.25568343480428,1.8591780028740565,9.992141221364339,110.20015384674073,0.0
2022-08-14 09:20:00,19.5,20.8,20.6,23.2,22.6,4.231,2.09687,31.276,30.5916,20.666666666666668,3.2222222222222223,71.77777777777777,0.0,44.888888888888886,10.0,1011.8888888888889,28.77777777777778,8.222222222222221,4.222222222222222,6.111111111111111,,476.0031279289859,2.1618945729732513,105.37392735799153,33.566987908681234,28.080831457773844,2.03010807911555,9.994376314481098,108.6770942179362,0.0
2022-08-14 09:30:00,20.2,21.3,21.1,23.2,22.8,4.246,2.021935,31.486,31.062900000000003,21.0,3.3333333333333335,85.66666666666666,0.0,44.333333333333336,10.0,1011.8333333333334,27.166666666666664,8.333333333333334,4.333333333333333,6.166666666666667,,470.32661885579427,2.199265986751702,108.55151322510282,33.760043977101645,27.864155499140423,1.9181980590025585,9.9870041402181,112.59987723032634,0.0
2022-08-14 09:40:00,20.0,21.2,21.1,23.3,22.8,4.288,2.008105,31.437099999999997,32.4919,21.333333333333332,3.4444444444444446,99.55555555555554,0.0,43.77777777777778,10.0,1011.7777777777778,25.555555555555557,8.444444444444445,4.444444444444445,6.222222222222222,,475.5437792898594,2.335559950171217,113.9496348612726,34.03655661900838,27.671152963638303,1.968894305229187,9.986808824539185,110.6591954167684,0.0
2022-08-14 09:50:00,20.9,21.9,20.2,23.3,23.0,4.277,1.9911349999999999,31.496100000000002,33.6141,21.666666666666668,3.5555555555555554,113.44444444444444,0.0,43.22222222222222,10.0,1011.7222222222222,23.944444444444443,8.555555555555555,4.555555555555555,6.277777777777778,,469.0750831095378,2.395175579388936,110.85567502339681,34.28676774342855,27.334722490310668,2.0091774763663612,9.991441437403362,107.83901583353679,0.0
2022-08-14 10:00:00,21.2,22.2,19.6,23.3,23.1,4.262,2.009665,31.3959,34.316700000000004,22.0,3.6666666666666665,127.33333333333333,0.0,42.666666666666664,10.0,1011.6666666666666,22.333333333333332,8.666666666666666,4.666666666666667,6.333333333333333,,467.6514889526367,2.3942978230876437,108.96402819660425,34.58508242925008,26.945144640604656,2.0144336090485253,9.995318989753724,110.04693186442057,0.0
2022-08-14 10:10:00,21.3,22.4,19.3,23.2,23.3,4.256,2.16987,31.5494,34.623599999999996,22.333333333333332,3.7777777777777777,141.22222222222223,0.0,42.111111111111114,10.0,1011.6111111111111,20.72222222222222,8.777777777777779,4.777777777777778,6.388888888888889,,470.43094675699865,2.476265746227092,113.64534526199944,34.856607577006024,26.600875867207844,2.0108862298727037,9.998030533790589,111.6110967127482,0.0
2022-08-14 10:20:00,21.4,22.4,19.4,23.2,23.2,4.275,2.02303,31.675900000000002,34.7668,22.666666666666668,3.888888888888889,155.1111111111111,0.0,41.55555555555556,10.0,1011.5555555555555,19.11111111111111,8.88888888888889,4.888888888888889,6.444444444444445,,468.3066834373036,2.4350067316542914,107.77332491664563,35.12437967300415,26.153632462819417,1.9551883161067962,9.9988405752182,106.531604830424,0.0
2022-08-14 10:30:00,21.5,22.4,18.7,23.2,23.2,4.254,2.11695,31.8567,34.7927,23.0,4.0,169.0,0.0,41.0,10.0,1011.5,17.5,9.0,5.0,6.5,,468.6082086181641,2.3158425502083397,108.61037853456487,35.39218220392863,25.701178916295373,2.024717514514923,9.990538719495138,112.34884802500407,0.0
2022-08-14 10:40:00,22.0,22.8,19.5,23.2,23.3,4.234,2.1320900000000003,31.567700000000002,34.6875,23.333333333333332,4.111111111111111,182.88888888888889,0.0,40.44444444444444,10.0,1011.4444444444445,15.88888888888889,9.11111111111111,5.111111111111111,6.555555555555555,,478.140585092128,2.4889359493174794,111.99260801455395,35.22725289026896,25.523194484710693,1.9853809793790185,9.986639347076416,118.37228874206542,0.0
2022-08-14 10:50:00,22.4,23.1,19.4,23.2,23.4,4.24,2.248135,31.165399999999998,34.6346,23.666666666666668,4.222222222222222,196.77777777777777,0.0,39.888888888888886,10.0,1011.3888888888889,14.277777777777775,9.222222222222221,5.222222222222222,6.611111111111111,,471.9269385677644,2.388263358025901,110.26944933099261,35.006470190684,25.652912251154582,2.1530774120489755,9.990587415695192,108.23240283966065,0.0
