,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-14 11:00:00,22.6,23.3,19.4,23.2,23.5,4.284,2.22589,30.885700000000003,34.7297,24.0,4.333333333333333,210.66666666666666,0.0,39.333333333333336,10.0,1011.3333333333334,12.666666666666664,9.333333333333334,5.333333333333333,6.666666666666667,,472.2294108072917,2.544689625703682,109.68137386128053,35.032209383646645,25.917205816904705,2.0967997322479883,10.004632081985473,106.09698201497397,0.0
2022-08-14 11:10:00,22.5,23.2,18.6,23.2,23.5,4.243,2.4012900000000004,30.803199999999997,34.7863,24.333333333333336,4.444444444444445,224.55555555555554,0.0,38.77777777777778,10.0,1011.2777777777778,11.055555555555554,9.444444444444445,5.444444444444445,6.722222222222222,,472.4476903349778,2.5005181646414396,107.03154760005111,35.481636428833006,25.96158006985982,2.1573028600215913,10.020888970692953,104.54330496470133,0.0
2022-08-14 11:20:00,23.3,23.8,19.3,23.2,23.7,4.267,2.40789,31.01,34.8214,24.666666666666668,4.555555555555555,238.44444444444443,0.0,38.22222222222222,10.0,1011.2222222222222,9.444444444444443,9.555555555555555,5.555555555555555,6.777777777777778,,468.47238610980156,2.6083996320309613,110.44135115434895,35.770061531066894,25.590586484273274,2.0937653557459512,10.016731173197428,111.0800441233317,0.0
2022-08-14 11:30:00,23.3,23.8,19.3,23.2,23.8,4.299,2.296115,31.2952,34.673500000000004,25.0,4.666666666666666,252.33333333333331,0.0,37.66666666666667,10.0,1011.1666666666666,7.833333333333332,9.666666666666666,5.666666666666666,6.833333333333333,,474.95994873046874,2.563007653392641,115.35130303506799,35.5605776087443,25.35503443400065,2.1396904895702997,10.007590309778848,117.14990348815918,0.0
2022-08-14 11:40:00,23.2,23.7,19.2,23.3,23.7,4.238,2.15313,31.024400000000004,34.538,25.333333333333336,4.777777777777778,266.2222222222222,0.0,37.111111111111114,10.0,1011.1111111111111,6.222222222222221,9.777777777777779,5.777777777777778,6.888888888888889,,472.8194140800389,2.5482537303267225,105.07736751599501,35.33086637496949,25.361396745045983,2.119767427444458,10.000263323783875,112.11822750091554,0.0
2022-08-14 11:50:00,23.7,24.0,18.7,23.3,23.8,4.292,2.27301,31.0178,34.5728,25.666666666666668,4.888888888888889,280.1111111111111,0.0,36.55555555555556,10.0,1011.0555555555555,4.611111111111111,9.88888888888889,5.888888888888889,6.944444444444445,,469.5730270385742,2.516572455962499,105.14827328999839,35.20056437174479,25.464478578567505,2.0978434348106383,10.007778833707174,98.8650396601359,0.0
2022-08-14 12:00:00,23.8,24.3,19.2,23.3,24.0,4.265,2.21448,30.659100000000002,34.6248,26.0,5.0,294.0,0.0,36.0,10.0,1011.0,3.0,10.0,6.0,7.0,,461.7689785415825,2.5240151918607916,104.51650229287013,35.650462875366216,25.333988380432128,1.9839181317885717,10.019506487846375,96.91654525756834,0.0
2022-08-14 12:10:00,24.8,25.0,19.4,23.3,24.2,4.269,2.310595,30.870799999999996,34.6808,26.166666666666668,5.0,292.94444444444446,0.0,35.77777777777778,10.0,1010.9444444444445,3.0555555555555554,10.055555555555555,6.0,7.0,,458.50466763200427,2.4801413513644266,110.02916711624059,36.081287962595624,24.986119534174602,2.16910384953022,10.008557885487873,113.53972727457683,0.0
2022-08-14 12:20:00,26.0,24.9,18.8,23.3,25.8,4.598,2.341005,31.0773,34.6358,26.333333333333332,5.0,291.8888888888889,0.0,35.55555555555556,10.0,1010.8888888888889,3.111111111111111,10.11111111111111,6.0,7.0,,461.7321633911133,2.6083433051163194,111.53816634506829,35.89652943929036,24.913046725591023,2.131535764137904,9.988819270133972,113.55064946492512,0.0
2022-08-14 12:30:00,25.3,24.7,19.2,23.3,25.5,4.597,2.36066,31.193900000000003,34.577,26.5,5.0,290.8333333333333,0.0,35.333333333333336,10.0,1010.8333333333334,3.1666666666666665,10.166666666666666,6.0,7.0,,462.64817579247483,2.656708674464522,113.96411612278999,35.6842053604126,24.94726945241292,2.1758071949084603,9.988478544553121,109.2945668665568,0.0
2022-08-14 12:40:00,25.8,24.8,19.0,23.3,25.7,4.588,2.61433,30.9024,34.5436,26.666666666666668,5.0,289.77777777777777,0.0,35.111111111111114,10.0,1010.7777777777778,3.2222222222222223,10.222222222222221,6.0,7.0,,460.5121424357097,2.698114696202305,109.7857508238022,35.547548071543375,25.01120843569438,2.2423607007662456,9.992622493108113,108.77974578857422,0.0
2022-08-14 12:50:00,26.6,25.1,19.3,23.4,26.5,4.591,2.54681,30.9581,34.5329,26.833333333333332,5.0,288.72222222222223,0.0,34.888888888888886,10.0,1010.7222222222222,3.2777777777777777,10.277777777777779,6.0,7.0,,462.38814642193677,2.7092600305875143,113.91135159810385,35.480000801086426,25.068507026036578,2.1862198561429977,9.99704306125641,109.65908964792887,0.0
2022-08-14 13:00:00,26.2,25.1,19.2,23.4,26.4,4.587,2.3148050000000002,31.2212,34.5144,27.0,5.0,287.6666666666667,0.0,34.666666666666664,10.0,1010.6666666666666,3.3333333333333335,10.333333333333334,6.0,7.0,,462.5730819281216,2.6891917367843585,105.68539420628952,35.447944183349605,25.05434735298157,2.2149072154362996,10.004128193855285,110.07726304372152,0.0
2022-08-14 13:10:00,26.5,25.1,18.7,23.4,26.4,4.609,2.189835,30.584600000000002,34.4637,27.166666666666668,5.0,286.6111111111111,0.0,34.44444444444444,10.0,1010.6111111111111,3.388888888888889,10.38888888888889,6.0,7.0,,459.15648285262887,2.6526502424310157,108.30433376613982,35.6598823928833,24.81096499443054,2.147107131878535,10.009583525657654,101.56616158803304,0.0
2022-08-14 13:20:00,26.2,25.1,19.1,23.4,26.4,4.612,2.3071349999999997,30.1556,34.595299999999995,27.333333333333332,5.0,285.55555555555554,0.0,34.22222222222222,10.0,1010.5555555555555,3.4444444444444446,10.444444444444445,6.0,7.0,,477.57281427493047,2.6292928810914358,108.02067567189533,36.97682606379191,23.840872166951495,2.0943699610233306,10.00599142074585,112.7114926401774,0.0
2022-08-14 13:30:00,26.6,25.2,19.2,23.4,26.7,4.587,2.192345,29.9689,34.714600000000004,27.5,5.0,284.5,0.0,34.0,10.0,1010.5,3.5,10.5,6.0,7.0,,466.44462782936534,2.4452798038114936,108.3990356229793,37.34971085866293,22.88526200930277,2.0749047076702114,9.992457671165466,102.22100635528565,0.0
2022-08-14 13:40:00,26.5,25.2,18.8,23.4,26.5,4.622,2.251805,29.5687,34.792899999999996,27.666666666666668,5.0,283.44444444444446,0.0,33.77777777777778,10.0,1010.4444444444445,3.5555555555555554,10.555555555555555,6.0,7.0,,468.46397074381514,2.612226152298814,106.73609197454937,37.39794361114502,22.30776908238729,1.9976830689112348,9.990700146357218,99.59496952056885,0.0
2022-08-14 13:50:00,26.3,25.2,18.6,23.4,26.5,4.627,2.34951,29.4183,34.8794,27.833333333333332,5.0,282.3888888888889,0.0,33.55555555555556,10.0,1010.3888888888889,3.611111111111111,10.61111111111111,6.0,7.0,,465.49760963176857,2.3472938897212345,111.95484198252362,37.475964406331386,21.959175450007123,2.051220866640409,9.994957976341247,108.61801441192627,0.0
2022-08-14 14:00:00,26.5,25.2,19.2,23.4,26.5,4.598,2.44355,29.556,34.881299999999996,28.0,5.0,281.3333333333333,0.0,33.333333333333336,10.0,1010.3333333333334,3.6666666666666665,10.666666666666666,6.0,7.0,,469.64974461697983,2.429728184578109,107.67554292689609,37.835216261545824,21.638896023432416,2.090708814462026,9.994505902926127,111.45099880218507,0.0
2022-08-14 14:10:00,26.9,25.4,18.7,23.5,26.8,4.62,2.3526,29.469600000000003,34.8542,28.166666666666668,5.0,280.27777777777777,0.0,33.111111111111114,10.0,1010.2777777777778,3.7222222222222223,10.722222222222221,6.0,7.0,,462.84479939778646,2.407909650425453,114.38794695557849,38.31641485214234,21.266410818099978,2.0847935660680137,9.984743587176006,110.68996570587157,0.0
2022-08-14 14:20:00,27.4,25.4,19.2,23.4,27.0,4.598,2.384265,29.2031,34.8467,28.333333333333332,5.0,279.22222222222223,0.0,32.888888888888886,10.0,1010.2222222222222,3.7777777777777777,10.777777777777779,6.0,7.0,,475.7717166242928,2.4466890624013997,110.42830346554686,38.819536673227944,20.86088704109192,1.958547802567482,9.954515941937766,113.80962540944418,0.0
2022-08-14 14:30:00,27.6,25.6,19.0,23.5,27.4,4.622,2.360695,29.154199999999996,34.8769,28.5,5.0,278.1666666666667,0.0,32.666666666666664,10.0,1010.1666666666666,3.833333333333333,10.833333333333334,6.0,7.0,,460.45341318766276,2.3428731938539924,106.87894241354559,38.86510191599528,20.63987852414449,2.0168847962220506,9.888730635643004,110.02410591125488,0.0
2022-08-14 14:40:00,27.8,25.7,19.1,23.5,27.5,4.625,2.347095,28.998,34.9227,28.666666666666668,5.0,277.1111111111111,0.0,32.44444444444444,10.0,1010.1111111111111,3.888888888888889,10.88888888888889,6.0,7.0,,466.0313926328462,2.4130093298355737,109.55743040720623,39.03718746185303,20.47939876874288,1.8427671464284263,9.857576772371928,114.4246122487386,0.0
2022-08-14 14:50:00,27.6,25.6,19.2,23.5,27.3,4.612,2.37093,29.0565,34.9191,28.833333333333332,5.0,276.05555555555554,0.0,32.22222222222222,10.0,1010.0555555555555,3.9444444444444446,10.944444444444445,6.0,7.0,,466.63041466723917,2.319490909616826,114.30170409660555,38.955436954498296,20.416188548405962,1.9869266158342362,9.856858194669089,112.18052421569823,0.0
2022-08-14 15:00:00,28.4,25.8,19.2,23.5,27.8,4.605,2.3680700000000003,29.004700000000003,34.9314,29.0,5.0,275.0,0.0,32.0,10.0,1010.0,4.0,11.0,6.0,7.0,,458.1707227579753,2.2652808502838435,108.58592628522108,38.94374158859253,20.46835064570109,2.0176617445548377,9.895875484148661,112.38214625040692,0.0
2022-08-14 15:10:00,28.4,25.9,18.7,23.6,28.0,4.586,2.264495,28.9386,34.928399999999996,28.77777777777778,4.944444444444445,276.72222222222223,0.0,33.111111111111114,10.0,1009.8888888888889,4.833333333333333,11.222222222222221,5.944444444444445,6.666666666666667,,465.44609307650865,2.3270144831797497,112.27736419354456,39.01820604960123,20.436227579116824,2.127854279279709,10.058895565668742,26.5167636714379,0.0
2022-08-14 15:20:00,28.2,26.0,19.0,23.6,28.0,4.589,2.3288599999999997,28.7846,34.993399999999994,28.555555555555557,4.888888888888889,278.44444444444446,0.0,34.22222222222222,10.0,1009.7777777777778,5.666666666666667,11.444444444444445,5.888888888888889,6.333333333333333,,464.56545019741714,2.2277527731556,106.73895786306953,38.683220863342285,20.393162631988524,2.0722158191601436,10.643341371218364,3.1413532918691636,0.0
2022-08-14 15:30:00,28.1,25.9,19.2,23.6,27.9,4.589,2.456195,28.6518,34.9897,28.333333333333332,4.833333333333333,280.1666666666667,0.0,35.333333333333336,10.0,1009.6666666666666,6.5,11.666666666666666,5.833333333333333,6.0,,468.5229857381185,2.291228079445618,113.57768872191005,38.218021729787196,20.608694257736207,1.9949410863717396,11.364818874994914,1.7429542158047358,0.0
2022-08-14 15:40:00,27.0,25.6,18.7,23.6,27.2,4.586,2.301845,28.5529,35.0159,28.11111111111111,4.777777777777778,281.8888888888889,0.0,36.44444444444444,10.0,1009.5555555555555,7.333333333333334,11.88888888888889,5.777777777777778,5.666666666666666,,474.1841492786627,2.2429732149805726,112.65292757174389,37.62049448013306,21.086637719472247,2.12600545446078,12.046193701426187,4.532326136430105,0.0
2022-08-14 15:50:00,26.5,25.4,18.8,23.5,26.7,4.586,2.23504,28.017899999999997,35.099599999999995,27.88888888888889,4.722222222222222,283.6111111111111,0.0,37.55555555555556,10.0,1009.4444444444445,8.166666666666668,12.11111111111111,5.722222222222222,5.333333333333333,,473.5802656292093,2.2800440069309063,112.96669445037841,37.128729585011804,21.644042428334554,2.351560249328613,12.607663575808207,19.093510014216104,0.0
2022-08-14 16:00:00,26.4,25.2,18.7,23.5,26.5,4.596,2.37085,27.808100000000003,35.2271,27.666666666666668,4.666666666666667,285.3333333333333,0.0,38.666666666666664,10.0,1009.3333333333334,9.0,12.333333333333334,5.666666666666667,5.0,,467.4429579671224,2.2601058140986385,107.61736456165207,36.89175659179688,22.08607473373413,2.2987372618913655,12.898833495775857,43.97202655156453,0.0
2022-08-14 16:10:00,26.2,25.2,19.0,23.5,26.3,4.599,2.4059649999999997,27.9127,35.333600000000004,27.444444444444443,4.611111111111111,287.05555555555554,0.0,39.77777777777778,10.0,1009.2222222222222,9.833333333333332,12.555555555555555,5.611111111111111,4.666666666666666,,464.6810184733073,2.1341891895714453,114.331946100138,36.684182968139645,22.406644404729207,2.2114813846349715,13.02052262624105,57.698212477366134,0.0
2022-08-14 16:20:00,26.1,25.1,18.9,23.5,26.2,4.611,2.49022,27.6923,35.4377,27.22222222222222,4.555555555555555,288.77777777777777,0.0,40.888888888888886,10.0,1009.1111111111111,10.666666666666668,12.777777777777779,5.555555555555555,4.333333333333333,,467.423855625898,2.2577932782967887,110.37091045379638,36.56366888046265,22.6459937731425,2.3267368602752687,13.058448514938354,75.91172458648683,0.0
2022-08-14 16:30:00,26.3,25.2,19.2,23.5,26.4,4.612,2.63852,27.736,35.5122,27.0,4.5,290.5,0.0,42.0,10.0,1009.0,11.5,13.0,5.5,4.0,,466.74338195800783,2.301237742789721,113.98255370921333,36.45349767049154,22.87815680503845,2.412782671650251,13.072973875999452,92.06223837534586,0.0
2022-08-14 16:40:00,26.1,25.1,19.3,23.5,26.2,4.6,2.715265,27.6094,35.5267,26.77777777777778,4.444444444444445,292.22222222222223,0.0,43.111111111111114,10.0,1008.8888888888889,12.333333333333334,13.222222222222221,5.444444444444445,3.6666666666666665,,466.4222779548031,2.409965324199806,110.39700642041566,36.302108980814616,23.05421332995097,2.5493101751804352,13.099781427383423,98.78929950714111,0.0
2022-08-14 16:50:00,26.3,25.2,19.2,23.5,26.4,4.613,2.885445,27.5811,35.5378,26.555555555555557,4.388888888888889,293.94444444444446,0.0,44.22222222222222,10.0,1008.7777777777778,13.166666666666666,13.444444444444445,5.388888888888889,3.333333333333333,,463.7096164571828,2.420345127936137,111.47490128727281,36.12996866861979,23.22823533376058,2.5739074428876245,13.119161678949993,112.65851482391358,0.0
2022-08-14 17:00:00,26.3,25.1,18.6,23.5,26.3,4.646,3.7378950000000004,27.3813,35.55,26.333333333333332,4.333333333333333,295.6666666666667,0.0,45.33333333333333,10.0,1008.6666666666666,14.0,13.666666666666666,5.333333333333333,3.0,,460.2422155761718,2.6046517140313057,110.06488555477165,35.99009129842123,23.431026538213096,3.269830456177394,13.184998701413472,110.93414648691812,0.0
2022-08-14 17:10:00,26.2,25.2,19.2,23.5,26.3,4.668,5.615460000000001,27.2822,35.601,26.11111111111111,4.277777777777778,297.3888888888889,0.0,46.44444444444444,10.0,1008.5555555555555,14.833333333333334,13.88888888888889,5.277777777777778,2.666666666666666,,464.5496012475025,3.227153510225695,110.52440299513651,35.83886037826538,23.671811787287393,4.504286122719447,13.218488529523214,110.09202602386476,0.0
2022-08-14 17:20:00,26.4,25.3,19.1,23.5,26.5,4.642,5.723495,27.0914,35.632999999999996,25.88888888888889,4.222222222222222,299.1111111111111,0.0,47.55555555555556,10.0,1008.4444444444445,15.666666666666666,14.11111111111111,5.222222222222222,2.333333333333333,,465.94803807751885,3.7554336893558498,112.80742148081463,35.74474365234375,23.87461792310079,4.7714794810613,13.220320035616556,114.62759932200113,0.0
2022-08-14 17:30:00,26.3,25.2,18.8,23.5,26.4,4.684,5.4968449999999995,27.046300000000002,35.620999999999995,25.666666666666668,4.166666666666667,300.8333333333333,0.0,48.666666666666664,10.0,1008.3333333333334,16.5,14.333333333333332,5.166666666666667,2.0,,465.7867402140299,4.112566326519864,109.24151192724369,35.62618548075358,24.037392168045045,4.853083511193594,13.213481864929198,105.23521171569823,0.0
2022-08-14 17:40:00,26.0,25.1,18.8,23.5,26.2,4.675,5.10705,26.847500000000004,35.6168,25.444444444444443,4.111111111111111,302.55555555555554,0.0,49.77777777777777,10.0,1008.2222222222222,17.333333333333336,14.555555555555555,5.111111111111111,1.666666666666666,,466.786510525658,3.9631284351402756,108.9712655206454,35.474770634969076,24.26017077445984,4.896497662067413,13.235123006502786,106.20943401336669,0.0
2022-08-14 17:50:00,25.7,25.0,19.1,23.5,25.9,4.624,4.62871,26.825,35.6849,25.22222222222222,4.055555555555555,304.27777777777777,0.0,50.888888888888886,10.0,1008.1111111111111,18.166666666666664,14.777777777777779,5.055555555555555,1.333333333333333,,471.11334242897476,3.967049256239907,112.72746442719367,35.2552981821696,24.55867901802063,4.749169601599375,13.29233995437622,108.46691108703612,0.0
2022-08-14 18:00:00,25.5,24.9,18.5,23.5,25.8,4.651,4.15991,26.6877,35.7217,25.0,4.0,306.0,0.0,52.0,10.0,1008.0,19.0,15.0,5.0,1.0,,466.2552946980794,3.7122899387179125,109.8165367445434,35.053978761037186,24.89243673324585,4.338128384351731,13.307288136482239,107.4163562520345,0.0
2022-08-14 18:10:00,25.4,24.9,19.2,23.5,25.6,4.634,3.8617649999999997,26.6301,35.7845,24.61111111111111,4.222222222222222,297.5,0.0,52.55555555555556,10.0,1008.0,18.22222222222222,14.777777777777779,5.611111111111111,1.0,,468.320294824359,3.604239659235302,111.97328382567498,34.853525231679285,25.16530910174052,3.9450848007202146,13.320841733614603,101.4155248260498,0.0
2022-08-14 18:20:00,25.4,24.9,19.3,23.5,25.6,4.66,3.75007,26.5068,35.8303,24.22222222222222,4.444444444444445,289.0,0.0,53.111111111111114,10.0,1008.0,17.444444444444443,14.555555555555555,6.222222222222222,1.0,,470.67910980224605,3.413501884472572,109.20202602278714,34.66170632680257,25.40711595217387,3.855266091823578,13.37948989868164,99.65862478892008,0.0
2022-08-14 18:30:00,25.4,24.9,18.6,23.5,25.6,4.632,4.080895,26.391000000000002,35.857600000000005,23.833333333333332,4.666666666666667,280.5,0.0,53.666666666666664,10.0,1008.0,16.666666666666668,14.333333333333334,6.833333333333334,1.0,,467.17707012308057,3.480564014426732,113.10891816823496,34.513184521993004,25.730816014607747,4.006960005362829,13.486224217414854,118.67432975769043,0.0
2022-08-14 18:40:00,25.3,24.8,19.1,23.5,25.5,4.66,3.9914500000000004,26.233299999999996,35.879000000000005,23.444444444444443,4.888888888888889,272.0,0.0,54.22222222222222,10.0,1008.0,15.88888888888889,14.11111111111111,7.444444444444445,1.0,,463.1667798623272,3.446391960820236,110.50676622444625,34.3599573580424,25.935787445704143,3.948139051993688,13.541257187525432,108.29544169108074,0.0
2022-08-14 18:50:00,25.2,24.8,19.4,23.5,25.4,4.63,4.098940000000001,26.0551,35.9032,23.055555555555557,5.111111111111111,263.5,0.0,54.77777777777778,10.0,1008.0,15.11111111111111,13.88888888888889,8.055555555555555,1.0,,461.7326651000976,3.3474593370243655,112.4673176861348,34.21351196289062,26.145289239883425,3.8831799622376755,13.62834294319153,113.17103514353434,0.0
2022-08-14 19:00:00,25.1,24.7,19.2,23.5,25.4,4.638,4.18144,25.5058,35.949,22.666666666666668,5.333333333333333,255.0,0.0,55.333333333333336,10.0,1008.0,14.333333333333332,13.666666666666666,8.666666666666668,1.0,,465.2299260036425,3.4918147632429153,114.03986135084078,34.10875701268514,26.399088246027627,4.0434892586867015,13.736145111719768,105.6228131866455,0.0
2022-08-14 19:10:00,24.9,24.7,18.5,23.5,25.3,4.666,4.37939,24.9437,36.0293,22.27777777777778,5.555555555555555,246.5,0.0,55.888888888888886,10.0,1008.0,13.555555555555555,13.444444444444445,9.277777777777779,1.0,,466.56916412353513,3.6788164950696762,114.8086286372384,33.9955737622579,26.775929339726765,3.849546068906784,13.888508412043254,119.7081111907959,0.0
2022-08-14 19:20:00,24.9,24.6,19.1,23.4,25.2,4.639,4.19975,24.746199999999998,36.1303,21.88888888888889,5.777777777777778,238.0,0.0,56.44444444444444,10.0,1008.0,12.777777777777779,13.222222222222221,9.88888888888889,1.0,,467.09555989583333,3.585066921562798,113.57706300509179,33.923149782816566,27.056079409917196,4.049482442935308,13.85681263446808,113.4450109354655,0.0
2022-08-14 19:30:00,24.7,24.6,19.2,23.5,25.1,4.632,4.13195,24.8862,36.1982,21.5,6.0,229.5,0.0,57.0,10.0,1008.0,12.0,13.0,10.5,1.0,,468.318363194959,3.413159283406317,111.57927875561901,33.849935099283854,27.22317049662272,3.834640971024831,13.598622263272603,112.6937726465861,0.0
2022-08-14 19:40:00,24.6,24.5,19.4,23.5,25.0,4.64,4.0360700000000005,24.808699999999998,36.19070000000001,21.11111111111111,6.222222222222222,221.0,0.0,57.55555555555556,10.0,1008.0,11.222222222222221,12.777777777777779,11.11111111111111,1.0,,462.3784292427151,3.369754183137484,108.94204089558056,33.764456602732345,27.34213961283366,3.6824728818734487,13.327830615043641,109.18738059997558,0.0
2022-08-14 19:50:00,24.6,24.5,18.6,23.5,24.9,4.641,3.7895200000000004,25.012700000000002,36.281099999999995,20.72222222222222,6.444444444444445,212.5,0.0,58.111111111111114,10.0,1008.0,10.444444444444445,12.555555555555555,11.722222222222223,1.0,,471.2224582645811,3.342638640659677,110.68551631345588,33.655744279225665,27.449966513315836,3.681041451692581,13.102541708946228,104.14471619923911,0.0
2022-08-14 20:00:00,24.5,24.5,19.0,23.4,24.9,4.62,3.614635,24.814799999999998,36.2984,20.333333333333332,6.666666666666666,204.0,0.0,58.666666666666664,10.0,1008.0,9.666666666666666,12.333333333333334,12.333333333333334,1.0,,475.3190961184447,3.1659201737244924,110.29759023030599,33.546282418568936,27.577278601328533,3.5266609660784405,12.878142595291138,117.84393132527671,0.0
2022-08-14 20:10:00,24.4,24.7,19.3,23.5,24.4,4.304,3.514555,24.3901,36.3243,19.944444444444443,6.888888888888889,195.5,0.0,59.22222222222222,10.0,1008.0,8.88888888888889,12.11111111111111,12.944444444444446,1.0,,470.01693471272785,3.0190627247465534,110.83384650408212,33.472352841695155,27.74419933954875,3.5541118156909945,12.521935544013976,107.94032864888509,0.0
2022-08-14 20:20:00,24.3,24.7,18.8,23.4,24.3,4.306,3.4606149999999998,24.4646,36.3936,19.555555555555557,7.111111111111111,187.0,0.0,59.77777777777778,10.0,1008.0,8.11111111111111,11.88888888888889,13.555555555555557,1.0,,465.17201022444095,3.0361870623914538,108.33066278188241,33.39566939036051,27.999903570810954,3.403505079746247,12.193504220644632,110.550215771993,0.0
2022-08-14 20:30:00,24.1,24.6,19.1,23.4,24.2,4.313,3.44178,23.9773,36.4343,19.166666666666668,7.333333333333333,178.5,0.0,60.33333333333333,10.0,1008.0,7.333333333333334,11.666666666666668,14.166666666666668,1.0,,463.87422775443946,2.9747418983979417,110.8645455798995,33.30352884292603,28.380153201421102,3.2777511902650196,11.899325567881267,114.79686710357666,0.0
2022-08-14 20:40:00,24.1,24.5,19.3,23.4,24.2,4.322,3.618165,23.267400000000002,36.539300000000004,18.77777777777778,7.555555555555555,170.0,0.0,60.888888888888886,10.0,1008.0,6.555555555555555,11.444444444444445,14.777777777777779,1.0,,467.9426438395182,2.7956030253299886,115.73171448723744,33.24294537862142,28.989181699752805,3.4285270237922667,11.346188627878826,109.33132589975995,0.0
2022-08-14 20:50:00,24.0,24.4,18.8,23.4,24.2,4.362,3.5311,22.8286,36.724000000000004,18.38888888888889,7.777777777777778,161.5,0.0,61.44444444444444,10.0,1008.0,5.777777777777777,11.222222222222221,15.38888888888889,1.0,,468.38698621026396,2.9520749470743084,118.2105276885814,33.20421185175578,29.893454004923502,3.2237044688065852,10.64242712020874,107.97981483459473,0.0
2022-08-14 21:00:00,24.0,24.4,19.1,23.4,24.1,4.305,3.82862,22.866999999999997,36.8998,18.0,8.0,153.0,0.0,62.0,10.0,1008.0,5.0,11.0,16.0,1.0,,470.7985035302173,2.9578374389268585,115.02155645876955,33.1029629834493,31.00745575904846,3.3175750219821927,10.307987481753031,118.97189745585123,0.0
2022-08-14 21:10:00,23.8,24.3,19.2,23.4,24.1,4.319,3.7430999999999996,22.3156,37.0574,17.88888888888889,7.888888888888889,155.16666666666666,0.005555555555555556,63.72222222222222,10.0,1008.0555555555555,8.777777777777779,11.222222222222221,15.833333333333334,1.0,,469.7823212546864,2.888628568184578,113.77552720905024,33.015897782643634,32.87111345926921,3.430413124958674,10.112115205128987,118.21931273142498,0.0
2022-08-14 21:20:00,23.3,23.9,19.1,23.4,24.0,4.265,3.7402950000000006,22.4665,37.226299999999995,17.77777777777778,7.777777777777778,157.33333333333334,0.011111111111111112,65.44444444444444,10.0,1008.1111111111111,12.555555555555555,11.444444444444445,15.666666666666666,1.0,,468.5637917073568,2.8176015953222913,115.83386065165203,32.967606201171876,33.593187917073564,3.2309568762779235,9.928253095944722,103.01919839223225,0.0
2022-08-14 21:30:00,23.3,23.9,18.6,23.4,23.9,4.29,3.8654699999999997,21.883,37.3418,17.666666666666668,7.666666666666667,159.5,0.01666666666666667,67.16666666666667,10.0,1008.1666666666666,16.333333333333332,11.666666666666666,15.5,1.0,,471.85438942043254,2.713492326042746,112.54446729239771,32.91854297002156,33.91247852325439,3.198707557121913,9.865653637250265,112.07405612945558,0.0
2022-08-14 21:40:00,23.2,23.8,19.0,23.4,23.9,4.32,3.6704099999999995,21.9539,37.436,17.555555555555557,7.555555555555555,161.66666666666666,0.022222222222222223,68.88888888888889,10.0,1008.2222222222222,20.11111111111111,11.88888888888889,15.333333333333334,1.0,,473.8437576258868,2.8311224933061223,109.73170587076307,32.831312357584636,34.12562679926554,3.2561562407016753,9.845214554468791,107.64256935119629,0.0
2022-08-14 21:50:00,23.1,23.7,19.1,23.4,23.9,4.306,3.5970950000000004,21.840600000000002,37.6002,17.444444444444443,7.444444444444445,163.83333333333334,0.02777777777777778,70.61111111111111,10.0,1008.2777777777778,23.88888888888889,12.11111111111111,15.166666666666666,1.0,,474.6175623575847,2.8344803438482984,108.39098364469021,32.734986273447674,34.04847504297892,3.2450638926029205,9.90909488360087,103.64474764506022,0.0
2022-08-14 22:00:00,23.3,23.8,19.3,23.3,23.9,4.285,3.6776450000000005,21.7788,37.662,17.333333333333332,7.333333333333333,166.0,0.03333333333333334,72.33333333333333,10.0,1008.3333333333334,27.666666666666664,12.333333333333334,15.0,1.0,,473.43569887358564,2.709652953262383,106.61539821861827,32.63381813049317,33.78408985137939,3.211991616090139,9.952144041061402,104.24989054361978,0.0
2022-08-14 22:10:00,23.1,23.7,19.3,23.3,23.9,4.295,3.49028,21.955099999999998,37.7186,17.22222222222222,7.222222222222222,168.16666666666666,0.038888888888888896,74.05555555555556,10.0,1008.3888888888889,31.444444444444443,12.555555555555555,14.833333333333334,1.0,,472.17504195991603,2.684323927696142,110.48423147255417,32.55256182988485,33.58438362121582,2.9994128890832266,9.974968070983888,109.08505257924398,0.0
2022-08-14 22:20:00,23.0,23.7,18.6,23.3,23.8,4.275,3.3570750000000005,21.9998,37.7552,17.11111111111111,7.111111111111111,170.33333333333334,0.044444444444444446,75.77777777777777,10.0,1008.4444444444445,35.22222222222222,12.777777777777779,14.666666666666666,1.0,,473.40019561767576,2.7768383087512465,110.30614178221106,32.480332101186114,33.393226636250816,3.1724685728549957,9.986472469965616,108.26636156717936,0.0
2022-08-14 22:30:00,22.7,23.4,19.0,23.3,23.7,4.314,3.6365000000000003,22.0123,37.7742,17.0,7.0,172.5,0.05,77.5,10.0,1008.5,39.0,13.0,14.5,1.0,,472.1735906070402,2.6418123445941903,108.69329364237812,32.3876166343689,32.8446946589152,3.0862547310193382,10.030317640304565,117.60044123331707,0.0
2022-08-14 22:40:00,22.0,22.9,19.0,23.3,23.6,4.258,3.7557250000000004,22.2934,37.7745,16.88888888888889,6.888888888888889,174.66666666666666,0.05555555555555556,79.22222222222223,10.0,1008.5555555555555,42.77777777777778,13.222222222222221,14.333333333333334,1.0,,472.0586729974856,2.7353565231959025,111.5273799894085,32.29458572387695,32.409122403462725,3.1169693823655447,10.123514226277669,112.47508597056071,0.0
2022-08-14 22:50:00,21.5,22.6,18.6,23.3,23.5,4.29,3.64121,22.4435,37.7217,16.77777777777778,6.777777777777778,176.83333333333334,0.061111111111111116,80.94444444444444,10.0,1008.6111111111111,46.55555555555556,13.444444444444445,14.166666666666666,1.0,,471.2395811971029,2.774407104772363,110.74217276018217,32.22096738815308,32.17164131164551,3.391822059551875,10.160449086825052,104.9631515375773,0.0
2022-08-14 23:00:00,21.7,22.6,19.0,23.3,23.4,4.242,3.611935,22.387099999999997,37.6893,16.666666666666668,6.666666666666667,179.0,0.06666666666666668,82.66666666666667,10.0,1008.6666666666666,50.33333333333333,13.666666666666666,14.0,1.0,,469.49530325703233,2.833976685192625,107.88606051450395,32.16231396357218,31.992175814310706,3.2278767176469167,10.204099930127462,106.68525146484376,0.0
2022-08-14 23:10:00,21.7,22.6,19.1,23.3,23.4,4.288,3.5391950000000003,22.6495,37.6785,16.555555555555557,6.555555555555555,181.16666666666666,0.07222222222222223,84.38888888888889,10.0,1008.7222222222222,54.11111111111111,13.88888888888889,13.833333333333332,1.0,,469.3908220137673,2.919210697170031,108.81791917768575,32.10258836746216,31.83714865684509,3.1320891241232554,10.219370551109314,113.16737323760985,0.0
2022-08-14 23:20:00,20.7,22.0,18.5,23.3,23.2,4.261,3.61061,22.9149,37.6659,16.444444444444443,6.444444444444445,183.33333333333334,0.07777777777777779,86.11111111111111,10.0,1008.7777777777778,57.888888888888886,14.11111111111111,13.666666666666666,1.0,,466.72869262695315,2.7213295228535173,109.07111960136285,32.018623272577926,32.44694651603699,3.2583203566074372,10.16226443608602,119.37664485931398,0.0
2022-08-14 23:30:00,20.8,22.0,19.0,23.3,23.2,4.312,3.296525,22.0497,37.6815,16.333333333333332,6.333333333333334,185.5,0.08333333333333334,87.83333333333334,10.0,1008.8333333333334,61.666666666666664,14.333333333333332,13.5,1.0,,466.1785949461488,2.649519381637627,110.54397054079561,31.84556146621704,33.927493019104006,3.127478321790695,10.087390384674071,91.59066767374675,0.0
2022-08-14 23:40:00,20.6,21.8,19.0,23.3,23.1,4.317,3.1178350000000004,21.559,37.7507,16.22222222222222,6.222222222222222,187.66666666666666,0.08888888888888889,89.55555555555556,10.0,1008.8888888888889,65.44444444444444,14.555555555555555,13.333333333333332,1.0,,460.3896821085612,2.5656262301253734,106.73763728168724,31.63283846537272,34.99261269887289,2.898961250384649,10.09740328947703,80.7048691813151,0.0
2022-08-14 23:50:00,20.6,21.8,19.1,23.3,23.1,4.278,3.26583,21.4367,37.9885,16.11111111111111,6.111111111111111,189.83333333333334,0.09444444444444446,91.27777777777777,10.0,1008.9444444444445,69.22222222222221,14.777777777777779,13.166666666666666,1.0,,461.69486040488056,2.543513950048867,109.55002258494748,31.495953130722047,35.79233043034871,2.747793009281158,10.18862587928772,96.6043632888794,0.0
2022-08-15 00:00:00,20.9,22.0,19.4,23.3,23.2,4.267,3.41626,21.41,38.1387,16.0,6.0,192.0,0.1,93.0,10.0,1009.0,73.0,15.0,13.0,1.0,,461.0101157422998,2.4820085205937508,110.66793331598831,31.323345880508423,36.71655057271322,2.7944738241036733,10.33042593161265,104.25123889923097,0.0
2022-08-15 00:10:00,20.9,22.0,18.7,23.3,23.1,4.27,3.3596200000000005,21.4079,38.2856,15.944444444444445,5.888888888888889,192.11111111111111,0.09444444444444446,93.0,10.0,1008.9444444444445,73.44444444444444,14.944444444444445,12.722222222222221,1.0,,459.25338307698564,2.4490796144601314,107.79463153084794,31.15175124804179,37.34893617630005,2.8013004553318024,10.494097181955974,117.99058934529623,0.0
2022-08-15 00:20:00,20.7,21.9,19.0,23.3,23.1,4.308,3.349165,21.2106,38.3806,15.88888888888889,5.777777777777778,192.22222222222223,0.08888888888888889,93.0,10.0,1008.8888888888889,73.88888888888889,14.88888888888889,12.444444444444445,1.0,,459.3796252616795,2.441754101609106,108.70363846471756,31.045586013793944,37.642051150004065,2.895112150510152,10.541279842058817,115.00409966786701,0.0
2022-08-15 00:30:00,21.3,22.2,19.3,23.3,23.2,4.252,3.34431,20.7683,38.4287,15.833333333333334,5.666666666666667,192.33333333333334,0.08333333333333334,93.0,10.0,1008.8333333333334,74.33333333333333,14.833333333333334,12.166666666666666,1.0,,456.816479137903,2.495249423785398,111.7247051715312,30.969369850158692,37.8228599357605,2.730729646682739,10.537447508176168,107.42255104064941,0.0
2022-08-15 00:40:00,21.3,22.4,19.2,23.3,23.3,4.258,3.460885,20.0151,38.527699999999996,15.777777777777779,5.555555555555555,192.44444444444446,0.07777777777777778,93.0,10.0,1008.7777777777778,74.77777777777777,14.777777777777779,11.88888888888889,1.0,,456.4741611735026,2.387616676132558,111.14970918321342,30.90506766637166,38.197529570261636,2.8854807317256927,10.407500635782878,100.59256501515706,0.0
2022-08-15 00:50:00,21.6,22.5,19.2,23.3,23.3,4.299,3.5728299999999997,20.0128,38.6836,15.722222222222221,5.444444444444445,192.55555555555554,0.07222222222222223,93.0,10.0,1008.7222222222222,75.22222222222223,14.722222222222221,11.61111111111111,1.0,,457.44713098284836,2.476071603405947,112.07258561861718,30.82341594696045,38.6710204633077,2.988049638271332,10.19740026473999,114.43750514984131,0.0
2022-08-15 01:00:00,21.7,22.6,19.2,23.3,23.3,4.262,3.514655,19.4163,38.8468,15.666666666666666,5.333333333333333,192.66666666666666,0.06666666666666667,93.0,10.0,1008.6666666666666,75.66666666666667,14.666666666666666,11.333333333333334,1.0,,457.46842266915854,2.358106698498214,110.53351590043408,30.758612915674842,39.088555348714195,2.8637797951698305,10.070496447881062,109.2108503595988,0.0
2022-08-15 01:10:00,21.8,22.7,19.1,23.3,23.4,4.273,3.500925,19.349899999999998,39.0078,15.61111111111111,5.222222222222222,192.77777777777777,0.06111111111111111,93.0,10.0,1008.6111111111111,76.11111111111111,14.61111111111111,11.055555555555555,1.0,,463.89888163248696,2.387743064286345,109.15962575664628,30.711073849995934,39.35305426279704,3.0235643804073336,10.02448912302653,110.62432980855306,0.0
2022-08-15 01:20:00,21.6,22.6,19.0,23.3,23.4,4.313,3.374,19.318,39.135000000000005,15.555555555555555,5.111111111111111,192.88888888888889,0.05555555555555556,93.0,10.0,1008.5555555555555,76.55555555555556,14.555555555555555,10.777777777777779,1.0,,463.35860531861755,2.3351517336348357,112.50613903843077,30.66771869659424,39.480470212300624,2.7393014937639237,10.003711975415548,114.4821143722534,0.0
2022-08-15 01:30:00,20.6,21.9,18.2,23.3,23.2,4.27,3.525635,19.4267,39.2379,15.5,5.0,193.0,0.05,93.0,10.0,1008.5,77.0,14.5,10.5,1.0,,463.9713362279432,2.3201369755955064,111.25662491426628,30.608880758285522,39.434894205729165,2.731895186503728,9.99358788808187,107.05883708953857,0.0
2022-08-15 01:40:00,20.1,21.4,18.6,23.3,23.0,4.275,3.653835,19.2042,39.242599999999996,15.444444444444445,4.888888888888889,193.11111111111111,0.044444444444444446,93.0,10.0,1008.4444444444445,77.44444444444444,14.444444444444445,10.222222222222221,1.0,,465.63678995066675,2.3942607425363724,112.33660515348788,30.537406002680463,39.554588375091555,2.8389850175380706,9.993784817059835,108.25162251790366,0.0
2022-08-15 01:50:00,19.7,21.2,18.8,23.3,22.8,4.265,3.79788,19.1862,39.3803,15.38888888888889,4.777777777777778,193.22222222222223,0.03888888888888889,93.0,10.0,1008.3888888888889,77.88888888888889,14.38888888888889,9.944444444444445,1.0,,470.5001306327732,2.434711925764542,112.78981629409358,30.460969028472903,39.82450839996338,3.043982843557994,9.986662100156149,112.97346691131592,0.0
2022-08-15 02:00:00,19.4,20.9,18.9,23.2,22.7,4.249,4.17857,19.2506,39.4686,15.333333333333334,4.666666666666667,193.33333333333334,0.033333333333333326,93.0,10.0,1008.3333333333334,78.33333333333333,14.333333333333334,9.666666666666668,1.0,,466.9556596883138,2.5774345052882106,112.27621857422221,30.402351500193276,40.227154636383055,3.102626086870829,9.977404247919718,110.24443889617919,0.0
2022-08-15 02:10:00,19.3,20.8,18.8,23.2,22.7,4.353,4.41871,19.316399999999998,39.519099999999995,15.277777777777779,4.555555555555555,193.44444444444446,0.027777777777777776,93.0,10.0,1008.2777777777778,78.77777777777777,14.277777777777779,9.38888888888889,1.0,,467.02790096239113,2.6025616307447184,111.1458295169119,30.339440921147666,40.617981611887615,3.088391999006271,9.960951309204102,114.21507825215659,0.0
2022-08-15 02:20:00,19.3,20.7,18.8,23.2,22.6,4.32,4.36222,19.192500000000003,39.5663,15.222222222222221,4.444444444444445,193.55555555555554,0.022222222222222213,93.0,10.0,1008.2222222222222,79.22222222222223,14.222222222222221,9.11111111111111,1.0,,467.7244960635832,2.692235618600738,112.64217389597059,30.261922922134403,40.913832372029624,3.301016350587209,9.953513431549073,108.83783730824788,0.0
2022-08-15 02:30:00,19.1,20.6,18.7,23.2,22.6,4.293,4.283795,19.1159,39.6211,15.166666666666666,4.333333333333334,193.66666666666666,0.016666666666666663,93.0,10.0,1008.1666666666666,79.66666666666667,14.166666666666666,8.833333333333334,1.0,,465.0138732910156,2.5425599867745308,110.96569065223306,30.173643344243366,41.04616150538127,3.211864488124847,9.974446914990743,110.76761850992838,0.0
2022-08-15 02:40:00,18.7,20.4,18.6,23.2,22.5,4.296,4.44487,19.0455,39.6725,15.11111111111111,4.222222222222222,193.77777777777777,0.011111111111111113,93.0,10.0,1008.1111111111111,80.11111111111111,14.11111111111111,8.555555555555557,1.0,,468.10658301693263,2.6376921358014234,110.727909953015,30.0803990650177,41.115774701436365,3.2838143539428715,9.995237730344137,109.46660779317219,0.0
2022-08-15 02:50:00,18.7,20.2,18.8,23.2,22.4,4.248,4.686075,19.1996,39.7085,15.055555555555555,4.111111111111111,193.88888888888889,0.00555555555555555,93.0,10.0,1008.0555555555555,80.55555555555556,14.055555555555555,8.277777777777779,1.0,,470.26930396770615,2.7194771036387837,109.7249348844108,29.992444229125976,41.19704662322998,3.383961133559545,10.004502541224161,113.20222867329915,0.0
2022-08-15 03:00:00,18.4,20.1,19.0,23.2,22.4,4.205,4.74234,19.2943,39.7417,15.0,4.0,194.0,0.0,93.0,10.0,1008.0,81.0,14.0,8.0,1.0,,470.3661310831706,2.6443979738997876,113.46308103917008,29.93321063041687,41.47462620417277,3.361034868955612,10.00758201599121,104.68320742289225,0.0
2022-08-15 03:10:00,18.2,19.8,18.6,23.1,22.2,4.267,4.912425000000001,19.320600000000002,39.7423,15.0,4.111111111111111,192.5,0.016666666666666666,93.11111111111111,10.0,1008.0,79.88888888888889,14.0,8.277777777777779,1.1111111111111112,,474.4865034607636,2.821500560213617,112.2619814561316,29.889929348627724,41.78111857096354,3.388519227902095,10.002860673268636,109.09669255574545,0.0
2022-08-15 03:20:00,17.9,19.7,18.8,23.2,22.2,4.181,4.703275,19.4546,39.7558,15.0,4.222222222222222,191.0,0.03333333333333333,93.22222222222223,10.0,1008.0,78.77777777777777,14.0,8.555555555555555,1.2222222222222223,,473.04712164867885,2.7159846238227887,111.06298147794219,29.841302728652956,42.064527689615886,3.415934138695399,9.998189350763957,112.77117964426677,0.0
2022-08-15 03:30:00,17.9,19.7,18.9,23.1,22.2,4.235,4.783145,19.2616,39.7736,15.0,4.333333333333333,189.5,0.05,93.33333333333333,10.0,1008.0,77.66666666666667,14.0,8.833333333333334,1.3333333333333333,,479.2943361409505,2.6590849885159296,109.24655013219112,29.781163457234705,42.22760091781616,3.3987573647499083,10.003057421048483,104.05875204722085,0.0
2022-08-15 03:40:00,17.9,19.7,18.9,23.1,22.2,4.242,4.58391,19.0726,39.7239,15.0,4.444444444444445,188.0,0.06666666666666667,93.44444444444444,10.0,1008.0,76.55555555555556,14.0,9.11111111111111,1.4444444444444444,,482.36606337624033,2.7008162511674696,110.73133706734006,29.715153306325277,42.386022160847986,3.4139516989390053,10.00272621313731,113.40893798828124,0.0
2022-08-15 03:50:00,18.6,20.1,19.2,23.2,22.3,4.199,4.817,18.9602,39.8785,15.0,4.555555555555555,186.5,0.08333333333333333,93.55555555555556,10.0,1008.0,75.44444444444444,14.0,9.38888888888889,1.5555555555555556,,482.2484696136124,2.707556933420526,111.69529167132188,29.65544392903646,42.40366066614787,3.3762817712624864,10.003360417683918,110.98728248596191,0.0
2022-08-15 04:00:00,18.4,20.0,19.2,23.1,22.3,4.187,4.9243250000000005,18.8672,40.0083,15.0,4.666666666666667,185.0,0.1,93.66666666666667,10.0,1008.0,74.33333333333333,14.0,9.666666666666666,1.6666666666666665,,483.4819232914366,2.8659338996774055,111.81746712830106,29.58945507367452,42.494798545837405,3.3996672109762827,10.020769228935242,109.71187990824383,0.0
2022-08-15 04:10:00,18.7,20.2,19.4,23.2,22.4,4.253,4.802115,18.6832,40.111900000000006,15.0,4.777777777777778,183.5,0.11666666666666667,93.77777777777777,10.0,1008.0,73.22222222222223,14.0,9.944444444444445,1.7777777777777777,,480.32552663167314,2.8179964249080185,111.16945768108476,29.532610416412354,42.45984752655029,3.2636557308832805,10.185756956736245,104.45071600596108,0.0
2022-08-15 04:20:00,18.5,20.2,19.0,23.2,22.4,4.256,4.74641,18.9202,40.1851,15.0,4.888888888888889,182.0,0.13333333333333333,93.88888888888889,10.0,1008.0,72.11111111111111,14.0,10.222222222222221,1.8888888888888888,,478.77497938484987,2.7513526183131054,111.6850285410477,29.46699652671814,42.4043638420105,3.2975849950313565,10.355390102068583,114.5807111867269,0.0
2022-08-15 04:30:00,18.6,20.2,19.0,23.1,22.4,4.232,4.959065000000001,18.6999,40.2331,15.0,5.0,180.5,0.15,94.0,10.0,1008.0,71.0,14.0,10.5,2.0,,482.9163837687174,2.827228202819824,111.95753594716389,29.430469493865967,42.380693937937416,3.40225683649381,10.39054220835368,109.85822424570719,0.0
2022-08-15 04:40:00,18.2,20.0,18.9,23.2,22.3,4.229,5.16231,18.716500000000003,40.298199999999994,15.0,5.111111111111111,179.0,0.16666666666666666,94.11111111111111,10.0,1008.0,69.88888888888889,14.0,10.777777777777779,2.111111111111111,,478.97198280422174,2.82927951626185,112.13697659444001,29.403066673278808,42.44394105911255,3.4660961778958637,10.42179675579071,109.73793979644775,0.0
2022-08-15 04:50:00,18.3,19.9,18.8,23.1,22.2,4.21,4.78808,18.7425,40.3485,15.0,5.222222222222222,177.5,0.18333333333333332,94.22222222222223,10.0,1008.0,68.77777777777777,14.0,11.055555555555555,2.2222222222222223,,480.9634038429699,2.7672702039096313,107.99125176704536,29.389251508712768,42.47405399958292,3.3473337837060293,10.34701994895935,107.53261614481607,0.0
2022-08-15 05:00:00,18.3,20.0,18.9,23.1,22.3,4.175,4.61904,18.8354,40.3722,15.0,5.333333333333333,176.0,0.2,94.33333333333333,10.0,1008.0,67.66666666666667,14.0,11.333333333333332,2.333333333333333,,481.83390085856115,2.727399694522222,111.19542200724284,29.169883511861165,42.65075505574544,3.6887739145755765,10.310415817896525,51.186544599135715,0.0
2022-08-15 05:10:00,18.3,19.9,18.8,23.1,22.3,4.214,5.00815,18.981299999999997,40.3543,15.0,5.444444444444445,174.5,0.21666666666666667,94.44444444444444,10.0,1008.0,66.55555555555556,14.0,11.61111111111111,2.4444444444444446,,486.0943050621296,2.6850123902027216,113.27666535609187,28.57783948580424,43.99370902379354,4.078161811828613,11.960610129038493,15.59696576933066,0.0
2022-08-15 05:20:00,18.4,20.1,19.2,23.1,22.3,4.283,5.159015,19.0553,40.332800000000006,15.0,5.555555555555555,173.0,0.23333333333333334,94.55555555555556,10.0,1008.0,65.44444444444444,14.0,11.88888888888889,2.5555555555555554,,487.99180338541663,2.785682519869616,111.58324925287968,28.29082034428914,44.96579150517782,4.0189907526969915,15.305188538233441,18.903818903764087,0.0
2022-08-15 05:30:00,18.3,19.9,19.2,23.1,22.3,4.253,4.96903,19.4232,40.285199999999996,15.0,5.666666666666666,171.5,0.25,94.66666666666667,10.0,1008.0,64.33333333333334,14.0,12.166666666666666,2.6666666666666665,,480.65090591956834,2.8226504573714264,114.54523438362078,27.962966953913373,46.00589871724447,4.083867856661479,18.436650670369467,16.51630447387695,0.0
2022-08-15 05:40:00,18.3,20.0,18.9,23.1,22.3,4.228,5.059685,19.7088,40.1068,15.0,5.777777777777778,170.0,0.26666666666666666,94.77777777777777,10.0,1008.0,63.22222222222223,14.0,12.444444444444443,2.7777777777777777,,481.7559280956751,3.0578888235388506,120.44199895352294,27.642016674677528,46.86121897379557,4.269774976968765,21.77259075482686,13.69100331624349,0.0
2022-08-15 05:50:00,18.2,19.9,18.9,23.1,22.3,4.266,4.85172,19.844299999999997,40.029,15.0,5.888888888888889,168.5,0.2833333333333333,94.88888888888889,10.0,1008.0,62.111111111111114,14.0,12.722222222222221,2.888888888888889,,479.04074493408206,3.18250718817199,129.68722378014172,27.337844336827594,47.36830479303996,4.0650926935672755,26.657714586257935,25.8275853061676,0.0
2022-08-15 06:00:00,18.1,19.8,19.0,23.1,22.2,4.214,4.8889450000000005,20.4745,39.91330000000001,15.0,6.0,167.0,0.3,95.0,10.0,1008.0,61.0,14.0,13.0,3.0,,480.39886733482626,3.223176554717587,202.48191692158326,27.135521949132283,48.395769189198816,4.271116831700008,29.056807285944622,45.132340552012124,0.0
2022-08-15 06:10:00,18.0,19.7,19.0,23.1,22.2,4.217,4.86622,21.924,38.654700000000005,15.166666666666666,5.833333333333333,170.61111111111111,0.2833333333333333,94.5,10.0,1008.0555555555555,59.611111111111114,14.055555555555555,12.5,3.111111111111111,,486.1869901144093,3.4601300053407917,376.68876251996574,26.90420312563578,49.673824876149496,4.589358147780101,29.051677761077883,19.224781600634255,0.0
2022-08-15 06:20:00,18.0,19.7,19.0,23.1,22.2,4.183,4.821765,22.325499999999998,37.1896,15.333333333333334,5.666666666666667,174.22222222222223,0.26666666666666666,94.0,10.0,1008.1111111111111,58.22222222222222,14.11111111111111,12.0,3.2222222222222223,,485.0729929816586,3.4027457982133336,410.4952133264919,26.595897731781008,49.87565943400065,4.602372315327327,30.501924651463828,23.196417884826662,0.0
2022-08-15 06:30:00,17.9,19.7,18.9,23.0,22.1,4.191,4.7275350000000005,22.9889,36.2988,15.5,5.5,177.83333333333334,0.25,93.5,10.0,1008.1666666666666,56.833333333333336,14.166666666666666,11.5,3.3333333333333335,,480.8989352416992,3.3135292502244313,474.78854202270503,26.321515989303588,50.778632475535076,4.880471280813217,32.74045568148295,19.19273429552714,0.0
2022-08-15 06:40:00,17.9,19.7,18.7,23.0,22.1,4.219,4.2244,23.4023,35.6443,15.666666666666666,5.333333333333333,181.44444444444446,0.23333333333333334,93.0,10.0,1008.2222222222222,55.44444444444444,14.222222222222221,11.0,3.4444444444444446,,477.46232281213526,3.177306909224408,358.6449596366236,26.125897518793742,51.52579382578532,4.522891589800517,35.03617519378662,23.425981618563334,0.0
2022-08-15 06:50:00,18.1,19.6,18.9,23.0,22.1,4.168,3.7425818181818182,25.273,35.11390909090909,15.833333333333334,5.166666666666667,185.05555555555554,0.21666666666666667,92.5,10.0,1008.2777777777778,54.05555555555556,14.277777777777779,10.5,3.5555555555555554,,473.75462680158944,2.9642041975832254,264.8205656540865,25.929629812240602,51.582984593709305,4.3033079600334165,37.965985202789305,26.67706170717875,0.0
2022-08-15 07:00:00,18.0,19.7,19.1,23.0,22.1,4.173,3.769815,25.8286,34.5702,16.0,5.0,188.66666666666666,0.19999999999999998,92.0,10.0,1008.3333333333334,52.66666666666667,14.333333333333334,10.0,3.6666666666666665,,470.0902317301432,2.942012838509123,217.04966006133517,25.889556522369382,51.58804460525513,3.998231990337372,41.72017210642497,45.2953387705485,0.0
2022-08-15 07:10:00,18.3,19.8,19.2,23.0,22.2,4.257,3.63157,26.0055,34.0957,16.166666666666668,4.833333333333333,192.27777777777777,0.18333333333333332,91.5,10.0,1008.3888888888889,51.27777777777778,14.38888888888889,9.5,3.7777777777777777,,474.1956001965753,3.050392908255259,205.65400853474935,25.914061501820886,51.608183733622226,4.233303334712982,44.10993676503499,55.021455682118734,0.0
2022-08-15 07:20:00,18.0,19.8,19.2,23.1,22.2,4.224,3.2224649999999997,26.2856,33.7606,16.333333333333332,4.666666666666666,195.88888888888889,0.16666666666666666,91.0,10.0,1008.4444444444445,49.888888888888886,14.444444444444445,9.0,3.888888888888889,,472.7981694749854,3.251790522592889,180.9730349903861,26.05693312009176,51.280029735565186,3.954419605731964,45.2995676612854,80.37784412384033,0.0
2022-08-15 07:30:00,18.5,20.0,19.0,23.1,22.3,4.207,3.06706,26.4861,33.4476,16.5,4.5,199.5,0.15,90.5,10.0,1008.5,48.5,14.5,8.5,4.0,,464.6201162719726,3.6049979709097224,162.21699362803315,26.273037316004434,50.59054453531901,3.7215996948877974,45.613319657643636,73.99385059992473,0.0
2022-08-15 07:40:00,19.0,20.4,19.2,23.2,22.5,4.23,3.259845,27.271499999999996,33.1387,16.666666666666668,4.333333333333333,203.11111111111111,0.13333333333333333,90.0,10.0,1008.5555555555555,47.111111111111114,14.555555555555555,8.0,4.111111111111111,,465.03677837503363,3.954669819322683,166.82297077588441,26.255704396565754,50.44138425827027,4.103358417749405,45.80105814615886,65.51498957951864,0.0
2022-08-15 07:50:00,18.9,20.4,18.9,23.2,22.5,4.218,2.8666,27.4789,32.9357,16.833333333333332,4.166666666666666,206.72222222222223,0.11666666666666667,89.5,10.0,1008.6111111111111,45.72222222222222,14.61111111111111,7.5,4.222222222222222,,472.9046468098958,3.5845830454934116,130.4130389634903,26.06358920733134,50.19026612599691,4.0054781933625545,49.916198145548506,61.16210290908814,0.0
