,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-15 08:00:00,19.0,20.5,18.9,23.3,22.6,4.216,2.62086,28.4754,32.7399,17.0,4.0,210.33333333333334,0.09999999999999998,89.0,10.0,1008.6666666666666,44.333333333333336,14.666666666666666,7.0,4.333333333333333,,467.54465995700883,3.3043612327211997,102.89064490927142,25.91743799527486,48.923510322570806,3.6348337896664935,56.562455946604416,63.146936346689856,0.0
2022-08-15 08:10:00,19.0,20.5,19.2,23.4,22.7,4.218,2.8356149999999998,28.038400000000003,32.6032,17.166666666666668,3.833333333333333,213.94444444444446,0.08333333333333331,88.5,10.0,1008.7222222222222,42.94444444444444,14.722222222222221,6.5,4.444444444444445,,477.8666218759822,3.059245944716836,133.5713331185896,25.95319255510966,48.40808339436849,3.769736165205637,59.79702463150024,88.19763370513917,0.0
2022-08-15 08:20:00,19.2,20.6,19.1,23.4,22.7,4.216,3.012,28.668200000000002,32.5096,17.333333333333332,3.6666666666666665,217.55555555555554,0.06666666666666665,88.0,10.0,1008.7777777777778,41.55555555555556,14.777777777777779,6.0,4.555555555555555,,486.64319616558913,3.1036210964763233,166.41499409390036,26.106250527699785,49.229136276245114,4.228337956666946,59.256001472473145,105.73920859018963,0.0
2022-08-15 08:30:00,19.0,20.6,19.1,23.5,22.8,4.307,2.722505,28.0497,32.4323,17.5,3.5,221.16666666666669,0.04999999999999999,87.5,10.0,1008.8333333333334,40.16666666666667,14.833333333333334,5.500000000000001,4.666666666666666,,466.16601235576064,3.0742331715626907,197.3241729624258,26.069802573521933,49.2030334854126,3.9442133589585624,60.87105576833089,105.88041740417479,0.0
2022-08-15 08:40:00,19.6,20.9,19.1,23.5,22.8,4.268,2.488695,28.276999999999997,32.4183,17.666666666666668,3.333333333333333,224.77777777777777,0.033333333333333326,87.0,10.0,1008.8888888888889,38.77777777777778,14.88888888888889,5.000000000000001,4.777777777777778,,464.4845562533675,3.1319717251109536,201.5162179000768,26.297729199727378,48.325977172851566,3.4665384348233537,63.71290712356567,96.98758206685383,0.0
2022-08-15 08:50:00,19.8,21.0,19.3,23.5,22.9,4.274,2.276205,29.323,32.4978,17.833333333333332,3.1666666666666665,228.38888888888889,0.016666666666666663,86.5,10.0,1008.9444444444445,37.388888888888886,14.944444444444445,4.5,4.888888888888889,,465.3060853769587,3.5429113430155197,215.13846455848824,26.34177686055501,47.126887429555254,3.3085998650391892,71.9768575032552,86.65353904724121,0.0
2022-08-15 09:00:00,19.7,21.0,18.9,23.5,22.9,4.296,2.275561111111111,29.702777777777776,32.39044444444445,18.0,3.0,232.0,0.0,86.0,10.0,1009.0,36.0,15.0,4.0,5.0,,463.01934519449867,3.804762465502583,213.8690787079375,26.330060860315957,46.31497922897339,3.3747444105148316,82.4374109141032,85.77368408203125,0.0
2022-08-15 09:10:00,20.0,21.2,19.4,23.5,23.0,4.219,2.2546399999999998,29.8654,32.2079,18.22222222222222,3.0,233.44444444444446,0.027777777777777776,84.94444444444444,9.944444444444445,1008.9444444444445,38.666666666666664,15.0,4.0,5.0,,462.90651278791756,3.8696303963661194,202.3982086690267,26.353251024882002,45.61337635676066,3.3509568786621093,89.73430566151936,99.45527262369792,0.0
2022-08-15 09:20:00,20.1,21.4,19.0,23.6,23.1,4.261,2.58452,29.9586,32.0575,18.444444444444443,3.0,234.88888888888889,0.05555555555555555,83.88888888888889,9.88888888888889,1008.8888888888889,41.333333333333336,15.0,4.0,5.0,,455.7612168375651,3.7705053616647666,167.3814730791857,26.40263209660848,45.4080082766215,3.611712359984716,92.9587606048584,109.80196960449219,0.0
2022-08-15 09:30:00,20.7,21.7,19.2,23.6,23.2,4.247,2.6109750000000003,29.571199999999997,32.446,18.666666666666668,3.0,236.33333333333334,0.08333333333333333,82.83333333333333,9.833333333333334,1008.8333333333334,44.0,15.0,4.0,5.0,,460.96875439874054,3.7646219048257605,168.69659677753341,26.55703201293945,45.71659968058268,3.673480253616969,91.81893002827962,123.61513655344645,0.0
2022-08-15 09:40:00,20.7,21.9,18.9,23.7,23.4,4.256,2.591755,29.471600000000002,33.9419,18.88888888888889,3.0,237.77777777777777,0.1111111111111111,81.77777777777777,9.777777777777779,1008.7777777777778,46.66666666666667,15.0,4.0,5.0,,465.22530205737587,4.155264259455568,255.59975491496803,26.76591302553813,45.64742919921875,3.6376060974597935,88.88864402770996,125.34472661336262,0.0
2022-08-15 09:50:00,20.8,22.0,19.1,23.7,23.5,4.27,2.532095,29.7197,35.2264,19.11111111111111,3.0,239.22222222222223,0.1388888888888889,80.72222222222223,9.722222222222221,1008.7222222222222,49.333333333333336,15.0,4.0,5.0,,467.58315752752895,4.975131146220837,368.7297983443265,26.843148307800295,45.38077500661214,3.7152224826812743,84.82303613026937,184.93823103586834,0.0
2022-08-15 10:00:00,21.0,22.2,19.1,23.8,23.6,4.259,2.64314,29.4183,36.017,19.333333333333332,3.0,240.66666666666666,0.16666666666666666,79.66666666666667,9.666666666666666,1008.6666666666666,52.0,15.0,4.0,5.0,,478.08459218343097,4.8971750582544145,570.1405224867998,26.850887546539308,45.241980234781906,3.8364891779422754,82.39223852793376,199.61048385620117,0.0
2022-08-15 10:10:00,21.4,22.4,19.3,23.8,23.6,4.324,2.67906,29.654500000000002,36.466300000000004,19.555555555555557,3.0,242.11111111111111,0.19444444444444445,78.61111111111111,9.61111111111111,1008.6111111111111,54.66666666666667,15.0,4.0,5.0,,476.95111314444705,5.434608910002951,528.474139273261,27.103994235992435,45.31539169311524,3.837717204888662,76.08370970408122,184.832613957723,0.0
2022-08-15 10:20:00,21.7,22.8,19.3,23.9,23.8,4.272,2.62273,29.479599999999998,36.69,19.77777777777778,3.0,243.55555555555554,0.2222222222222222,77.55555555555556,9.555555555555555,1008.5555555555555,57.333333333333336,15.0,4.0,5.0,,478.105026760759,6.074990928173065,476.71866912841796,27.390572821299237,44.7982030359904,3.8396027636528016,71.77812277475992,152.73262112935384,0.0
2022-08-15 10:30:00,21.4,22.6,18.9,23.9,23.8,4.302,2.5561949999999998,29.5159,36.802800000000005,20.0,3.0,245.0,0.25,76.5,9.5,1008.5,60.0,15.0,4.0,5.0,,480.68293731689454,6.5713760456122925,377.4472441230386,27.668312072753906,43.541512387593585,3.4634974173704784,68.71580106099447,120.53905019124349,0.0
2022-08-15 10:40:00,21.8,22.9,18.9,24.0,23.9,4.384,2.549005,29.4769,36.8133,20.22222222222222,3.0,246.44444444444446,0.2777777777777778,75.44444444444444,9.444444444444445,1008.4444444444445,62.66666666666667,15.0,4.0,5.0,,468.7175424229414,7.171492329680987,306.0927014823957,27.71414124806722,42.34925557454427,3.3613931949933367,69.10889757792155,80.38867529551189,0.0
2022-08-15 10:50:00,22.5,23.4,19.6,24.1,24.2,4.267,2.60887,28.847500000000004,37.0129,20.444444444444443,3.0,247.88888888888889,0.3055555555555555,74.38888888888889,9.38888888888889,1008.3888888888889,65.33333333333334,15.0,4.0,5.0,,462.1942411295573,7.5511991697112055,237.72180150867183,27.69830867449442,41.98704124450684,3.240510043303172,80.20234987894693,61.45310633341471,0.0
2022-08-15 11:00:00,22.5,23.4,19.0,24.2,24.2,4.264,2.5147,30.3504,37.1477,20.666666666666668,3.0,249.33333333333334,0.3333333333333333,73.33333333333333,9.333333333333334,1008.3333333333334,68.0,15.0,4.0,5.0,,453.8757992413401,7.9699642269624835,146.73476033507094,27.8217044989268,41.733961544036866,3.353196152448654,89.50230569203694,65.4384708595276,0.0
2022-08-15 11:10:00,22.6,23.4,18.9,24.3,24.3,4.262,2.4543363636363638,30.651090909090907,36.650181818181814,20.88888888888889,3.0,250.77777777777777,0.3611111111111111,72.27777777777777,9.277777777777779,1008.2777777777778,70.66666666666667,15.0,4.0,5.0,,455.589563595125,8.06778014953527,104.05785971517616,27.890257193247475,40.68975288391113,3.2156070299943287,96.63001542409262,116.54349470774332,0.0
2022-08-15 11:20:00,22.8,23.7,19.0,24.2,24.4,4.29,2.387625,30.2788,36.3235,21.11111111111111,3.0,252.22222222222223,0.3888888888888889,71.22222222222223,9.222222222222221,1008.2222222222222,73.33333333333334,15.0,4.0,5.0,,459.1004262288411,7.513230346986804,77.38271263790669,27.882311305999757,40.00248508453369,3.1507540225982664,106.35505844116213,76.7928775660197,0.0
2022-08-15 11:30:00,23.3,24.0,19.5,24.2,24.5,4.247,2.6503050000000004,30.375400000000003,36.189,21.333333333333332,3.0,253.66666666666666,0.41666666666666663,70.16666666666667,9.166666666666666,1008.1666666666666,76.0,15.0,4.0,5.0,,450.2092164909976,7.274703088426321,64.63965907500963,27.920127630233765,39.57446288426717,3.011555349032084,109.87040064493814,119.62783948262532,0.0
2022-08-15 11:40:00,23.2,24.0,19.1,24.4,24.6,4.252,2.3662,30.8759,36.064800000000005,21.555555555555557,3.0,255.11111111111111,0.4444444444444444,69.11111111111111,9.11111111111111,1008.1111111111111,78.66666666666667,15.0,4.0,5.0,,453.188635046948,7.234691950224213,44.69395248655545,28.01788958867391,38.80973350524902,2.968914294640223,110.93622797648113,106.26352958679199,0.0
2022-08-15 11:50:00,23.8,24.5,19.3,24.4,24.8,4.305,2.317575,30.719099999999997,35.964800000000004,21.77777777777778,3.0,256.55555555555554,0.4722222222222222,68.05555555555556,9.055555555555555,1008.0555555555555,81.33333333333334,15.0,4.0,5.0,,453.67680918726427,6.900363251044925,28.028134427959635,28.126188367207845,38.45165395100911,2.9214845852057136,112.75122875213624,95.75045736312866,0.0
2022-08-15 12:00:00,24.0,24.7,19.3,24.7,25.0,4.282,2.33048,30.6572,35.8502,22.0,3.0,258.0,0.5,67.0,9.0,1008.0,84.0,15.0,4.0,5.0,,452.10954081568224,6.785520668878394,21.387994744467868,28.22055106480916,38.55785230636597,2.8878633852799735,115.11595068613687,107.59000855763755,183.0
2022-08-15 12:10:00,24.1,24.8,19.2,24.8,25.2,4.311,2.418085,31.3094,35.768899999999995,22.166666666666668,3.111111111111111,251.88888888888889,0.4722222222222222,65.88888888888889,9.055555555555555,1007.9444444444445,80.38888888888889,14.88888888888889,4.111111111111111,5.055555555555555,,453.2692785717192,7.458154650502285,22.19278245516416,28.405823615392052,37.94313666661581,2.9075849564870198,110.64445538838704,115.87490945180257,0.0
2022-08-15 12:20:00,24.9,25.4,19.3,24.8,25.4,4.297,2.2243,30.8022,35.627300000000005,22.333333333333332,3.2222222222222223,245.77777777777777,0.4444444444444444,64.77777777777777,9.11111111111111,1007.8888888888889,76.77777777777777,14.777777777777779,4.222222222222222,5.111111111111111,,447.4425928751628,7.061102183659871,19.739313631057737,28.486699368158973,37.53217965443929,2.888446180025736,106.9995499674479,117.61590090433756,0.0
2022-08-15 12:30:00,25.0,25.4,19.2,24.9,25.4,4.264,2.30154,30.7574,35.6008,22.5,3.3333333333333335,239.66666666666666,0.4166666666666667,63.666666666666664,9.166666666666666,1007.8333333333334,73.16666666666667,14.666666666666666,4.333333333333333,5.166666666666667,,449.0310416596511,6.3284947674018515,32.97778697143167,28.55063117345174,37.45335531234741,2.983439650138219,109.45918090820312,114.08840754191081,0.0
2022-08-15 12:40:00,25.5,25.8,19.3,24.8,25.5,4.298,2.6125499999999997,30.8534,35.5995,22.666666666666668,3.4444444444444446,233.55555555555554,0.3888888888888889,62.55555555555556,9.222222222222221,1007.7777777777778,69.55555555555556,14.555555555555555,4.444444444444445,5.222222222222222,,452.1480033365886,5.422564955377309,117.44089882263356,28.72717769622803,37.096847502390546,2.8421277439594266,105.10776152292888,114.60475563049317,0.0
2022-08-15 12:50:00,24.8,25.5,19.2,24.7,25.5,4.3,2.29765,30.427300000000002,35.5469,22.833333333333332,3.5555555555555554,227.44444444444446,0.3611111111111111,61.44444444444444,9.277777777777779,1007.7222222222222,65.94444444444444,14.444444444444445,4.555555555555555,5.277777777777778,,458.7675883045416,4.753150656149212,87.8347163201456,28.900573005676268,36.62388670603434,2.884912974834442,104.04896165211994,118.13717044830324,0.0
2022-08-15 13:00:00,25.4,25.8,19.2,24.6,25.5,4.342,2.44836,30.1821,35.541399999999996,23.0,3.6666666666666665,221.33333333333331,0.33333333333333337,60.333333333333336,9.333333333333334,1007.6666666666666,62.33333333333333,14.333333333333334,4.666666666666667,5.333333333333333,,467.9582790295831,4.041643226564267,70.81410852658546,29.14751400311788,36.18901355743408,2.816368686358134,86.80943229675293,140.70430222829182,0.0
2022-08-15 13:10:00,25.7,26.0,19.3,24.6,25.5,4.363,2.39337,29.4035,35.6557,23.166666666666668,3.7777777777777777,215.22222222222223,0.3055555555555556,59.22222222222222,9.38888888888889,1007.6111111111111,58.72222222222222,14.222222222222221,4.777777777777778,5.388888888888889,,462.6133344032025,4.039562660347944,136.15820472609525,29.54663826306661,35.641167443593346,2.8816956575711568,78.97488576253255,157.24035106658937,0.0
2022-08-15 13:20:00,26.7,26.7,19.3,24.6,25.7,4.312,2.68,29.0553,35.853500000000004,23.333333333333332,3.888888888888889,209.11111111111111,0.2777777777777778,58.111111111111114,9.444444444444445,1007.5555555555555,55.111111111111114,14.11111111111111,4.888888888888889,5.444444444444445,,457.69777801513675,3.7269722122863187,125.74824575758251,29.750804001490273,35.13694133122762,2.9755925500392917,69.71096636454264,142.5581970977783,0.0
2022-08-15 13:30:00,26.3,26.4,19.1,24.6,25.7,4.34,2.82897,27.9706,36.0312,23.5,4.0,203.0,0.25,57.0,9.5,1007.5,51.5,14.0,5.0,5.5,,471.67669121753215,3.6711057172724084,90.31462879870571,29.644268871943154,36.53232515970866,3.1103774511814115,68.88396858215332,127.24936393737794,0.0
2022-08-15 13:40:00,26.7,26.7,19.2,24.6,25.8,4.335,3.75648,23.4907,36.3865,23.666666666666668,4.111111111111111,196.88888888888889,0.2222222222222222,55.888888888888886,9.555555555555555,1007.4444444444445,47.888888888888886,13.88888888888889,5.111111111111111,5.555555555555555,,459.62316862259786,3.113675200669779,67.53620570069653,29.127622788747153,44.851407769521074,4.081876875162125,55.565517101287845,176.005750579834,0.0
2022-08-15 13:50:00,26.4,26.6,19.2,24.5,25.7,4.313,3.4311599999999998,21.432499999999997,37.2113,23.833333333333332,4.222222222222222,190.77777777777777,0.19444444444444448,54.77777777777778,9.61111111111111,1007.3888888888889,44.27777777777778,13.777777777777779,5.222222222222222,5.611111111111111,,481.39567006429036,2.7865115083610945,55.41021854637707,28.82795824050903,46.9420312945048,4.44349928855896,39.29936059315999,280.20184158325196,0.0
2022-08-15 14:00:00,26.8,26.0,18.8,24.5,26.8,4.664,3.14481,21.7576,38.0983,24.0,4.333333333333333,184.66666666666666,0.16666666666666669,53.66666666666667,9.666666666666666,1007.3333333333334,40.666666666666664,13.666666666666666,5.333333333333333,5.666666666666667,,475.27964779207076,2.660017617253934,47.843468561872925,28.699739338556924,46.6945120493571,3.5293640991051993,30.93363867441813,298.57214970906574,0.0
2022-08-15 14:10:00,26.9,25.9,18.9,24.5,26.8,4.643,4.64578,21.308,38.5889,24.166666666666668,4.444444444444445,178.55555555555554,0.1388888888888889,52.55555555555556,9.722222222222221,1007.2777777777778,37.05555555555555,13.555555555555555,5.444444444444445,5.722222222222222,,468.4719051703091,2.5614178998086414,45.818692685897744,28.586979846954346,46.642760003407794,3.655929808616638,27.366915009816488,287.7385894266764,0.0
2022-08-15 14:20:00,26.8,25.9,19.1,24.5,26.7,4.657,3.0273399999999997,20.6889,38.9108,24.333333333333332,4.555555555555555,172.44444444444446,0.1111111111111111,51.44444444444444,9.777777777777779,1007.2222222222222,33.44444444444444,13.444444444444445,5.555555555555555,5.777777777777778,,470.78398478190104,2.3590676217294684,54.028796817973515,28.52376826286316,46.71797229766845,3.2690344766775765,20.335586646397907,274.4481588236491,0.0
2022-08-15 14:30:00,26.7,25.9,19.0,24.5,26.8,4.659,3.3651899999999997,20.3701,39.1896,24.5,4.666666666666666,166.33333333333331,0.08333333333333337,50.333333333333336,9.833333333333334,1007.1666666666666,29.83333333333333,13.333333333333334,5.666666666666666,5.833333333333333,,469.1706655462857,2.2658995533292576,62.85530924188215,28.65038447380066,46.803187217712406,3.0929820084571835,13.410494454701743,354.45396036783853,0.0
2022-08-15 14:40:00,27.2,26.0,19.1,24.4,27.1,4.621,3.5889800000000003,20.200499999999998,39.4483,24.666666666666668,4.777777777777778,160.22222222222223,0.05555555555555558,49.22222222222223,9.88888888888889,1007.1111111111111,26.22222222222222,13.222222222222221,5.777777777777778,5.888888888888889,,469.2843165079753,2.324379602573012,71.05872677862308,28.81673603693644,46.791413656870525,3.18366627852122,8.079500159422556,372.08249827067056,0.0
2022-08-15 14:50:00,27.7,26.1,19.1,24.4,27.5,4.629,3.29549,20.348300000000002,39.6112,24.833333333333332,4.888888888888889,154.1111111111111,0.02777777777777779,48.111111111111114,9.944444444444445,1007.0555555555555,22.611111111111107,13.11111111111111,5.888888888888889,5.944444444444445,,478.6819255890244,2.2844843437274296,80.30896227518717,28.94557416280111,46.65759171803792,3.1198300834496817,5.015141239563624,417.5570046488444,0.0
2022-08-15 15:00:00,26.6,25.9,18.9,24.3,26.8,4.603,3.49375,20.2354,39.6537,25.0,5.0,148.0,0.0,47.0,10.0,1007.0,19.0,13.0,6.0,6.0,,472.01832002135535,2.388081906990143,84.02390316677632,29.011462256113692,46.413253485361736,3.0635149999459586,2.7842788406213126,386.57622472127275,0.0
2022-08-15 15:10:00,25.8,25.6,18.6,24.3,26.3,4.628,3.5750450000000003,19.7678,39.754000000000005,24.944444444444443,5.0,147.66666666666666,0.005555555555555556,47.666666666666664,10.0,1006.9444444444445,22.833333333333332,13.11111111111111,6.0,5.722222222222222,,467.480524944437,2.226043162366091,89.79954841980154,29.060212535858152,46.09754909515381,3.00770881930987,1.7305522567033769,357.07737436930336,0.0
2022-08-15 15:20:00,26.0,25.5,18.9,24.2,26.3,4.608,3.4457,19.2931,39.899,24.88888888888889,5.0,147.33333333333334,0.011111111111111112,48.333333333333336,10.0,1006.8888888888889,26.666666666666668,13.222222222222221,6.0,5.444444444444445,,483.63329292735835,2.1307336044311525,101.9449585088094,29.04129642168681,45.86879164377848,2.844599315524101,1.3682303239901858,354.461325785319,0.0
2022-08-15 15:30:00,25.6,25.4,19.0,24.2,26.0,4.622,2.850575,18.801099999999998,40.1494,24.833333333333332,5.0,147.0,0.01666666666666667,49.0,10.0,1006.8333333333334,30.5,13.333333333333334,6.0,5.166666666666667,,486.145826107332,2.172258792590287,102.88431718082752,29.01654433250427,45.769518795013425,2.8318314075469972,1.199963162938754,324.6639428202311,0.0
2022-08-15 15:40:00,22.6,24.0,18.6,24.2,24.9,4.258,3.020125,18.6486,40.384699999999995,24.77777777777778,5.0,146.66666666666666,0.022222222222222223,49.666666666666664,10.0,1006.7777777777778,34.333333333333336,13.444444444444445,6.0,4.888888888888889,,477.37180755615236,2.13856034217918,105.83963247611698,28.986941054662072,45.586568374633785,2.5769944789012276,1.1095450872182846,298.96016220092775,0.0
2022-08-15 15:50:00,19.0,21.1,17.7,24.1,23.7,4.216,2.975355,18.5027,40.5906,24.72222222222222,5.0,146.33333333333334,0.02777777777777778,50.333333333333336,10.0,1006.7222222222222,38.16666666666667,13.555555555555555,6.0,4.611111111111111,,467.8926425661986,2.0165701330213226,110.61413052381094,28.956401402155556,45.40924620946249,2.6332639757792156,1.060089494784673,271.1263669331869,0.0
2022-08-15 16:00:00,18.6,20.6,17.9,24.0,23.3,4.265,3.1849049999999997,18.3219,40.7196,24.666666666666668,5.0,146.0,0.03333333333333334,51.0,10.0,1006.6666666666666,42.0,13.666666666666666,6.0,4.333333333333334,,467.8431379191081,1.9097584160674088,101.0823370667366,28.929485060373942,45.27886318206787,2.736719502011935,1.032969995737076,256.59979403177897,0.0
2022-08-15 16:10:00,18.6,20.5,18.4,23.9,23.1,4.249,3.30422,18.2977,40.8443,24.61111111111111,5.0,145.66666666666666,0.038888888888888896,51.666666666666664,10.0,1006.6111111111111,45.833333333333336,13.777777777777779,6.0,4.055555555555555,,465.2418686754951,1.8908238467658307,101.69891324619789,28.910494807561236,45.2554833094279,2.6504391916592915,1.0180608586470288,240.78589841206866,0.0
2022-08-15 16:20:00,18.3,20.2,18.5,23.9,23.0,4.231,3.030055,18.2573,40.943,24.555555555555557,5.0,145.33333333333334,0.044444444444444446,52.333333333333336,10.0,1006.5555555555555,49.66666666666667,13.88888888888889,6.0,3.777777777777778,,463.4025671456874,1.862982414782384,101.27894942138155,28.90405848821004,45.219434890747074,2.6392177975177766,1.009881098071734,233.80494895935058,0.0
2022-08-15 16:30:00,18.2,20.2,18.9,23.9,23.0,4.207,2.859235,18.2424,41.0375,24.5,5.0,145.0,0.05,53.0,10.0,1006.5,53.5,14.0,6.0,3.5,,463.9941793823242,1.9314103531803788,99.46991293955656,28.90977385520935,45.097681051890056,2.467626778483391,1.0053936705986657,211.2869131978353,0.0
2022-08-15 16:40:00,18.9,20.6,19.0,23.9,23.0,4.24,2.881825,18.2007,41.1228,24.444444444444443,5.0,144.66666666666666,0.05555555555555556,53.666666666666664,10.0,1006.4444444444445,57.333333333333336,14.11111111111111,6.0,3.2222222222222223,,465.93750272904316,1.7747707364047316,104.03246788865428,28.890729869206744,44.94478829065959,2.4267168955008187,1.0029315358400344,183.17647036234538,0.0
2022-08-15 16:50:00,18.4,20.3,19.0,23.9,23.0,4.259,2.8985250000000002,18.0089,41.1901,24.38888888888889,5.0,144.33333333333334,0.061111111111111116,54.333333333333336,10.0,1006.3888888888889,61.16666666666667,14.222222222222221,6.0,2.9444444444444446,,464.6881735650424,1.7491467801393088,104.86446102228543,28.895308052698773,44.83423720041911,2.3522721195220946,1.0015815703074138,167.92495104471843,0.0
2022-08-15 17:00:00,18.6,20.3,18.8,23.9,23.0,4.295,2.4446149999999998,18.0262,41.1831,24.333333333333332,5.0,144.0,0.06666666666666668,55.0,10.0,1006.3333333333334,65.0,14.333333333333334,6.0,2.666666666666667,,464.8208251953125,1.7254154695191626,106.34221413391458,28.945693521499635,44.540233319600425,2.131741786996524,1.000846485296885,156.98080258687338,0.0
2022-08-15 17:10:00,18.4,20.3,18.9,23.9,22.9,4.249,2.53503,17.9417,41.2706,24.27777777777778,5.0,143.66666666666666,0.07222222222222223,55.66666666666667,10.0,1006.2777777777778,68.83333333333334,14.444444444444445,6.0,2.3888888888888893,,459.1686852922111,1.7289796216743814,109.62687743364754,29.030699822107948,44.21283795038859,2.1075869578123094,1.000451894402504,146.54531565348307,0.0
2022-08-15 17:20:00,18.1,20.1,18.7,23.8,22.9,4.223,2.475425,18.1928,41.330799999999996,24.22222222222222,5.0,143.33333333333334,0.07777777777777779,56.333333333333336,10.0,1006.2222222222222,72.66666666666667,14.555555555555555,6.0,2.1111111111111116,,461.3042389231715,1.7113124090567822,106.00966926380738,29.098077913920083,43.95128604888916,2.2782223445177077,1.0002360739310583,139.08588470458986,0.0
2022-08-15 17:30:00,17.7,19.7,18.8,23.8,22.7,4.212,2.5309,18.3288,41.359899999999996,24.166666666666668,5.0,143.0,0.08333333333333334,57.0,10.0,1006.1666666666666,76.5,14.666666666666666,6.0,1.833333333333334,,466.1316087849935,1.658001854692475,107.76513048613813,29.157592843373617,43.75782407124837,2.024878058632215,1.0001200981934866,129.53996991475424,0.0
2022-08-15 17:40:00,17.5,19.5,18.7,23.7,22.6,4.237,2.991655,17.9637,41.6942,24.11111111111111,5.0,142.66666666666666,0.08888888888888889,57.66666666666667,10.0,1006.1111111111111,80.33333333333334,14.777777777777779,6.0,1.5555555555555562,,465.3475260311434,1.6814436694188306,109.38061465484274,29.16940244992574,43.590127569834394,2.0805671322345733,1.0000502910216649,116.59561524709065,0.0
2022-08-15 17:50:00,17.4,19.5,18.9,23.7,22.6,4.211,2.8129649999999997,17.8849,41.7607,24.055555555555557,5.0,142.33333333333334,0.09444444444444446,58.333333333333336,10.0,1006.0555555555555,84.16666666666667,14.88888888888889,6.0,1.2777777777777786,,463.01392706509296,1.6904936668832424,108.59896793106854,29.137835671106973,43.48698913574219,2.0790504177411395,1.0000298023223877,109.67279538472494,0.0
2022-08-15 18:00:00,17.4,19.4,18.9,23.6,22.5,4.24,2.68446,18.0064,42.0859,24.0,5.0,142.0,0.1,59.0,10.0,1006.0,88.0,15.0,6.0,1.0,,457.9371278889974,1.7049178276189978,110.34700103458037,29.169143524169918,43.24237639109294,2.137149422764778,1.0000298023223877,112.32615956624349,0.0
2022-08-15 18:10:00,17.4,19.4,18.8,23.6,22.4,4.262,2.486855,17.9818,41.7001,23.555555555555557,5.111111111111111,141.88888888888889,0.09444444444444446,59.888888888888886,10.0,1006.1666666666666,84.5,14.833333333333334,6.5,1.0,,460.16259829115586,1.7260117174205134,111.86141677942653,29.302180293401086,42.88353311538696,2.0979910757144293,1.0000298023223877,108.80910750071207,0.0
2022-08-15 18:20:00,17.3,19.4,19.2,23.5,22.4,4.238,2.07363,17.886000000000003,41.4644,23.11111111111111,5.222222222222222,141.77777777777777,0.08888888888888889,60.77777777777778,10.0,1006.3333333333334,81.0,14.666666666666666,7.0,1.0,,465.6907091127593,1.540154482500028,107.14174828567074,29.328990704218548,42.47856179555257,1.8887404942512511,1.0000298023223877,108.08244483947753,0.0
2022-08-15 18:30:00,17.4,19.3,18.8,23.5,22.3,4.223,1.81158,18.046799999999998,41.3545,22.666666666666668,5.333333333333333,141.66666666666666,0.08333333333333334,61.666666666666664,10.0,1006.5,77.5,14.5,7.5,1.0,,465.16156051109573,1.4907722237857723,107.24725883225263,29.205880273183187,42.211645762125656,1.6809859782457353,1.0000298023223877,110.91739406585694,0.0
2022-08-15 18:40:00,17.4,19.4,19.0,23.5,22.3,4.207,1.7824750000000003,17.8672,41.302,22.22222222222222,5.444444444444445,141.55555555555554,0.07777777777777778,62.55555555555556,10.0,1006.6666666666666,74.0,14.333333333333334,8.0,1.0,,458.48956408972026,1.2999057085736323,106.87896627264509,29.06859174728394,42.09084338506063,1.7250388332207998,1.0000298023223877,109.95951273600261,0.0
2022-08-15 18:50:00,17.3,19.2,19.1,23.5,22.3,4.233,1.697915,17.909399999999998,41.2846,21.77777777777778,5.555555555555555,141.44444444444446,0.07222222222222223,63.44444444444444,10.0,1006.8333333333334,70.5,14.166666666666666,8.5,1.0,,459.7898718331874,1.2378189745410686,105.06341352451993,28.969454193115233,42.05304914474487,1.6470199394226075,1.0000298023223877,108.5196972910563,0.0
2022-08-15 19:00:00,17.2,19.2,18.9,23.4,22.2,4.2,1.679605,17.9076,41.2911,21.333333333333332,5.666666666666667,141.33333333333334,0.06666666666666667,64.33333333333333,10.0,1007.0,67.0,14.0,9.0,1.0,,459.6989079793294,1.2582722572839191,108.60559339361676,28.85755624771118,42.07150986353556,1.6738864441712695,1.0000298023223877,109.75438836415609,0.0
2022-08-15 19:10:00,17.2,19.1,19.0,23.4,22.2,4.187,1.5478349999999998,17.7437,41.31,20.88888888888889,5.777777777777778,141.22222222222223,0.06111111111111111,65.22222222222223,10.0,1007.1666666666666,63.5,13.833333333333334,9.5,1.0,,462.3413424682617,1.1634287162857542,109.89676485869843,28.75350704193115,42.12706130981446,1.5528816932439804,1.0000298023223877,109.57789698282878,0.0
2022-08-15 19:20:00,17.4,19.3,19.1,23.4,22.2,4.225,1.5931000000000002,17.659699999999997,41.357299999999995,20.444444444444443,5.888888888888889,141.11111111111111,0.05555555555555556,66.11111111111111,10.0,1007.3333333333334,60.0,13.666666666666666,10.0,1.0,,463.33085653020044,1.2043486791512386,111.71974290384412,28.669659051895145,42.164779027303055,1.567011108994484,1.0000298023223877,111.05777587890626,0.0
2022-08-15 19:30:00,17.6,19.5,19.0,23.4,22.3,4.23,1.464105,17.8024,41.4125,20.0,6.0,141.0,0.05,67.0,10.0,1007.5,56.5,13.5,10.5,1.0,,464.85258514404296,1.0675613252338716,111.22749500770354,28.57430120786031,42.18649471918742,1.4009958570202192,1.0000298023223877,108.31707453409831,0.0
2022-08-15 19:40:00,17.6,19.6,19.1,23.3,22.3,4.231,1.5370599999999999,17.7694,41.4142,19.555555555555557,6.111111111111111,140.88888888888889,0.044444444444444446,67.88888888888889,10.0,1007.6666666666666,53.0,13.333333333333334,11.0,1.0,,465.03262386278175,1.0575017380411342,109.06909240614895,28.49985184033712,42.18837762196859,1.4617066904902458,1.0000298023223877,109.48248229980467,0.0
2022-08-15 19:50:00,17.2,19.2,18.8,23.3,22.2,4.207,1.510105,17.5854,41.43,19.11111111111111,6.222222222222222,140.77777777777777,0.03888888888888889,68.77777777777777,10.0,1007.8333333333334,49.5,13.166666666666666,11.5,1.0,,462.2811463349441,1.0227936326514528,108.73782561673957,28.462007532119753,42.05153520584106,1.3831279343366623,1.0000298023223877,112.17892981211344,0.0
2022-08-15 20:00:00,17.2,19.2,18.7,23.3,22.1,4.194,1.68704,17.5607,41.4051,18.666666666666668,6.333333333333333,140.66666666666666,0.033333333333333326,69.66666666666667,10.0,1008.0,46.0,13.0,12.0,1.0,,464.78907192537156,1.0422932171872108,109.66543302525236,28.409960050582885,41.94794776280721,1.3749035358428956,1.0000298023223877,108.64101146697999,0.0
2022-08-15 20:10:00,17.3,19.3,18.8,23.3,22.1,4.196,1.4743,17.6208,41.4351,18.22222222222222,6.444444444444445,140.55555555555554,0.027777777777777776,70.55555555555556,10.0,1008.1666666666666,42.5,12.833333333333332,12.5,1.0,,464.4806725477898,0.9896858543831076,110.2300414383883,28.341204067866006,41.84837516148885,1.2985576302806536,1.0000298023223877,107.18674528757731,0.0
2022-08-15 20:20:00,17.2,19.1,19.0,23.3,22.1,4.225,1.475725,17.5835,41.4699,17.77777777777778,6.555555555555555,140.44444444444446,0.022222222222222213,71.44444444444444,10.0,1008.3333333333334,39.0,12.666666666666666,13.0,1.0,,464.700714883037,0.9582283675940022,107.56277342801714,28.2599448299408,41.75434874852498,1.342186371485392,1.0000298023223877,110.2339229329427,0.0
2022-08-15 20:30:00,17.3,19.2,19.0,23.3,22.1,4.249,1.3914250000000001,17.3855,41.4731,17.333333333333336,6.666666666666666,140.33333333333334,0.016666666666666663,72.33333333333333,10.0,1008.5,35.5,12.5,13.5,1.0,,458.34308001989604,0.9692531360593218,108.96979944649391,28.191341587702432,41.71162409464518,1.3095401141047478,1.0000298023223877,106.40316436767577,0.0
2022-08-15 20:40:00,17.3,19.2,19.1,23.3,22.1,4.213,1.41351,17.275100000000002,41.4871,16.88888888888889,6.777777777777778,140.22222222222223,0.011111111111111113,73.22222222222223,10.0,1008.6666666666666,32.0,12.333333333333332,14.0,1.0,,459.91896386157504,1.0056982161281474,109.49361709573175,28.122717558542888,41.7160026995341,1.1810421336690584,1.0000298023223877,109.26727586110432,0.0
2022-08-15 20:50:00,17.2,19.1,19.0,23.2,22.0,4.232,1.385605,17.412799999999997,41.542199999999994,16.444444444444443,6.888888888888889,140.11111111111111,0.00555555555555555,74.11111111111111,10.0,1008.8333333333334,28.5,12.166666666666666,14.5,1.0,,463.40562408447266,0.9138558338961358,108.22018289231985,28.043233588536577,41.755195496877036,1.1840136345227559,1.0000298023223877,108.57254764556885,0.0
2022-08-15 21:00:00,17.3,19.2,19.0,23.2,22.0,4.184,1.306225,17.450499999999998,41.5455,16.0,7.0,140.0,0.0,75.0,10.0,1009.0,25.0,12.0,15.0,1.0,,464.4548983063095,0.9549018031644956,110.83370158588818,27.982528454462688,41.80165074030558,1.2265245659152666,1.0000298023223877,109.74481680552165,0.0
2022-08-15 21:10:00,17.4,19.2,18.8,23.2,22.1,4.195,1.2766600000000001,17.5109,41.505900000000004,15.88888888888889,7.055555555555555,140.5,0.011111111111111112,75.88888888888889,9.944444444444445,1009.1111111111111,28.166666666666668,12.055555555555555,15.055555555555555,1.0,,467.0890362408518,0.9499806013669672,114.51798415900623,27.939366652170815,41.85606021245321,1.118510481218497,1.0000298023223877,108.8703889719645,0.0
2022-08-15 21:20:00,17.1,19.1,18.9,23.2,22.0,4.223,1.2423600000000001,17.598300000000002,41.4745,15.777777777777779,7.111111111111111,141.0,0.022222222222222223,76.77777777777777,9.88888888888889,1009.2222222222222,31.333333333333332,12.11111111111111,15.11111111111111,1.0,,469.8436131409393,0.8705180062681942,106.7576590202892,27.904705101648965,41.87600063959757,1.1761193285385767,1.0000298023223877,111.9680878575643,0.0
2022-08-15 21:30:00,17.2,19.1,18.9,23.2,22.0,4.203,1.253265,17.711199999999998,41.4846,15.666666666666666,7.166666666666667,141.5,0.03333333333333334,77.66666666666667,9.833333333333334,1009.3333333333334,34.5,12.166666666666666,15.166666666666666,1.0,,468.4467295328776,0.9012909461684145,109.02162700739284,27.8711359500885,41.86302185694377,1.1674742729465168,1.0000298023223877,107.68249345143636,0.0
2022-08-15 21:40:00,17.3,19.2,19.0,23.2,22.0,4.221,1.25292,17.668,41.461,15.555555555555555,7.222222222222222,142.0,0.044444444444444446,78.55555555555556,9.777777777777779,1009.4444444444445,37.666666666666664,12.222222222222221,15.222222222222221,1.0,,468.1503700554508,0.9092709899925243,109.07184194036795,27.828450730641684,41.82948085149129,1.1757014220952988,1.0000298023223877,109.37595132191976,0.0
2022-08-15 21:50:00,17.2,19.1,18.9,23.1,22.0,4.27,1.157505,17.711000000000002,41.4313,15.444444444444445,7.277777777777778,142.5,0.05555555555555556,79.44444444444444,9.722222222222221,1009.5555555555555,40.83333333333333,12.277777777777779,15.277777777777779,1.0,,470.88480112711585,0.9495539203437708,112.04182960445598,27.77459669748942,41.76627509435018,0.9727783008416495,1.000370360215505,107.53263364156086,0.0
2022-08-15 22:00:00,16.9,18.9,18.8,23.1,21.9,4.274,1.154805,17.7121,41.339,15.333333333333334,7.333333333333333,143.0,0.06666666666666668,80.33333333333333,9.666666666666666,1009.6666666666666,44.0,12.333333333333334,15.333333333333334,1.0,,470.6103481950431,0.9153690732636693,111.69887533414162,27.732601464589436,41.69433068593343,1.028855064511299,1.0266359259684879,111.67695767720541,0.0
2022-08-15 22:10:00,16.9,18.9,18.8,23.1,21.9,4.275,1.2993299999999999,17.7496,41.3166,15.222222222222221,7.388888888888889,143.5,0.07777777777777779,81.22222222222223,9.61111111111111,1009.7777777777778,47.166666666666664,12.38888888888889,15.38888888888889,1.0,,469.84046032434225,0.8709450226146622,106.5164539664748,27.69559054374695,41.64930034637452,1.0496011218428611,1.1048998636007308,110.15113405863444,0.0
2022-08-15 22:20:00,17.0,18.9,18.8,23.1,21.9,4.263,1.17089,17.8378,41.333,15.11111111111111,7.444444444444445,144.0,0.08888888888888889,82.11111111111111,9.555555555555555,1009.8888888888889,50.33333333333333,12.444444444444445,15.444444444444445,1.0,,470.75115376790365,0.8541876302971005,106.95289372072382,27.662742039362588,41.6063623491923,1.0830154404044152,1.2314374687274297,108.01252838134765,0.0
2022-08-15 22:30:00,16.9,18.9,18.7,23.1,21.8,4.213,1.161195,17.8673,41.3313,15.0,7.5,144.5,0.1,83.0,9.5,1010.0,53.5,12.5,15.5,1.0,,469.9177673830932,0.848452559589161,110.68354991955945,27.631862710316977,41.579253609975176,1.052835592230161,1.396151155034701,109.90255639394124,0.0
2022-08-15 22:40:00,16.7,18.7,18.6,23.0,21.8,4.223,1.165315,17.856900000000003,41.322199999999995,14.88888888888889,7.555555555555555,145.0,0.11111111111111112,83.88888888888889,9.444444444444445,1010.1111111111111,56.666666666666664,12.555555555555555,15.555555555555555,1.0,,470.21974249478046,0.7986376440525055,109.94978129069011,27.6016052087148,41.55214101155599,1.113173060119152,1.5776688587665557,107.31976720174153,0.0
2022-08-15 22:50:00,16.6,18.7,18.5,23.0,21.7,4.236,1.159235,17.8565,41.2885,14.777777777777779,7.611111111111111,145.5,0.12222222222222223,84.77777777777777,9.38888888888889,1010.2222222222222,59.83333333333333,12.61111111111111,15.61111111111111,1.0,,471.5252458699544,0.8610398710329653,107.99544830063641,27.562489738464354,41.522336393992106,1.0524342154463133,1.7784469517072043,110.83694391886392,0.0
2022-08-15 23:00:00,16.8,18.7,18.5,23.0,21.7,4.243,1.219145,18.0025,41.2846,14.666666666666666,7.666666666666667,146.0,0.13333333333333336,85.66666666666667,9.333333333333334,1010.3333333333334,63.0,12.666666666666666,15.666666666666666,1.0,,472.1030846957503,0.8775993016665264,112.56259129561947,27.532450742721558,41.48562652587891,1.053637250860532,1.9709602109591167,110.66724801381429,0.0
2022-08-15 23:10:00,16.7,18.7,18.5,23.0,21.7,4.239,1.2231049999999999,17.9049,41.2745,14.555555555555555,7.722222222222222,146.5,0.14444444444444446,86.55555555555556,9.277777777777779,1010.4444444444445,66.16666666666666,12.722222222222221,15.722222222222221,1.0,,467.05675191945045,0.7579921017343041,109.2475103841663,27.49988595644633,41.464359010060626,0.9677495713035265,2.156111043294271,108.56659243265787,0.0
2022-08-15 23:20:00,16.9,18.8,18.6,23.0,21.7,4.222,1.22065,17.7983,41.2764,14.444444444444445,7.777777777777778,147.0,0.15555555555555559,87.44444444444444,9.222222222222221,1010.5555555555555,69.33333333333333,12.777777777777779,15.777777777777779,1.0,,468.77558207194016,0.8908861910017197,111.94838159636588,27.466147969563803,41.45345634460449,1.1381227063139279,2.363098913828532,110.28495347340902,0.0
2022-08-15 23:30:00,17.0,18.9,18.7,23.0,21.8,4.211,1.240955,17.6168,41.3022,14.333333333333334,7.833333333333333,147.5,0.16666666666666669,88.33333333333333,9.166666666666666,1010.6666666666666,72.5,12.833333333333334,15.833333333333334,1.0,,466.33131730704474,0.8851418525569856,110.4016818944209,27.434923896789552,41.46231992085775,1.07623397509257,2.5549695714314775,110.01504625956218,0.0
2022-08-15 23:40:00,17.0,19.0,18.8,23.0,21.8,4.22,1.29755,17.5994,41.3257,14.222222222222221,7.888888888888889,148.0,0.17777777777777778,89.22222222222223,9.11111111111111,1010.7777777777778,75.66666666666666,12.88888888888889,15.88888888888889,1.0,,465.5435830127234,0.8522517418642502,106.90895750207417,27.41020329157511,41.488478673299156,0.9766488396128018,2.748895121018092,108.28398203531901,0.0
2022-08-15 23:50:00,17.1,19.0,18.7,23.0,21.8,4.243,1.346395,17.5971,41.429500000000004,14.11111111111111,7.944444444444445,148.5,0.1888888888888889,90.11111111111111,9.055555555555555,1010.8888888888889,78.83333333333333,12.944444444444445,15.944444444444445,1.0,,469.2696508789063,0.8577637008640726,112.84054792091672,27.382780749003093,41.501057370503744,1.0721368062496184,2.946826319694519,109.0175189590454,0.0
2022-08-16 00:00:00,17.0,19.0,18.8,23.0,21.8,4.212,1.2989000000000002,17.503800000000002,41.4612,14.0,8.0,149.0,0.2,91.0,9.0,1011.0,82.0,13.0,16.0,1.0,,469.10134420109887,0.8456786888787302,111.4871633848632,27.35487591743469,41.52517568588257,1.0387692107756932,3.161421131292979,110.07500370025635,0.0
2022-08-16 00:10:00,17.1,19.0,18.8,23.0,21.8,4.257,1.31237,17.4815,41.5096,13.944444444444445,7.888888888888889,148.16666666666666,0.1888888888888889,90.88888888888889,9.055555555555555,1010.9444444444445,78.11111111111111,12.944444444444445,15.88888888888889,1.0,,470.34580952962244,0.9732396506252936,110.48555599751447,27.32801842689514,41.58623032251994,1.0759462218483289,3.378543842633565,109.42808850606282,0.0
2022-08-16 00:20:00,17.1,19.0,18.7,22.9,21.8,4.248,1.4047100000000001,17.4267,41.6031,13.88888888888889,7.777777777777778,147.33333333333334,0.17777777777777778,90.77777777777777,9.11111111111111,1010.8888888888889,74.22222222222223,12.88888888888889,15.777777777777779,1.0,,470.9939655628424,0.91983960215318,110.39640292173051,27.303184274037683,41.68801315307617,0.992327259083589,3.5925167608261104,109.45044190724691,0.0
2022-08-16 00:30:00,17.2,19.1,18.9,22.9,21.8,4.222,1.464945,17.4024,41.6535,13.833333333333334,7.666666666666667,146.5,0.16666666666666669,90.66666666666667,9.166666666666666,1010.8333333333334,70.33333333333333,12.833333333333334,15.666666666666666,1.0,,470.99792103734507,0.9170198734466639,113.19907521479547,27.27008204460144,41.82585333506266,1.1572846081852912,3.8239910876750947,109.20497311909995,0.0
2022-08-16 00:40:00,17.2,19.1,18.9,22.9,21.8,4.252,1.35009,17.2556,41.7,13.777777777777779,7.555555555555555,145.66666666666666,0.15555555555555556,90.55555555555556,9.222222222222221,1010.7777777777778,66.44444444444444,12.777777777777779,15.555555555555555,1.0,,469.7222158813476,0.9122759732166251,110.11567475378176,27.220718224843342,41.95136861801147,1.0780968459447224,4.078511436780294,108.96762444814047,0.0
2022-08-16 00:50:00,17.3,19.2,18.9,22.9,21.8,4.186,1.379725,17.2057,41.737700000000004,13.722222222222221,7.444444444444445,144.83333333333334,0.14444444444444446,90.44444444444444,9.277777777777779,1010.7222222222222,62.55555555555556,12.722222222222221,15.444444444444445,1.0,,466.8274101871184,0.904364664261624,110.63660933241333,27.112964175542196,42.18415978749593,1.0937682862083116,4.344319361050924,108.65601132710773,0.0
2022-08-16 01:00:00,17.3,19.1,18.9,22.9,21.8,4.213,1.44443,17.1856,41.7702,13.666666666666666,7.333333333333333,144.0,0.13333333333333333,90.33333333333333,9.333333333333334,1010.6666666666666,58.66666666666667,12.666666666666666,15.333333333333334,1.0,,471.44667885265136,0.9444448642912558,108.54481920964301,27.032891473770142,42.38232477823893,1.035504110455513,4.567029464244842,110.14197078704834,0.0
2022-08-16 01:10:00,17.3,19.2,19.0,22.9,21.9,4.229,1.5281850000000001,17.203899999999997,41.7987,13.61111111111111,7.222222222222222,143.16666666666666,0.12222222222222222,90.22222222222223,9.38888888888889,1010.6111111111111,54.77777777777778,12.61111111111111,15.222222222222221,1.0,,469.1385533650717,0.921481441227393,110.86960673596226,26.975618728001912,42.58290699005127,1.1913312223553658,4.755695652167002,108.46206892649334,0.0
2022-08-16 01:20:00,17.3,19.1,18.9,22.9,21.8,4.231,1.39154,17.198900000000002,41.8339,13.555555555555555,7.111111111111111,142.33333333333334,0.11111111111111112,90.11111111111111,9.444444444444445,1010.5555555555555,50.888888888888886,12.555555555555555,15.11111111111111,1.0,,475.1044339199724,0.9187157322474793,109.45040255508854,26.93388849258423,42.74445160547892,1.2249705698092779,4.945029218196869,115.1688554128011,0.0
2022-08-16 01:30:00,17.1,19.0,18.8,22.9,21.8,4.219,1.41596,17.133599999999998,41.8623,13.5,7.0,141.5,0.1,90.0,9.5,1010.5,47.0,12.5,15.0,1.0,,473.4681588604807,0.9131606214261998,109.70283227608029,26.904416472117106,42.81393283843994,1.1374480108420055,5.110799032052358,109.59811061859129,0.0
2022-08-16 01:40:00,17.0,19.0,18.8,22.9,21.8,4.254,1.482745,17.100299999999997,41.8772,13.444444444444445,6.888888888888889,140.66666666666666,0.08888888888888889,89.88888888888889,9.555555555555555,1010.4444444444445,43.111111111111114,12.444444444444445,14.88888888888889,1.0,,472.69158060709634,0.9263805040430888,109.08249586073018,26.876853437423705,42.796133263905844,1.1513068839907645,5.283475156625112,108.43404627482096,0.0
2022-08-16 01:50:00,17.0,18.9,18.7,22.9,21.7,4.247,1.5655,17.0375,41.8875,13.38888888888889,6.777777777777778,139.83333333333334,0.07777777777777778,89.77777777777777,9.61111111111111,1010.3888888888889,39.22222222222222,12.38888888888889,14.777777777777779,1.0,,468.9614653628996,0.9977197681847265,107.46497327298096,26.850973008473716,42.77243874867757,1.085857463479042,5.470009785493215,112.23104461669922,0.0
2022-08-16 02:00:00,16.8,18.8,18.6,22.9,21.7,4.248,1.467525,17.035,41.8563,13.333333333333334,6.666666666666667,139.0,0.06666666666666665,89.66666666666667,9.666666666666666,1010.3333333333334,35.333333333333336,12.333333333333334,14.666666666666666,1.0,,469.0217357907351,0.9381238445622773,112.69777113144008,26.825276063283287,42.74521989822388,1.0996916658679645,5.6461252673467,107.22473028818767,0.0
2022-08-16 02:10:00,16.8,18.8,18.6,22.9,21.7,4.265,1.54507,16.9603,41.840500000000006,13.277777777777779,6.555555555555555,138.16666666666666,0.05555555555555555,89.55555555555556,9.722222222222221,1010.2777777777778,31.444444444444443,12.277777777777779,14.555555555555555,1.0,,473.9044163004557,0.983125574619083,111.3146708478766,26.798053035736086,42.71202515920003,1.059565090139707,5.850501197179158,114.38668083190919,0.0
2022-08-16 02:20:00,16.5,18.7,18.5,22.8,21.6,4.232,1.667155,16.9115,41.9223,13.222222222222221,6.444444444444445,137.33333333333334,0.044444444444444425,89.44444444444444,9.777777777777779,1010.2222222222222,27.555555555555557,12.222222222222221,14.444444444444445,1.0,,467.807751626201,0.9629513047441923,108.37406031915695,26.774955015182496,42.67634446461996,1.2851420686642328,6.031440646648408,107.34548997243246,0.0
2022-08-16 02:30:00,16.7,18.7,18.5,22.8,21.6,4.276,1.707285,16.9349,41.9701,13.166666666666666,6.333333333333334,136.5,0.033333333333333326,89.33333333333333,9.833333333333334,1010.1666666666666,23.666666666666664,12.166666666666666,14.333333333333334,1.0,,468.38641974438195,0.9863566125786237,109.95530001624157,26.73893446922302,42.682998708089194,1.2935948830842972,6.246849800745646,109.32477436065673,0.0
2022-08-16 02:40:00,16.7,18.7,18.5,22.8,21.6,4.2,1.795185,17.0502,41.9976,13.11111111111111,6.222222222222222,135.66666666666666,0.022222222222222227,89.22222222222223,9.88888888888889,1010.1111111111111,19.77777777777778,12.11111111111111,14.222222222222221,1.0,,466.93314910888677,1.0552666503258343,107.39025284675554,26.70903845787048,42.65436483383179,1.235435894926389,6.49867733001709,107.7639438756307,0.0
2022-08-16 02:50:00,16.7,18.6,18.5,22.8,21.6,4.198,1.82253,16.9601,41.9788,13.055555555555555,6.111111111111111,134.83333333333334,0.0111111111111111,89.11111111111111,9.944444444444445,1010.0555555555555,15.888888888888886,12.055555555555555,14.11111111111111,1.0,,467.8492588683381,1.0062849874567177,109.6618510902534,26.67939193725586,42.60271937052409,1.2941384886701903,6.823734700679779,109.6441808573405,0.0
2022-08-16 03:00:00,16.6,18.6,18.4,22.8,21.6,4.192,1.8581949999999998,16.838,41.9836,13.0,6.0,134.0,0.0,89.0,10.0,1010.0,12.0,12.0,14.0,1.0,,474.53896932667703,1.1538342343868508,109.8924979523481,26.654606027603148,42.53877909978231,1.2598737514019012,7.170849150021871,107.70258242289226,0.0
2022-08-16 03:10:00,16.6,18.6,18.4,22.8,21.6,4.193,1.9198650000000002,16.846,42.0041,13.0,5.944444444444445,133.5,0.0,88.88888888888889,10.0,1010.0,11.88888888888889,11.944444444444445,13.777777777777779,1.1666666666666667,,473.0943205769857,1.1004610867082736,111.50185455947272,26.636612943013507,42.471721801757816,1.3001180801788965,7.503254120349884,111.83968771616617,0.0
2022-08-16 03:20:00,16.5,18.6,18.4,22.8,21.6,4.221,1.9416699999999998,16.762700000000002,42.0346,13.0,5.888888888888889,133.0,0.0,88.77777777777777,10.0,1010.0,11.777777777777779,11.88888888888889,13.555555555555555,1.3333333333333335,,477.9283706980738,1.1947969496351178,110.92442969241385,26.608897139231363,42.42664447148641,1.2910461762547494,7.798032720088959,107.26342750549315,0.0
2022-08-16 03:30:00,16.6,18.6,18.4,22.8,21.6,4.214,1.9608750000000001,16.7435,42.0592,13.0,5.833333333333333,132.5,0.0,88.66666666666667,10.0,1010.0,11.666666666666666,11.833333333333334,13.333333333333334,1.5,,475.22655660344265,1.2419882781508953,111.50770949476855,26.578862148920695,42.40607269922892,1.394669788479805,8.138786895275116,109.07509624481202,0.0
2022-08-16 03:40:00,16.6,18.6,18.4,22.8,21.6,4.197,1.9678550000000001,16.7127,42.0591,13.0,5.777777777777778,132.0,0.0,88.55555555555556,10.0,1010.0,11.555555555555555,11.777777777777779,13.11111111111111,1.6666666666666667,,477.5735681152343,1.2728668736098174,108.63344458606957,26.552045656840004,42.360090567270916,1.4273086021343868,8.510908292134603,108.17624941507975,0.0
2022-08-16 03:50:00,16.6,18.6,18.4,22.7,21.5,4.217,1.970355,16.6881,42.0775,13.0,5.722222222222222,131.5,0.0,88.44444444444444,10.0,1010.0,11.444444444444445,11.722222222222221,12.88888888888889,1.8333333333333335,,473.67831600145365,1.180274658906931,110.55832787637655,26.51557029088338,42.31747021993001,1.3532794352372488,8.953565885225931,109.4493089167277,0.0
2022-08-16 04:00:00,16.5,18.5,18.3,22.7,21.5,4.24,2.01754,16.4618,42.0803,13.0,5.666666666666667,131.0,0.0,88.33333333333333,10.0,1010.0,11.333333333333334,11.666666666666666,12.666666666666666,2.0,,469.9427817789713,1.2731806693979577,110.87120862109514,26.49205813407898,42.27794421513876,1.3819147874911626,9.418692968686422,112.71445627848307,0.0
2022-08-16 04:10:00,16.3,18.4,18.2,22.7,21.5,4.219,2.1010999999999997,16.6087,42.0708,13.0,5.611111111111111,130.5,0.0,88.22222222222223,10.0,1010.0,11.222222222222221,11.61111111111111,12.444444444444445,2.166666666666667,,466.59112742807673,1.3229729824584757,110.20125783607784,26.480278635025023,42.218547108968096,1.4647046681245168,9.701810544331869,107.6819842529297,0.0
2022-08-16 04:20:00,16.6,18.5,18.3,22.7,21.5,4.237,2.167055,16.5546,42.1329,13.0,5.555555555555555,130.0,0.0,88.11111111111111,10.0,1010.0,11.11111111111111,11.555555555555555,12.222222222222221,2.3333333333333335,,468.92555762981544,1.2911224039058902,110.71714998385328,26.476396834055585,42.20697587331136,1.3925582477450371,9.844383203188578,113.27824967702232,0.0
