,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-16 04:30:00,16.5,18.5,18.3,22.7,21.5,4.139,2.26051,16.496199999999998,42.1372,13.0,5.5,129.5,0.0,88.0,10.0,1010.0,11.0,11.5,12.0,2.5,,463.19447682698575,1.399737833724857,113.1400335501547,26.497537221908566,42.204237410227464,1.5666830551624298,9.910130670865376,111.61669392903646,0.0
2022-08-16 04:40:00,16.6,18.6,18.4,22.7,21.5,4.193,2.277625,16.5647,42.1723,13.0,5.444444444444445,129.0,0.0,87.88888888888889,10.0,1010.0,10.88888888888889,11.444444444444445,11.777777777777779,2.666666666666667,,468.5650437839552,1.4792074327179268,111.39855590109099,26.544472325642904,42.14667197545369,1.5642648285627365,9.943650725682577,112.02498318990072,0.0
2022-08-16 04:50:00,16.6,18.5,18.3,22.7,21.5,4.219,2.381325,16.6814,42.1673,13.0,5.388888888888889,128.5,0.0,87.77777777777777,10.0,1010.0,10.777777777777779,11.38888888888889,11.555555555555555,2.8333333333333335,,468.4071530782765,1.4296432863015913,111.13403681868215,26.62120230992635,42.08175324757894,1.6596614877382916,9.95961019674937,113.23209438323974,0.0
2022-08-16 05:00:00,16.5,18.5,18.2,22.7,21.4,4.193,2.4935300000000002,16.8107,42.1314,13.0,5.333333333333333,128.0,0.0,87.66666666666667,10.0,1010.0,10.666666666666666,11.333333333333334,11.333333333333334,3.0,,471.595873819987,1.568145584204776,112.68783274289578,26.731475868225097,42.0309776242574,1.5129088869690897,9.963213912645976,110.96499225616455,0.0
2022-08-16 05:10:00,16.5,18.5,18.3,22.7,21.4,4.189,2.596635,16.9919,42.0664,13.0,5.277777777777778,127.5,0.0,87.55555555555556,10.0,1010.0,10.555555555555555,11.277777777777779,11.11111111111111,3.166666666666667,,474.9919534126369,1.592885558925106,111.60974133874063,26.84492144584656,41.93686107635498,1.5012464952468871,9.95481211344401,117.58916517893473,0.0
2022-08-16 05:20:00,16.4,18.3,18.1,22.7,21.4,4.212,2.695955,17.2087,41.9945,13.0,5.222222222222222,127.0,0.0,87.44444444444444,10.0,1010.0,10.444444444444445,11.222222222222221,10.88888888888889,3.3333333333333335,,475.6360409405588,1.827806038359801,111.73801166771496,26.993405685424808,41.77010473887126,1.594708148241043,9.911196314493814,122.59429478963216,0.0
2022-08-16 05:30:00,16.3,18.4,18.2,22.6,21.4,4.195,2.71807,17.4234,41.9259,13.0,5.166666666666667,126.5,0.0,87.33333333333333,10.0,1010.0,10.333333333333334,11.166666666666666,10.666666666666668,3.5,,472.156159362793,2.0648364277074567,118.37310945694055,26.789136819839477,41.40342954635621,2.1865582855542502,10.533960700035095,28.88366166293621,0.0
2022-08-16 05:40:00,16.4,18.4,18.1,22.6,21.4,4.182,2.839845,17.650100000000002,41.8369,13.0,5.111111111111111,126.0,0.0,87.22222222222223,10.0,1010.0,10.222222222222221,11.11111111111111,10.444444444444445,3.666666666666667,,478.87932676468773,2.297760718033812,129.88895798526914,26.07302051226298,41.92460725784302,2.4794160115718844,17.755161717732747,1.000000238418579,0.0
2022-08-16 05:50:00,16.3,18.4,18.1,22.6,21.4,4.247,6.135994999999999,17.8456,41.7478,13.0,5.055555555555555,125.5,0.0,87.11111111111111,10.0,1010.0,10.11111111111111,11.055555555555555,10.222222222222221,3.8333333333333335,,479.27114552815755,3.0837322495212662,146.18450721956242,25.655886020660397,42.96348026275635,2.5429816124836604,27.862820758819577,1.000000238418579,0.0
2022-08-16 06:00:00,16.6,18.5,18.2,22.6,21.4,4.205,2.932395,18.5589,41.7336,13.0,5.0,125.0,0.0,87.0,10.0,1010.0,10.0,11.0,10.0,4.0,,478.10166387097587,2.9613928043236166,176.97692193198338,25.37103164037069,43.91216410319011,2.754724782705307,38.67601349512736,1.000000238418579,0.0
2022-08-16 06:10:00,16.2,18.3,18.1,22.6,21.4,4.126,3.042285,19.9508,40.5764,13.444444444444445,4.944444444444445,137.22222222222223,0.0,85.61111111111111,10.0,1010.0,10.166666666666666,11.11111111111111,9.666666666666666,4.111111111111111,,476.9536392983623,2.804652690927861,184.23926057589256,25.170062233606973,44.78911106109619,2.717756777604421,48.22778861363729,1.000000238418579,0.0
2022-08-16 06:20:00,16.1,18.2,17.9,22.6,21.3,4.175,2.747815,21.2252,38.9133,13.88888888888889,4.888888888888889,149.44444444444446,0.0,84.22222222222223,10.0,1010.0,10.333333333333334,11.222222222222221,9.333333333333334,4.222222222222222,,474.3981766764323,2.658737314191915,163.47723727727342,25.021827058792116,45.520886491139734,2.657709219455719,56.67133331934612,1.000000238418579,0.0
2022-08-16 06:30:00,16.1,18.2,18.0,22.6,21.3,4.157,2.5957999999999997,21.750799999999998,37.7465,14.333333333333334,4.833333333333333,161.66666666666669,0.0,82.83333333333333,10.0,1010.0,10.5,11.333333333333334,9.0,4.333333333333333,,474.8790648502043,2.6106470093080554,195.11043973717986,24.946559206644693,46.151608829498294,2.8167743649085364,62.83823654174805,1.000000238418579,0.0
2022-08-16 06:40:00,16.1,18.4,18.1,22.5,21.0,4.19,2.51627,22.0808,36.932100000000005,14.777777777777779,4.777777777777778,173.88888888888889,0.0,81.44444444444444,10.0,1010.0,10.666666666666666,11.444444444444445,8.666666666666666,4.444444444444445,,474.533101287491,2.486155509595144,211.01560643341583,24.87026520729065,46.416670392354334,2.805212954680125,69.2850922648112,1.000000238418579,0.0
2022-08-16 06:50:00,16.3,18.9,18.5,22.5,20.5,4.2,2.44175,22.6211,36.300799999999995,15.222222222222221,4.722222222222222,186.11111111111111,0.0,80.05555555555556,10.0,1010.0,10.833333333333334,11.555555555555555,8.333333333333334,4.555555555555555,,472.9504044596354,2.4628142423852015,229.0803905844823,24.853514947891234,46.55524098078409,2.7010399742921196,73.88007541656495,1.000000238418579,0.0
2022-08-16 07:00:00,16.2,19.1,18.8,22.6,20.3,4.16,2.5254000000000003,23.9333,36.031600000000005,15.666666666666666,4.666666666666667,198.33333333333334,0.0,78.66666666666667,10.0,1010.0,11.0,11.666666666666666,8.0,4.666666666666667,,470.54796712941135,2.165381123440414,300.98867555435095,24.898340454101564,46.468248558044436,2.8250068374474844,75.01104431152343,1.000000238418579,0.0
2022-08-16 07:10:00,16.5,19.4,19.1,22.6,20.3,4.169,2.511125,24.4217,35.6823,16.11111111111111,4.611111111111111,210.55555555555554,0.0,77.27777777777777,10.0,1010.0,11.166666666666666,11.777777777777779,7.666666666666666,4.777777777777778,,468.7087456959692,2.3757578998871445,265.62057552186786,24.883245770136515,46.307980136871336,2.95439985871315,76.55245793660482,1.000000238418579,0.0
2022-08-16 07:20:00,16.7,19.5,19.2,22.7,20.3,4.186,2.3763300000000003,24.4712,35.236399999999996,16.555555555555557,4.555555555555555,222.77777777777777,0.0,75.88888888888889,10.0,1010.0,11.333333333333334,11.88888888888889,7.333333333333333,4.888888888888889,,468.9226695865324,2.4153084564882485,297.6803765627759,24.957068427403765,46.16849623998006,2.847326128482819,79.39768235524495,1.000000238418579,0.0
2022-08-16 07:30:00,16.9,19.7,19.4,22.8,20.5,4.196,2.26329,25.1237,34.862,17.0,4.5,235.0,0.0,74.5,10.0,1010.0,11.5,12.0,7.0,5.0,,468.2850279744466,2.728414290746053,344.2073297627767,24.98514841079712,46.533310667673746,2.8409623654683434,82.70418689727782,1.000000238418579,0.0
2022-08-16 07:40:00,17.0,19.8,19.6,22.9,20.7,4.215,3.387745,26.402800000000003,34.54,17.444444444444443,4.444444444444445,247.22222222222223,0.0,73.11111111111111,10.0,1010.0,11.666666666666666,12.11111111111111,6.666666666666666,5.111111111111111,,465.0157307662087,2.8913988937294417,294.10014650247865,24.9382963848114,46.81277067820231,2.914630930423736,85.73305135091145,1.000000238418579,0.0
2022-08-16 07:50:00,17.4,19.8,19.6,23.0,21.0,4.196,2.27447,26.9204,34.152100000000004,17.88888888888889,4.388888888888889,259.44444444444446,0.0,71.72222222222223,10.0,1010.0,11.833333333333334,12.222222222222221,6.333333333333333,5.222222222222222,,465.1582229614258,2.6558841801093798,272.86241332188837,24.855185969670615,47.239690945943195,3.2002281375726063,90.00701814015706,1.000000238418579,0.0
2022-08-16 08:00:00,17.5,19.7,19.4,23.1,21.6,4.163,2.181005,26.977800000000002,33.7801,18.333333333333332,4.333333333333333,271.6666666666667,0.0,70.33333333333334,10.0,1010.0,12.0,12.333333333333334,6.0,5.333333333333333,,466.00922177018793,2.6153841692647015,229.14715662465932,24.822753149668376,48.04334805806478,3.1899891793727875,96.3786503982544,1.000000238418579,0.0
2022-08-16 08:10:00,17.6,19.5,19.4,23.2,22.1,4.196,2.29462,27.6282,33.5175,18.77777777777778,4.277777777777778,283.8888888888889,0.0,68.94444444444444,10.0,1010.0,12.166666666666668,12.444444444444445,5.666666666666666,5.444444444444445,,473.8191028744051,2.417438836414262,192.1986924191922,24.83038165728251,48.59199053446452,3.34208598891894,98.1767872873942,1.000000238418579,0.0
2022-08-16 08:20:00,17.9,19.6,19.4,23.2,22.2,4.153,2.334345,27.699,33.3848,19.22222222222222,4.222222222222222,296.1111111111111,0.0,67.55555555555556,10.0,1010.0,12.333333333333334,12.555555555555555,5.333333333333333,5.555555555555555,,467.8745599365235,2.51367005097664,176.4665705729339,24.790898656845094,48.99115575154622,3.603380332390467,101.71514146169027,1.000000238418579,0.0
2022-08-16 08:30:00,18.3,19.9,19.6,23.3,22.4,4.187,2.61909,28.4124,33.264300000000006,19.666666666666664,4.166666666666667,308.33333333333337,0.0,66.16666666666667,10.0,1010.0,12.5,12.666666666666666,5.0,5.666666666666666,,469.22360577813504,2.5359252394121246,180.71017788256628,24.783580929438273,49.62687275568644,3.4911748270193734,106.56074960072836,1.0016512966156006,0.0
2022-08-16 08:40:00,18.4,20.0,19.8,23.3,22.5,4.215,2.52882,28.338599999999996,33.1597,20.11111111111111,4.111111111111111,320.55555555555554,0.0,64.77777777777777,10.0,1010.0,12.666666666666668,12.777777777777779,4.666666666666666,5.777777777777778,,476.89046411623906,2.663390775521596,158.17862248738606,24.747690903345745,50.16003233591716,3.752980156739553,109.66877399444579,1.2418062321345011,0.0
2022-08-16 08:50:00,18.7,20.4,20.2,23.4,22.6,4.192,2.699665,28.7608,33.0792,20.555555555555557,4.055555555555555,332.7777777777778,0.0,63.388888888888886,10.0,1010.0,12.833333333333334,12.88888888888889,4.333333333333333,5.888888888888889,,469.69065521240236,3.1943202345923516,153.56388785410735,24.804172019958497,50.28947008132935,3.852612265745799,112.35213769276936,9.976215523680052,0.0
2022-08-16 09:00:00,18.3,20.1,19.9,23.4,22.6,4.218,2.694825,28.8964,32.9619,21.0,4.0,345.0,0.0,62.0,10.0,1010.0,13.0,13.0,4.0,6.0,,468.76197031656903,3.6273373238717097,128.08021282497774,24.863699897130328,50.489635435740155,3.8377305456002553,115.07214074452718,15.249069352149963,0.0
2022-08-16 09:10:00,18.9,20.4,20.2,23.5,22.7,4.209,2.606845,28.5674,32.9642,21.444444444444443,4.111111111111111,345.77777777777777,0.0,60.833333333333336,10.0,1009.9444444444445,12.833333333333334,13.11111111111111,4.111111111111111,6.055555555555555,,467.4624291641411,3.486839087406794,101.3569869740804,24.996647113164265,50.32241849899292,4.123238395849864,116.16538027445475,24.759347966512046,0.0
2022-08-16 09:20:00,18.8,20.5,20.5,23.6,22.9,4.176,2.565385,29.419600000000003,33.0793,21.88888888888889,4.222222222222222,346.55555555555554,0.0,59.666666666666664,10.0,1009.8888888888889,12.666666666666666,13.222222222222221,4.222222222222222,6.111111111111111,,474.77465657552085,3.6239398734515675,108.84760134960973,25.112496875127157,49.94403372446696,3.8330845677852627,117.40513108571369,38.05976315816243,0.0
2022-08-16 09:30:00,19.1,20.6,20.4,23.7,22.9,4.233,2.452375,29.414299999999997,33.5044,22.333333333333332,4.333333333333333,347.3333333333333,0.0,58.5,10.0,1009.8333333333334,12.5,13.333333333333334,4.333333333333333,6.166666666666667,,466.40317281788793,3.4178107192489384,119.8553955011314,25.303584241867064,49.67371514638265,3.809527527093887,115.38125606536865,49.88591403325399,0.0
2022-08-16 09:40:00,19.4,20.9,19.7,23.7,23.0,4.244,2.507575,28.798399999999997,35.0649,22.77777777777778,4.444444444444445,348.1111111111111,0.0,57.333333333333336,10.0,1009.7777777777778,12.333333333333334,13.444444444444445,4.444444444444445,6.222222222222222,,477.5499248671258,3.5023236298561096,198.40080931604248,25.383955090840658,49.13122564951579,3.720839038292567,114.80197249094644,65.23270055770874,0.0
2022-08-16 09:50:00,18.8,20.5,19.2,23.7,23.0,4.223,2.3986,29.0639,36.5098,23.22222222222222,4.555555555555555,348.8888888888889,0.0,56.166666666666664,10.0,1009.7222222222222,12.166666666666666,13.555555555555555,4.555555555555555,6.277777777777778,,470.81018290201825,3.5627517132503166,313.4733912115582,25.49674732844035,48.64282759984334,3.5802963078022003,117.09280957539877,55.53581556955974,0.0
2022-08-16 10:00:00,19.3,20.8,19.0,23.7,23.0,4.181,2.46026,28.9241,37.373000000000005,23.666666666666668,4.666666666666667,349.6666666666667,0.0,55.0,10.0,1009.6666666666666,12.0,13.666666666666666,4.666666666666667,6.333333333333333,,474.5359819188611,3.9067125407854717,391.56469065779345,25.70050728797913,48.34479331970215,3.4585146117210384,119.91069597880046,91.55813205718994,0.0
2022-08-16 10:10:00,19.7,21.1,19.2,23.7,23.1,4.264,2.6800550000000003,29.105700000000002,37.7975,24.11111111111111,4.777777777777778,350.44444444444446,0.0,53.833333333333336,10.0,1009.6111111111111,11.833333333333334,13.777777777777779,4.777777777777778,6.388888888888889,,479.737873945565,4.9300902131991196,553.4840748070324,25.89036017100016,48.152694664001466,3.693664923508962,115.19159674326579,128.66539789835613,0.0
2022-08-16 10:20:00,19.5,21.1,19.3,23.8,23.2,4.23,2.5205100000000003,29.450599999999998,38.0483,24.555555555555557,4.888888888888889,351.22222222222223,0.0,52.666666666666664,10.0,1009.5555555555555,11.666666666666666,13.88888888888889,4.888888888888889,6.444444444444445,,489.42760253906255,5.59646754581376,537.9689858888098,26.137534656524657,47.07749570210775,3.5922263113657635,110.37277278900146,198.75387598673504,0.0
2022-08-16 10:30:00,19.8,21.3,19.2,23.8,23.3,4.193,2.48614,29.5265,38.080600000000004,25.0,5.0,352.0,0.0,51.5,10.0,1009.5,11.5,14.0,5.0,6.5,,489.9786767262426,5.675279537836711,415.6947885545634,26.405012969970706,43.516648813883464,3.4209797517458598,113.86540232340494,123.98466437021891,0.0
2022-08-16 10:40:00,20.1,21.5,19.0,23.8,23.4,4.195,2.34504,30.0597,38.0295,25.444444444444443,5.111111111111111,352.77777777777777,0.0,50.333333333333336,10.0,1009.4444444444445,11.333333333333334,14.11111111111111,5.111111111111111,6.555555555555555,,489.5925328327047,6.303646061716781,368.9044856555314,26.61761528968811,42.20362440745036,3.514341410795848,130.83099555969238,69.34986186345418,0.0
2022-08-16 10:50:00,20.0,21.5,19.2,23.9,23.5,4.256,2.328585,29.8565,37.9015,25.88888888888889,5.222222222222222,353.55555555555554,0.0,49.166666666666664,10.0,1009.3888888888889,11.166666666666666,14.222222222222221,5.222222222222222,6.611111111111111,,480.97884236653647,5.981083392692825,270.0872033415541,26.767906182607014,42.166649417877196,3.1508366318543755,133.5934689585368,97.47784206390381,0.0
2022-08-16 11:00:00,20.5,21.8,19.2,24.0,23.6,4.211,2.0714099999999998,29.868299999999998,37.7774,26.333333333333332,5.333333333333333,354.3333333333333,0.0,48.0,10.0,1009.3333333333334,11.0,14.333333333333334,5.333333333333333,6.666666666666667,,471.89749840747356,5.8555771289841605,173.96425966726184,26.808246501286824,39.07550812403361,3.0238753938674927,145.73262847900392,69.5316927909851,0.0
2022-08-16 11:10:00,20.8,22.1,19.0,24.1,23.7,4.222,2.0401599999999998,29.9654,37.6803,26.77777777777778,5.444444444444445,355.1111111111111,0.0,46.833333333333336,10.0,1009.2777777777778,10.833333333333332,14.444444444444445,5.444444444444445,6.722222222222222,,465.3465030468469,5.847734060045016,110.29668913113869,26.81617245992025,38.476829007466634,2.7907105576992035,172.58100677490236,59.052439848581955,0.0
2022-08-16 11:20:00,21.1,22.3,19.4,24.1,23.8,4.28,1.99207,30.4197,37.580200000000005,27.22222222222222,5.555555555555555,355.8888888888889,0.0,45.66666666666667,10.0,1009.2222222222222,10.666666666666666,14.555555555555555,5.555555555555555,6.777777777777778,,460.8953517659505,5.408625374338721,81.12759494393558,26.868535073598224,37.51387174606323,2.7824075738588965,214.04256927490232,39.003340021769205,0.0
2022-08-16 11:30:00,21.3,22.4,19.0,24.1,23.9,4.209,1.9767499999999998,30.181600000000003,37.4136,27.666666666666664,5.666666666666666,356.6666666666667,0.0,44.5,10.0,1009.1666666666666,10.5,14.666666666666666,5.666666666666666,6.833333333333333,,461.2014778084591,5.2276296722282805,67.77530099146784,26.903804279963175,35.79764385223389,2.764691175619761,253.80248896280924,41.32479152997335,0.0
2022-08-16 11:40:00,21.7,22.8,19.1,24.2,24.1,4.229,2.181765,30.061899999999998,37.2375,28.11111111111111,5.777777777777778,357.44444444444446,0.0,43.33333333333333,10.0,1009.1111111111111,10.333333333333332,14.777777777777779,5.777777777777778,6.888888888888889,,458.1764250691732,5.077793915972198,62.13768235610703,26.92543329556783,35.67669099807739,2.9675624601046247,273.42503428141276,64.97057459513346,0.0
2022-08-16 11:50:00,21.9,23.0,19.2,24.4,24.3,4.216,2.4444500000000002,29.4258,37.1964,28.555555555555557,5.888888888888889,358.22222222222223,0.0,42.16666666666667,10.0,1009.0555555555555,10.166666666666666,14.88888888888889,5.888888888888889,6.944444444444445,,464.82874424024556,5.350683717754601,68.36639050058052,27.031309385299682,36.437811145782476,3.0489737685521443,263.1930052693685,83.08135089874267,0.0
2022-08-16 12:00:00,22.4,23.3,19.2,24.4,24.3,4.226,2.45343,28.5936,37.2201,29.0,6.0,359.0,0.0,41.0,10.0,1009.0,10.0,15.0,6.0,7.0,,469.58724783009495,5.3703015277614705,69.77849208982651,27.125244579315186,36.274178727467856,3.1927186687787374,274.64361129760744,82.2477699915568,194.0
2022-08-16 12:10:00,22.3,23.4,19.0,24.5,24.5,4.253,2.57544,28.370800000000003,37.2478,29.0,6.0,339.27777777777777,0.0,40.72222222222222,10.0,1008.9444444444445,10.555555555555555,14.833333333333334,6.0,7.0,,472.7541778564453,5.982400952934546,93.65716516009833,27.231697425842288,35.898167514801024,3.320043905178706,281.40295069376623,105.17491949717203,0.0
2022-08-16 12:20:00,22.8,23.7,19.2,24.6,24.6,4.253,2.589645,28.185399999999998,37.3923,29.0,6.0,319.55555555555554,0.0,40.44444444444444,10.0,1008.8888888888889,11.11111111111111,14.666666666666666,6.0,7.0,,470.4671474833872,6.592554363921536,95.03888394350386,27.316103506088258,36.475420265197755,3.302356405258179,245.17827390034995,146.56220244089764,0.0
2022-08-16 12:30:00,23.4,24.1,19.1,24.6,24.8,4.268,2.64927,28.234199999999998,37.4503,29.0,6.0,299.8333333333333,0.0,40.166666666666664,10.0,1008.8333333333334,11.666666666666666,14.5,6.0,7.0,,471.0498060870993,5.749715971946716,84.17569928206966,27.384372332890827,36.39497733434041,3.223961772918701,256.71001073201495,101.10584546407064,0.0
2022-08-16 12:40:00,23.9,24.6,19.2,24.6,25.0,4.285,2.524935,28.103499999999997,37.4735,29.0,6.0,280.1111111111111,0.0,39.888888888888886,10.0,1008.7777777777778,12.222222222222221,14.333333333333334,6.0,7.0,,487.11297098795575,4.89634058102376,81.46791400068898,27.50474978129069,36.368026955922446,3.4254204074541725,265.34204732259116,121.03077051798502,0.0
2022-08-16 12:50:00,24.1,24.7,19.2,24.6,25.1,4.285,2.57991,28.148500000000002,37.4979,29.0,6.0,260.3888888888889,0.0,39.611111111111114,10.0,1008.7222222222222,12.777777777777779,14.166666666666666,6.0,7.0,,479.90391839739925,4.114106648763022,70.85994846343995,27.690635201136274,36.01812383651733,3.3709281408786773,243.81720019022623,117.70150337219238,0.0
2022-08-16 13:00:00,24.3,24.9,19.3,24.5,25.1,4.326,2.53495,28.303199999999997,37.4848,29.0,6.0,240.66666666666669,0.0,39.333333333333336,10.0,1008.6666666666666,13.333333333333332,14.0,6.0,7.0,,479.9587114671729,3.550504674514135,63.00748454519585,27.833114207585652,35.19578757603963,3.212765375375748,233.20069046020507,122.89485284169514,0.0
2022-08-16 13:10:00,24.3,25.0,19.2,24.5,25.2,4.301,2.43061,28.0534,37.3942,29.0,6.0,220.94444444444446,0.0,39.05555555555556,10.0,1008.6111111111111,13.88888888888889,13.833333333333334,6.0,7.0,,480.5040795898438,3.4065762044346264,63.27837989817905,28.07182650566101,34.07042768478394,3.026603484948476,243.48727780659993,106.30085924784342,0.0
2022-08-16 13:20:00,24.9,25.3,19.4,24.5,25.2,4.349,2.322835,27.8423,37.3921,29.0,6.0,201.22222222222223,0.0,38.77777777777778,10.0,1008.5555555555555,14.444444444444443,13.666666666666666,6.0,7.0,,470.2788299174693,3.2722763830052934,68.61799733436713,28.250992787679035,33.32445743560791,2.8440403831005097,254.75858278910317,114.08847230275471,0.0
2022-08-16 13:30:00,24.8,25.3,19.1,24.4,25.2,4.347,2.10776,28.1245,37.4006,29.0,6.0,181.5,0.0,38.5,10.0,1008.5,15.0,13.5,6.0,7.0,,461.05272537406836,2.966769976858365,68.75676636571939,28.33328836758931,32.42001910845438,2.7134576614697776,258.87931411743165,131.36568707784016,0.0
2022-08-16 13:40:00,25.3,25.6,19.3,24.4,25.2,4.323,2.2159,28.2144,37.3335,29.0,6.0,161.77777777777777,0.0,38.22222222222222,10.0,1008.4444444444445,15.555555555555555,13.333333333333334,6.0,7.0,,460.8707343546549,3.027054260699763,68.07557309554795,28.42864151954651,31.180009276072184,2.713548774321874,293.9929644266764,116.25313318888345,0.0
2022-08-16 13:50:00,25.5,25.8,19.2,24.4,25.3,4.375,2.28476,28.6273,37.2232,29.0,6.0,142.05555555555554,0.0,37.94444444444444,10.0,1008.3888888888889,16.11111111111111,13.166666666666666,6.0,7.0,,462.0389522157867,2.836459026356875,71.12010236082777,28.610582736333207,29.076587940851844,2.775252310434977,363.5493755086263,63.898880011240635,0.0
2022-08-16 14:00:00,25.8,26.0,19.1,24.4,25.4,4.364,2.3032,28.5905,37.076,29.0,6.0,122.33333333333334,0.0,37.666666666666664,10.0,1008.3333333333334,16.666666666666664,13.0,6.0,7.0,,460.8886089140793,2.6387097586278863,76.95842020498158,28.78550016085307,28.651909615198768,2.653293898502986,359.79462656656904,83.28574872334798,0.0
2022-08-16 14:10:00,25.8,26.0,19.1,24.3,25.4,4.362,2.36148,28.817,36.9653,29.0,6.0,102.61111111111109,0.0,37.388888888888886,10.0,1008.2777777777778,17.22222222222222,12.833333333333332,6.0,7.0,,458.15890635172525,2.5573267301058364,91.03620058910994,28.950527744293215,29.114639399846396,2.7717520610491437,316.89125411987305,186.45946638743084,0.0
2022-08-16 14:20:00,26.1,26.2,19.3,24.3,25.4,4.299,2.256935,28.758499999999998,36.9411,29.0,6.0,82.88888888888891,0.0,37.111111111111114,10.0,1008.2222222222222,17.77777777777778,12.666666666666666,6.0,7.0,,463.1627452490796,2.6623538941380667,92.40156179201804,29.121732966105146,29.664840660095216,2.8323322359720864,266.8206733194987,216.81115475972493,0.0
2022-08-16 14:30:00,26.4,26.5,19.2,24.3,25.5,4.282,2.4257750000000002,28.785800000000002,36.914,29.0,6.0,63.166666666666686,0.0,36.833333333333336,10.0,1008.1666666666666,18.333333333333332,12.5,6.0,7.0,,456.6631064228628,2.640416199952196,100.90339579328979,29.306931365331014,30.154860429763794,2.8812360548973084,253.47259791056314,159.79314435323082,0.0
2022-08-16 14:40:00,26.5,25.8,18.6,24.3,26.6,4.648,2.434345,28.8251,36.887800000000006,29.0,6.0,43.44444444444446,0.0,36.55555555555556,10.0,1008.1111111111111,18.888888888888886,12.333333333333332,6.0,7.0,,456.29422475179035,2.6921828088113817,107.72574861537267,29.493023522694905,30.23961964607239,2.929365295569102,244.7909760284424,139.6096495437622,0.0
2022-08-16 14:50:00,26.8,25.7,18.6,24.2,26.7,4.62,2.42727,28.633999999999997,37.1229,29.0,6.0,23.72222222222223,0.0,36.27777777777778,10.0,1008.0555555555555,19.444444444444443,12.166666666666666,6.0,7.0,,461.69798037474186,2.558697718466069,113.23605107409806,29.688947292963668,30.463576389948525,3.032449276447296,220.95413942972817,151.33762179056802,0.0
2022-08-16 15:00:00,27.0,25.7,19.0,24.1,26.8,4.64,2.482255,28.1355,37.185,29.0,6.0,4.0,0.0,36.0,10.0,1008.0,20.0,12.0,6.0,7.0,,472.89208597819015,2.624547642072042,105.67434117635091,29.89728518803914,30.526410455703733,2.985527910788854,201.09193161010742,229.95734728495282,0.0
2022-08-16 15:10:00,27.0,25.8,19.2,24.1,27.1,4.635,2.67244,28.002699999999997,37.0875,28.77777777777778,5.777777777777778,6.0,0.0,36.94444444444444,10.0,1008.0,21.444444444444443,12.166666666666666,5.833333333333333,6.666666666666667,,475.0336237905218,2.6187004984165987,114.39998585889569,30.102711559931436,30.656538626352948,2.9020060980319977,182.04456942240398,237.60366940816243,0.0
2022-08-16 15:20:00,27.0,25.8,19.3,24.2,27.0,4.625,2.7811500000000002,27.9612,37.070100000000004,28.555555555555557,5.555555555555555,8.0,0.0,37.888888888888886,10.0,1008.0,22.88888888888889,12.333333333333334,5.666666666666667,6.333333333333333,,472.10071024576825,2.752825415612614,114.60246806473381,30.303643430074054,31.08246576309204,3.168443677822749,150.48038354237875,374.2214793650309,0.0
2022-08-16 15:30:00,27.3,25.9,19.3,24.2,27.3,4.59,2.976215,28.2155,37.0548,28.333333333333332,5.333333333333333,10.0,0.0,38.833333333333336,10.0,1008.0,24.333333333333332,12.5,5.5,6.0,,466.8989088948568,2.8352433270721114,106.04920495933058,30.452469221750896,30.75479252497355,3.331548258066177,133.56532039642335,246.02338227589925,0.0
2022-08-16 15:40:00,27.4,26.0,18.8,24.2,27.4,4.633,2.9975300000000002,28.4206,37.0031,28.11111111111111,5.111111111111111,12.0,0.0,39.77777777777778,10.0,1008.0,25.77777777777778,12.666666666666666,5.333333333333333,5.666666666666666,,467.56167184413164,2.8458730404121058,102.4674714337365,30.602401749293012,30.12777698516846,3.4216206272443137,136.19555353800456,158.26785952250162,0.0
2022-08-16 15:50:00,27.8,26.1,18.9,24.1,27.7,4.665,2.857135,28.458800000000004,36.9243,27.88888888888889,4.888888888888889,14.0,0.0,40.72222222222222,10.0,1008.0,27.22222222222222,12.833333333333334,5.166666666666667,5.333333333333333,,469.5680900871891,2.9628679457694123,95.06266974907138,30.748011010487875,29.56995718002319,3.3777411556243897,144.57957911173503,153.83604337056477,0.0
2022-08-16 16:00:00,27.8,26.1,19.2,24.1,27.7,4.646,2.78034,28.235899999999997,36.863,27.666666666666668,4.666666666666667,16.0,0.0,41.666666666666664,10.0,1008.0,28.666666666666664,13.0,5.0,5.0,,464.4040124511719,2.9329359096995855,93.46974761251676,30.814598487218223,29.16338376045227,3.2230909725030266,138.39157611846923,157.27029448191325,0.0
2022-08-16 16:10:00,27.8,26.1,19.1,24.1,27.7,4.689,2.86905,28.2736,36.8835,27.444444444444443,4.444444444444445,18.0,0.0,42.611111111111114,10.0,1008.0,30.11111111111111,13.166666666666666,4.833333333333333,4.666666666666666,,471.6253413408652,2.9213442997137706,100.79424713134765,30.82134303728739,29.238407637278236,3.0954928203423817,100.55508581797281,261.7563968149821,0.0
2022-08-16 16:20:00,28.0,26.1,19.3,24.1,27.8,4.625,2.82841,28.3302,36.894400000000005,27.22222222222222,4.222222222222222,20.0,0.0,43.55555555555556,10.0,1008.0,31.555555555555557,13.333333333333334,4.666666666666666,4.333333333333333,,473.3464866480334,2.861715826914135,104.74718811897235,30.891663964589434,29.591334133148194,3.0618831717967985,100.61469596862793,175.2479302597046,0.0
2022-08-16 16:30:00,28.3,26.3,18.8,24.1,28.1,4.629,2.9232299999999998,28.3473,36.8594,27.0,4.0,22.0,0.0,44.5,10.0,1008.0,33.0,13.5,4.5,4.0,,460.8497885131836,2.969805644319556,106.34451188103628,30.988815272649127,29.486291761398313,3.3805070352554325,105.01794606526694,91.83710854212443,0.0
2022-08-16 16:40:00,28.2,26.2,18.7,24.1,28.0,4.648,3.03054,28.406799999999997,36.846500000000006,26.77777777777778,3.7777777777777777,24.0,0.0,45.44444444444444,10.0,1008.0,34.44444444444444,13.666666666666666,4.333333333333333,3.6666666666666665,,458.2044473441991,2.969535053335341,107.81615325798423,31.081889826456706,29.158886197408044,3.240631283124288,111.57621786753336,94.56172411600748,0.0
2022-08-16 16:50:00,28.4,26.3,19.2,24.0,28.1,4.64,2.97654,28.2916,36.8596,26.555555555555557,3.555555555555556,26.0,0.0,46.388888888888886,10.0,1008.0,35.888888888888886,13.833333333333334,4.166666666666666,3.333333333333333,,462.77285186416805,3.093246027231216,108.68544095615883,31.156946144104005,29.08896854082743,3.2543657672405244,103.43631900787355,130.69848223368325,0.0
2022-08-16 17:00:00,27.9,26.2,19.1,24.0,27.9,4.625,2.9658,28.1373,36.812799999999996,26.333333333333332,3.3333333333333335,28.0,0.0,47.33333333333333,10.0,1008.0,37.33333333333333,14.0,4.0,3.0,,461.31585276285807,2.98367214987507,106.55862467620332,31.09317724227905,29.095733098983764,3.3072628343105315,80.7413436126709,184.13452630360922,0.0
2022-08-16 17:10:00,28.0,26.1,19.0,24.0,27.8,4.655,2.917295,28.115500000000004,36.8916,26.11111111111111,3.111111111111111,30.0,0.0,48.27777777777778,10.0,1008.0,38.77777777777778,14.166666666666668,3.833333333333333,2.666666666666666,,467.7695804534562,2.882944174472895,107.7986343855777,31.331126832962035,29.081639607747395,3.253534661928813,65.16775959650676,169.40960233052573,0.0
2022-08-16 17:20:00,27.8,26.1,18.8,24.0,27.8,4.638,2.853595,27.8882,36.9776,25.88888888888889,2.888888888888889,32.0,0.0,49.22222222222222,10.0,1008.0,40.22222222222222,14.333333333333334,3.6666666666666665,2.333333333333333,,463.5226541278006,2.955526823687688,107.89429292193915,31.477163209915158,28.614025497436522,3.1482658863067625,59.09151718775431,152.42000487009685,0.0
2022-08-16 17:30:00,28.1,26.1,18.8,24.0,27.9,4.654,3.1091249999999997,27.3516,37.0985,25.666666666666668,2.666666666666667,34.0,0.0,50.166666666666664,10.0,1008.0,41.66666666666667,14.5,3.5,2.0,,470.71488393147786,3.0925844469245543,110.95377504165563,31.71334329922994,28.508426980972292,3.41740426381429,48.81845195134481,263.5910949961344,0.0
2022-08-16 17:40:00,28.2,26.2,19.2,23.9,28.1,4.681,3.00528,27.2628,37.2502,25.444444444444443,2.4444444444444446,36.0,0.0,51.111111111111114,10.0,1008.0,43.111111111111114,14.666666666666668,3.333333333333333,1.666666666666666,,482.5577564984903,3.3150522603422905,113.31099061739647,31.850048745473224,28.73040112177531,3.441254606644313,29.30574450492859,781.7100143941243,0.0
2022-08-16 17:50:00,28.3,26.2,19.1,23.9,28.1,4.66,3.14325,27.0439,37.365300000000005,25.22222222222222,2.2222222222222223,38.0,0.0,52.05555555555556,10.0,1008.0,44.55555555555556,14.833333333333334,3.1666666666666665,1.333333333333333,,495.55459167480467,3.3445619794271764,112.73464331567625,31.908004299799604,28.972214816411338,3.437041810353597,11.322229409217835,1520.4768409220378,0.0
2022-08-16 18:00:00,28.3,26.2,19.2,23.9,28.2,4.658,3.40745,26.9844,37.4445,25.0,2.0,40.0,0.0,53.0,10.0,1008.0,46.0,15.0,3.0,1.0,,487.58568833274404,4.098058695456403,116.58346610979845,32.12174412727356,29.12450415293376,3.379330563545227,4.336549439827602,1591.7367192586264,0.0
2022-08-16 18:10:00,27.8,26.0,18.7,23.9,27.8,4.662,3.518875,26.815199999999997,37.4837,24.72222222222222,2.2222222222222223,46.5,0.0,53.55555555555556,10.0,1008.0555555555555,44.833333333333336,14.88888888888889,3.611111111111111,1.0,,481.75302993599024,4.2792211296127345,108.96048937996902,32.23285645167033,29.165689160029093,3.397727466821671,1.5398385377724966,1741.271501261393,0.0
2022-08-16 18:20:00,28.1,26.0,19.0,23.8,27.8,4.656,3.3715800000000002,26.443099999999998,37.5452,24.444444444444443,2.4444444444444446,53.0,0.0,54.111111111111114,10.0,1008.1111111111111,43.666666666666664,14.777777777777779,4.222222222222222,1.0,,478.8809781901042,3.722524499980743,108.56344565634,31.992092882792157,29.36046552022298,3.497693483829498,1.1550053606430688,1372.5856174723308,0.0
2022-08-16 18:30:00,28.2,26.0,19.2,23.8,27.9,4.666,3.4264850000000004,25.8584,37.638600000000004,24.166666666666668,2.6666666666666665,59.5,0.0,54.666666666666664,10.0,1008.1666666666666,42.5,14.666666666666666,4.833333333333334,1.0,,485.56429642249793,3.596133394490528,111.1919634156308,31.689382022221885,29.775062971115112,3.562347763776779,1.0809261121352514,1852.4700362141928,0.0
2022-08-16 18:40:00,28.4,26.0,19.3,23.8,28.0,4.631,3.6673299999999998,25.8671,37.7582,23.88888888888889,2.888888888888889,66.0,0.0,55.22222222222222,10.0,1008.2222222222222,41.333333333333336,14.555555555555555,5.444444444444445,1.0,,483.39645212809245,3.568815560630486,112.2540719755356,31.520257635116575,30.288963880538937,3.6178171193599704,1.0441146522760392,1707.3581913248697,0.0
2022-08-16 18:50:00,28.3,26.1,19.0,23.8,28.1,4.666,3.52682,25.728199999999998,37.8365,23.61111111111111,3.111111111111111,72.5,0.0,55.77777777777778,10.0,1008.2777777777778,40.166666666666664,14.444444444444445,6.055555555555555,1.0,,480.79370056152345,3.4211976797836647,110.93696812236377,31.36468583424886,30.803860705693562,3.5182880202929177,1.0241792257626852,1065.527635599772,0.0
2022-08-16 19:00:00,27.9,26.0,18.7,23.7,27.8,4.641,3.35535,25.490199999999998,37.7903,23.333333333333332,3.333333333333333,79.0,0.0,56.333333333333336,10.0,1008.3333333333334,39.0,14.333333333333334,6.666666666666667,1.0,,484.88230388422124,3.267026376576074,108.69865006419897,31.210395154953005,31.219771340688066,3.5303617759545647,1.0132652709881464,864.2062169392905,0.0
2022-08-16 19:10:00,27.6,25.8,19.1,23.7,27.6,4.614,3.5912599999999997,25.151,37.879599999999996,23.055555555555557,3.5555555555555554,85.5,0.0,56.888888888888886,10.0,1008.3888888888889,37.833333333333336,14.222222222222221,7.277777777777779,1.0,,482.39566378187857,3.2892528955074356,110.5795938545701,31.081532058715823,31.571876141230263,3.5016678122679394,1.0072660531600317,927.7171508789063,0.0
2022-08-16 19:20:00,27.8,25.8,19.1,23.7,27.6,4.584,3.5692099999999995,24.6605,37.9985,22.77777777777778,3.7777777777777777,92.0,0.0,57.44444444444444,10.0,1008.4444444444445,36.666666666666664,14.11111111111111,7.888888888888889,1.0,,487.3001677449544,3.1996050294307663,107.65266866780944,31.00274701118469,31.926800731023157,3.3678399352232615,1.003958270549774,743.0776612345378,0.0
2022-08-16 19:30:00,27.2,25.6,19.1,23.7,27.2,4.584,3.8548500000000003,24.313,38.1398,22.5,4.0,98.5,0.0,58.0,10.0,1008.5,35.5,14.0,8.5,1.0,,481.552339568741,3.350016748507818,111.85745775858561,30.948652807871504,32.30791681289673,3.3604476900895435,1.0021440933148065,639.6754647827149,0.0
2022-08-16 19:40:00,26.9,25.5,19.0,23.6,27.0,4.557,3.6688400000000003,24.6255,38.2423,22.22222222222222,4.222222222222222,105.0,0.0,58.55555555555556,10.0,1008.5555555555555,34.333333333333336,13.88888888888889,9.11111111111111,1.0,,480.00220652613154,3.341864226315655,107.74704812691036,30.904125878016156,32.68060042063395,3.478031172355016,1.0011504425605138,563.687107849121,0.0
2022-08-16 19:50:00,26.8,25.4,18.9,23.6,26.8,4.569,3.790345,24.5941,38.273199999999996,21.944444444444443,4.444444444444445,111.5,0.0,59.111111111111114,10.0,1008.6111111111111,33.166666666666664,13.777777777777779,9.722222222222223,1.0,,483.8454262288412,3.315669274511984,110.62711663930429,30.845703299840288,32.88311004638672,3.4532900802294413,1.0006158194939296,632.6362956746419,0.0
2022-08-16 20:00:00,26.6,25.3,19.0,23.6,26.7,4.564,3.8674,24.4469,38.2917,21.666666666666668,4.666666666666666,118.0,0.0,59.666666666666664,10.0,1008.6666666666666,32.0,13.666666666666666,10.333333333333334,1.0,,479.9257787208996,3.3569713345220533,110.0415216467475,30.77910552978516,33.227000083923336,3.479588674704234,1.000325318177541,516.120865427653,0.0
2022-08-16 20:10:00,26.9,25.4,19.1,23.5,26.8,4.553,3.642435,23.7299,38.346000000000004,21.38888888888889,4.888888888888889,124.5,0.0,60.22222222222222,10.0,1008.7222222222222,30.833333333333336,13.555555555555555,10.944444444444446,1.0,,479.6996874929845,3.3542278644526746,110.58046350726974,30.708411684036253,33.66767755508423,3.4105999108155567,1.0001670199632644,453.829027557373,0.0
2022-08-16 20:20:00,26.2,25.1,18.8,23.5,26.3,4.573,3.74975,23.606,38.4347,21.11111111111111,5.111111111111111,131.0,0.0,60.77777777777778,10.0,1008.7777777777778,29.666666666666668,13.444444444444445,11.555555555555557,1.0,,480.1615060424805,3.3616607264879734,110.22435256677832,30.641627972920737,34.04206661224365,3.4744805149237314,1.0000832643111548,387.809261525472,0.0
2022-08-16 20:30:00,26.0,25.0,18.8,23.5,26.1,4.547,3.90866,23.5372,38.5184,20.833333333333336,5.333333333333333,137.5,0.0,61.33333333333333,10.0,1008.8333333333334,28.5,13.333333333333334,12.166666666666668,1.0,,484.99060402354974,3.3453651783021834,111.8606639790939,30.564177125295004,34.31912041982015,3.3991671983400975,1.0000319635868071,351.0898099772136,0.0
2022-08-16 20:40:00,25.9,25.0,18.7,23.5,26.0,4.56,3.952405,23.0403,38.582100000000004,20.555555555555557,5.555555555555555,144.0,0.0,61.888888888888886,10.0,1008.8888888888889,27.333333333333332,13.222222222222221,12.777777777777779,1.0,,484.9652474484498,3.491560801577433,114.1398322828476,30.505046799977624,34.53845499674479,3.358499975204468,1.0000298023223877,312.0736529032389,0.0
2022-08-16 20:50:00,25.5,24.8,18.7,23.5,25.7,4.567,4.010045,22.941399999999998,38.682,20.27777777777778,5.777777777777778,150.5,0.0,62.44444444444444,10.0,1008.9444444444445,26.166666666666668,13.11111111111111,13.38888888888889,1.0,,488.08938873291015,3.4646061564838817,110.74516567531953,30.46355582555135,34.77391976674398,3.5383065617084504,1.0000298023223877,303.1041851298014,0.0
2022-08-16 21:00:00,25.4,24.8,18.7,23.4,25.7,4.562,4.13199,22.9089,38.720600000000005,20.0,6.0,157.0,0.0,63.0,10.0,1009.0,25.0,13.0,14.0,1.0,,489.0459615703013,3.557688789084806,112.19585088180284,30.427025067011517,34.99952884674072,3.5035793038209277,1.0000298023223877,276.78844345092773,0.0
2022-08-16 21:10:00,24.9,24.6,18.9,23.4,25.2,4.54,4.358265,22.9255,38.8236,19.88888888888889,5.944444444444445,157.55555555555554,0.0,63.05555555555556,10.0,1009.1111111111111,24.166666666666668,12.88888888888889,13.833333333333334,1.0,,487.1094577026367,3.56394642843365,109.00069247789975,30.38989536603292,35.219811058044435,3.468821475505829,1.0000298023223877,253.46309969584144,0.0
2022-08-16 21:20:00,24.7,24.6,18.7,23.4,25.2,4.55,4.194135,22.639599999999998,38.9005,19.77777777777778,5.888888888888889,158.11111111111111,0.0,63.111111111111114,10.0,1009.2222222222222,23.333333333333332,12.777777777777779,13.666666666666666,1.0,,483.5397021694841,3.589273676703878,111.65202010914432,30.348959919611616,35.3940403620402,3.449139059384664,1.0000298023223877,228.37347478230794,0.0
2022-08-16 21:30:00,24.2,24.6,18.9,23.4,24.3,4.236,4.241835,22.106299999999997,38.9814,19.666666666666668,5.833333333333333,158.66666666666666,0.0,63.166666666666664,10.0,1009.3333333333334,22.5,12.666666666666666,13.5,1.0,,486.68122297265063,3.518524241750523,113.38179223012116,30.301087954839073,35.54068364461263,3.442189336220424,1.0000298023223877,207.5830147298177,0.0
2022-08-16 21:40:00,24.1,24.6,18.8,23.4,24.2,4.232,4.252695,22.7485,39.067,19.555555555555557,5.777777777777778,159.22222222222223,0.0,63.22222222222222,10.0,1009.4444444444445,21.666666666666668,12.555555555555555,13.333333333333334,1.0,,490.4053839111328,3.6059849107938975,110.54947451769297,30.250509026845293,35.65394945780436,3.4876494395732878,1.0000298023223877,198.60177533467612,0.0
2022-08-16 21:50:00,24.5,24.7,19.1,23.4,24.2,4.247,4.15259,22.5661,39.1055,19.444444444444443,5.722222222222222,159.77777777777777,0.0,63.27777777777778,10.0,1009.5555555555555,20.833333333333332,12.444444444444445,13.166666666666666,1.0,,492.1329755901468,3.63659064949569,110.17506861131744,30.208789027531942,35.796517314910886,3.4658401000499723,1.0000298023223877,188.32632352193198,0.0
2022-08-16 22:00:00,24.1,24.5,19.1,23.4,24.2,4.233,4.05269,22.881300000000003,39.0837,19.333333333333332,5.666666666666667,160.33333333333334,0.0,63.333333333333336,10.0,1009.6666666666666,20.0,12.333333333333334,13.0,1.0,,493.70710212444436,3.519635034247307,108.01292804718018,30.169804388682046,35.95350478490194,3.480929760932922,1.0000298023223877,167.63757558186848,0.0
2022-08-16 22:10:00,23.6,24.1,19.0,23.4,24.1,4.206,4.135615,22.8363,39.0222,19.22222222222222,5.611111111111111,160.88888888888889,0.0,63.388888888888886,10.0,1009.7777777777778,19.166666666666668,12.222222222222221,12.833333333333334,1.0,,484.34268490846137,3.417631441805996,109.14932283757098,30.13345211346944,36.09905137379964,3.4240599473317466,1.0000298023223877,158.40496470133465,0.0
2022-08-16 22:20:00,23.4,23.9,19.2,23.3,23.9,4.234,3.88716,22.9006,39.316,19.11111111111111,5.555555555555555,161.44444444444446,0.0,63.44444444444444,10.0,1009.8888888888889,18.333333333333332,12.11111111111111,12.666666666666666,1.0,,487.2125239998953,3.384687448221411,109.55365474787136,30.095715923309324,36.201224123636884,3.4367705770333608,1.0000298023223877,141.01894218444824,0.0
2022-08-16 22:30:00,23.1,23.7,18.6,23.3,23.9,4.251,3.7823909090909087,22.541454545454545,39.334272727272726,19.0,5.5,162.0,0.0,63.5,10.0,1010.0,17.5,12.0,12.5,1.0,,483.8200769042969,3.3092072548839333,109.34988652935135,30.05733978589376,36.25478401819865,3.2413304483890535,1.0000298023223877,129.00234999338787,0.0
2022-08-16 22:40:00,22.7,23.5,18.7,23.3,23.8,4.222,3.944585,22.5173,39.1825,18.88888888888889,5.444444444444445,162.55555555555554,0.0,63.55555555555556,10.0,1010.1111111111111,16.666666666666664,11.88888888888889,12.333333333333334,1.0,,482.22985282108704,3.360680988030245,110.82565376367945,30.019351205825807,36.23317975362142,3.431296650568644,1.0000298023223877,129.76264476776123,0.0
2022-08-16 22:50:00,22.6,23.3,19.2,23.3,23.7,4.215,4.022125,21.8303,39.1641,18.77777777777778,5.388888888888889,163.11111111111111,0.0,63.611111111111114,10.0,1010.2222222222222,15.833333333333334,11.777777777777779,12.166666666666666,1.0,,487.8837638206043,3.522635532004685,112.20884565083993,29.98149040857951,36.26629402796427,3.3014957133928933,1.0000298023223877,116.54161081949869,0.0
2022-08-16 23:00:00,22.3,23.2,18.8,23.3,23.7,4.205,4.07797,22.2606,39.2091,18.666666666666668,5.333333333333333,163.66666666666666,0.0,63.666666666666664,10.0,1010.3333333333334,15.0,11.666666666666666,12.0,1.0,,489.30286387125653,3.3445203904243512,111.83342409899005,29.94960513114929,36.36005025227865,3.3020910596847535,1.0000298023223877,115.37388511657714,0.0
2022-08-16 23:10:00,22.2,23.0,18.6,23.3,23.6,4.198,3.9865850000000003,22.416,39.2293,18.555555555555557,5.277777777777778,164.22222222222223,0.0,63.72222222222222,10.0,1010.4444444444445,14.166666666666666,11.555555555555555,11.833333333333332,1.0,,496.76712851338004,3.4983271482906773,110.52220457561945,29.926690041224163,36.47191848754883,3.366620602607727,1.0000298023223877,110.69307048797607,0.0
2022-08-16 23:20:00,22.2,23.0,19.1,23.3,23.6,4.247,3.911085,22.5062,39.2286,18.444444444444443,5.222222222222222,164.77777777777777,0.0,63.77777777777778,10.0,1010.5555555555555,13.333333333333334,11.444444444444445,11.666666666666666,1.0,,492.1309619842179,3.2670169300548104,109.96680439383297,29.90424891789754,36.54910411834717,3.253633240063985,1.0000298023223877,118.3777479171753,0.0
2022-08-16 23:30:00,22.0,22.8,19.3,23.3,23.5,4.231,3.76671,22.56,39.206,18.333333333333332,5.166666666666667,165.33333333333334,0.0,63.833333333333336,10.0,1010.6666666666666,12.5,11.333333333333334,11.5,1.0,,492.6307610066732,3.216759878114119,107.16627284895904,29.877229630152385,36.60650746027629,3.3367710745334627,1.0000298023223877,106.125077196757,0.0
2022-08-16 23:40:00,21.8,22.7,18.6,23.3,23.5,4.256,3.787375,22.4802,39.1537,18.22222222222222,5.111111111111111,165.88888888888889,0.0,63.888888888888886,10.0,1010.7777777777778,11.666666666666666,11.222222222222221,11.333333333333332,1.0,,490.9165578767623,3.151122244751386,108.8233163238784,29.85759465853373,36.63429643630981,3.2723233628273007,1.0000298023223877,124.26986597696938,0.0
2022-08-16 23:50:00,21.9,22.7,19.1,23.2,23.4,4.231,3.83931,22.095,39.2084,18.11111111111111,5.055555555555555,166.44444444444446,0.0,63.94444444444444,10.0,1010.8888888888889,10.833333333333334,11.11111111111111,11.166666666666666,1.0,,491.1880115728269,3.2401140895469043,110.08422840355479,29.824869645436603,36.613019949595135,3.2675232513745627,1.0000298023223877,105.14557353973389,0.0
2022-08-17 00:00:00,22.1,22.9,19.1,23.3,23.5,4.243,3.7736600000000005,21.9126,39.2845,18.0,5.0,167.0,0.0,64.0,10.0,1011.0,10.0,11.0,11.0,1.0,,492.9250629679362,3.257301468714482,110.12937705023815,29.790647474924725,36.62641896565755,3.154507900476456,1.0000298023223877,118.65294433593752,0.0
2022-08-17 00:10:00,22.2,23.0,18.7,23.3,23.5,4.214,3.7848149999999996,21.9701,39.351,17.833333333333332,5.166666666666667,170.22222222222223,0.0,64.72222222222223,10.0,1011.0555555555555,10.722222222222221,11.055555555555555,11.333333333333334,1.0,,491.20035393375093,3.3321372243778855,108.78433262711864,29.766330566406246,36.61574705759684,3.333880253235499,1.0000298023223877,102.94373613993328,0.0
2022-08-17 00:20:00,22.2,23.0,19.2,23.2,23.5,4.198,3.718085,22.0678,39.3798,17.666666666666668,5.333333333333333,173.44444444444446,0.0,65.44444444444444,10.0,1011.1111111111111,11.444444444444445,11.11111111111111,11.666666666666666,1.0,,492.2996144507398,3.228564318937097,111.41578193405925,29.747115157445272,36.58658508936564,2.965072790384293,1.0000298023223877,112.63813402811687,0.0
2022-08-17 00:30:00,22.1,23.0,19.2,23.2,23.5,4.227,3.6923299999999997,22.0381,39.832800000000006,17.5,5.5,176.66666666666666,0.0,66.16666666666667,10.0,1011.1666666666666,12.166666666666666,11.166666666666666,12.0,1.0,,490.54696215399383,3.140706481004165,108.05830359636727,29.724878470102947,36.5261336517334,3.333355350891749,1.0000298023223877,109.21216911315919,0.0
2022-08-17 00:40:00,21.6,22.6,18.5,23.2,23.4,4.243,3.9024050000000003,21.9701,39.623599999999996,17.333333333333332,5.666666666666667,179.88888888888889,0.0,66.88888888888889,10.0,1011.2222222222222,12.88888888888889,11.222222222222221,12.333333333333334,1.0,,490.5906673177084,3.2682900825328067,111.59429084195929,29.694548676808676,36.480821450551346,3.3983172750473023,1.0000298023223877,116.08208333333334,0.0
2022-08-17 00:50:00,21.2,22.3,18.7,23.2,23.3,4.225,3.70407,21.719299999999997,39.519999999999996,17.166666666666668,5.833333333333333,183.11111111111111,0.0,67.61111111111111,10.0,1011.2777777777778,13.61111111111111,11.277777777777779,12.666666666666666,1.0,,490.11751855609066,3.3547214937210086,108.74833885192871,29.6753537940979,36.53407641728719,3.316581868728002,1.0000298023223877,120.08047910054525,0.0
2022-08-17 01:00:00,21.2,22.3,19.1,23.2,23.2,4.236,3.82211,21.1272,39.5167,17.0,6.0,186.33333333333334,0.0,68.33333333333333,10.0,1011.3333333333334,14.333333333333332,11.333333333333334,13.0,1.0,,488.8248029581706,3.237193054795939,109.79987387059097,29.652650839487713,36.46830177942912,3.2026287591457367,1.0000298023223877,111.32456520080567,0.0
2022-08-17 01:10:00,21.6,22.5,18.6,23.2,23.3,4.246,3.817355,21.3339,39.5883,16.833333333333332,6.166666666666667,189.55555555555554,0.0,69.05555555555556,10.0,1011.3888888888889,15.055555555555555,11.38888888888889,13.333333333333334,1.0,,493.4726214774998,3.2289512546857195,113.05215185865845,29.624736585617065,36.466422163645426,3.083657655318578,1.0000298023223877,118.79597063700358,0.0
2022-08-17 01:20:00,21.6,22.6,19.2,23.2,23.4,4.208,3.812355,21.0624,39.6325,16.666666666666668,6.333333333333334,192.77777777777777,0.0,69.77777777777777,10.0,1011.4444444444445,15.777777777777779,11.444444444444445,13.666666666666668,1.0,,489.9955957522337,3.214528230509516,109.00682214208913,29.602208744684855,36.40196606318156,2.9377596215407054,1.0000298023223877,113.63307931264242,0.0
2022-08-17 01:30:00,22.0,22.9,19.3,23.2,23.5,4.227,3.91701,20.835900000000002,39.7005,16.5,6.5,196.0,0.0,70.5,10.0,1011.5,16.5,11.5,14.0,1.0,,489.4639923095703,3.1491422391746005,111.3068361308211,29.56721876462301,36.40781540552775,3.038534539937973,1.0000298023223877,107.23200520833333,0.0
2022-08-17 01:40:00,22.0,22.8,18.7,23.2,23.4,4.249,3.7410449999999997,20.910800000000002,39.7694,16.333333333333332,6.666666666666667,199.22222222222223,0.0,71.22222222222223,10.0,1011.5555555555555,17.22222222222222,11.555555555555555,14.333333333333334,1.0,,489.32321527590693,3.081940650542577,107.5017724622306,29.53203313191732,36.40462022145589,3.0029637650648753,1.0000298023223877,116.70383595784506,0.0
