,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-17 01:50:00,21.5,22.6,18.9,23.2,23.4,4.214,4.033695,21.306900000000002,39.8293,16.166666666666668,6.833333333333334,202.44444444444446,0.0,71.94444444444444,10.0,1011.6111111111111,17.944444444444443,11.61111111111111,14.666666666666668,1.0,,492.3980603132577,3.0806575741202145,112.47220909355724,29.496301625569664,36.42980932871501,3.0525329248110453,1.0000298023223877,100.06033130645753,0.0
2022-08-17 02:00:00,21.0,22.1,18.9,23.2,23.2,4.237,4.215355000000001,21.354599999999998,39.8495,16.0,7.0,205.66666666666669,0.0,72.66666666666667,10.0,1011.6666666666666,18.666666666666664,11.666666666666666,15.0,1.0,,490.1804585774739,3.287671200205377,110.84502354551844,29.4593842792511,36.499115454355874,3.0395089161396025,1.0000298023223877,105.07675420125327,0.0
2022-08-17 02:10:00,21.5,22.4,19.2,23.2,23.3,4.246,4.23443,21.5471,39.8569,15.833333333333332,7.166666666666667,208.88888888888889,0.0,73.38888888888889,10.0,1011.7222222222222,19.38888888888889,11.722222222222221,15.333333333333334,1.0,,493.7433158646507,3.258659452792615,113.54781753971079,29.445316715240477,36.56032335281372,3.0824916776021323,1.0000298023223877,114.4483030573527,0.0
2022-08-17 02:20:00,21.3,22.3,18.9,23.2,23.2,4.175,4.2623,21.2887,39.8869,15.666666666666666,7.333333333333334,212.11111111111111,0.0,74.11111111111111,10.0,1011.7777777777778,20.11111111111111,11.777777777777779,15.666666666666668,1.0,,495.26880846747036,3.3877488148212436,110.13201155344646,29.43506450335185,36.643282152811686,3.0362127117315927,1.0000298023223877,110.67611342112222,0.0
2022-08-17 02:30:00,21.1,22.2,19.1,23.2,23.2,4.213,4.219025,20.8353,39.879000000000005,15.5,7.5,215.33333333333334,0.0,74.83333333333333,10.0,1011.8333333333334,20.833333333333336,11.833333333333334,16.0,1.0,,495.9716255696615,3.2595877350117526,111.07517866166972,29.421348911921182,36.70053370157878,2.994742263952891,1.0000298023223877,114.06125024159749,0.0
2022-08-17 02:40:00,20.6,21.8,19.0,23.2,23.1,4.233,4.15822,20.681900000000002,39.970600000000005,15.333333333333332,7.666666666666667,218.55555555555554,0.0,75.55555555555556,10.0,1011.8888888888889,21.555555555555557,11.88888888888889,16.333333333333336,1.0,,497.12432046122933,3.3739573883942966,110.07331085528358,29.409766616821294,36.7494040997823,3.1254701884587606,1.0000298023223877,106.4356064860026,0.0
2022-08-17 02:50:00,20.8,21.8,18.5,23.1,23.0,4.206,4.47959,20.6165,40.0755,15.166666666666666,7.833333333333334,221.77777777777777,0.0,76.27777777777777,10.0,1011.9444444444445,22.27777777777778,11.944444444444445,16.666666666666668,1.0,,498.29091013590494,3.5234823842843377,113.36397004445394,29.388819348017375,36.82923584620158,2.9645856511592865,1.0000298023223877,113.5198340733846,0.0
2022-08-17 03:00:00,20.7,21.8,19.1,23.1,23.0,4.172,4.94466,20.8774,40.1109,15.0,8.0,225.0,0.0,77.0,10.0,1012.0,23.0,12.0,17.0,1.0,,502.14649705908766,3.519601781051711,111.7886544957134,29.375294869740806,36.86574235916138,3.0215004833539325,1.0000298023223877,112.26402205149334,0.0
2022-08-17 03:10:00,20.4,21.6,18.7,23.1,22.9,4.186,4.845515000000001,21.1423,40.1006,14.944444444444445,7.833333333333333,223.22222222222223,0.0,77.61111111111111,10.0,1012.1111111111111,24.0,12.055555555555555,16.666666666666668,1.1666666666666667,,500.3411275964496,3.7966672169017253,111.12611551640398,29.36154930114746,36.94542520523071,3.0603540627161663,1.0000298023223877,108.41010648091635,0.0
2022-08-17 03:20:00,20.6,21.8,19.1,23.1,23.0,4.196,5.083235,20.9156,40.031,14.88888888888889,7.666666666666667,221.44444444444446,0.0,78.22222222222223,10.0,1012.2222222222222,25.0,12.11111111111111,16.333333333333332,1.3333333333333335,,493.73184438069666,3.7919992964213853,112.20235139404988,29.336491886774702,36.94573455810547,2.9289250179131825,1.0000298023223877,121.61952514648438,0.0
2022-08-17 03:30:00,20.3,21.5,19.2,23.1,22.9,4.212,5.09343,20.5898,40.0454,14.833333333333334,7.5,219.66666666666666,0.0,78.83333333333333,10.0,1012.3333333333334,26.0,12.166666666666666,16.0,1.5,,489.18718010211813,3.7727399005997646,108.7628692307984,29.306220556894935,36.95309452692668,3.135282799402873,1.0000298023223877,111.33308553059896,0.0
2022-08-17 03:40:00,20.2,21.5,18.8,23.1,22.9,4.236,5.23319,20.4711,40.0468,14.777777777777779,7.333333333333333,217.88888888888889,0.0,79.44444444444444,10.0,1012.4444444444445,27.0,12.222222222222221,15.666666666666666,1.6666666666666667,,493.06370597751663,3.7578115816911066,108.33418449401854,29.287406460444135,36.972640965779625,3.0689058486620584,1.0000298023223877,111.48538068135579,0.0
2022-08-17 03:50:00,19.8,21.1,18.6,23.1,22.8,4.194,5.346559999999999,20.563499999999998,40.1237,14.722222222222221,7.166666666666667,216.11111111111111,0.0,80.05555555555556,10.0,1012.5555555555555,28.0,12.277777777777779,15.333333333333334,1.8333333333333335,,496.92556223551435,3.916324707660298,114.49306406980182,29.254908415476486,36.95737344106038,3.1378370094299317,1.0000298023223877,109.94997314453126,0.0
2022-08-17 04:00:00,20.0,21.4,19.3,23.1,22.8,4.233,5.399185,20.6831,40.1778,14.666666666666666,7.0,214.33333333333334,0.0,80.66666666666667,10.0,1012.6666666666666,29.0,12.333333333333334,15.0,2.0,,503.9102148472578,3.9836767134558686,108.56514553802836,29.22532306353251,37.0134502029419,3.293088486989339,1.0000298023223877,114.44283044179281,0.0
2022-08-17 04:10:00,20.3,21.5,18.9,23.1,22.9,4.244,5.313835,20.8618,40.191700000000004,14.61111111111111,6.833333333333333,212.55555555555554,0.0,81.27777777777777,10.0,1012.7777777777778,30.0,12.38888888888889,14.666666666666666,2.166666666666667,,500.9862888906194,3.9465826572873497,108.97938893420549,29.20785641988119,36.975286858876544,3.356194667816162,1.0000298023223877,115.84992867787678,0.0
2022-08-17 04:20:00,20.2,21.4,19.1,23.1,22.8,4.18,5.2796199999999995,20.6302,40.208600000000004,14.555555555555555,6.666666666666666,210.77777777777777,0.0,81.88888888888889,10.0,1012.8888888888889,31.0,12.444444444444445,14.333333333333332,2.3333333333333335,,497.0272746785482,3.939667231699841,111.56451473365397,29.194588143030803,37.030819244384766,3.397431743144989,1.0000298023223877,125.0671743520101,0.0
2022-08-17 04:30:00,20.2,21.4,19.3,23.1,22.8,4.247,5.80398,20.4908,40.192,14.5,6.5,209.0,0.0,82.5,10.0,1013.0,32.0,12.5,14.0,2.5,,498.9378707254344,3.953508898814519,112.12898385365804,29.190675198237102,37.051746164957684,3.168534609079361,1.0000298023223877,117.2447205734253,0.0
2022-08-17 04:40:00,20.0,21.3,18.8,23.1,22.8,4.217,5.847875,20.6571,40.2291,14.444444444444445,6.333333333333333,207.22222222222223,0.0,83.11111111111111,10.0,1013.1111111111111,33.0,12.555555555555555,13.666666666666666,2.666666666666667,,503.43192270914716,4.003972730286377,112.81342482852396,29.199504032135007,37.05379560470581,3.221449355681737,1.0206242706378301,120.24110052744547,0.0
2022-08-17 04:50:00,20.2,21.4,18.9,23.1,22.8,4.3,5.567,20.8643,40.2518,14.38888888888889,6.166666666666666,205.44444444444446,0.0,83.72222222222223,10.0,1013.2222222222222,34.0,12.61111111111111,13.333333333333332,2.8333333333333335,,502.1857286580404,4.042139735167983,107.10353302820927,29.25019224802653,37.064815839131676,3.1848084811369577,1.1530821832021076,99.93115029652913,0.0
2022-08-17 05:00:00,20.2,21.4,19.2,23.1,22.8,4.236,5.269215,21.208,40.2035,14.333333333333334,6.0,203.66666666666666,0.0,84.33333333333333,10.0,1013.3333333333334,35.0,12.666666666666666,13.0,3.0,,506.28820373535154,4.031622271921675,110.43168805979067,29.300074955622357,37.01531403223673,3.1314148795604706,1.3428433855374653,103.87450431823731,0.0
2022-08-17 05:10:00,20.3,21.5,19.0,23.1,22.8,4.195,5.45364,21.566399999999998,40.075900000000004,14.277777777777779,5.833333333333333,201.88888888888889,0.0,84.94444444444444,10.0,1013.4444444444445,36.0,12.722222222222221,12.666666666666666,3.166666666666667,,509.5291696412536,3.8699133352371264,113.81433323703916,29.352346118291216,36.995678170522055,3.404535319805145,1.575616079568863,97.167590675354,0.0
2022-08-17 05:20:00,20.2,21.4,19.0,23.1,22.8,4.243,5.3662149999999995,21.6406,39.920300000000005,14.222222222222221,5.666666666666666,200.11111111111111,0.0,85.55555555555556,10.0,1013.5555555555555,37.0,12.777777777777779,12.333333333333332,3.3333333333333335,,505.85322794596357,3.9628069316802055,118.8558688011816,29.415051533381142,36.908884347279866,3.2739863793055215,1.814726388255755,104.70093204498292,0.0
2022-08-17 05:30:00,20.3,21.5,19.3,23.1,22.8,4.247,5.352860000000001,21.8334,39.8247,14.166666666666666,5.5,198.33333333333334,0.0,86.16666666666667,10.0,1013.6666666666666,38.0,12.833333333333334,12.0,3.5,,510.19529602752334,4.207910950938187,175.03021324804274,29.507951526641847,36.86171064376831,3.1630426390965782,2.0675501257181166,109.2119835281372,0.0
2022-08-17 05:40:00,20.6,21.7,18.9,23.1,22.9,4.214,5.327445,21.6248,39.7079,14.11111111111111,5.333333333333333,196.55555555555554,0.0,86.77777777777777,10.0,1013.7777777777778,39.0,12.88888888888889,11.666666666666666,3.666666666666667,,511.7220141741873,4.273554623174129,161.48402025082692,29.608648716608684,36.80697668075562,3.184425236781438,2.3495466391245525,106.90159019470215,0.0
2022-08-17 05:50:00,19.9,21.2,18.7,23.1,22.8,4.256,5.04278,21.7234,39.656,14.055555555555555,5.166666666666666,194.77777777777777,0.0,87.38888888888889,10.0,1013.8888888888889,40.0,12.944444444444445,11.333333333333332,3.8333333333333335,,510.39362457275394,3.953205435033572,131.01427322581662,29.728294674555464,36.744589945475255,3.2995373757680255,2.6616649198532105,109.7236297225952,0.0
2022-08-17 06:00:00,20.3,21.5,19.2,23.1,22.8,4.241,5.14607,22.2847,39.5396,14.0,5.0,193.0,0.0,88.0,10.0,1014.0,41.0,13.0,11.0,4.0,,510.76620742622464,3.8350019932062613,113.56522581865559,29.842943779627483,36.69551099141439,3.2348357681433364,3.007774875561396,110.1818883895874,0.0
2022-08-17 06:10:00,20.2,21.4,18.9,23.1,22.8,4.226,5.174715,22.2362,39.068599999999996,14.38888888888889,5.055555555555555,186.22222222222223,0.0,86.27777777777777,10.0,1013.9444444444445,39.94444444444444,12.944444444444445,10.833333333333334,4.111111111111111,,512.1530171326385,4.175887267832029,127.47458747885321,29.929926029841106,36.62721623102824,3.3182893435160317,3.3739387512207033,105.58961537679036,0.0
2022-08-17 06:20:00,19.8,21.1,18.8,23.0,22.7,4.21,5.127065,23.2181,38.9858,14.777777777777779,5.111111111111111,179.44444444444446,0.0,84.55555555555556,10.0,1013.8888888888889,38.888888888888886,12.88888888888889,10.666666666666666,4.222222222222222,,508.98786102294923,4.467314362108371,145.36936184640658,29.94002739906311,36.80638211568196,3.916215924421946,4.5075242571036025,37.948677145640055,0.0
2022-08-17 06:30:00,19.7,21.0,19.0,23.0,22.7,4.16,5.136845,24.3944,38.272000000000006,15.166666666666666,5.166666666666667,172.66666666666666,0.0,82.83333333333333,10.0,1013.8333333333334,37.833333333333336,12.833333333333334,10.5,4.333333333333333,,503.3873667364011,4.3149890585740405,127.6942593097148,30.00658139864604,37.21564108530681,3.8617603194713594,7.9262137929598495,15.283569323221844,0.0
2022-08-17 06:40:00,20.1,21.3,18.9,23.0,22.7,4.214,4.9906950000000005,25.5227,37.042500000000004,15.555555555555555,5.222222222222222,165.88888888888889,0.0,81.11111111111111,10.0,1013.7777777777778,36.77777777777778,12.777777777777779,10.333333333333334,4.444444444444445,,500.8837515258789,4.705007711574856,365.52969876176223,30.179716978073124,37.51477938334147,4.0828915508588155,11.433834506670634,13.818389139970146,0.0
2022-08-17 06:50:00,20.3,21.4,19.2,23.0,22.8,4.188,4.81886,26.109699999999997,36.2004,15.944444444444445,5.277777777777778,159.11111111111111,0.0,79.38888888888889,10.0,1013.7222222222222,35.72222222222222,12.722222222222221,10.166666666666666,4.555555555555555,,501.55058822807223,4.95956080793661,476.2670455587786,30.4676131884257,37.497106030782064,4.002494977315267,12.89225807348887,52.79192565917968,0.0
2022-08-17 07:00:00,19.9,21.1,19.2,23.1,22.7,4.198,4.684115,27.0023,35.4856,16.333333333333332,5.333333333333333,152.33333333333334,0.0,77.66666666666667,10.0,1013.6666666666666,34.666666666666664,12.666666666666666,10.0,4.666666666666667,,507.19777386193994,4.838423595846036,406.5551823795987,30.736267687479653,37.31459430058797,3.8668388223648074,13.357840657234192,78.64388882319132,0.0
2022-08-17 07:10:00,20.6,21.7,19.3,23.1,22.9,4.261,4.4370899999999995,27.2597,34.8731,16.72222222222222,5.388888888888889,145.55555555555554,0.0,75.94444444444444,10.0,1013.6111111111111,33.611111111111114,12.61111111111111,9.833333333333334,4.777777777777778,,501.3058967081705,4.6214088667247255,300.21653528159624,30.93084172884623,36.971035728454595,4.238251719077428,13.491308399836223,83.94033132632573,0.0
2022-08-17 07:20:00,20.9,21.9,19.3,23.1,23.0,4.201,4.27385,27.9493,34.710899999999995,17.11111111111111,5.444444444444445,138.77777777777777,0.0,74.22222222222223,10.0,1013.5555555555555,32.55555555555556,12.555555555555555,9.666666666666666,4.888888888888889,,488.3113118384351,4.4535299171566285,276.60248431793036,30.840591026941933,36.64776247660319,4.514530553817749,15.006678069432576,1.000000238418579,0.0
2022-08-17 07:30:00,20.8,21.9,18.8,23.2,23.1,4.245,3.936085,28.388299999999997,34.457499999999996,17.5,5.5,132.0,0.0,72.5,10.0,1013.5,31.5,12.5,9.5,5.0,,490.6734487423952,4.216149034264397,443.1309291335284,30.757533025741576,36.17364310582479,4.439361528952917,17.967501786549885,1.000000238418579,0.0
2022-08-17 07:40:00,20.8,21.9,18.8,23.2,23.1,4.207,3.918085,27.7263,34.297399999999996,17.88888888888889,5.555555555555555,125.22222222222223,0.0,70.77777777777777,10.0,1013.4444444444445,30.444444444444443,12.444444444444445,9.333333333333334,5.111111111111111,,484.3682434082031,4.186670379234572,461.09939523470604,30.838569145202637,35.59486590067546,4.275654207468032,19.16625266393026,1.0070147740840913,0.0
2022-08-17 07:50:00,20.8,21.9,19.1,23.2,23.1,4.23,3.8907800000000003,27.2238,34.4028,18.27777777777778,5.611111111111111,118.44444444444444,0.0,69.05555555555556,10.0,1013.3888888888889,29.38888888888889,12.38888888888889,9.166666666666666,5.222222222222222,,483.77775972914424,4.17796177425627,394.15816805478545,30.78934356371562,35.41557068506877,4.5040469582875575,20.086452871958414,1.004804166952769,0.0
2022-08-17 08:00:00,21.0,22.1,18.8,23.2,23.2,4.244,3.9739599999999995,27.196499999999997,35.2188,18.666666666666668,5.666666666666667,111.66666666666667,0.0,67.33333333333333,10.0,1013.3333333333334,28.333333333333332,12.333333333333334,9.0,5.333333333333333,,485.5570006306966,4.074325052472831,287.85035112585723,30.46343688329061,35.72074532190959,4.743456191221873,22.43574478149414,1.0026012110710145,0.0
2022-08-17 08:10:00,21.0,22.1,19.3,23.3,23.2,4.193,4.12956,28.6505,35.769600000000004,19.055555555555557,5.722222222222222,104.8888888888889,0.0,65.61111111111111,10.0,1013.2777777777778,27.27777777777778,12.277777777777779,8.833333333333332,5.444444444444445,,484.2145329723139,4.206638769396281,210.98844979927367,29.75131673812866,36.68607028961182,5.105701406796774,28.360543425877886,1.0014257182677588,0.0
2022-08-17 08:20:00,21.1,22.2,19.0,23.3,23.3,4.246,4.00481,30.294100000000004,35.057100000000005,19.444444444444443,5.777777777777778,98.11111111111111,0.0,63.888888888888886,10.0,1013.2222222222222,26.22222222222222,12.222222222222221,8.666666666666666,5.555555555555555,,482.2529273513268,4.198183744687819,147.926818009716,29.382905639012655,37.378279336293545,5.048506421248119,35.36813454945882,1.0007889183362324,0.0
2022-08-17 08:30:00,21.5,22.4,18.9,23.3,23.4,4.259,4.096505,29.9327,33.7457,19.833333333333332,5.833333333333333,91.33333333333334,0.0,62.166666666666664,10.0,1013.1666666666666,25.166666666666664,12.166666666666666,8.5,5.666666666666666,,475.71693240461684,4.278391940317585,116.88409315184686,29.144121920267743,38.49792144775391,5.4750063157081605,42.059452800750734,1.0004354071617125,0.0
2022-08-17 08:40:00,21.8,22.7,19.5,23.4,23.5,4.286,3.8999650000000003,30.8144,33.6793,20.22222222222222,5.888888888888889,84.55555555555556,0.0,60.44444444444444,10.0,1013.1111111111111,24.11111111111111,12.11111111111111,8.333333333333332,5.777777777777778,,479.61211863199867,4.437325155613786,95.72167575685317,28.79220646222432,39.34756530125936,5.155131725867589,48.41649825414022,1.000227536757787,0.0
2022-08-17 08:50:00,22.2,23.0,19.1,23.5,23.7,4.237,3.72156,31.6338,33.1904,20.61111111111111,5.944444444444445,77.77777777777779,0.0,58.72222222222222,10.0,1013.0555555555555,23.055555555555554,12.055555555555555,8.166666666666666,5.888888888888889,,472.4182814534505,4.291578429607348,105.52817367144223,28.593595883051556,39.448497168223064,5.099704386393229,56.51154563903808,1.0001159514983495,0.0
2022-08-17 09:00:00,22.8,23.5,19.2,23.6,23.9,4.254,3.744585,30.7793,32.7565,21.0,6.0,71.0,0.0,57.0,10.0,1013.0,22.0,12.0,8.0,6.0,,472.9863678995768,4.3902914005416935,108.08535647871804,28.56297059694926,39.41907882054647,5.259111544291178,70.93444299062094,1.0000474514563877,0.0
2022-08-17 09:10:00,23.1,23.8,19.7,23.7,24.1,4.237,3.5976999999999997,31.917099999999998,32.6355,21.22222222222222,6.166666666666667,69.38888888888889,0.0,56.27777777777778,10.0,1012.9444444444445,22.055555555555557,12.0,8.11111111111111,6.055555555555555,,473.37077715643517,4.384121132301072,105.76550872026864,28.62673289934794,39.14534563700359,5.02577525695165,85.91288965861003,1.0000298023223877,0.0
2022-08-17 09:20:00,23.3,24.0,19.2,23.8,24.2,4.236,3.4090249999999997,32.3574,32.2739,21.444444444444443,6.333333333333333,67.77777777777777,0.0,55.55555555555556,10.0,1012.8888888888889,22.11111111111111,12.0,8.222222222222221,6.111111111111111,,474.40587708221085,4.778016540653962,101.59578801516086,28.686558497746784,38.7728822072347,4.991606590747834,107.93825318654379,1.0000298023223877,0.0
2022-08-17 09:30:00,23.3,24.0,19.1,23.8,24.3,4.272,3.4884250000000003,32.1813,32.3467,21.666666666666668,6.5,66.16666666666667,0.0,54.833333333333336,10.0,1012.8333333333334,22.166666666666668,12.0,8.333333333333334,6.166666666666667,,468.55660135904947,4.823999168616903,117.31884510061836,28.66167881011963,38.37003964106242,4.998694287141165,117.56598987579346,1.0000298023223877,0.0
2022-08-17 09:40:00,24.0,24.6,19.2,23.8,24.5,4.269,3.5783099999999997,32.685900000000004,33.648,21.88888888888889,6.666666666666667,64.55555555555556,0.0,54.111111111111114,10.0,1012.7777777777778,22.22222222222222,12.0,8.444444444444445,6.222222222222222,,474.21116623450973,5.035082346167268,131.25661169041348,28.700873947143556,38.76516915639242,5.055023930072784,115.8284967549642,1.0000298023223877,0.0
2022-08-17 09:50:00,24.4,24.7,19.2,23.9,24.5,4.277,3.54039,32.6144,34.8729,22.11111111111111,6.833333333333333,62.94444444444444,0.0,53.388888888888886,10.0,1012.7222222222222,22.27777777777778,12.0,8.555555555555555,6.277777777777778,,462.75611198688375,4.866661222425558,155.94759356482555,28.44942903836568,38.8566747156779,5.147698916594187,129.18330795288085,1.0000298023223877,0.0
2022-08-17 10:00:00,24.2,24.6,18.9,23.9,24.6,4.267,3.36179,32.1702,35.6113,22.333333333333332,7.0,61.33333333333333,0.0,52.666666666666664,10.0,1012.6666666666666,22.333333333333332,12.0,8.666666666666666,6.333333333333333,,468.1479974365235,5.382149158776817,176.28307311192742,28.450542132059734,39.58633934656779,4.937319808801016,135.5440439605713,1.0000298023223877,0.0
2022-08-17 10:10:00,23.8,24.4,18.9,24.0,24.6,4.251,3.344325,32.2744,36.0852,22.555555555555557,7.166666666666667,59.72222222222222,0.0,51.94444444444444,10.0,1012.6111111111111,22.38888888888889,12.0,8.777777777777779,6.388888888888889,,465.56691384151065,5.995156245945537,418.148640006976,28.686713759104414,39.561311950683596,5.068079095681509,142.6403429412842,1.0000298023223877,0.0
2022-08-17 10:20:00,24.4,24.8,19.2,24.1,24.7,4.256,3.574035,32.2245,36.314,22.77777777777778,7.333333333333334,58.111111111111114,0.0,51.22222222222222,10.0,1012.5555555555555,22.444444444444443,12.0,8.88888888888889,6.444444444444445,,471.44405109624756,6.4639854334842015,594.6477108333609,28.82543824831645,39.41722056070964,4.965011622111002,144.26049397786457,1.0000298023223877,0.0
2022-08-17 10:30:00,24.6,25.0,19.3,24.2,24.8,4.311,3.7121250000000003,31.8093,36.3652,23.0,7.5,56.5,0.0,50.5,10.0,1012.5,22.5,12.0,9.0,6.5,,474.5153531901042,6.792103458151305,389.72620224171436,29.036767120361326,38.95414868036906,5.361193676789602,142.0292517344157,1.0000298023223877,0.0
2022-08-17 10:40:00,24.6,25.0,19.3,24.2,24.9,4.315,3.929815,31.572899999999997,36.3893,23.22222222222222,7.666666666666667,54.888888888888886,0.0,49.77777777777778,10.0,1012.4444444444445,22.555555555555557,12.0,9.11111111111111,6.555555555555555,,468.39887359619144,7.419489346129746,281.5983450261348,29.24699421564738,39.12510160446167,5.31240307410558,141.83779050191245,1.0001300424337387,0.0
2022-08-17 10:50:00,25.1,25.4,19.4,24.4,25.1,4.29,3.8176050000000004,31.8726,36.4614,23.444444444444443,7.833333333333334,53.27777777777777,0.0,49.05555555555556,10.0,1012.3888888888889,22.61111111111111,12.0,9.222222222222221,6.611111111111111,,464.2615792425748,7.501528710214432,255.5715897705595,29.350627044041953,39.11603040059408,5.322669786612193,143.99419799804687,1.0128100780646005,0.0
2022-08-17 11:00:00,25.2,25.6,19.3,24.4,25.2,4.327,3.869225,32.373599999999996,36.4921,23.666666666666668,8.0,51.666666666666664,0.0,48.333333333333336,10.0,1012.3333333333334,22.666666666666668,12.0,9.333333333333334,6.666666666666667,,463.0315001424154,7.277704423026177,241.7548505815409,29.454504102071127,39.145454298655196,5.003201357126236,140.955828704834,10.024214179118475,0.0
2022-08-17 11:10:00,25.4,25.6,19.2,24.3,25.2,4.318,3.9904699999999997,33.0753,36.408300000000004,23.88888888888889,8.166666666666668,50.05555555555556,0.0,47.611111111111114,10.0,1012.2777777777778,22.72222222222222,12.0,9.444444444444445,6.722222222222222,,472.61203970021216,7.599085807921523,200.5217159577278,29.710831890106203,38.80575614293416,4.819382633368174,121.86851769765217,36.14322045644124,0.0
2022-08-17 11:20:00,25.4,25.7,19.2,24.3,25.2,4.283,3.677935,32.6676,36.2927,24.11111111111111,8.333333333333334,48.44444444444444,0.0,46.888888888888886,10.0,1012.2222222222222,22.77777777777778,12.0,9.555555555555555,6.777777777777778,,473.6586361378637,7.15579208006293,144.4435879092028,29.938677666982016,37.94490264892578,4.707461316982905,110.21129636128744,42.7449183177948,0.0
2022-08-17 11:30:00,25.6,25.9,19.3,24.5,25.4,4.268,3.57123,32.3977,36.2256,24.333333333333332,8.5,46.83333333333333,0.0,46.166666666666664,10.0,1012.1666666666666,22.833333333333332,12.0,9.666666666666666,6.833333333333333,,476.20606140136715,7.172086948688421,105.19362639863611,30.162401342391966,37.211232096354166,4.541577671368917,94.76615123748779,84.85335700352987,0.0
2022-08-17 11:40:00,25.8,26.0,19.3,24.5,25.4,4.305,3.571,30.944499999999998,36.1534,24.555555555555557,8.666666666666668,45.22222222222222,0.0,45.44444444444444,10.0,1012.1111111111111,22.88888888888889,12.0,9.777777777777779,6.888888888888889,,465.9611364640861,7.217368931770325,97.80041320800781,30.207828623453775,35.81157502492269,4.661576006412506,92.30645816802978,38.13040067990621,0.0
2022-08-17 11:50:00,26.1,26.3,19.1,24.5,25.5,4.251,3.83739,30.393900000000002,36.3173,24.77777777777778,8.833333333333334,43.611111111111114,0.0,44.72222222222222,10.0,1012.0555555555555,22.944444444444443,12.0,9.88888888888889,6.944444444444445,,472.82426394057,7.501481095491829,85.37642767027947,30.326719811757403,35.22006521224976,4.7270018764336905,102.05417259216308,54.36328905741374,0.0
2022-08-17 12:00:00,26.4,26.5,19.0,24.6,25.7,4.264,3.77804,30.7716,36.528,25.0,9.0,42.0,0.0,44.0,10.0,1012.0,23.0,12.0,10.0,7.0,,469.8252128092448,7.448182162591967,67.38319922441816,30.383268550237016,35.67319073359172,4.557467852036159,109.5376630528768,45.87254977544149,187.0
2022-08-17 12:10:00,26.2,26.5,18.8,24.6,25.8,4.264,3.911685,31.266700000000004,36.6082,25.055555555555557,9.055555555555555,42.333333333333336,0.005555555555555556,44.05555555555556,9.944444444444445,1011.9444444444445,25.22222222222222,12.055555555555555,10.055555555555555,6.944444444444445,,465.8009478935154,7.591086011956641,53.913295615244714,30.396464538574218,36.3680862236023,4.7232741745313005,126.16950988769531,42.54303559303284,0.0
2022-08-17 12:20:00,27.3,27.1,19.4,24.7,25.9,4.28,3.7426899999999996,30.828699999999998,36.5469,25.11111111111111,9.11111111111111,42.666666666666664,0.011111111111111112,44.111111111111114,9.88888888888889,1011.8888888888889,27.444444444444443,12.11111111111111,10.11111111111111,6.888888888888889,,458.31610477842133,7.611585145090933,51.69076413644909,30.392071294784547,37.691733862559,4.756590873400371,131.56773323059082,55.953052819569905,0.0
2022-08-17 12:30:00,26.3,26.0,19.0,24.7,26.6,4.598,3.718195,31.044100000000004,36.521699999999996,25.166666666666668,9.166666666666666,43.0,0.01666666666666667,44.166666666666664,9.833333333333334,1011.8333333333334,29.666666666666664,12.166666666666666,10.166666666666666,6.833333333333333,,456.2871695963542,7.7340799184977005,54.89982481218327,30.38717874209086,38.88862679799398,4.632710812886556,129.66209396362305,70.429171778361,0.0
2022-08-17 12:40:00,26.6,26.0,19.0,24.7,26.7,4.601,3.5701300000000002,30.914800000000003,36.486000000000004,25.22222222222222,9.222222222222221,43.333333333333336,0.022222222222222223,44.22222222222222,9.777777777777779,1011.7777777777778,31.888888888888886,12.222222222222221,10.222222222222221,6.777777777777778,,457.72689221612336,6.560548504139744,59.85986722762975,30.381837612787884,37.21407435099284,4.447937424580256,130.8783261617025,84.88175345738729,0.0
2022-08-17 12:50:00,26.7,26.1,19.1,24.6,26.9,4.607,3.7170099999999997,30.874900000000004,36.5353,25.27777777777778,9.277777777777779,43.666666666666664,0.02777777777777778,44.27777777777778,9.722222222222221,1011.7222222222222,34.111111111111114,12.277777777777779,10.277777777777779,6.722222222222222,,459.33365427652996,5.671798812184631,71.59307060726618,30.424481627146406,36.311551596323646,4.538714998960495,127.75305749257407,103.03335526784261,0.0
2022-08-17 13:00:00,27.1,26.2,18.8,24.6,27.2,4.612,3.920785,31.001299999999997,36.5374,25.333333333333332,9.333333333333334,44.0,0.03333333333333334,44.333333333333336,9.666666666666666,1011.6666666666666,36.33333333333333,12.333333333333334,10.333333333333334,6.666666666666667,,458.38492903786147,5.543255513832394,91.80434238606253,30.524682076772052,35.92938803990682,4.727638897498449,122.46327770233154,94.51430876413981,0.0
2022-08-17 13:10:00,27.1,26.1,18.8,24.6,27.1,4.594,3.9102699999999997,30.9517,36.4684,25.38888888888889,9.38888888888889,44.333333333333336,0.038888888888888896,44.388888888888886,9.61111111111111,1011.6111111111111,38.55555555555556,12.38888888888889,10.38888888888889,6.611111111111111,,463.46399621020794,5.061201128111047,86.43555696886138,30.591518023808796,35.21484736124675,4.775350733995437,133.90751055399576,101.5019724146525,0.0
2022-08-17 13:20:00,28.0,26.4,19.3,24.6,27.8,4.618,4.175905,30.275,36.432,25.444444444444443,9.444444444444445,44.666666666666664,0.044444444444444446,44.44444444444444,9.555555555555555,1011.5555555555555,40.77777777777777,12.444444444444445,10.444444444444445,6.555555555555555,,465.02027586838295,5.003769720395406,90.57582659338827,30.679301977157593,35.084945348103844,4.765613921880722,126.86735146840415,112.21822622934977,0.0
2022-08-17 13:30:00,27.5,26.5,19.1,24.6,27.9,4.616,4.00404,30.4322,36.5065,25.5,9.5,45.0,0.05,44.5,9.5,1011.5,43.0,12.5,10.5,6.5,,461.1275748206829,4.951805035407934,76.69201744920116,30.746034927368164,35.54470198949178,4.755726926326751,121.72464623769125,119.25049114227295,0.0
2022-08-17 13:40:00,27.7,26.5,19.2,24.6,27.8,4.611,4.109425,30.279000000000003,36.5411,25.555555555555557,9.555555555555555,45.333333333333336,0.05555555555555556,44.55555555555556,9.444444444444445,1011.4444444444445,45.22222222222222,12.555555555555555,10.555555555555555,6.444444444444445,,461.19172943816784,4.919786943298275,67.47557073302188,30.776720190048216,35.16034407933553,4.9583649563789365,128.04071158091227,90.1372678120931,0.0
2022-08-17 13:50:00,28.3,26.5,18.7,24.6,28.0,4.622,4.4291,29.595800000000004,36.582,25.61111111111111,9.61111111111111,45.666666666666664,0.061111111111111116,44.611111111111114,9.38888888888889,1011.3888888888889,47.44444444444444,12.61111111111111,10.61111111111111,6.388888888888889,,461.2292881266276,4.755664353869056,79.72375577905083,30.811417315800988,35.453936119079586,5.167576846281688,134.7921250406901,108.7512599817912,0.0
2022-08-17 14:00:00,28.7,26.7,18.6,24.6,28.4,4.624,4.34175,29.8548,36.6511,25.666666666666668,9.666666666666666,46.0,0.06666666666666668,44.666666666666664,9.333333333333334,1011.3333333333334,49.666666666666664,12.666666666666666,10.666666666666666,6.333333333333333,,456.45590220133465,4.725346500913976,89.60939576876366,30.95235042889913,35.39820322672526,5.058947941462199,133.90620145161947,104.34912737528482,0.0
2022-08-17 14:10:00,27.9,26.5,19.0,24.5,28.0,4.599,4.360195,29.657799999999998,36.7102,25.72222222222222,9.722222222222221,46.333333333333336,0.07222222222222223,44.72222222222222,9.277777777777779,1011.2777777777778,51.888888888888886,12.722222222222221,10.722222222222221,6.277777777777778,,462.60987884521484,4.884106945513333,93.37000156898283,31.202234808603926,35.30926876068115,4.871143173376719,110.93055539449055,415.0644154612223,0.0
2022-08-17 14:20:00,28.7,26.5,19.2,24.5,28.2,4.613,4.269495,29.9404,36.721999999999994,25.77777777777778,9.777777777777779,46.666666666666664,0.07777777777777779,44.77777777777778,9.222222222222221,1011.2222222222222,54.11111111111111,12.777777777777779,10.777777777777779,6.222222222222222,,463.20769337972007,4.761427249908447,91.79654211680095,31.370359961191816,35.15999388376872,4.945825771888098,102.30655742645264,148.22549692789715,0.0
2022-08-17 14:30:00,28.6,26.6,19.4,24.5,28.4,4.609,4.516455,29.6724,36.6836,25.833333333333332,9.833333333333334,47.0,0.08333333333333334,44.833333333333336,9.166666666666666,1011.1666666666666,56.33333333333333,12.833333333333334,10.833333333333334,6.166666666666667,,471.0976898473981,4.674891599989207,98.48045963567529,31.52816406885783,34.99776110967001,5.079994970162709,93.70009848276774,239.0487684885661,0.0
2022-08-17 14:40:00,28.6,26.6,18.8,24.5,28.4,4.615,4.44037,29.8645,36.644,25.88888888888889,9.88888888888889,47.333333333333336,0.08888888888888889,44.888888888888886,9.11111111111111,1011.1111111111111,58.55555555555555,12.88888888888889,10.88888888888889,6.111111111111111,,476.16755473871336,4.831841780263825,103.52065931007687,31.659280853271486,34.96140157699585,5.082604358990987,88.82232491811116,136.41144257863363,0.0
2022-08-17 14:50:00,28.3,26.5,18.7,24.4,28.2,4.61,4.28463,29.7856,36.6536,25.944444444444443,9.944444444444445,47.666666666666664,0.09444444444444446,44.94444444444444,9.055555555555555,1011.0555555555555,60.77777777777777,12.944444444444445,10.944444444444445,6.055555555555555,,484.7955878808032,4.536181568385517,111.12841861530885,31.713468027114867,34.860836524963375,4.9727445824941,75.57305552800497,527.7573472086589,0.0
2022-08-17 15:00:00,28.3,26.4,19.1,24.4,28.2,4.63,4.411595,29.5194,36.7005,26.0,10.0,48.0,0.1,45.0,9.0,1011.0,63.0,13.0,11.0,6.0,,484.7436948649089,4.564420357592362,103.30489040310101,31.639869200388592,34.62141233444214,5.014057463010152,59.42163815180461,477.64723531087236,0.0
2022-08-17 15:10:00,28.6,26.6,19.2,24.3,28.6,4.603,5.220875,29.2149,36.7688,25.555555555555557,9.777777777777779,59.94444444444444,0.12777777777777777,47.55555555555556,9.055555555555555,1011.0555555555555,63.666666666666664,13.166666666666666,11.11111111111111,5.722222222222222,,468.6004755655925,4.690635508258464,101.77689353339416,31.43265700976054,34.60285575866699,4.820007278521855,56.748329105377195,329.13125055948893,0.0
2022-08-17 15:20:00,29.6,26.9,19.4,24.4,29.1,4.594,4.368779999999999,29.031799999999997,36.864,25.11111111111111,9.555555555555555,71.88888888888889,0.15555555555555556,50.111111111111114,9.11111111111111,1011.1111111111111,64.33333333333333,13.333333333333334,11.222222222222221,5.444444444444445,,469.3691123383621,4.623544091248917,100.52661929696293,31.19311939875285,34.585591284434,4.924310336112976,58.564809570312505,322.48514770507813,0.0
2022-08-17 15:30:00,29.0,26.7,18.7,24.4,28.8,4.603,4.379225,28.825499999999998,36.960300000000004,24.666666666666668,9.333333333333334,83.83333333333334,0.18333333333333335,52.666666666666664,9.166666666666666,1011.1666666666666,65.0,13.5,11.333333333333334,5.166666666666667,,465.1762724812826,4.683072515463425,107.493279783389,31.152918405532837,34.61015774408976,5.007658156156539,61.47498281478882,331.5438540140788,0.0
2022-08-17 15:40:00,29.4,26.7,18.8,24.4,28.8,4.616,4.524865,28.5293,37.0351,24.22222222222222,9.11111111111111,95.77777777777777,0.2111111111111111,55.22222222222222,9.222222222222221,1011.2222222222222,65.66666666666667,13.666666666666666,11.444444444444445,4.888888888888889,,468.56987968006354,4.570213799308249,108.60358613224352,31.07216477076212,34.7749031829834,5.011517071723938,62.102169049580894,225.8062613169352,0.0
2022-08-17 15:50:00,29.0,26.7,19.1,24.3,28.7,4.618,4.536395000000001,28.092599999999997,37.1547,23.77777777777778,8.88888888888889,107.72222222222223,0.2388888888888889,57.77777777777778,9.277777777777779,1011.2777777777778,66.33333333333333,13.833333333333334,11.555555555555555,4.611111111111111,,467.39826388304266,4.592071070334332,105.19594294165488,31.012829325993856,34.99453353246053,4.869468534390132,49.7782032140096,3071.7306480407715,0.0
2022-08-17 16:00:00,29.2,26.7,19.2,24.3,28.8,4.642,4.613175,28.3927,37.2714,23.333333333333332,8.666666666666666,119.66666666666667,0.26666666666666666,60.333333333333336,9.333333333333334,1011.3333333333334,67.0,14.0,11.666666666666666,4.333333333333334,,467.93803721110027,4.406592277867646,110.63997724543859,31.20255743344625,35.137641487121584,4.693898313045501,14.983711898326874,9900.108588053385,0.0
2022-08-17 16:10:00,28.8,26.7,18.9,24.3,28.6,4.656,4.988355,28.7001,37.318400000000004,22.88888888888889,8.444444444444445,131.61111111111111,0.29444444444444445,62.888888888888886,9.38888888888889,1011.3888888888889,67.66666666666667,14.166666666666666,11.777777777777779,4.055555555555555,,473.3296039765457,4.633588472611487,110.15918148816642,31.435443948109945,35.0436839612325,4.407763961156209,4.704158035914103,6767.599091796876,0.0
2022-08-17 16:20:00,28.7,26.5,18.8,24.3,28.4,4.66,4.389385,28.5642,37.3215,22.444444444444443,8.222222222222221,143.55555555555554,0.3222222222222222,65.44444444444444,9.444444444444445,1011.4444444444445,68.33333333333333,14.333333333333334,11.88888888888889,3.777777777777778,,471.0255663220636,4.5870368708729075,107.05008777704616,31.66136858622233,34.853725051879884,4.356365548372269,2.526503931879997,6589.3907259114585,0.0
2022-08-17 16:30:00,28.8,26.5,18.9,24.3,28.5,4.605,4.49779,28.6887,37.2984,22.0,8.0,155.5,0.35,68.0,9.5,1011.5,69.0,14.5,12.0,3.5,,466.4080385335286,4.4840970695018765,108.46406388600667,31.834918114344276,34.66053318023681,4.138709097703298,1.425169736345609,6132.01050374349,0.0
2022-08-17 16:40:00,28.7,26.5,19.3,24.2,28.4,4.672,4.7363100000000005,28.3519,37.2432,21.555555555555557,7.777777777777778,167.44444444444446,0.37777777777777777,70.55555555555556,9.555555555555555,1011.5555555555555,69.66666666666667,14.666666666666666,12.11111111111111,3.2222222222222223,,469.86934060633865,4.606072732223629,111.20678396645239,31.939980859756467,34.51519669214885,4.31363811771075,1.2083016657829284,5511.237354329427,0.0
2022-08-17 16:50:00,28.8,26.5,19.3,24.2,28.4,4.629,5.1186799999999995,28.144799999999996,37.3267,21.11111111111111,7.555555555555555,179.38888888888889,0.40555555555555556,73.11111111111111,9.61111111111111,1011.6111111111111,70.33333333333333,14.833333333333334,12.222222222222221,2.9444444444444446,,467.0274310758744,4.616422477401583,107.29282894156074,32.05763036092122,34.40453829447428,4.25684092203776,1.1127702562014261,4322.491810302735,0.0
2022-08-17 17:00:00,28.3,26.4,18.8,24.2,28.2,4.614,5.17991,28.1806,37.4002,20.666666666666668,7.333333333333334,191.33333333333334,0.43333333333333335,75.66666666666667,9.666666666666666,1011.6666666666666,71.0,15.0,12.333333333333334,2.666666666666667,,465.88054290771487,4.482932553688685,108.28100326538086,32.2231866200765,34.29936309814453,4.090075448354085,1.0617783242464065,3511.0848518880207,0.0
2022-08-17 17:10:00,28.4,26.3,18.8,24.1,28.2,4.624,4.9246099999999995,28.500400000000003,37.4408,20.22222222222222,7.111111111111111,203.27777777777777,0.46111111111111114,78.22222222222223,9.722222222222221,1011.7222222222222,71.66666666666667,15.166666666666668,12.444444444444445,2.3888888888888893,,467.84504542909815,4.560823654259666,110.08896351550258,32.334241466522215,34.18094966252645,4.02087130188942,1.0338881371418636,2511.7880025227864,0.0
2022-08-17 17:20:00,27.9,26.1,18.8,24.1,27.9,4.607,4.63626,28.3851,37.4168,19.77777777777778,6.888888888888889,215.22222222222223,0.48888888888888893,80.77777777777777,9.777777777777779,1011.7777777777778,72.33333333333333,15.333333333333334,12.555555555555555,2.1111111111111116,,466.796012471517,4.52183160412783,110.43694878378831,32.363138313293454,34.10807048797607,3.9223451662063598,1.0185940140485763,2836.7221622721354,0.0
2022-08-17 17:30:00,28.1,26.2,19.2,24.0,28.0,4.615,4.844815,28.2117,37.396100000000004,19.333333333333336,6.666666666666667,227.16666666666666,0.5166666666666666,83.33333333333334,9.833333333333334,1011.8333333333334,73.0,15.5,12.666666666666666,1.833333333333334,,465.79295271950207,4.5268633420117155,108.22475168756174,32.31511927922567,34.11310947418213,4.0169994986057285,1.0101771396398544,2321.9190787760417,0.0
2022-08-17 17:40:00,28.1,26.1,19.2,24.0,27.8,4.607,4.854875,27.844900000000003,37.404399999999995,18.88888888888889,6.444444444444445,239.11111111111111,0.5444444444444444,85.88888888888889,9.88888888888889,1011.8888888888889,73.66666666666667,15.666666666666668,12.777777777777779,1.5555555555555562,,477.1132635322659,4.559273204816937,107.52990549981931,32.233816693623865,34.19564865112305,4.006633486747742,1.0055568329493205,1848.9968176269533,0.0
2022-08-17 17:50:00,27.8,26.0,18.7,23.9,27.7,4.625,4.729135,27.656,37.4578,18.444444444444443,6.222222222222222,251.05555555555554,0.5722222222222222,88.44444444444444,9.944444444444445,1011.9444444444445,74.33333333333333,15.833333333333334,12.88888888888889,1.2777777777777786,,482.4993443806967,4.6578235537049455,112.02810086869924,32.178305823008216,34.285031693776446,4.028251867691676,1.0030222409963607,1940.9583489990232,0.0
2022-08-17 18:00:00,27.6,25.9,19.1,23.9,27.5,4.603,4.71185,27.6436,37.527699999999996,18.0,6.0,263.0,0.6,91.0,10.0,1012.0,75.0,16.0,13.0,1.0,,479.4992930094401,4.56002684430214,108.3864173930109,32.13995482126872,34.39318140029907,3.8370811359087624,1.0016314737002054,1648.6238118489582,0.0
2022-08-17 18:10:00,27.7,25.9,19.2,23.9,27.6,4.596,4.87567,27.4262,37.596799999999995,17.88888888888889,5.833333333333333,258.8333333333333,0.6,91.33333333333333,10.0,1012.1111111111111,74.83333333333333,15.944444444444445,12.555555555555555,1.0,,478.5669306717796,4.542846649959263,111.83993627149508,32.098246574401855,34.49048208872477,3.879156397978465,1.0008730502923329,1355.6940122477213,0.0
2022-08-17 18:20:00,26.9,25.6,19.1,23.9,27.0,4.602,4.8000050000000005,27.2198,37.677800000000005,17.77777777777778,5.666666666666667,254.66666666666666,0.6,91.66666666666667,10.0,1012.2222222222222,74.66666666666667,15.88888888888889,12.11111111111111,1.0,,478.8457356770833,4.528355671147169,107.36425040379757,32.06271404266357,34.57628841400147,3.919731622139613,1.0004662577311199,1248.456694539388,0.0
2022-08-17 18:30:00,26.8,25.6,19.0,23.8,26.9,4.591,4.942584999999999,27.053199999999997,37.7445,17.666666666666668,5.5,250.5,0.6,92.0,10.0,1012.3333333333334,74.5,15.833333333333334,11.666666666666666,1.0,,476.2145595997778,4.715701154921688,111.57367170430845,32.03110803604126,34.6544719060262,3.9820154567559563,1.0002441430091857,1165.8949692789715,0.0
2022-08-17 18:40:00,27.0,25.6,18.6,23.8,27.0,4.585,5.0493250000000005,26.9558,37.736000000000004,17.555555555555557,5.333333333333333,246.33333333333334,0.6,92.33333333333333,10.0,1012.4444444444445,74.33333333333333,15.777777777777779,11.222222222222221,1.0,,476.8721123846646,4.478572856820909,109.91962908254504,31.993101762135826,34.76589323043824,3.9576228853066757,1.000124012430509,998.3849246215821,0.0
2022-08-17 18:50:00,27.4,25.7,18.8,23.8,27.3,4.601,5.005815,26.827199999999998,37.8179,17.444444444444443,5.166666666666667,242.16666666666666,0.6,92.66666666666667,10.0,1012.5555555555555,74.16666666666667,15.722222222222221,10.777777777777779,1.0,,473.28067738850916,4.720859117211595,110.70550666140971,31.959306863149003,34.84978649139404,4.024365589221318,1.000053025484085,984.9705582682293,0.0
2022-08-17 19:00:00,26.8,25.6,19.0,23.7,27.0,4.598,4.89813,26.983299999999996,37.903499999999994,17.333333333333332,5.0,238.0,0.6,93.0,10.0,1012.6666666666666,74.0,15.666666666666666,10.333333333333334,1.0,,474.20888365646886,4.597441411739015,110.34188636154776,31.91930254936218,34.92339540481568,4.099104571342468,1.0000298023223877,805.1758274332682,0.0
2022-08-17 19:10:00,26.7,25.5,19.0,23.7,26.7,4.584,4.24084,26.6413,37.9311,17.22222222222222,4.833333333333333,233.83333333333334,0.6,93.33333333333333,10.0,1012.7777777777778,73.83333333333333,15.61111111111111,9.88888888888889,1.0,,476.2869829690868,4.572423785076303,110.87423729093734,31.856628557840985,34.99207775751749,3.9981832230091094,1.0000298023223877,658.5339302571614,0.0
2022-08-17 19:20:00,26.6,25.4,19.0,23.7,26.7,4.602,3.73821,25.9258,37.9207,17.11111111111111,4.666666666666666,229.66666666666669,0.6,93.66666666666667,10.0,1012.8888888888889,73.66666666666667,15.555555555555555,9.444444444444445,1.0,,472.9326348876954,4.1399961734963,109.51936480312024,31.79259304682414,34.98049310684204,4.0082914936542515,1.0000298023223877,555.7850314839682,0.0
2022-08-17 19:30:00,26.4,25.4,19.0,23.7,26.5,4.587,3.811065,25.701900000000002,38.0248,17.0,4.5,225.5,0.6,94.0,10.0,1013.0,73.5,15.5,9.0,1.0,,471.53080500109445,3.892356431612187,109.24164740309205,31.73119167963664,34.97470186233521,3.965231662193934,1.0000298023223877,479.12289698282876,0.0
2022-08-17 19:40:00,26.3,25.3,19.0,23.7,26.5,4.576,3.690995,25.691000000000003,38.109,16.88888888888889,4.333333333333333,221.33333333333334,0.6,94.33333333333333,10.0,1013.1111111111111,73.33333333333333,15.444444444444445,8.555555555555555,1.0,,474.4129272916947,3.631990945736567,113.59961783091228,31.673224744796755,35.02713360468546,3.933687184254329,1.0000298023223877,388.6230018615723,0.0
2022-08-17 19:50:00,26.3,25.2,18.9,23.7,26.3,4.564,3.7382,25.180600000000002,38.2221,16.77777777777778,4.166666666666666,217.16666666666669,0.6,94.66666666666667,10.0,1013.2222222222222,73.16666666666667,15.38888888888889,8.11111111111111,1.0,,471.9541389132094,3.4985281699996884,111.62091521785757,31.564375569025675,35.2428400293986,3.7960049510002136,1.0000298023223877,339.08508682250977,0.0
2022-08-17 20:00:00,26.2,25.2,19.0,23.7,26.3,4.565,5.552429999999999,22.6872,38.4089,16.666666666666668,4.0,213.0,0.6,95.0,10.0,1013.3333333333334,73.0,15.333333333333334,7.666666666666667,1.0,,473.694023844401,3.4782445307572685,114.73900215148926,31.42516080856323,35.91113830566407,3.7980968495210012,1.0000298023223877,297.54881744384767,0.0
2022-08-17 20:10:00,25.8,25.1,18.9,23.6,26.0,4.567,5.38494,20.1438,38.906099999999995,16.555555555555557,3.833333333333333,208.83333333333334,0.6,95.33333333333333,10.0,1013.4444444444445,72.83333333333333,15.277777777777779,7.222222222222222,1.0,,470.4534171339013,3.3353730931591854,112.17360786804372,31.245261405309044,36.40716272354126,4.012427257299423,1.0000298023223877,234.1932066345215,0.0
2022-08-17 20:20:00,25.8,25.1,18.9,23.6,26.0,4.598,4.94153,19.6599,39.6517,16.444444444444443,3.6666666666666665,204.66666666666669,0.6,95.66666666666667,10.0,1013.5555555555555,72.66666666666667,15.222222222222221,6.777777777777778,1.0,,472.25089060465496,3.602970653725209,108.65941422327762,31.158151480356857,36.71633618036906,3.841571564277013,1.0000298023223877,206.46825848897296,0.0
2022-08-17 20:30:00,25.6,25.0,18.8,23.6,25.9,4.6,5.063795000000001,19.5489,40.1374,16.333333333333332,3.5,200.5,0.6,96.0,10.0,1013.6666666666666,72.5,15.166666666666666,6.333333333333334,1.0,,474.0766855875651,3.639774256277893,110.23609314072603,31.145698331197103,37.00428891499837,3.93983569184939,1.0000298023223877,176.91790117899578,0.0
2022-08-17 20:40:00,25.7,25.0,18.9,23.6,25.9,4.577,5.2082999999999995,19.8615,40.3557,16.22222222222222,3.333333333333333,196.33333333333334,0.6,96.33333333333333,10.0,1013.7777777777778,72.33333333333333,15.11111111111111,5.888888888888889,1.0,,470.61017793852704,3.5650168941384655,112.11023115664553,31.10191495577494,37.36218319574992,3.81829233288765,1.0000298023223877,152.7624043782552,0.0
2022-08-17 20:50:00,25.4,24.9,18.8,23.6,25.6,4.576,4.31309,20.081899999999997,40.4944,16.11111111111111,3.1666666666666665,192.16666666666669,0.6,96.66666666666667,10.0,1013.8888888888889,72.16666666666667,15.055555555555555,5.444444444444445,1.0,,471.67453104654953,3.4281510814233016,109.72767695798711,31.037238302230833,37.56178438186646,3.8256720709800716,1.0000298023223877,138.703337504069,0.0
2022-08-17 21:00:00,25.5,24.9,18.7,23.6,25.7,4.564,4.448165,20.1673,40.5189,16.0,3.0,188.0,0.6,97.0,10.0,1014.0,72.0,15.0,5.0,1.0,,470.37434095360766,3.435007628384283,108.16862433999272,30.992216574350994,37.75063386281331,3.687533659537633,1.0000298023223877,120.34921028137208,0.0
2022-08-17 21:10:00,25.3,24.8,18.8,23.6,25.6,4.559,4.168785,19.8834,40.5224,15.88888888888889,3.1666666666666665,185.5,0.6166666666666667,97.0,10.0,1014.1111111111111,72.22222222222223,14.944444444444445,5.444444444444445,1.0,,468.97688963791427,3.187382979541175,111.98081822346833,30.922208156585697,38.05525979995728,3.7305995861689256,1.0000298023223877,110.38530433654785,0.0
2022-08-17 21:20:00,24.9,24.7,18.7,23.5,25.3,4.604,4.047915,19.688,40.5402,15.777777777777779,3.3333333333333335,183.0,0.6333333333333333,97.0,10.0,1014.2222222222222,72.44444444444444,14.88888888888889,5.888888888888889,1.0,,469.7314336140951,3.0549067591745303,109.91104619732009,30.77147365252177,38.47389604568481,3.711215261220932,1.0000298023223877,104.0017309443156,0.0
2022-08-17 21:30:00,24.5,24.6,19.0,23.5,24.9,4.184,3.99299,19.819200000000002,40.6111,15.666666666666666,3.5,180.5,0.65,97.0,10.0,1014.3333333333334,72.66666666666667,14.833333333333334,6.333333333333333,1.0,,466.38497237282235,2.972097792894827,110.45015333294195,30.616085488001506,38.9883040746053,3.767040878931681,1.0000298023223877,108.28034130096437,0.0
2022-08-17 21:40:00,24.0,24.5,18.9,23.5,24.3,4.225,3.2076000000000002,20.1222,40.6536,15.555555555555555,3.666666666666667,178.0,0.6666666666666666,97.0,10.0,1014.4444444444445,72.88888888888889,14.777777777777779,6.777777777777778,1.0,,469.66206379857556,2.818807246577268,110.4520089814353,30.525699818929034,39.17932052612305,3.4290667919317883,1.0000298023223877,111.1824851989746,0.0
2022-08-17 21:50:00,23.8,24.3,19.2,23.5,24.2,4.249,3.054045,20.1473,40.6456,15.444444444444445,3.8333333333333335,175.5,0.6833333333333333,97.0,10.0,1014.5555555555555,73.11111111111111,14.722222222222221,7.222222222222222,1.0,,469.39589508056645,2.6477240278491867,110.91918811905855,30.479869753519694,39.24737915674846,3.3110777533054354,1.0000298023223877,107.74824083964029,0.0
2022-08-17 22:00:00,22.2,23.3,18.9,23.6,24.0,4.234,2.75232,20.0971,40.6447,15.333333333333334,4.0,173.0,0.7,97.0,10.0,1014.6666666666666,73.33333333333333,14.666666666666666,7.666666666666666,1.0,,466.7090246546953,2.3110256623009504,108.77286899976139,30.404378239313765,39.52855971654256,3.4747885171572372,1.0000298023223877,106.8845809173584,0.0
