,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-17 22:10:00,19.1,21.1,17.8,23.6,23.3,4.155,2.87459,20.0102,40.6221,15.222222222222221,4.166666666666667,170.5,0.7166666666666667,97.0,10.0,1014.7777777777778,73.55555555555556,14.61111111111111,8.11111111111111,1.0,,466.68685249065527,2.2817011455560134,108.00168368926829,30.305173279444375,39.72374408721924,3.199599152803421,1.0000298023223877,111.82580485026043,0.0
2022-08-17 22:20:00,18.1,20.1,18.0,23.5,22.7,4.255,2.825035,20.0521,40.7016,15.11111111111111,4.333333333333334,168.0,0.7333333333333334,97.0,10.0,1014.8888888888889,73.77777777777777,14.555555555555555,8.555555555555555,1.0,,461.56165018717445,2.208496413624893,108.95333220616571,30.185991280873615,40.054444293975834,3.088024529616038,1.0000298023223877,112.18173609415689,0.0
2022-08-17 22:30:00,17.7,19.7,18.3,23.4,22.4,4.221,2.775925,19.8913,40.7126,15.0,4.5,165.5,0.75,97.0,10.0,1015.0,74.0,14.5,9.0,1.0,,462.9171591396989,2.1321324244562514,110.57742045946713,30.082955799102784,40.34676441192627,3.0733420133590696,1.0000298023223877,108.6494345855713,0.0
2022-08-17 22:40:00,17.6,19.5,18.5,23.4,22.4,4.27,2.786305,19.712600000000002,40.6526,14.88888888888889,4.666666666666667,163.0,0.7666666666666666,97.0,10.0,1015.1111111111111,74.22222222222223,14.444444444444445,9.444444444444445,1.0,,466.3034374298446,2.098190322838261,110.3631891291559,30.00838670730591,40.601485570271805,2.9686380855242414,1.0000298023223877,114.21590863545737,0.0
2022-08-17 22:50:00,17.9,19.6,18.7,23.4,22.3,4.227,2.6371700000000002,19.6971,40.6858,14.777777777777779,4.833333333333334,160.5,0.7833333333333333,97.0,10.0,1015.2222222222222,74.44444444444444,14.38888888888889,9.88888888888889,1.0,,463.55769317626954,2.0682942449709794,108.35474904572223,29.99030485153198,40.58693807601929,2.9559029638767242,1.0000298023223877,119.1265395228068,0.0
2022-08-17 23:00:00,18.0,19.7,19.3,23.4,22.4,4.233,2.861915,19.4089,40.7556,14.666666666666666,5.0,158.0,0.8,97.0,10.0,1015.3333333333334,74.66666666666667,14.333333333333334,10.333333333333332,1.0,,470.04422058807023,2.0665067068432683,111.29315857170666,29.983563245137532,40.58405584335327,2.8567268415292104,1.0000298023223877,106.51832204182942,0.0
2022-08-17 23:10:00,17.9,19.7,19.0,23.4,22.4,4.216,2.824735,18.799799999999998,40.8409,14.555555555555555,5.166666666666667,155.5,0.8166666666666667,97.0,10.0,1015.4444444444445,74.88888888888889,14.277777777777779,10.777777777777779,1.0,,465.76404256184895,2.0629145049139606,110.7923917718661,29.90938098589579,40.83960047403971,2.9147787737846373,1.0000298023223877,116.2461406580607,0.0
2022-08-17 23:20:00,17.7,19.6,18.8,23.3,22.3,4.235,3.655735,18.965,40.9632,14.444444444444445,5.333333333333334,153.0,0.8333333333333334,97.0,10.0,1015.5555555555555,75.11111111111111,14.222222222222221,11.222222222222221,1.0,,467.0002668358814,2.201635894159139,111.96786465423929,30.01668247540792,40.34552445729573,2.7994056860605876,1.0000298023223877,132.76096822102866,0.0
2022-08-17 23:30:00,17.5,19.4,18.7,23.3,22.2,4.222,4.0913699999999995,18.684800000000003,41.0646,14.333333333333334,5.5,150.5,0.85,97.0,10.0,1015.6666666666666,75.33333333333333,14.166666666666666,11.666666666666666,1.0,,469.5650912194965,2.323736658493678,112.48719718933106,29.98052699724833,40.451933809916184,2.90131737112999,1.0000299602746963,102.75974047342936,0.0
2022-08-17 23:40:00,17.8,19.5,18.7,23.3,22.2,4.257,4.381185,18.6756,41.0683,14.222222222222221,5.666666666666667,148.0,0.8666666666666667,97.0,10.0,1015.7777777777778,75.55555555555556,14.11111111111111,12.11111111111111,1.0,,466.86633148193357,2.475038863609066,110.17314633320954,29.88872046152751,40.79764022827148,2.9641427890459697,1.0075957185029982,113.49656167348226,0.0
2022-08-17 23:50:00,17.9,19.7,19.2,23.3,22.3,4.158,4.74272,18.454900000000002,41.1767,14.11111111111111,5.833333333333334,145.5,0.8833333333333333,97.0,10.0,1015.8888888888889,75.77777777777777,14.055555555555555,12.555555555555555,1.0,,471.5088075028343,2.6352947334448498,109.94011597951253,29.946336332956953,40.309880669911706,2.7461117064952854,1.038014203508695,130.09350719451905,0.0
2022-08-18 00:00:00,17.8,19.6,19.2,23.3,22.3,4.205,4.498695,18.4966,41.2485,14.0,6.0,143.0,0.9,97.0,10.0,1016.0,76.0,14.0,13.0,1.0,,474.2973470437938,2.773174111654529,109.50069331519349,29.891418670018517,40.38186995824178,2.768211828072866,1.0894068531195322,96.40126379648845,0.0
2022-08-18 00:10:00,17.7,19.6,19.1,23.3,22.3,4.223,4.223985000000001,18.416199999999996,41.3109,14.0,5.722222222222222,154.55555555555554,0.85,96.94444444444444,9.555555555555555,1015.8888888888889,74.11111111111111,14.0,12.444444444444445,1.0,,470.3979431152344,2.7724222261286053,106.59174884580622,29.80455490430196,40.63453643798828,2.9281296133995056,1.2889539601405462,121.92025774637857,0.0
2022-08-18 00:20:00,17.7,19.5,18.8,23.3,22.2,4.2,4.143425,18.3534,41.363299999999995,14.0,5.444444444444445,166.11111111111111,0.8,96.88888888888889,9.11111111111111,1015.7777777777778,72.22222222222223,14.0,11.88888888888889,1.0,,479.7410972577676,2.7677676749566182,111.71559165135616,29.837623516718548,40.40476045608521,2.7709291632970174,1.4483452097574872,109.49854628245035,0.0
2022-08-18 00:30:00,17.7,19.6,18.8,23.3,22.2,4.211,4.194509999999999,18.3126,41.3888,14.0,5.166666666666667,177.66666666666666,0.75,96.83333333333333,8.666666666666666,1015.6666666666666,70.33333333333333,14.0,11.333333333333334,1.0,,476.5106010805328,2.5153812887271245,112.34877376556396,29.853967803319296,40.19895180384318,2.8195086363951365,1.6084215146303176,120.10948345184326,0.0
2022-08-18 00:40:00,17.7,19.5,19.1,23.2,22.2,4.226,4.092375,18.3121,41.3642,14.0,4.888888888888889,189.22222222222223,0.7,96.77777777777777,8.222222222222221,1015.5555555555555,68.44444444444444,14.0,10.777777777777779,1.0,,469.7050553385417,2.6348441782980987,106.81042220315017,29.791005760828654,40.299076563517254,2.767086290518443,1.8041964755455653,109.88683902740479,0.0
2022-08-18 00:50:00,17.8,19.6,19.2,23.2,22.2,4.215,3.92765,17.778399999999998,41.414699999999996,14.0,4.611111111111111,200.77777777777777,0.65,96.72222222222223,7.777777777777778,1015.4444444444445,66.55555555555556,14.0,10.222222222222221,1.0,,466.7634568874315,2.6680281732715456,112.36903968315339,29.835559587478638,40.10574020385742,2.7340760801235833,1.989497994383176,112.92002722422282,0.0
2022-08-18 01:00:00,17.9,19.7,19.3,23.2,22.2,4.212,3.8014699999999997,17.837899999999998,41.5116,14.0,4.333333333333334,212.33333333333331,0.6000000000000001,96.66666666666667,7.333333333333334,1015.3333333333334,64.66666666666667,14.0,9.666666666666668,1.0,,474.4805340014929,2.5183655802408853,110.57543875376385,29.870950400034587,39.867312030792235,2.670580340226491,2.1213897959391277,120.02190316518147,0.0
2022-08-18 01:10:00,17.5,19.4,18.7,23.2,22.2,4.21,3.785215,18.0246,41.5764,14.0,4.055555555555555,223.88888888888889,0.55,96.61111111111111,6.888888888888889,1015.2222222222222,62.77777777777778,14.0,9.11111111111111,1.0,,477.1894175211589,2.4950407623739563,111.07355106310656,29.874297030766805,39.678430760701495,2.7050930668910342,2.2295679672559103,101.39744483947754,0.0
2022-08-18 01:20:00,17.7,19.5,18.7,23.2,22.1,4.19,3.86953,18.0991,41.604200000000006,14.0,3.777777777777778,235.44444444444446,0.5,96.55555555555556,6.444444444444445,1015.1111111111111,60.888888888888886,14.0,8.555555555555557,1.0,,473.59080181253364,2.6116338947263817,107.55634440686069,29.833490250905356,39.802854448954264,2.816623100042343,2.3872435486316683,113.6492474492391,0.0
2022-08-18 01:30:00,17.8,19.6,19.2,23.2,22.2,4.238,3.931665,18.173099999999998,41.6497,14.0,3.5,247.0,0.45,96.5,6.0,1015.0,59.0,14.0,8.0,1.0,,477.5880033892051,2.521997519650702,111.0345585112922,29.855817314783735,39.497552693684895,2.6427040004730222,2.5431278336048124,112.55285092671713,0.0
2022-08-18 01:40:00,17.7,19.5,19.1,23.2,22.2,4.247,4.097334999999999,18.203200000000002,41.658699999999996,14.0,3.2222222222222223,258.55555555555554,0.4,96.44444444444444,5.555555555555555,1014.8888888888889,57.111111111111114,14.0,7.444444444444445,1.0,,480.6039440917969,2.441311634011188,111.4606584536019,29.823882706960042,39.47374867757161,2.705087023973465,2.6842925651868184,104.45044010162353,0.0
2022-08-18 01:50:00,17.5,19.4,19.0,23.2,22.1,4.234,4.01503,18.1245,41.6381,14.0,2.9444444444444446,270.1111111111111,0.35,96.38888888888889,5.111111111111112,1014.7777777777778,55.22222222222222,14.0,6.888888888888889,1.0,,476.5208693861688,2.548237957691742,110.6995859197843,29.781559772491455,39.58194502512614,2.744701490402222,2.8792903991540273,114.0492361195882,0.0
2022-08-18 02:00:00,17.3,19.2,18.7,23.2,22.1,4.198,3.949255,18.1167,41.6416,14.0,2.666666666666667,281.66666666666663,0.30000000000000004,96.33333333333333,4.666666666666667,1014.6666666666666,53.333333333333336,14.0,6.333333333333334,1.0,,480.791296716449,2.4264902462561926,110.55795486450195,29.787398465474446,39.42185853322347,2.668210590283076,3.061068683465322,115.81374674479166,0.0
2022-08-18 02:10:00,17.2,19.1,18.9,23.2,22.0,4.21,4.04997,18.0841,41.666199999999996,14.0,2.3888888888888893,293.22222222222223,0.25,96.27777777777777,4.222222222222222,1014.5555555555555,51.44444444444444,14.0,5.777777777777779,1.0,,481.2163002522787,2.487853551449749,109.97096290071131,29.75166172663371,39.39723517100016,2.6282681226730347,3.2295562036832175,100.87818982442221,0.0
2022-08-18 02:20:00,17.1,19.0,18.9,23.2,22.0,4.183,4.093875,18.0061,41.7157,14.0,2.1111111111111116,304.77777777777777,0.19999999999999996,96.22222222222223,3.7777777777777777,1014.4444444444445,49.55555555555556,14.0,5.222222222222223,1.0,,472.4894497575431,2.5081904378247124,112.73097720862782,29.714414834976196,39.51782414754232,2.590927687883377,3.46058810989062,114.14893552144369,0.0
2022-08-18 02:30:00,16.8,18.9,18.7,23.1,21.9,4.222,4.224605,18.1047,41.702600000000004,14.0,1.833333333333334,316.33333333333337,0.15000000000000002,96.16666666666667,3.333333333333334,1014.3333333333334,47.66666666666667,14.0,4.666666666666668,1.0,,472.437902730306,2.5295045003177083,108.98805645807988,29.717995805740355,39.361358121236165,2.5516534902652106,3.6803966228167218,106.8482113011678,0.0
2022-08-18 02:40:00,16.8,18.8,18.6,23.1,21.8,4.214,4.19731,18.2292,41.6496,14.0,1.5555555555555562,327.8888888888889,0.09999999999999998,96.11111111111111,2.8888888888888893,1014.2222222222222,45.77777777777778,14.0,4.1111111111111125,1.0,,473.9548170523808,2.524456902742386,110.6978502400716,29.712376991907757,39.25631543477376,2.647522390683492,3.8952158768971765,110.84438133239746,0.0
2022-08-18 02:50:00,16.7,18.8,18.6,23.1,21.8,4.213,4.2145,18.297800000000002,41.660399999999996,14.0,1.2777777777777786,339.44444444444446,0.050000000000000044,96.05555555555556,2.4444444444444446,1014.1111111111111,43.88888888888889,14.0,3.555555555555557,1.0,,472.8903897866436,2.5130859584895906,111.41603290514756,29.639124202728272,39.4019804573059,2.6269751636187237,4.131790777047476,108.09390911102295,0.0
2022-08-18 03:00:00,16.5,18.6,18.5,23.1,21.8,4.184,4.120565,18.2621,41.7253,14.0,1.0,351.0,0.0,96.0,2.0,1014.0,42.0,14.0,3.0,1.0,,480.48176757812496,2.42421597422853,110.34903470529676,29.613109906514484,39.40903723398844,2.5064944088459016,4.381395517985026,107.05068836212158,0.0
2022-08-18 03:10:00,17.1,18.9,18.6,23.1,21.8,4.213,4.174875,17.9815,41.7489,14.0,1.0555555555555556,341.1666666666667,0.0,96.0,2.0,1014.0555555555555,42.27777777777778,13.944444444444445,3.0555555555555554,1.1111111111111112,,475.97304475981616,2.4459655324618024,111.81569636027018,29.599720036188764,39.43396667480469,2.5404172039031985,4.631540361245473,116.92160741170248,0.0
2022-08-18 03:20:00,17.1,19.1,19.0,23.1,21.9,4.223,3.990665,17.979,41.7875,14.0,1.1111111111111112,331.3333333333333,0.0,96.0,2.0,1014.1111111111111,42.55555555555556,13.88888888888889,3.111111111111111,1.2222222222222223,,480.2505706787109,2.5296507983490573,109.80262904819122,29.568978824615478,39.380830440521244,2.6148785205682117,4.863143059412638,106.81340596516927,0.0
2022-08-18 03:30:00,16.8,18.9,18.7,23.1,21.9,4.217,4.07365,18.1478,41.8241,14.0,1.1666666666666667,321.5,0.0,96.0,2.0,1014.1666666666666,42.833333333333336,13.833333333333334,3.1666666666666665,1.3333333333333333,,475.4719848492502,2.485060378043665,112.50431592542573,29.52030220031738,39.52529903411865,2.473515739440918,5.126867066224416,110.02239842732747,0.0
2022-08-18 03:40:00,16.8,18.9,18.7,23.1,21.9,4.167,4.132105,18.148400000000002,41.8295,14.0,1.2222222222222223,311.6666666666667,0.0,96.0,2.0,1014.2222222222222,43.111111111111114,13.777777777777779,3.2222222222222223,1.4444444444444444,,480.1241692939846,2.4904280695403362,110.90275098229532,29.506325432459516,39.43619106292725,2.578986043135325,5.396306193669637,112.69578432718913,0.0
2022-08-18 03:50:00,16.7,18.7,18.5,23.1,21.8,4.216,4.2683599999999995,17.9698,41.864,14.0,1.2777777777777777,301.8333333333333,0.0,96.0,2.0,1014.2777777777778,43.388888888888886,13.722222222222221,3.2777777777777777,1.5555555555555556,,485.2306493123373,2.45503642698129,110.26625703175861,29.48096805254618,39.424858481089274,2.6429299793640775,5.642417936325073,106.87380769093832,0.0
2022-08-18 04:00:00,16.6,18.7,18.5,23.0,21.8,4.228,4.491375,17.8325,41.9072,14.0,1.3333333333333333,292.0,0.0,96.0,2.0,1014.3333333333334,43.666666666666664,13.666666666666666,3.3333333333333335,1.6666666666666665,,481.7543145541487,2.469176575167704,110.40364812258274,29.459133189519246,39.53560203552246,2.4939325976371767,5.934939278761545,108.24668623606365,0.0
2022-08-18 04:10:00,16.7,18.7,18.5,23.0,21.8,4.167,4.226745,17.6951,41.9709,14.0,1.3888888888888888,282.1666666666667,0.0,96.0,2.0,1014.3888888888889,43.94444444444444,13.61111111111111,3.388888888888889,1.7777777777777777,,483.0925367298346,2.4491746656099957,110.39561042785644,29.45770078976949,39.48534795125325,2.444105793237686,6.229361294110616,114.18081732432047,0.0
2022-08-18 04:20:00,17.0,18.8,18.6,23.0,21.8,4.16,4.509225,17.3981,42.0439,14.0,1.4444444444444444,272.3333333333333,0.0,96.0,2.0,1014.4444444444445,44.22222222222222,13.555555555555555,3.4444444444444446,1.8888888888888888,,483.2930030314128,2.3747323730537446,111.14011715150824,29.435865592956542,39.41409996668498,2.501665984392166,6.484811004002888,108.71109992980958,0.0
2022-08-18 04:30:00,16.9,18.9,18.7,23.0,21.8,4.196,4.860175,16.985300000000002,42.1468,14.0,1.5,262.5,0.0,96.0,2.0,1014.5,44.5,13.5,3.5,2.0,,477.0178743664972,2.3721781033210165,113.1549607881449,29.436176414489744,39.384042867024746,2.523629854520162,6.76792934735616,112.52491847991944,0.0
2022-08-18 04:40:00,16.8,18.8,18.6,23.0,21.8,4.204,4.875605,17.3934,42.3092,14.0,1.5555555555555556,252.66666666666666,0.0,96.0,2.0,1014.5555555555555,44.77777777777778,13.444444444444445,3.5555555555555554,2.111111111111111,,477.221667326127,2.4784652747710547,112.91959279378254,29.42164568901062,39.389815177917484,2.5229827427864073,7.059296209812165,108.18660531361897,0.0
2022-08-18 04:50:00,16.8,18.8,18.6,23.0,21.8,4.189,4.645395,17.6509,42.3998,14.0,1.6111111111111112,242.83333333333331,0.0,96.0,2.0,1014.6111111111111,45.05555555555556,13.38888888888889,3.611111111111111,2.2222222222222223,,469.7536458333334,2.56066038194686,110.33534809284966,29.418152551651,39.41346850713094,2.455337599118551,7.354095281759898,109.65887367248536,0.0
2022-08-18 05:00:00,16.8,18.8,18.5,23.0,21.8,4.193,4.730265,17.910400000000003,42.4437,14.0,1.6666666666666665,233.0,0.0,96.0,2.0,1014.6666666666666,45.333333333333336,13.333333333333334,3.6666666666666665,2.333333333333333,,480.2750884062669,2.568784967586819,112.92397400635112,29.406405305862428,39.48503728230794,2.546224001646042,7.67568956931432,106.49820116678873,0.0
2022-08-18 05:10:00,16.7,18.7,18.5,23.0,21.8,4.175,4.949685000000001,18.0512,42.4411,14.0,1.7222222222222223,223.16666666666666,0.0,96.0,2.0,1014.7222222222222,45.611111111111114,13.277777777777779,3.7222222222222223,2.4444444444444446,,480.5709883626302,2.472086693445841,113.854311765035,29.43568720181783,39.47800374348958,2.507098270257314,8.029479548931121,108.7705083465576,0.0
2022-08-18 05:20:00,16.8,18.8,18.6,23.0,21.8,4.228,4.74551,18.070500000000003,42.3601,14.0,1.7777777777777777,213.33333333333334,0.0,96.0,2.0,1014.7777777777778,45.888888888888886,13.222222222222221,3.7777777777777777,2.5555555555555554,,475.934112776833,2.5594593761398294,114.38617366230419,29.493607460657756,39.411054331461585,2.61009183605512,8.37916403611501,102.39388467232386,0.0
2022-08-18 05:30:00,16.7,18.7,18.5,23.0,21.7,4.206,4.517175,18.2256,42.301,14.0,1.8333333333333333,203.5,0.0,96.0,2.0,1014.8333333333334,46.166666666666664,13.166666666666666,3.833333333333333,2.6666666666666665,,484.4319460743871,2.5390333043384015,114.40245462363723,28.761571979522706,40.6600604057312,3.906966393788656,10.670413023630777,1.0283664923906326,0.0
2022-08-18 05:40:00,16.7,18.7,18.5,23.0,21.7,4.235,5.627000000000001,18.9994,42.2119,14.0,1.8888888888888888,193.66666666666666,0.0,96.0,2.0,1014.8888888888889,46.44444444444444,13.11111111111111,3.888888888888889,2.7777777777777777,,474.69270060572137,2.6983588894208275,110.12656213124595,27.947888110478722,42.9615353457133,3.839700473546982,17.423632334073385,1.000000238418579,0.0
2022-08-18 05:50:00,16.9,18.9,18.6,23.0,21.8,4.171,13.105709999999998,19.0488,41.9576,14.0,1.9444444444444444,183.83333333333331,0.0,96.0,2.0,1014.9444444444445,46.72222222222222,13.055555555555555,3.9444444444444446,2.888888888888889,,481.24738688151035,2.9094920591850064,109.53936352810618,27.33802550315857,44.67552368799845,3.744207870165507,26.022515455881756,1.000000238418579,0.0
2022-08-18 06:00:00,16.8,18.8,18.6,23.0,21.8,4.192,4.39078,19.1049,41.8391,14.0,2.0,174.0,0.0,96.0,2.0,1015.0,47.0,13.0,4.0,3.0,,481.809034985071,3.3596990061951226,152.72276960685429,26.746398703257245,45.863438065846765,3.7696241136391953,33.99753014564514,1.000000238418579,0.0
2022-08-18 06:10:00,16.6,18.7,18.6,23.0,21.8,4.16,4.2634300000000005,18.9019,41.8603,14.222222222222221,2.111111111111111,183.05555555555554,0.0,95.05555555555556,2.4444444444444446,1014.9444444444445,46.666666666666664,13.11111111111111,4.0,3.111111111111111,,488.591055683706,3.294529072928563,180.95299819644563,26.5029145971934,47.56102285385132,3.5955055554707847,43.98867121378581,8.928229092558224,0.0
2022-08-18 06:20:00,16.6,18.6,18.4,22.9,21.7,4.159,4.218999999999999,19.3232,41.8815,14.444444444444445,2.2222222222222223,192.11111111111111,0.0,94.11111111111111,2.888888888888889,1014.8888888888889,46.333333333333336,13.222222222222221,4.0,3.2222222222222223,,485.0368979899089,3.122052863546684,170.4256573098393,26.37037031809489,48.42910929361979,3.65598434527715,48.47714917500814,1.42357918659846,0.0
2022-08-18 06:30:00,16.3,18.4,18.2,22.9,21.6,4.225,4.23088,19.085,41.788599999999995,14.666666666666666,2.3333333333333335,201.16666666666666,0.0,93.16666666666667,3.333333333333333,1014.8333333333334,46.0,13.333333333333334,4.0,3.3333333333333335,,480.0855579665611,3.1445487164844903,163.39325876828642,26.169904009501142,48.83262303670248,3.800098673502604,51.259167664845776,1.0000007152557373,0.0
2022-08-18 06:40:00,16.6,18.5,18.3,22.9,21.6,4.237,4.45139,19.101,41.7565,14.88888888888889,2.4444444444444446,210.22222222222223,0.0,92.22222222222223,3.7777777777777777,1014.7777777777778,45.666666666666664,13.444444444444445,4.0,3.4444444444444446,,493.044471961712,3.3758698960886164,228.57019884357345,26.022077630360922,49.41493916829427,3.894269000291824,52.37970265070597,1.0000007152557373,0.0
2022-08-18 06:50:00,16.3,18.5,18.3,22.9,21.6,4.181,4.60566,19.2619,41.7699,15.11111111111111,2.5555555555555554,219.27777777777777,0.0,91.27777777777777,4.222222222222222,1014.7222222222222,45.333333333333336,13.555555555555555,4.0,3.5555555555555554,,495.2062273152669,3.220703273930792,171.3898816732633,25.891209224065143,49.715604559580484,4.200827450354894,55.174526322682695,1.0000007152557373,0.0
2022-08-18 07:00:00,16.3,18.5,18.2,22.9,21.6,4.169,4.66809,19.7105,41.8092,15.333333333333334,2.6666666666666665,228.33333333333331,0.0,90.33333333333333,4.666666666666666,1014.6666666666666,45.0,13.666666666666666,4.0,3.6666666666666665,,495.41779850400724,2.98489186169064,146.5959772775941,25.78121534983317,50.15687173207601,4.278489596446355,64.62637731552124,1.0000007152557373,0.0
2022-08-18 07:10:00,16.3,18.4,18.1,22.9,21.6,4.17,5.289955,20.131800000000002,41.744299999999996,15.555555555555555,2.7777777777777777,237.38888888888889,0.0,89.38888888888889,5.111111111111111,1014.6111111111111,44.666666666666664,13.777777777777779,4.0,3.7777777777777777,,496.9627666219076,3.1483869192627187,154.1192710768705,25.913625558217365,50.317208760579426,4.586195806662241,77.77014815012613,1.0000007152557373,0.0
2022-08-18 07:20:00,16.3,18.4,18.2,23.0,21.6,4.178,6.61374,20.4757,41.5115,15.777777777777779,2.888888888888889,246.44444444444446,0.0,88.44444444444444,5.555555555555555,1014.5555555555555,44.333333333333336,13.88888888888889,4.0,3.888888888888889,,488.34402332525144,3.5449912348036037,173.73184359879141,25.785440174738568,50.55110095977783,5.08264511624972,83.71675179799398,1.0000007152557373,0.0
2022-08-18 07:30:00,16.5,18.4,18.2,23.0,21.6,4.207,6.185335,20.8598,41.3361,16.0,3.0,255.5,0.0,87.5,6.0,1014.5,44.0,14.0,4.0,4.0,,486.81162523642354,3.67263343893202,177.85891355180473,25.715032081604004,51.17398193995158,5.203997971216838,87.3693318049113,1.0000007152557373,0.0
2022-08-18 07:40:00,16.8,18.7,18.4,23.0,21.7,4.204,6.8864350000000005,21.326900000000002,40.9566,16.22222222222222,3.111111111111111,264.55555555555554,0.0,86.55555555555556,6.444444444444445,1014.4444444444445,43.666666666666664,14.11111111111111,4.0,4.111111111111111,,486.80619639078776,3.424207513204402,154.10102851178013,25.66901972770691,51.51822408040365,4.975643424987792,93.7570550028483,1.0000007152557373,0.0
2022-08-18 07:50:00,17.1,19.0,18.8,23.0,21.9,4.185,5.75685,21.538400000000003,40.8226,16.444444444444443,3.2222222222222223,273.6111111111111,0.0,85.61111111111111,6.888888888888888,1014.3888888888889,43.333333333333336,14.222222222222221,4.0,4.222222222222222,,487.8181416373417,3.1879093920106945,123.8203552457303,25.77159053484599,51.45265924453736,4.579044699668884,96.96779713948568,1.0000007152557373,0.0
2022-08-18 08:00:00,17.2,19.1,18.9,23.1,22.0,4.217,4.8131900000000005,21.4901,40.756,16.666666666666668,3.333333333333333,282.66666666666663,0.0,84.66666666666667,7.333333333333333,1014.3333333333334,43.0,14.333333333333334,4.0,4.333333333333333,,483.91735088479925,3.168443221742824,115.15262118431136,25.784804779688518,50.74543338775635,4.344154336452484,99.81494959513347,1.0000007152557373,0.0
2022-08-18 08:10:00,17.2,19.2,19.0,23.2,22.1,4.16,4.5948,21.4481,40.7511,16.88888888888889,3.4444444444444446,291.72222222222223,0.0,83.72222222222223,7.777777777777778,1014.2777777777778,42.666666666666664,14.444444444444445,4.0,4.444444444444445,,479.86666351318365,3.000121099585194,133.24226734139825,25.938617671330768,50.41145767847697,4.346502629915873,100.83337730407715,1.0000007152557373,0.0
2022-08-18 08:20:00,17.6,19.3,19.0,23.2,22.1,4.209,5.612465,22.284299999999998,40.711400000000005,17.11111111111111,3.5555555555555554,300.77777777777777,0.0,82.77777777777777,8.222222222222221,1014.2222222222222,42.333333333333336,14.555555555555555,4.0,4.555555555555555,,476.2837101622834,3.083984544203106,177.18850974174543,26.145537548065185,50.16096743901571,4.616557859579722,104.29171543121338,1.0000007152557373,0.0
2022-08-18 08:30:00,17.4,19.3,19.0,23.2,22.1,4.202,5.431475,22.121299999999998,40.563900000000004,17.333333333333332,3.6666666666666665,309.8333333333333,0.0,81.83333333333333,8.666666666666666,1014.1666666666666,42.0,14.666666666666666,4.0,4.666666666666666,,478.47303876153353,3.287878672106791,169.68563581563657,26.24294423421224,49.93520369211833,4.769793290297191,112.01856287638346,1.0000007152557373,0.0
2022-08-18 08:40:00,17.5,19.4,19.2,23.3,22.2,4.183,4.399649999999999,22.646,40.4803,17.555555555555557,3.7777777777777777,318.8888888888889,0.0,80.88888888888889,9.11111111111111,1014.1111111111111,41.666666666666664,14.777777777777779,4.0,4.777777777777778,,473.06958760579425,3.3030064652801228,136.25482334352483,26.189464912414547,48.74394828796387,4.675449736913046,121.67638777414959,1.0000007152557373,0.0
2022-08-18 08:50:00,17.5,19.4,19.2,23.4,22.2,4.195,4.44233,23.36,40.334500000000006,17.77777777777778,3.888888888888889,327.94444444444446,0.0,79.94444444444444,9.555555555555555,1014.0555555555555,41.333333333333336,14.88888888888889,4.0,4.888888888888889,,478.69875829587033,3.5752035387559125,131.7251717146103,26.037917245229085,48.817570578257246,4.6956474073727925,134.3478890355428,1.0000007152557373,0.0
2022-08-18 09:00:00,17.8,19.6,19.3,23.4,22.3,4.226,3.9598950000000004,25.0824,39.980900000000005,18.0,4.0,337.0,0.0,79.0,10.0,1014.0,41.0,15.0,4.0,5.0,,464.67145680745443,4.175142715650763,115.68785558711338,26.103573118845624,48.57827722549438,4.257613735596339,159.67016288757324,1.0000007152557373,0.0
2022-08-18 09:10:00,17.8,19.7,19.5,23.5,22.4,4.188,3.63783,25.4193,38.5497,18.27777777777778,4.222222222222222,338.05555555555554,0.0,77.55555555555556,9.944444444444445,1013.9444444444445,41.0,14.88888888888889,4.277777777777778,5.0,,466.64893235129875,5.090149502350112,107.79942628828147,26.19463969230652,48.14834473927816,4.023157681624094,170.4729207865397,1.0000007152557373,0.0
2022-08-18 09:20:00,18.2,19.9,19.7,23.5,22.5,4.176,3.88532,24.4447,37.6653,18.555555555555557,4.444444444444445,339.1111111111111,0.0,76.11111111111111,9.88888888888889,1013.8888888888889,41.0,14.777777777777779,4.555555555555555,5.0,,469.77933185796627,5.221218044407624,107.33671203893456,26.355430256525676,47.9312986946106,4.289900862773259,205.37096064249675,1.0000007152557373,0.0
2022-08-18 09:30:00,18.1,19.9,19.7,23.6,22.6,4.148,3.803655,25.1447,37.9471,18.833333333333332,4.666666666666667,340.1666666666667,0.0,74.66666666666667,9.833333333333334,1013.8333333333334,41.0,14.666666666666666,4.833333333333333,5.0,,468.18462036132814,5.546980047158602,114.02397595637262,26.36944103558858,47.525962835947674,4.314962389071782,189.64240557352701,1.0000007152557373,0.0
2022-08-18 09:40:00,18.5,20.1,19.4,23.6,22.6,4.175,3.649285,26.4781,38.1825,19.11111111111111,4.888888888888889,341.22222222222223,0.0,73.22222222222223,9.777777777777779,1013.7777777777778,41.0,14.555555555555555,5.111111111111111,5.0,,476.19182214495777,5.426917214865065,142.97044102318543,26.14941786448161,47.030574556986494,4.20884569366773,199.47354309082033,1.0000007152557373,0.0
2022-08-18 09:50:00,18.5,20.2,19.2,23.6,22.7,4.197,6.824679999999999,24.9762,38.3332,19.38888888888889,5.111111111111111,342.27777777777777,0.0,71.77777777777777,9.722222222222221,1013.7222222222222,41.0,14.444444444444445,5.388888888888889,5.0,,480.27729052664216,5.958206790907908,259.1289638566701,26.263638811111452,47.08214590708415,4.594611971775691,195.77416351318362,1.0000007152557373,0.0
2022-08-18 10:00:00,18.6,20.3,18.8,23.6,22.7,4.211,4.3991,25.7985,38.6542,19.666666666666668,5.333333333333333,343.3333333333333,0.0,70.33333333333333,9.666666666666666,1013.6666666666666,41.0,14.333333333333334,5.666666666666666,5.0,,499.84187510172524,5.677737115736062,402.5591237334343,26.515681762695312,47.32517006556193,4.648911054531733,170.9665439860026,18.213273135026295,0.0
2022-08-18 10:10:00,18.7,20.4,19.2,23.6,22.8,4.234,4.399395,24.7245,38.7834,19.944444444444443,5.555555555555555,344.3888888888889,0.0,68.88888888888889,9.61111111111111,1013.6111111111111,41.0,14.222222222222221,5.944444444444445,5.0,,528.2551085268218,5.448130497972844,520.1751802838859,26.932835203806558,47.29139315923055,4.5238037061691285,142.26899393717446,78.55223645528157,0.0
2022-08-18 10:20:00,18.8,20.5,19.1,23.7,22.9,4.192,4.120430000000001,25.2641,38.9085,20.22222222222222,5.777777777777778,345.44444444444446,0.0,67.44444444444444,9.555555555555555,1013.5555555555555,41.0,14.11111111111111,6.222222222222221,5.0,,532.1172050809312,5.905771464035336,638.3159435293769,27.241020806630452,46.660552514394126,4.453700962861379,116.85070357004801,92.63121713002522,0.0
2022-08-18 10:30:00,18.9,20.6,19.0,23.7,23.0,4.219,3.68741,25.3427,38.874,20.5,6.0,346.5,0.0,66.0,9.5,1013.5,41.0,14.0,6.5,5.0,,541.0538527425131,6.350831475635033,525.4576243556826,27.591094770431518,45.33377213160197,3.9949909154574073,104.14661088307699,65.90515917142233,0.0
2022-08-18 10:40:00,19.5,21.0,19.4,23.8,23.0,4.209,3.7860300000000002,24.891399999999997,38.7973,20.77777777777778,6.222222222222222,347.55555555555554,0.0,64.55555555555556,9.444444444444445,1013.4444444444445,41.0,13.88888888888889,6.777777777777778,5.0,,496.9711476082637,7.240380912796925,423.1020281180689,27.757766758600873,43.20686183929443,4.1380923557281495,106.34704772949219,18.766648859580357,0.0
2022-08-18 10:50:00,19.8,21.2,19.1,23.8,23.2,4.237,3.99521,25.456899999999997,38.753,21.055555555555557,6.444444444444445,348.6111111111111,0.0,63.111111111111114,9.38888888888889,1013.3888888888889,41.0,13.777777777777779,7.055555555555555,5.0,,475.08464797096696,7.757431836262934,344.97514550505383,27.814887418746945,42.46656794865926,4.406408063968023,118.96247844696045,3.0650091965993242,0.0
2022-08-18 11:00:00,19.9,21.3,19.4,23.8,23.3,4.257,4.364615,25.7851,38.7684,21.333333333333332,6.666666666666666,349.6666666666667,0.0,61.66666666666667,9.333333333333334,1013.3333333333334,41.0,13.666666666666666,7.333333333333333,5.0,,477.871124979655,7.988151486270172,239.52155060978257,27.776082255045573,42.9058680343628,5.035849756399791,140.1191407140096,1.414142673810323,0.0
2022-08-18 11:10:00,20.2,21.6,19.3,23.9,23.4,4.206,4.05092,25.871699999999997,38.7963,21.61111111111111,6.888888888888889,350.72222222222223,0.0,60.22222222222222,9.277777777777779,1013.2777777777778,41.0,13.555555555555555,7.611111111111111,5.0,,468.44039193339734,7.510883696550704,154.9428861344332,27.65555699030558,43.65130562464397,4.663971139192581,158.99450754801433,8.081888586878776,0.0
2022-08-18 11:20:00,20.3,21.7,19.1,24.0,23.5,4.216,4.04603,25.4329,38.9536,21.88888888888889,7.111111111111111,351.77777777777777,0.0,58.77777777777778,9.222222222222221,1013.2222222222222,41.0,13.444444444444445,7.888888888888888,5.0,,472.92698618570967,7.9602431611960895,110.35831384216999,27.85574400583903,43.72467586517334,4.0323026581605275,134.61734924316406,185.92230374654133,0.0
2022-08-18 11:30:00,20.9,22.1,19.2,24.0,23.6,4.215,3.9444749999999997,24.6612,39.2054,22.166666666666664,7.333333333333333,352.8333333333333,0.0,57.33333333333333,9.166666666666666,1013.1666666666666,41.0,13.333333333333334,8.166666666666666,5.0,,481.17076670328777,7.8188166414815825,85.44559043841173,28.04821328163147,43.90234352747599,4.034495943784714,86.26060267130535,233.96909418741862,0.0
2022-08-18 11:40:00,21.4,22.5,19.2,24.1,23.8,4.23,3.9539,24.5401,39.482600000000005,22.444444444444443,7.555555555555555,353.8888888888889,0.0,55.888888888888886,9.11111111111111,1013.1111111111111,41.0,13.222222222222221,8.444444444444443,5.0,,481.26467749233905,7.823623697919361,67.35445998940764,28.191144568125406,44.06978907267253,3.9801118644078572,64.53993087768555,187.3903417332967,0.0
2022-08-18 11:50:00,20.6,22.1,18.8,24.2,23.9,4.207,4.22105,24.4855,39.7073,22.72222222222222,7.777777777777778,354.94444444444446,0.0,54.44444444444444,9.055555555555555,1013.0555555555555,41.0,13.11111111111111,8.722222222222221,5.0,,479.1768205769857,8.180212201802743,58.40539154688518,28.33487502415975,44.04533425013224,4.092005796432495,54.97842269897461,201.23887701670327,0.0
2022-08-18 12:00:00,20.6,22.0,18.9,24.3,23.8,4.223,4.51455,24.575499999999998,39.865899999999996,23.0,8.0,356.0,0.0,53.0,9.0,1013.0,41.0,13.0,9.0,5.0,,483.5076501464844,8.530802288176648,52.5041743856096,28.531104987462363,44.005729287465414,4.16186264872551,46.60390558242798,140.7172388712565,210.0
2022-08-18 12:10:00,20.6,22.0,18.8,24.4,23.9,4.21,4.352825,24.5724,39.9597,22.88888888888889,7.888888888888889,343.94444444444446,0.0,54.22222222222222,9.055555555555555,1013.0,41.388888888888886,13.166666666666666,9.0,5.055555555555555,,483.2679247801331,8.691874231308867,45.434870840923935,28.730214455922447,43.85921888987223,4.395506958564122,44.72824423472086,108.61746426900227,0.0
2022-08-18 12:20:00,20.9,22.3,19.2,24.5,24.0,4.176,4.233955,24.569499999999998,39.983,22.77777777777778,7.777777777777778,331.8888888888889,0.0,55.44444444444444,9.11111111111111,1013.0,41.77777777777778,13.333333333333334,9.0,5.111111111111111,,476.5531037394206,8.62751745827454,44.79438648762677,28.864356015523278,43.59432217915853,3.8935912609100343,44.50915744781494,107.60647226969402,0.0
2022-08-18 12:30:00,21.3,22.6,19.4,24.5,24.2,4.276,5.485745,24.5078,39.9896,22.666666666666668,7.666666666666667,319.8333333333333,0.0,56.666666666666664,9.166666666666666,1013.0,42.166666666666664,13.5,9.0,5.166666666666667,,478.2641067434727,7.773793437925436,42.75078879092373,29.06292029062907,43.21267422358195,3.958849751154582,44.352669925689696,122.06969153086345,0.0
2022-08-18 12:40:00,21.1,22.5,19.1,24.5,24.2,4.243,5.452565,24.2823,39.9721,22.555555555555557,7.555555555555555,307.77777777777777,0.0,57.888888888888886,9.222222222222221,1013.0,42.55555555555556,13.666666666666666,9.0,5.222222222222222,,485.6380180657047,7.056008566530411,42.14431412271187,29.25217946688334,42.694048697153725,4.276196871201197,42.97770398457845,124.98262991587322,0.0
2022-08-18 12:50:00,21.4,22.7,19.2,24.5,24.3,4.211,5.05389,24.1549,39.9782,22.444444444444443,7.444444444444445,295.72222222222223,0.0,59.111111111111114,9.277777777777779,1013.0,42.94444444444444,13.833333333333334,9.0,5.277777777777778,,493.03210739311135,6.229455211741776,47.94081783811925,29.29420523961385,42.247820129394526,4.4611685367425284,39.262257467905684,126.35283461252848,0.0
2022-08-18 13:00:00,21.8,23.0,19.1,24.5,24.4,4.267,5.1461500000000004,23.935200000000002,40.101800000000004,22.333333333333332,7.333333333333333,283.66666666666663,0.0,60.333333333333336,9.333333333333334,1013.0,43.333333333333336,14.0,9.0,5.333333333333333,,493.7828508855008,5.316463906535995,46.77627647626198,29.277474409739177,41.99046929677328,4.4632316990693415,36.66831697463989,104.07050025939941,0.0
2022-08-18 13:10:00,22.0,23.2,19.1,24.4,24.4,4.254,5.094955000000001,23.8708,40.2149,22.22222222222222,7.222222222222222,271.6111111111111,0.0,61.55555555555556,9.38888888888889,1013.0,43.72222222222222,14.166666666666666,9.0,5.388888888888889,,487.4149009651974,5.1272495945698795,72.00615979437102,29.210212122599284,41.85891844431559,4.51004857301712,36.43039759318034,102.74352405548095,0.0
2022-08-18 13:20:00,21.7,22.9,19.1,24.4,24.3,4.26,5.639564999999999,23.6684,40.2903,22.11111111111111,7.111111111111111,259.55555555555554,0.0,62.77777777777778,9.444444444444445,1013.0,44.111111111111114,14.333333333333334,9.0,5.444444444444445,,489.71202331542975,4.979444264745982,105.22585603293726,29.142784716288247,41.741646474202476,4.637845360438029,36.25475160598755,99.31290124257406,0.0
2022-08-18 13:30:00,21.4,22.7,18.9,24.4,24.2,4.257,6.319025,23.610500000000002,40.3783,22.0,7.0,247.5,0.0,64.0,9.5,1013.0,44.5,14.5,9.0,5.5,,484.6589621147068,4.919151263008009,87.04678232182218,29.036628850301106,41.64191668828328,4.905219147205353,37.82489927927653,92.72852043151856,0.0
2022-08-18 13:40:00,21.1,22.5,18.7,24.3,24.1,4.229,6.15203,23.2144,40.4512,21.88888888888889,6.888888888888889,235.44444444444446,0.0,65.22222222222223,9.555555555555555,1013.0,44.888888888888886,14.666666666666666,9.0,5.555555555555555,,488.8600005086263,4.6316360928109805,84.68188644064348,28.964385124842323,41.71878378550211,5.094072137673696,40.305054639180504,112.93425306955973,0.0
2022-08-18 13:50:00,21.2,22.5,19.0,24.1,24.0,4.28,5.53782,23.1881,40.5291,21.77777777777778,6.777777777777778,223.38888888888889,0.0,66.44444444444444,9.61111111111111,1013.0,45.27777777777778,14.833333333333334,9.0,5.611111111111111,,489.53408141037517,4.787307801489103,80.08236514183088,28.869660631815588,41.78998464584351,5.338099423249562,41.47294786453247,105.80503640492756,0.0
2022-08-18 14:00:00,21.1,22.4,19.0,24.1,24.0,4.31,5.797655000000001,23.2306,40.5945,21.666666666666668,6.666666666666667,211.33333333333331,0.0,67.66666666666667,9.666666666666666,1013.0,45.666666666666664,15.0,9.0,5.666666666666667,,489.94308658643706,4.550750217585914,94.15825654520154,28.768791370391845,42.11751935958863,5.083457855383555,44.50524484634399,142.5184786605835,0.0
2022-08-18 14:10:00,21.2,22.4,19.0,24.1,23.9,4.261,6.10272,23.220599999999997,40.6556,21.555555555555557,6.555555555555555,199.27777777777777,0.0,68.88888888888889,9.722222222222221,1013.0,46.05555555555556,15.166666666666668,9.0,5.722222222222222,,489.24729380289716,4.167833908398946,112.36171533056572,28.69730716069539,42.83758639017741,4.631677405834198,43.08587660471598,296.77718287150066,0.0
2022-08-18 14:20:00,21.3,22.5,19.2,24.1,24.0,4.32,5.94435,23.0984,40.7282,21.444444444444443,6.444444444444445,187.2222222222222,0.0,70.11111111111111,9.777777777777779,1013.0,46.44444444444444,15.333333333333334,9.0,5.777777777777778,,484.08836917219486,3.973705689024791,127.00301321169749,28.737945664723714,43.30675506591797,4.522521294752757,34.58624606450398,512.3377373250325,0.0
2022-08-18 14:30:00,21.4,22.6,19.1,24.1,24.0,4.287,6.9216750000000005,22.7076,40.8291,21.333333333333332,6.333333333333334,175.16666666666666,0.0,71.33333333333334,9.833333333333334,1013.0,46.833333333333336,15.5,9.0,5.833333333333333,,521.7771610689712,3.8260135216430085,344.81902456078825,28.325748170216876,44.04935708999634,6.414712189038594,29.764012091954548,142.31148597717285,0.0
2022-08-18 14:40:00,21.0,22.4,19.0,24.1,24.0,4.251,8.060668181818182,22.139363636363637,40.97990909090909,21.22222222222222,6.222222222222222,163.11111111111111,0.0,72.55555555555556,9.88888888888889,1013.0,47.22222222222222,15.666666666666668,9.0,5.888888888888889,,517.4673300170899,3.971736365112208,249.15725491712323,27.606507345835364,46.214888947804766,7.657046557267506,33.91616720835368,385.06273759206135,0.0
2022-08-18 14:50:00,21.3,22.5,19.0,24.1,23.9,4.278,8.256055,21.8609,41.0892,21.11111111111111,6.111111111111111,151.05555555555554,0.0,73.77777777777777,9.944444444444445,1013.0,47.611111111111114,15.833333333333334,9.0,5.944444444444445,,516.5664873530948,3.907373070016419,165.50109101893537,27.124427925745646,48.162348448435466,7.664627919197082,35.76982000350952,803.8079654439291,0.0
2022-08-18 15:00:00,21.3,22.5,19.0,24.0,23.8,4.274,7.806414999999999,21.5353,41.3195,21.0,6.0,139.0,0.0,75.0,10.0,1013.0,48.0,16.0,9.0,6.0,,530.8237747893936,3.848014448658895,118.0108153602902,26.8189528465271,50.322383931477866,7.292523726622264,34.29473937988281,626.012470550537,0.0
2022-08-18 15:10:00,21.2,22.4,19.1,23.9,23.8,4.229,7.244455,21.4239,41.5124,20.88888888888889,5.833333333333333,145.77777777777777,0.03333333333333333,75.61111111111111,9.944444444444445,1012.9444444444445,49.666666666666664,16.0,8.833333333333334,5.722222222222222,,497.49192148844406,3.7986411476472,94.06791696429926,26.490913162231447,51.53277629852295,7.104786770343781,35.39288112004598,244.31095606486002,0.0
2022-08-18 15:20:00,21.2,22.4,19.0,23.9,23.7,4.236,6.971315,20.8686,41.674400000000006,20.77777777777778,5.666666666666667,152.55555555555554,0.06666666666666667,76.22222222222223,9.88888888888889,1012.8888888888889,51.333333333333336,16.0,8.666666666666666,5.444444444444445,,513.4783791938869,3.691670203525468,79.39118842367398,26.136953961054484,52.527512245178215,6.921999703248342,40.06773590087891,224.29298464457193,0.0
2022-08-18 15:30:00,21.1,22.3,18.9,23.9,23.7,4.305,7.073885,20.6468,41.8155,20.666666666666668,5.5,159.33333333333334,0.1,76.83333333333333,9.833333333333334,1012.8333333333334,53.0,16.0,8.5,5.166666666666667,,491.425664469401,3.6248785003767177,70.96101281893456,25.875998643239335,53.47178721110026,6.967710498174031,44.938336620330816,90.11820338567098,0.0
2022-08-18 15:40:00,20.9,22.2,19.0,23.8,23.6,4.255,7.95538,20.3766,41.920300000000005,20.555555555555557,5.333333333333333,166.11111111111111,0.13333333333333333,77.44444444444444,9.777777777777779,1012.7777777777778,54.666666666666664,16.0,8.333333333333334,4.888888888888889,,485.45462102078847,3.579240526930761,65.71823090364704,25.634917879104613,54.12882144927978,7.307177489598592,56.692868957519536,77.6064627869924,0.0
2022-08-18 15:50:00,21.2,22.3,19.0,23.8,23.6,4.217,7.8178,20.0697,42.0052,20.444444444444443,5.166666666666667,172.88888888888889,0.16666666666666666,78.05555555555556,9.722222222222221,1012.7222222222222,56.333333333333336,16.0,8.166666666666666,4.611111111111111,,509.56697427683866,3.6070403961879385,64.29657683291677,25.872354332606,54.38847128550211,5.712280478477478,46.247028058369956,970.1299440511068,0.0
2022-08-18 16:00:00,21.0,22.2,19.1,23.8,23.6,4.254,7.173995,20.003800000000002,42.0867,20.333333333333332,5.0,179.66666666666666,0.2,78.66666666666667,9.666666666666666,1012.6666666666666,58.0,16.0,8.0,4.333333333333334,,500.6660127766927,3.5584872515659547,67.89069968142752,26.223909285863243,53.89888045628866,5.13298722187678,26.6911807346344,1579.0632244873045,0.0
2022-08-18 16:10:00,20.8,22.0,18.9,23.7,23.5,4.269,6.2773,19.7916,42.2076,20.22222222222222,4.833333333333333,186.44444444444446,0.23333333333333334,79.27777777777777,9.61111111111111,1012.6111111111111,59.666666666666664,16.0,7.833333333333333,4.055555555555555,,504.41495035807293,3.4474223938702186,72.05919316200213,26.309553079605102,53.48097700754802,5.165231835047404,18.693949502309163,689.3000504557292,0.0
2022-08-18 16:20:00,20.7,22.0,18.9,23.7,23.5,4.219,6.758605,19.5488,42.331599999999995,20.11111111111111,4.666666666666666,193.22222222222223,0.26666666666666666,79.88888888888889,9.555555555555555,1012.5555555555555,61.333333333333336,16.0,7.666666666666666,3.777777777777778,,494.15815907094674,3.3086747401245575,75.20262881047309,26.291043348312378,53.245282421112066,5.129377357959747,15.975471607844034,604.9718156941732,0.0
2022-08-18 16:30:00,20.1,21.6,18.6,23.7,23.3,4.242,6.314134999999999,19.4786,42.4287,20.0,4.5,200.0,0.3,80.5,9.5,1012.5,63.0,16.0,7.5,3.5,,491.1194388834636,3.303834275606662,81.56462396244544,26.296503982543943,52.98740815480551,5.047181510130565,12.856312576929728,581.077298482259,0.0
2022-08-18 16:40:00,19.7,21.3,18.8,23.7,23.2,4.25,6.03765,19.792099999999998,42.4936,19.88888888888889,4.333333333333333,206.77777777777777,0.3333333333333333,81.11111111111111,9.444444444444445,1012.4444444444445,64.66666666666667,16.0,7.333333333333333,3.2222222222222223,,485.834365385209,3.246781727365181,89.62345370793747,26.300587759017947,52.839976539611826,4.782751149336497,10.281535000801085,514.9687454223633,0.0
2022-08-18 16:50:00,19.4,21.0,18.8,23.7,23.1,4.219,6.00026,19.7826,42.4798,19.77777777777778,4.166666666666666,213.55555555555554,0.36666666666666664,81.72222222222223,9.38888888888889,1012.3888888888889,66.33333333333333,16.0,7.166666666666666,2.9444444444444446,,487.72222770954005,3.1390225425009,97.31127503066412,26.250544198354085,52.71163194020589,4.692083390156428,8.83670338153839,463.09374084472654,0.0
2022-08-18 17:00:00,19.2,20.8,18.8,23.6,23.0,4.276,5.112135,19.6622,42.5736,19.666666666666668,4.0,220.33333333333331,0.4,82.33333333333333,9.333333333333334,1012.3333333333334,68.0,16.0,7.0,2.666666666666667,,483.7886957804362,3.0181716666046507,101.70610112572794,26.193303524653118,52.48590438842773,4.439079172213872,7.737087364991505,421.8821709187825,0.0
2022-08-18 17:10:00,18.9,20.6,18.9,23.6,22.9,4.208,5.138395,19.4615,42.6529,19.555555555555557,3.833333333333333,227.1111111111111,0.43333333333333335,82.94444444444444,9.277777777777779,1012.2777777777778,69.66666666666667,16.0,6.833333333333333,2.3888888888888893,,486.3342842435289,2.9504683773531077,105.93450383267161,26.175428171157836,52.341429214477536,4.472328791618347,6.748789602915446,376.74217010498046,0.0
2022-08-18 17:20:00,18.7,20.4,18.8,23.6,22.8,4.293,5.288255,19.1828,43.2354,19.444444444444443,3.6666666666666665,233.88888888888889,0.4666666666666667,83.55555555555556,9.222222222222221,1012.2222222222222,71.33333333333333,16.0,6.666666666666666,2.1111111111111116,,486.21909632540303,2.866536673051489,109.67749924287958,26.184280881881715,52.231840356191,4.169456154902776,5.863562896251678,346.5604774983724,0.0
2022-08-18 17:30:00,18.5,20.3,18.9,23.5,22.7,4.267,5.722135,19.2547,43.0607,19.333333333333332,3.5,240.66666666666666,0.5,84.16666666666667,9.166666666666666,1012.1666666666666,73.0,16.0,6.5,1.833333333333334,,478.82384267171227,2.832605024219233,108.85328729079943,26.20108386039734,52.04051192601522,4.3159534176190695,5.060851523081462,301.3131368001302,0.0
2022-08-18 17:40:00,18.3,20.1,19.0,23.5,22.6,4.277,5.12007,19.1844,42.9536,19.22222222222222,3.333333333333333,247.44444444444446,0.5333333333333333,84.77777777777777,9.11111111111111,1012.1111111111111,74.66666666666667,16.0,6.333333333333333,1.5555555555555562,,479.91485647968864,2.8248259716249455,109.74976236763648,26.238587299982708,51.89109095891316,3.995391532977422,4.424359776178996,303.2093578592936,0.0
2022-08-18 17:50:00,18.2,20.1,18.9,23.4,22.6,4.258,4.904985,19.221799999999998,42.919599999999996,19.11111111111111,3.1666666666666665,254.22222222222223,0.5666666666666667,85.38888888888889,9.055555555555555,1012.0555555555555,76.33333333333333,16.0,6.166666666666666,1.2777777777777786,,481.29810486190615,2.796564279882248,109.54305511797888,26.55182571729024,51.57458487828573,3.9121492286523187,3.376400589942932,311.77940892537436,0.0
2022-08-18 18:00:00,18.0,19.8,18.8,23.4,22.5,4.206,4.812115,19.1398,42.9257,19.0,3.0,261.0,0.6,86.0,9.0,1012.0,78.0,16.0,6.0,1.0,,483.929780476888,2.8456935356363737,108.49406368880622,26.833793306350707,50.82436883926392,3.6839307467142737,2.2825476479530336,294.96169947306316,0.0
2022-08-18 18:10:00,18.3,20.0,19.1,23.4,22.5,4.202,4.92442,19.297199999999997,42.924099999999996,18.833333333333332,3.0555555555555554,255.88888888888889,0.5666666666666667,86.44444444444444,8.61111111111111,1012.0555555555555,75.94444444444444,15.944444444444445,6.111111111111111,1.0,,491.70554384779655,2.672580516648158,110.61737507319046,27.04269854227702,50.14696212132772,3.563318229118983,1.620899224479993,286.0086538187663,0.0
2022-08-18 18:20:00,18.5,20.2,19.3,23.3,22.5,4.223,4.939665,19.4987,42.944100000000006,18.666666666666668,3.111111111111111,250.77777777777777,0.5333333333333333,86.88888888888889,8.222222222222221,1012.1111111111111,73.88888888888889,15.88888888888889,6.222222222222222,1.0,,491.4728213080044,2.785196114455239,107.54019071848379,27.17021608352661,49.59277106602987,3.6407495514551798,1.3320977936188378,251.78084498087566,0.0
2022-08-18 18:30:00,18.3,20.2,18.8,23.3,22.5,4.287,4.8647350000000005,18.955000000000002,42.9647,18.5,3.1666666666666665,245.66666666666666,0.5,87.33333333333333,7.833333333333333,1012.1666666666666,71.83333333333333,15.833333333333334,6.333333333333333,1.0,,490.11785308837887,2.8761866307123904,109.98570275172001,27.25748325030009,49.21921667098999,3.6011013154188793,1.1815328031778336,232.31920783996583,0.0
2022-08-18 18:40:00,18.3,20.0,19.1,23.3,22.5,4.263,4.96126,18.6134,43.043899999999994,18.333333333333332,3.2222222222222223,240.55555555555554,0.4666666666666667,87.77777777777777,7.444444444444445,1012.2222222222222,69.77777777777777,15.777777777777779,6.444444444444445,1.0,,488.8485898844401,2.712107986541791,108.3812160213923,27.314133812586466,48.86137350082397,3.5363302779197694,1.099502180616061,209.12530418395994,0.0
2022-08-18 18:50:00,17.8,19.8,19.0,23.3,22.4,4.262,4.84178,18.5826,43.1512,18.166666666666668,3.2777777777777777,235.44444444444446,0.43333333333333335,88.22222222222223,7.055555555555555,1012.2777777777778,67.72222222222223,15.722222222222221,6.555555555555555,1.0,,488.9499032312152,2.9140514342326904,111.19842790377342,27.348924020131427,48.55146448135376,3.4877619731426237,1.054565451145172,192.43488413492838,0.0
