,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-18 19:00:00,17.7,19.6,18.9,23.3,22.3,4.247,4.58925,18.4614,43.2396,18.0,3.3333333333333335,230.33333333333334,0.39999999999999997,88.66666666666667,6.666666666666666,1012.3333333333334,65.66666666666667,15.666666666666666,6.666666666666667,1.0,,486.39433034261066,2.6204644890087474,110.80636380556614,27.367147782643638,48.31172964731852,3.3412698785463975,1.0298984237511952,177.88844243367512,0.0
2022-08-18 19:10:00,17.5,19.4,18.8,23.2,22.2,4.226,4.68811,18.5623,43.324400000000004,17.833333333333332,3.388888888888889,225.22222222222223,0.36666666666666664,89.11111111111111,6.277777777777778,1012.3888888888889,63.611111111111114,15.61111111111111,6.777777777777778,1.0,,486.19064516966375,2.6994425030010567,112.7889212697778,27.378142032623295,48.149317804972334,3.3197731626033784,1.0163663200537365,156.12645436604816,0.0
2022-08-18 19:20:00,17.6,19.5,18.8,23.2,22.2,4.218,4.674405,18.281299999999998,43.2832,17.666666666666668,3.4444444444444446,220.11111111111111,0.3333333333333333,89.55555555555556,5.888888888888889,1012.4444444444445,61.55555555555556,15.555555555555555,6.888888888888889,1.0,,489.03711822860544,2.643720214252418,111.46801740592483,27.382708501815795,48.032138652801514,3.283635084231695,1.0089488834142686,139.61861516316733,0.0
2022-08-18 19:30:00,17.4,19.3,18.7,23.2,22.2,4.18,4.40128,18.7106,43.3164,17.5,3.5,215.0,0.3,90.0,5.5,1012.5,59.5,15.5,7.0,1.0,,484.21692781294894,2.5975642348750165,109.77091865561101,27.394609473546346,47.91573535919189,3.3444027252991995,1.0048809134960175,127.35393493652343,0.0
2022-08-18 19:40:00,17.4,19.3,19.1,23.2,22.1,4.225,4.69061,18.872700000000002,43.346199999999996,17.333333333333332,3.5555555555555554,209.88888888888889,0.26666666666666666,90.44444444444444,5.111111111111111,1012.5555555555555,57.44444444444444,15.444444444444445,7.111111111111111,1.0,,490.19831923210756,2.6669604527815585,110.72339064107776,27.402983948389693,47.79583494822184,3.2780523713429766,1.0026501375436783,114.03667532602947,0.0
2022-08-18 19:50:00,17.3,19.2,18.7,23.2,22.1,4.194,5.262175,18.5285,43.3469,17.166666666666668,3.611111111111111,204.77777777777777,0.23333333333333334,90.88888888888889,4.722222222222222,1012.6111111111111,55.388888888888886,15.38888888888889,7.222222222222222,1.0,,490.5543980916341,2.6260785828404507,110.57415363010041,27.402354895273845,47.71229685465495,3.1662077860037487,1.0014267941315969,110.69480017344156,0.0
2022-08-18 20:00:00,17.2,19.2,19.0,23.1,22.1,4.224,5.69677,18.479300000000002,43.3721,17.0,3.6666666666666665,199.66666666666666,0.19999999999999996,91.33333333333333,4.333333333333333,1012.6666666666666,53.33333333333333,15.333333333333334,7.333333333333333,1.0,,489.25358359150505,2.640323738075246,110.51720574869276,27.407758003870647,47.645475673675534,3.088750447829564,1.0007635539770126,110.05198813120523,0.0
2022-08-18 20:10:00,17.4,19.2,19.0,23.1,22.0,4.2,5.87408,18.6684,43.4092,16.833333333333332,3.7222222222222223,194.55555555555554,0.16666666666666663,91.77777777777777,3.9444444444444446,1012.7222222222222,51.27777777777778,15.277777777777779,7.444444444444445,1.0,,483.0900163847825,2.760368448085031,110.00762138302044,27.411401154200234,47.56159647623698,3.1553743263085683,1.0004064375162125,108.77170852661132,0.0
2022-08-18 20:20:00,17.5,19.3,19.1,23.1,22.0,4.231,6.650024999999999,18.7078,43.4211,16.666666666666668,3.7777777777777777,189.44444444444446,0.1333333333333333,92.22222222222223,3.5555555555555554,1012.7777777777778,49.22222222222222,15.222222222222221,7.555555555555555,1.0,,488.24517822265625,2.8359201775567007,110.30350847104175,27.41095127741496,47.49169095357259,3.252726782957713,1.0002103807528813,108.8663172785441,0.0
2022-08-18 20:30:00,17.3,19.2,19.1,23.1,22.0,4.224,6.754085000000001,18.6057,43.434000000000005,16.5,3.833333333333333,184.33333333333331,0.09999999999999998,92.66666666666667,3.166666666666667,1012.8333333333334,47.16666666666667,15.166666666666666,7.666666666666666,1.0,,484.0791374469626,2.875916588319897,111.48496753908145,27.405988715489705,47.4572690709432,3.1551302325725556,1.0001078577836355,110.68603089650472,0.0
2022-08-18 20:40:00,17.3,19.2,18.9,23.1,22.0,4.253,6.846044999999999,18.709600000000002,43.4907,16.333333333333332,3.888888888888889,179.22222222222223,0.06666666666666665,93.11111111111111,2.7777777777777777,1012.8888888888889,45.111111111111114,15.11111111111111,7.777777777777778,1.0,,484.9594247436524,2.879417701292846,105.66379513002384,27.408145707448323,47.41387273788452,3.158703955014547,1.0000422632694244,112.82189951578775,0.0
2022-08-18 20:50:00,17.2,19.2,18.8,23.1,22.0,4.161,6.87533,18.6308,43.5437,16.166666666666668,3.9444444444444446,174.11111111111111,0.033333333333333326,93.55555555555556,2.3888888888888884,1012.9444444444445,43.05555555555556,15.055555555555555,7.888888888888889,1.0,,485.7522729667576,2.897049978095933,112.29104527101678,27.414913075764975,47.33675017038981,3.1721281079451247,1.0000298023223877,109.33965649922689,0.0
2022-08-18 21:00:00,17.2,19.2,19.0,23.1,22.0,4.202,6.700799999999999,18.7532,43.5566,16.0,4.0,169.0,0.0,94.0,2.0,1013.0,41.0,15.0,8.0,1.0,,484.0011307885181,2.7963870656759724,108.85288326263428,27.41064102490743,47.31965154012045,3.1530056019624078,1.0000298023223877,109.7378544998169,0.0
2022-08-18 21:10:00,17.3,19.2,19.0,23.1,22.0,4.266,6.844329999999999,18.7133,43.541,15.944444444444445,3.8333333333333335,163.72222222222223,0.016666666666666666,94.16666666666667,2.4444444444444446,1013.0,42.611111111111114,15.0,7.722222222222222,1.0,,484.12119160970053,2.9337353212550537,112.50734324439097,27.401969372431438,47.2995629564921,3.1070647275447847,1.0000298023223877,110.24561336517334,0.0
2022-08-18 21:20:00,17.4,19.4,19.3,23.1,22.1,4.169,7.184610000000001,18.740299999999998,43.4808,15.88888888888889,3.6666666666666665,158.44444444444446,0.03333333333333333,94.33333333333333,2.888888888888889,1013.0,44.22222222222222,15.0,7.444444444444445,1.0,,483.51019637535353,2.9265275655425875,111.92268192463675,27.39384543100993,47.279035809834795,3.095267593860626,1.0000298023223877,110.22086279551188,0.0
2022-08-18 21:30:00,17.1,19.1,19.0,23.1,22.0,4.237,6.999419999999999,18.8054,43.4834,15.833333333333334,3.5,153.16666666666666,0.05,94.5,3.333333333333333,1013.0,45.833333333333336,15.0,7.166666666666667,1.0,,484.4495338352247,2.7600945294644204,110.86859449634444,27.379438492457076,47.30028124491374,3.187652902205785,1.0000298023223877,109.53948651631674,0.0
2022-08-18 21:40:00,17.4,19.1,18.9,23.1,21.9,4.209,7.49703,18.7194,43.5356,15.777777777777779,3.333333333333333,147.88888888888889,0.06666666666666667,94.66666666666667,3.7777777777777777,1013.0,47.44444444444444,15.0,6.888888888888889,1.0,,480.5584209187826,2.9581869185038205,108.32790687690347,27.375825322469076,47.339477647145586,3.1885401570796965,1.0000331383943557,111.77227032979329,0.0
2022-08-18 21:50:00,17.5,19.4,19.2,23.0,22.0,4.241,7.064019999999999,18.7362,43.5747,15.722222222222221,3.1666666666666665,142.61111111111111,0.08333333333333333,94.83333333333333,4.222222222222222,1013.0,49.05555555555556,15.0,6.611111111111111,1.0,,480.0076723611766,2.848690234873928,111.24593571657515,27.371765851974487,47.32680718104045,3.1151046148935952,1.013676201105118,106.94166428883871,0.0
2022-08-18 22:00:00,17.5,19.3,19.1,23.0,22.0,4.263,7.4016,18.6507,43.586,15.666666666666666,3.0,137.33333333333334,0.1,95.0,4.666666666666666,1013.0,50.66666666666667,15.0,6.333333333333334,1.0,,482.6804348369028,2.9283579249839997,114.13213521558687,27.373563931783043,47.3187339146932,3.0998109141985575,1.09581261297067,113.87138036092122,0.0
2022-08-18 22:10:00,17.7,19.4,19.0,23.0,22.0,4.179,8.32832,18.624299999999998,43.6214,15.61111111111111,2.833333333333333,132.05555555555554,0.11666666666666667,95.16666666666667,5.111111111111111,1013.0,52.27777777777778,15.0,6.055555555555555,1.0,,485.0034857633744,2.902796838775193,109.87165512084962,27.367338161468506,47.31802021026611,3.1846495060125988,1.2191239702701568,105.29640680948891,0.0
2022-08-18 22:20:00,17.7,19.5,19.1,23.0,22.1,4.248,8.53864,18.6081,43.662,15.555555555555555,2.6666666666666665,126.77777777777777,0.13333333333333333,95.33333333333333,5.555555555555555,1013.0,53.888888888888886,15.0,5.777777777777779,1.0,,482.79406963830706,2.948930577208093,108.16176765916039,27.353172972997026,47.37808639526367,3.1748957423369086,1.4085674625635147,112.56965081532796,0.0
2022-08-18 22:30:00,18.1,19.6,19.1,23.0,22.1,4.237,9.157005,18.5726,43.7115,15.5,2.5,121.5,0.15,95.5,6.0,1013.0,55.5,15.0,5.5,1.0,,484.45690490722654,2.9346719406014783,107.22478610022594,27.356419750849405,47.336153214772544,3.242096815903982,1.5906971096992493,110.38766109466553,0.0
2022-08-18 22:40:00,17.6,19.5,18.7,23.0,22.1,4.213,10.407300000000001,18.6556,43.7429,15.444444444444445,2.333333333333333,116.22222222222223,0.16666666666666666,95.66666666666667,6.444444444444445,1013.0,57.111111111111114,15.0,5.222222222222222,1.0,,482.80218111586294,3.077281353601628,113.00428827188782,27.343185691833497,47.343232816060386,3.2476492838064828,1.7734696765740712,109.41434898376465,0.0
2022-08-18 22:50:00,18.0,19.7,19.2,23.0,22.1,4.283,11.053985,18.792099999999998,43.7638,15.38888888888889,2.1666666666666665,110.94444444444444,0.18333333333333332,95.83333333333333,6.888888888888888,1013.0,58.72222222222223,15.0,4.944444444444445,1.0,,483.70203315822556,3.1428522955832507,108.80837671118267,27.332728516260783,47.38363796234131,3.409037355979284,1.9822564021746316,106.30020571390787,0.0
2022-08-18 23:00:00,17.9,19.5,19.0,23.0,22.0,4.208,10.862585,18.8632,43.7581,15.333333333333334,2.0,105.66666666666666,0.2,96.0,7.333333333333333,1013.0,60.333333333333336,15.0,4.666666666666667,1.0,,483.81279460336975,3.131072618368655,110.13440312638795,27.33129936536153,47.395583375295004,3.023052961826324,2.2091005702813464,110.82352776845296,0.0
2022-08-18 23:10:00,17.6,19.5,18.9,23.0,22.1,4.324,11.38236,18.7722,43.7774,15.277777777777779,1.833333333333333,100.38888888888889,0.21666666666666667,96.16666666666667,7.777777777777778,1013.0,61.94444444444444,15.0,4.388888888888889,1.0,,477.8765924072266,3.288511641140038,109.76057170415329,27.338186070124312,47.34269068400065,3.2019533189137777,2.399685955842336,108.25221560160318,0.0
2022-08-18 23:20:00,17.7,19.6,18.9,23.0,22.1,4.2,11.367905,18.700200000000002,43.7553,15.222222222222221,1.6666666666666665,95.11111111111111,0.23333333333333334,96.33333333333333,8.222222222222221,1013.0,63.55555555555556,15.0,4.111111111111112,1.0,,482.69184810243803,3.2095155005535836,111.49452277813927,27.328817386627197,47.38354487101237,3.2693716879685724,2.6075767707824706,107.5470822016398,0.0
2022-08-18 23:30:00,18.1,19.8,19.1,23.0,22.1,4.262,11.150105,18.7504,43.7626,15.166666666666666,1.5,89.83333333333333,0.25,96.5,8.666666666666666,1013.0,65.16666666666667,15.0,3.833333333333334,1.0,,485.478970775385,3.153292044441579,110.31753055938893,27.326468420028686,47.38561172485352,3.2522773226102197,2.8305504266421,109.92715131123859,0.0
2022-08-18 23:40:00,17.7,19.5,18.9,23.0,22.1,4.223,10.91377,18.7026,43.777,15.11111111111111,1.333333333333333,84.55555555555556,0.26666666666666666,96.66666666666667,9.11111111111111,1013.0,66.77777777777777,15.0,3.5555555555555562,1.0,,488.97571187337246,3.024078290172889,111.71336127372786,27.318208583196007,47.383713760375976,3.063276336590449,3.0342497273286186,111.2927623875936,0.0
2022-08-18 23:50:00,17.5,19.4,18.8,22.9,22.0,4.25,10.774809999999999,18.6866,43.853699999999996,15.055555555555555,1.1666666666666665,79.27777777777777,0.2833333333333333,96.83333333333333,9.555555555555555,1013.0,68.38888888888889,15.0,3.2777777777777786,1.0,,485.330486937775,3.1394803994254206,111.87947135170975,27.31261292775472,47.37567628860474,3.284225070873896,3.2425023543834683,110.60130382537841,0.0
2022-08-19 00:00:00,17.9,19.5,19.0,22.9,22.0,4.208,10.576170000000001,19.0798,43.898,15.0,1.0,74.0,0.3,97.0,10.0,1013.0,70.0,15.0,3.0,1.0,,483.15358051845004,3.068344240707193,109.4988894858064,27.29918112119039,47.408336842854816,3.061453504562378,3.4622925027211506,110.50318237304687,0.0
2022-08-19 00:10:00,17.9,19.6,19.2,23.0,22.1,4.203,9.874365000000001,18.866999999999997,43.9105,15.0,1.1111111111111112,71.61111111111111,0.2833333333333333,97.0,9.444444444444445,1013.0,71.66666666666667,14.944444444444445,3.111111111111111,1.0,,485.9137528483073,3.0184060436857623,109.23593661011948,27.307766660054522,47.39863136927287,2.9868072338898974,3.6795830519994097,110.04394760131837,0.0
2022-08-19 00:20:00,17.6,19.5,19.1,23.0,22.0,4.241,9.77479,18.6892,43.9243,15.0,1.2222222222222223,69.22222222222223,0.26666666666666666,97.0,8.88888888888889,1013.0,73.33333333333333,14.88888888888889,3.2222222222222223,1.0,,489.93300430122474,3.0643382747968038,110.94013616895946,27.305769510269165,47.385604546864826,3.1185814158121743,3.8969079836209617,106.2746724065145,0.0
2022-08-19 00:30:00,17.7,19.4,19.0,22.9,22.0,4.203,9.393735,18.5934,43.9363,15.0,1.3333333333333333,66.83333333333333,0.25,97.0,8.333333333333334,1013.0,75.0,14.833333333333334,3.3333333333333335,1.0,,490.2220693478639,3.05021090690699,110.15113824725825,27.31965895652771,47.33155995686849,3.1494887979825337,4.117510458628336,109.15587730407715,0.0
2022-08-19 00:40:00,17.6,19.5,18.7,22.9,22.0,4.187,7.992395,18.4894,44.021699999999996,15.0,1.4444444444444444,64.44444444444444,0.23333333333333334,97.0,7.777777777777779,1013.0,76.66666666666667,14.777777777777779,3.4444444444444446,1.0,,489.5637764836454,2.847180871269797,110.7779892907439,27.30198648134867,47.37584400177002,2.9953702922662098,4.362519417603811,111.49158411661783,0.0
2022-08-19 00:50:00,17.4,19.3,18.7,22.9,21.9,4.219,5.862395,18.4147,44.0957,15.0,1.5555555555555556,62.05555555555556,0.21666666666666667,97.0,7.222222222222222,1013.0,78.33333333333333,14.722222222222221,3.5555555555555554,1.0,,486.2808622233073,2.5073220944067853,106.9366115589465,27.29096574783325,47.43793333689372,2.8764289689064024,4.620910236040752,104.35159755706786,0.0
2022-08-19 01:00:00,17.8,19.4,19.2,22.9,21.9,4.265,3.8271050000000004,18.5951,44.1927,15.0,1.6666666666666665,59.66666666666667,0.19999999999999998,97.0,6.666666666666667,1013.0,80.0,14.666666666666666,3.6666666666666665,1.0,,483.6445420679553,2.3760257649219643,107.17160641923462,27.23197552363078,47.54454339981079,2.750892970561981,4.9099184513092045,111.47406814575194,0.0
2022-08-19 01:10:00,17.4,19.3,19.0,22.9,21.9,4.192,3.50638,18.5545,44.2353,15.0,1.7777777777777777,57.27777777777778,0.18333333333333332,97.0,6.111111111111112,1013.0,81.66666666666667,14.61111111111111,3.7777777777777777,1.0,,476.9056335098442,2.2989113171962696,108.17593931941663,27.186159197489424,47.652354895273845,2.670178629557292,5.203215733369191,108.49169344584148,0.0
2022-08-19 01:20:00,17.8,19.4,19.0,22.9,22.0,4.246,3.21978,18.5295,44.2182,15.0,1.8888888888888888,54.888888888888886,0.16666666666666666,97.0,5.555555555555556,1013.0,83.33333333333333,14.555555555555555,3.888888888888889,1.0,,478.59569529215497,2.2845995889376787,112.51623498625675,27.160999193191525,47.75095567067464,2.7166217080752055,5.506253273487092,108.82903968811036,0.0
2022-08-19 01:30:00,17.5,19.4,19.3,22.9,22.0,4.243,3.4019399999999997,18.3875,44.21939999999999,15.0,2.0,52.5,0.15,97.0,5.0,1013.0,85.0,14.5,4.0,1.0,,484.1032330146877,2.235092853688251,110.93679084282137,27.153475087483724,47.779260336558025,2.683209065993627,5.780681091149648,112.17612851460774,0.0
2022-08-19 01:40:00,17.6,19.4,19.0,22.9,22.0,4.243,3.44591,18.5148,44.2659,15.0,2.111111111111111,50.111111111111114,0.13333333333333333,97.0,4.444444444444445,1013.0,86.66666666666667,14.444444444444445,4.111111111111111,1.0,,488.6955334051724,2.117358899062636,108.80117735243114,27.13002849260966,47.831738230387366,2.566552321910858,6.038729441165924,108.67370591481526,0.0
2022-08-19 01:50:00,18.0,19.6,19.1,22.9,22.0,4.228,3.136555,18.4075,44.2805,15.0,2.2222222222222223,47.72222222222223,0.11666666666666667,97.0,3.8888888888888893,1013.0,88.33333333333333,14.38888888888889,4.222222222222222,1.0,,486.2218417358398,2.0825304149874184,111.43172776583224,27.10925615946452,47.88748631795247,2.5878288451830547,6.303423040707906,110.17763959248862,0.0
2022-08-19 02:00:00,18.0,19.6,18.9,22.9,22.0,4.217,3.06295,18.4054,44.3003,15.0,2.333333333333333,45.333333333333336,0.09999999999999998,97.0,3.333333333333334,1013.0,90.0,14.333333333333334,4.333333333333333,1.0,,488.81059051513677,2.1636893813051072,110.60678847792458,27.0942204507192,47.91167057673137,2.6619407415390013,6.573261812527974,112.04373975118001,0.0
2022-08-19 02:10:00,17.9,19.6,18.8,22.9,22.0,4.249,2.89526,18.5106,44.3332,15.0,2.4444444444444446,42.94444444444444,0.08333333333333331,97.0,2.7777777777777786,1013.0,91.66666666666667,14.277777777777779,4.444444444444445,1.0,,484.4707013991783,1.9730032233397163,110.13482910156249,27.0905381711324,47.91748064041138,2.4988546733061474,6.83802899837494,108.31166528065998,0.0
2022-08-19 02:20:00,17.9,19.6,18.9,22.9,22.0,4.211,2.2312000000000003,18.526,44.3561,15.0,2.5555555555555554,40.55555555555556,0.06666666666666665,97.0,2.222222222222223,1013.0,93.33333333333333,14.222222222222221,4.555555555555555,1.0,,488.0234807542823,1.8399019198532158,109.08372882067147,27.063192593256634,47.92184699376425,2.5503006347020465,7.132289369106293,110.1144829305013,0.0
2022-08-19 02:30:00,17.5,19.4,19.1,22.9,22.0,4.21,1.7007249999999998,18.5604,44.37,15.0,2.6666666666666665,38.16666666666667,0.04999999999999999,97.0,1.6666666666666679,1013.0,95.0,14.166666666666666,4.666666666666666,1.0,,487.03970918501926,1.6360829372459886,109.93706995128912,27.053501167297362,47.916375389099116,2.3573872703313827,7.469211239020029,110.7625626373291,0.0
2022-08-19 02:40:00,17.5,19.3,18.8,22.9,21.9,4.223,1.67516,18.6328,44.3811,15.0,2.7777777777777777,35.77777777777778,0.033333333333333326,97.0,1.1111111111111125,1013.0,96.66666666666667,14.11111111111111,4.777777777777778,1.0,,490.0938068118041,1.577674976658013,109.55391770120396,27.037621002197266,47.901802221934,2.370439857641856,7.80211363474528,110.24075380961101,0.0
2022-08-19 02:50:00,17.3,19.1,18.7,22.9,21.8,4.188,1.82076,18.444499999999998,44.3797,15.0,2.888888888888889,33.38888888888889,0.016666666666666663,97.0,0.5555555555555571,1013.0,98.33333333333333,14.055555555555555,4.888888888888889,1.0,,483.483486328125,1.4189576185692503,110.08113225581283,27.029885597229004,47.90786172866821,2.417746934692065,8.141183334191641,107.81076544443765,0.0
2022-08-19 03:00:00,17.0,18.9,18.7,22.8,21.8,4.206,1.7376650000000002,18.0417,44.4217,15.0,3.0,31.0,0.0,97.0,0.0,1013.0,100.0,14.0,5.0,1.0,,477.6162934577328,1.3005410131088084,111.54148253295382,27.018184016545614,47.93686941782634,2.134674411614736,8.488761653900147,112.47389132181804,0.0
2022-08-19 03:10:00,16.9,18.8,18.6,22.8,21.7,4.186,1.9183700000000001,18.2001,44.5128,15.0,3.0,45.166666666666664,0.011111111111111112,97.0,0.5555555555555555,1013.0555555555555,98.66666666666667,14.0,5.0,1.1111111111111112,,478.1510662631331,1.2539537444828592,112.0363578305002,27.021836643218997,47.9326663907369,2.1293851043780645,8.811780184110006,107.9843593343099,0.0
2022-08-19 03:20:00,16.9,18.9,18.7,22.8,21.7,4.266,1.4740199999999999,18.4595,44.521699999999996,15.0,3.0,59.33333333333333,0.022222222222222223,97.0,1.111111111111111,1013.1111111111111,97.33333333333333,14.0,5.0,1.2222222222222223,,476.7070206705729,1.1376329425549776,112.06496850266967,27.005304962793986,47.90294949213664,2.0374865746498108,9.136772335370383,110.86922419230143,0.0
2022-08-19 03:30:00,17.0,18.9,18.7,22.8,21.7,4.228,1.122245,18.6145,44.465199999999996,15.0,3.0,73.5,0.03333333333333334,97.0,1.6666666666666665,1013.1666666666666,96.0,14.0,5.0,1.3333333333333333,,475.64020155632636,1.1685017379091283,109.30548517453467,26.99308588027954,47.85620126724243,1.998700039188067,9.493720259666443,107.41508027394613,0.0
2022-08-19 03:40:00,16.9,18.9,18.7,22.8,21.7,4.186,0.9946400000000001,18.674699999999998,44.4835,15.0,3.0,87.66666666666666,0.044444444444444446,97.0,2.222222222222222,1013.2222222222222,94.66666666666667,14.0,5.0,1.4444444444444444,,476.40879821777344,0.9267679451414421,108.75648152065814,26.983740933736165,47.829171619415284,1.9369314952691397,9.732909377415975,112.12050440470378,0.0
2022-08-19 03:50:00,16.8,18.8,18.6,22.8,21.7,4.225,1.29055,18.4163,44.5178,15.0,3.0,101.83333333333333,0.05555555555555556,97.0,2.7777777777777777,1013.2777777777778,93.33333333333333,14.0,5.0,1.5555555555555556,,477.0919128698591,0.8266535863246622,111.36636182860465,27.02990040779114,47.78290167490641,1.8735068651040394,9.847492718696595,114.79676635742187,0.0
2022-08-19 04:00:00,16.8,18.7,18.5,22.8,21.6,4.189,1.341625,17.9621,44.5961,15.0,3.0,116.0,0.06666666666666668,97.0,3.333333333333333,1013.3333333333334,92.0,14.0,5.0,1.6666666666666665,,478.0485808203686,0.8080253278897643,111.51561643093991,27.046156050364175,47.79183510462443,1.9855344281593958,9.908157444000244,115.44092777252197,0.0
2022-08-19 04:10:00,16.9,18.8,18.6,22.8,21.6,4.192,2.842805,17.8849,44.7074,15.0,3.0,130.16666666666669,0.07777777777777779,97.0,3.8888888888888884,1013.3888888888889,90.66666666666667,14.0,5.0,1.7777777777777777,,476.3315510050455,0.9112592037729288,109.80145159985386,27.047360744476315,47.779948272705084,2.0721632870038347,9.944919468561809,105.09475794474284,0.0
2022-08-19 04:20:00,16.8,18.7,18.5,22.8,21.6,4.207,4.80462,18.0713,44.8721,15.0,3.0,144.33333333333331,0.08888888888888889,97.0,4.444444444444444,1013.4444444444445,89.33333333333333,14.0,5.0,1.8888888888888888,,473.44497159409804,1.4755268638315848,112.83139041491147,27.00236543973287,47.85951879501343,2.076831480662028,9.978268677393595,108.69894823710123,0.0
2022-08-19 04:30:00,16.8,18.7,18.5,22.8,21.6,4.218,4.75503,18.0001,44.9488,15.0,3.0,158.5,0.1,97.0,5.0,1013.5,88.0,14.0,5.0,2.0,,472.07535701357085,1.8318536110550672,111.39536498032048,27.000485852559404,47.87833278656006,2.1328616068760553,9.988769963582357,114.3785695139567,0.0
2022-08-19 04:40:00,16.9,18.7,18.5,22.7,21.6,4.19,5.49453,18.0903,45.0436,15.0,3.0,172.66666666666666,0.11111111111111112,97.0,5.555555555555555,1013.5555555555555,86.66666666666667,14.0,5.0,2.111111111111111,,481.8559774780274,2.0575253838300704,111.82937380472819,27.015537519454956,47.8057615852356,2.3667676055431364,9.993750071525573,107.53328022003174,0.0
2022-08-19 04:50:00,16.9,18.7,18.5,22.7,21.6,4.186,6.262515,18.2958,45.0618,15.0,3.0,186.83333333333334,0.12222222222222223,97.0,6.111111111111111,1013.6111111111111,85.33333333333333,14.0,5.0,2.2222222222222223,,479.2364547413793,2.4326526581937986,111.35690209361792,26.96769464492798,47.88113707860311,2.457870254516602,10.005712649027506,109.19944118499757,0.0
2022-08-19 05:00:00,16.9,18.9,18.7,22.7,21.7,4.222,5.599985,18.3047,45.0592,15.0,3.0,201.0,0.13333333333333336,97.0,6.666666666666666,1013.6666666666666,84.0,14.0,5.0,2.333333333333333,,481.09149434407556,2.591853799496667,112.66698435249975,26.971133712132776,47.91876873016357,2.2831239769856135,10.006463143030803,108.76513576507568,0.0
2022-08-19 05:10:00,16.8,18.8,18.6,22.7,21.6,4.221,4.252125,18.4581,45.046,15.0,3.0,215.16666666666666,0.14444444444444446,97.0,7.222222222222221,1013.7222222222222,82.66666666666666,14.0,5.0,2.4444444444444446,,482.0349796549479,2.373854414669134,114.73713622723594,26.970989694595335,47.90269729614258,2.618541934887568,10.020655488967895,85.45905837416649,0.0
2022-08-19 05:20:00,16.9,18.7,18.5,22.7,21.6,4.181,5.635275,18.3943,45.000299999999996,15.0,3.0,229.33333333333334,0.15555555555555559,97.0,7.777777777777777,1013.7777777777778,81.33333333333333,14.0,5.0,2.5555555555555554,,480.9123456652411,2.2831066429076223,119.16553441753494,26.64220279375712,48.922706317901614,4.092605621019999,11.989878867467244,1.6510468810796737,0.0
2022-08-19 05:30:00,16.9,18.8,18.5,22.7,21.6,4.24,7.214754999999999,18.5031,44.9234,15.0,3.0,243.5,0.16666666666666669,97.0,8.333333333333332,1013.8333333333334,80.0,14.0,5.0,2.6666666666666665,,486.8954451041386,2.4852102547513564,112.7017580191833,26.181259088516235,50.77216838200887,5.385283691088358,20.55043450832367,1.000000238418579,0.0
2022-08-19 05:40:00,17.0,18.8,18.6,22.7,21.6,4.214,10.995765,18.506899999999998,44.9875,15.0,3.0,257.66666666666663,0.17777777777777778,97.0,8.888888888888888,1013.8888888888889,78.66666666666666,14.0,5.0,2.7777777777777777,,486.35617950439456,2.8518585734582893,111.22956509670969,25.83084622383118,52.225000845591225,8.680021367073058,28.238273735046384,1.000000238418579,0.0
2022-08-19 05:50:00,17.0,18.9,18.7,22.7,21.6,4.232,13.42974,18.4606,45.0118,15.0,3.0,271.83333333333337,0.1888888888888889,97.0,9.444444444444443,1013.9444444444445,77.33333333333333,14.0,5.0,2.888888888888889,,493.7352099433987,3.2792813772670293,123.81419006369208,25.569405574798587,53.38615321477255,9.573386958440144,33.848881076176966,1.000000238418579,0.0
2022-08-19 06:00:00,16.8,18.8,18.6,22.7,21.6,4.222,14.171360000000002,18.5538,45.0276,15.0,3.0,286.0,0.2,97.0,10.0,1014.0,76.0,14.0,5.0,3.0,,500.60291066487633,3.8108364213657913,161.76120423656397,25.281432100931802,54.48057308832805,10.374543217023213,40.40690061569214,1.000000238418579,0.0
2022-08-19 06:10:00,17.0,18.9,18.7,22.7,21.7,4.228,10.12543,18.6433,45.0445,15.11111111111111,3.111111111111111,284.3333333333333,0.1888888888888889,96.55555555555556,10.0,1014.0555555555555,75.05555555555556,14.055555555555555,5.055555555555555,3.111111111111111,,498.64489631038975,3.9084323071086473,229.24248961238536,25.07332894643148,55.35442991256714,7.489930922985077,46.199089234670005,1.000000238418579,0.0
2022-08-19 06:20:00,16.7,18.7,18.5,22.7,21.6,4.174,10.954085000000001,18.5132,45.0517,15.222222222222221,3.2222222222222223,282.6666666666667,0.17777777777777778,96.11111111111111,10.0,1014.1111111111111,74.11111111111111,14.11111111111111,5.111111111111111,3.2222222222222223,,490.1680617935356,3.6889856756878436,233.31320877161403,24.913375438054402,56.02088017145793,8.562948107719421,54.055622596740726,1.000000238418579,0.0
2022-08-19 06:30:00,16.7,18.7,18.5,22.7,21.6,4.257,13.364099999999999,18.4162,45.0592,15.333333333333334,3.3333333333333335,281.0,0.16666666666666669,95.66666666666667,10.0,1014.1666666666666,73.16666666666667,14.166666666666666,5.166666666666667,3.3333333333333335,,491.2666263834635,3.793557915465306,226.77019349911794,24.78336412111918,56.435844599405925,9.550576086044313,59.301968002319335,1.000000238418579,0.0
2022-08-19 06:40:00,16.6,18.7,18.4,22.7,21.6,4.205,13.51403,18.5363,45.0926,15.444444444444445,3.4444444444444446,279.3333333333333,0.15555555555555556,95.22222222222223,10.0,1014.2222222222222,72.22222222222223,14.222222222222221,5.222222222222222,3.4444444444444446,,494.20283363079204,4.4650524456487535,221.41708643336756,24.74332188288371,56.584865449269614,9.934038977622986,63.45576100031535,1.000000238418579,0.0
2022-08-19 06:50:00,16.8,18.7,18.5,22.7,21.5,4.2,14.815885,18.610300000000002,45.08540000000001,15.555555555555555,3.5555555555555554,277.6666666666667,0.14444444444444446,94.77777777777777,10.0,1014.2777777777778,71.27777777777777,14.277777777777779,5.277777777777778,3.5555555555555554,,497.93815418462646,4.814928063820984,383.7130119177177,24.728431202570597,56.588895861307776,9.788410039742788,67.66880839029947,1.000000238418579,0.0
2022-08-19 07:00:00,16.9,18.7,18.5,22.6,21.5,4.233,13.286085,18.552799999999998,45.0937,15.666666666666666,3.6666666666666665,276.0,0.13333333333333333,94.33333333333333,10.0,1014.3333333333334,70.33333333333333,14.333333333333334,5.333333333333333,3.6666666666666665,,488.89595133463547,4.705840128720817,413.51490439980716,24.70975251197815,56.52957030614217,9.935962684949239,74.37390848795573,1.000000238418579,0.0
2022-08-19 07:10:00,17.0,18.8,18.6,22.7,21.6,4.189,12.388945,18.426099999999998,45.1179,15.777777777777779,3.7777777777777777,274.3333333333333,0.12222222222222222,93.88888888888889,10.0,1014.3888888888889,69.38888888888889,14.38888888888889,5.388888888888889,3.7777777777777777,,481.52865925054437,4.829792551051425,440.32046024645786,24.65461976369222,56.572516975402834,10.287198119163515,80.33457768758137,1.000000238418579,0.0
2022-08-19 07:20:00,17.2,19.0,18.7,22.7,21.7,4.21,11.81931,18.422800000000002,45.1453,15.88888888888889,3.888888888888889,272.6666666666667,0.11111111111111112,93.44444444444444,10.0,1014.4444444444445,68.44444444444444,14.444444444444445,5.444444444444445,3.888888888888889,,482.8325121473992,4.760009197623043,340.8259592252397,24.504439605077106,56.953895600636805,10.429954686164857,92.18268491109212,1.000000238418579,0.0
2022-08-19 07:30:00,17.3,19.1,18.9,22.7,21.8,4.169,12.008655000000001,18.559199999999997,45.1065,16.0,4.0,271.0,0.1,93.0,10.0,1014.5,67.5,14.5,5.5,4.0,,484.69584053127244,4.767326540421632,247.37672838415807,24.428058217366537,57.43438976923625,9.544928142229715,101.62389793395997,1.000000238418579,0.0
2022-08-19 07:40:00,17.3,19.1,18.9,22.8,21.8,4.211,14.479994999999999,18.6833,45.1453,16.11111111111111,4.111111111111111,269.3333333333333,0.08888888888888889,92.55555555555556,10.0,1014.5555555555555,66.55555555555556,14.555555555555555,5.555555555555555,4.111111111111111,,479.5467048066238,4.7099386870861055,179.40682327270508,24.435582898457845,57.620470428466795,9.030641050338746,103.22503494262696,1.000000238418579,0.0
2022-08-19 07:50:00,17.2,19.1,18.9,22.8,21.8,4.2,11.065085,18.549799999999998,45.1672,16.22222222222222,4.222222222222222,267.6666666666667,0.07777777777777778,92.11111111111111,10.0,1014.6111111111111,65.61111111111111,14.61111111111111,5.611111111111111,4.222222222222222,,477.4795692847241,4.48570854333161,133.06127608326193,24.43878120104472,57.63285093943277,8.51307659069697,103.31677304585773,1.000000238418579,0.0
2022-08-19 08:00:00,17.2,19.1,18.9,22.8,21.8,4.215,10.584354999999999,18.4952,45.1762,16.333333333333332,4.333333333333333,266.0,0.06666666666666665,91.66666666666667,10.0,1014.6666666666666,64.66666666666667,14.666666666666666,5.666666666666667,4.333333333333333,,479.2595384724935,4.521382523081397,107.20696594475353,24.447695805231728,57.6869931602478,8.761208975315094,104.8549357732137,1.000000238418579,0.0
2022-08-19 08:10:00,17.2,19.1,18.9,22.9,21.8,4.219,10.27715,18.4055,45.2062,16.444444444444443,4.444444444444445,264.3333333333333,0.05555555555555555,91.22222222222223,10.0,1014.7222222222222,63.72222222222222,14.722222222222221,5.722222222222222,4.444444444444445,,483.83913704006153,4.40987908001,109.83066268791586,24.4032718817393,57.889111817677815,8.22941142876943,110.7358511098226,1.000000238418579,0.0
2022-08-19 08:20:00,17.2,19.0,18.8,22.9,21.8,4.18,11.50565,18.5062,45.2375,16.555555555555557,4.555555555555555,262.6666666666667,0.044444444444444425,90.77777777777777,10.0,1014.7777777777778,62.77777777777778,14.777777777777779,5.777777777777778,4.555555555555555,,488.57813671243605,4.289711431911437,111.36154441467113,24.305078903834026,58.269641456604006,8.161224002838136,117.11071580251057,1.000000238418579,0.0
2022-08-19 08:30:00,17.1,19.0,18.8,22.9,21.8,4.191,9.986665,18.6723,45.2318,16.666666666666668,4.666666666666666,261.0,0.033333333333333326,90.33333333333333,10.0,1014.8333333333334,61.833333333333336,14.833333333333334,5.833333333333333,4.666666666666666,,495.26746327718104,4.402757435174985,101.86190896158165,24.30495326677958,58.54972368240357,7.725337734222412,117.23836032867432,3.0010014001528424,0.0
2022-08-19 08:40:00,17.2,19.0,18.8,23.0,21.9,4.182,9.29018,18.506999999999998,45.2488,16.77777777777778,4.777777777777778,259.3333333333333,0.022222222222222227,89.88888888888889,10.0,1014.8888888888889,60.888888888888886,14.88888888888889,5.888888888888889,4.777777777777778,,500.1386909502402,4.484255278076829,97.67004946864931,24.359903952280682,58.61425683339437,7.187613423665364,111.01577930450439,12.916064953804016,0.0
2022-08-19 08:50:00,17.2,19.0,18.8,23.0,21.9,4.245,9.039605,18.6272,45.272800000000004,16.88888888888889,4.888888888888889,257.6666666666667,0.0111111111111111,89.44444444444444,10.0,1014.9444444444445,59.94444444444444,14.944444444444445,5.944444444444445,4.888888888888889,,498.75920501708987,4.534068635190274,103.84552065552964,24.391039193471272,58.620967057545975,7.151546130975087,104.12481886545818,17.9705858429273,0.0
2022-08-19 09:00:00,17.3,19.1,18.8,23.0,21.9,4.213,9.237224999999999,18.6079,45.28959999999999,17.0,5.0,256.0,0.0,89.0,10.0,1015.0,59.0,15.0,6.0,5.0,,501.3917617762774,4.595073440061451,109.61579629995056,24.39886331240336,58.67743406931559,7.634865820407867,102.8548192469279,7.802109453678132,0.0
2022-08-19 09:10:00,17.4,19.2,19.0,23.0,21.9,4.182,5.4799999999999995,18.4987,45.2901,17.11111111111111,5.222222222222222,256.3333333333333,0.027777777777777776,88.38888888888889,9.944444444444445,1015.0,60.27777777777778,15.0,6.388888888888889,4.944444444444445,,501.40198978117144,4.692088330499197,124.91401745165808,24.380872128804526,58.62333347956339,4.910848245223363,104.36128103892008,15.126303745905556,0.0
2022-08-19 09:20:00,17.4,19.2,19.0,23.0,22.0,4.253,3.6689,18.4548,45.2782,17.22222222222222,5.444444444444445,256.6666666666667,0.05555555555555555,87.77777777777777,9.88888888888889,1015.0,61.55555555555556,15.0,6.777777777777778,4.888888888888889,,496.26127115885413,4.09045986209212,197.02179845432778,24.384388475418092,58.1014645576477,3.7273824763298036,103.99310567220053,8.521101097861926,0.0
2022-08-19 09:30:00,17.4,19.2,19.0,23.0,22.0,4.241,4.081049999999999,18.469900000000003,45.216699999999996,17.333333333333332,5.666666666666667,257.0,0.08333333333333333,87.16666666666667,9.833333333333334,1015.0,62.833333333333336,15.0,7.166666666666667,4.833333333333333,,493.6463080079528,3.7641365473687984,227.5214453706903,24.364708824157713,57.67060330708822,3.6949189050992333,109.94423820495606,8.765947704911232,0.0
2022-08-19 09:40:00,17.4,19.3,19.1,23.0,22.0,4.205,4.87153,18.3637,45.2836,17.444444444444443,5.888888888888889,257.3333333333333,0.1111111111111111,86.55555555555556,9.777777777777779,1015.0,64.11111111111111,15.0,7.555555555555555,4.777777777777778,,495.1324738250381,3.8796011952559155,409.02396631876627,24.371117022832234,57.275567601521814,4.094137409528097,110.40751935323078,12.502016104857127,0.0
2022-08-19 09:50:00,17.5,19.3,19.1,23.1,22.0,4.219,4.830360000000001,18.4624,45.3118,17.555555555555557,6.111111111111111,257.6666666666667,0.1388888888888889,85.94444444444444,9.722222222222221,1015.0,65.38888888888889,15.0,7.944444444444445,4.722222222222222,,508.72261586507165,3.9636435401709065,614.5245169515663,24.377001139322918,57.117139956156414,4.155271140734355,109.40052734374999,53.3375275293986,0.0
2022-08-19 10:00:00,17.4,19.3,19.1,23.1,22.1,4.249,5.2796199999999995,18.6374,45.330200000000005,17.666666666666668,6.333333333333333,258.0,0.16666666666666666,85.33333333333333,9.666666666666666,1015.0,66.66666666666667,15.0,8.333333333333334,4.666666666666667,,536.8624529257588,4.097910021718613,717.3393719172075,24.388335202534996,57.15666161219279,4.309978003899256,105.27480326334634,106.21048295338949,0.0
2022-08-19 10:10:00,17.3,19.3,19.1,23.1,22.0,4.224,8.683785,18.523400000000002,45.3142,17.77777777777778,6.555555555555555,258.3333333333333,0.19444444444444445,84.72222222222223,9.61111111111111,1015.0,67.94444444444444,15.0,8.722222222222221,4.611111111111111,,620.1688445834455,4.658613554043958,1280.7515565620035,24.416562207539876,57.45373851776124,4.079546662171682,95.77759363810222,252.2438305155436,0.0
2022-08-19 10:20:00,17.2,19.2,19.0,23.1,22.0,4.205,5.984170000000001,18.4814,45.3187,17.88888888888889,6.777777777777778,258.6666666666667,0.2222222222222222,84.11111111111111,9.555555555555555,1015.0,69.22222222222223,15.0,9.11111111111111,4.555555555555555,,666.0576310221354,5.519560808906447,1012.1983862925384,24.476782445907595,57.72447359720866,4.070489501158397,81.51203987121582,339.5566854349772,0.0
2022-08-19 10:30:00,17.2,19.2,19.0,23.2,22.1,4.206,5.060125,18.5522,45.3164,18.0,7.0,259.0,0.25,83.5,9.5,1015.0,70.5,15.0,9.5,4.5,,701.6175981753996,5.868299091953342,798.6970903316864,24.508344202041627,57.862705663045254,4.441470487515131,72.0068727238973,279.728570912679,0.0
2022-08-19 10:40:00,17.4,19.2,19.2,23.2,22.1,4.22,5.432315,18.551499999999997,45.3363,18.11111111111111,7.222222222222222,259.3333333333333,0.2777777777777778,82.88888888888889,9.444444444444445,1015.0,71.77777777777777,15.0,9.88888888888889,4.444444444444445,,663.1945654296875,6.03063968224714,812.3668518738828,24.579778127670288,57.74150689442953,4.6590982095400495,68.2496553293864,176.41156527201335,0.0
2022-08-19 10:50:00,17.3,19.3,19.1,23.2,22.2,4.197,5.9573,18.6336,45.334,18.22222222222222,7.444444444444445,259.6666666666667,0.3055555555555555,82.27777777777777,9.38888888888889,1015.0,73.05555555555556,15.0,10.277777777777779,4.388888888888889,,627.8772960443606,6.8437811965188065,762.67442115913,24.68393206914266,57.42424528757731,5.21981786886851,63.98140415827434,130.33531604766847,0.0
2022-08-19 11:00:00,17.3,19.3,19.1,23.3,22.2,4.233,5.6972949999999996,18.5369,45.3233,18.333333333333332,7.666666666666666,260.0,0.3333333333333333,81.66666666666667,9.333333333333334,1015.0,74.33333333333333,15.0,10.666666666666668,4.333333333333333,,575.4962640170394,7.675396980148252,704.8589720748643,24.732205591201783,57.01350890477498,4.99227343638738,64.00152768452962,97.45618904113769,0.0
2022-08-19 11:10:00,17.2,19.3,19.1,23.4,22.2,4.185,6.119705,18.8507,45.3044,18.444444444444443,7.888888888888889,260.3333333333333,0.3611111111111111,81.05555555555556,9.277777777777779,1015.0,75.61111111111111,15.0,11.055555555555555,4.277777777777778,,548.9844365437825,7.6051100341478985,475.1125076802572,24.815437094370523,56.87399407704671,5.458530546029409,65.99606582641601,73.39283852259318,0.0
2022-08-19 11:20:00,16.9,19.0,18.8,23.4,22.1,4.173,6.2965,19.2023,45.288599999999995,18.555555555555557,8.11111111111111,260.6666666666667,0.3888888888888889,80.44444444444444,9.222222222222221,1015.0,76.88888888888889,15.0,11.444444444444445,4.222222222222222,,523.020356255893,7.507317065465249,355.19944411886615,24.92598070144653,56.61016038258871,5.515139751434326,66.73585962931315,62.71463348388672,0.0
2022-08-19 11:30:00,16.9,18.9,18.7,23.4,22.1,4.288,6.0417250000000005,18.9932,45.1757,18.666666666666668,8.333333333333332,261.0,0.41666666666666663,79.83333333333333,9.166666666666666,1015.0,78.16666666666667,15.0,11.833333333333332,4.166666666666667,,494.28194802119816,7.448188683515215,243.6635186862407,24.921100924809775,56.3938722674052,5.5076677672068275,72.32830871582031,23.28867050329844,0.0
2022-08-19 11:40:00,16.9,19.0,18.8,23.5,22.2,4.234,6.000655,18.9679,45.1649,18.77777777777778,8.555555555555555,261.3333333333333,0.4444444444444444,79.22222222222223,9.11111111111111,1015.0,79.44444444444444,15.0,12.222222222222221,4.111111111111111,,488.6272462972005,7.7272580451076305,157.91338144464007,24.84377195040385,56.51913668950399,5.605049243768056,86.34304606119791,31.533996629714967,0.0
2022-08-19 11:50:00,17.0,19.0,18.9,23.6,22.3,4.198,7.241265,18.7732,45.2294,18.88888888888889,8.777777777777779,261.6666666666667,0.4722222222222222,78.61111111111111,9.055555555555555,1015.0,80.72222222222223,15.0,12.61111111111111,4.055555555555555,,482.35376423101314,7.96277579399152,106.30716019819013,24.819264605840047,56.61553303400675,6.1033105603853866,90.14858535766601,41.03748668670654,0.0
2022-08-19 12:00:00,17.0,19.1,19.0,23.7,22.4,4.23,9.491835,18.7536,45.267399999999995,19.0,9.0,262.0,0.5,78.0,9.0,1015.0,82.0,15.0,13.0,4.0,,471.4114019810469,8.225832312807524,86.36283662311101,24.774461161295573,56.683419405619304,7.352554540634155,93.88543472290038,36.12817963600158,156.0
2022-08-19 12:10:00,17.0,19.2,19.0,23.8,22.5,4.244,9.98668,18.746299999999998,45.317,19.0,8.833333333333334,259.1111111111111,0.5111111111111111,78.33333333333333,9.055555555555555,1015.0555555555555,81.61111111111111,15.055555555555555,12.777777777777779,4.0,,467.5527633666992,8.715143190076796,71.26523899099921,24.724280687967937,56.791912504831956,7.80121016740799,96.39997578938804,46.76234343210856,0.0
2022-08-19 12:20:00,17.0,19.2,19.0,23.9,22.6,4.206,10.458025000000001,19.125300000000003,45.3699,19.0,8.666666666666666,256.22222222222223,0.5222222222222223,78.66666666666667,9.11111111111111,1015.1111111111111,81.22222222222223,15.11111111111111,12.555555555555555,4.0,,471.5400852562915,9.425953364183673,66.44765002503907,24.703856461842854,56.90198780059815,8.34817945321401,99.56404834747313,59.151795158386236,0.0
2022-08-19 12:30:00,17.0,19.2,19.0,23.8,22.6,4.188,10.592685,19.148,45.351600000000005,19.0,8.5,253.33333333333334,0.5333333333333333,79.0,9.166666666666666,1015.1666666666666,80.83333333333333,15.166666666666666,12.333333333333334,4.0,,469.4301142585141,9.6358409425229,55.730126618099746,24.75192867596944,57.00057551701864,7.74157807191213,99.58897951761881,72.2674947611491,0.0
2022-08-19 12:40:00,17.0,19.1,19.0,23.8,22.5,4.28,8.30357,19.265700000000002,45.3517,19.0,8.333333333333334,250.44444444444446,0.5444444444444444,79.33333333333333,9.222222222222221,1015.2222222222222,80.44444444444444,15.222222222222221,12.11111111111111,4.0,,472.9284759100552,9.443953375277546,48.465309102333194,24.799948364893595,56.91686988194783,6.87640865166982,96.33709893544514,81.37305676778158,0.0
2022-08-19 12:50:00,17.1,19.2,18.9,23.8,22.6,4.321,9.38596,19.4494,45.3436,19.0,8.166666666666666,247.55555555555554,0.5555555555555556,79.66666666666667,9.277777777777779,1015.2777777777778,80.05555555555556,15.277777777777779,11.88888888888889,4.0,,468.3538392130534,8.748361933972202,87.72569602567597,24.854620879491172,56.85250477472941,7.5381574010848995,87.015926806132,99.01965319315593,0.0
2022-08-19 13:00:00,17.1,19.3,19.0,23.8,22.6,4.313,9.55088,19.5297,45.3408,19.0,8.0,244.66666666666666,0.5666666666666667,80.0,9.333333333333334,1015.3333333333334,79.66666666666667,15.333333333333334,11.666666666666666,4.0,,472.3819066190172,7.726446803074099,112.61933573835987,24.927866214116413,56.77485281626383,8.450480387210847,85.50924461364745,103.33509953816731,0.0
2022-08-19 13:10:00,17.2,19.4,19.1,23.7,22.6,4.306,11.643180000000001,19.7328,45.2861,19.0,7.833333333333333,241.77777777777777,0.5777777777777777,80.33333333333333,9.38888888888889,1015.3888888888889,79.27777777777777,15.38888888888889,11.444444444444445,4.0,,490.7818953450521,7.010271501850947,82.56542666957877,24.963244651158654,56.72416739145915,10.306280910174051,82.56650533040366,106.11555638631185,0.0
2022-08-19 13:20:00,17.5,19.5,19.2,23.8,22.6,4.355,13.3597,19.8989,45.2599,19.0,7.666666666666666,238.88888888888889,0.5888888888888889,80.66666666666667,9.444444444444445,1015.4444444444445,78.88888888888889,15.444444444444445,11.222222222222221,4.0,,509.0236727975429,6.570595573005029,68.55690159576761,24.961622031529746,56.52777716318766,10.966749100685119,80.64704285939534,110.63953839619955,0.0
2022-08-19 13:30:00,17.7,19.7,19.5,23.8,22.8,4.308,13.60729,19.838,45.1914,19.0,7.5,236.0,0.6,81.0,9.5,1015.5,78.5,15.5,11.0,4.0,,500.98425611824825,6.6432523142685325,70.5427053701541,24.97810773531596,56.85739829381307,11.77900180498759,75.00881871541341,109.50139427185059,0.0
2022-08-19 13:40:00,17.5,19.6,19.4,23.7,22.7,4.329,13.393885000000001,19.7992,45.2416,19.0,7.333333333333333,233.11111111111111,0.611111111111111,81.33333333333333,9.555555555555555,1015.5555555555555,78.11111111111111,15.555555555555555,10.777777777777779,4.0,,477.4229113769531,6.367307675019496,117.02899644021934,24.93315507253011,57.26466208140056,11.518761177062988,80.40935236612955,97.76729424794516,0.0
2022-08-19 13:50:00,17.5,19.6,19.4,23.7,22.6,4.383,13.3302,19.7884,45.2801,19.0,7.166666666666666,230.22222222222223,0.6222222222222222,81.66666666666667,9.61111111111111,1015.6111111111111,77.72222222222223,15.61111111111111,10.555555555555555,4.0,,473.11022190137845,6.152647114608248,125.74676936241194,24.87164895057678,57.66274901707967,11.446618545850118,85.00722175598145,105.68268585205078,0.0
2022-08-19 14:00:00,17.5,19.5,19.4,23.6,22.6,4.333,14.145018181818182,19.755,45.29218181818182,19.0,7.0,227.33333333333334,0.6333333333333333,82.0,9.666666666666666,1015.6666666666666,77.33333333333333,15.666666666666666,10.333333333333334,4.0,,477.5488790893554,6.0713951316122285,101.81728265967072,24.831103614171347,57.538496106465665,11.676279476483662,82.74299438476562,114.10889189402262,0.0
2022-08-19 14:10:00,17.4,19.5,19.3,23.5,22.5,4.311,13.688145,19.6847,45.3247,19.0,6.833333333333333,224.44444444444446,0.6444444444444444,82.33333333333333,9.722222222222221,1015.7222222222222,76.94444444444444,15.722222222222221,10.11111111111111,4.0,,485.4631316822973,5.921385205977381,82.44909283223124,24.809082339604693,57.25923346837362,11.268920990626018,80.26259526570638,112.34901030222575,0.0
2022-08-19 14:20:00,17.5,19.4,19.0,23.5,22.5,4.246,13.05656,19.612000000000002,45.3689,19.0,6.666666666666666,221.55555555555554,0.6555555555555556,82.66666666666667,9.777777777777779,1015.7777777777778,76.55555555555556,15.777777777777779,9.88888888888889,4.0,,480.38099116884433,5.944742601604785,74.56888881683349,24.831749992370607,56.77774560292562,10.563892119725546,76.59410610198975,108.87466523488362,0.0
2022-08-19 14:30:00,17.5,19.5,19.3,23.5,22.5,4.314,11.260315,19.6612,45.3866,19.0,6.5,218.66666666666666,0.6666666666666666,83.0,9.833333333333334,1015.8333333333334,76.16666666666667,15.833333333333334,9.666666666666668,4.0,,484.5314914957682,5.568511171179303,67.74688362207789,24.844662714004517,56.43371248881023,9.90234303633372,77.48995652516683,118.5556790415446,0.0
2022-08-19 14:40:00,17.6,19.5,19.1,23.5,22.4,4.245,11.013095,19.8326,45.3957,19.0,6.333333333333333,215.77777777777777,0.6777777777777777,83.33333333333333,9.88888888888889,1015.8888888888889,75.77777777777777,15.88888888888889,9.444444444444445,4.0,,489.2059183651278,5.527054164342287,66.89498705050366,24.876290918986,56.25287612915039,9.323226008415222,78.17043879191081,270.92063957214356,0.0
2022-08-19 14:50:00,17.8,19.7,19.2,23.6,22.6,4.297,11.686069999999999,19.8684,45.636700000000005,19.0,6.166666666666666,212.88888888888889,0.6888888888888889,83.66666666666667,9.944444444444445,1015.9444444444445,75.38888888888889,15.944444444444445,9.222222222222221,4.0,,520.1784791512325,5.428468382479781,68.52865745264258,24.954704392751058,56.09068412144978,10.243027888933817,69.65675320943197,1058.2026364644366,0.0
2022-08-19 15:00:00,18.0,19.8,19.0,23.6,22.6,4.29,13.506145,19.7806,45.8857,19.0,6.0,210.0,0.7,84.0,10.0,1016.0,75.0,16.0,9.0,4.0,,622.7302921549478,5.501498081535943,74.09814694506974,25.052631231943767,56.00305554072062,11.50767457326253,44.00156875610352,3667.031213378906,0.0
2022-08-19 15:10:00,17.9,19.8,19.0,23.5,22.6,4.285,14.629884999999998,19.789099999999998,45.5854,18.88888888888889,6.166666666666667,207.94444444444446,0.6944444444444444,84.27777777777777,9.944444444444445,1016.0,74.94444444444444,15.944444444444445,9.5,3.8333333333333335,,723.4899981478987,5.662566200514972,74.76266977407164,25.22724618911743,56.02834758758545,12.7870716714859,25.60914484659831,4856.990430094402,0.0
2022-08-19 15:20:00,18.1,19.8,19.0,23.4,22.5,4.229,14.30257,19.889,45.4722,18.77777777777778,6.333333333333333,205.88888888888889,0.6888888888888889,84.55555555555556,9.88888888888889,1016.0,74.88888888888889,15.88888888888889,10.0,3.6666666666666665,,570.0964166400076,5.867758579267621,82.47467383411644,25.328300978342693,55.00663643519084,13.984297445615132,19.53721388816833,2692.4819954427085,0.0
2022-08-19 15:30:00,18.2,20.0,18.9,23.4,22.5,4.178,14.589435,20.1617,45.3845,18.666666666666668,6.5,203.83333333333334,0.6833333333333333,84.83333333333333,9.833333333333334,1016.0,74.83333333333333,15.833333333333334,10.5,3.5,,543.5067238362631,5.83827617995483,85.9031906615004,25.235594727198283,54.185696080525716,14.865863176981609,18.772487875620524,1560.0526696268719,0.0
