,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-19 15:40:00,18.1,19.9,18.9,23.3,22.5,4.216,15.087765,20.2285,45.307900000000004,18.555555555555557,6.666666666666667,201.77777777777777,0.6777777777777777,85.11111111111111,9.777777777777779,1016.0,74.77777777777777,15.777777777777779,11.0,3.333333333333333,,516.5333029455426,6.329683839695602,85.5042095425708,24.80209126472473,54.17492101033529,15.232640228271483,20.701270666122436,852.2542688496908,0.0
2022-08-19 15:50:00,18.1,19.9,19.1,23.3,22.5,4.233,14.626990000000001,20.3584,45.2529,18.444444444444443,6.833333333333333,199.72222222222223,0.6722222222222222,85.38888888888889,9.722222222222221,1016.0,74.72222222222223,15.722222222222221,11.5,3.1666666666666665,,534.0393424268701,6.193768416622937,89.66688487683312,24.503451681137086,54.333281091054275,15.369558506011964,25.122627283732093,1302.129607594808,0.0
2022-08-19 16:00:00,18.3,19.9,19.2,23.3,22.5,4.212,14.34794,20.4148,45.2433,18.333333333333332,7.0,197.66666666666666,0.6666666666666666,85.66666666666667,9.666666666666666,1016.0,74.66666666666667,15.666666666666666,12.0,3.0,,511.1335233561198,6.248895660551254,91.9384228252691,24.455251477559408,54.44904746373495,14.841717697779336,25.505506315231322,944.5380796051026,0.0
2022-08-19 16:10:00,18.2,19.9,19.2,23.3,22.4,4.236,13.507579999999999,20.5123,45.2193,18.22222222222222,7.166666666666667,195.61111111111111,0.6611111111111111,85.94444444444444,9.61111111111111,1016.0,74.61111111111111,15.61111111111111,12.5,2.833333333333333,,503.92517965031766,6.234191776008929,95.62215709578518,24.305736668904622,54.63917695363362,14.306974644660949,27.45964739163717,802.229474843343,0.0
2022-08-19 16:20:00,18.2,19.9,18.7,23.3,22.4,4.252,13.377165,20.6126,45.1705,18.11111111111111,7.333333333333334,193.55555555555554,0.6555555555555556,86.22222222222223,9.555555555555555,1016.0,74.55555555555556,15.555555555555555,13.0,2.6666666666666665,,518.9137894238,6.216042488281337,100.62119292738747,24.329472544987997,54.53313880284627,14.014666549364724,27.777334626515703,839.4999220021566,0.0
2022-08-19 16:30:00,18.2,19.9,18.8,23.2,22.4,4.193,13.21199,20.4156,45.140100000000004,18.0,7.5,191.5,0.6499999999999999,86.5,9.5,1016.0,74.5,15.5,13.5,2.5,,500.53941881903285,6.2781314678380715,105.16543705805546,24.246798515319824,53.8960098139445,14.162120997111003,30.65019171079,524.7722081756592,0.0
2022-08-19 16:40:00,18.1,19.8,19.1,23.2,22.4,4.222,12.96413,20.1391,45.179700000000004,17.88888888888889,7.666666666666667,189.44444444444446,0.6444444444444444,86.77777777777777,9.444444444444445,1016.0,74.44444444444444,15.444444444444445,14.0,2.333333333333333,,521.056702705471,6.345975651417748,107.28894753170553,24.041353467305502,53.91354068120321,13.616356291770936,32.81170738220215,1099.431914545695,0.0
2022-08-19 16:50:00,18.0,19.8,19.0,23.2,22.3,4.193,12.69998,20.0544,45.281099999999995,17.77777777777778,7.833333333333334,187.38888888888889,0.6388888888888888,87.05555555555556,9.38888888888889,1016.0,74.38888888888889,15.38888888888889,14.5,2.1666666666666665,,524.5180706611721,6.283486366420142,107.06377167911853,24.01313132286072,53.99567515055338,13.365281275113423,29.848138338724773,839.0802587381999,0.0
2022-08-19 17:00:00,18.2,19.9,18.9,23.2,22.3,4.235,12.638285,20.1684,45.276300000000006,17.666666666666668,8.0,185.33333333333334,0.6333333333333333,87.33333333333333,9.333333333333334,1016.0,74.33333333333333,15.333333333333334,15.0,2.0,,513.1760883585612,6.333122774557879,110.58853593492238,23.88279313723246,53.851055819193526,13.62710790157318,29.41439761161804,596.7925090535482,0.0
2022-08-19 17:10:00,18.4,20.0,18.9,23.1,22.3,4.267,12.518285,19.8821,45.3871,17.555555555555557,8.166666666666668,183.27777777777777,0.6277777777777778,87.61111111111111,9.277777777777779,1016.0,74.27777777777777,15.277777777777779,15.5,1.833333333333333,,510.59276311414,6.610546655533677,108.0417213741669,23.904296805063883,53.879428761800135,13.054926902453104,30.32365151087443,434.6530989837646,0.0
2022-08-19 17:20:00,18.6,20.2,19.4,23.1,22.4,4.273,12.018505000000001,19.8922,45.4392,17.444444444444443,8.333333333333334,181.22222222222223,0.6222222222222222,87.88888888888889,9.222222222222221,1016.0,74.22222222222223,15.222222222222221,16.0,1.6666666666666665,,507.5509470621745,6.4158238973725314,108.47153038822326,23.957338371276855,53.825709037780754,12.265222538312276,32.37048131306966,409.4651585388184,0.0
2022-08-19 17:30:00,18.7,20.3,19.2,23.1,22.4,4.292,11.972125,19.8274,45.4751,17.333333333333332,8.5,179.16666666666666,0.6166666666666667,88.16666666666667,9.166666666666666,1016.0,74.16666666666667,15.166666666666666,16.5,1.5,,508.61915767625834,6.245708615025558,108.68478621143406,23.98236089070638,53.62916877746583,12.840046677589417,32.7071169090271,389.9560618845622,0.0
2022-08-19 17:40:00,18.8,20.3,19.2,23.1,22.4,4.298,11.92996,20.0304,45.492599999999996,17.22222222222222,8.666666666666668,177.11111111111111,0.611111111111111,88.44444444444444,9.11111111111111,1016.0,74.11111111111111,15.11111111111111,17.0,1.333333333333333,,505.02971623212443,6.250311497227621,108.99569693312132,23.944150314331054,52.87124492009481,12.490296258926392,34.11168504079183,342.1482446543376,0.0
2022-08-19 17:50:00,18.9,20.4,19.1,23.0,22.4,4.262,12.183555,19.9026,45.507,17.11111111111111,8.833333333333334,175.05555555555554,0.6055555555555555,88.72222222222223,9.055555555555555,1016.0,74.05555555555556,15.055555555555555,17.5,1.1666666666666665,,508.40501098632814,6.155153058464244,109.52845360772085,24.023087202707927,52.836068814595535,12.258990875879924,35.09797370910645,241.5755841318766,0.0
2022-08-19 18:00:00,19.0,20.5,19.3,23.0,22.4,4.304,12.192879999999999,19.9399,45.529399999999995,17.0,9.0,173.0,0.6,89.0,9.0,1016.0,74.0,15.0,18.0,1.0,,506.22728212553886,6.417882259296158,109.23838833264713,24.069766550064088,53.36175382614135,12.367280716896058,37.32694303512573,247.20407168070474,0.0
2022-08-19 18:10:00,18.9,20.4,19.2,23.0,22.4,4.252,10.51437,19.9974,45.5132,16.88888888888889,8.944444444444445,173.44444444444446,0.5666666666666667,89.05555555555556,9.055555555555555,1016.1111111111111,73.72222222222223,14.88888888888889,17.88888888888889,1.0,,488.1524655877976,6.240320074625608,110.26870348073666,23.968747997283934,53.33734896341959,10.695842531522114,41.869367383321126,286.61531390508014,0.0
2022-08-19 18:20:00,19.2,20.5,19.0,23.0,22.4,4.291,10.045795,19.981099999999998,45.51090000000001,16.77777777777778,8.88888888888889,173.88888888888889,0.5333333333333333,89.11111111111111,9.11111111111111,1016.2222222222222,73.44444444444444,14.777777777777779,17.77777777777778,1.0,,482.1579484049479,5.835141709874579,108.99095473919886,23.94053563117981,52.67198404947917,10.636880002021789,39.78926202138265,416.97095720926916,0.0
2022-08-19 18:30:00,19.2,20.6,19.0,22.9,22.4,4.317,9.459264999999998,19.988599999999998,45.523700000000005,16.666666666666668,8.833333333333334,174.33333333333334,0.5,89.16666666666667,9.166666666666666,1016.3333333333334,73.16666666666667,14.666666666666666,17.666666666666668,1.0,,483.8471813193135,6.030422556737049,108.09513900196484,23.918069674173992,52.477729301452634,10.113675850232443,37.74271305720011,302.3964401372274,0.0
2022-08-19 18:40:00,19.0,20.5,19.0,22.9,22.4,4.31,9.36072,19.788,45.5289,16.555555555555557,8.777777777777779,174.77777777777777,0.4666666666666667,89.22222222222223,9.222222222222221,1016.4444444444445,72.88888888888889,14.555555555555555,17.555555555555557,1.0,,488.4990125388661,5.64191948885298,110.55736930674752,23.907127793629964,52.342996997833254,9.51054455280304,37.87291248957316,182.51476318677265,0.0
2022-08-19 18:50:00,19.1,20.4,18.6,22.9,22.4,4.301,13.767975000000002,19.503800000000002,45.5773,16.444444444444443,8.722222222222221,175.22222222222223,0.43333333333333335,89.27777777777777,9.277777777777779,1016.5555555555555,72.61111111111111,14.444444444444445,17.444444444444443,1.0,,528.079577331543,6.100436157183458,112.29222608318437,24.092851664225257,53.2202120145162,9.429549918174743,31.31823713938395,697.2025136820475,0.0
2022-08-19 19:00:00,19.0,20.4,19.0,22.9,22.3,4.238,15.158795000000001,19.2864,45.5647,16.333333333333332,8.666666666666666,175.66666666666666,0.39999999999999997,89.33333333333333,9.333333333333334,1016.6666666666666,72.33333333333333,14.333333333333334,17.333333333333332,1.0,,594.9998954965877,6.109989002020346,114.51395631003516,24.38936551411947,54.88315354029337,10.240079423586527,14.632243226369221,1460.4493705240886,0.0
2022-08-19 19:10:00,19.1,20.5,19.2,22.8,22.4,4.269,15.77522,19.173000000000002,45.6993,16.22222222222222,8.61111111111111,176.11111111111111,0.36666666666666664,89.38888888888889,9.38888888888889,1016.7777777777778,72.05555555555556,14.222222222222221,17.22222222222222,1.0,,663.6635423471736,6.504122539091918,114.13434427272128,24.639239339828492,55.86580042521159,10.612463609377544,6.464230072498322,2105.5718200683596,0.0
2022-08-19 19:20:00,19.2,20.6,19.0,22.8,22.4,4.26,16.19359,19.0941,45.8053,16.11111111111111,8.555555555555555,176.55555555555554,0.3333333333333333,89.44444444444444,9.444444444444445,1016.8888888888889,71.77777777777777,14.11111111111111,17.11111111111111,1.0,,647.7550630696614,6.578037448899221,109.62139151837191,24.771592022577924,56.24816612243652,11.811496156056723,3.0967183049519855,2139.7739090983073,0.0
2022-08-19 19:30:00,19.1,20.5,18.9,22.8,22.4,4.292,17.306375,19.0666,45.8858,16.0,8.5,177.0,0.3,89.5,9.5,1017.0,71.5,14.0,17.0,1.0,,670.714243458715,6.412788944864003,112.15734990545586,24.882824328740437,56.4881360689799,12.63621823310852,1.6543374288082124,2879.681075032552,0.0
2022-08-19 19:40:00,19.2,20.6,19.1,22.8,22.3,4.268,18.509115,19.049500000000002,45.9423,15.88888888888889,8.444444444444445,177.44444444444446,0.26666666666666666,89.55555555555556,9.555555555555555,1017.1111111111111,71.22222222222223,13.88888888888889,16.88888888888889,1.0,,695.571385904948,6.433070677808449,111.04792574305993,24.988249489466348,56.66527383804322,13.031374718348184,1.2939279129107795,2568.292704671224,0.0
2022-08-19 19:50:00,19.1,20.5,18.8,22.8,22.3,4.224,19.216145,19.0577,45.9735,15.777777777777779,8.38888888888889,177.88888888888889,0.23333333333333334,89.61111111111111,9.61111111111111,1017.2222222222222,70.94444444444444,13.777777777777779,16.77777777777778,1.0,,708.2631298828126,6.506604361561058,108.34954716224456,25.04906752586365,56.81190811793009,13.015595731735228,1.1578132802248002,2556.549768066406,0.0
2022-08-19 20:00:00,19.1,20.5,18.7,22.8,22.3,4.284,20.048740000000002,18.947200000000002,46.0232,15.666666666666666,8.333333333333334,178.33333333333334,0.19999999999999996,89.66666666666667,9.666666666666666,1017.3333333333334,70.66666666666667,13.666666666666666,16.666666666666668,1.0,,694.7559957149111,6.594600829054407,109.7991162098599,25.12668249766032,56.89351375579834,13.516523051261903,1.0863182002305984,2213.6132657877606,0.0
2022-08-19 20:10:00,19.0,20.3,19.0,22.8,22.2,4.299,21.595925,18.7469,46.0674,15.555555555555555,8.277777777777779,178.77777777777777,0.16666666666666663,89.72222222222223,9.722222222222221,1017.4444444444445,70.38888888888889,13.555555555555555,16.555555555555557,1.0,,653.1052911376953,6.7852364777306375,113.87669192060912,25.46402812957764,56.5726446723938,15.285095806121825,1.0476860330502191,1778.215419362386,0.0
2022-08-19 20:20:00,19.0,20.4,19.2,22.8,22.3,4.279,21.262485,18.729499999999998,46.1223,15.444444444444445,8.222222222222221,179.22222222222223,0.1333333333333333,89.77777777777777,9.777777777777779,1017.5555555555555,70.11111111111111,13.444444444444445,16.444444444444443,1.0,,547.3303569574466,7.04695223509255,112.55353909444003,25.28137144088745,56.14440659840902,19.20496453603109,1.0262926584482193,722.1148185221354,0.0
2022-08-19 20:30:00,18.9,20.4,18.8,22.8,22.2,4.282,20.76053,18.7423,46.1646,15.333333333333334,8.166666666666666,179.66666666666666,0.09999999999999998,89.83333333333333,9.833333333333334,1017.6666666666666,69.83333333333333,13.333333333333334,16.333333333333332,1.0,,574.3023417014637,6.924407416373323,109.46845578252933,24.897345991134642,56.701835498809814,18.310973971684774,1.0143963034947714,731.46492477417,0.0
2022-08-19 20:40:00,19.0,20.4,19.1,22.8,22.2,4.24,19.74831,18.852600000000002,46.1825,15.222222222222221,8.11111111111111,180.11111111111111,0.06666666666666665,89.88888888888889,9.88888888888889,1017.7777777777778,69.55555555555556,13.222222222222221,16.22222222222222,1.0,,544.7913523356119,6.791354528712688,109.2629582768241,24.753199075063073,57.05174936930339,17.260244439442953,1.0078676611185073,1093.9135726928712,0.0
2022-08-19 20:50:00,19.0,20.4,19.0,22.7,22.2,4.261,19.66386,18.7763,46.207300000000004,15.11111111111111,8.055555555555555,180.55555555555554,0.033333333333333326,89.94444444444444,9.944444444444445,1017.8888888888889,69.27777777777777,13.11111111111111,16.11111111111111,1.0,,546.3339790291623,6.656767811842558,110.52214068935416,24.814746754964194,57.17483525594075,14.706510426203408,1.004287523428599,1441.692811838786,0.0
2022-08-19 21:00:00,18.9,20.4,18.8,22.7,22.2,4.262,18.309725,18.523000000000003,46.1382,15.0,8.0,181.0,0.0,90.0,10.0,1018.0,69.0,13.0,16.0,1.0,,599.8960758463542,6.658687846552854,112.28174052028332,24.720265611012778,57.19963172276815,13.652236270904542,1.0023244080940883,1050.237299448649,0.0
2022-08-19 21:10:00,19.0,20.3,18.9,22.7,22.2,4.319,18.665605,18.3417,46.2233,14.88888888888889,7.944444444444445,180.83333333333334,0.0,90.16666666666667,10.0,1018.0555555555555,68.05555555555556,12.944444444444445,15.88888888888889,1.0,,662.3902461751302,6.351670262463349,108.81878460512323,24.509038715362546,57.68764822006226,12.8963995774587,1.001248309413592,1193.827424723307,0.0
2022-08-19 21:20:00,18.1,19.9,18.5,22.7,22.1,4.264,17.27924,18.182,46.3149,14.777777777777779,7.888888888888889,180.66666666666666,0.0,90.33333333333333,10.0,1018.1111111111111,67.11111111111111,12.88888888888889,15.777777777777779,1.0,,679.1734190000336,6.229124136455988,110.09292356695832,24.358574237823486,58.18676325480143,12.097237504323324,1.0006679832935332,1111.5892560831705,0.0
2022-08-19 21:30:00,18.1,19.8,18.9,22.7,22.0,4.28,16.206825000000002,18.1256,46.3951,14.666666666666666,7.833333333333333,180.5,0.0,90.5,10.0,1018.1666666666666,66.16666666666667,12.833333333333334,15.666666666666666,1.0,,661.0360527582278,5.9748565612000935,108.45214265036718,24.21349782307943,58.42651371002197,11.086257104873656,1.0003538199265798,897.725090637207,0.0
2022-08-19 21:40:00,18.3,19.9,19.0,22.7,22.0,4.226,16.71432,17.9619,46.472500000000004,14.555555555555555,7.777777777777778,180.33333333333334,0.0,90.66666666666667,10.0,1018.2222222222222,65.22222222222223,12.777777777777779,15.555555555555555,1.0,,650.4826330566406,5.8206038223956265,109.83299101576293,24.10642463048299,58.56238623936971,11.161886259714763,1.000182209610939,764.1197853597005,0.0
2022-08-19 21:50:00,18.6,20.0,19.2,22.7,22.0,4.319,16.909735,17.8527,46.563100000000006,14.444444444444445,7.722222222222222,180.16666666666666,0.0,90.83333333333333,10.0,1018.2777777777778,64.27777777777777,12.722222222222221,15.444444444444445,1.0,,638.9257486207458,5.768389456905214,110.75399987517103,24.019119580586754,58.650084501902256,10.484828373591105,1.0000924611091615,659.0791259765625,0.0
2022-08-19 22:00:00,18.1,19.9,18.8,22.7,22.0,4.287,17.543825,17.702199999999998,46.6177,14.333333333333334,7.666666666666667,180.0,0.0,91.0,10.0,1018.3333333333334,63.333333333333336,12.666666666666666,15.333333333333334,1.0,,621.4182533772786,5.648475408513667,109.74431409006066,23.941831728617352,58.70515146891277,10.833020626703899,1.0000348091125488,555.5040845743815,0.0
2022-08-19 22:10:00,18.4,19.9,19.3,22.7,22.0,4.282,17.991059999999997,17.700899999999997,46.6554,14.222222222222221,7.611111111111111,179.83333333333334,0.0,91.16666666666667,10.0,1018.3888888888889,62.388888888888886,12.61111111111111,15.222222222222221,1.0,,612.1066274498249,5.897289080875741,109.8528577459734,23.88683015505473,58.81581434885661,10.84101043542226,1.0000298023223877,487.4618185424805,0.0
2022-08-19 22:20:00,18.3,19.9,18.9,22.7,22.1,4.29,17.00331,17.671699999999998,46.6746,14.11111111111111,7.555555555555555,179.66666666666666,0.0,91.33333333333333,10.0,1018.4444444444445,61.44444444444444,12.555555555555555,15.11111111111111,1.0,,604.7006328784461,5.709595433588082,109.8133200709025,23.84277889887492,58.91613768259684,10.36929173151652,1.0000298023223877,417.5475583394368,0.0
2022-08-19 22:30:00,18.0,19.7,19.0,22.7,21.9,4.329,15.55617,17.6629,46.7154,14.0,7.5,179.5,0.0,91.5,10.0,1018.5,60.5,12.5,15.0,1.0,,588.445561726888,5.690199061652361,108.9784209358086,23.76842303276062,58.968026854197184,9.787425725460052,1.0000298023223877,361.4143411763509,0.0
2022-08-19 22:40:00,17.9,19.6,18.7,22.7,21.9,4.356,15.197325000000001,17.7851,46.7325,13.88888888888889,7.444444444444445,179.33333333333334,0.0,91.66666666666667,10.0,1018.5555555555555,59.55555555555556,12.444444444444445,14.88888888888889,1.0,,579.175956533147,5.437011723585721,108.68375651235635,23.704635442097985,59.04467110315959,9.577934385935468,1.0000298023223877,308.04283416748046,0.0
2022-08-19 22:50:00,17.9,19.4,18.7,22.7,21.8,4.286,15.425355,17.8248,46.7472,13.777777777777779,7.388888888888889,179.16666666666666,0.0,91.83333333333333,10.0,1018.6111111111111,58.611111111111114,12.38888888888889,14.777777777777779,1.0,,571.6831427212419,5.645797900695586,110.93445871213062,23.65482008298238,59.1287233988444,9.455410618782043,1.0000298023223877,270.16382349650064,0.0
2022-08-19 23:00:00,18.2,19.8,19.3,22.7,22.0,4.278,14.781809999999998,17.8856,46.6639,13.666666666666666,7.333333333333333,179.0,0.0,92.0,10.0,1018.6666666666666,57.66666666666667,12.333333333333334,14.666666666666666,1.0,,568.089774576823,5.303448360222207,110.3012666049246,23.617513853708903,59.16111231486002,9.453164570331573,1.0000298023223877,231.88448504130048,0.0
2022-08-19 23:10:00,18.2,19.8,19.2,22.7,21.9,4.324,14.397395,17.8981,46.7151,13.555555555555555,7.277777777777778,178.83333333333334,0.0,92.16666666666667,10.0,1018.7222222222222,56.72222222222222,12.277777777777779,14.555555555555555,1.0,,558.0048992218369,5.377024830141983,110.44961231921351,23.57184002240499,59.20004313151041,9.091021041870118,1.0000298023223877,200.94472920735677,0.0
2022-08-19 23:20:00,17.9,19.6,18.9,22.7,21.9,4.279,14.130895,17.593700000000002,46.784,13.444444444444445,7.222222222222222,178.66666666666666,0.0,92.33333333333333,10.0,1018.7777777777778,55.77777777777778,12.222222222222221,14.444444444444445,1.0,,551.9209367212756,5.258064626192643,109.8066109677762,23.53917828877767,59.17364342371623,9.135626777013142,1.0000298023223877,171.52057627360028,0.0
2022-08-19 23:30:00,17.9,19.5,18.7,22.7,21.9,4.328,14.265225000000001,17.4181,46.8714,13.333333333333334,7.166666666666667,178.5,0.0,92.5,10.0,1018.8333333333334,54.833333333333336,12.166666666666666,14.333333333333334,1.0,,550.8003607177734,5.041137488912055,108.39722836941648,23.493004360198974,59.14445769627889,9.16093118349711,1.0000298023223877,151.0291135406494,0.0
2022-08-19 23:40:00,17.9,19.5,18.7,22.7,21.9,4.243,14.421629999999999,17.3709,46.9056,13.222222222222221,7.111111111111111,178.33333333333334,0.0,92.66666666666667,10.0,1018.8888888888889,53.888888888888886,12.11111111111111,14.222222222222221,1.0,,544.2853378822064,5.232283840300672,110.30403744304246,23.4644384098053,59.07351007461548,9.204560260772706,1.0000298023223877,136.39557983398439,0.0
2022-08-19 23:50:00,17.5,19.3,18.9,22.7,21.8,4.296,14.261785,17.246000000000002,47.0327,13.11111111111111,7.055555555555555,178.16666666666666,0.0,92.83333333333333,10.0,1018.9444444444445,52.94444444444444,12.055555555555555,14.11111111111111,1.0,,536.5814725397921,5.117310312804529,111.0484313551046,23.413164478937784,59.03162362416585,9.225067481994628,1.0000298023223877,113.69255274454754,0.0
2022-08-20 00:00:00,17.3,19.1,18.8,22.6,21.7,4.286,14.462705,17.5304,47.1248,13.0,7.0,178.0,0.0,93.0,10.0,1019.0,52.0,12.0,14.0,1.0,,529.0775679524739,5.0342301842048345,110.2346747000743,23.377738599777224,59.02703473409017,8.939283055464426,1.0000298023223877,106.15080814361572,0.0
2022-08-20 00:10:00,17.4,19.1,19.0,22.7,21.7,4.275,14.497990000000001,17.2896,47.1259,13.055555555555555,6.944444444444445,177.88888888888889,0.005555555555555556,92.88888888888889,10.0,1018.9444444444445,53.388888888888886,12.055555555555555,13.88888888888889,1.0,,524.977844603089,5.197280397536391,110.83677768125374,23.33682155609131,59.03278365453084,8.842576088905336,1.0000298023223877,103.80335067749024,0.0
2022-08-20 00:20:00,17.4,19.2,19.0,22.6,21.7,4.322,14.376585,17.3899,47.125099999999996,13.11111111111111,6.888888888888889,177.77777777777777,0.011111111111111112,92.77777777777777,10.0,1018.8888888888889,54.77777777777778,12.11111111111111,13.777777777777779,1.0,,523.686078203574,4.898074021743516,109.64634953622765,23.309700676600137,59.05936209360758,8.935537983576456,1.0000298023223877,109.07407290140789,0.0
2022-08-20 00:30:00,17.6,19.2,19.0,22.6,21.7,4.279,14.050155,17.2615,47.1333,13.166666666666666,6.833333333333333,177.66666666666666,0.01666666666666667,92.66666666666667,10.0,1018.8333333333334,56.166666666666664,12.166666666666666,13.666666666666666,1.0,,519.9201561482748,5.035791599413769,110.5660413552408,23.29077005704244,59.07078819910684,8.773678482373557,1.0000298023223877,106.41735252380371,0.0
2022-08-20 00:40:00,17.7,19.4,19.2,22.6,21.8,4.264,14.305115,17.4474,47.1571,13.222222222222221,6.777777777777778,177.55555555555554,0.022222222222222223,92.55555555555556,10.0,1018.7777777777778,57.55555555555556,12.222222222222221,13.555555555555555,1.0,,513.3831337448646,5.014665901849499,109.18653992453537,23.275317722956338,59.060090891520176,8.726941320101421,1.0000298023223877,110.53499818166097,0.0
2022-08-20 00:50:00,17.6,19.2,19.0,22.6,21.7,4.243,14.995085,17.4572,47.1543,13.277777777777779,6.722222222222222,177.44444444444446,0.02777777777777778,92.44444444444444,10.0,1018.7222222222222,58.94444444444444,12.277777777777779,13.444444444444445,1.0,,518.3493039957682,4.946521453614962,110.51565892106396,23.264025526046755,59.025604305267336,8.879238367080688,1.0000298023223877,108.01380109151205,0.0
2022-08-20 01:00:00,17.3,19.1,19.0,22.6,21.7,4.241,14.652465000000001,17.3313,47.0918,13.333333333333334,6.666666666666667,177.33333333333334,0.03333333333333334,92.33333333333333,10.0,1018.6666666666666,60.33333333333333,12.333333333333334,13.333333333333334,1.0,,515.0639611044697,4.9194202460138134,111.23705126940195,23.253135210673015,58.97615149180094,8.561954606374105,1.0000298023223877,109.73664071400961,0.0
2022-08-20 01:10:00,17.3,19.2,19.1,22.6,21.7,4.317,14.217825,17.349,47.13,13.38888888888889,6.611111111111111,177.22222222222223,0.038888888888888896,92.22222222222223,10.0,1018.6111111111111,61.72222222222222,12.38888888888889,13.222222222222221,1.0,,509.9171600166408,5.043763850570398,109.84478308941686,23.217916253407797,58.93719615936279,8.519601945877074,1.0000298023223877,108.90774745941162,0.0
2022-08-20 01:20:00,17.5,19.0,18.8,22.6,21.6,4.251,14.272960000000001,17.256,47.1969,13.444444444444445,6.555555555555555,177.11111111111111,0.044444444444444446,92.11111111111111,10.0,1018.5555555555555,63.111111111111114,12.444444444444445,13.11111111111111,1.0,,506.7430754492749,4.924369228532759,110.32978652695479,23.191795043945312,58.90809359232585,8.466428894201915,1.0000298023223877,109.81696867624919,0.0
2022-08-20 01:30:00,16.7,18.8,18.6,22.6,21.5,4.305,14.31253,17.256,47.2676,13.5,6.5,177.0,0.05,92.0,10.0,1018.5,64.5,12.5,13.0,1.0,,506.50743354885054,5.005818448147531,111.22835223354188,23.17699543317159,58.93507137298584,8.380100618203482,1.0000298023223877,109.8543226114909,0.0
2022-08-20 01:40:00,16.7,18.6,18.5,22.6,21.5,4.274,14.138425000000002,17.1899,47.3406,13.555555555555555,6.444444444444445,176.88888888888889,0.05555555555555556,91.88888888888889,10.0,1018.4444444444445,65.88888888888889,12.555555555555555,12.88888888888889,1.0,,502.8976101053172,4.96223539321436,109.9571451736709,23.20567378679911,58.955498193105065,8.527576257387796,1.0000466316938401,112.16423975626628,0.0
2022-08-20 01:50:00,16.5,18.5,18.3,22.5,21.4,4.281,13.98315,17.0011,47.3896,13.61111111111111,6.388888888888889,176.77777777777777,0.061111111111111116,91.77777777777777,10.0,1018.3888888888889,67.27777777777777,12.61111111111111,12.777777777777779,1.0,,500.707483215332,4.9152925459409165,110.70826836753027,23.221066462198895,58.842649192810065,8.263066809177399,1.0226973168055218,104.59929588317871,0.0
2022-08-20 02:00:00,16.9,18.7,18.5,22.5,21.4,4.269,13.26982,16.994999999999997,47.4037,13.666666666666666,6.333333333333333,176.66666666666666,0.06666666666666668,91.66666666666667,10.0,1018.3333333333334,68.66666666666666,12.666666666666666,12.666666666666666,1.0,,497.70502750440573,4.914610808784679,110.20277285882983,23.19926338195801,58.67338647206624,8.068321352799734,1.1277684024969736,112.32162017822266,0.0
2022-08-20 02:10:00,16.4,18.5,18.3,22.5,21.4,4.275,12.73319,16.764699999999998,47.3956,13.722222222222221,6.277777777777778,176.55555555555554,0.07222222222222223,91.55555555555556,10.0,1018.2777777777778,70.05555555555556,12.722222222222221,12.555555555555555,1.0,,497.8445623463598,4.795395480549269,109.41274838743911,23.16204303105672,58.50797812779744,7.999786856969197,1.2890609228610992,107.71429815928141,0.0
2022-08-20 02:20:00,16.5,18.5,18.3,22.5,21.3,4.258,13.082395,16.7745,47.476299999999995,13.777777777777779,6.222222222222222,176.44444444444446,0.07777777777777779,91.44444444444444,10.0,1018.2222222222222,71.44444444444444,12.777777777777779,12.444444444444445,1.0,,500.7328285725912,5.006024266191796,107.66994458904374,23.128880472183226,58.42147316614787,8.091012825965882,1.469365394115448,110.74842412312826,0.0
2022-08-20 02:30:00,16.6,18.5,18.3,22.5,21.4,4.256,13.45477,17.0083,47.521100000000004,13.833333333333334,6.166666666666667,176.33333333333334,0.08333333333333334,91.33333333333333,10.0,1018.1666666666666,72.83333333333333,12.833333333333334,12.333333333333334,1.0,,502.754581225165,4.930246846190953,109.24678948504777,23.11038639386495,58.399365202585855,8.198224064509073,1.6700466118256252,105.62447441101074,0.0
2022-08-20 02:40:00,16.6,18.5,18.3,22.5,21.3,4.269,13.283345,16.9255,47.498900000000006,13.88888888888889,6.111111111111111,176.22222222222223,0.08888888888888889,91.22222222222223,10.0,1018.1111111111111,74.22222222222223,12.88888888888889,12.222222222222221,1.0,,500.90166263624167,4.962966219988246,111.24345856768937,23.081634492874144,58.41011589050292,8.057811130682627,1.877940204143524,110.30476929982504,0.0
2022-08-20 02:50:00,17.1,18.7,18.5,22.5,21.4,4.278,13.002860000000002,16.875700000000002,47.4738,13.944444444444445,6.055555555555555,176.11111111111111,0.09444444444444446,91.11111111111111,10.0,1018.0555555555555,75.61111111111111,12.944444444444445,12.11111111111111,1.0,,497.27191215427445,4.942739493065635,110.53718568941967,23.055185817082723,58.36720996220906,7.989324314594269,2.104524157643318,105.54709205627441,0.0
2022-08-20 03:00:00,17.1,18.9,18.7,22.5,21.4,4.252,13.580670000000001,17.095599999999997,47.3983,14.0,6.0,176.0,0.1,91.0,10.0,1018.0,77.0,13.0,12.0,1.0,,501.72672752292675,4.775251727494816,109.03249119063555,23.01523210843404,58.375827166239425,8.019480423927307,2.3512789142131805,110.1094267908732,0.0
2022-08-20 03:10:00,16.9,18.8,18.6,22.5,21.4,4.212,13.682554999999999,17.1246,47.9097,14.0,5.944444444444445,176.0,0.1,91.0,10.0,1018.0,76.88888888888889,12.944444444444445,11.88888888888889,1.1111111111111112,,500.048761365167,4.958071986214589,112.13082888974982,22.981788813273113,58.46033602396646,7.99853056748708,2.5865648130575813,104.3132670466105,0.0
2022-08-20 03:20:00,16.6,18.6,18.5,22.5,21.4,4.213,13.642869999999998,17.4218,47.7417,14.0,5.888888888888889,176.0,0.1,91.0,10.0,1018.0,76.77777777777777,12.88888888888889,11.777777777777779,1.2222222222222223,,500.9243243408203,4.973726086912856,112.09610169362213,22.976244659423827,58.55869399388631,7.970185708999634,2.8106563552220662,111.29596973419189,0.0
2022-08-20 03:30:00,16.8,18.7,18.5,22.4,21.4,4.26,13.557364999999999,17.346899999999998,47.504599999999996,14.0,5.833333333333333,176.0,0.1,91.0,10.0,1018.0,76.66666666666667,12.833333333333334,11.666666666666666,1.3333333333333333,,495.2053202311198,4.8895110243592566,110.73923651786848,22.972631584803263,58.69545399983724,8.08956262509028,3.0447613505522413,108.51923700968425,0.0
2022-08-20 03:40:00,16.6,18.5,18.3,22.4,21.3,4.274,12.955224999999999,17.287799999999997,47.4351,14.0,5.777777777777778,176.0,0.1,91.0,10.0,1018.0,76.55555555555556,12.777777777777779,11.555555555555555,1.4444444444444444,,497.7848083917026,4.789930767810951,110.14177656378449,22.967252276738485,58.838115819295254,7.961306284268697,3.285158667961756,111.89187568664552,0.0
2022-08-20 03:50:00,16.7,18.4,18.2,22.4,21.2,4.273,12.69119,17.3074,47.4268,14.0,5.722222222222222,176.0,0.1,91.0,10.0,1018.0,76.44444444444444,12.722222222222221,11.444444444444445,1.5555555555555556,,498.7477932739258,4.805109376813059,111.92783764855335,23.062836208343505,58.88181784947714,7.567138675053914,3.519888785282771,116.88497426350912,0.0
2022-08-20 04:00:00,16.5,18.3,18.1,22.4,21.2,4.297,12.38351,17.357400000000002,47.3762,14.0,5.666666666666667,176.0,0.1,91.0,10.0,1018.0,76.33333333333333,12.666666666666666,11.333333333333334,1.6666666666666665,,500.5370790924423,4.512733931036318,111.91786765168615,23.17723636309306,58.72088535944621,7.469030720392863,3.7389143967628478,104.33336690266927,0.0
2022-08-20 04:10:00,16.3,18.2,18.0,22.4,21.2,4.242,11.77336,17.4343,47.3669,14.0,5.611111111111111,176.0,0.1,91.0,10.0,1018.0,76.22222222222223,12.61111111111111,11.222222222222221,1.7777777777777777,,501.70626878760334,4.483394009905346,108.88383098300567,23.24190296490987,58.49486701329549,7.5465151341756185,3.9624248862266542,111.828829053243,0.0
2022-08-20 04:20:00,16.4,18.3,18.0,22.4,21.2,4.218,11.319585,17.6709,47.3695,14.0,5.555555555555555,176.0,0.1,91.0,10.0,1018.0,76.11111111111111,12.555555555555555,11.11111111111111,1.8888888888888888,,495.71387451171876,4.377023258020649,109.92236514635678,23.26957523028056,58.31958150227864,7.281282642682394,4.198050649960836,107.56348813374836,0.0
2022-08-20 04:30:00,16.5,18.4,18.2,22.4,21.2,4.268,10.91325,17.569300000000002,47.3515,14.0,5.5,176.0,0.1,91.0,10.0,1018.0,76.0,12.5,11.0,2.0,,494.20451284123567,4.139374633892781,111.84179862609692,23.291142190297446,58.20645370483398,7.064126670360565,4.442860012054443,110.04649772644044,0.0
2022-08-20 04:40:00,16.3,18.3,18.1,22.4,21.2,4.259,10.700194999999999,17.3753,47.3621,14.0,5.444444444444445,176.0,0.1,91.0,10.0,1018.0,75.88888888888889,12.444444444444445,10.88888888888889,2.111111111111111,,498.26470475120107,4.067659059372326,111.69049102265956,23.318813549677532,58.14078901290893,7.030486627419789,4.686906027793884,110.64290533701578,0.0
2022-08-20 04:50:00,16.4,18.2,18.0,22.4,21.1,4.244,10.598045,17.4924,47.3752,14.0,5.388888888888889,176.0,0.1,91.0,10.0,1018.0,75.77777777777777,12.38888888888889,10.777777777777779,2.2222222222222223,,499.2531971232097,4.180021454803014,109.11667112210375,23.34543805440267,58.12405376434326,6.90391122897466,4.914031070868174,112.00260670979817,0.0
2022-08-20 05:00:00,16.3,18.2,18.0,22.3,21.1,4.307,10.491485,17.5603,47.403200000000005,14.0,5.333333333333333,176.0,0.1,91.0,10.0,1018.0,75.66666666666667,12.333333333333334,10.666666666666666,2.333333333333333,,501.8336235870712,4.114577999916454,111.67520249619994,23.377066977818806,58.12695120493571,6.726845576763154,5.134039922555288,115.32735577901204,0.0
2022-08-20 05:10:00,16.7,18.5,18.3,22.3,21.2,4.236,10.370479999999999,17.7896,47.3418,14.0,5.277777777777778,176.0,0.1,91.0,10.0,1018.0,75.55555555555556,12.277777777777779,10.555555555555555,2.4444444444444446,,502.16675364176433,4.022346277681448,110.85257740430238,23.39807865778605,58.13199796040853,6.54229488213857,5.353912217617035,103.79785294850667,0.0
2022-08-20 05:20:00,16.6,18.5,18.3,22.3,21.2,4.25,10.611575,17.9148,47.2988,14.0,5.222222222222222,176.0,0.1,91.0,10.0,1018.0,75.44444444444444,12.222222222222221,10.444444444444445,2.5555555555555554,,496.64922433436607,3.98388224671116,112.48377531105515,23.44562839508057,58.13979302724202,6.536242597103119,5.5779688914616905,111.12822405497232,0.0
2022-08-20 05:30:00,17.0,18.8,18.6,22.3,21.3,4.282,10.70568,17.924500000000002,47.326,14.0,5.166666666666667,176.0,0.1,91.0,10.0,1018.0,75.33333333333333,12.166666666666666,10.333333333333334,2.6666666666666665,,500.7975895568146,3.8516289182032564,111.46994065861243,23.523974412282307,58.13339749018352,6.435891826152802,5.795760029157003,106.53357566833498,0.0
2022-08-20 05:40:00,16.7,18.7,18.5,22.3,21.3,4.245,11.158529999999999,17.8942,47.3223,14.0,5.111111111111111,176.0,0.1,91.0,10.0,1018.0,75.22222222222223,12.11111111111111,10.222222222222221,2.7777777777777777,,506.84404134114584,3.919100747930128,112.74915298203291,23.594735260009763,58.0808732287089,6.54768316189448,6.017454279263815,110.04786329905191,0.0
2022-08-20 05:50:00,16.8,18.6,18.4,22.3,21.3,4.295,10.80438,17.9722,47.3118,14.0,5.055555555555555,176.0,0.1,91.0,10.0,1018.0,75.11111111111111,12.055555555555555,10.11111111111111,2.888888888888889,,505.6256184439823,3.7434276457964364,110.76425215036856,23.679372968673707,58.01609312693277,6.422814653714498,6.3108176684379576,109.7199495824178,0.0
2022-08-20 06:00:00,16.5,18.5,18.3,22.4,21.3,4.254,9.877925000000001,18.192500000000003,47.25,14.0,5.0,176.0,0.1,91.0,10.0,1018.0,75.0,12.0,10.0,3.0,,505.08667840365706,3.9447296330423067,109.37709099740692,23.790625019073488,58.011478404998776,5.942859547138214,6.661897700627645,109.65786352793376,0.0
2022-08-20 06:10:00,16.5,18.4,18.1,22.3,21.2,4.23,9.38263,18.2752,47.1218,14.222222222222221,5.0,182.11111111111111,0.11111111111111112,90.33333333333333,9.944444444444445,1018.0,75.5,12.166666666666666,9.833333333333334,3.0555555555555554,,503.24418477376304,3.848849989101711,108.86551259832868,23.872290585835778,57.89525793075561,6.256626910368602,7.025371952056885,110.02974536895752,0.0
2022-08-20 06:20:00,16.7,18.5,18.3,22.3,21.2,4.197,9.097755000000001,18.582900000000002,47.037099999999995,14.444444444444445,5.0,188.22222222222223,0.12222222222222223,89.66666666666667,9.88888888888889,1018.0,76.0,12.333333333333334,9.666666666666666,3.111111111111111,,508.48099083209866,3.6749952239370614,110.73831973770916,23.952646913528444,57.685929431915284,5.986376990477244,7.403293801943461,106.49653177897135,0.0
2022-08-20 06:30:00,16.6,18.5,18.3,22.3,21.2,4.246,8.548465,18.5297,46.9079,14.666666666666666,5.0,194.33333333333334,0.13333333333333333,89.0,9.833333333333334,1018.0,76.5,12.5,9.5,3.1666666666666665,,507.1091385519094,3.7745224154803716,110.44284103048724,24.022106437683107,57.49578539530436,5.372806042830149,7.795678059260051,110.18857498168946,0.0
2022-08-20 06:40:00,16.7,18.5,18.3,22.3,21.2,4.252,8.0989,18.6061,46.9478,14.88888888888889,5.0,200.44444444444446,0.14444444444444443,88.33333333333333,9.777777777777779,1018.0,77.0,12.666666666666666,9.333333333333334,3.2222222222222223,,498.58931599934897,3.6169899679981383,110.83591418702724,24.137566995620727,57.33175289154053,5.431758836110433,8.183685657183329,110.32355515797933,0.0
2022-08-20 06:50:00,16.8,18.6,18.4,22.3,21.3,4.231,7.9502049999999995,18.7624,46.9962,15.11111111111111,5.0,206.55555555555554,0.15555555555555556,87.66666666666667,9.722222222222221,1018.0,77.5,12.833333333333334,9.166666666666666,3.2777777777777777,,503.07077660220796,3.400883820029976,110.8668474188767,24.261709458033245,57.18466019948323,5.34640775680542,8.560317193667093,107.26515763600666,0.0
2022-08-20 07:00:00,16.8,18.6,18.4,22.3,21.3,4.291,5.0429949999999995,19.6398,46.957499999999996,15.333333333333334,5.0,212.66666666666669,0.16666666666666669,87.0,9.666666666666666,1018.0,78.0,13.0,9.0,3.3333333333333335,,499.5311050415039,3.1740339981970815,110.26562157129838,24.411275739669797,56.48935869216918,3.9577991533279415,8.941134816805521,112.97255420684814,0.0
2022-08-20 07:10:00,16.8,18.6,18.4,22.3,21.3,4.236,1.561015,21.576,46.607299999999995,15.555555555555555,5.0,218.77777777777777,0.17777777777777778,86.33333333333333,9.61111111111111,1018.0,78.5,13.166666666666666,8.833333333333334,3.388888888888889,,489.66377176920577,2.517743728955587,107.84996039072674,24.564589643478392,55.416459967295324,3.342011127471924,9.243418612480164,112.55910525004069,0.0
2022-08-20 07:20:00,17.0,18.7,18.5,22.3,21.3,4.271,1.310625,21.941499999999998,45.4797,15.777777777777779,5.0,224.88888888888889,0.18888888888888888,85.66666666666667,9.555555555555555,1018.0,79.0,13.333333333333334,8.666666666666666,3.4444444444444446,,484.8005700262662,1.9854455246325942,110.11531421187233,24.736493883132933,54.63789620081584,3.118738493522008,9.491954693794252,115.29175978342691,0.0
2022-08-20 07:30:00,16.9,18.8,18.6,22.3,21.3,4.217,1.7111,23.8177,44.669200000000004,16.0,5.0,231.0,0.2,85.0,9.5,1018.0,79.5,13.5,8.5,3.5,,483.35856465657554,1.8088525711075731,111.73086062975521,24.966419340769452,53.98803478876749,2.803875997066498,9.705401067733764,136.1023148091634,0.0
2022-08-20 07:40:00,17.0,18.8,18.6,22.3,21.3,4.245,1.7022400000000002,23.947200000000002,42.8269,16.22222222222222,5.0,237.11111111111111,0.2111111111111111,84.33333333333333,9.444444444444445,1018.0,80.0,13.666666666666666,8.333333333333334,3.5555555555555554,,478.3434487704573,1.6995997675495633,114.79885371967899,25.23240824063619,53.44464919408163,2.7384041583538057,9.826179046630859,143.93508867899578,0.0
2022-08-20 07:50:00,17.2,18.9,18.7,22.4,21.4,4.232,1.774175,22.4644,42.3723,16.444444444444443,5.0,243.22222222222223,0.2222222222222222,83.66666666666667,9.38888888888889,1018.0,80.5,13.833333333333334,8.166666666666666,3.611111111111111,,476.1330800128805,1.5955483829975128,104.19264823913575,25.4443732770284,52.9017071723938,2.666224528948466,9.897387104034424,124.97857569376629,0.0
2022-08-20 08:00:00,17.5,19.1,18.9,22.4,21.5,4.259,1.964075,21.3737,43.433299999999996,16.666666666666668,5.0,249.33333333333334,0.23333333333333334,83.0,9.333333333333334,1018.0,81.0,14.0,8.0,3.6666666666666665,,473.40154144287106,1.5834652830247824,109.06159138781875,25.53735041618347,52.50923800786336,2.7135482656955716,9.943839829762776,111.32235410054525,0.0
2022-08-20 08:10:00,17.8,19.3,19.1,22.4,21.6,4.225,2.0539300000000003,21.2464,44.4901,16.88888888888889,5.0,255.44444444444446,0.24444444444444444,82.33333333333333,9.277777777777779,1018.0,81.5,14.166666666666668,7.833333333333333,3.7222222222222223,,477.43226321165594,1.6789155736144654,108.79560649914929,25.626706412633258,52.235237261454266,2.6020434188842776,9.968037854830424,111.91311246236164,0.0
2022-08-20 08:20:00,17.4,19.2,19.0,22.4,21.6,4.228,2.162565,20.9069,45.1794,17.11111111111111,5.0,261.55555555555554,0.25555555555555554,81.66666666666667,9.222222222222221,1018.0,82.0,14.333333333333334,7.666666666666666,3.7777777777777777,,468.51965496896327,1.6815276861190795,112.17558778127034,25.684539690017697,52.0580661201477,2.4949755501747135,9.981534357070924,109.22791807810465,0.0
2022-08-20 08:30:00,17.5,19.1,18.9,22.4,21.5,4.236,2.432325,20.798,45.6216,17.333333333333332,5.0,267.6666666666667,0.26666666666666666,81.0,9.166666666666666,1018.0,82.5,14.5,7.5,3.833333333333333,,473.03885500151534,1.6409995924045808,111.46455575781354,25.748013871510825,52.06596779505412,2.5249121177196505,9.988454322814942,106.99693561553954,0.0
2022-08-20 08:40:00,17.7,19.3,19.1,22.4,21.6,4.218,2.6267199999999997,20.6458,45.9009,17.555555555555557,5.0,273.77777777777777,0.2777777777777778,80.33333333333333,9.11111111111111,1018.0,83.0,14.666666666666668,7.333333333333333,3.888888888888889,,473.6311887613932,1.7330842711528143,111.2289644241333,25.90932784716288,52.03964690526326,2.452629812558492,9.994045907656352,104.84873594919841,0.0
2022-08-20 08:50:00,17.8,19.4,19.3,22.4,21.7,4.279,2.76906,21.0489,46.0646,17.77777777777778,5.0,279.8888888888889,0.28888888888888886,79.66666666666667,9.055555555555555,1018.0,83.5,14.833333333333334,7.166666666666666,3.9444444444444446,,472.30350042584297,1.7641183011983075,110.37518989002638,26.121945282618203,51.90793800989786,2.406187889377276,10.002589828173319,107.64692321777343,0.0
2022-08-20 09:00:00,18.1,19.6,19.6,22.4,21.7,4.238,2.911245,21.3381,46.0527,18.0,5.0,286.0,0.3,79.0,9.0,1018.0,84.0,15.0,7.0,4.0,,477.6284660251661,1.8997493319794283,111.29366171906898,26.333243090311687,51.57956577936808,2.6040771492322285,10.006722671190897,105.54542447408039,0.0
2022-08-20 09:10:00,18.4,19.7,19.6,22.4,21.8,4.253,3.9924349999999995,20.704900000000002,45.9366,18.055555555555557,5.222222222222222,285.1666666666667,0.31666666666666665,79.27777777777777,9.0,1018.0,83.66666666666667,15.11111111111111,7.444444444444445,4.0,,478.84826538085935,2.0300933707433906,113.43063142744161,26.48235928853353,51.43893655776977,2.72082906126976,10.000023662249248,113.80007353464762,0.0
2022-08-20 09:20:00,18.6,20.0,19.9,22.5,21.9,4.241,4.400935,20.5764,45.856,18.11111111111111,5.444444444444445,284.3333333333333,0.3333333333333333,79.55555555555556,9.0,1018.0,83.33333333333333,15.222222222222221,7.888888888888889,4.0,,478.37449793673113,2.3955402906735737,113.28983534904523,26.631185166041057,51.43966162363688,2.9935215278466543,9.995855003992716,108.41282423655193,0.0
2022-08-20 09:30:00,18.8,20.2,19.6,22.5,22.0,4.245,4.24882,20.807499999999997,45.9176,18.166666666666668,5.666666666666667,283.5,0.35,79.83333333333333,9.0,1018.0,83.0,15.333333333333334,8.333333333333334,4.0,,483.04217630671366,2.208234931429227,110.62744302932826,26.802831980387374,51.31781429926555,2.8480843846003214,9.995847606658936,114.59244154612222,0.0
2022-08-20 09:40:00,19.2,20.5,19.5,22.5,22.1,4.226,4.1487549999999995,21.0417,45.8531,18.22222222222222,5.888888888888889,282.6666666666667,0.36666666666666664,80.11111111111111,9.0,1018.0,82.66666666666667,15.444444444444445,8.777777777777779,4.0,,478.4343566894531,2.2498939037693426,110.72943002194333,27.034412320454912,51.13559022903442,2.8678493388493855,9.989134524663289,108.18120287577312,0.0
2022-08-20 09:50:00,18.7,20.2,19.0,22.6,22.1,4.176,4.16838,20.8308,45.7345,18.27777777777778,6.111111111111111,281.8333333333333,0.3833333333333333,80.38888888888889,9.0,1018.0,82.33333333333333,15.555555555555555,9.222222222222221,4.0,,479.82612479725105,2.187066411719484,111.08147758548543,27.26665852864583,50.61872673034668,2.718345497051875,9.986819030443828,113.40433327992757,0.0
2022-08-20 10:00:00,18.7,20.1,19.0,22.6,22.0,4.207,3.8080249999999998,21.021700000000003,45.7911,18.333333333333332,6.333333333333333,281.0,0.4,80.66666666666667,9.0,1018.0,82.0,15.666666666666666,9.666666666666666,4.0,,486.8054982503255,2.2329640154818358,107.1422650010707,27.48900355656942,50.17498381932576,2.4796777069568634,9.984925349553425,108.07871954600016,0.0
2022-08-20 10:10:00,18.7,20.1,18.7,22.5,22.0,4.2,3.4238550000000005,21.4244,45.796800000000005,18.38888888888889,6.555555555555555,280.1666666666667,0.41666666666666663,80.94444444444444,9.0,1018.0,81.66666666666667,15.777777777777779,10.11111111111111,4.0,,477.44023507304576,2.070974176428412,110.33378694372661,27.773696476618447,49.4958058865865,2.468062424461047,9.985632376670837,109.34150928497313,0.0
2022-08-20 10:20:00,18.6,20.0,19.0,22.5,21.9,4.224,3.23801,22.1576,45.6591,18.444444444444443,6.777777777777778,279.3333333333333,0.43333333333333335,81.22222222222223,9.0,1018.0,81.33333333333333,15.88888888888889,10.555555555555555,4.0,,475.451773404527,2.191462350086977,109.42714636764958,28.12972354253133,48.72125770568847,2.469588263829549,9.987273089090982,111.43323346455892,0.0
2022-08-20 10:30:00,18.5,20.0,19.1,22.5,21.9,4.193,2.994805,22.346899999999998,45.3655,18.5,7.0,278.5,0.44999999999999996,81.5,9.0,1018.0,81.0,16.0,11.0,4.0,,477.0651737467448,2.1415031444723325,107.20005479133735,28.39660152435303,47.69225494384766,2.2998673019806546,9.99068925221761,108.75654825846354,0.0
2022-08-20 10:40:00,18.6,20.0,18.9,22.5,21.9,4.168,2.91501,22.1864,45.148,18.555555555555557,7.222222222222222,277.6666666666667,0.4666666666666667,81.77777777777777,9.0,1018.0,80.66666666666667,16.11111111111111,11.444444444444445,4.0,,479.9426791802768,2.142160054596804,112.03519888452217,28.57733860015869,46.95016779581705,2.4023868644237516,9.993022603988647,110.1420976638794,0.0
2022-08-20 10:50:00,18.7,20.1,18.8,22.5,22.0,4.19,2.987985,21.6376,45.1323,18.61111111111111,7.444444444444445,276.8333333333333,0.4833333333333333,82.05555555555556,9.0,1018.0,80.33333333333333,16.22222222222222,11.88888888888889,4.0,,475.0063003925894,2.106744649767202,109.01294011390814,28.757833264668783,46.51532946268718,2.29090324819088,9.993350491523744,107.91543389638267,0.0
2022-08-20 11:00:00,19.1,20.4,19.0,22.5,22.0,4.247,3.2106299999999997,21.6682,45.2562,18.666666666666668,7.666666666666666,276.0,0.5,82.33333333333333,9.0,1018.0,80.0,16.333333333333332,12.333333333333332,4.0,,469.5763505606816,2.1342841881782997,112.42934932708741,29.12557160695394,46.027341283162436,2.310940634806951,9.989036949475608,156.15280853271483,0.0
2022-08-20 11:10:00,19.1,20.5,19.0,22.5,22.1,4.248,3.145135,22.0092,45.3273,18.72222222222222,7.888888888888889,275.1666666666667,0.5166666666666666,82.61111111111111,9.0,1018.0,79.66666666666667,16.444444444444443,12.777777777777779,4.0,,471.3675053914388,2.073865951494982,111.76810751963471,29.434158589045204,45.39645325342814,2.320676586031914,9.98009088198344,151.85194128672282,0.0
2022-08-20 11:20:00,19.4,20.6,19.2,22.5,22.1,4.228,3.115775,22.2739,45.1987,18.77777777777778,8.11111111111111,274.3333333333333,0.5333333333333333,82.88888888888889,9.0,1018.0,79.33333333333333,16.555555555555557,13.222222222222221,4.0,,472.53861075214957,2.1633140556758406,109.09869932853569,29.741905310948688,44.73888722101847,2.185200087825457,9.978950303395589,141.88671882629393,0.0
2022-08-20 11:30:00,19.1,20.5,19.1,22.5,22.1,4.19,3.42177,22.3554,45.0972,18.833333333333332,8.333333333333332,273.5,0.55,83.16666666666667,9.0,1018.0,79.0,16.666666666666668,13.666666666666666,4.0,,476.390440750999,2.173322811325391,109.84107418060303,29.998479267756142,44.20036066055298,2.2696347119410833,9.980831786791484,138.4162610244751,0.0
2022-08-20 11:40:00,19.5,20.7,18.9,22.5,22.1,4.18,3.4559699999999998,22.2655,44.9784,18.88888888888889,8.555555555555555,272.6666666666667,0.5666666666666667,83.44444444444444,9.0,1018.0,78.66666666666667,16.77777777777778,14.11111111111111,4.0,,472.45494913736985,2.2022970140822187,110.73247449691686,30.093378057479857,43.81024613062541,2.2575723284482954,9.982633663813273,129.52729555765788,0.0
2022-08-20 11:50:00,19.5,20.7,19.3,22.6,22.2,4.198,3.755615,22.3459,45.0025,18.944444444444443,8.777777777777779,271.8333333333333,0.5833333333333333,83.72222222222223,9.0,1018.0,78.33333333333333,16.88888888888889,14.555555555555555,4.0,,469.50246154083607,2.3011330826976204,109.7934267315622,30.13519589742025,43.65033637364705,2.2242753551403682,9.985144686698913,126.75661546071372,0.0
2022-08-20 12:00:00,19.7,20.9,19.2,22.6,22.3,4.233,3.80558,22.1202,45.017399999999995,19.0,9.0,271.0,0.6,84.0,9.0,1018.0,78.0,17.0,15.0,4.0,,468.74233713785804,2.2561259903072637,110.61523423275705,30.121831169128416,43.97043901443482,2.313393718600273,9.983234561284382,114.06720527648926,0.0
2022-08-20 12:10:00,19.9,21.0,19.1,22.6,22.3,4.169,3.3563850000000004,21.236,45.118900000000004,19.055555555555557,8.944444444444445,270.94444444444446,0.5666666666666667,83.83333333333333,9.055555555555555,1018.0,76.38888888888889,16.944444444444443,14.722222222222221,4.055555555555555,,470.28545060431827,2.2151279345811425,111.55864484237411,29.995957965850828,44.373660303751635,2.2941993647813796,9.988043828010557,104.8238687769572,0.0
