,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-20 12:20:00,20.1,21.2,19.3,22.6,22.4,4.217,3.147895,21.5065,45.4064,19.11111111111111,8.88888888888889,270.8888888888889,0.5333333333333333,83.66666666666667,9.11111111111111,1018.0,74.77777777777777,16.88888888888889,14.444444444444445,4.111111111111111,,468.7254164772472,2.1892556558995597,112.93996873176704,29.874176232020062,44.707249577840166,2.2379047169288,9.99446568330129,98.73137453715006,0.0
2022-08-20 12:30:00,20.0,21.1,19.2,22.6,22.3,4.225,3.166535,21.6393,45.632,19.166666666666668,8.833333333333334,270.8333333333333,0.5,83.5,9.166666666666666,1018.0,73.16666666666667,16.833333333333332,14.166666666666666,4.166666666666667,,471.9238167317709,2.147921213137228,113.26682079940193,29.78691705703735,44.83253993988037,2.2383187800645827,10.002524528503418,73.6961297607422,0.0
2022-08-20 12:40:00,20.2,21.3,19.0,22.6,22.5,4.173,3.05578,21.6708,45.7024,19.22222222222222,8.777777777777779,270.77777777777777,0.4666666666666667,83.33333333333333,9.222222222222221,1018.0,71.55555555555556,16.77777777777778,13.88888888888889,4.222222222222222,,468.82779770072847,2.0513014043960194,109.52977367142498,29.85621963183085,44.914551162719725,2.1532820791006086,10.003499423662822,103.00584983825684,0.0
2022-08-20 12:50:00,20.3,21.3,18.9,22.6,22.5,4.199,2.7965050000000002,21.926499999999997,45.698,19.27777777777778,8.722222222222221,270.72222222222223,0.43333333333333335,83.16666666666667,9.277777777777779,1018.0,69.94444444444444,16.72222222222222,13.61111111111111,4.277777777777778,,472.1643182618591,1.9720721753640362,113.8795559341086,30.13052364031474,44.72369903564453,2.1403703860441845,9.99920084476471,112.3741894785563,0.0
2022-08-20 13:00:00,20.6,21.5,19.2,22.6,22.5,4.239,2.931315,22.4491,45.563900000000004,19.333333333333332,8.666666666666666,270.6666666666667,0.39999999999999997,83.0,9.333333333333334,1018.0,68.33333333333333,16.666666666666668,13.333333333333334,4.333333333333333,,479.424500020345,1.9106877771137796,111.59581972391592,30.814823967615762,44.037979685465494,2.0621094403664273,9.994117687543234,140.5500984064738,0.0
2022-08-20 13:10:00,21.0,21.9,19.2,22.6,22.6,4.252,3.9385799999999995,21.9421,45.3992,19.38888888888889,8.61111111111111,270.6111111111111,0.36666666666666664,82.83333333333333,9.38888888888889,1018.0,66.72222222222223,16.61111111111111,13.055555555555555,4.388888888888889,,473.2417845311658,2.1488266586482863,109.01626469973117,31.272080853780114,42.549385935465494,2.007066714763641,9.881596391995748,209.1304999542236,0.0
2022-08-20 13:20:00,20.9,21.8,19.3,22.6,22.6,4.221,3.512035,21.8277,45.307,19.444444444444443,8.555555555555555,270.55555555555554,0.3333333333333333,82.66666666666667,9.444444444444445,1018.0,65.11111111111111,16.555555555555557,12.777777777777779,4.444444444444445,,472.71977947717426,2.095450311700503,111.27203890482585,30.916421467463174,42.43500317255656,2.0135676540931065,9.71236424446106,176.26995569864908,0.0
2022-08-20 13:30:00,21.1,22.0,19.1,22.7,22.7,4.265,3.23003,21.9448,45.471,19.5,8.5,270.5,0.3,82.5,9.5,1018.0,63.5,16.5,12.5,4.5,,472.7765726725261,2.0453287190165224,110.11777599356269,30.588227844238283,42.84282908121745,2.1939555710554126,9.700346083641051,157.45686639149986,0.0
2022-08-20 13:40:00,21.0,22.0,19.1,22.7,22.7,4.218,3.0225999999999997,22.3752,45.5096,19.555555555555557,8.444444444444445,270.44444444444446,0.26666666666666666,82.33333333333333,9.555555555555555,1018.0,61.888888888888886,16.444444444444443,12.222222222222221,4.555555555555555,,464.43284040429126,2.0258985568507244,111.18568902268922,30.30961036046346,43.335420265197754,2.117948400179545,9.821135725975036,146.29810983022054,0.0
2022-08-20 13:50:00,21.3,22.1,19.3,22.7,22.7,4.197,2.79253,22.2782,45.4132,19.61111111111111,8.38888888888889,270.3888888888889,0.23333333333333334,82.16666666666667,9.61111111111111,1018.0,60.27777777777777,16.38888888888889,11.944444444444445,4.611111111111111,,465.4337502069583,1.856432955463727,109.6882037226359,30.100708074569702,43.80116091410319,1.9095079815387728,9.910766247113546,122.72808022816976,0.0
2022-08-20 14:00:00,20.9,21.8,18.6,22.7,22.7,4.207,2.49616,22.4267,45.3329,19.666666666666668,8.333333333333334,270.3333333333333,0.19999999999999996,82.0,9.666666666666666,1018.0,58.666666666666664,16.333333333333332,11.666666666666668,4.666666666666667,,466.87244415283203,1.995358060547861,112.71213447635458,29.960506118138632,44.21720473607381,1.9657941061258313,9.960078330039979,108.17365301767984,0.0
2022-08-20 14:10:00,20.6,21.6,18.8,22.7,22.6,4.249,2.20132,22.3899,45.3382,19.72222222222222,8.277777777777779,270.27777777777777,0.16666666666666663,81.83333333333333,9.722222222222221,1018.0,57.05555555555556,16.27777777777778,11.38888888888889,4.722222222222222,,462.3771466941395,1.7581127766128315,107.48464209928352,29.899314804077147,44.48137591044108,1.8250770924488706,9.985463708241781,123.59152105967205,0.0
2022-08-20 14:20:00,20.1,21.3,19.0,22.6,22.5,4.184,1.70919,22.4768,45.371300000000005,19.77777777777778,8.222222222222221,270.22222222222223,0.1333333333333333,81.66666666666667,9.777777777777779,1018.0,55.44444444444444,16.22222222222222,11.11111111111111,4.777777777777778,,463.1198762003581,1.6503694353501004,111.85878145853678,29.88716721216838,44.58572872797648,1.7658801597356795,9.991501394907633,132.39919942220052,0.0
2022-08-20 14:30:00,19.9,21.1,19.0,22.7,22.4,4.215,1.75935,22.1498,45.4464,19.833333333333332,8.166666666666666,270.1666666666667,0.09999999999999998,81.5,9.833333333333334,1018.0,53.83333333333333,16.166666666666668,10.833333333333334,4.833333333333333,,459.60836474188443,1.6561779211537313,111.6024857920846,29.887719306945804,44.643123366038004,1.6723904587825138,9.99418516476949,125.31538897196451,0.0
2022-08-20 14:40:00,20.0,21.1,18.8,22.6,22.4,4.196,1.9802050000000002,21.944399999999998,45.5779,19.88888888888889,8.11111111111111,270.1111111111111,0.06666666666666665,81.33333333333333,9.88888888888889,1018.0,52.22222222222222,16.11111111111111,10.555555555555557,4.888888888888889,,459.978404113068,1.5463839681640184,110.08769942267466,29.907934433619182,44.69936187108358,1.6687802825371425,9.988406488100688,153.58174171447754,0.0
2022-08-20 14:50:00,20.4,21.4,19.2,22.6,22.5,4.192,1.477805,22.5329,45.6589,19.944444444444443,8.055555555555555,270.05555555555554,0.033333333333333326,81.16666666666667,9.944444444444445,1018.0,50.611111111111114,16.055555555555557,10.277777777777779,4.944444444444445,,458.04216094970707,1.4266182650549937,109.62048982587912,29.993638706207275,44.74088696797689,1.5426920572916667,9.950850977897645,146.70099685668944,0.0
2022-08-20 15:00:00,20.7,21.6,19.3,22.7,22.6,4.237,1.507615,23.0932,45.5025,20.0,8.0,270.0,0.0,81.0,10.0,1018.0,49.0,16.0,10.0,5.0,,463.8935617275896,1.3831246635317802,111.95280560811361,30.001207383473712,44.67893098195394,1.5349552055199942,9.955751357078551,118.56629046122232,0.0
2022-08-20 15:10:00,21.1,22.0,19.1,22.7,22.7,4.22,1.6240850000000002,22.8834,45.3541,19.944444444444443,7.722222222222222,271.22222222222223,0.03333333333333333,81.33333333333333,9.944444444444445,1018.0,50.833333333333336,16.055555555555557,9.722222222222221,4.777777777777778,,460.85601182257994,1.3919132161611891,111.91215695117153,29.880448576609297,44.637271645863855,1.4728797720869382,9.988455521265667,86.58353890736899,0.0
2022-08-20 15:20:00,21.0,21.9,19.4,22.7,22.7,4.234,1.927785,22.6858,45.2428,19.88888888888889,7.444444444444445,272.44444444444446,0.06666666666666667,81.66666666666667,9.88888888888889,1018.0,52.666666666666664,16.11111111111111,9.444444444444445,4.555555555555555,,459.9592544555664,1.4848507310071235,111.74617720544674,29.838494602839155,44.73277010599772,1.5901665260394415,10.007462425231934,80.11653385162353,0.0
2022-08-20 15:30:00,20.9,21.9,18.8,22.7,22.7,4.219,1.519135,22.6585,45.3697,19.833333333333332,7.166666666666667,273.6666666666667,0.1,82.0,9.833333333333334,1018.0,54.5,16.166666666666668,9.166666666666666,4.333333333333333,,458.102446839782,1.4254790443350367,111.71477122118245,29.861927277247112,44.973319416046145,1.465245857834816,10.009602805773417,66.8874370320638,0.0
2022-08-20 15:40:00,21.6,22.3,19.4,22.7,22.8,4.277,1.496175,22.5606,45.4705,19.77777777777778,6.888888888888889,274.8888888888889,0.13333333333333333,82.33333333333333,9.777777777777779,1018.0,56.333333333333336,16.22222222222222,8.88888888888889,4.111111111111111,,461.3716270955404,1.4299598350127538,109.67256397247316,29.79217805544535,45.062152334849046,1.4324136565128962,10.015049796104432,57.17450373967489,0.0
2022-08-20 15:50:00,21.4,22.3,18.9,22.7,22.9,4.207,1.46939,22.4675,45.593,19.72222222222222,6.611111111111111,276.1111111111111,0.16666666666666666,82.66666666666667,9.722222222222221,1018.0,58.166666666666664,16.27777777777778,8.61111111111111,3.888888888888889,,459.1922201222387,1.2761633986116803,111.74884058030985,29.659698273340858,44.99642693837484,1.5120789204041163,10.01763992468516,52.06409634908041,0.0
2022-08-20 16:00:00,21.5,22.3,19.3,22.7,22.9,4.202,1.514015,22.3873,45.7028,19.666666666666668,6.333333333333334,277.3333333333333,0.2,83.0,9.666666666666666,1018.0,60.0,16.333333333333332,8.333333333333334,3.666666666666667,,460.3326365328383,1.2612798817026412,110.74249194344559,29.5141570186615,45.18680606842041,1.8934874020020167,10.024299008051555,50.80551298141479,0.0
2022-08-20 16:10:00,21.6,22.4,18.9,22.8,22.9,4.243,2.65274,22.3961,45.809000000000005,19.61111111111111,6.055555555555555,278.55555555555554,0.23333333333333334,83.33333333333333,9.61111111111111,1018.0,61.833333333333336,16.38888888888889,8.055555555555555,3.4444444444444446,,463.0643340047201,2.0656136169608703,115.06030099146786,29.359671891530354,45.516217206319176,2.9216797264417016,10.02379116376241,50.224471454620364,0.0
2022-08-20 16:20:00,21.7,22.5,19.0,22.8,23.0,4.26,1.9197600000000001,21.8832,45.924400000000006,19.555555555555557,5.777777777777779,279.77777777777777,0.26666666666666666,83.66666666666667,9.555555555555555,1018.0,63.66666666666667,16.444444444444443,7.777777777777779,3.2222222222222223,,463.1549486462824,2.0568164511252256,113.14997850299555,29.30059892336528,46.77034435908,2.1339058099190398,10.04917378425598,54.252522799173995,0.0
2022-08-20 16:30:00,22.2,22.9,19.3,22.8,23.1,4.229,1.25719,21.6783,46.069100000000006,19.5,5.5,281.0,0.3,84.0,9.5,1018.0,65.5,16.5,7.5,3.0,,459.3245028686523,1.6194256255114818,109.51948349257648,29.62550596872966,47.54461051305135,1.513951218922933,10.061574427286784,73.2596833229065,0.0
2022-08-20 16:40:00,22.1,22.7,19.1,22.8,23.1,4.219,1.086805,21.520699999999998,46.140699999999995,19.444444444444443,5.222222222222222,282.22222222222223,0.3333333333333333,84.33333333333333,9.444444444444445,1018.0,67.33333333333333,16.555555555555557,7.222222222222222,2.7777777777777777,,455.05362116320384,1.4497301014079214,111.11159694951807,29.805725329717,47.45407172520955,1.401445605357488,10.0304417292277,88.50507573445638,0.0
2022-08-20 16:50:00,22.0,22.7,18.9,22.8,23.1,4.28,1.15116,21.1817,46.1826,19.38888888888889,4.944444444444445,283.44444444444446,0.36666666666666664,84.66666666666667,9.38888888888889,1018.0,69.16666666666667,16.61111111111111,6.944444444444445,2.555555555555556,,456.1301954563185,1.1389610242877304,109.01385692186948,29.705333474477136,47.49050457000733,1.309229532778263,10.01846314271291,82.25884927113852,0.0
2022-08-20 17:00:00,22.3,22.9,19.0,22.8,23.1,4.207,1.31943,21.0687,46.2881,19.333333333333332,4.666666666666667,284.6666666666667,0.4,85.0,9.333333333333334,1018.0,71.0,16.666666666666668,6.666666666666667,2.3333333333333335,,455.9333635457357,1.0620002516329625,113.55435379179184,29.546577997207642,47.603775132497155,1.3273879821101826,10.011779262224833,96.69482035319011,0.0
2022-08-20 17:10:00,22.5,23.1,19.4,22.8,23.3,4.201,1.871995,20.8632,46.4033,19.27777777777778,4.388888888888889,285.8888888888889,0.43333333333333335,85.33333333333333,9.277777777777779,1018.0,72.83333333333334,16.72222222222222,6.388888888888889,2.111111111111111,,462.68218853128366,1.0799501563263478,113.46575102401994,29.4252787621816,47.91893164952596,1.3770651957392692,10.007586606343589,104.4622148513794,0.0
2022-08-20 17:20:00,22.1,22.9,18.9,22.8,23.2,4.205,1.6614499999999999,20.6052,46.439499999999995,19.22222222222222,4.111111111111112,287.1111111111111,0.4666666666666667,85.66666666666667,9.222222222222221,1018.0,74.66666666666667,16.77777777777778,6.111111111111112,1.8888888888888888,,463.99969390869137,1.0476669107520649,110.85258715936693,29.260247014363607,48.2277954864502,1.419158617556095,10.001796083450317,106.08079933166505,0.0
2022-08-20 17:30:00,21.9,22.7,18.7,22.8,23.1,4.22,1.942155,20.5886,46.6066,19.166666666666668,3.833333333333334,288.3333333333333,0.5,86.0,9.166666666666666,1018.0,76.5,16.833333333333332,5.833333333333334,1.666666666666667,,468.5605790622755,1.1376406188805899,109.57514052073161,29.13231736501058,48.5864800453186,1.467319755454858,9.999181461334228,110.43354550679524,0.0
2022-08-20 17:40:00,21.9,22.6,18.8,22.7,23.1,4.184,1.80024,20.541,46.7602,19.11111111111111,3.5555555555555562,289.55555555555554,0.5333333333333333,86.33333333333333,9.11111111111111,1018.0,78.33333333333334,16.88888888888889,5.555555555555556,1.4444444444444446,,468.70396486128885,1.2164121792882177,111.5991697121744,29.045733461380003,48.857073802947994,1.4684067061543464,9.997756719589233,101.0981114578247,0.0
2022-08-20 17:50:00,21.7,22.5,19.2,22.7,23.0,4.186,1.8731000000000002,20.4708,46.8861,19.055555555555557,3.2777777777777786,290.77777777777777,0.5666666666666667,86.66666666666667,9.055555555555555,1018.0,80.16666666666667,16.944444444444443,5.277777777777779,1.2222222222222223,,463.6627861531576,1.14702319852208,110.1833702753358,28.934522333145146,49.01661494572957,1.476979422469934,10.004225328763326,109.1761757659912,0.0
2022-08-20 18:00:00,21.7,22.4,18.7,22.7,22.9,4.261,1.8411750000000002,20.208000000000002,46.9813,19.0,3.0,292.0,0.6,87.0,9.0,1018.0,82.0,17.0,5.0,1.0,,464.4508605641332,1.088030956752893,109.2683302837307,28.77319739659627,49.15699896494548,1.3502729748686155,10.010218321482341,106.21216585795085,0.0
2022-08-20 18:10:00,21.3,22.2,18.7,22.7,22.9,4.194,1.6599800000000002,20.246199999999998,47.0729,18.72222222222222,3.111111111111111,285.1666666666667,0.5777777777777777,87.38888888888889,9.0,1018.0555555555555,82.22222222222223,16.77777777777778,5.333333333333333,1.0,,466.9920632934571,1.0565142273818706,111.02186994369421,28.59954963048299,49.29680974324545,1.340522003173828,10.008087917963664,121.42794647216797,0.0
2022-08-20 18:20:00,20.5,21.7,18.9,22.7,22.7,4.208,1.5169650000000001,20.2833,47.1754,18.444444444444443,3.2222222222222223,278.3333333333333,0.5555555555555556,87.77777777777777,9.0,1018.1111111111111,82.44444444444444,16.555555555555557,5.666666666666667,1.0,,468.0639540398258,0.997372838819431,109.2413412223428,28.438780120213828,49.4545970026652,1.281414334575335,10.000468479792278,116.4662038421631,0.0
2022-08-20 18:30:00,20.3,21.4,18.6,22.7,22.6,4.222,1.6375,20.2344,47.2202,18.166666666666668,3.3333333333333335,271.5,0.5333333333333333,88.16666666666667,9.0,1018.1666666666666,82.66666666666667,16.333333333333332,6.0,1.0,,468.08954589142195,0.962335760921745,113.1160955448474,28.247853333155312,49.70704779942831,1.174479953746001,9.999552419980366,113.41204586029053,0.0
2022-08-20 18:40:00,20.6,21.6,18.8,22.7,22.6,4.227,1.776015,20.209,47.2569,17.88888888888889,3.4444444444444446,264.6666666666667,0.5111111111111111,88.55555555555556,9.0,1018.2222222222222,82.88888888888889,16.11111111111111,6.333333333333334,1.0,,472.70681111653647,1.036871979016032,112.53066085061111,28.09587354660034,50.06820197423299,1.345863384703795,10.00033341884613,110.0835621770223,0.0
2022-08-20 18:50:00,20.6,21.6,18.9,22.7,22.6,4.168,1.818785,20.129,47.2714,17.61111111111111,3.5555555555555554,257.8333333333333,0.4888888888888889,88.94444444444444,9.0,1018.2777777777778,83.11111111111111,15.88888888888889,6.666666666666667,1.0,,465.8680012529746,1.011459024479497,108.32735454817949,27.968020922342937,50.39415282567342,1.3183864044149716,10.001757437388102,114.33456724802654,0.0
2022-08-20 19:00:00,20.5,21.5,18.9,22.7,22.6,4.21,1.96249,20.218799999999998,47.3043,17.333333333333332,3.6666666666666665,251.0,0.4666666666666667,89.33333333333333,9.0,1018.3333333333334,83.33333333333333,15.666666666666666,7.0,1.0,,471.1145642545854,1.1035559671022797,110.22558857071871,27.84540255864461,50.76295495351155,1.3702580762902896,10.002491424878437,111.61571360270182,0.0
2022-08-20 19:10:00,20.6,21.6,19.0,22.6,22.6,4.215,1.83396,20.189799999999998,47.3423,17.055555555555557,3.7777777777777777,244.16666666666666,0.4444444444444444,89.72222222222223,9.0,1018.3888888888889,83.55555555555556,15.444444444444445,7.333333333333334,1.0,,475.37781280517584,1.0586759958142615,110.96889198324774,27.727172600428265,51.14677061080933,1.451297812263171,10.001384859085082,112.62567483266193,0.0
2022-08-20 19:20:00,20.2,21.4,19.2,22.6,22.5,4.193,2.01031,20.276400000000002,47.2778,16.77777777777778,3.888888888888889,237.33333333333334,0.4222222222222222,90.11111111111111,9.0,1018.4444444444445,83.77777777777777,15.222222222222221,7.666666666666667,1.0,,473.44559537339484,1.1781544767126526,109.25145413242493,27.610632050832113,51.46811376571655,1.4949497876564661,10.000961052576702,105.11344931284586,0.0
2022-08-20 19:30:00,20.1,21.2,18.6,22.6,22.5,4.206,2.07953,20.2429,47.3288,16.5,4.0,230.5,0.4,90.5,9.0,1018.5,84.0,15.0,8.0,1.0,,475.3447911650559,1.156027145626518,108.62178076921882,27.509256308873496,51.74832292556763,1.400859968860944,10.000460475285848,114.55940066019693,0.0
2022-08-20 19:40:00,20.2,21.3,19.3,22.6,22.5,4.192,2.0334,20.0668,47.362,16.22222222222222,4.111111111111111,223.66666666666669,0.37777777777777777,90.88888888888889,9.0,1018.5555555555555,84.22222222222223,14.777777777777779,8.333333333333334,1.0,,475.8078779794978,1.1630924533113922,111.02706163524908,27.41609210650126,52.04988633473714,1.464537168244521,10.009166282018025,107.54601598103841,0.0
2022-08-20 19:50:00,19.9,21.2,19.1,22.6,22.4,4.253,1.89148,19.9817,47.404700000000005,15.944444444444445,4.222222222222222,216.83333333333331,0.3555555555555555,91.27777777777777,9.0,1018.6111111111111,84.44444444444444,14.555555555555555,8.666666666666668,1.0,,471.42513700989474,1.2431970819106883,109.54352611196916,27.267967151006065,52.31217620849609,1.3809571466843287,10.005896493593852,96.37442868550619,0.0
2022-08-20 20:00:00,20.1,21.2,18.7,22.6,22.4,4.194,2.0744,19.8786,47.451800000000006,15.666666666666668,4.333333333333333,210.0,0.3333333333333333,91.66666666666667,9.0,1018.6666666666666,84.66666666666667,14.333333333333334,9.0,1.0,,476.9394843862248,1.2360599552709504,110.00621013770669,27.1432772509257,52.56546530405681,1.4787528852621716,10.005929505030315,96.27856527964273,0.0
2022-08-20 20:10:00,19.7,21.0,18.9,22.6,22.4,4.204,2.165515,19.8508,47.499,15.38888888888889,4.444444444444445,203.16666666666669,0.3111111111111111,92.05555555555556,9.0,1018.7222222222222,84.88888888888889,14.11111111111111,9.333333333333334,1.0,,481.4257855435076,1.1999115693720719,110.90865032907259,27.02159140586853,52.83101544698079,1.5888078701496124,10.014532707532247,105.86500809987385,0.0
2022-08-20 20:20:00,20.0,21.1,19.1,22.6,22.4,4.224,1.9366800000000002,19.6589,47.498000000000005,15.11111111111111,4.555555555555555,196.33333333333331,0.28888888888888886,92.44444444444444,9.0,1018.7777777777778,85.11111111111111,13.88888888888889,9.666666666666668,1.0,,482.34740470798533,1.1413686690374283,110.62602284814004,26.934911492665613,53.02871732711792,1.5279257114728293,10.015656337738037,100.16721313476563,0.0
2022-08-20 20:30:00,19.8,20.9,18.8,22.6,22.3,4.196,1.6696149999999998,19.5234,47.5598,14.833333333333334,4.666666666666666,189.5,0.26666666666666666,92.83333333333333,9.0,1018.8333333333334,85.33333333333333,13.666666666666668,10.0,1.0,,477.5346081542969,1.2183446378105103,111.1177250335176,26.835771223704022,53.15933125178019,1.3587139135599136,10.010283320744833,108.50408093770345,0.0
2022-08-20 20:40:00,19.8,20.9,19.0,22.6,22.3,4.223,1.444,19.343,47.6435,14.555555555555557,4.777777777777778,182.66666666666669,0.24444444444444446,93.22222222222223,9.0,1018.8888888888889,85.55555555555556,13.444444444444445,10.333333333333334,1.0,,470.6804185994466,1.152247190187543,109.6499967264725,26.75622165679932,53.1252761332194,1.3949424548943838,10.003508961995442,105.73042989095052,0.0
2022-08-20 20:50:00,19.7,20.9,19.0,22.6,22.3,4.187,1.383915,19.2466,47.7375,14.277777777777779,4.888888888888889,175.83333333333331,0.2222222222222222,93.61111111111111,9.0,1018.9444444444445,85.77777777777777,13.222222222222221,10.666666666666668,1.0,,473.4329260288984,1.057011353024992,108.16429905390335,26.660439879099528,53.02464651743571,1.2654479035735129,10.00198089281718,109.1900505956014,0.0
2022-08-20 21:00:00,19.8,20.9,19.0,22.6,22.3,4.209,1.2318099999999998,19.140700000000002,47.8067,14.0,5.0,169.0,0.2,94.0,9.0,1019.0,86.0,13.0,11.0,1.0,,478.8016692027826,0.8975967043857118,108.80379636732198,26.55820693016052,52.90522637049357,1.1187176930904388,9.999783121744793,104.63401934305827,0.0
2022-08-20 21:10:00,19.6,20.9,19.2,22.6,22.3,4.209,1.20954,19.158700000000003,47.8472,13.88888888888889,5.111111111111111,168.05555555555554,0.1888888888888889,94.0,9.055555555555555,1019.0555555555555,85.22222222222223,12.88888888888889,11.166666666666666,1.0,,477.65118448893224,0.9327082861311691,110.13794932758739,26.4681339041392,52.75135453542074,1.2260520576437313,9.996315293312072,111.75311964670816,0.0
2022-08-20 21:20:00,19.8,20.9,19.0,22.5,22.3,4.179,1.1835900000000001,19.1066,47.7533,13.777777777777779,5.222222222222222,167.11111111111111,0.17777777777777778,94.0,9.11111111111111,1019.1111111111111,84.44444444444444,12.777777777777779,11.333333333333334,1.0,,480.1322448379692,0.8281383635103703,110.58401617685954,26.40569637298584,52.639884293874104,1.137830935617288,9.99533417701721,103.4374277496338,0.0
2022-08-20 21:30:00,19.8,20.9,19.2,22.6,22.3,4.181,1.082925,19.0803,47.782,13.666666666666666,5.333333333333333,166.16666666666666,0.16666666666666669,94.0,9.166666666666666,1019.1666666666666,83.66666666666667,12.666666666666666,11.5,1.0,,475.9864166575465,0.8412834515763542,109.99307523307155,26.331759125391642,52.54529981613159,1.035726033250491,9.995034157435098,112.3792332458496,0.0
2022-08-20 21:40:00,19.6,20.9,19.0,22.5,22.3,4.242,0.9914400000000001,18.8433,47.819100000000006,13.555555555555555,5.444444444444445,165.22222222222223,0.15555555555555556,94.0,9.222222222222221,1019.2222222222222,82.88888888888889,12.555555555555555,11.666666666666666,1.0,,470.37408955891925,0.7646174437481131,110.5827966500406,26.237557163238524,52.50335514068604,1.1020108974973362,9.99584771792094,109.24702103932698,0.0
2022-08-20 21:50:00,19.6,20.7,18.7,22.5,22.2,4.181,0.9514799999999999,18.494,47.8771,13.444444444444445,5.555555555555555,164.27777777777777,0.14444444444444446,94.0,9.277777777777779,1019.2777777777778,82.11111111111111,12.444444444444445,11.833333333333334,1.0,,477.50858459121883,0.7489653357947613,109.85892058420991,26.14491450627645,52.50565121332804,0.970733498732249,9.995661862691245,109.33931976318361,0.0
2022-08-20 22:00:00,19.5,20.7,19.1,22.5,22.2,4.224,0.8965799999999999,18.542499999999997,47.9733,13.333333333333334,5.666666666666667,163.33333333333334,0.13333333333333333,94.0,9.333333333333334,1019.3333333333334,81.33333333333333,12.333333333333334,12.0,1.0,,476.72099161783854,0.7257815915884944,109.35418134333725,26.057277116775516,52.536500473022464,1.0428441510597863,9.994505853652955,111.77864674886068,0.0
2022-08-20 22:10:00,19.4,20.7,19.0,22.5,22.2,4.215,0.8717349999999999,18.4147,48.0382,13.222222222222221,5.777777777777778,162.38888888888889,0.12222222222222222,94.0,9.38888888888889,1019.3888888888889,80.55555555555556,12.222222222222221,12.166666666666666,1.0,,479.31909566243496,0.7224742729667216,109.9292506359122,25.99543248494466,52.55368736902873,0.9956683696309725,9.994109416007996,108.2435493850708,0.0
2022-08-20 22:20:00,19.3,20.5,18.9,22.5,22.1,4.232,0.8729100000000001,18.3988,48.102199999999996,13.11111111111111,5.888888888888889,161.44444444444446,0.11111111111111112,94.0,9.444444444444445,1019.4444444444445,79.77777777777777,12.11111111111111,12.333333333333334,1.0,,481.9213000453204,0.6825272924634023,109.36188894541252,25.96871719678243,52.464748814900716,0.9395530170698961,9.994293217658996,110.67728680928549,0.0
2022-08-20 22:30:00,19.1,20.5,18.7,22.5,22.1,4.22,0.9165699999999999,18.5757,48.124700000000004,13.0,6.0,160.5,0.1,94.0,9.5,1019.5,79.0,12.0,12.5,1.0,,485.06909718831383,0.6585134608984667,108.63728396830587,25.966759398778283,52.3809808476766,0.9770777636766435,9.996474769910176,106.31620904286702,0.0
2022-08-20 22:40:00,18.8,20.3,18.9,22.5,22.0,4.2,0.857835,18.4606,48.0925,12.88888888888889,6.111111111111111,159.55555555555554,0.08888888888888889,94.0,9.555555555555555,1019.5555555555555,78.22222222222223,11.88888888888889,12.666666666666666,1.0,,482.14312157291107,0.6285492594295976,110.452897485205,25.937509193420407,52.34173384348552,0.9337551389137904,9.998392949104309,110.21233960469563,0.0
2022-08-20 22:50:00,18.9,20.2,18.6,22.5,22.0,4.219,0.88501,18.478,48.0565,12.777777777777779,6.222222222222222,158.61111111111111,0.07777777777777778,94.0,9.61111111111111,1019.6111111111111,77.44444444444444,11.777777777777779,12.833333333333334,1.0,,488.62141831321276,0.6364310021858431,111.08798462970108,25.8827126344045,52.35734824498495,0.8904769382377467,9.998643873532613,105.79209903717042,0.0
2022-08-20 23:00:00,18.6,20.1,19.0,22.5,21.9,4.198,0.8495250000000001,18.2725,48.0574,12.666666666666666,6.333333333333333,157.66666666666666,0.06666666666666665,94.0,9.666666666666666,1019.6666666666666,76.66666666666667,11.666666666666666,13.0,1.0,,482.72170664469405,0.6472840737378867,111.51073782107251,25.82027295430501,52.44650337855021,0.8241201512515545,9.999174389839173,111.2686824162801,0.0
2022-08-20 23:10:00,18.7,20.1,19.1,22.5,21.9,4.228,0.9559300000000001,17.8874,48.1277,12.555555555555555,6.444444444444445,156.72222222222223,0.05555555555555555,94.0,9.722222222222221,1019.7222222222222,75.88888888888889,11.555555555555555,13.166666666666668,1.0,,482.27094077625486,0.6026169383281705,111.26221276601154,25.765420999526974,52.538086922963465,0.8476838126778603,10.000769214630127,111.79036806742349,0.0
2022-08-20 23:20:00,18.5,20.0,18.9,22.4,21.9,4.224,0.9059699999999999,17.7937,48.160399999999996,12.444444444444445,6.555555555555555,155.77777777777777,0.044444444444444425,94.0,9.777777777777779,1019.7777777777778,75.11111111111111,11.444444444444445,13.333333333333334,1.0,,482.8624268455067,0.6297162774642981,110.90025802030402,25.71510153770447,52.574443842569984,0.8109797576069833,10.001313536961874,109.881210009257,0.0
2022-08-20 23:30:00,18.6,19.9,18.8,22.4,21.8,4.197,0.87597,18.05,48.2718,12.333333333333334,6.666666666666666,154.83333333333334,0.033333333333333326,94.0,9.833333333333334,1019.8333333333334,74.33333333333333,11.333333333333334,13.5,1.0,,476.08701192220053,0.5997793392121455,110.18913497235141,25.664853655497232,52.52700109481812,0.8664073333144188,10.002325894037883,110.18574671427409,0.0
2022-08-20 23:40:00,18.6,20.0,19.0,22.4,21.9,4.219,0.83571,18.0438,48.2449,12.222222222222221,6.777777777777778,153.88888888888889,0.022222222222222227,94.0,9.88888888888889,1019.8888888888889,73.55555555555556,11.222222222222221,13.666666666666668,1.0,,479.0262483513492,0.5892463464252019,109.22530437749658,25.598008534113564,52.476333179473876,0.8445753128826619,9.998938255310058,107.60881286621093,0.0
2022-08-20 23:50:00,17.9,19.6,18.6,22.4,21.7,4.23,0.8505,17.9725,48.292899999999996,12.11111111111111,6.888888888888889,152.94444444444446,0.0111111111111111,94.0,9.944444444444445,1019.9444444444445,72.77777777777777,11.11111111111111,13.833333333333334,1.0,,482.9610648249483,0.5544187114139397,110.18536047617594,25.505951722462974,52.514418074289964,0.7770269643266996,9.999644136428833,106.96403358459472,0.0
2022-08-21 00:00:00,18.0,19.5,18.9,22.4,21.7,4.196,0.91091,17.9527,48.3547,12.0,7.0,152.0,0.0,94.0,10.0,1020.0,72.0,11.0,14.0,1.0,,479.55369832356774,0.6066477463886899,111.45521678450419,25.45006658236186,52.62823226292928,0.8888023458917935,10.000496657689412,107.82065685272217,0.0
2022-08-21 00:10:00,17.9,19.4,19.1,22.4,21.6,4.21,0.8793749999999999,18.051499999999997,48.3864,11.944444444444445,6.888888888888889,152.22222222222223,0.0,94.0,10.0,1019.9444444444445,69.16666666666667,10.944444444444445,13.833333333333334,1.0,,480.285688922049,0.5950628148835931,111.15343859677935,25.39513624191284,52.75386390050253,0.781550437261661,10.002786655426025,107.99486868540446,0.0
2022-08-21 00:20:00,18.1,19.5,18.7,22.4,21.6,4.264,0.9544900000000001,18.1581,48.3872,11.88888888888889,6.777777777777778,152.44444444444446,0.0,94.0,10.0,1019.8888888888889,66.33333333333333,10.88888888888889,13.666666666666666,1.0,,490.56559382296155,0.5765363448740398,109.02627494768907,25.355645186106365,52.86108046213785,0.8809870900710424,10.003067843119304,110.84919414520263,0.0
2022-08-21 00:30:00,18.1,19.6,18.9,22.4,21.6,4.232,0.9867649999999999,18.0547,48.3427,11.833333333333334,6.666666666666667,152.66666666666666,0.0,94.0,10.0,1019.8333333333334,63.5,10.833333333333334,13.5,1.0,,488.12101562500004,0.5866754153682351,110.78643228239932,25.322548526128134,52.957692788441975,0.7702864022056262,10.00522610346476,109.23876294453939,0.0
2022-08-21 00:40:00,17.7,19.3,19.0,22.4,21.6,4.235,0.8956799999999999,17.9811,48.2821,11.777777777777779,6.555555555555555,152.88888888888889,0.0,94.0,10.0,1019.7777777777778,60.666666666666664,10.777777777777779,13.333333333333334,1.0,,484.88155028946096,0.5743949252308089,111.2060802142903,25.29842455546061,52.956771322886155,0.7764659608403842,10.005520364443461,109.01237388610839,0.0
2022-08-21 00:50:00,17.7,19.3,19.0,22.4,21.6,4.215,0.9647863636363637,17.74981818181818,48.32327272727273,11.722222222222221,6.444444444444445,153.11111111111111,0.0,94.0,10.0,1019.7222222222222,57.83333333333333,10.722222222222221,13.166666666666666,1.0,,490.30547393798827,0.6014615568215563,108.67194696760446,25.287428929011025,52.87052534103393,0.8114282377560933,10.00254094918569,113.13766545613608,0.0
2022-08-21 01:00:00,17.7,19.3,18.7,22.4,21.6,4.25,1.007755,17.5479,48.3904,11.666666666666666,6.333333333333333,153.33333333333334,0.0,94.0,10.0,1019.6666666666666,55.0,10.666666666666666,13.0,1.0,,496.1989408120342,0.5531275772779002,110.27290895321948,25.272572021484372,52.77559732437133,0.8183634567757447,10.001282159487406,106.40276858011882,0.0
2022-08-21 01:10:00,17.4,19.1,19.0,22.3,21.5,4.178,0.9097649999999999,17.4452,48.46169999999999,11.61111111111111,6.222222222222222,153.55555555555554,0.0,94.0,10.0,1019.6111111111111,52.166666666666664,10.61111111111111,12.833333333333334,1.0,,498.2111036313813,0.5323050613305662,110.4295880159281,25.21757605870565,52.708540433247876,0.9046310075124104,10.000173449516296,112.84711926778157,0.0
2022-08-21 01:20:00,17.5,19.1,19.0,22.3,21.5,4.202,0.9528650000000001,17.285,48.4531,11.555555555555555,6.111111111111111,153.77777777777777,0.0,94.0,10.0,1019.5555555555555,49.33333333333333,10.555555555555555,12.666666666666666,1.0,,494.9868187459309,0.5295627368860325,109.60627967166363,25.146043945948282,52.70135382970174,0.9471197632948558,10.001269731521607,104.1661284128825,0.0
2022-08-21 01:30:00,17.9,19.3,19.1,22.3,21.5,4.188,1.0551,17.1235,48.5696,11.5,6.0,154.0,0.0,94.0,10.0,1019.5,46.5,10.5,12.5,1.0,,488.7114110240717,0.5824510708451272,109.72121484120687,25.081987619400024,52.73091750462849,0.7654573186238607,10.002045222918193,111.31006501515705,0.0
2022-08-21 01:40:00,18.0,19.5,19.3,22.4,21.6,4.222,0.97486,17.038999999999998,48.6823,11.444444444444445,5.888888888888889,154.22222222222223,0.0,94.0,10.0,1019.4444444444445,43.666666666666664,10.444444444444445,12.333333333333334,1.0,,492.1018440369354,0.6459399910944666,111.26878930840788,25.02867970148722,52.76496337254842,0.8587806111077467,9.999728042284648,105.91607042948405,0.0
2022-08-21 01:50:00,17.5,19.3,18.8,22.4,21.6,4.192,1.04703,17.052,48.768,11.38888888888889,5.777777777777778,154.44444444444446,0.0,94.0,10.0,1019.3888888888889,40.83333333333333,10.38888888888889,12.166666666666666,1.0,,495.7724442545573,0.5853355609882349,109.75393156989146,24.970701363881428,52.76784896850586,0.8605795593063037,9.99836647192637,116.14879140218099,0.0
2022-08-21 02:00:00,17.5,19.1,18.9,22.3,21.4,4.241,1.02119,17.0975,48.772299999999994,11.333333333333334,5.666666666666667,154.66666666666666,0.0,94.0,10.0,1019.3333333333334,38.0,10.333333333333334,12.0,1.0,,493.58207509358726,0.6466884983873974,109.78666839944442,24.923627751668295,52.815894610087085,0.7877490900456905,9.99739678064982,105.51598074595134,0.0
2022-08-21 02:10:00,17.5,19.1,18.9,22.3,21.4,4.256,1.0875249999999999,16.7909,48.774,11.277777777777779,5.555555555555555,154.88888888888889,0.0,94.0,10.0,1019.2777777777778,35.166666666666664,10.277777777777779,11.833333333333332,1.0,,489.908010015378,0.6277517448012102,108.03954667581677,24.893009624481202,52.862753512064614,0.8295803235967953,9.998422209421793,114.1857853571574,0.0
2022-08-21 02:20:00,17.7,19.2,19.0,22.3,21.4,4.241,1.079995,17.0022,48.838499999999996,11.222222222222221,5.444444444444445,155.11111111111111,0.0,94.0,10.0,1019.2222222222222,32.33333333333333,10.222222222222221,11.666666666666666,1.0,,491.98119516306906,0.6134855361434363,111.77528822559422,24.84876659711202,52.95165969848633,0.8616980775197348,9.999568246205648,109.35737276713053,0.0
2022-08-21 02:30:00,17.7,19.3,19.1,22.3,21.5,4.189,1.041395,17.0922,48.881299999999996,11.166666666666666,5.333333333333334,155.33333333333334,0.0,94.0,10.0,1019.1666666666666,29.5,10.166666666666666,11.5,1.0,,490.99144025780686,0.6674624290372019,109.47316375603108,24.827890431086225,53.02680446624756,0.7973946868379911,10.000536103248596,108.35561079661052,0.0
2022-08-21 02:40:00,17.7,19.2,19.1,22.3,21.5,4.217,1.12364,16.8946,48.8994,11.11111111111111,5.222222222222222,155.55555555555554,0.0,94.0,10.0,1019.1111111111111,26.666666666666664,10.11111111111111,11.333333333333332,1.0,,491.95166054912,0.6424620261662087,110.06130880021779,24.797179164886476,53.054288457234705,0.8662014060715835,10.003906284968057,106.38443932851155,0.0
2022-08-21 02:50:00,17.6,19.2,19.1,22.3,21.5,4.206,1.048025,16.7204,48.896,11.055555555555555,5.111111111111111,155.77777777777777,0.0,94.0,10.0,1019.0555555555555,23.83333333333333,10.055555555555555,11.166666666666666,1.0,,495.8825654093424,0.6265101884633808,109.7795433081072,24.73519498507182,53.0650577545166,0.8948754885792732,10.004664068222045,109.92338837941489,0.0
2022-08-21 03:00:00,17.2,19.0,18.9,22.3,21.4,4.187,1.048545,16.8938,48.9095,11.0,5.0,156.0,0.0,94.0,10.0,1019.0,21.0,10.0,11.0,1.0,,492.54595363923875,0.6622569202383359,109.72486741383871,24.70848094622294,53.03904624938965,0.9203248739242553,10.003180605570474,111.08706157684325,0.0
2022-08-21 03:10:00,17.2,18.9,18.8,22.3,21.4,4.181,1.08046,16.448,48.9414,11.0,4.944444444444445,155.61111111111111,0.0,94.0,10.0,1018.9444444444445,20.944444444444443,10.0,10.88888888888889,1.1666666666666667,,492.9951016551051,0.6544144032626166,111.02244486598644,24.676208162307738,52.96610072453817,0.8785156978170077,10.00217223962148,109.50759984334312,0.0
2022-08-21 03:20:00,16.7,18.6,18.5,22.3,21.2,4.191,1.0821749999999999,16.4323,48.927800000000005,11.0,4.888888888888889,155.22222222222223,0.0,94.0,10.0,1018.8888888888889,20.88888888888889,10.0,10.777777777777779,1.3333333333333335,,488.86590607741783,0.6911654919074417,109.47931939141225,24.655433063507083,52.88883669535319,0.7258433526754379,10.001132810910542,112.75878738403321,0.0
2022-08-21 03:30:00,16.7,18.5,18.3,22.2,21.2,4.226,1.007365,16.6258,48.9962,11.0,4.833333333333333,154.83333333333334,0.0,94.0,10.0,1018.8333333333334,20.833333333333332,10.0,10.666666666666666,1.5,,487.04100485966126,0.5446023543254803,111.95485581478829,24.65057816505432,52.76744510650635,0.9281665341059366,10.001529243787129,107.86578066507975,0.0
2022-08-21 03:40:00,16.6,18.5,18.3,22.2,21.1,4.212,1.044985,16.6037,49.0467,11.0,4.777777777777778,154.44444444444446,0.0,94.0,10.0,1018.7777777777778,20.77777777777778,10.0,10.555555555555555,1.6666666666666667,,493.93421661376954,0.6013643803367507,110.19813468803792,24.646135139465333,52.63252050399781,0.8016913917164008,10.002152040799459,113.0294770304362,0.0
2022-08-21 03:50:00,16.6,18.4,18.3,22.2,21.1,4.2,1.06369,16.5353,49.0898,11.0,4.722222222222222,154.05555555555554,0.0,94.0,10.0,1018.7222222222222,20.72222222222222,10.0,10.444444444444445,1.8333333333333335,,489.3526654473667,0.5771619452544525,108.8351406073705,24.644359235763552,52.51292539596558,0.8020910502473513,10.002866927782694,101.78243195851644,0.0
2022-08-21 04:00:00,16.7,18.6,18.4,22.2,21.2,4.25,1.04497,16.471700000000002,49.091499999999996,11.0,4.666666666666667,153.66666666666666,0.0,94.0,10.0,1018.6666666666666,20.666666666666668,10.0,10.333333333333334,2.0,,490.6194444643218,0.6260411667773279,110.2430947781148,24.635477460225424,52.40841421127319,0.817278606891632,10.002461872100831,114.79338066101074,0.0
2022-08-21 04:10:00,16.5,18.5,18.3,22.2,21.1,4.222,1.10124,16.4476,49.129599999999996,11.0,4.611111111111111,153.27777777777777,0.0,94.0,10.0,1018.6111111111111,20.61111111111111,10.0,10.222222222222221,2.166666666666667,,488.15404317220055,0.6254392832652323,109.47666335369908,24.60149400075277,52.30928003311158,0.776620574692885,10.000192282994588,104.78493156433106,0.0
2022-08-21 04:20:00,16.7,18.5,18.3,22.2,21.1,4.3,1.070335,16.451900000000002,49.1555,11.0,4.555555555555555,152.88888888888889,0.0,94.0,10.0,1018.5555555555555,20.555555555555557,10.0,10.11111111111111,2.3333333333333335,,490.87160527021035,0.610580692928558,110.49738177110919,24.53235056559245,52.29516888936361,0.8011826124290625,10.000282470385233,114.2453316116333,0.0
2022-08-21 04:30:00,16.4,18.3,18.2,22.2,21.1,4.231,1.12248,16.3234,49.1243,11.0,4.5,152.5,0.0,94.0,10.0,1018.5,20.5,10.0,10.0,2.5,,494.22571252932494,0.5969652667448009,109.61890671552237,24.478940343856813,52.29377629597982,0.8216112004717191,10.000521920522054,108.03494564056396,0.0
2022-08-21 04:40:00,16.4,18.2,18.0,22.2,21.0,4.22,1.011285,16.2579,49.1684,11.0,4.444444444444445,152.11111111111111,0.0,94.0,10.0,1018.4444444444445,20.444444444444443,10.0,9.88888888888889,2.666666666666667,,495.62508351643885,0.5961495328942934,111.21541940053302,24.444349969228107,52.32324244817098,0.8444413855671883,9.999117315610249,111.14710309346518,0.0
2022-08-21 04:50:00,16.5,18.3,18.0,22.1,21.0,4.236,1.03956,16.3475,49.198,11.0,4.388888888888889,151.72222222222223,0.0,94.0,10.0,1018.3888888888889,20.38888888888889,10.0,9.777777777777779,2.8333333333333335,,495.6512419637044,0.5955338379606016,110.0030283763045,24.433680210113526,52.31682355244955,0.901538070688645,9.999827847480773,104.11391942342122,0.0
2022-08-21 05:00:00,16.3,18.2,18.0,22.1,21.0,4.245,0.97652,16.5032,49.207100000000004,11.0,4.333333333333333,151.33333333333334,0.0,94.0,10.0,1018.3333333333334,20.333333333333332,10.0,9.666666666666666,3.0,,495.99910474755296,0.573563442746293,110.83472257064561,24.457757835388186,52.25901599884033,0.8325183621545632,10.000650186538696,103.54507460276287,0.0
2022-08-21 05:10:00,16.4,18.2,18.0,22.1,21.0,4.257,1.01169,16.578,49.1789,11.0,4.277777777777778,150.94444444444446,0.0,94.0,10.0,1018.2777777777778,20.27777777777778,10.0,9.555555555555555,3.166666666666667,,489.44666748046876,0.6346503223133626,111.9939470799764,24.536773656209313,52.206683775583905,0.8604817165931065,10.001653286616008,109.65360666910809,0.0
2022-08-21 05:20:00,16.1,18.1,17.8,22.1,20.9,4.211,1.125925,16.8644,49.0383,11.0,4.222222222222222,150.55555555555554,0.0,94.0,10.0,1018.2222222222222,20.22222222222222,10.0,9.444444444444445,3.3333333333333335,,491.6380159961218,0.6399281304451705,112.11996075193761,24.67076694488525,52.118718808492034,0.8172321210304896,10.001339826583862,110.67844994862875,0.0
2022-08-21 05:30:00,16.1,18.2,17.9,22.1,20.7,4.178,1.148395,16.975,48.9476,11.0,4.166666666666667,150.16666666666666,0.0,94.0,10.0,1018.1666666666666,20.166666666666668,10.0,9.333333333333334,3.5,,495.6418674618074,0.6532906824914412,115.87027687956383,24.8144872379303,51.93690045674642,0.8913921143611272,10.002004310290019,103.89365652720134,0.0
2022-08-21 05:40:00,15.9,18.6,18.2,22.1,20.0,4.201,1.20186,17.3187,48.8993,11.0,4.111111111111111,149.77777777777777,0.0,94.0,10.0,1018.1111111111111,20.11111111111111,10.0,9.222222222222221,3.666666666666667,,493.42146006266273,0.6481211696868225,114.25348261838579,24.961322587331136,51.712940807342534,0.8625877558688323,10.00236729780833,110.53814487457275,0.0
2022-08-21 05:50:00,15.9,19.0,18.6,22.1,19.3,4.212,1.16438,17.4954,48.7748,11.0,4.055555555555555,149.38888888888889,0.0,94.0,10.0,1018.0555555555555,20.055555555555557,10.0,9.11111111111111,3.8333333333333335,,492.16874634490614,0.6854549454430402,111.8017036776354,25.08738152503967,51.47265127182006,0.8217812010149161,10.001298565864563,109.43684521993002,0.0
2022-08-21 06:00:00,15.8,19.1,18.8,22.1,19.3,4.212,1.31464,17.335500000000003,48.536,11.0,4.0,149.0,0.0,94.0,10.0,1018.0,20.0,10.0,9.0,4.0,,495.20975793597347,0.6123410581296447,113.11699050062794,25.19811773300171,51.363688945770264,0.9867112345496813,9.99913514773051,111.66572962443033,0.0
2022-08-21 06:10:00,15.6,19.2,18.8,22.1,18.9,4.211,1.2849650000000001,17.6214,48.4411,11.38888888888889,3.9444444444444446,160.38888888888889,0.0,92.94444444444444,10.0,1018.0,19.72222222222222,10.166666666666666,8.722222222222221,4.055555555555555,,496.21053354899084,0.6756771232827572,110.14666527484096,25.280403642654417,51.305870615641275,0.8637945924202601,9.999148230552674,112.83715206146239,0.0
2022-08-21 06:20:00,15.6,19.4,19.0,22.1,18.6,4.22,1.34505,18.3675,48.2832,11.777777777777779,3.888888888888889,171.77777777777777,0.0,91.88888888888889,10.0,1018.0,19.444444444444443,10.333333333333334,8.444444444444445,4.111111111111111,,495.8519158760158,0.6230374596145867,109.63867945223879,25.39094127972921,51.28102830886841,0.9628451201319695,9.997496981620788,110.1135134379069,0.0
2022-08-21 06:30:00,15.3,19.3,18.9,22.1,18.5,4.211,1.3033,19.6891,47.7627,12.166666666666666,3.8333333333333335,183.16666666666666,0.0,90.83333333333333,10.0,1018.0,19.166666666666668,10.5,8.166666666666666,4.166666666666667,,496.17596964518236,0.7064065737020498,111.79277600520075,25.561244885126747,51.22717760721842,0.8925739014148713,9.996030432383218,113.48682607014973,0.0
2022-08-21 06:40:00,15.6,19.4,19.0,22.1,18.6,4.228,1.21672,21.3017,45.9805,12.555555555555555,3.7777777777777777,194.55555555555554,0.0,89.77777777777777,10.0,1018.0,18.88888888888889,10.666666666666666,7.888888888888889,4.222222222222222,,490.22502766927084,0.6506409921652854,113.08073968790345,25.73340790748596,51.11133412679037,0.8493434714774291,9.994039479891459,114.94235136667888,0.0
2022-08-21 06:50:00,15.5,19.4,18.9,22.1,18.5,4.236,1.113405,22.2577,44.055,12.944444444444445,3.7222222222222223,205.94444444444446,0.0,88.72222222222223,10.0,1018.0,18.61111111111111,10.833333333333334,7.611111111111111,4.277777777777778,,490.92891889199444,0.6785237344931074,111.98534253244347,25.905130109786988,50.97400021235148,0.9216623194019,9.991878320376077,113.24737949371338,0.0
2022-08-21 07:00:00,15.6,19.4,18.9,22.1,18.6,4.236,1.0151299999999999,23.4012,42.6071,13.333333333333334,3.6666666666666665,217.33333333333331,0.0,87.66666666666667,10.0,1018.0,18.333333333333332,11.0,7.333333333333334,4.333333333333333,,491.21513338987853,0.6210231489178825,113.15345560968258,26.128849906921385,50.824956264495846,0.8753327139218647,9.98967076619466,113.41398817698162,0.0
2022-08-21 07:10:00,16.0,19.6,19.1,22.1,18.8,4.248,1.04258,24.540100000000002,41.4908,13.722222222222221,3.611111111111111,228.72222222222223,0.0,86.61111111111111,10.0,1018.0,18.055555555555557,11.166666666666666,7.055555555555555,4.388888888888889,,494.22467366536455,0.6674042184751923,111.151098506518,26.336146415074666,50.56156812032064,0.8270879030227661,9.988592580159505,112.15454034169515,0.0
2022-08-21 07:20:00,16.3,19.7,19.3,22.1,19.0,4.233,1.0117,25.423,40.695800000000006,14.11111111111111,3.5555555555555554,240.11111111111111,0.0,85.55555555555556,10.0,1018.0,17.77777777777778,11.333333333333334,6.777777777777779,4.444444444444445,,494.6911437953204,0.7292198205078388,113.0250742143965,26.54602339426676,50.24449417750041,0.8236218393345673,9.988867077827454,117.99570814768474,0.0
2022-08-21 07:30:00,16.8,20.0,19.6,22.2,19.4,4.233,0.842435,25.8351,40.109899999999996,14.5,3.5,251.5,0.0,84.5,10.0,1018.0,17.5,11.5,6.5,4.5,,492.7540454241874,0.6641692387561003,108.7567580795288,26.75467585881551,49.671251939137775,0.8525346059600512,9.989720153808594,117.72965595245361,0.0
2022-08-21 07:40:00,16.8,20.0,19.7,22.3,19.5,4.242,0.8443950000000001,25.911900000000003,39.634699999999995,14.88888888888889,3.4444444444444446,262.8888888888889,0.0,83.44444444444444,10.0,1018.0,17.22222222222222,11.666666666666666,6.222222222222222,4.555555555555555,,492.615983988444,0.671830246979739,111.96215255909719,26.982707090377808,49.304214267730714,0.7942962947487832,9.98710371653239,115.93424074808756,0.0
2022-08-21 07:50:00,16.9,19.7,19.5,22.3,19.9,4.218,0.90489,26.1693,39.4714,15.277777777777779,3.388888888888889,274.27777777777777,0.0,82.38888888888889,10.0,1018.0,16.944444444444443,11.833333333333334,5.944444444444445,4.611111111111111,,488.63711244780444,0.6821508364834018,117.0103415354497,27.20100511550903,48.90390396753947,0.855918193012476,9.987144460678099,118.09773231506347,0.0
2022-08-21 08:00:00,16.8,19.5,19.2,22.3,20.1,4.25,0.91012,26.5562,39.3872,15.666666666666668,3.3333333333333335,285.66666666666663,0.0,81.33333333333333,10.0,1018.0,16.666666666666668,12.0,5.666666666666667,4.666666666666667,,482.62360802661414,0.6929948634170205,110.00644360041215,27.433554286956785,48.48492888768514,0.7930943435927232,9.987484731674195,124.63147368113201,0.0
2022-08-21 08:10:00,16.9,19.3,19.1,22.3,20.4,4.192,0.8241099999999999,27.470799999999997,39.1977,16.055555555555557,3.2777777777777777,297.05555555555554,0.0,80.27777777777777,10.0,1018.0,16.38888888888889,12.166666666666668,5.388888888888889,4.722222222222222,,484.31974253336585,0.7110436140042914,113.97354016514149,27.714758917490638,48.03953058242798,0.7348546889921029,9.985624127388,122.10075580596924,0.0
2022-08-21 08:20:00,16.8,19.2,19.0,22.3,20.4,4.228,0.8630000000000001,27.6202,38.925799999999995,16.444444444444443,3.2222222222222223,308.44444444444446,0.0,79.22222222222223,10.0,1018.0,16.11111111111111,12.333333333333334,5.111111111111112,4.777777777777778,,481.0829334408113,0.6637535639452395,116.4710901622449,27.942085145314536,47.590171839396156,0.8604616895814736,9.985026761690776,112.66821207682293,0.0
2022-08-21 08:30:00,17.2,19.4,19.2,22.3,20.5,4.217,0.8180099999999999,27.9009,38.788799999999995,16.833333333333332,3.166666666666667,319.83333333333337,0.0,78.16666666666667,10.0,1018.0,15.833333333333334,12.5,4.833333333333334,4.833333333333333,,482.91438598282036,0.7032707487627612,107.35645789518196,28.109461800257368,47.15333338419596,0.811804338991642,9.9892063331604,112.79973964691162,0.0
2022-08-21 08:40:00,17.3,19.5,19.3,22.3,20.8,4.244,0.8395300000000001,27.9649,38.5658,17.22222222222222,3.111111111111111,331.22222222222223,0.0,77.11111111111111,10.0,1018.0,15.555555555555557,12.666666666666668,4.555555555555556,4.888888888888889,,481.4557931518555,0.6481817450412249,116.6055157712085,28.281193714141846,46.97957917531331,0.8179110453526178,9.990715567270914,109.48898325602212,0.0
