,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-21 08:50:00,17.5,19.5,19.3,22.4,21.0,4.226,0.8744500000000001,28.4512,38.4177,17.61111111111111,3.0555555555555554,342.6111111111111,0.0,76.05555555555556,10.0,1018.0,15.277777777777779,12.833333333333334,4.277777777777779,4.944444444444445,,477.5119732736172,0.7663330292870095,96.2799993749931,28.429714361826576,46.658441123962405,0.8857497967282931,9.993509815533955,110.83388819376628,0.0
2022-08-21 09:00:00,17.7,19.5,19.3,22.4,21.2,4.226,0.9108550000000001,28.906200000000002,38.3206,18.0,3.0,354.0,0.0,75.0,10.0,1018.0,15.0,13.0,4.0,5.0,,476.52342997233075,0.8149556840493182,94.32952830190712,28.608677428563436,46.40235364278158,0.8483644218742847,9.995113542874654,109.23243499755858,0.0
2022-08-21 09:10:00,17.8,19.4,19.2,22.4,21.5,4.209,0.860215,28.5637,38.3587,18.27777777777778,3.2222222222222223,334.77777777777777,0.0,73.55555555555556,10.0,1017.8888888888889,15.5,12.88888888888889,4.222222222222222,5.055555555555555,,473.32065505455284,0.753806235855077,106.44730227346474,28.747880970637006,46.199017982482914,0.827392350435257,9.995369536081949,106.85369632720946,0.0
2022-08-21 09:20:00,18.1,19.6,19.4,22.4,21.7,4.21,0.871635,28.530399999999997,38.4676,18.555555555555557,3.4444444444444446,315.55555555555554,0.0,72.11111111111111,10.0,1017.7777777777778,16.0,12.777777777777779,4.444444444444445,5.111111111111111,,476.50334210626005,0.784095360264603,105.53375628821593,28.86968470255534,45.981177749633794,0.8981259481112162,9.996192887624105,112.7741545232137,0.0
2022-08-21 09:30:00,18.2,19.6,19.4,22.5,21.7,4.237,0.790745,29.268099999999997,38.8118,18.833333333333332,3.6666666666666665,296.3333333333333,0.0,70.66666666666667,10.0,1017.6666666666666,16.5,12.666666666666666,4.666666666666667,5.166666666666667,,476.4477110799154,0.8016507568980679,108.27950962799416,28.986349312464398,45.68353551864624,0.8958349061012267,9.996427604357402,108.96350058237711,0.0
2022-08-21 09:40:00,18.5,19.9,19.7,22.5,21.8,4.216,0.8631650000000001,28.897199999999998,40.6182,19.11111111111111,3.888888888888889,277.1111111111111,0.0,69.22222222222223,10.0,1017.5555555555555,17.0,12.555555555555555,4.888888888888889,5.222222222222222,,481.6588798645721,0.7580581115607152,114.93313026686846,29.122250674565635,45.4610365486145,0.8298026165366172,9.997069365183512,110.32936534881591,0.0
2022-08-21 09:50:00,18.6,20.0,19.8,22.5,21.8,4.221,0.842685,28.589999999999996,42.4319,19.38888888888889,4.111111111111111,257.8888888888889,0.0,67.77777777777777,10.0,1017.4444444444445,17.5,12.444444444444445,5.111111111111111,5.277777777777778,,480.38699661430275,0.8488337199634077,110.50584534962972,29.270983263651534,45.2704381052653,0.9139686793088913,9.997285453478495,111.07151771545409,0.0
2022-08-21 10:00:00,18.7,20.0,19.9,22.5,21.9,4.199,0.82193,28.479899999999997,43.638,19.666666666666668,4.333333333333333,238.66666666666666,0.0,66.33333333333333,10.0,1017.3333333333334,18.0,12.333333333333334,5.333333333333333,5.333333333333333,,482.21471628824867,0.801622623884577,108.96420498842573,29.36980797767639,45.048784294128424,0.8316612659891446,9.997126121520996,107.54842903137208,0.0
2022-08-21 10:10:00,18.7,20.1,20.0,22.6,21.9,4.245,0.9804999999999999,28.3719,44.409000000000006,19.944444444444443,4.555555555555555,219.44444444444443,0.0,64.88888888888889,10.0,1017.2222222222222,18.5,12.222222222222221,5.555555555555555,5.388888888888889,,477.0087956851652,0.8547378294683445,115.7913013753514,29.482753572463984,44.900788917541504,0.8553417324026424,9.999348972638447,112.27298446655273,0.0
2022-08-21 10:20:00,19.2,20.5,20.3,22.6,22.1,4.21,0.98652,28.0298,44.8322,20.22222222222222,4.777777777777778,200.2222222222222,0.0,63.44444444444444,10.0,1017.1111111111111,19.0,12.11111111111111,5.777777777777778,5.444444444444445,,478.51163608945654,0.800909328011133,117.98591611851407,29.610899209976196,44.70325910568237,0.9392758619785309,10.000849027633667,109.38209377288817,0.0
2022-08-21 10:30:00,19.4,20.6,20.4,22.7,22.1,4.197,1.03718,28.0337,45.0398,20.5,5.0,180.99999999999997,0.0,62.0,10.0,1017.0,19.5,12.0,6.0,5.5,,478.92301534016923,0.9254940905089433,107.44181161524887,29.71446764945984,44.48183697382609,0.8243749564886093,10.002192804018657,106.24945546468098,0.0
2022-08-21 10:40:00,19.8,20.9,19.7,22.7,22.3,4.202,1.09686,28.1411,45.1186,20.77777777777778,5.222222222222222,161.77777777777777,0.0,60.55555555555556,10.0,1016.8888888888889,20.0,11.88888888888889,6.222222222222222,5.555555555555555,,474.8311653084591,0.9082972966496554,111.58812163595425,29.78852081298828,44.27721203486125,0.9215558061003686,10.003418130874632,107.15643051147461,0.0
2022-08-21 10:50:00,19.7,20.9,19.4,22.7,22.3,4.252,1.082835,28.2783,45.0964,21.055555555555557,5.444444444444445,142.55555555555554,0.0,59.111111111111114,10.0,1016.7777777777778,20.5,11.777777777777779,6.444444444444445,5.611111111111111,,479.62612527079966,0.9569380447268486,124.9058392206828,29.81026070276896,44.230766143798824,0.9169552326202393,10.003428465525309,110.29611351013185,0.0
2022-08-21 11:00:00,20.0,21.1,19.2,22.7,22.4,4.238,1.1622999999999999,28.0859,45.001999999999995,21.333333333333332,5.666666666666666,123.33333333333331,0.0,57.66666666666667,10.0,1016.6666666666666,21.0,11.666666666666666,6.666666666666666,5.666666666666667,,481.40653818766276,0.9896518011904705,108.34719905098953,29.7441183535258,44.29277088801066,0.9507354748249055,10.005866179466247,106.2507237370809,0.0
2022-08-21 11:10:00,20.0,21.1,19.2,22.6,22.4,4.283,1.116525,28.045299999999997,44.9037,21.61111111111111,5.888888888888889,104.11111111111109,0.0,56.22222222222222,10.0,1016.5555555555555,21.5,11.555555555555555,6.888888888888889,5.722222222222222,,476.60449102642895,1.0031567751468913,116.41767679699396,29.68894341468811,44.39985227584839,0.976738346517086,10.011132623354595,109.30804251352947,0.0
2022-08-21 11:20:00,20.3,21.3,19.1,22.7,22.4,4.27,1.183365,27.730399999999996,44.7851,21.88888888888889,6.111111111111111,84.88888888888886,0.0,54.77777777777778,10.0,1016.4444444444445,22.0,11.444444444444445,7.111111111111111,5.777777777777778,,474.5189388897776,1.0460743516868791,113.26305258325264,29.623507261276245,44.562184956868485,0.9704257422685624,10.013968029022218,106.60352162679037,0.0
2022-08-21 11:30:00,20.4,21.5,19.3,22.7,22.5,4.199,1.14078,27.9176,44.703700000000005,22.166666666666664,6.333333333333333,65.66666666666663,0.0,53.33333333333333,10.0,1016.3333333333334,22.5,11.333333333333334,7.333333333333333,5.833333333333333,,477.7590269978841,1.0131145943086701,113.41975120587537,29.57229464848836,44.74082071304321,1.0573365338643392,10.017627828915915,108.62038403828937,0.0
2022-08-21 11:40:00,20.7,21.7,18.8,22.7,22.6,4.201,1.0685499999999999,28.1935,44.5818,22.444444444444443,6.555555555555555,46.4444444444444,0.0,51.888888888888886,10.0,1016.2222222222222,23.0,11.222222222222221,7.555555555555555,5.888888888888889,,474.7919656021293,1.044404438318169,110.9444082417461,29.58160298665365,44.85700534184774,0.932806179424127,10.020627630551655,109.13884822845459,0.0
2022-08-21 11:50:00,20.7,21.7,19.2,22.7,22.6,4.222,1.025035,28.4397,44.4256,22.72222222222222,6.777777777777778,27.22222222222217,0.0,50.44444444444444,10.0,1016.1111111111111,23.5,11.11111111111111,7.777777777777778,5.944444444444445,,473.0439443969726,1.0556696619270212,109.34704573765987,29.64259661356608,44.91370449701945,1.0059892558058103,10.016353826522828,109.23975350697836,0.0
2022-08-21 12:00:00,21.0,21.9,19.4,22.7,22.7,4.22,0.94902,28.201100000000004,44.246500000000005,23.0,7.0,8.0,0.0,49.0,10.0,1016.0,24.0,11.0,8.0,6.0,,475.586753087537,0.9979884137928823,106.5029740239806,29.737058928807574,44.87146460851034,0.9739707596103351,10.013189366658528,111.41822579701741,0.0
2022-08-21 12:10:00,21.1,22.0,19.0,22.7,22.7,4.236,0.91134,28.131099999999996,44.238,23.055555555555557,7.055555555555555,8.38888888888889,0.0,48.55555555555556,10.0,1015.9444444444445,23.38888888888889,10.944444444444445,8.055555555555555,6.0,,473.42685353597005,1.0633780974284404,107.29089628812282,29.828283316294353,44.63904778798421,0.9163730257749558,10.01674019654592,104.68800725301108,0.0
2022-08-21 12:20:00,21.3,22.1,18.6,22.7,22.8,4.246,0.90195,28.2464,44.2216,23.11111111111111,7.111111111111111,8.777777777777779,0.0,48.111111111111114,10.0,1015.8888888888889,22.77777777777778,10.88888888888889,8.11111111111111,6.0,,470.7652977498372,0.9927195067964705,100.15708371782034,29.931737712224326,44.28555001576741,0.8440923672914504,10.009832386970519,111.72464157104491,0.0
2022-08-21 12:30:00,21.7,22.4,19.4,22.7,22.8,4.209,0.87331,27.7109,44.1993,23.166666666666668,7.166666666666667,9.166666666666666,0.0,47.666666666666664,10.0,1015.8333333333334,22.166666666666668,10.833333333333334,8.166666666666666,6.0,,468.5248088477124,1.0637315570314727,105.73348314921061,30.057745615641277,43.80621074676513,0.9067536505063375,10.000243322054546,113.31265435536702,0.0
2022-08-21 12:40:00,21.7,22.5,19.3,22.7,22.9,4.216,0.8299099999999999,28.038600000000002,44.240300000000005,23.22222222222222,7.222222222222222,9.555555555555555,0.0,47.22222222222222,10.0,1015.7777777777778,21.555555555555557,10.777777777777779,8.222222222222221,6.0,,464.165381508312,0.9433056271362439,103.46008825269796,30.227231353123983,43.25770974477132,0.8241509254773458,9.989692645072937,118.58648583730061,0.0
2022-08-21 12:50:00,21.9,22.7,18.7,22.7,23.0,4.207,0.85114,28.2742,44.1997,23.27777777777778,7.277777777777778,9.944444444444445,0.0,46.77777777777778,10.0,1015.7222222222222,20.944444444444443,10.722222222222221,8.277777777777779,6.0,,467.3748462580538,0.9026717538685448,110.62110062593794,30.36864215532939,42.49862744013468,0.7969412734607856,9.988579451243083,105.04179935455322,0.0
2022-08-21 13:00:00,22.4,22.9,19.2,22.7,23.1,4.185,0.93164,27.2512,44.11,23.333333333333332,7.333333333333333,10.333333333333334,0.0,46.333333333333336,10.0,1015.6666666666666,20.333333333333332,10.666666666666666,8.333333333333334,6.0,,464.9378399517893,0.9226662127008545,109.0208006538779,30.566371072133382,42.043667462666825,0.8931991518537202,9.999083520571391,115.19864362080894,0.0
2022-08-21 13:10:00,23.1,23.5,19.4,22.7,23.2,4.21,0.82803,26.637,44.1218,23.38888888888889,7.388888888888889,10.722222222222221,0.0,45.888888888888886,10.0,1015.6111111111111,19.72222222222222,10.61111111111111,8.38888888888889,6.0,,465.9938720212038,0.8994854595802598,100.58934433694613,30.713510093688967,41.481389904022215,0.8388637004295985,9.988726949691772,107.79390107472736,0.0
2022-08-21 13:20:00,23.1,23.5,19.4,22.7,23.3,4.227,0.93584,27.500400000000003,44.1521,23.444444444444443,7.444444444444445,11.11111111111111,0.0,45.44444444444444,10.0,1015.5555555555555,19.11111111111111,10.555555555555555,8.444444444444445,6.0,,467.2199680582682,0.8737896661755056,97.51642902891516,30.916000394821168,40.622068602244056,0.8657941505809624,9.994492724736531,111.22823321024578,0.0
2022-08-21 13:30:00,23.1,23.5,18.8,22.7,23.3,4.225,0.8581199999999999,27.8726,44.019400000000005,23.5,7.5,11.5,0.0,45.0,10.0,1015.5,18.5,10.5,8.5,6.0,,460.62744709584905,0.8620490539907399,106.50575184407208,31.154316078821818,39.84950408299764,0.9341120076179503,10.001009608904521,109.58016264597575,0.0
2022-08-21 13:40:00,23.7,23.9,19.5,22.7,23.4,4.24,0.996365,27.427100000000003,43.945499999999996,23.555555555555557,7.555555555555555,11.88888888888889,0.0,44.55555555555556,10.0,1015.4444444444445,17.88888888888889,10.444444444444445,8.555555555555555,6.0,,460.3811761649998,0.8673540158174132,109.95810333165745,31.374892304738363,39.29113746007283,0.8808777309954167,10.001545321146647,110.76625223795573,0.0
2022-08-21 13:50:00,23.8,24.0,19.0,22.8,23.5,4.251,0.98743,26.735699999999998,43.958,23.61111111111111,7.611111111111111,12.277777777777779,0.0,44.111111111111114,10.0,1015.3888888888889,17.27777777777778,10.38888888888889,8.61111111111111,6.0,,471.3463908894857,0.9125170282741724,106.03859285774877,31.433578662872314,38.617361532847085,0.8482070475816726,10.00451243241628,113.04994365692139,0.0
2022-08-21 14:00:00,24.0,24.3,19.2,22.8,23.7,4.234,1.02044,26.6567,44.0612,23.666666666666668,7.666666666666667,12.666666666666668,0.0,43.666666666666664,10.0,1015.3333333333334,16.666666666666664,10.333333333333334,8.666666666666666,6.0,,462.93741588373297,0.8710458206726333,107.7763505957221,31.606852792104085,38.329215965271,0.8435117064913114,10.000545167922974,102.66180234273274,0.0
2022-08-21 14:10:00,24.4,24.5,18.9,22.8,23.7,4.238,1.027865,26.4176,44.107099999999996,23.72222222222222,7.722222222222222,13.055555555555555,0.0,43.22222222222222,10.0,1015.2777777777778,16.055555555555554,10.277777777777779,8.722222222222221,6.0,,463.4244669596354,0.8953534619973205,107.23306467153259,31.795229361852012,37.844066918691,0.8964900131523608,10.001822032928468,122.15628405253092,0.0
2022-08-21 14:20:00,24.4,24.6,19.3,22.8,23.8,4.201,0.9818849999999999,26.1168,44.2385,23.77777777777778,7.777777777777778,13.444444444444445,0.0,42.77777777777778,10.0,1015.2222222222222,15.444444444444443,10.222222222222221,8.777777777777779,6.0,,466.8217133761,0.9129615096537407,109.51591579113976,31.89341627438863,37.31872575124105,0.8811498676240443,10.002265071868896,112.30107575734455,0.0
2022-08-21 14:30:00,24.4,24.5,18.7,22.8,23.7,4.241,1.06548,26.1579,44.3304,23.833333333333332,7.833333333333333,13.833333333333332,0.0,42.333333333333336,10.0,1015.1666666666666,14.833333333333332,10.166666666666666,8.833333333333334,6.0,,471.167015054637,0.815703701476256,107.6012971322011,31.962347914377848,36.942265599568685,0.8939429299036663,9.99840561548869,111.40926935831706,0.0
2022-08-21 14:40:00,24.7,24.7,19.3,22.8,23.8,4.196,1.118755,26.334300000000002,44.337,23.88888888888889,7.888888888888889,14.222222222222221,0.0,41.888888888888886,10.0,1015.1111111111111,14.222222222222221,10.11111111111111,8.88888888888889,6.0,,467.3118108113607,0.9579957183488345,111.11946399473202,32.14376412709554,36.58077785491943,0.8585580453773339,9.99705622990926,149.83699654897055,0.0
2022-08-21 14:50:00,24.7,24.8,19.2,22.8,23.8,4.235,1.12108,26.132299999999997,44.2802,23.944444444444443,7.944444444444445,14.61111111111111,0.0,41.44444444444444,10.0,1015.0555555555555,13.61111111111111,10.055555555555555,8.944444444444445,6.0,,462.45142151229686,0.9918403219738922,109.23394794076175,32.34657544453939,36.35327155431112,0.9258256860574086,9.966949415206908,229.9617195638021,0.0
2022-08-21 15:00:00,25.1,25.0,18.9,22.8,23.9,4.226,1.1143750000000001,25.9972,44.258500000000005,24.0,8.0,15.0,0.0,41.0,10.0,1015.0,13.0,10.0,9.0,6.0,,463.9732637637785,0.9923326328430472,110.72813118584413,32.461187210083004,35.93046265920003,0.9222461423277855,9.932532858848571,174.02339796702068,0.0
2022-08-21 15:10:00,24.7,24.2,19.0,22.8,24.8,4.564,1.0481399999999998,26.2688,44.2727,23.88888888888889,7.777777777777778,16.0,0.0,42.111111111111114,10.0,1015.0,12.88888888888889,10.222222222222221,8.833333333333334,5.722222222222222,,462.2468583170573,0.9247970358446492,106.88425978903042,32.58269769668579,35.39074890136719,0.9770611989498139,9.95927325884501,142.76190700531006,0.0
2022-08-21 15:20:00,24.6,24.0,18.6,22.8,24.8,4.566,1.0365550000000001,26.2509,44.2241,23.77777777777778,7.555555555555555,17.0,0.0,43.22222222222222,10.0,1015.0,12.777777777777779,10.444444444444445,8.666666666666666,5.444444444444445,,460.66403676701685,0.9739250897603519,108.5553974487822,32.76596205393473,35.06577335357666,0.8675685062011083,9.956056154568989,215.661609471639,0.0
2022-08-21 15:30:00,24.9,24.1,18.6,22.8,25.0,4.554,1.003465,26.2363,44.5051,23.666666666666668,7.333333333333333,18.0,0.0,44.333333333333336,10.0,1015.0,12.666666666666666,10.666666666666666,8.5,5.166666666666667,,463.72738171456876,0.8688699189636667,111.8001330969428,32.8671099281311,34.778062432607015,0.7711601800719897,9.924102902412415,261.9751954650879,0.0
2022-08-21 15:40:00,25.1,24.2,19.2,22.8,25.2,4.551,0.9803200000000001,26.2951,44.325,23.555555555555557,7.111111111111111,19.0,0.0,45.44444444444444,10.0,1015.0,12.555555555555555,10.88888888888889,8.333333333333334,4.888888888888889,,463.8016315714518,0.850694982316871,108.17220004216426,32.95495706558228,34.52316073735555,0.8771798273921012,9.883077947298684,235.7454632314046,0.0
2022-08-21 15:50:00,24.9,24.1,18.8,22.8,25.0,4.563,1.10518,26.1832,44.054899999999996,23.444444444444443,6.888888888888889,20.0,0.0,46.55555555555556,10.0,1015.0,12.444444444444445,11.11111111111111,8.166666666666666,4.611111111111111,,461.0593838009889,0.8413141469345927,113.53806090618932,33.06138603846232,34.196966349283855,0.8756073642770449,9.892945206960041,307.1085782623291,0.0
2022-08-21 16:00:00,24.6,24.0,18.8,22.8,24.8,4.552,1.07744,25.7815,43.9736,23.333333333333332,6.666666666666667,21.0,0.0,47.666666666666664,10.0,1015.0,12.333333333333334,11.333333333333334,8.0,4.333333333333334,,464.4469666053509,0.9898151603122216,113.48418252395372,33.17445809682211,34.26872909545899,0.8552393709123134,9.783666095733642,374.5109454345703,0.0
2022-08-21 16:10:00,24.6,24.1,19.2,22.8,24.9,4.542,1.03458,25.8137,44.013400000000004,23.22222222222222,6.444444444444445,22.0,0.0,48.77777777777778,10.0,1015.0,12.222222222222221,11.555555555555555,7.833333333333333,4.055555555555555,,464.93485941569014,0.9624099888993521,109.8084854240202,33.26661439259847,34.29297227859497,0.8163363079229992,9.593401808738708,351.1138119761149,0.0
2022-08-21 16:20:00,24.5,24.0,19.3,22.8,24.8,4.552,1.1387399999999999,25.7935,44.0647,23.11111111111111,6.222222222222222,23.0,0.0,49.888888888888886,10.0,1015.0,12.11111111111111,11.777777777777779,7.666666666666666,3.777777777777778,,466.7069919033708,0.8902853124794987,108.36650667653919,33.32711881001791,34.19648392995198,0.8602325873573621,9.464232915242514,370.6233719380697,0.0
2022-08-21 16:30:00,24.3,24.0,18.7,22.8,24.6,4.572,1.07101,25.8882,44.0932,23.0,6.0,24.0,0.0,51.0,10.0,1015.0,12.0,12.0,7.5,3.5,,465.78032796574735,1.1831065633926687,109.81147374169302,33.37410309473673,34.11214542388916,0.7589181756476562,9.37021592617035,330.3001654561361,0.0
2022-08-21 16:40:00,24.7,24.0,19.0,22.8,24.9,4.548,1.4201000000000001,25.7923,44.1269,22.88888888888889,5.777777777777778,25.0,0.0,52.111111111111114,10.0,1015.0,11.88888888888889,12.222222222222221,7.333333333333333,3.2222222222222223,,470.1457229614258,1.1334472365399537,112.33735162465587,33.34183248519897,33.955808849334716,0.8781479460000992,9.404150497118632,187.879039700826,0.0
2022-08-21 16:50:00,24.9,24.1,19.3,22.8,25.0,4.555,1.008295,25.8059,44.1617,22.77777777777778,5.555555555555555,26.0,0.0,53.22222222222222,10.0,1015.0,11.777777777777779,12.444444444444445,7.166666666666666,2.9444444444444446,,469.096217321637,1.0396765497023777,107.0833350456367,33.287935702006024,33.776411571502685,0.8858069555958112,9.632621905008952,137.4620910390218,0.0
2022-08-21 17:00:00,25.0,24.2,18.9,22.9,25.1,4.576,1.191085,25.4838,44.1776,22.666666666666668,5.333333333333334,27.0,0.0,54.33333333333333,10.0,1015.0,11.666666666666666,12.666666666666666,7.0,2.666666666666667,,486.00662950888443,0.9785457390934061,111.45526434127893,33.777593593597416,33.464574832916256,0.9420088243981202,9.833592321077983,124.19201119740804,0.0
2022-08-21 17:10:00,24.8,24.1,19.0,22.8,25.0,4.564,1.217195,25.2111,44.2121,22.555555555555557,5.111111111111111,28.0,0.0,55.44444444444444,10.0,1015.0,11.555555555555555,12.88888888888889,6.833333333333333,2.3888888888888893,,458.46626953124996,1.0156961212757616,113.60105648644226,34.51527442932129,32.649820785522465,0.8609051594138146,9.901039628982543,107.37300294240315,0.0
2022-08-21 17:20:00,25.1,24.2,19.0,22.9,25.1,4.588,1.2903600000000002,24.3262,44.3426,22.444444444444443,4.888888888888889,29.0,0.0,56.55555555555556,10.0,1015.0,11.444444444444445,13.11111111111111,6.666666666666666,2.1111111111111116,,457.724327062848,1.0033700550360194,110.49148890500688,34.51531401952108,32.22571424484253,0.809212344288826,9.943371656735739,87.67496807734172,0.0
2022-08-21 17:30:00,25.1,24.2,19.0,22.9,25.2,4.57,1.06586,23.8464,44.4379,22.333333333333332,4.666666666666667,30.0,0.0,57.666666666666664,10.0,1015.0,11.333333333333334,13.333333333333332,6.5,1.833333333333334,,464.5244849650065,0.9169314870389842,114.60539879190046,34.821018829345704,31.837605177561443,0.8211678092181682,10.004380346934001,64.00794492085774,0.0
2022-08-21 17:40:00,25.1,24.3,18.8,22.9,25.2,4.572,1.21934,23.6742,44.624900000000004,22.22222222222222,4.444444444444445,31.0,0.0,58.77777777777777,10.0,1015.0,11.222222222222221,13.555555555555555,6.333333333333333,1.5555555555555562,,465.60674064899314,0.9672571266472003,119.1959408327954,34.877000090281165,31.520043150583906,0.9236763316889605,10.019735841751098,76.68640458424886,0.0
2022-08-21 17:50:00,25.0,24.3,19.4,23.0,25.3,4.569,1.605775,23.3355,44.8235,22.11111111111111,4.222222222222222,32.0,0.0,59.888888888888886,10.0,1015.0,11.11111111111111,13.777777777777779,6.166666666666666,1.2777777777777786,,470.24202555689317,0.9214893755384084,111.93642802394716,34.58078044891357,31.48469793955485,0.8913793567319711,10.022409319877625,62.69678708076477,0.0
2022-08-21 18:00:00,25.4,24.4,18.9,23.0,25.4,4.568,1.7922699999999998,23.1666,44.9426,22.0,4.0,33.0,0.0,61.0,10.0,1015.0,11.0,14.0,6.0,1.0,,472.4858255004883,0.943033895357854,113.15460687712762,34.19895502726237,31.69651460965474,0.8888562095165252,10.094122455914816,35.23971931775411,0.0
2022-08-21 18:10:00,25.4,24.4,18.9,23.0,25.4,4.561,1.148045,22.969,45.0814,21.61111111111111,4.111111111111111,38.888888888888886,0.0,61.611111111111114,10.0,1015.0555555555555,10.88888888888889,13.777777777777779,6.388888888888889,1.0,,470.4197050809312,1.0088464382071953,108.24139117698886,33.82495459238688,32.10498761812846,0.9479387518763541,10.240125823020936,27.559871218999227,0.0
2022-08-21 18:20:00,25.3,24.4,19.3,23.0,25.4,4.555,1.099465,22.6539,45.2039,21.22222222222222,4.222222222222222,44.77777777777778,0.0,62.22222222222222,10.0,1015.1111111111111,10.777777777777779,13.555555555555555,6.777777777777778,1.0,,472.4462011297818,0.9429386694704072,113.27981254879364,33.416556955973306,32.63046157836914,0.9804188508788745,10.435268936157225,26.822148675918577,0.0
2022-08-21 18:30:00,25.6,24.5,18.8,23.0,25.6,4.549,1.162135,22.6268,45.3005,20.833333333333332,4.333333333333333,50.66666666666667,0.0,62.833333333333336,10.0,1015.1666666666666,10.666666666666666,13.333333333333334,7.166666666666667,1.0,,474.5789687093099,0.9942718136175877,110.24338746690482,33.03814272562663,33.116332823435464,1.1052820805708568,10.658303712209065,33.665925896962484,0.0
2022-08-21 18:40:00,25.3,24.5,19.1,23.0,25.4,4.549,1.18435,22.2194,45.385200000000005,20.444444444444443,4.444444444444445,56.55555555555556,0.0,63.44444444444444,10.0,1015.2222222222222,10.555555555555555,13.11111111111111,7.555555555555555,1.0,,474.8245765528185,0.9397435976421764,112.30840934279274,32.65628643035889,33.61853185017904,1.0399120369553567,10.85191692829132,50.125414867401126,0.0
2022-08-21 18:50:00,24.8,24.3,18.7,23.0,25.1,4.584,1.162255,21.851499999999998,45.4556,20.055555555555557,4.555555555555555,62.44444444444444,0.0,64.05555555555556,10.0,1015.2777777777778,10.444444444444445,12.88888888888889,7.944444444444445,1.0,,477.98017905048937,1.0206200116300315,117.50475151730123,32.29032871882121,34.237352504730225,0.9828918028871219,10.999303247133891,55.46545506159464,0.0
2022-08-21 19:00:00,24.5,24.2,19.2,23.0,24.9,4.552,1.35001,21.7252,45.5738,19.666666666666668,4.666666666666667,68.33333333333334,0.0,64.66666666666667,10.0,1015.3333333333334,10.333333333333334,12.666666666666666,8.333333333333334,1.0,,474.38923614501954,1.0243561518966815,109.46021377369509,31.872864888509117,35.11421255111694,1.2078924537698428,11.225278186798096,46.487397028605145,0.0
2022-08-21 19:10:00,24.6,24.2,18.7,22.9,24.9,4.544,1.38803,22.060200000000002,45.6873,19.27777777777778,4.777777777777778,74.22222222222223,0.0,65.27777777777777,10.0,1015.3888888888889,10.222222222222221,12.444444444444445,8.722222222222221,1.0,,479.97601313799277,1.0640381052803858,112.45188873851366,31.51661602020264,36.01832620620728,1.2085719315210979,11.531830490430197,52.90085759480794,0.0
2022-08-21 19:20:00,24.1,24.0,19.2,22.9,24.5,4.547,1.438715,21.9299,45.7405,18.88888888888889,4.888888888888889,80.11111111111111,0.0,65.88888888888889,10.0,1015.4444444444445,10.11111111111111,12.222222222222221,9.11111111111111,1.0,,480.5455670727259,1.0352770453691482,113.2680828221639,31.23395843187968,36.6969554011027,1.2099005957444509,11.791849603652953,79.57861586252848,0.0
2022-08-21 19:30:00,23.8,24.1,18.9,22.9,24.1,4.254,1.561035,21.1488,45.7281,18.5,5.0,86.0,0.0,66.5,10.0,1015.5,10.0,12.0,9.5,1.0,,482.8863241121138,1.1200443973952094,112.99383318410756,31.00971477826436,37.27481275558472,1.2866189671556154,11.9261678759257,79.24496026357015,0.0
2022-08-21 19:40:00,23.6,24.0,18.7,22.9,23.7,4.201,1.5196749999999999,20.9757,45.775099999999995,18.11111111111111,5.111111111111111,91.88888888888889,0.0,67.11111111111111,10.0,1015.5555555555555,9.88888888888889,11.777777777777779,9.88888888888889,1.0,,481.3487039289803,1.1636453712003378,111.66901385592875,30.76594124794006,37.8449047088623,1.1114968538284302,11.873700741132101,99.48464439392089,0.0
2022-08-21 19:50:00,23.6,24.0,19.2,22.8,23.6,4.238,1.586905,20.7173,45.9291,17.72222222222222,5.222222222222222,97.77777777777777,0.0,67.72222222222223,10.0,1015.6111111111111,9.777777777777779,11.555555555555555,10.277777777777779,1.0,,484.1701846769486,1.1404147091861498,110.96375289291984,30.563439416885377,38.44765648523967,1.1012966772913932,11.63665902296702,105.00017719268799,0.0
2022-08-21 20:00:00,22.9,23.5,19.2,22.8,23.5,4.246,1.4928750000000002,20.6142,46.0323,17.333333333333332,5.333333333333333,103.66666666666667,0.0,68.33333333333333,10.0,1015.6666666666666,9.666666666666666,11.333333333333334,10.666666666666668,1.0,,486.200390625,1.2008083770251545,109.1373582117975,30.361505381266277,38.89748418172201,1.259319091240565,11.318348445892333,100.20284041086833,0.0
2022-08-21 20:10:00,22.5,23.2,18.7,22.8,23.3,4.309,1.4901250000000001,20.4834,46.111000000000004,16.944444444444443,5.444444444444445,109.55555555555556,0.0,68.94444444444444,10.0,1015.7222222222222,9.555555555555555,11.11111111111111,11.055555555555555,1.0,,481.13612335555854,1.242630062039289,108.42611208640923,30.1533095518748,39.18690771102905,1.2739814086755117,11.034949407577514,111.40389329274497,0.0
2022-08-21 20:20:00,22.3,23.0,18.7,22.7,23.2,4.222,1.58488,20.4273,46.172399999999996,16.555555555555557,5.555555555555555,115.44444444444444,0.0,69.55555555555556,10.0,1015.7777777777778,9.444444444444445,10.88888888888889,11.444444444444445,1.0,,484.36216532389324,1.1928934748731765,114.54439686683611,29.982045691808064,39.487821153004965,1.1806142389774323,10.74558661142985,100.54498463948568,0.0
2022-08-21 20:30:00,22.1,22.8,18.8,22.7,23.1,4.226,1.469445,20.5994,46.216300000000004,16.166666666666668,5.666666666666666,121.33333333333333,0.0,70.16666666666667,10.0,1015.8333333333334,9.333333333333334,10.666666666666668,11.833333333333332,1.0,,486.2584956026625,1.0714157096342851,106.88975649278716,29.82332918802897,39.81919343312582,1.218980104525884,10.443984862963358,112.70943302154542,0.0
2022-08-21 20:40:00,22.1,22.8,19.0,22.7,23.1,4.291,1.5526300000000002,20.4846,46.2188,15.777777777777779,5.777777777777778,127.22222222222221,0.0,70.77777777777777,10.0,1015.8888888888889,9.222222222222221,10.444444444444445,12.222222222222221,1.0,,489.5867611413714,1.1188341338452645,109.52239240182996,29.707703320185345,40.15283628463745,1.2094603468974432,10.232925829887389,110.5784102121989,0.0
2022-08-21 20:50:00,21.4,22.3,18.9,22.7,22.9,4.169,1.51443,20.3735,46.265499999999996,15.38888888888889,5.888888888888889,133.11111111111111,0.0,71.38888888888889,10.0,1015.9444444444445,9.11111111111111,10.222222222222221,12.61111111111111,1.0,,489.8535735066732,1.1840155670164667,109.76123080905548,29.547355995178226,40.397612692515054,1.2221771515409152,10.126386315027872,107.57615287780762,0.0
2022-08-21 21:00:00,21.5,22.3,18.9,22.7,22.9,4.231,1.59768,19.9129,46.301,15.0,6.0,139.0,0.0,72.0,10.0,1016.0,9.0,10.0,13.0,1.0,,489.6619098952721,1.2271137578625464,113.60714473659709,29.41907528559367,40.664476979573564,1.2776216160257658,10.068729165395101,112.53221935272218,0.0
2022-08-21 21:10:00,21.2,22.1,19.1,22.7,22.8,4.205,1.52438,19.7072,46.3519,14.88888888888889,6.0,139.33333333333334,0.0,72.38888888888889,10.0,1016.0,9.0,10.0,13.0,1.0,,485.7897892042138,1.1278455116166233,110.27125062479138,29.27627347946167,40.82056559244792,1.269853316048781,10.039039549827574,108.10860928853353,0.0
2022-08-21 21:20:00,20.9,21.9,19.0,22.7,22.7,4.206,1.4905300000000001,19.8765,46.4316,14.777777777777779,6.0,139.66666666666666,0.0,72.77777777777777,10.0,1016.0,9.0,10.0,13.0,1.0,,486.34586374918615,1.1929063746434148,107.83732421745688,29.16579984664917,40.855039024353026,1.283749367793401,10.023839936256408,108.01963115692138,0.0
2022-08-21 21:30:00,20.7,21.7,18.6,22.7,22.7,4.267,1.4136549999999999,19.999699999999997,46.438,14.666666666666666,6.0,140.0,0.0,73.16666666666667,10.0,1016.0,9.0,10.0,13.0,1.0,,485.67075449625656,1.0801426287374254,109.91789869362351,29.071368125279747,40.85146917978923,1.2189526877800625,10.015441959698995,113.3665707651774,0.0
2022-08-21 21:40:00,20.4,21.4,18.9,22.6,22.6,4.218,1.424815,20.1515,46.390699999999995,14.555555555555555,6.0,140.33333333333334,0.0,73.55555555555556,10.0,1016.0,9.0,10.0,13.0,1.0,,490.1973760425086,1.0917507371592656,109.05986415367343,28.994076922734575,40.84074810663859,1.2174086329340934,10.007015290260316,107.23165028889973,0.0
2022-08-21 21:50:00,20.1,21.2,19.0,22.6,22.5,4.236,1.348385,19.9994,46.413599999999995,14.444444444444445,6.0,140.66666666666666,0.0,73.94444444444444,10.0,1016.0,9.0,10.0,13.0,1.0,,494.1277201334636,1.0444156054958786,112.08120612537793,28.91209387779236,40.839239743550614,1.1971205473939577,9.999346114794413,109.27993722279867,0.0
2022-08-21 22:00:00,19.9,21.1,18.7,22.6,22.4,4.253,1.2865550000000001,19.775100000000002,46.4005,14.333333333333334,6.0,141.0,0.0,74.33333333333333,10.0,1016.0,9.0,10.0,13.0,1.0,,485.7316106300793,1.0664518832857326,106.66191184652727,28.81487536430359,40.846144371032715,1.1391615057984987,9.994424403508505,112.86882143656412,0.0
2022-08-21 22:10:00,19.8,20.9,18.8,22.6,22.3,4.166,1.20229,19.432499999999997,46.433,14.222222222222221,6.0,141.33333333333334,0.0,74.72222222222223,10.0,1016.0,9.0,10.0,13.0,1.0,,484.9314523034808,0.9879964523076337,110.21557878892975,28.73176421801249,40.86033638000488,1.1088715142011643,9.991425550778708,108.4547715886434,0.0
2022-08-21 22:20:00,19.8,21.0,19.2,22.6,22.3,4.204,1.278555,18.8506,46.4964,14.11111111111111,6.0,141.66666666666666,0.0,75.11111111111111,10.0,1016.0,9.0,10.0,13.0,1.0,,493.0866220092774,0.9979369284540919,108.91344292980129,28.63262489000956,40.85803057352702,1.1426667081316313,9.991004834175111,113.71322172800701,0.0
2022-08-21 22:30:00,19.9,21.0,19.2,22.6,22.3,4.182,1.275835,18.8675,46.591899999999995,14.0,6.0,142.0,0.0,75.5,10.0,1016.0,9.0,10.0,13.0,1.0,,494.94071936947176,0.956079905263785,107.45719779386359,28.525578053792316,40.82531314849854,1.0748618339498839,9.993295191129048,106.94691453297932,0.0
2022-08-21 22:40:00,20.0,21.1,18.7,22.6,22.4,4.206,1.29159,18.956799999999998,46.672000000000004,13.88888888888889,6.0,142.33333333333334,0.0,75.88888888888889,10.0,1016.0,9.0,10.0,13.0,1.0,,491.4817832473229,0.9626134029114987,110.42764915918899,28.439242340723673,40.83020157496134,1.1289873855312664,9.994659794171652,107.14084543863933,0.0
2022-08-21 22:50:00,19.3,20.6,18.6,22.6,22.2,4.216,1.24576,18.994300000000003,46.6892,13.777777777777779,6.0,142.66666666666666,0.0,76.27777777777777,10.0,1016.0,9.0,10.0,13.0,1.0,,491.1596052042643,0.955297732435714,108.52412057714946,28.345435523986815,40.88018187204997,1.1339493142565091,9.99564070701599,110.40031201680502,0.0
2022-08-21 23:00:00,19.4,20.6,19.0,22.5,22.1,4.194,1.259905,18.941200000000002,46.714800000000004,13.666666666666666,6.0,143.0,0.0,76.66666666666667,10.0,1016.0,9.0,10.0,13.0,1.0,,489.6938191005162,0.9828092547897566,110.05161706935215,28.262338050206502,40.93916393915812,1.020128967265288,9.996142080624898,108.39884904225667,0.0
2022-08-21 23:10:00,19.2,20.5,18.8,22.5,22.1,4.228,1.321545,18.9665,46.7274,13.555555555555555,6.0,143.33333333333334,0.0,77.05555555555556,10.0,1016.0,9.0,10.0,13.0,1.0,,492.52700362983796,0.9770332670683242,113.0658847500645,28.17474819819132,40.9673689587911,1.0206707219282785,9.996345151265462,113.29023752848306,0.0
2022-08-21 23:20:00,19.4,20.5,18.8,22.5,22.1,4.202,1.394695,19.0272,46.7282,13.444444444444445,6.0,143.66666666666666,0.0,77.44444444444444,10.0,1016.0,9.0,10.0,13.0,1.0,,494.4276063028971,0.9643842880065832,109.15612154750502,28.100083910624186,41.004427712758385,1.1840910275777181,9.995620433489481,111.418590482076,0.0
2022-08-21 23:30:00,19.6,20.8,19.3,22.5,22.2,4.205,1.3998,18.993000000000002,46.7003,13.333333333333334,6.0,144.0,0.0,77.83333333333333,10.0,1016.0,9.0,10.0,13.0,1.0,,490.0446106833973,0.9162018746760605,109.98019000532936,28.02350564956665,41.0712308883667,1.0848870332042377,9.99648984750112,106.67213746388752,0.0
2022-08-21 23:40:00,19.5,20.8,19.1,22.5,22.2,4.213,1.341925,18.6862,46.5546,13.222222222222221,6.0,144.33333333333334,0.0,78.22222222222223,10.0,1016.0,9.0,10.0,13.0,1.0,,496.14710166843463,0.9343605255356616,109.9027601050253,27.960696630477905,41.17315457661947,1.21263698220253,10.000022772153219,110.86185869852702,0.0
2022-08-21 23:50:00,19.5,20.8,19.2,22.5,22.2,4.208,1.372145,18.5342,46.64960000000001,13.11111111111111,6.0,144.66666666666666,0.0,78.61111111111111,10.0,1016.0,9.0,10.0,13.0,1.0,,498.22684204452344,0.9612258534108179,111.70327918424445,27.873513917922974,41.320786743164064,1.0767210108041763,9.999651228586833,105.30264924367268,0.0
2022-08-22 00:00:00,19.4,20.6,19.0,22.5,22.2,4.214,1.3881450000000002,18.278399999999998,46.7335,13.0,6.0,145.0,0.0,79.0,10.0,1016.0,9.0,10.0,13.0,1.0,,499.73667114257813,1.0195926516052694,110.3175938751738,27.761352186203005,41.53421140034994,1.2184194420774779,10.001431560516357,110.23153764088947,0.0
2022-08-22 00:10:00,19.4,20.7,18.7,22.5,22.1,4.226,1.43435,18.128,46.8207,12.944444444444445,5.944444444444445,145.0,0.0,79.16666666666667,10.0,1016.0,9.055555555555555,9.944444444444445,12.833333333333334,1.0,,494.4176376202463,0.9612423213339796,111.20375422957254,27.663510354359943,41.81067010243734,1.0574157883723576,10.00234800338745,113.76198365529379,0.0
2022-08-22 00:20:00,19.1,20.4,18.7,22.5,22.1,4.234,1.40032,18.086199999999998,46.9165,12.88888888888889,5.888888888888889,145.0,0.0,79.33333333333333,10.0,1016.0,9.11111111111111,9.88888888888889,12.666666666666666,1.0,,496.8406503295899,1.00134778233908,110.35099327238265,27.595538536707558,42.04528816858927,1.1640418070554734,10.00133989651998,113.46906603495282,0.0
2022-08-22 00:30:00,18.7,20.1,18.8,22.5,21.9,4.187,1.36259,18.2084,46.9581,12.833333333333334,5.833333333333333,145.0,0.0,79.5,10.0,1016.0,9.166666666666666,9.833333333333334,12.5,1.0,,500.3070152440564,0.8989306543573822,109.22447523451122,27.52986128171285,42.11748187383016,1.1186796713868776,10.001439434687295,104.25419225056967,0.0
2022-08-22 00:40:00,18.8,20.2,18.9,22.4,21.9,4.248,1.393775,17.9292,46.9782,12.777777777777779,5.777777777777778,145.0,0.0,79.66666666666667,10.0,1016.0,9.222222222222221,9.777777777777779,12.333333333333334,1.0,,500.5706074857164,1.002400344857725,107.82001438830532,27.48136782964071,42.146954714457195,1.1226951209704081,10.001375816663106,118.08464054107667,0.0
2022-08-22 00:50:00,18.3,19.8,18.9,22.4,21.8,4.174,1.45363,17.8798,47.0173,12.722222222222221,5.722222222222222,145.0,0.0,79.83333333333333,10.0,1016.0,9.277777777777779,9.722222222222221,12.166666666666666,1.0,,505.3779895019531,0.9719058721870353,109.46140836295436,27.5272505791982,42.17688438415527,1.0656601512432098,9.998849480946859,111.63624202728272,0.0
2022-08-22 01:00:00,18.5,20.0,19.0,22.4,21.8,4.206,1.451505,17.6102,47.0565,12.666666666666666,5.666666666666667,145.0,0.0,80.0,10.0,1016.0,9.333333333333334,9.666666666666666,12.0,1.0,,506.83864695231125,0.8678170782546539,110.57626572021657,27.621450436909992,42.096775747934984,1.0206594648957252,9.995808715820312,105.30453411102295,0.0
2022-08-22 01:10:00,18.4,19.8,18.7,22.4,21.8,4.211,1.37181,17.8417,47.1093,12.61111111111111,5.611111111111111,145.0,0.0,80.16666666666667,10.0,1016.0,9.38888888888889,9.61111111111111,11.833333333333334,1.0,,502.6177143877402,0.9452273348445273,111.81983526822538,27.678078028361007,41.96678504943848,1.0508517829577129,9.99299296061198,112.72261426289876,0.0
2022-08-22 01:20:00,18.6,20.0,19.3,22.4,21.9,4.167,1.372355,17.4283,47.106700000000004,12.555555555555555,5.555555555555555,145.0,0.0,80.33333333333333,10.0,1016.0,9.444444444444445,9.555555555555555,11.666666666666666,1.0,,500.4770852661133,0.9447150199460446,108.69918453216553,27.72407501220703,41.79582677205404,1.1548428092400234,9.992740448315939,104.49261379241943,0.0
2022-08-22 01:30:00,18.5,19.9,18.9,22.4,21.8,4.173,1.3933300000000002,17.563399999999998,47.117900000000006,12.5,5.5,145.0,0.0,80.5,10.0,1016.0,9.5,9.5,11.5,1.0,,499.31204624570654,0.9087984712800736,111.79454710707152,27.729900630315143,41.64223651885986,0.9499696258703867,9.993281580607096,112.70642588297525,0.0
2022-08-22 01:40:00,18.5,20.0,19.1,22.4,21.8,4.226,1.422585,17.3638,47.034,12.444444444444445,5.444444444444445,145.0,0.0,80.66666666666667,10.0,1016.0,9.555555555555555,9.444444444444445,11.333333333333334,1.0,,501.325968442018,0.9194887748495333,110.90309378564693,27.72302741686503,41.49857477823893,1.1067724069952964,9.992869499524435,113.89725584665935,0.0
2022-08-22 01:50:00,17.5,19.3,18.5,22.4,21.6,4.178,1.463085,17.215600000000002,47.148,12.38888888888889,5.388888888888889,145.0,0.0,80.83333333333333,10.0,1016.0,9.61111111111111,9.38888888888889,11.166666666666666,1.0,,506.92036374497684,0.8939922799077411,108.58439596941244,27.72782810529073,41.34767793019613,1.1347409321864448,9.992684319814046,108.00887270609537,0.0
2022-08-22 02:00:00,17.6,19.3,19.0,22.4,21.6,4.192,1.3971449999999999,17.4666,47.197500000000005,12.333333333333334,5.333333333333333,145.0,0.0,81.0,10.0,1016.0,9.666666666666666,9.333333333333334,11.0,1.0,,508.01450236002603,0.9460798926659898,112.0702796045939,27.728082202275594,41.20120674133301,1.0878879322608312,9.99310219446818,110.69541503906251,0.0
2022-08-22 02:10:00,17.4,19.1,18.7,22.4,21.5,4.206,1.39506,17.6656,47.2072,12.277777777777779,5.277777777777778,145.0,0.0,81.16666666666667,10.0,1016.0,9.722222222222221,9.277777777777779,10.833333333333332,1.0,,506.2292135339496,0.8929100787370219,111.35626808511336,27.70031153043111,41.09438779830933,1.060313630203406,9.995300822257995,104.86680196126301,0.0
2022-08-22 02:20:00,17.2,18.9,18.7,22.4,21.4,4.143,1.31967,17.6081,47.2121,12.222222222222221,5.222222222222222,145.0,0.0,81.33333333333333,10.0,1016.0,9.777777777777779,9.222222222222221,10.666666666666666,1.0,,506.5960689079899,0.9086479495962461,110.72004320780437,27.64773442904154,41.053365859985355,1.1196600359678268,9.99775701681773,113.81167251586915,0.0
2022-08-22 02:30:00,17.9,19.4,19.2,22.4,21.6,4.145,1.35839,17.3879,47.2094,12.166666666666666,5.166666666666667,145.0,0.0,81.5,10.0,1016.0,9.833333333333334,9.166666666666666,10.5,1.0,,507.2773471069336,0.8764361280674315,111.01888282215528,27.596048561731976,41.07018577575684,1.0365333463748296,9.99863667488098,107.57899759928384,0.0
2022-08-22 02:40:00,17.4,19.1,19.0,22.4,21.5,4.163,1.41068,17.5931,47.1974,12.11111111111111,5.111111111111111,145.0,0.0,81.66666666666667,10.0,1016.0,9.88888888888889,9.11111111111111,10.333333333333332,1.0,,507.80741861277613,0.9839058673533343,110.51340856368934,27.540867964426674,41.1054299290975,1.1149195518096289,9.998710050582886,113.19730481465658,0.0
2022-08-22 02:50:00,17.4,19.1,18.7,22.4,21.5,4.143,1.372185,17.8692,47.171800000000005,12.055555555555555,5.055555555555555,145.0,0.0,81.83333333333333,10.0,1016.0,9.944444444444445,9.055555555555555,10.166666666666666,1.0,,512.3568746948242,0.8926075084734771,111.21418667119774,27.47243116696676,41.18295753479004,1.0982762093345324,9.999872832298278,107.29448040008545,0.0
2022-08-22 03:00:00,17.4,19.0,18.9,22.4,21.4,4.185,1.3875350000000002,17.5864,47.1242,12.0,5.0,145.0,0.0,82.0,10.0,1016.0,10.0,9.0,10.0,1.0,,516.806098443393,0.9036311978825742,111.22705052197989,27.414202400843305,41.27369766235351,1.04841324309508,10.000375413894654,108.61381009419759,0.0
2022-08-22 03:10:00,17.2,19.0,18.8,22.4,21.4,4.192,1.4323299999999999,17.4472,47.1378,12.0,4.944444444444445,145.61111111111111,0.0,82.11111111111111,10.0,1016.0,10.222222222222221,9.055555555555555,9.88888888888889,1.1666666666666667,,513.713635439818,0.9273538305362065,111.61336486816406,27.416892875035604,41.33446867624919,1.0308028033375742,9.999336773554486,110.84089130401613,0.0
2022-08-22 03:20:00,17.3,19.0,18.8,22.4,21.4,4.157,1.41309,17.3356,47.188900000000004,12.0,4.888888888888889,146.22222222222223,0.0,82.22222222222223,10.0,1016.0,10.444444444444445,9.11111111111111,9.777777777777779,1.3333333333333335,,514.4994761149088,0.9120726761609148,112.49935157818982,27.436538168589273,41.37582667668661,1.0070369392633438,9.996446830431621,110.27299658457439,0.0
2022-08-22 03:30:00,16.9,18.8,18.7,22.3,21.4,4.223,1.4780200000000001,17.2333,47.236599999999996,12.0,4.833333333333333,146.83333333333334,0.0,82.33333333333333,10.0,1016.0,10.666666666666666,9.166666666666666,9.666666666666666,1.5,,509.57357881743326,0.9377949552296918,112.21869055818028,27.45239822069804,41.37032437006633,1.1107382228970528,9.994906395276388,111.50247720082601,0.0
2022-08-22 03:40:00,16.8,18.6,18.5,22.3,21.3,4.183,1.587785,17.2509,47.185500000000005,12.0,4.777777777777778,147.44444444444446,0.0,82.44444444444444,10.0,1016.0,10.88888888888889,9.222222222222221,9.555555555555555,1.6666666666666667,,507.77841694097407,0.9346023173032508,110.20057803245588,27.4532504717509,41.35211233774821,1.0656700912117958,9.996184794108071,109.32687243143717,0.0
2022-08-22 03:50:00,17.0,18.8,18.6,22.3,21.3,4.164,1.652215,17.1352,47.2824,12.0,4.722222222222222,148.05555555555554,0.0,82.55555555555556,10.0,1016.0,11.11111111111111,9.277777777777779,9.444444444444445,1.8333333333333335,,512.495626585511,0.9343438061330952,110.37545189033119,27.439350582758586,41.33801769892375,1.1568754156430563,9.999250985781352,113.90337758382161,0.0
2022-08-22 04:00:00,16.8,18.6,18.4,22.3,21.2,4.189,1.615635,16.922800000000002,47.33710000000001,12.0,4.666666666666667,148.66666666666666,0.0,82.66666666666667,10.0,1016.0,11.333333333333334,9.333333333333334,9.333333333333334,2.0,,523.9269883219401,0.9444880375215563,112.11633929645947,27.159890213012698,40.9578980255127,1.373269160091877,10.416419308980306,3.3905380000670755,0.0
2022-08-22 04:10:00,16.9,18.7,18.6,22.3,21.3,4.195,1.6691099999999999,17.164499999999997,47.375,12.0,4.611111111111111,149.27777777777777,0.0,82.77777777777777,10.0,1016.0,11.555555555555555,9.38888888888889,9.222222222222221,2.166666666666667,,510.3134606442506,0.9240224862755355,108.20930998311879,26.40958306312561,41.010877501169844,1.4376686636606852,13.56031981945038,1.000000238418579,0.0
2022-08-22 04:20:00,16.8,18.6,18.4,22.3,21.2,4.204,1.51567,17.145400000000002,47.4344,12.0,4.555555555555555,149.88888888888889,0.0,82.88888888888889,10.0,1016.0,11.777777777777779,9.444444444444445,9.11111111111111,2.3333333333333335,,523.305205078125,0.9133187173685785,108.74549093796035,25.76907036781311,42.79124994913737,1.4471186289191247,16.86640020529429,1.000000238418579,0.0
2022-08-22 04:30:00,16.7,18.5,18.3,22.3,21.2,4.176,1.550705,17.002100000000002,47.4656,12.0,4.5,150.5,0.0,83.0,10.0,1016.0,12.0,9.5,9.0,2.5,,517.1533582034056,0.9924931491364193,110.40351986125366,25.269156653086345,43.98556264241536,1.4447527146339416,19.11642682393392,1.000000238418579,0.0
2022-08-22 04:40:00,16.9,18.7,18.5,22.3,21.2,4.17,1.58534,16.942,47.5182,12.0,4.444444444444445,151.11111111111111,0.0,83.11111111111111,10.0,1016.0,12.222222222222221,9.555555555555555,8.88888888888889,2.666666666666667,,523.6292281613405,1.0517206242293287,110.73454648421982,24.952003062566124,44.935930525461835,1.4113414992888769,21.363181142807008,1.000000238418579,0.0
2022-08-22 04:50:00,17.1,18.9,18.7,22.3,21.3,4.198,1.5729549999999999,17.2078,47.5541,12.0,4.388888888888889,151.72222222222223,0.0,83.22222222222223,10.0,1016.0,12.444444444444445,9.61111111111111,8.777777777777779,2.8333333333333335,,532.8868672688802,1.3303159828559827,114.93676266686391,24.604615103403727,45.925862312316895,1.6906799429655077,24.10001003583272,1.000000238418579,0.0
2022-08-22 05:00:00,17.1,18.9,18.7,22.3,21.3,4.179,1.6033650000000002,17.3983,47.5296,12.0,4.333333333333333,152.33333333333334,0.0,83.33333333333333,10.0,1016.0,12.666666666666666,9.666666666666666,8.666666666666666,3.0,,523.8573289858061,1.5780912915966605,114.53908643151408,24.43784133911133,46.89633371988932,1.9195451148351033,27.99214189529419,1.000000238418579,0.0
2022-08-22 05:10:00,16.8,18.8,18.6,22.3,21.3,4.185,1.668545,17.4775,47.4911,12.0,4.277777777777778,152.94444444444446,0.0,83.44444444444444,10.0,1016.0,12.88888888888889,9.722222222222221,8.555555555555555,3.166666666666667,,520.5593218538131,1.5613221968062179,112.2142437858366,24.481763887405396,47.44945998509725,1.6305607769886652,31.321057755152385,1.000000238418579,0.0
2022-08-22 05:20:00,16.8,18.6,18.4,22.3,21.2,4.189,1.7101600000000001,17.690800000000003,47.4103,12.0,4.222222222222222,153.55555555555554,0.0,83.55555555555556,10.0,1016.0,13.11111111111111,9.777777777777779,8.444444444444445,3.3333333333333335,,510.540556233724,1.4271117275919618,109.96095768966245,24.41825071334839,47.64855618158977,1.7967037294308343,34.18080478668213,1.000000238418579,0.0
2022-08-22 05:30:00,16.7,18.5,18.4,22.2,21.2,4.205,1.7035250000000002,17.8843,47.3293,12.0,4.166666666666667,154.16666666666666,0.0,83.66666666666667,10.0,1016.0,13.333333333333332,9.833333333333334,8.333333333333334,3.5,,517.7101597086588,1.4342519889814032,110.96492687376205,24.172484086354572,47.73116938908895,1.6450867153207462,37.77155055363973,1.000000238418579,0.0
2022-08-22 05:40:00,16.9,18.7,18.4,22.2,21.2,4.189,1.654825,18.0297,47.129000000000005,12.0,4.111111111111111,154.77777777777777,0.0,83.77777777777777,10.0,1016.0,13.555555555555555,9.88888888888889,8.222222222222221,3.666666666666667,,511.571421252722,1.3553907183368328,112.97172670008771,24.20294609069824,47.72085309346517,1.5694189927975337,42.53591154098511,1.000000238418579,0.0
2022-08-22 05:50:00,16.6,18.5,18.4,22.2,21.2,4.223,2.110495,18.2117,47.0668,12.0,4.055555555555555,155.38888888888889,0.0,83.88888888888889,10.0,1016.0,13.777777777777779,9.944444444444445,8.11111111111111,3.8333333333333335,,509.8735773722331,1.2413147322522045,115.2080725071794,24.386390647888184,47.61255879720052,1.693620402018229,45.165593236287435,1.000000238418579,0.0
2022-08-22 06:00:00,16.8,18.6,18.4,22.2,21.2,4.183,2.01357,18.3599,46.9704,12.0,4.0,156.0,0.0,84.0,10.0,1016.0,14.0,10.0,8.0,4.0,,507.8571561861587,1.2385981393449723,120.53293972661939,24.38004942258199,47.52279064178467,1.6974547984202701,46.48893995920817,1.000000238418579,0.0
2022-08-22 06:10:00,16.8,18.6,18.4,22.2,21.2,4.236,1.618195,19.144,46.933499999999995,12.333333333333334,4.0,166.0,0.0,82.83333333333333,10.0,1016.0,14.444444444444445,10.055555555555555,7.777777777777778,4.055555555555555,,495.8617214018723,1.5429410451179169,134.4003334801884,24.451572233835854,47.461897729237876,1.6738737128178278,47.52501137415568,1.000000238418579,0.0
2022-08-22 06:20:00,16.5,18.4,18.2,22.2,21.1,4.245,1.599745,19.8046,45.7853,12.666666666666666,4.0,176.0,0.0,81.66666666666667,10.0,1016.0,14.88888888888889,10.11111111111111,7.555555555555555,4.111111111111111,,499.5014273071289,1.6373693991717644,142.83622285573495,24.61462429682414,47.14515221913656,1.643387421965599,48.32382316589356,1.000000238418579,0.0
