,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-22 06:30:00,16.5,18.4,18.2,22.2,21.1,4.265,1.56305,21.0469,44.7807,13.0,4.0,186.0,0.0,80.5,10.0,1016.0,15.333333333333334,10.166666666666666,7.333333333333333,4.166666666666667,,502.57729247696096,1.613294545667993,157.06654939295882,24.58762948989868,46.755099805196124,1.5586808635791143,49.854655780792235,1.000000238418579,0.0
2022-08-22 06:40:00,16.5,18.3,18.1,22.1,21.0,4.291,1.60823,22.0738,43.3491,13.333333333333334,4.0,196.0,0.0,79.33333333333333,10.0,1016.0,15.777777777777779,10.222222222222221,7.111111111111111,4.222222222222222,,489.81898839840943,2.165285176651626,397.0128209716452,24.492477966944374,46.452390588124594,1.6157163180907568,50.80766808827718,1.000000238418579,0.0
2022-08-22 06:50:00,16.6,18.4,18.2,22.1,21.0,4.204,1.608595,23.043200000000002,41.9225,13.666666666666666,4.0,206.0,0.0,78.16666666666667,10.0,1016.0,16.22222222222222,10.277777777777779,6.888888888888889,4.277777777777778,,498.9974370355716,2.462849245903182,650.5252115023338,24.57616268793742,46.45460826873779,1.5830867781241733,52.3564447148641,1.000000238418579,0.0
2022-08-22 07:00:00,16.7,18.5,18.2,22.1,21.1,4.243,1.470185,24.3842,40.7842,14.0,4.0,216.0,0.0,77.0,10.0,1016.0,16.666666666666668,10.333333333333334,6.666666666666667,4.333333333333333,,506.4109214940565,2.1362203940429256,380.35260665807346,24.619408181508383,46.168836212158205,1.5705153131484986,53.84571272532145,1.000000238418579,0.0
2022-08-22 07:10:00,17.0,18.7,18.5,22.2,21.2,4.219,1.357895,24.6401,39.961,14.333333333333334,4.0,226.0,0.0,75.83333333333333,10.0,1016.0,17.11111111111111,10.38888888888889,6.444444444444445,4.388888888888889,,497.3174096679688,1.9602619470748526,182.1033232095147,24.50967738787333,46.25293321609497,1.7274071409304939,59.104731216430665,1.000000238418579,0.0
2022-08-22 07:20:00,17.2,18.9,18.7,22.2,21.3,4.267,1.380805,25.0035,39.3637,14.666666666666668,4.0,236.0,0.0,74.66666666666667,10.0,1016.0,17.555555555555557,10.444444444444445,6.222222222222222,4.444444444444445,,501.661019518622,1.74788851922178,142.2177931816834,24.517116800944013,47.04576512018839,1.7387002448240918,62.471080169677734,1.000000238418579,0.0
2022-08-22 07:30:00,17.1,18.9,18.7,22.3,21.4,4.203,1.39394,26.298700000000004,38.9709,15.0,4.0,246.0,0.0,73.5,10.0,1016.0,18.0,10.5,6.0,4.5,,494.3265264576879,1.82843060081288,103.20838252202266,24.450637747446695,47.628227418263755,1.7982986752192178,63.29855357487996,1.000000238418579,0.0
2022-08-22 07:40:00,17.2,18.9,18.7,22.3,21.4,4.265,1.40664,26.7842,38.5547,15.333333333333334,4.0,256.0,0.0,72.33333333333333,10.0,1016.0,18.444444444444443,10.555555555555555,5.777777777777778,4.555555555555555,,503.36594624837244,1.7331028751835311,114.45392321721309,24.392525742848715,47.98049631754557,1.8765328240394592,64.00135573069255,1.000000238418579,0.0
2022-08-22 07:50:00,17.4,19.1,18.9,22.4,21.5,4.203,1.350265,26.8182,38.2358,15.666666666666668,4.0,266.0,0.0,71.16666666666667,10.0,1016.0,18.88888888888889,10.61111111111111,5.555555555555555,4.611111111111111,,491.804287863545,1.6626500785216098,101.32416714059431,24.3773193359375,48.44839391072591,1.896999960541725,65.20604115804036,1.000000238418579,0.0
2022-08-22 08:00:00,17.7,19.3,19.0,22.5,21.6,4.217,1.274955,27.506600000000002,37.9166,16.0,4.0,276.0,0.0,70.0,10.0,1016.0,19.333333333333332,10.666666666666666,5.333333333333334,4.666666666666667,,508.21660217285154,1.6464014390969681,104.43069763937913,24.40606558799744,48.73644781748454,1.9803679378827415,66.03163510640462,1.000000238418579,0.0
2022-08-22 08:10:00,17.7,19.4,19.2,22.5,21.7,4.225,1.247485,27.7197,37.649,16.333333333333336,4.0,286.0,0.0,68.83333333333333,10.0,1016.0,19.77777777777778,10.722222222222221,5.111111111111111,4.722222222222222,,502.42105072021485,1.632704308268714,91.58566011741337,24.42630384763082,48.75249884287516,1.8663722443580624,65.83085384368897,1.000000238418579,0.0
2022-08-22 08:20:00,17.9,19.5,19.3,22.6,21.8,4.226,1.207385,28.0985,37.467,16.666666666666668,4.0,296.0,0.0,67.66666666666667,10.0,1016.0,20.22222222222222,10.777777777777779,4.888888888888889,4.777777777777778,,494.50681873189995,1.515399336464661,97.057159493872,24.4585094165802,47.49334297815959,1.883519583940506,64.56133504867555,1.000000238418579,0.0
2022-08-22 08:30:00,18.4,19.8,19.6,22.7,21.9,4.198,1.1006399999999998,28.463099999999997,37.2429,17.0,4.0,306.0,0.0,66.5,10.0,1016.0,20.666666666666664,10.833333333333334,4.666666666666667,4.833333333333333,,493.0781334887976,1.654786423424543,112.07518076233944,24.570255282719927,46.10760684967041,1.7785455107688903,62.56895417531332,1.000000238418579,0.0
2022-08-22 08:40:00,18.1,19.8,19.6,22.8,22.0,4.207,1.10105,28.3728,37.1154,17.333333333333336,4.0,316.0,0.0,65.33333333333333,10.0,1016.0,21.11111111111111,10.88888888888889,4.444444444444445,4.888888888888889,,501.37318450927734,2.394893411724581,127.10260978720282,24.64363121032715,45.36759302775065,1.686914798418681,61.25676319122315,1.000000238418579,0.0
2022-08-22 08:50:00,18.8,20.2,20.0,22.8,22.2,4.19,1.070735,28.832600000000003,37.107299999999995,17.666666666666668,4.0,326.0,0.0,64.16666666666667,10.0,1016.0,21.555555555555557,10.944444444444445,4.222222222222222,4.944444444444445,,496.5485006187702,2.8801105420602915,165.47550292149776,24.712843742370605,44.982699197133385,1.6798973840475082,60.93054929097493,1.000000238418579,0.0
2022-08-22 09:00:00,18.9,20.3,19.4,22.9,22.2,4.208,1.07547,28.976100000000002,37.0578,18.0,4.0,336.0,0.0,63.0,10.0,1016.0,22.0,11.0,4.0,5.0,,490.96645399422476,3.185669567753366,178.13410373838607,24.816634070078532,44.83389533360799,1.7571422998110453,62.11422697067261,1.0058078294992447,0.0
2022-08-22 09:10:00,18.6,20.2,19.0,23.1,22.4,4.229,1.018305,29.3226,37.027499999999996,18.27777777777778,4.166666666666667,317.8888888888889,0.0,62.05555555555556,10.0,1015.8888888888889,21.444444444444443,11.0,4.222222222222222,5.055555555555555,,485.82972188313795,3.282983128862866,175.68813412466966,24.994549929300945,44.42033450444539,1.4913039414087932,62.710668551127114,4.713095779418945,0.0
2022-08-22 09:20:00,18.6,20.2,19.0,23.2,22.4,4.224,0.9970399999999999,29.3541,37.2971,18.555555555555557,4.333333333333333,299.77777777777777,0.0,61.111111111111114,10.0,1015.7777777777778,20.88888888888889,11.0,4.444444444444445,5.111111111111111,,487.21284842655575,2.637237265477073,146.67381994818564,25.05101769765218,43.69926687876383,1.5618631871541342,64.45094668706258,3.3495062792301176,0.0
2022-08-22 09:30:00,18.7,20.3,19.1,23.2,22.5,4.272,1.0071999999999999,29.436799999999998,37.6113,18.833333333333332,4.5,281.6666666666667,0.0,60.166666666666664,10.0,1015.6666666666666,20.333333333333332,11.0,4.666666666666667,5.166666666666667,,483.34641963564115,2.1810234885397604,169.71603702006365,25.152814076741535,42.55312987645467,1.5804602217674255,68.08728482564291,3.580989029407502,0.0
2022-08-22 09:40:00,19.0,20.5,19.0,23.3,22.6,4.195,0.951115,30.4103,39.0293,19.11111111111111,4.666666666666667,263.55555555555554,0.0,59.22222222222222,10.0,1015.5555555555555,19.77777777777778,11.0,4.888888888888889,5.222222222222222,,486.73811899820964,2.491938596428451,619.1130305024055,25.2671777788798,42.04549119949341,1.4499613576134047,69.82190722147624,4.846065887610118,0.0
2022-08-22 09:50:00,19.3,20.8,19.3,23.4,22.8,4.208,0.9939350000000001,29.416800000000002,40.7319,19.38888888888889,4.833333333333333,245.44444444444446,0.0,58.27777777777778,10.0,1015.4444444444445,19.22222222222222,11.0,5.111111111111111,5.277777777777778,,482.9549877859532,3.203835004062976,534.2689487815038,25.312741292317707,41.64113885879517,1.5132758556803068,73.10928259531657,4.252548462152481,0.0
2022-08-22 10:00:00,19.4,20.9,19.3,23.5,22.9,4.181,1.019755,29.0503,41.8916,19.666666666666668,5.0,227.33333333333334,0.0,57.333333333333336,10.0,1015.3333333333334,18.666666666666668,11.0,5.333333333333333,5.333333333333333,,493.9125600179036,3.7962311372379802,586.346749979655,25.44045564015706,41.040335248311365,1.4260348232587179,75.31578383127848,6.79174617211024,0.0
2022-08-22 10:10:00,19.7,21.1,19.1,23.6,23.0,4.204,1.9364050000000002,29.2993,42.613299999999995,19.944444444444443,5.166666666666667,209.22222222222223,0.0,56.388888888888886,10.0,1015.2222222222222,18.11111111111111,11.0,5.555555555555555,5.388888888888889,,493.6980953067472,3.50352869866258,531.8779747767906,25.58639942487081,40.480711460113525,1.594266060590744,76.32231730143229,13.820214399496711,0.0
2022-08-22 10:20:00,19.8,21.3,19.0,23.6,23.2,4.196,1.13202,29.527499999999996,43.0077,20.22222222222222,5.333333333333334,191.11111111111111,0.0,55.44444444444444,10.0,1015.1111111111111,17.555555555555557,11.0,5.777777777777778,5.444444444444445,,497.5708191128435,3.358158578946765,497.6800459341275,25.754779618581136,41.12441724777222,1.523998377919197,76.8763632329305,14.670049620072046,0.0
2022-08-22 10:30:00,20.1,21.5,19.4,23.8,23.3,4.21,1.167,29.313200000000002,43.2079,20.5,5.5,173.0,0.0,54.5,10.0,1015.0,17.0,11.0,6.0,5.5,,494.0139673868815,3.732167968366106,384.34676838158214,25.910067481994627,42.41455708185832,1.8637224455674488,77.51492399851482,47.512780958414076,0.0
2022-08-22 10:40:00,20.8,22.0,19.0,23.8,23.5,4.212,1.4002649999999999,28.8159,43.332,20.77777777777778,5.666666666666667,154.8888888888889,0.0,53.55555555555556,10.0,1014.8888888888889,16.444444444444443,11.0,6.222222222222222,5.555555555555555,,492.3356073383901,4.242565145889918,381.564967956543,26.003169854482014,43.36128458023071,1.9538541835546492,76.91858723958333,29.253794529040658,0.0
2022-08-22 10:50:00,21.0,22.2,19.5,23.8,23.5,4.216,1.547955,28.6625,43.3851,21.055555555555557,5.833333333333334,136.7777777777778,0.0,52.611111111111114,10.0,1014.7777777777778,15.88888888888889,11.0,6.444444444444445,5.611111111111111,,479.60835734049476,4.00399936312336,329.1016359059824,26.135601698557537,43.823765894571935,1.7915920291344325,77.18973740895589,94.67999918937683,0.0
2022-08-22 11:00:00,21.3,22.4,19.1,24.0,23.8,4.185,1.52143,28.2183,43.375600000000006,21.333333333333332,6.0,118.66666666666669,0.0,51.66666666666667,10.0,1014.6666666666666,15.333333333333334,11.0,6.666666666666666,5.666666666666667,,476.2860288633149,3.6734319246084675,222.14851025899253,26.21868527094523,43.90084931691488,1.8484364920854568,77.92867064158122,55.579206576347346,0.0
2022-08-22 11:10:00,21.2,22.4,19.0,24.0,23.8,4.206,1.685705,28.0702,43.360699999999994,21.61111111111111,6.166666666666667,100.55555555555557,0.0,50.72222222222222,10.0,1014.5555555555555,14.777777777777779,11.0,6.888888888888889,5.722222222222222,,479.5481175670405,3.64186596826645,157.46650223855917,26.23415022532145,44.427022991180415,2.030622541507085,82.00359366099039,79.7243674437205,0.0
2022-08-22 11:20:00,21.9,22.9,19.2,24.1,24.0,4.227,1.854765,28.608800000000002,43.388099999999994,21.88888888888889,6.333333333333334,82.44444444444446,0.0,49.77777777777778,10.0,1014.4444444444445,14.222222222222223,11.0,7.111111111111111,5.777777777777778,,486.0598658243815,4.364401810054725,181.89678138215663,26.316889162063596,44.86499863942464,2.3820912466446558,84.4650086593628,51.47383604367574,0.0
2022-08-22 11:30:00,21.7,22.8,19.0,24.2,24.1,4.213,1.8626650000000002,29.0654,43.2633,22.166666666666664,6.5,64.33333333333337,0.0,48.833333333333336,10.0,1014.3333333333334,13.666666666666668,11.0,7.333333333333333,5.833333333333333,,483.15638256906095,4.034578835384994,101.09613984081031,26.345132360458376,45.24793736139933,2.4668988859653473,92.44419010162353,125.82484364827474,0.0
2022-08-22 11:40:00,21.8,22.9,19.1,24.3,24.2,4.224,2.01111,28.93,43.074200000000005,22.444444444444443,6.666666666666667,46.22222222222223,0.0,47.888888888888886,10.0,1014.2222222222222,13.111111111111112,11.0,7.555555555555555,5.888888888888889,,493.1495306080786,4.019597646274136,92.73624060765499,26.51660642941793,45.50455587387085,2.571070943872134,91.92711277008057,99.15365422566731,0.0
2022-08-22 11:50:00,22.3,23.3,19.0,24.3,24.4,4.297,2.5600750000000003,28.8341,43.028800000000004,22.72222222222222,6.833333333333334,28.111111111111143,0.0,46.94444444444444,10.0,1014.1111111111111,12.555555555555557,11.0,7.777777777777778,5.944444444444445,,481.4419336954753,3.790332166151812,73.48576815610552,26.63675747235616,44.768017794291175,2.737651179234187,102.01006905873616,36.48529046694438,0.0
2022-08-22 12:00:00,22.5,23.5,19.2,24.3,24.4,4.288,2.23658,28.4663,42.9711,23.0,7.0,10.0,0.0,46.0,10.0,1014.0,12.0,11.0,8.0,6.0,,485.1077792814408,3.5602419401158043,52.9314804517886,26.722940295537313,43.281698347727456,2.671288907130559,115.41005894978841,49.28443826039633,190.0
2022-08-22 12:10:00,23.0,23.8,19.2,24.3,24.5,4.207,2.4920999999999998,28.3819,42.9176,23.055555555555557,7.055555555555555,10.555555555555555,0.0,45.666666666666664,10.0,1014.0,11.833333333333334,10.944444444444445,8.055555555555555,6.0,,488.6563721159135,3.9087255460259605,83.36932720550709,26.856961358388265,41.330209732055664,2.649475346008937,109.52936847686767,181.2101565551758,0.0
2022-08-22 12:20:00,22.8,23.8,19.1,24.4,24.6,4.246,2.403595,28.8559,42.8654,23.11111111111111,7.111111111111111,11.11111111111111,0.0,45.333333333333336,10.0,1014.0,11.666666666666666,10.88888888888889,8.11111111111111,6.0,,517.2005998738607,5.359562881814559,102.39597619978048,26.83939168294271,40.03011839548746,2.680431323647499,85.77228616078695,231.73081675211589,0.0
2022-08-22 12:30:00,23.9,24.4,19.4,24.4,24.7,4.19,3.0934649999999997,28.037,42.715199999999996,23.166666666666668,7.166666666666667,11.666666666666666,0.0,45.0,10.0,1014.0,11.5,10.833333333333334,8.166666666666666,6.0,,531.613168938297,7.246359771254373,101.16787967293949,26.83958802541097,38.25158147176107,2.5118200683593748,70.90796550750733,325.80087041219076,0.0
2022-08-22 12:40:00,23.5,24.3,19.1,24.4,24.8,4.228,2.132555,27.143400000000003,42.7372,23.22222222222222,7.222222222222222,12.222222222222221,0.0,44.666666666666664,10.0,1014.0,11.333333333333334,10.777777777777779,8.222222222222221,6.0,,535.1961705525716,8.709292507831659,95.51477164467849,26.934465090433758,37.402370065053304,2.6697920485337576,56.51436809539795,534.3911640167237,0.0
2022-08-22 12:50:00,23.3,24.2,19.2,24.4,24.8,4.236,2.15676,27.4755,42.9012,23.27777777777778,7.277777777777778,12.777777777777779,0.0,44.333333333333336,10.0,1014.0,11.166666666666666,10.722222222222221,8.277777777777779,6.0,,498.0417022705078,8.840648010329339,107.99736098941437,26.980950409571328,37.21398074467977,2.6790946078300477,63.90100847880046,61.905352214177455,0.0
2022-08-22 13:00:00,24.1,24.5,19.2,24.4,24.8,4.269,2.1539349999999997,27.5077,42.9317,23.333333333333332,7.333333333333333,13.333333333333332,0.0,44.0,10.0,1014.0,11.0,10.666666666666666,8.333333333333334,6.0,,500.21319191066704,6.884649337307882,100.67561778569625,27.09943541208903,36.01580627441406,2.5636642356713613,82.05137894948324,82.73910560607911,0.0
2022-08-22 13:10:00,23.9,24.5,19.0,24.4,24.8,4.247,2.035885,27.3666,42.8657,23.38888888888889,7.388888888888889,13.88888888888889,0.0,43.666666666666664,10.0,1014.0,10.833333333333334,10.61111111111111,8.38888888888889,6.0,,510.60958763736414,4.842450561570582,183.7741777267025,27.259698664347333,35.09660526911418,2.443437408208847,84.98934945424398,116.33618155797323,0.0
2022-08-22 13:20:00,24.0,24.7,19.1,24.5,25.0,4.269,2.07177,27.242,42.7219,23.444444444444443,7.444444444444445,14.444444444444443,0.0,43.333333333333336,10.0,1014.0,10.666666666666666,10.555555555555555,8.444444444444445,6.0,,502.10725341796876,3.7543899375233947,170.87938172895355,27.46308555920919,33.786683343251546,2.5156932107607526,76.43624011993408,87.78813103993733,0.0
2022-08-22 13:30:00,25.2,25.5,19.3,24.6,25.3,4.328,2.0477149999999997,27.1479,42.609300000000005,23.5,7.5,15.0,0.0,43.0,10.0,1014.0,10.5,10.5,8.5,6.0,,507.4104026566429,3.30307969795782,130.10603595776746,27.626898460388183,32.405842240651445,2.2976627371708553,81.1092726389567,97.46792140960693,0.0
2022-08-22 13:40:00,25.5,25.8,19.2,24.7,25.5,4.305,2.03169,27.009800000000002,42.6121,23.555555555555557,7.555555555555555,15.555555555555555,0.0,42.666666666666664,10.0,1014.0,10.333333333333334,10.444444444444445,8.555555555555555,6.0,,486.50902422324,2.973859519473577,93.26687869702354,27.811046091715497,31.78971718152364,2.322077209353447,74.66707719167073,84.24719867070516,0.0
2022-08-22 13:50:00,25.4,25.8,19.2,24.8,25.5,4.264,2.2188849999999998,27.049799999999998,42.6141,23.61111111111111,7.611111111111111,16.11111111111111,0.0,42.333333333333336,10.0,1014.0,10.166666666666666,10.38888888888889,8.61111111111111,6.0,,490.07831980387374,2.751999116738637,76.14597590128581,27.898086442947385,31.15199204126994,2.4568927987416584,76.40572896321615,130.82019145329792,0.0
2022-08-22 14:00:00,26.3,26.5,19.3,24.9,25.8,4.302,2.12047,27.554699999999997,42.6005,23.666666666666668,7.666666666666667,16.666666666666664,0.0,42.0,10.0,1014.0,10.0,10.333333333333334,8.666666666666666,6.0,,521.9091610086375,2.7481071163638164,62.47278594959927,28.031406736373903,31.590557765960693,2.4454472078879674,57.56829357147217,277.59474568684897,0.0
2022-08-22 14:10:00,26.6,26.6,19.2,24.8,25.8,4.31,2.11215,27.3936,42.5139,23.72222222222222,7.722222222222222,17.22222222222222,0.0,41.666666666666664,10.0,1014.0,9.833333333333332,10.277777777777779,8.722222222222221,6.0,,496.69807047526047,3.0222043197168467,65.8999965363842,28.2086345354716,31.43286028544108,2.4623739351828893,49.34583818435669,221.1743463389079,0.0
2022-08-22 14:20:00,25.8,26.2,18.6,24.6,25.7,4.354,2.5704599999999997,27.395699999999998,42.4543,23.77777777777778,7.777777777777778,17.77777777777778,0.0,41.333333333333336,10.0,1014.0,9.666666666666666,10.222222222222221,8.777777777777779,6.0,,498.0033796323579,2.636419985476187,68.31992684294275,28.345034046173094,31.10803754488627,2.397292210261027,43.70735460281372,265.68641642252607,0.0
2022-08-22 14:30:00,25.6,25.9,19.0,24.4,25.4,4.351,2.0624100000000003,27.2511,42.4043,23.833333333333332,7.833333333333333,18.333333333333332,0.0,41.0,10.0,1014.0,9.5,10.166666666666666,8.833333333333334,6.0,,508.243388324606,2.417479901600019,66.65386147245849,28.479463888804123,31.126017001469933,2.2256909515460332,30.784308907190955,542.6711484273276,0.0
2022-08-22 14:40:00,25.7,25.8,19.1,24.2,25.3,4.332,1.9922049999999998,26.939100000000003,42.3645,23.88888888888889,7.888888888888889,18.888888888888886,0.0,40.666666666666664,10.0,1014.0,9.333333333333332,10.11111111111111,8.88888888888889,6.0,,492.0985569254557,2.208714628889736,62.019447825588074,28.669894472757978,30.413725703557333,2.3809924415747323,24.880248187383014,160.44697191238404,0.0
2022-08-22 14:50:00,26.8,26.5,19.3,24.2,25.4,4.305,2.07159,26.936500000000002,42.3537,23.944444444444443,7.944444444444445,19.444444444444443,0.0,40.333333333333336,10.0,1014.0,9.166666666666666,10.055555555555555,8.944444444444445,6.0,,526.348332719474,2.264498793021434,49.74381664362331,28.83682890892029,29.746335388819375,2.4998693031072614,26.036775229771933,261.8495993804932,0.0
2022-08-22 15:00:00,26.4,25.7,19.1,24.2,26.6,4.622,2.60147,26.764499999999998,42.3233,24.0,8.0,20.0,0.0,40.0,10.0,1014.0,9.0,10.0,9.0,6.0,,568.6991511553183,2.222439769937494,46.54417562096806,29.008577060699462,30.444143803914386,2.848242601156235,18.430932450294495,533.8924875386556,0.0
2022-08-22 15:10:00,26.3,25.6,18.6,24.1,26.7,4.647,2.332845,26.624299999999998,42.3236,23.88888888888889,7.777777777777778,21.38888888888889,0.0,41.388888888888886,10.0,1014.0,9.0,10.277777777777779,8.777777777777779,5.722222222222222,,578.369286702474,2.095174724654963,56.699779545196705,29.15328259150187,30.89444538752238,4.088886389334997,10.660093757311504,680.2900065104167,0.0
2022-08-22 15:20:00,26.1,25.4,19.0,24.0,26.4,4.638,2.48867,26.705000000000002,42.3197,23.77777777777778,7.555555555555555,22.77777777777778,0.0,42.77777777777778,10.0,1014.0,9.0,10.555555555555555,8.555555555555555,5.444444444444445,,514.123016522287,2.1084009480577404,63.505293208731096,29.271013469696044,30.55420637448629,2.5927872226635613,9.046236542065937,259.31397080103557,0.0
2022-08-22 15:30:00,26.1,25.4,19.1,23.9,26.3,4.643,2.25088,26.7734,42.2324,23.666666666666668,7.333333333333333,24.166666666666664,0.0,44.166666666666664,10.0,1014.0,9.0,10.833333333333334,8.333333333333334,5.166666666666667,,519.929146707469,2.168109872735153,72.24116688076386,29.34661680857341,29.889153413772583,2.47125013311704,9.05920163790385,326.0608627446493,0.0
2022-08-22 15:40:00,26.1,25.4,19.2,23.9,26.3,4.622,2.0596699999999997,26.923899999999996,42.2296,23.555555555555557,7.111111111111111,25.555555555555557,0.0,45.55555555555556,10.0,1014.0,9.0,11.11111111111111,8.11111111111111,4.888888888888889,,564.1617567110609,1.948578138806052,71.64015588771153,29.432979847590126,29.69586134592692,2.969967639843623,9.092578344345094,303.2238363011678,0.0
2022-08-22 15:50:00,25.7,25.2,19.1,23.9,26.0,4.63,2.127295,26.5894,42.2031,23.444444444444443,6.888888888888889,26.944444444444443,0.0,46.94444444444444,10.0,1014.0,9.0,11.38888888888889,7.888888888888889,4.611111111111111,,506.8030310233982,2.180911346970305,76.79733979047356,29.525594126383464,29.859182081222535,3.0668326330184934,8.904316701889039,173.00672786712647,0.0
2022-08-22 16:00:00,26.1,25.3,19.2,23.9,26.2,4.621,2.2081150000000003,26.487599999999997,42.21640000000001,23.333333333333332,6.666666666666667,28.333333333333332,0.0,48.33333333333333,10.0,1014.0,9.0,11.666666666666666,7.666666666666667,4.333333333333334,,540.6653967285156,2.208171443141113,92.37810934465483,29.62459806442261,29.945666529337565,2.974475624958674,9.414586030642191,435.84778877258304,0.0
2022-08-22 16:10:00,25.9,25.3,18.7,23.9,26.2,4.623,2.1746600000000003,26.458800000000004,42.255,23.22222222222222,6.444444444444445,29.72222222222222,0.0,49.72222222222222,10.0,1014.0,9.0,11.944444444444445,7.444444444444445,4.055555555555555,,556.7981532796224,2.2610975076754887,99.5670066833496,29.691893905003866,30.524598833719885,2.923564293384552,8.557634591261545,829.9234816487631,0.0
2022-08-22 16:20:00,25.9,25.3,18.8,23.8,26.2,4.636,2.87006,26.416700000000002,42.3006,23.11111111111111,6.222222222222222,31.11111111111111,0.0,51.111111111111114,10.0,1014.0,9.0,12.222222222222221,7.222222222222222,3.777777777777778,,553.9479105982288,2.4529401711353476,101.52850860552599,29.726406202316287,30.82807963371277,2.6673436830441153,6.997318636576336,684.519497680664,0.0
2022-08-22 16:30:00,26.2,25.3,19.0,23.8,26.2,4.644,2.315335,26.289800000000003,42.2856,23.0,6.0,32.5,0.0,52.5,10.0,1014.0,9.0,12.5,7.0,3.5,,555.4313902791341,2.6895672408335622,106.97840474963861,29.77187595685323,31.041114718119303,3.2065340534845985,6.221372784773509,437.8875345357259,0.0
2022-08-22 16:40:00,26.0,25.2,19.3,23.8,26.1,4.639,2.402505,26.3322,42.3152,22.88888888888889,5.777777777777778,33.888888888888886,0.0,53.888888888888886,10.0,1014.0,9.0,12.777777777777779,6.777777777777778,3.2222222222222223,,583.3328290706942,2.8080463621643306,113.46696046042578,29.8121417872111,31.45389252026876,4.91352012236913,6.150088651180267,772.6899186706544,0.0
2022-08-22 16:50:00,26.3,25.3,19.2,23.8,26.4,4.61,2.359775,26.157799999999998,42.3368,22.77777777777778,5.555555555555555,35.27777777777778,0.0,55.27777777777778,10.0,1014.0,9.0,13.055555555555555,6.555555555555555,2.9444444444444446,,549.0988616241806,2.5229509552993346,108.4452352517338,29.857674856185913,31.485214277903236,3.2683486338456467,6.010762205918629,439.21037979125975,0.0
2022-08-22 17:00:00,26.5,25.4,19.3,23.8,26.5,4.6,2.966065,25.812,42.3801,22.666666666666668,5.333333333333334,36.666666666666664,0.0,56.666666666666664,10.0,1014.0,9.0,13.333333333333332,6.333333333333334,2.666666666666667,,514.4510298665365,2.578765034870913,108.59717075735837,29.804147075017294,31.223148905436197,3.28559765736262,6.2750367458661405,226.83923704783123,0.0
2022-08-22 17:10:00,26.1,25.3,18.8,23.8,26.3,4.596,2.468115,25.7181,42.445,22.555555555555557,5.111111111111111,38.05555555555556,0.0,58.05555555555556,10.0,1014.0,9.0,13.61111111111111,6.111111111111111,2.3888888888888893,,515.7891963283495,2.5138891544416127,110.30237941418663,29.667486712137855,31.065221627553303,5.718461793263753,8.107411220868428,263.46171040852863,0.0
2022-08-22 17:20:00,25.9,25.1,18.6,23.7,26.1,4.597,2.467745,25.659,42.4862,22.444444444444443,4.888888888888889,39.44444444444444,0.0,59.44444444444444,10.0,1014.0,9.0,13.88888888888889,5.888888888888889,2.1111111111111116,,542.0273149442124,2.66041379271254,114.15748823262876,30.056912657419844,31.18895175298055,1569.7797420648735,8.959365741411846,728.7189430491129,0.0
2022-08-22 17:30:00,25.8,25.2,18.9,23.7,26.2,4.594,3.044995,25.4511,42.4741,22.333333333333332,4.666666666666667,40.83333333333333,0.0,60.83333333333333,10.0,1014.0,9.0,14.166666666666666,5.666666666666667,1.833333333333334,,523.9658264300467,2.6659484639746993,110.38953355067194,31.562307958602908,29.46509208997091,3899.3636092122397,9.300894595781962,174.26015706380207,0.0
2022-08-22 17:40:00,26.3,25.2,19.3,23.7,26.3,4.599,3.39261,25.1231,42.565,22.22222222222222,4.444444444444445,42.22222222222222,0.0,62.22222222222222,10.0,1014.0,9.0,14.444444444444443,5.444444444444445,1.5555555555555562,,521.3062813454113,3.1502872212054367,113.56120901678915,32.03618348121643,28.086026674906414,4485.140600585937,10.18937356630961,113.63752440134684,0.0
2022-08-22 17:50:00,26.2,25.2,19.3,23.6,26.3,4.598,2.839575,24.8188,42.659,22.11111111111111,4.222222222222222,43.611111111111114,0.0,63.611111111111114,10.0,1014.0,9.0,14.722222222222221,5.222222222222222,1.2777777777777786,,536.3363938605648,2.9713846491150937,105.86526090137029,32.08304133415222,27.407106800079344,3346.0893050130207,11.379651114145915,161.3770518875122,0.0
2022-08-22 18:00:00,26.3,25.2,19.1,23.6,26.4,4.607,2.624765,24.354300000000002,42.7762,22.0,4.0,45.0,0.0,65.0,10.0,1014.0,9.0,15.0,5.0,1.0,,523.2748281860352,2.5966520727286904,109.39812263919808,31.671139539082844,27.45408729553223,2751.3916262531284,11.835804286003114,346.3537437947591,0.0
2022-08-22 18:10:00,26.0,25.1,18.7,23.6,26.1,4.604,2.6769249999999998,23.9506,42.9176,21.61111111111111,4.111111111111111,50.72222222222222,0.0,65.66666666666667,10.0,1014.1111111111111,8.833333333333334,14.777777777777779,5.5,1.0,,517.5344012696715,2.513224601590701,104.39590917856681,30.862000249226888,27.92236520767212,3.4436753165721896,11.109712181091309,182.2252946980794,0.0
2022-08-22 18:20:00,26.4,25.2,18.8,23.6,26.4,4.601,43.018235,23.55,43.0786,21.22222222222222,4.222222222222222,56.44444444444444,0.0,66.33333333333333,10.0,1014.2222222222222,8.666666666666666,14.555555555555555,6.0,1.0,,517.9590572979807,2.4967602902145707,110.12588073924437,30.262021684646605,28.653999497095743,4.323514511187871,10.817610152562459,127.49396231333415,0.0
2022-08-22 18:30:00,25.8,25.1,19.1,23.6,26.1,4.597,62.46566,22.6996,43.2356,20.833333333333332,4.333333333333333,62.16666666666667,0.0,67.0,10.0,1014.3333333333334,8.5,14.333333333333334,6.5,1.0,,517.3353798421224,4.4957035893100805,110.12147540313376,29.906134961446128,29.438859856923422,8.65980376958847,10.819692945480346,134.22771338144938,0.0
2022-08-22 18:40:00,26.0,25.1,19.3,23.6,26.2,4.6,7.0892349999999995,22.3706,43.394999999999996,20.444444444444443,4.444444444444445,67.88888888888889,0.0,67.66666666666667,10.0,1014.4444444444445,8.333333333333334,14.11111111111111,7.0,1.0,,511.4623963770373,5.757446588607832,112.66692297488282,29.585359862645465,30.189127095540364,8.183499435583752,11.290991346041363,52.17738334019979,0.0
2022-08-22 18:50:00,26.0,25.0,19.3,23.5,26.0,4.587,4.08425,22.1381,43.5668,20.055555555555557,4.555555555555555,73.61111111111111,0.0,68.33333333333333,10.0,1014.5555555555555,8.166666666666666,13.88888888888889,7.5,1.0,,532.9947677296606,4.62127349936356,104.60036489562125,29.30563921292623,30.99903204917908,4.201019014120102,12.749888733228047,167.21452003479004,0.0
2022-08-22 19:00:00,25.9,25.0,19.3,23.5,26.0,4.593,3.0056950000000002,22.3404,43.6564,19.666666666666668,4.666666666666667,79.33333333333334,0.0,69.0,10.0,1014.6666666666666,8.0,13.666666666666666,8.0,1.0,,540.7802783203125,3.8966506676552664,94.52406643819,29.077980257670085,31.425727774302164,3.4292518166701003,12.953633637428283,93.65429911295573,0.0
2022-08-22 19:10:00,25.6,24.9,19.0,23.5,25.7,4.611,59.10806,21.974600000000002,43.7192,19.27777777777778,4.777777777777778,85.05555555555556,0.0,69.66666666666667,10.0,1014.7777777777778,7.833333333333333,13.444444444444445,8.5,1.0,,517.9417626462038,8.437186791553335,71.43557443457135,28.807839358647662,31.778308862050373,10.310228608051935,13.501425514221191,41.34262008508047,0.0
2022-08-22 19:20:00,25.6,24.9,18.7,23.5,25.8,4.602,32.62625,21.6663,43.7872,18.88888888888889,4.888888888888889,90.77777777777777,0.0,70.33333333333333,10.0,1014.8888888888889,7.666666666666666,13.222222222222221,9.0,1.0,,512.8843465870825,21.599189626564414,97.81616308546336,28.531448316574096,32.43448611577352,19.532314840952555,16.486987198193866,8.247425317962964,0.0
2022-08-22 19:30:00,25.4,24.8,19.0,23.4,25.6,4.579,9.914355,21.3237,43.7784,18.5,5.0,96.5,0.0,71.0,10.0,1015.0,7.5,13.0,9.5,1.0,,545.3420357259115,12.541498098077074,110.79147666306146,28.387784268061317,33.21598029454549,16.84349644978841,19.412298078536985,80.45432628949484,0.0
2022-08-22 19:40:00,25.1,24.7,19.0,23.4,25.4,4.599,6.408675,21.083,43.8832,18.11111111111111,5.111111111111111,102.22222222222223,0.0,71.66666666666667,10.0,1015.1111111111111,7.333333333333333,12.777777777777779,10.0,1.0,,554.3376200217763,7.859784992886128,108.1846763787566,28.417958062489827,33.74985210418701,14.658590237299602,16.541822253863018,344.7449153900146,0.0
2022-08-22 19:50:00,24.8,24.5,19.0,23.3,25.0,4.576,5.910615,20.8811,43.9778,17.72222222222222,5.222222222222222,107.94444444444444,0.0,72.33333333333333,10.0,1015.2222222222222,7.166666666666666,12.555555555555555,10.5,1.0,,581.3882912190754,5.319224009513855,91.49628715838416,28.551588649749753,34.05806039810181,12.152992672920227,9.753470867474874,455.7843104044597,0.0
2022-08-22 20:00:00,24.3,24.3,19.0,23.2,24.7,4.545,3.47658,20.5143,44.0678,17.333333333333332,5.333333333333333,113.66666666666667,0.0,73.0,10.0,1015.3333333333334,7.0,12.333333333333334,11.0,1.0,,587.4014360028848,5.022904741602429,95.8229782662688,28.738257125218713,34.15783983866374,10.56718046506246,5.842667534351349,524.2585125732422,0.0
2022-08-22 20:10:00,24.0,24.4,18.9,23.2,24.1,4.245,3.811575,20.593200000000003,44.1156,16.944444444444443,5.444444444444445,119.38888888888889,0.0,73.66666666666667,10.0,1015.4444444444445,6.833333333333333,12.11111111111111,11.5,1.0,,574.4126432221511,4.128970044797423,90.29867715911003,28.843402287165326,34.10293888092041,9.833107398351034,3.221624242862066,537.0230628967286,0.0
2022-08-22 20:20:00,23.8,24.2,18.8,23.1,24.0,4.268,3.485125,20.284200000000002,44.1803,16.555555555555557,5.555555555555555,125.11111111111111,0.0,74.33333333333333,10.0,1015.5555555555555,6.666666666666666,11.88888888888889,12.0,1.0,,567.2829945882161,4.072613248548938,106.43972867847162,28.91070455869039,33.9850763130188,9.068110493818919,1.7836895515521367,538.3349700419109,0.0
2022-08-22 20:30:00,23.4,24.0,18.8,23.1,23.8,4.29,3.710895,20.0287,44.2419,16.166666666666668,5.666666666666666,130.83333333333331,0.0,75.0,10.0,1015.6666666666666,6.5,11.666666666666668,12.5,1.0,,569.4318140349991,3.9495967025676015,108.00425005810409,28.96310971260071,33.913137639363605,8.544337859153748,1.3783724369605381,534.8569969685872,0.0
2022-08-22 20:40:00,23.1,23.7,18.8,23.1,23.7,4.25,3.35238,20.3385,44.343399999999995,15.777777777777779,5.777777777777778,136.55555555555554,0.0,75.66666666666667,10.0,1015.7777777777778,6.333333333333333,11.444444444444445,13.0,1.0,,562.3941695009429,3.6979043768220032,108.99884834914558,28.98442726135254,33.8908188756307,8.186785339514415,1.2044956523180008,494.0062880452474,0.0
2022-08-22 20:50:00,22.7,23.4,18.6,23.0,23.6,4.211,3.3198950000000003,20.2379,44.3999,15.38888888888889,5.888888888888889,142.27777777777777,0.0,76.33333333333333,10.0,1015.8888888888889,6.166666666666666,11.222222222222221,13.5,1.0,,559.0919230143229,3.676886177480557,110.18112830857099,28.92336331685384,34.0125632794698,7.925273621082306,1.1119881435235341,427.0120048522949,0.0
2022-08-22 21:00:00,22.6,23.3,18.6,23.0,23.5,4.297,3.521815,20.1554,44.429700000000004,15.0,6.0,148.0,0.0,77.0,10.0,1016.0,6.0,11.0,14.0,1.0,,554.9847502960556,3.725161792868275,107.65786058975479,28.94125466664632,34.134913164774574,7.505605312188466,1.0614258613189063,472.9509497070312,0.0
2022-08-22 21:10:00,22.3,23.1,19.2,23.0,23.4,4.238,3.4112549999999997,20.1709,44.4692,14.88888888888889,6.0,148.33333333333334,0.0,77.38888888888889,10.0,1016.0,6.0,10.944444444444445,13.944444444444445,1.0,,547.722840983073,3.674187001097674,105.36565353824594,28.921677853266395,34.24675914128621,7.382726447582245,1.033688440322876,393.72817530314126,0.0
2022-08-22 21:20:00,21.9,22.7,18.7,22.9,23.3,4.215,3.3004599999999997,19.8942,44.4666,14.777777777777779,6.0,148.66666666666666,0.0,77.77777777777777,10.0,1016.0,6.0,10.88888888888889,13.88888888888889,1.0,,544.8017110469424,3.875566172512238,101.06853785046077,28.903622636795046,34.40971635818481,7.065356058279673,1.018450457851092,342.7996127827962,0.0
2022-08-22 21:30:00,21.6,22.5,18.7,22.9,23.1,4.231,3.36259,19.3475,44.4441,14.666666666666666,6.0,149.0,0.0,78.16666666666667,10.0,1016.0,6.0,10.833333333333334,13.833333333333334,1.0,,541.7460356613685,4.099269048675979,105.6633329770794,28.923578246434527,34.51425839742025,6.794977533022563,1.0100931332508722,259.88849179585776,0.0
2022-08-22 21:40:00,21.0,22.1,19.2,22.9,23.1,4.2,3.47187,19.4868,44.554700000000004,14.555555555555555,6.0,149.33333333333334,0.0,78.55555555555556,10.0,1016.0,6.0,10.777777777777779,13.777777777777779,1.0,,536.4445296223959,3.9325617625955807,102.34382663575943,28.951797329584757,34.52403868993123,6.515095449288685,1.0055086795488992,226.37275873819985,0.0
2022-08-22 21:50:00,20.8,21.9,18.5,22.9,22.9,4.209,3.4733150000000004,19.6292,44.6262,14.444444444444445,6.0,149.66666666666666,0.0,78.94444444444444,10.0,1016.0,6.0,10.722222222222221,13.722222222222221,1.0,,526.8130372917789,3.812951043702788,106.89897099252475,28.95958228111267,34.52076842625936,5.99819678068161,1.0029947723944983,192.81305788675945,0.0
2022-08-22 22:00:00,20.9,22.0,19.2,22.8,22.9,4.242,3.4679450000000003,19.9948,44.6505,14.333333333333334,6.0,150.0,0.0,79.33333333333333,10.0,1016.0,6.0,10.666666666666666,13.666666666666666,1.0,,526.0488258239045,3.875558132653856,113.04534100807318,28.95090772310893,34.54651807785034,5.892943053245544,1.0016164060433705,151.98947956085206,0.0
2022-08-22 22:10:00,20.2,21.4,18.8,22.8,22.7,4.235,3.48515,19.418599999999998,44.5875,14.222222222222221,6.0,150.33333333333334,0.0,79.72222222222223,10.0,1016.0,6.0,10.61111111111111,13.61111111111111,1.0,,522.7707497151692,4.057732584712196,114.80188270116257,28.930013904571535,34.617033589680986,5.738964507579803,1.0008651353915532,107.71517552693686,0.0
2022-08-22 22:20:00,20.3,21.5,18.7,22.8,22.7,4.306,3.6286650000000003,19.4224,44.6293,14.11111111111111,6.0,150.66666666666666,0.0,80.11111111111111,10.0,1016.0,6.0,10.555555555555555,13.555555555555555,1.0,,524.0293387507296,3.8800913398211963,103.8165867338881,28.89944892247518,34.684616832733155,5.764147342840831,1.0004618189732235,98.45444161732992,0.0
2022-08-22 22:30:00,19.8,21.1,18.8,22.7,22.6,4.292,3.627375,18.8457,44.6629,14.0,6.0,151.0,0.0,80.5,10.0,1016.0,6.0,10.5,13.5,1.0,,526.2439733185165,4.052915093144454,113.94918395608158,28.871337340672813,34.74383717219035,5.7386536073684695,1.0002417381604514,110.85028350830078,0.0
2022-08-22 22:40:00,19.7,21.0,19.1,22.7,22.5,4.241,3.616945,19.323500000000003,44.7396,13.88888888888889,6.0,151.33333333333334,0.0,80.88888888888889,10.0,1016.0,6.0,10.444444444444445,13.444444444444445,1.0,,522.2307244873048,4.008175844641055,106.10177246179958,28.855816081364946,34.810873629252114,5.581426882743836,1.0001227863629658,114.77922910054524,0.0
2022-08-22 22:50:00,19.5,20.8,18.6,22.7,22.4,4.251,3.5070636363636365,19.151,44.75018181818182,13.777777777777779,6.0,151.66666666666666,0.0,81.27777777777777,10.0,1016.0,6.0,10.38888888888889,13.38888888888889,1.0,,519.7827326281317,3.970825116021485,106.78233866330592,28.83671351114909,34.8611209042867,5.2262718884150186,1.0000521689653397,119.01532386779783,0.0
2022-08-22 23:00:00,19.4,20.8,19.0,22.7,22.4,4.219,3.612605,18.772,44.7462,13.666666666666666,6.0,152.0,0.0,81.66666666666667,10.0,1016.0,6.0,10.333333333333334,13.333333333333334,1.0,,513.2027743705662,3.901110279842959,106.78552220339157,28.820872166951496,34.89147033055623,4.987587531805039,1.0000298023223877,105.93500893910725,0.0
2022-08-22 23:10:00,19.4,20.8,19.1,22.7,22.3,4.213,3.5100749999999996,18.7286,44.7928,13.555555555555555,6.0,152.33333333333334,0.0,82.05555555555556,10.0,1016.0,6.0,10.277777777777779,13.277777777777779,1.0,,512.3763947831078,3.835763986817861,106.15707696214233,28.806976823806764,34.91537404378255,4.935137219429016,1.0000298023223877,111.52729962666828,0.0
2022-08-22 23:20:00,19.6,20.8,18.8,22.7,22.3,4.217,3.643915,19.068199999999997,44.847500000000004,13.444444444444445,6.0,152.66666666666666,0.0,82.44444444444444,10.0,1016.0,6.0,10.222222222222221,13.222222222222221,1.0,,517.9108172607422,3.7670533398989234,114.8739317724799,28.777226753234864,34.93807372411092,4.827342751820883,1.0000298023223877,117.68292439778645,0.0
2022-08-22 23:30:00,19.3,20.6,18.8,22.7,22.3,4.254,3.61605,18.2733,44.7763,13.333333333333334,6.0,153.0,0.0,82.83333333333333,10.0,1016.0,6.0,10.166666666666666,13.166666666666666,1.0,,518.5035503799614,3.883821292038018,111.35234120622192,28.753035259246825,34.96779223759969,4.633555274009704,1.0000298023223877,113.28595514933268,0.0
2022-08-22 23:40:00,19.4,20.7,19.3,22.6,22.3,4.198,3.62892,18.2684,44.8022,13.222222222222221,6.0,153.33333333333334,0.0,83.22222222222223,10.0,1016.0,6.0,10.11111111111111,13.11111111111111,1.0,,520.3025217692058,3.88786288024342,104.23727564084327,28.72224131902059,34.98079708735148,4.737998795509339,1.0000298023223877,111.20124680836996,0.0
2022-08-22 23:50:00,19.3,20.6,19.3,22.6,22.3,4.23,3.588255,18.274099999999997,44.8769,13.11111111111111,6.0,153.66666666666666,0.0,83.61111111111111,10.0,1016.0,6.0,10.055555555555555,13.055555555555555,1.0,,519.9327106765221,4.074600665771355,104.23512500008621,28.680852591196697,35.01866736094156,4.654778232971827,1.0000298023223877,117.94598669687907,0.0
2022-08-23 00:00:00,19.6,20.8,18.9,22.6,22.3,4.232,3.6451700000000002,18.1636,44.9435,13.0,6.0,154.0,0.0,84.0,10.0,1016.0,6.0,10.0,13.0,1.0,,513.9423741132364,3.8791348128264906,114.75126069817838,28.634683281580607,35.076124083201094,4.474070972998937,1.0000298023223877,114.87189127604168,0.0
2022-08-23 00:10:00,19.1,20.5,18.8,22.6,22.2,4.214,3.8240600000000002,17.6263,45.0172,12.944444444444445,5.944444444444445,153.22222222222223,0.0,84.0,10.0,1016.0,6.111111111111111,10.0,12.833333333333334,1.0,,515.6169655354818,3.931496540079009,113.3080060396356,28.58004432996114,35.11490487416585,4.586460546255112,1.0000298023223877,109.24335193634033,0.0
2022-08-23 00:20:00,18.9,20.3,18.8,22.6,22.1,4.234,3.75278,17.5494,45.1123,12.88888888888889,5.888888888888889,152.44444444444446,0.0,84.0,10.0,1016.0,6.222222222222222,10.0,12.666666666666666,1.0,,519.5330059814453,3.8555328313105526,109.01403009274586,28.507684955596925,35.19856982549031,4.346373269160589,1.0000298023223877,113.43280071258546,0.0
2022-08-23 00:30:00,18.9,20.3,19.0,22.5,22.1,4.248,3.761455,17.6789,45.1714,12.833333333333334,5.833333333333333,151.66666666666666,0.0,84.0,10.0,1016.0,6.333333333333333,10.0,12.5,1.0,,515.8989650682471,3.9607689209442354,106.78237891224144,28.46196880022685,35.28085343678792,4.401348733107249,1.0000298023223877,117.76429712931315,0.0
2022-08-23 00:40:00,19.1,20.5,18.9,22.5,22.1,4.264,3.75895,17.5784,45.2302,12.777777777777779,5.777777777777778,150.88888888888889,0.0,84.0,10.0,1016.0,6.444444444444445,10.0,12.333333333333334,1.0,,513.5833561197917,3.986584844488209,116.94343892803299,28.434029595057165,35.3519958114624,4.233523663679759,1.0000298023223877,106.32917987823487,0.0
2022-08-23 00:50:00,19.2,20.5,19.0,22.5,22.2,4.228,3.7930750000000004,17.4386,45.2778,12.722222222222221,5.722222222222222,150.11111111111111,0.0,84.0,10.0,1016.0,6.555555555555555,10.0,12.166666666666666,1.0,,511.53503997101177,3.770433851965403,138.5569397627836,28.40209362665812,35.41191316604615,4.228150667349498,1.0000298023223877,110.72121889750163,0.0
2022-08-23 01:00:00,19.1,20.4,19.0,22.5,22.1,4.231,3.69777,17.462,45.3267,12.666666666666666,5.666666666666667,149.33333333333334,0.0,84.0,10.0,1016.0,6.666666666666667,10.0,12.0,1.0,,505.5364086914063,3.5680693781577935,141.15078150776145,28.3617485109965,35.46395648956299,4.13400828719139,1.0000298023223877,111.51820448557535,0.0
2022-08-23 01:10:00,18.7,20.1,19.0,22.5,22.0,4.207,3.5650350000000004,17.3172,45.3518,12.61111111111111,5.611111111111111,148.55555555555554,0.0,84.0,10.0,1016.0,6.777777777777778,10.0,11.833333333333334,1.0,,504.2008861392668,3.5746859748417372,130.77275468578446,28.321966454188033,35.51905719121297,3.9329596563180287,1.0000298023223877,107.18148225148518,0.0
2022-08-23 01:20:00,18.9,20.3,19.1,22.5,22.0,4.232,3.7162999999999995,17.4263,45.3632,12.555555555555555,5.555555555555555,147.77777777777777,0.0,84.0,10.0,1016.0,6.888888888888889,10.0,11.666666666666666,1.0,,501.22754884917157,3.3936883247168046,115.4743718409134,28.275300060908002,35.56025376637776,4.124252155224482,1.0000298023223877,110.32821436564127,0.0
2022-08-23 01:30:00,18.6,20.1,19.0,22.5,22.0,4.2,3.7383049999999995,17.221899999999998,45.318799999999996,12.5,5.5,147.0,0.0,84.0,10.0,1016.0,7.0,10.0,11.5,1.0,,506.42760803222654,3.520538624201791,113.15152479398049,28.23590401649475,35.607128677368166,3.986307084957758,1.0000298023223877,109.51536609649659,0.0
2022-08-23 01:40:00,18.2,19.8,18.8,22.5,21.9,4.219,3.7098349999999995,17.2212,45.366499999999995,12.444444444444445,5.444444444444445,146.22222222222223,0.0,84.0,10.0,1016.0,7.111111111111111,10.0,11.333333333333334,1.0,,508.0471879489943,3.4984948685074935,109.79903871094439,28.1921738020579,35.667458820343015,3.5985476458072663,1.0000298023223877,108.15987653096518,0.0
2022-08-23 01:50:00,17.9,19.6,18.7,22.4,21.8,4.21,3.834785,16.888399999999997,45.4246,12.38888888888889,5.388888888888889,145.44444444444446,0.0,84.0,10.0,1016.0,7.222222222222222,10.0,11.166666666666666,1.0,,508.41867342543327,3.504130492621223,106.12495047143622,28.152485291163128,35.73277259190878,3.883167275587718,1.0000298023223877,111.83937281290689,0.0
2022-08-23 02:00:00,17.5,19.3,18.6,22.4,21.7,4.215,3.99724,16.8657,45.4696,12.333333333333334,5.333333333333333,144.66666666666666,0.0,84.0,10.0,1016.0,7.333333333333333,10.0,11.0,1.0,,509.6805576754165,3.6396599910690286,113.32434305956136,28.118935572306317,35.78527868906657,3.730331308444341,1.0000298023223877,108.02940246582031,0.0
2022-08-23 02:10:00,17.4,19.2,18.9,22.4,21.6,4.243,3.7420999999999998,16.9386,45.5099,12.277777777777779,5.277777777777778,143.88888888888889,0.0,84.0,10.0,1016.0,7.444444444444445,10.0,10.833333333333332,1.0,,508.5244542790556,3.418200160877853,107.90233692578677,28.096782836914066,35.8649187596639,3.5182458825906116,1.0000298023223877,111.87641323089599,0.0
2022-08-23 02:20:00,17.6,19.3,19.1,22.4,21.6,4.187,3.8775949999999995,16.949,45.569100000000006,12.222222222222221,5.222222222222222,143.11111111111111,0.0,84.0,10.0,1016.0,7.555555555555555,10.0,10.666666666666666,1.0,,511.7530544728246,3.495291434526444,114.7707960303355,28.051858889261883,35.9081902885437,3.608982469240824,1.0000298023223877,113.51206013997395,0.0
2022-08-23 02:30:00,17.3,19.0,18.7,22.4,21.5,4.225,4.025634999999999,17.012999999999998,45.588800000000006,12.166666666666666,5.166666666666667,142.33333333333334,0.0,84.0,10.0,1016.0,7.666666666666666,10.0,10.5,1.0,,514.7220744832357,3.4526423524059147,111.02171998794469,28.019988298416138,35.95510743459066,3.541311675310135,1.0000298023223877,109.27810780843099,0.0
2022-08-23 02:40:00,17.2,18.9,18.8,22.4,21.4,4.239,3.8597099999999998,16.8605,45.6103,12.11111111111111,5.111111111111111,141.55555555555554,0.0,84.0,10.0,1016.0,7.777777777777778,10.0,10.333333333333332,1.0,,511.98898691813145,3.5873211069699735,107.58019712631312,27.995695381164552,36.01895767211914,3.434111969868342,1.0000298023223877,110.31822944641112,0.0
2022-08-23 02:50:00,17.3,19.1,18.9,22.4,21.5,4.243,3.779825,16.6738,45.633500000000005,12.055555555555555,5.055555555555555,140.77777777777777,0.0,84.0,10.0,1016.0,7.888888888888889,10.0,10.166666666666666,1.0,,507.5415923721489,3.5208170289508365,101.63397577468957,27.965085986455286,36.067506847381594,3.385663579305013,1.0000298023223877,113.65090484619141,0.0
2022-08-23 03:00:00,16.9,18.8,18.7,22.4,21.4,4.252,3.8751249999999997,16.8324,45.6713,12.0,5.0,140.0,0.0,84.0,10.0,1016.0,8.0,10.0,10.0,1.0,,508.98853586832684,3.437127543458831,110.03236228447176,27.944237734476722,36.12499322891235,3.1444769533475236,1.0027787524461746,104.43015638987224,0.0
2022-08-23 03:10:00,16.6,18.6,18.5,22.4,21.4,4.21,3.806675,17.1358,45.708000000000006,12.0,4.944444444444445,140.22222222222223,0.0,84.0,10.0,1016.0555555555555,8.88888888888889,9.944444444444445,9.944444444444445,1.1666666666666667,,509.1901550819134,3.3465974185695755,114.29373377374336,27.92582739194234,36.19768049240112,3.1959937421480813,1.0574577516317367,115.40920660654703,0.0
2022-08-23 03:20:00,17.1,18.8,18.6,22.4,21.4,4.193,3.81334,17.0582,45.7054,12.0,4.888888888888889,140.44444444444446,0.0,84.0,10.0,1016.1111111111111,9.777777777777779,9.88888888888889,9.88888888888889,1.3333333333333335,,513.3055404663086,3.51202111625402,106.84853648234223,27.907073294321698,36.23761220932007,3.15049041390419,1.1715891635417939,107.08196806589763,0.0
2022-08-23 03:30:00,16.9,18.7,18.6,22.4,21.4,4.181,3.920115,16.8858,45.617399999999996,12.0,4.833333333333333,140.66666666666666,0.0,84.0,10.0,1016.1666666666666,10.666666666666666,9.833333333333334,9.833333333333334,1.5,,510.41822556068155,3.383951649894822,112.21147923227083,27.880318454106646,36.315570500691734,3.233260858853658,1.3355095601081848,112.48786406199137,0.0
2022-08-23 03:40:00,16.8,18.7,18.6,22.4,21.4,4.188,3.933515,16.442500000000003,45.6339,12.0,4.777777777777778,140.88888888888889,0.0,84.0,10.0,1016.2222222222222,11.555555555555555,9.777777777777779,9.777777777777779,1.6666666666666667,,514.6313939693057,3.632460586997749,105.84608730811858,27.846279827753705,36.35416696548462,3.1611992188294726,1.5203161722421645,108.88605186462402,0.0
2022-08-23 03:50:00,16.6,18.6,18.4,22.4,21.3,4.254,3.9641800000000003,16.2547,45.7315,12.0,4.722222222222222,141.11111111111111,0.0,84.0,10.0,1016.2777777777778,12.444444444444445,9.722222222222221,9.722222222222221,1.8333333333333335,,514.0646443053498,3.518717257875507,111.40211070928197,27.809627218246458,36.3960293896993,3.050084294875463,1.711778708299001,113.26323936462401,0.0
2022-08-23 04:00:00,16.7,18.6,18.5,22.3,21.3,4.267,4.03449,16.0456,45.8197,12.0,4.666666666666667,141.33333333333334,0.0,84.0,10.0,1016.3333333333334,13.333333333333332,9.666666666666666,9.666666666666666,2.0,,514.0642718505859,3.4579835326792834,110.01790647000243,27.760598033269247,36.47546241124471,3.056356295744578,1.9209827897946041,113.75635294596354,0.0
2022-08-23 04:10:00,16.5,18.5,18.4,22.3,21.3,4.199,3.8440199999999995,16.3131,45.903499999999994,12.0,4.611111111111111,141.55555555555554,0.0,84.0,10.0,1016.3888888888889,14.222222222222221,9.61111111111111,9.61111111111111,2.166666666666667,,515.4073975135541,3.406239052182537,119.46782664800094,27.730351031621296,36.52019955952962,3.110307163000107,2.1282267610232037,115.94864114125569,0.0
