,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-23 04:20:00,16.4,18.4,18.3,22.3,21.2,4.185,4.04872,16.219900000000003,45.961,12.0,4.555555555555555,141.77777777777777,0.0,84.0,10.0,1016.4444444444445,15.11111111111111,9.555555555555555,9.555555555555555,2.3333333333333335,,510.5590439263706,3.2463478793397464,107.92349089821853,27.708476867675778,36.588806864420576,2.9960122724374134,2.3350606866677603,111.73402812957764,0.0
2022-08-23 04:30:00,16.7,18.5,18.2,22.3,21.2,4.168,3.7409,16.1924,45.963,12.0,4.5,142.0,0.0,84.0,10.0,1016.5,16.0,9.5,9.5,2.5,,517.7368143717448,3.3633960569308976,107.44895932256838,27.687331568400065,36.6439429918925,3.0083082060019177,2.5556963157653807,110.40347085316975,0.0
2022-08-23 04:40:00,16.7,18.5,18.2,22.3,21.2,4.204,3.937805,16.3188,45.9938,12.0,4.444444444444445,142.22222222222223,0.0,84.0,10.0,1016.5555555555555,16.88888888888889,9.444444444444445,9.444444444444445,2.666666666666667,,517.7902076317798,3.3256989867067603,112.96026045136531,27.672750034332275,36.67997329076131,2.9499773275852204,2.784949277639389,114.5686717859904,0.0
2022-08-23 04:50:00,16.3,18.2,18.0,22.3,21.1,4.204,3.8672400000000002,16.358700000000002,45.9991,12.0,4.388888888888889,142.44444444444446,0.0,84.0,10.0,1016.6111111111111,17.77777777777778,9.38888888888889,9.38888888888889,2.8333333333333335,,516.7980908203125,3.536962867281531,136.49710406438106,27.68549196243286,36.68927865982056,2.94506053129832,3.016312741835912,105.30873147328694,0.0
2022-08-23 05:00:00,16.8,18.5,18.2,22.2,21.1,4.229,4.1008949999999995,16.7228,45.919,12.0,4.333333333333333,142.66666666666666,0.0,84.0,10.0,1016.6666666666666,18.666666666666664,9.333333333333334,9.333333333333334,3.0,,511.4100355126392,3.551391852588977,152.59814149802688,27.723037010828655,36.67757137298584,2.840993595520655,3.2633659756183624,104.0646474456787,0.0
2022-08-23 05:10:00,16.7,18.5,18.2,22.2,21.1,4.189,3.956315,16.819499999999998,45.867200000000004,12.0,4.277777777777778,142.88888888888889,0.0,84.0,10.0,1016.7222222222222,19.555555555555557,9.277777777777779,9.277777777777779,3.166666666666667,,512.5376798572759,3.663244518856544,166.5002631248862,27.793715476989746,36.646298789978026,2.812072942654292,3.519622581799825,108.97466363271079,0.0
2022-08-23 05:20:00,16.9,18.7,18.5,22.2,21.2,4.15,4.115705,16.833,45.787,12.0,4.222222222222222,143.11111111111111,0.0,84.0,10.0,1016.7777777777778,20.444444444444443,9.222222222222221,9.222222222222221,3.3333333333333335,,517.3444207763671,3.519709691193144,206.68706928145411,27.669116048812867,36.585753726959226,3.2211614509423576,4.567430939674377,29.68158084531625,0.0
2022-08-23 05:30:00,16.6,18.4,18.2,22.2,21.1,4.211,4.36138,17.177,45.670500000000004,12.0,4.166666666666667,143.33333333333334,0.0,84.0,10.0,1016.8333333333334,21.333333333333332,9.166666666666666,9.166666666666666,3.5,,515.4323414033036,3.5296229699169848,229.1453041792185,27.04334323247274,37.021969401041666,3.836675341526667,14.91729381720225,1.000000238418579,0.0
2022-08-23 05:40:00,16.2,18.3,18.2,22.2,21.1,4.221,4.131595,17.4918,45.6004,12.0,4.111111111111111,143.55555555555554,0.0,84.0,10.0,1016.8888888888889,22.22222222222222,9.11111111111111,9.11111111111111,3.666666666666667,,508.4901625253962,3.7475184978064844,175.44370158308644,26.57257601420085,38.15151542027791,3.528448800643285,24.11565886815389,1.000000238418579,0.0
2022-08-23 05:50:00,15.9,18.0,17.7,22.2,21.0,4.183,4.14484,18.0329,45.540499999999994,12.0,4.055555555555555,143.77777777777777,0.0,84.0,10.0,1016.9444444444445,23.11111111111111,9.055555555555555,9.055555555555555,3.8333333333333335,,510.2672998046875,3.9505084771827113,186.92087325101517,26.09953824679057,39.45623102823893,3.6503912794589994,28.280901794433596,1.000000238418579,0.0
2022-08-23 06:00:00,15.7,17.9,17.7,22.2,20.9,4.18,6.905374999999999,18.2298,45.416000000000004,12.0,4.0,144.0,0.0,84.0,10.0,1017.0,24.0,9.0,9.0,4.0,,516.7902321195054,3.9874876154883436,192.62804175425384,25.824783449172976,40.63461402893067,3.7371093328793847,31.456929820378623,1.000000238418579,0.0
2022-08-23 06:10:00,15.9,18.5,18.2,22.1,20.1,4.22,4.14872,19.0523,45.355000000000004,12.38888888888889,4.0,137.22222222222223,0.0,82.61111111111111,10.0,1017.0,23.166666666666668,9.11111111111111,8.722222222222221,4.055555555555555,,512.1957333374023,3.8657145669702757,158.5999380678511,25.616849791208903,41.39102875391642,3.762120410998662,33.434793586730954,1.000000238418579,0.0
2022-08-23 06:20:00,15.9,19.0,18.6,22.2,19.6,4.182,4.258235,19.718799999999998,44.2065,12.777777777777779,4.0,130.44444444444446,0.0,81.22222222222223,10.0,1017.0,22.333333333333332,9.222222222222221,8.444444444444445,4.111111111111111,,511.5723330688476,3.7040205431792694,146.5689367509831,25.4599680741628,41.51688687642415,3.771775836149852,35.17357524236043,1.000000238418579,0.0
2022-08-23 06:30:00,15.8,19.1,18.8,22.2,19.3,4.166,4.220975,20.519299999999998,43.5709,13.166666666666666,4.0,123.66666666666667,0.0,79.83333333333333,10.0,1017.0,21.5,9.333333333333334,8.166666666666666,4.166666666666667,,515.4324155013862,3.7766928928720076,146.9361853986406,25.324123497009275,41.41676193237305,3.914972624381383,38.97840737024943,1.000000238418579,0.0
2022-08-23 06:40:00,15.7,19.3,18.9,22.2,19.1,4.204,4.37462,22.3196,42.1832,13.555555555555555,4.0,116.88888888888889,0.0,78.44444444444444,10.0,1017.0,20.666666666666668,9.444444444444445,7.888888888888889,4.222222222222222,,506.7091880289714,3.8446001258812386,158.22130809202034,25.133790276845296,41.468705863952636,4.395627084175746,43.02317237218221,1.000000238418579,0.0
2022-08-23 06:50:00,16.2,19.4,19.0,22.2,19.3,4.191,3.7230649999999996,22.6873,40.542500000000004,13.944444444444445,4.0,110.11111111111111,0.0,77.05555555555556,10.0,1017.0,19.833333333333332,9.555555555555555,7.611111111111111,4.277777777777778,,510.8146566246296,3.954912100929325,381.1070204291909,24.988621718088787,41.99588866551717,4.171253495216369,47.070664431254066,1.000000238418579,0.0
2022-08-23 07:00:00,16.4,19.7,19.3,22.3,19.5,4.187,3.76721,23.5767,39.5045,14.333333333333334,4.0,103.33333333333334,0.0,75.66666666666667,10.0,1017.0,19.0,9.666666666666666,7.333333333333334,4.333333333333333,,511.2314588314363,4.000797249220185,434.45522083950584,24.882440967559813,42.438206303914384,4.032062502702077,50.97807154973348,1.000000238418579,0.0
2022-08-23 07:10:00,16.1,19.5,19.2,22.3,19.5,4.181,3.5792900000000003,24.514400000000002,38.7947,14.722222222222221,4.0,96.55555555555556,0.0,74.27777777777777,10.0,1017.0,18.166666666666668,9.777777777777779,7.055555555555555,4.388888888888889,,514.6295292154948,3.8590989821374757,420.83491661545924,24.788777329126994,42.74478799184163,4.038080029090246,55.84890764872233,1.000000238418579,0.0
2022-08-23 07:20:00,15.9,19.4,19.1,22.4,19.4,4.174,3.43403,25.2834,38.261399999999995,15.11111111111111,4.0,89.77777777777777,0.0,72.88888888888889,10.0,1017.0,17.333333333333332,9.88888888888889,6.777777777777779,4.444444444444445,,519.4342790169551,3.9178341390588187,387.4183656276552,24.71316119829814,43.71911458333334,4.327986435095469,61.91316209793091,1.000000238418579,0.0
2022-08-23 07:30:00,16.2,19.6,19.2,22.4,19.4,4.191,4.045145,25.807100000000002,37.6968,15.5,4.0,83.0,0.0,71.5,10.0,1017.0,16.5,10.0,6.5,4.5,,515.2992245658787,4.124405314881923,334.54558529783776,24.579996267954506,44.69749228795369,4.216470347245535,67.67236039479573,1.000000238418579,0.0
2022-08-23 07:40:00,16.6,19.7,19.4,22.4,19.6,4.174,3.4409799999999997,26.406599999999997,37.2784,15.88888888888889,4.0,76.22222222222223,0.0,70.11111111111111,10.0,1017.0,15.666666666666666,10.11111111111111,6.222222222222222,4.555555555555555,,512.5231019329202,4.226798482911062,552.4015230943927,24.51507257461548,45.568352152506506,4.31567261616389,70.75565958658854,1.000000238418579,0.0
2022-08-23 07:50:00,17.2,19.9,19.6,22.5,20.0,4.197,3.44306,26.8671,37.0721,16.27777777777778,4.0,69.44444444444444,0.0,68.72222222222223,10.0,1017.0,14.833333333333334,10.222222222222221,5.944444444444445,4.611111111111111,,517.0647378154184,4.036150674409113,755.4637989643334,24.404150482813517,46.13622901280721,4.501232630411784,74.8795021311442,1.000000238418579,0.0
2022-08-23 08:00:00,17.3,19.7,19.5,22.6,20.6,4.193,3.3924999999999996,26.595299999999998,36.9521,16.666666666666668,4.0,62.66666666666667,0.0,67.33333333333334,10.0,1017.0,14.0,10.333333333333334,5.666666666666667,4.666666666666667,,512.8275508696457,3.7766581744864838,694.1416804219909,24.290520639419558,46.366385046641035,4.653100333611171,80.14717529296874,1.000000238418579,0.0
2022-08-23 08:10:00,16.9,19.4,19.1,22.7,20.8,4.245,3.31819,26.6315,36.8776,17.055555555555557,4.0,55.8888888888889,0.0,65.94444444444444,10.0,1017.0,13.166666666666666,10.444444444444445,5.388888888888889,4.722222222222222,,510.34850266379874,3.822995058735885,701.8362021218854,24.3079025777181,46.67073812484741,4.724650842348735,84.28552714029948,1.000000238418579,0.0
2022-08-23 08:20:00,17.2,19.5,19.3,22.7,21.3,4.206,3.34304,26.999900000000004,36.841899999999995,17.444444444444443,4.0,49.111111111111114,0.0,64.55555555555556,10.0,1017.0,12.333333333333334,10.555555555555555,5.111111111111112,4.777777777777778,,507.84163129083043,3.756015286829512,494.9249344380697,24.297985140482584,46.79290831883749,4.7195276816686,92.22043525695801,1.000000238418579,0.0
2022-08-23 08:30:00,17.9,19.6,19.4,22.8,21.9,4.193,3.3350999999999997,27.482,36.7307,17.833333333333332,4.0,42.33333333333334,0.0,63.16666666666667,10.0,1017.0,11.5,10.666666666666666,4.833333333333334,4.833333333333333,,498.4469627888998,3.539988266525969,360.43655720511396,24.339643230438234,47.0513755162557,4.890214281082153,96.51467744191487,1.000000238418579,0.0
2022-08-23 08:40:00,18.6,20.0,19.7,22.8,22.1,4.18,3.584245,27.9572,36.658699999999996,18.22222222222222,4.0,35.55555555555556,0.0,61.77777777777778,10.0,1017.0,10.666666666666666,10.777777777777779,4.555555555555556,4.888888888888889,,504.1217946475675,3.817272867334764,294.3148261420471,24.330569725036618,47.18427993774414,4.990609165032705,102.6266782506307,1.000000238418579,0.0
2022-08-23 08:50:00,18.7,20.1,19.9,22.9,22.2,4.187,3.326135,28.9569,36.413799999999995,18.61111111111111,4.0,28.777777777777786,0.0,60.388888888888886,10.0,1017.0,9.833333333333334,10.88888888888889,4.277777777777779,4.944444444444445,,512.1174150278376,4.137634357988498,348.2398392456399,24.331192604700725,47.61876859664917,5.088082445462545,106.87395486195882,1.000000238418579,0.0
2022-08-23 09:00:00,18.7,20.3,20.1,23.0,22.3,4.242,3.411265,28.834600000000002,36.205200000000005,19.0,4.0,22.0,0.0,59.0,10.0,1017.0,9.0,11.0,4.0,5.0,,501.62085917154945,4.60591035022574,316.40786328676734,24.33742037455241,47.68885488510132,5.311241000493368,112.4296854654948,1.000000238418579,0.0
2022-08-23 09:10:00,18.8,20.3,20.2,23.0,22.5,4.204,3.3427700000000002,29.6307,36.1377,19.27777777777778,4.388888888888889,23.055555555555557,0.0,57.888888888888886,10.0,1016.9444444444445,8.722222222222221,10.88888888888889,4.5,5.055555555555555,,505.8755835557258,4.4655119620339345,215.4506513067558,24.421420555114747,47.878620109558106,5.025629461606344,116.73584419250487,1.000000238418579,0.0
2022-08-23 09:20:00,18.9,20.4,20.2,23.1,22.5,4.21,3.30762,29.3651,36.0694,19.555555555555557,4.777777777777778,24.11111111111111,0.0,56.77777777777778,10.0,1016.8888888888889,8.444444444444445,10.777777777777779,5.0,5.111111111111111,,507.11236731167503,4.185483506985303,142.56899680617167,24.49527387301127,48.00333313624064,5.507479059696197,120.43197093963622,1.000000238418579,0.0
2022-08-23 09:30:00,18.6,20.2,20.1,23.1,22.5,4.171,3.5559350000000003,29.2682,36.3138,19.833333333333332,5.166666666666667,25.166666666666668,0.0,55.666666666666664,10.0,1016.8333333333334,8.166666666666666,10.666666666666666,5.5,5.166666666666667,,503.8652722167969,4.052365357916234,120.4442846839172,24.568734159469606,48.13778963724772,5.306610879103343,125.38426667531333,1.000000238418579,0.0
2022-08-23 09:40:00,19.3,20.6,20.4,23.2,22.6,4.191,3.4011850000000003,29.2594,37.8706,20.11111111111111,5.555555555555555,26.22222222222222,0.0,54.55555555555556,10.0,1016.7777777777778,7.888888888888889,10.555555555555555,6.0,5.222222222222222,,502.4477761981131,3.915269027214266,197.8960930560268,24.66947899500529,48.16091297785441,5.200307881037395,130.49714210510254,1.000000238418579,0.0
2022-08-23 09:50:00,19.4,20.8,20.6,23.2,22.7,4.197,3.360615,28.9923,39.6392,20.38888888888889,5.944444444444445,27.27777777777778,0.0,53.44444444444444,10.0,1016.7222222222222,7.611111111111111,10.444444444444445,6.5,5.277777777777778,,503.8253871417868,4.040300220971727,273.7035659734004,24.803578599294024,47.799373696645105,5.212596532503764,133.63687866210938,1.0167963415384293,0.0
2022-08-23 10:00:00,19.8,21.1,19.9,23.3,22.8,4.218,3.90332,28.606299999999997,40.862700000000004,20.666666666666668,6.333333333333334,28.333333333333336,0.0,52.333333333333336,10.0,1016.6666666666666,7.333333333333334,10.333333333333334,7.0,5.333333333333333,,519.9206790161132,4.222069119895246,388.3645126325532,24.904685697555543,47.389431686401366,5.209381575584412,138.04282183329263,19.54836839079857,0.0
2022-08-23 10:10:00,19.9,21.2,19.4,23.3,22.9,4.199,3.339175,29.1091,41.5827,20.944444444444443,6.722222222222222,29.38888888888889,0.0,51.22222222222222,10.0,1016.6111111111111,7.055555555555555,10.222222222222221,7.5,5.388888888888889,,529.9423319393466,4.449417205213827,522.0595289301468,25.0805463663737,46.84828889846802,5.2717267560958865,131.4481088256836,27.56428178111712,0.0
2022-08-23 10:20:00,19.9,21.2,19.0,23.3,22.9,4.212,3.549195,28.9121,41.951100000000004,21.22222222222222,7.111111111111111,30.444444444444443,0.0,50.111111111111114,10.0,1016.5555555555555,6.777777777777779,10.11111111111111,8.0,5.444444444444445,,530.0530689458737,4.693836102155642,536.2289724757308,25.272423985799154,46.950877532958984,5.036646620432536,127.46039691925048,56.80078931172689,0.0
2022-08-23 10:30:00,20.3,21.6,19.3,23.4,23.1,4.209,3.59096,28.941899999999997,42.0918,21.5,7.5,31.5,0.0,49.0,10.0,1016.5,6.5,10.0,8.5,5.5,,522.7949248250326,5.108374231831502,373.8652367957164,25.429628677368164,46.86980408350627,5.225281236171723,133.79571907043456,44.301991828282674,0.0
2022-08-23 10:40:00,20.3,21.6,19.3,23.4,23.2,4.218,3.459135,29.429899999999996,42.1178,21.77777777777778,7.888888888888889,32.55555555555556,0.0,47.888888888888886,10.0,1016.4444444444445,6.222222222222222,9.88888888888889,9.0,5.555555555555555,,511.2994636693494,5.736965069663053,253.43228011136677,25.603082774480185,45.3101224454244,4.930179075797399,137.97889691670736,12.595584475596745,0.0
2022-08-23 10:50:00,20.4,21.6,18.8,23.5,23.2,4.228,3.29852,29.448700000000002,42.0619,22.055555555555557,8.277777777777779,33.611111111111114,0.0,46.77777777777778,10.0,1016.3888888888889,5.944444444444445,9.777777777777779,9.5,5.611111111111111,,501.75280131022134,5.720433831928814,163.31735368545446,25.70178369839986,44.32210235595703,4.583923917214076,155.11735511779784,20.14912849267324,0.0
2022-08-23 11:00:00,20.8,21.9,19.1,23.5,23.4,4.229,3.3583799999999995,29.3096,41.986000000000004,22.333333333333332,8.666666666666668,34.66666666666667,0.0,45.66666666666667,10.0,1016.3333333333334,5.666666666666667,9.666666666666666,10.0,5.666666666666667,,489.74714354065645,5.416710119436017,151.2719439688645,25.761809997558593,43.6165813700358,4.6005652344226835,170.5643154144287,17.698320978482563,0.0
2022-08-23 11:10:00,20.9,22.0,19.2,23.6,23.4,4.214,3.2251,29.382799999999996,41.937400000000004,22.61111111111111,9.055555555555555,35.72222222222222,0.0,44.55555555555556,10.0,1016.2777777777778,5.388888888888889,9.555555555555555,10.5,5.722222222222222,,488.1669840600025,5.212370081554026,111.65315487532966,25.62513707478841,43.438674691518145,4.444695196549097,186.61813682556152,21.525809001922607,0.0
2022-08-23 11:20:00,21.1,22.2,19.3,23.6,23.5,4.21,3.14375,29.744,41.8607,22.88888888888889,9.444444444444445,36.77777777777778,0.0,43.44444444444444,10.0,1016.2222222222222,5.111111111111112,9.444444444444445,11.0,5.777777777777778,,500.24709330240887,4.937284303937255,70.74802963019764,25.605720920562742,43.308606700897215,4.15360443075498,193.4899789683024,37.97901228427887,0.0
2022-08-23 11:30:00,21.4,22.5,19.0,23.8,23.7,4.325,2.88478,30.0117,41.7355,23.166666666666664,9.833333333333332,37.833333333333336,0.0,42.333333333333336,10.0,1016.1666666666666,4.833333333333334,9.333333333333334,11.5,5.833333333333333,,490.7642724328754,4.54129424272284,64.34604973367378,25.70546325047811,42.35549173990886,3.9185004250208535,200.36361022949217,36.811214145024614,0.0
2022-08-23 11:40:00,21.8,22.8,19.1,23.8,23.8,4.269,2.831375,29.356900000000003,41.5122,23.444444444444443,10.222222222222221,38.888888888888886,0.0,41.22222222222223,10.0,1016.1111111111111,4.555555555555556,9.222222222222221,12.0,5.888888888888889,,495.9247514851888,4.883506119224312,99.14095537778347,25.756595369974768,42.29790622075399,3.793369876543681,205.02861824035645,61.41245322545369,0.0
2022-08-23 11:50:00,22.4,23.3,19.4,23.9,24.0,4.213,2.66471,29.0644,41.4872,23.72222222222222,10.61111111111111,39.94444444444444,0.0,40.111111111111114,10.0,1016.0555555555555,4.277777777777779,9.11111111111111,12.5,5.944444444444445,,487.7054663085937,4.644391886393229,90.39096509297688,25.889800062179564,41.39298027038574,3.5636945112546288,202.778836517334,55.37597000757853,0.0
2022-08-23 12:00:00,22.6,23.4,19.1,24.0,24.2,4.222,2.45268,28.6764,41.5053,24.0,11.0,41.0,0.0,39.0,10.0,1016.0,4.0,9.0,13.0,6.0,,485.36364426886894,4.497146869561093,49.601335797390696,25.920951271057127,38.78347471872966,3.1047963647047676,240.6529807281494,43.84756376902262,199.0
2022-08-23 12:10:00,23.2,23.9,19.3,24.2,24.5,4.276,2.373195,28.575599999999998,41.5423,24.11111111111111,11.166666666666666,41.333333333333336,0.0,39.0,10.0,1016.0,4.166666666666667,9.11111111111111,13.222222222222221,6.055555555555555,,478.1989072882992,4.142793525046548,22.42441153520918,25.934228267669674,37.77061468760173,3.0697561625639596,273.36197458902996,45.15908796628317,0.0
2022-08-23 12:20:00,23.5,24.2,19.2,24.3,24.6,4.289,2.38519,28.743000000000002,41.541199999999996,24.22222222222222,11.333333333333334,41.666666666666664,0.0,39.0,10.0,1016.0,4.333333333333333,9.222222222222221,13.444444444444445,6.111111111111111,,484.5261400349935,4.18906726380526,12.184915937353662,25.9413950475057,37.26018455505371,3.0199914244810744,304.7614435831706,51.936756175359086,0.0
2022-08-23 12:30:00,23.6,24.4,19.1,24.4,24.9,4.237,2.18183,28.412799999999997,41.4755,24.333333333333332,11.5,42.0,0.0,39.0,10.0,1016.0,4.5,9.333333333333334,13.666666666666666,6.166666666666667,,488.4340489424782,4.039950330163125,13.035855303538048,26.045245974858602,36.853894220987954,2.90285546263059,315.48529937744144,56.750566813151046,0.0
2022-08-23 12:40:00,23.7,24.4,19.2,24.4,24.9,4.283,2.146935,28.755599999999998,41.4717,24.444444444444443,11.666666666666666,42.333333333333336,0.0,39.0,10.0,1016.0,4.666666666666667,9.444444444444445,13.88888888888889,6.222222222222222,,478.4790462274661,3.995178320690737,17.696003686506195,26.229991801579793,35.91474593480429,2.8802401741345727,327.97748560587564,69.60317708333334,0.0
2022-08-23 12:50:00,24.3,24.9,19.2,24.5,25.0,4.253,3.053785,28.6872,41.4367,24.555555555555557,11.833333333333334,42.666666666666664,0.0,39.0,10.0,1016.0,4.833333333333333,9.555555555555555,14.11111111111111,6.277777777777778,,480.525524190267,3.735549609688042,14.483379191463277,26.39214298248291,35.58486922581991,2.8047716510295873,307.9741231282552,87.40117144266765,0.0
2022-08-23 13:00:00,24.2,24.8,19.1,24.5,25.0,4.293,2.2065349999999997,28.6565,41.4036,24.666666666666668,12.0,43.0,0.0,39.0,10.0,1016.0,5.0,9.666666666666666,14.333333333333334,6.333333333333333,,473.54649906553067,3.4941024040165596,20.026906780253693,26.54354406992594,35.52545977274577,2.5568148120244345,301.71689305623374,105.53212524414062,0.0
2022-08-23 13:10:00,24.4,25.0,19.2,24.4,25.1,4.299,2.09525,28.336599999999997,41.3432,24.77777777777778,12.166666666666666,43.333333333333336,0.0,39.0,10.0,1016.0,5.166666666666667,9.777777777777779,14.555555555555555,6.388888888888889,,479.25651272477774,2.9506870214885237,48.48596450008241,26.678597815831502,33.68962387720744,2.3942240319649377,316.9299639892578,98.46395818710327,0.0
2022-08-23 13:20:00,24.9,25.4,19.1,24.4,25.2,4.326,1.9912500000000002,28.2785,41.308299999999996,24.88888888888889,12.333333333333334,43.666666666666664,0.0,39.0,10.0,1016.0,5.333333333333334,9.88888888888889,14.777777777777779,6.444444444444445,,471.8267009305406,2.705989606582512,68.31624984094653,26.837190074920652,32.579221426645915,2.335343189636866,321.87449259440103,95.15185527801513,0.0
2022-08-23 13:30:00,25.0,25.3,19.2,24.3,25.1,4.281,1.717175,27.9386,41.2648,25.0,12.5,44.0,0.0,39.0,10.0,1016.0,5.5,10.0,15.0,6.5,,473.5581723759092,2.4580454095878173,53.83195421876208,27.039651184082032,32.20903388341268,2.124252533912659,324.22209289550784,100.13510426839193,0.0
2022-08-23 13:40:00,25.4,25.7,19.1,24.2,25.2,4.319,1.3321749999999999,27.601800000000004,41.1745,25.11111111111111,12.666666666666666,44.333333333333336,0.0,39.0,10.0,1016.0,5.666666666666667,10.11111111111111,15.222222222222221,6.555555555555555,,493.17978618051814,2.1997635170834213,50.333861972140724,27.313039786020916,30.133305288950602,1.9231526033083597,233.0233568572998,190.95549935658772,0.0
2022-08-23 13:50:00,25.4,25.7,19.3,24.2,25.2,4.305,1.38407,27.6937,41.183,25.22222222222222,12.833333333333334,44.666666666666664,0.0,39.0,10.0,1016.0,5.833333333333334,10.222222222222221,15.444444444444445,6.611111111111111,,497.30503560384113,2.065092188123256,61.355319450292214,27.617886320749914,28.672586450576784,1.74320503393809,177.39459225972493,161.97237533569336,0.0
2022-08-23 14:00:00,26.5,26.4,19.4,24.1,25.3,4.29,1.45187,27.523899999999998,41.1481,25.333333333333332,13.0,45.0,0.0,39.0,10.0,1016.0,6.0,10.333333333333334,15.666666666666666,6.666666666666667,,489.4114925831762,1.991890520086396,65.47144072473387,27.812145744959516,27.60827690442403,1.8844699680805206,181.02881423950197,105.7566966120402,0.0
2022-08-23 14:10:00,27.1,25.8,18.7,24.1,27.0,4.653,1.327605,27.6264,41.0849,25.444444444444443,13.166666666666668,45.333333333333336,0.0,39.0,10.0,1016.0,6.166666666666667,10.444444444444445,15.88888888888889,6.722222222222222,,492.28894480387373,2.038622616839274,99.12431322237866,27.965598134994508,26.411188828150433,1.8702623709042867,198.57145182291669,99.35391199747721,0.0
2022-08-23 14:20:00,27.4,25.9,19.1,24.0,27.4,4.658,1.37851,27.7839,41.0345,25.555555555555557,13.333333333333334,45.666666666666664,0.0,39.0,10.0,1016.0,6.333333333333334,10.555555555555555,16.11111111111111,6.777777777777778,,499.23363626063554,1.7995647020057095,104.75906047627078,28.16750891685486,25.99769957860311,1.6846567231416703,181.5148116048177,190.7345770263672,0.0
2022-08-23 14:30:00,27.4,25.9,19.3,24.1,27.3,4.635,1.33365,27.988799999999998,40.9803,25.666666666666668,13.5,46.0,0.0,39.0,10.0,1016.0,6.5,10.666666666666666,16.333333333333332,6.833333333333333,,535.3949710363629,1.6892290994440766,183.18940688849844,28.32180939356486,25.80774753252665,1.6166124773025512,151.8925401051839,210.68634287516275,0.0
2022-08-23 14:40:00,27.5,25.9,19.3,24.0,27.4,4.626,1.535995,27.6507,40.916199999999996,25.77777777777778,13.666666666666668,46.333333333333336,0.0,39.0,10.0,1016.0,6.666666666666667,10.777777777777779,16.555555555555557,6.888888888888889,,521.9362118530273,1.6026964552759453,194.50087197298384,28.55270921707153,26.2403053410848,1.7390841156244279,128.36579792022707,355.31396146138513,0.0
2022-08-23 14:50:00,27.2,25.7,18.7,24.0,27.0,4.615,1.4495799999999999,27.47,40.876400000000004,25.88888888888889,13.833333333333334,46.666666666666664,0.0,39.0,10.0,1016.0,6.833333333333334,10.88888888888889,16.77777777777778,6.944444444444445,,510.2532787629928,1.588077829028927,131.15371566923324,28.63933536529541,26.036260143915815,1.825817403992017,107.92306560516359,942.0059708658855,0.0
2022-08-23 15:00:00,27.2,25.8,19.0,24.0,27.3,4.591,5.051605,27.4123,40.8516,26.0,14.0,47.0,0.0,39.0,10.0,1016.0,7.0,11.0,17.0,7.0,,510.00759139839266,1.481448406972791,99.90830128039343,28.806864233016967,26.06457206408183,1.7189740508794784,87.22561037699381,794.8131815083823,0.0
2022-08-23 15:10:00,27.3,25.7,19.2,23.9,27.1,4.615,1.4657149999999999,27.4527,40.8507,25.72222222222222,13.722222222222221,47.27777777777778,0.0,40.333333333333336,10.0,1016.0,6.944444444444445,11.166666666666666,16.833333333333332,6.666666666666667,,498.86194519042965,1.5747028322947227,83.32626148741124,28.878504231770837,25.934095004399616,1.8086379782358804,99.7805107116699,291.90982884724934,0.0
2022-08-23 15:20:00,27.3,25.8,19.2,23.9,27.4,4.598,1.6134499999999998,27.223599999999998,40.7893,25.444444444444443,13.444444444444445,47.55555555555556,0.0,41.666666666666664,10.0,1016.0,6.888888888888889,11.333333333333334,16.666666666666668,6.333333333333333,,498.52885388955303,1.5521238221623803,70.9998803913526,28.956229645411174,25.960030260086057,1.8241537821292877,109.09263607025147,268.8512661234538,0.0
2022-08-23 15:30:00,27.7,25.9,18.9,23.9,27.5,4.639,1.495255,27.376800000000003,40.7713,25.166666666666668,13.166666666666666,47.833333333333336,0.0,43.0,10.0,1016.0,6.833333333333333,11.5,16.5,6.0,,519.7887623087565,1.4697286398296303,54.896742280324304,29.147632834116614,26.252975978851318,1.7476457262039182,91.10225652058918,626.6361057281495,0.0
2022-08-23 15:40:00,27.3,25.7,18.7,23.8,27.1,4.63,1.538095,27.183100000000003,40.6849,24.88888888888889,12.88888888888889,48.111111111111114,0.0,44.333333333333336,10.0,1016.0,6.777777777777778,11.666666666666666,16.333333333333332,5.666666666666666,,522.8304314273527,1.5273157473607253,50.34917247998512,29.460555458068846,26.602856254577638,1.691168959935506,48.45976697921753,1083.8581584676108,0.0
2022-08-23 15:50:00,26.9,25.6,19.2,23.8,26.9,4.626,1.629235,26.940800000000003,40.6967,24.61111111111111,12.61111111111111,48.388888888888886,0.0,45.666666666666664,10.0,1016.0,6.722222222222222,11.833333333333334,16.166666666666668,5.333333333333333,,523.8888000558437,1.5816290964682898,51.69250642313123,29.648796685536702,26.866973905563356,1.6800527811050414,25.618172534306844,1319.9786193847656,0.0
2022-08-23 16:00:00,27.9,25.9,19.3,23.8,27.6,4.654,1.636215,26.895100000000003,40.7386,24.333333333333332,12.333333333333334,48.666666666666664,0.0,47.0,10.0,1016.0,6.666666666666667,12.0,16.0,5.0,,515.8776043701172,1.5295524929741682,48.965026458373856,29.769845488866174,27.169163049062092,1.673133584856987,13.334480578104655,1114.480507405599,0.0
2022-08-23 16:10:00,27.3,25.6,18.7,23.8,27.1,4.645,1.6565699999999999,26.847500000000004,40.7704,24.055555555555557,12.055555555555555,48.94444444444444,0.0,48.333333333333336,10.0,1016.0,6.611111111111111,12.166666666666666,15.833333333333334,4.666666666666666,,515.7230779888986,1.533291870177129,40.22139193443255,29.877895043691,27.396322635014847,1.4849766081571578,7.507437037626902,1198.4493259684245,0.0
2022-08-23 16:20:00,26.9,25.6,18.8,23.8,27.0,4.619,1.6929849999999997,26.781799999999997,40.8038,23.77777777777778,11.777777777777779,49.22222222222222,0.0,49.66666666666667,10.0,1016.0,6.555555555555555,12.333333333333334,15.666666666666666,4.333333333333333,,519.9870901384026,1.6683629872266856,44.486795175089,29.968617719014485,27.60694946606954,1.6479571255048118,4.61996079881986,1040.1842628987629,0.0
2022-08-23 16:30:00,27.2,25.6,18.9,23.7,27.1,4.618,1.7486350000000002,26.6278,40.8143,23.5,11.5,49.5,0.0,51.0,10.0,1016.0,6.5,12.5,15.5,4.0,,520.2112475585938,1.7202745614415509,45.232663715384106,30.05033066431681,27.88209042867025,1.6234333686033886,2.614097559253375,1004.1865090942383,0.0
2022-08-23 16:40:00,27.1,25.6,19.4,23.7,27.1,4.619,1.644975,26.4164,40.8409,23.22222222222222,11.222222222222221,49.77777777777778,0.0,52.333333333333336,10.0,1016.0,6.444444444444445,12.666666666666666,15.333333333333334,3.6666666666666665,,513.9799427672639,1.6827069878443486,50.265323759499246,30.10470283508301,28.1202632077535,1.6602780733505884,1.6005465857187908,866.165437113444,0.0
2022-08-23 16:50:00,27.4,25.6,19.2,23.7,27.2,4.627,1.73228,26.5149,40.904,22.944444444444443,10.944444444444445,50.05555555555556,0.0,53.66666666666667,10.0,1016.0,6.388888888888889,12.833333333333334,15.166666666666666,3.333333333333333,,510.3924659606232,1.6894247104387499,53.646725682942886,30.163829539616906,28.364450070063278,1.6108166566491129,1.309975909590721,921.2198650105795,0.0
2022-08-23 17:00:00,26.8,25.5,18.8,23.7,26.9,4.651,1.7620200000000001,26.2529,40.9486,22.666666666666668,10.666666666666668,50.333333333333336,0.0,55.0,10.0,1016.0,6.333333333333333,13.0,15.0,3.0,,504.254719136556,1.7379288592816746,58.51067277789789,30.21613894144694,28.483188273111978,1.801983208656311,1.1687744263807933,709.0392751057942,0.0
2022-08-23 17:10:00,26.8,25.5,18.8,23.6,26.9,4.64,1.743635,25.921100000000003,40.969100000000005,22.38888888888889,10.38888888888889,50.611111111111114,0.0,56.333333333333336,10.0,1016.0,6.277777777777778,13.166666666666668,14.833333333333332,2.666666666666666,,498.19489890263003,1.8045859564596651,64.62257683015812,30.19960960070292,28.494970989227294,10.831653870542844,1.0924687431255977,568.2699142456055,0.0
2022-08-23 17:20:00,26.8,25.5,19.3,23.6,26.8,4.614,1.6879899999999999,25.7971,40.996500000000005,22.11111111111111,10.11111111111111,50.888888888888886,0.0,57.66666666666667,10.0,1016.0,6.222222222222222,13.333333333333334,14.666666666666666,2.333333333333333,,507.87349391191856,1.676331326011884,71.849010453305,30.250190798441572,28.608770335515338,850.9363699591161,1.0507471277316411,791.0109342447917,0.0
2022-08-23 17:30:00,27.1,25.5,19.3,23.6,27.0,4.629,1.599335,25.5821,41.086200000000005,21.833333333333336,9.833333333333334,51.166666666666664,0.0,59.0,10.0,1016.0,6.166666666666667,13.5,14.5,2.0,,510.01621901238104,1.7009728012010874,84.59976942008498,31.675473607381186,27.918587567011514,4486.969156901041,1.0278271760543187,941.1766398111979,0.0
2022-08-23 17:40:00,26.9,25.4,18.7,23.6,26.8,4.622,1.62622,25.318900000000003,41.085300000000004,21.555555555555557,9.555555555555557,51.44444444444444,0.0,60.333333333333336,10.0,1016.0,6.111111111111111,13.666666666666668,14.333333333333332,1.666666666666666,,496.2781012243512,1.6048487048398303,95.63823917776851,32.29892994562785,25.830386641820276,4329.752454833984,1.0152436592181524,207.97896156311035,0.0
2022-08-23 17:50:00,26.8,25.5,18.9,23.6,26.9,4.585,1.6362400000000001,24.941,41.211400000000005,21.27777777777778,9.277777777777779,51.72222222222222,0.0,61.66666666666667,10.0,1016.0,6.055555555555555,13.833333333333334,14.166666666666666,1.333333333333333,,487.2150923525054,1.6811515645657558,105.73155003456073,32.51202309290568,24.632250566482544,3498.71247273763,1.008368577162425,114.0769133122762,0.0
2022-08-23 18:00:00,26.5,25.3,19.0,23.5,26.6,4.601,1.653795,24.6536,41.3212,21.0,9.0,52.0,0.0,63.0,10.0,1016.0,6.0,14.0,14.0,1.0,,487.72474782307944,1.5778815505228474,107.9646060751791,32.222743940353396,24.153938013712565,2286.6110018944737,1.1314108834664025,192.24520250956215,0.0
2022-08-23 18:10:00,26.8,25.4,19.3,23.5,26.8,4.592,1.730585,23.628700000000002,41.4214,20.666666666666668,8.88888888888889,55.611111111111114,0.0,64.05555555555556,10.0,1016.1111111111111,5.944444444444445,13.88888888888889,14.0,1.0,,490.3503958340349,1.6912464133831069,106.60391554945606,31.597770404815673,24.5548987865448,1.6563055155674618,1.2190211880207062,572.1069427490235,0.0
2022-08-23 18:20:00,26.6,25.3,19.3,23.5,26.7,4.566,1.663975,22.702599999999997,41.6194,20.333333333333332,8.777777777777779,59.22222222222222,0.0,65.11111111111111,10.0,1016.2222222222222,5.888888888888889,13.777777777777779,14.0,1.0,,482.66206227620444,1.6101351410352578,109.35555377270543,31.191141713460286,24.966984494527182,1.585610096255938,1.1238221244017281,248.8825612386068,0.0
2022-08-23 18:30:00,26.4,25.3,19.3,23.5,26.5,4.577,1.7197900000000002,22.5375,41.8391,20.0,8.666666666666666,62.833333333333336,0.0,66.16666666666667,10.0,1016.3333333333334,5.833333333333333,13.666666666666666,14.0,1.0,,484.7266138467022,1.6731497054517608,111.14982825413935,30.935427125295,25.288581790924074,1.5280151109894118,1.1738471349080402,148.49756445566814,0.0
2022-08-23 18:40:00,26.3,25.2,18.7,23.5,26.4,4.56,1.75421,22.2903,42.005,19.666666666666668,8.555555555555555,66.44444444444444,0.0,67.22222222222223,10.0,1016.4444444444445,5.777777777777778,13.555555555555555,14.0,1.0,,481.8671132160055,1.890486838713204,92.9978959856195,30.772406905492147,25.487525072097778,1.5344534524281819,1.4783497287829717,103.72523273468016,0.0
2022-08-23 18:50:00,26.2,25.1,19.0,23.5,26.3,4.57,1.79365,22.3189,42.1209,19.333333333333332,8.444444444444445,70.05555555555556,0.0,68.27777777777777,10.0,1016.5555555555555,5.722222222222222,13.444444444444445,14.0,1.0,,482.3852942911784,2.0151313184075432,78.3178335104689,30.6218066628774,25.694422486623132,1.6039166658123336,1.9592733295758566,106.14581774393716,0.0
2022-08-23 19:00:00,25.8,25.0,19.1,23.5,26.0,4.561,1.815295,21.717599999999997,42.1942,19.0,8.333333333333334,73.66666666666667,0.0,69.33333333333333,10.0,1016.6666666666666,5.666666666666667,13.333333333333334,14.0,1.0,,481.40472906353824,2.0764485895633698,66.49765484491984,30.427630383173625,25.92064571062724,1.6047016539176304,2.587847885688146,91.15520048777262,0.0
2022-08-23 19:10:00,25.6,24.9,19.1,23.4,25.8,4.576,1.80642,21.9965,42.298,18.666666666666668,8.222222222222221,77.27777777777777,0.0,70.38888888888889,10.0,1016.7777777777778,5.611111111111111,13.222222222222221,14.0,1.0,,490.6324179638392,2.0926838495637066,76.08350584967661,30.180964377721153,26.347323220570882,1.7893882836898167,3.542630910873413,98.74973499298095,0.0
2022-08-23 19:20:00,25.4,24.8,19.0,23.4,25.6,4.583,1.9411049999999999,21.7822,42.3458,18.333333333333332,8.11111111111111,80.88888888888889,0.0,71.44444444444444,10.0,1016.8888888888889,5.555555555555555,13.11111111111111,14.0,1.0,,495.087939453125,2.231221159410342,84.59052167536848,30.007416750590004,26.803194046020508,1.7647910688320796,4.564616901079814,101.32465108235677,0.0
2022-08-23 19:30:00,25.0,24.6,18.8,23.3,25.3,4.589,2.5437450000000004,21.5339,42.3777,18.0,8.0,84.5,0.0,72.5,10.0,1017.0,5.5,13.0,14.0,1.0,,490.83343251195447,2.551045191059005,98.84087217600333,29.866956685384118,27.208418159484864,1.8292100518941878,5.767025173505147,107.74183720906576,0.0
2022-08-23 19:40:00,24.9,24.6,18.9,23.3,25.2,4.565,1.956595,21.2815,42.313900000000004,17.666666666666668,7.888888888888889,88.11111111111111,0.0,73.55555555555556,10.0,1017.1111111111111,5.444444444444445,12.88888888888889,14.0,1.0,,492.4966535335848,2.570228666969612,113.87302133247677,29.73086506207784,27.66104390144348,1.7159584693113963,6.856351373195648,112.13319637298585,0.0
2022-08-23 19:50:00,24.9,24.4,18.9,23.2,25.0,4.595,1.994195,21.430600000000002,42.4052,17.333333333333332,7.777777777777778,91.72222222222223,0.0,74.61111111111111,10.0,1017.2222222222222,5.388888888888889,12.777777777777779,14.0,1.0,,495.12172902425135,2.6713165155507754,121.40285245970817,29.612199602127077,28.051082038879393,1.8352753925323486,7.894188299179078,105.75896920522055,0.0
2022-08-23 20:00:00,24.4,24.3,18.8,23.2,24.8,4.565,1.988095,21.1779,42.4803,17.0,7.666666666666667,95.33333333333334,0.0,75.66666666666667,10.0,1017.3333333333334,5.333333333333333,12.666666666666666,14.0,1.0,,496.225624652731,2.7552841285864513,123.072413037618,29.50360101064046,28.529342803955082,1.9815751264492671,9.02546953201294,108.61107674916586,0.0
2022-08-23 20:10:00,24.0,24.4,18.9,23.1,24.1,4.209,2.21202,21.288800000000002,42.5633,16.666666666666664,7.555555555555555,98.94444444444446,0.0,76.72222222222223,10.0,1017.4444444444445,5.277777777777778,12.555555555555555,14.0,1.0,,495.94654958089194,2.794692914108772,114.83275126053115,29.41730105717977,29.140697018305463,1.9759554908672967,9.825040698051453,104.20602831522623,0.0
2022-08-23 20:20:00,24.2,24.5,18.8,23.1,24.0,4.204,2.2024999999999997,21.2857,42.596500000000006,16.333333333333332,7.444444444444445,102.55555555555556,0.0,77.77777777777777,10.0,1017.5555555555555,5.222222222222222,12.444444444444445,14.0,1.0,,500.1879417191429,3.1155202354819087,115.44573201562052,29.328382387161252,29.69941812515259,2.0434960405031837,10.552306394577027,111.78558677673341,0.0
2022-08-23 20:30:00,23.9,24.3,18.9,23.0,23.9,4.192,2.2512049999999997,20.726300000000002,42.6069,16.0,7.333333333333334,106.16666666666667,0.0,78.83333333333333,10.0,1017.6666666666666,5.166666666666667,12.333333333333334,14.0,1.0,,497.6892041576868,3.041236285105937,114.42216174001746,29.241361001332603,30.09912069320679,2.0392708297570548,11.112756257057189,108.59769247690835,0.0
2022-08-23 20:40:00,23.4,23.9,18.7,23.0,23.8,4.248,2.275,20.6872,42.6531,15.666666666666666,7.222222222222222,109.77777777777777,0.0,79.88888888888889,10.0,1017.7777777777778,5.111111111111111,12.222222222222221,14.0,1.0,,492.9706376139323,2.8101329990632116,107.59003189625714,29.171165936787922,30.448738460540774,1.9469425328572592,11.590884413719177,108.16224641164145,0.0
2022-08-23 20:50:00,23.2,23.7,18.8,23.0,23.7,4.181,2.26222,20.7026,42.7149,15.333333333333332,7.111111111111111,113.38888888888889,0.0,80.94444444444444,10.0,1017.8888888888889,5.055555555555555,12.11111111111111,14.0,1.0,,494.41774527012615,2.889318365565801,105.14717860335011,29.1014395904541,30.618979028065997,2.037884731491407,11.910673179626466,107.71278405507405,0.0
2022-08-23 21:00:00,22.8,23.4,18.8,22.9,23.5,4.162,2.2386,20.6619,42.7547,15.0,7.0,117.0,0.0,82.0,10.0,1018.0,5.0,12.0,14.0,1.0,,497.4331934014682,2.736604371124742,103.91681265340688,29.04193032582601,30.685721457799275,1.9651351243257522,12.05777882417043,107.86146917978922,0.0
2022-08-23 21:10:00,22.4,23.0,19.0,22.9,23.3,4.182,2.22118,20.4978,42.7889,14.833333333333334,6.888888888888889,117.83333333333333,0.0,82.05555555555556,10.0,1018.0,5.277777777777778,11.88888888888889,13.777777777777779,1.0,,494.13698498605316,3.0641803172617985,92.87350801004528,28.969169715245567,30.854729715983076,2.0846158530314765,12.106866391499839,112.56849530537923,0.0
2022-08-23 21:20:00,22.2,22.9,18.8,22.9,23.3,4.183,2.357755,20.486600000000003,42.8157,14.666666666666666,6.777777777777778,118.66666666666667,0.0,82.11111111111111,10.0,1018.0,5.555555555555555,11.777777777777779,13.555555555555555,1.0,,495.44716373487455,2.908189199179579,103.1483350665421,28.910495535532636,31.02458819389343,2.221211753884951,12.05857941309611,107.4680544535319,0.0
2022-08-23 21:30:00,21.9,22.7,19.2,22.9,23.2,4.193,2.371975,20.7593,42.8409,14.5,6.666666666666667,119.5,0.0,82.16666666666667,10.0,1018.0,5.833333333333333,11.666666666666666,13.333333333333334,1.0,,490.47065210802805,2.7732446004239852,102.70034609498278,28.84228666305542,31.125046052932742,1.9576201595862706,11.842104298273721,112.47658306121825,0.0
2022-08-23 21:40:00,21.8,22.6,18.7,22.8,23.1,4.182,2.333665,20.7601,42.7264,14.333333333333334,6.555555555555555,120.33333333333333,0.0,82.22222222222223,10.0,1018.0,6.111111111111111,11.555555555555555,13.11111111111111,1.0,,490.16317179361977,2.673717838485362,109.3132172602853,28.754681272506712,31.196441812515257,1.984824640750885,11.443142450650534,107.8523899459839,0.0
2022-08-23 21:50:00,21.7,22.5,19.0,22.8,23.1,4.258,2.2618549999999997,20.5444,42.7313,14.166666666666666,6.444444444444445,121.16666666666667,0.0,82.27777777777777,10.0,1018.0,6.388888888888889,11.444444444444445,12.88888888888889,1.0,,493.88986790799544,2.75517462433058,105.38316307520464,28.675990845362342,31.22809361775716,2.2805207117398583,11.134569441477458,110.06234681447347,0.0
2022-08-23 22:00:00,21.4,22.3,19.2,22.8,23.0,4.167,2.4375899999999997,20.0775,42.751,14.0,6.333333333333333,122.0,0.0,82.33333333333333,10.0,1018.0,6.666666666666666,11.333333333333334,12.666666666666666,1.0,,491.08966180560236,2.7604028004576255,108.57853280945687,28.58031194368998,31.31809731165568,2.053583886027336,10.795710164705913,109.82502477010091,0.0
2022-08-23 22:10:00,21.4,22.3,19.1,22.8,23.0,4.202,2.44673,20.0306,42.7886,13.833333333333334,6.222222222222222,122.83333333333333,0.0,82.38888888888889,10.0,1018.0,6.944444444444445,11.222222222222221,12.444444444444445,1.0,,490.77058776855466,2.8221496590113238,106.84936272055415,28.500833193461098,31.52937567392985,2.085449770092964,10.412710529963174,111.10542881011963,0.0
2022-08-23 22:20:00,21.2,22.2,18.7,22.7,22.9,4.228,2.424785,19.811799999999998,42.8578,13.666666666666666,6.111111111111111,123.66666666666667,0.0,82.44444444444444,10.0,1018.0,7.222222222222221,11.11111111111111,12.222222222222221,1.0,,497.45015379807046,2.8474485141005217,114.83275758387678,28.433036410013834,31.843749316533412,1.976859486500422,10.217835907936095,108.19948450724284,0.0
2022-08-23 22:30:00,20.9,21.9,18.9,22.7,22.8,4.187,2.525205,19.6295,42.938100000000006,13.5,6.0,124.5,0.0,82.5,10.0,1018.0,7.5,11.0,12.0,1.0,,498.22701222036073,2.7135180173283917,114.33931185124284,28.363317104975387,32.19755079905192,2.1388865154981613,10.271043354670207,114.30011346181234,0.0
2022-08-23 22:40:00,20.9,21.9,19.1,22.7,22.8,4.217,2.634335,19.6079,42.9996,13.333333333333334,5.888888888888889,125.33333333333333,0.0,82.55555555555556,10.0,1018.0,7.777777777777778,10.88888888888889,11.777777777777779,1.0,,495.4919439592033,3.017719727195589,108.11812166310975,28.28269662221273,32.50476001103719,2.1692789693673453,10.187492588361104,109.10083465576172,0.0
2022-08-23 22:50:00,21.0,22.0,18.9,22.7,22.8,4.199,2.568415,19.6905,43.0466,13.166666666666666,5.777777777777778,126.16666666666667,0.0,82.61111111111111,10.0,1018.0,8.055555555555555,10.777777777777779,11.555555555555555,1.0,,492.925907298121,3.0719031888145514,114.39223364706092,28.208951667149865,32.723108247121175,2.1783950102329253,10.047074975967409,111.0622238922119,0.0
2022-08-23 23:00:00,20.4,21.5,18.7,22.7,22.7,4.199,2.5229150000000002,19.3207,43.0653,13.0,5.666666666666667,127.0,0.0,82.66666666666667,10.0,1018.0,8.333333333333332,10.666666666666666,11.333333333333334,1.0,,495.37659552913976,2.9921768315431088,110.2064807236666,28.14456279436747,32.839605706532794,2.2863559804360074,9.822540650367737,106.79653672536215,0.0
2022-08-23 23:10:00,20.6,21.7,19.0,22.7,22.6,4.19,2.5151700000000003,18.865199999999998,43.1252,12.833333333333332,5.555555555555555,127.83333333333333,0.0,82.72222222222223,10.0,1018.0,8.61111111111111,10.555555555555555,11.11111111111111,1.0,,497.16114380584366,2.9885845596642144,105.65156381402312,28.07376400629679,32.90935780207316,2.100407000780106,9.570195781389874,107.57896428426106,0.0
2022-08-23 23:20:00,19.9,21.2,18.9,22.6,22.5,4.211,2.772905,18.7829,43.196600000000004,12.666666666666666,5.444444444444445,128.66666666666666,0.0,82.77777777777777,10.0,1018.0,8.88888888888889,10.444444444444445,10.88888888888889,1.0,,497.6738908894857,3.089390242577946,106.01101827589132,28.01310167948405,33.007220897674564,2.1067065203189848,9.29700510819753,112.53712825775146,0.0
2022-08-23 23:30:00,20.5,21.5,19.2,22.6,22.6,4.154,2.645715,18.3095,43.2633,12.5,5.333333333333334,129.5,0.0,82.83333333333333,10.0,1018.0,9.166666666666666,10.333333333333334,10.666666666666668,1.0,,497.07001939093936,3.022914471989971,110.5550846545979,27.961285807291667,33.21648987452189,2.355658885240555,9.057301774024962,110.08090661366779,0.0
2022-08-23 23:40:00,20.4,21.5,18.9,22.6,22.6,4.192,2.751795,18.2826,43.2336,12.333333333333332,5.222222222222222,130.33333333333334,0.0,82.88888888888889,10.0,1018.0,9.444444444444443,10.222222222222221,10.444444444444445,1.0,,492.88809112899605,3.224281179547984,116.73191336313883,27.9065113957723,33.481477177937826,2.2356886512041094,8.915975708961486,110.24557493845623,0.0
2022-08-23 23:50:00,19.9,21.2,19.0,22.6,22.5,4.214,2.74095,17.9322,43.3239,12.166666666666666,5.111111111111111,131.16666666666666,0.0,82.94444444444444,10.0,1018.0,9.722222222222221,10.11111111111111,10.222222222222221,1.0,,493.3763166300456,3.314199296512173,105.17917074020299,27.852392787933347,33.70900795618693,2.2559533631801605,8.79744188785553,111.27808265686035,0.0
2022-08-24 00:00:00,19.8,21.0,19.0,22.6,22.4,4.179,2.671225,17.7923,43.4324,12.0,5.0,132.0,0.0,83.0,10.0,1018.0,10.0,10.0,10.0,1.0,,493.36552296605606,3.095750043654846,105.02825887906349,27.77840971628825,33.79871230443319,2.2369558709859847,8.674753732681275,107.02269794464112,0.0
2022-08-24 00:10:00,19.9,21.0,18.9,22.6,22.3,4.194,2.77851,17.8131,43.542500000000004,11.944444444444445,5.0,131.05555555555554,0.0,83.0,10.0,1018.0,9.444444444444445,9.944444444444445,10.0,1.0,,492.84399203245664,3.2130167730245214,111.18394033076399,27.708913749059043,33.87627184549967,2.2061248087883,8.638769052823385,109.63156218210857,0.0
2022-08-24 00:20:00,19.3,20.6,18.5,22.5,22.2,4.195,2.7688800000000002,17.4594,43.6015,11.88888888888889,5.0,130.11111111111111,0.0,83.0,10.0,1018.0,8.88888888888889,9.88888888888889,10.0,1.0,,495.70630533854165,3.140624481116311,102.36403169319455,27.635301262537638,33.94513825098674,2.167334335446358,8.621446073849997,111.25098803202312,0.0
2022-08-24 00:30:00,18.9,20.4,18.8,22.5,22.1,4.238,2.84119,17.34,43.6261,11.833333333333334,5.0,129.16666666666666,0.0,83.0,10.0,1018.0,8.333333333333334,9.833333333333334,10.0,1.0,,498.44244358808146,3.1438727735530185,111.44240754165219,27.545861819585166,34.01804094314575,2.186796021660169,8.56787756919861,106.14448881785074,0.0
2022-08-24 00:40:00,19.3,20.5,18.9,22.5,22.1,4.168,2.968115,17.0621,43.689499999999995,11.777777777777779,5.0,128.22222222222223,0.0,83.0,10.0,1018.0,7.777777777777779,9.777777777777779,10.0,1.0,,503.04147742260454,3.066691771550367,119.51765604590291,27.469176133473713,34.197537352244055,2.261140057047208,8.582605787913005,112.2264580154419,0.0
2022-08-24 00:50:00,19.4,20.6,19.1,22.5,22.2,4.19,2.891495,16.9996,43.7707,11.722222222222221,5.0,127.27777777777777,0.0,83.0,10.0,1018.0,7.222222222222222,9.722222222222221,10.0,1.0,,502.64839558919266,3.0878093512852987,125.72925144001587,27.412160676320394,34.403582655588785,2.2629895538091658,8.600665214856466,113.01956404368084,0.0
2022-08-24 01:00:00,18.6,20.1,18.7,22.5,22.0,4.164,2.966615,16.9929,43.828700000000005,11.666666666666666,5.0,126.33333333333333,0.0,83.0,10.0,1018.0,6.666666666666667,9.666666666666666,10.0,1.0,,504.4956440857635,3.0317701563121235,111.34126358312403,27.35333884239197,34.548862781524655,2.317189035018285,8.599972723325093,107.4205185953776,0.0
2022-08-24 01:10:00,18.3,19.8,19.0,22.5,21.9,4.199,2.91608,17.1969,43.8719,11.61111111111111,5.0,125.38888888888889,0.0,83.0,10.0,1018.0,6.111111111111112,9.61111111111111,10.0,1.0,,500.9699161783854,2.917069235508051,111.41897095071394,27.277047020594278,34.57963177363078,2.2873385445276897,8.631206725438435,109.18629829406738,0.0
2022-08-24 01:20:00,18.4,19.9,19.0,22.5,21.9,4.223,2.75317,16.900399999999998,43.8787,11.555555555555555,5.0,124.44444444444444,0.0,83.0,10.0,1018.0,5.555555555555556,9.555555555555555,10.0,1.0,,499.10833794253995,2.918995856787525,111.95009589179088,27.2131586710612,34.64032642364502,2.08215370118618,8.698718854586284,111.16384300231934,0.0
2022-08-24 01:30:00,18.1,19.7,18.9,22.4,21.8,4.218,2.915935,16.703899999999997,43.9296,11.5,5.0,123.5,0.0,83.0,10.0,1018.0,5.0,9.5,10.0,1.0,,495.0645410682415,3.0262184117675504,109.59861865544724,27.150169642766322,34.66081111272176,2.297428495287895,8.769970051447551,110.00424516042074,0.0
2022-08-24 01:40:00,18.0,19.6,18.8,22.4,21.7,4.181,3.024955,17.0608,43.8962,11.444444444444445,5.0,122.55555555555556,0.0,83.0,10.0,1018.0,4.444444444444445,9.444444444444445,10.0,1.0,,494.90693603515626,3.0650472961172546,105.46251672647767,27.087817888259888,34.6018334197998,2.2685915281375246,8.85502991994222,110.87841982523601,0.0
