,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-24 01:50:00,18.0,19.6,18.9,22.4,21.7,4.181,3.073435,16.837,43.9255,11.38888888888889,5.0,121.61111111111111,0.0,83.0,10.0,1018.0,3.8888888888888893,9.38888888888889,10.0,1.0,,503.0863874483656,3.2122694397444107,111.09336798522432,27.027843284606934,34.585683835347496,2.263360142906507,8.993734946250916,107.82237644195557,0.0
2022-08-24 02:00:00,17.8,19.4,18.8,22.4,21.7,4.178,3.0716200000000002,16.924500000000002,43.9601,11.333333333333334,5.0,120.66666666666667,0.0,83.0,10.0,1018.0,3.333333333333334,9.333333333333334,10.0,1.0,,501.6876737467448,3.2189463290386953,106.78023500647248,26.968749109903975,34.57568691889445,2.2938548143704733,9.177611349423724,109.17392087300618,0.0
2022-08-24 02:10:00,17.6,19.3,18.7,22.4,21.6,4.173,3.196645,16.880000000000003,43.959199999999996,11.277777777777779,5.0,119.72222222222223,0.0,83.0,10.0,1018.0,2.7777777777777786,9.277777777777779,10.0,1.0,,501.6696234130859,3.070956758321342,110.95339988730048,26.918071635564168,34.61475889205933,2.3849395567178724,9.377422930399575,107.58875862121582,0.0
2022-08-24 02:20:00,17.5,19.2,18.9,22.4,21.5,4.154,3.2809350000000004,16.906200000000002,43.966300000000004,11.222222222222221,5.0,118.77777777777777,0.0,83.0,10.0,1018.0,2.222222222222223,9.222222222222221,10.0,1.0,,500.6745821968167,3.2872496253151007,109.50814671963622,26.867527662913005,34.68348605473837,2.5631226833661396,9.623605027198792,109.35880578358967,0.0
2022-08-24 02:30:00,17.4,19.1,19.0,22.3,21.5,4.15,3.335445,16.5294,43.9483,11.166666666666666,5.0,117.83333333333333,0.0,83.0,10.0,1018.0,1.6666666666666679,9.166666666666666,10.0,1.0,,501.88978876223507,3.2344150666732574,112.4759536016863,26.812034158706666,34.789456812540685,2.2723184406757353,9.800347736676533,109.60899061838786,0.0
2022-08-24 02:40:00,17.0,18.8,18.6,22.3,21.3,4.206,3.23511,16.253,44.026599999999995,11.11111111111111,5.0,116.88888888888889,0.0,83.0,10.0,1018.0,1.1111111111111125,9.11111111111111,10.0,1.0,,502.33888661702474,3.1606099543126964,110.40452219817598,26.760553518931072,34.84639184951782,2.334431634147962,9.892171290715535,109.20025257110596,0.0
2022-08-24 02:50:00,17.1,18.9,18.7,22.3,21.3,4.145,3.1518,16.4291,44.0826,11.055555555555555,5.0,115.94444444444444,0.0,83.0,10.0,1018.0,0.5555555555555571,9.055555555555555,10.0,1.0,,495.6834591850193,3.0986520482658664,108.38667227211644,26.713472846349084,34.860551300048826,2.3742264964183173,9.939719619750978,109.50164460500082,0.0
2022-08-24 03:00:00,16.9,18.7,18.6,22.4,21.3,4.142,3.18927,16.1769,44.12,11.0,5.0,115.0,0.0,83.0,10.0,1018.0,0.0,9.0,10.0,1.0,,496.8605076195728,3.084496851135782,110.88873030258438,26.668492717742918,34.81489945729574,2.3522222799062726,9.969772826830546,109.52105102539062,0.0
2022-08-24 03:10:00,17.2,18.9,18.7,22.3,21.4,4.145,3.201055,16.386000000000003,44.158100000000005,11.0,5.0,114.61111111111111,0.0,83.05555555555556,10.0,1018.0,0.0,8.944444444444445,10.0,1.1666666666666667,,497.4405422973633,3.0744636102854193,111.59660268815897,26.624442507425943,34.799581114451094,2.4573930937051776,9.982831757863362,110.62439907073974,0.0
2022-08-24 03:20:00,16.7,18.7,18.7,22.3,21.4,4.176,3.4526649999999997,16.5855,44.1708,11.0,5.0,114.22222222222223,0.0,83.11111111111111,10.0,1018.0,0.0,8.88888888888889,10.0,1.3333333333333335,,505.0093267717033,3.1921993366540486,111.34789767809507,26.56843903541565,34.830887908935544,2.481385165452957,9.994756717681884,108.66619103749592,0.0
2022-08-24 03:30:00,16.9,18.7,18.5,22.3,21.3,4.157,4.02663,16.9095,44.174,11.0,5.0,113.83333333333333,0.0,83.16666666666667,10.0,1018.0,0.0,8.833333333333334,10.0,1.5,,507.43071960449214,3.5898574922246445,119.32845440665207,26.504742870330812,35.044014377593996,2.605887100895246,10.008778289159139,110.65251900990805,0.0
2022-08-24 03:40:00,17.3,19.0,18.8,22.3,21.4,4.183,4.379355,16.7475,44.0733,11.0,5.0,113.44444444444444,0.0,83.22222222222223,10.0,1018.0,0.0,8.777777777777779,10.0,1.6666666666666667,,513.5532414298222,3.834431289730772,117.17841271071784,26.455399713516236,35.458601799011234,2.649809699455897,10.040633646647134,109.52769484202068,0.0
2022-08-24 03:50:00,17.5,19.2,19.0,22.3,21.4,4.172,4.079915,16.652,44.0818,11.0,5.0,113.05555555555556,0.0,83.27777777777777,10.0,1018.0,0.0,8.722222222222221,10.0,1.8333333333333335,,514.29448796064,3.7772909565429904,109.33919771011267,26.413697357177732,35.70634384155274,2.6241659261782964,10.041836945215861,108.2173701985677,0.0
2022-08-24 04:00:00,17.4,19.1,18.9,22.3,21.4,4.223,4.105695,16.214599999999997,44.1445,11.0,5.0,112.66666666666667,0.0,83.33333333333333,10.0,1018.0,0.0,8.666666666666666,10.0,2.0,,514.3275801700286,3.702358468656486,108.62704674133474,26.389579594930012,35.857362270355225,2.5312066888809204,10.035226640701293,112.31921385447183,0.0
2022-08-24 04:10:00,17.1,18.9,18.7,22.3,21.4,4.16,3.94272,15.8691,44.2068,11.0,5.0,112.27777777777777,0.0,83.38888888888889,10.0,1018.0,0.0,8.61111111111111,10.0,2.166666666666667,,515.1346673874629,3.509581813233047,116.93390863515563,26.340342553456622,35.97956401189168,2.521221154133479,10.032279674212138,109.45744950612387,0.0
2022-08-24 04:20:00,16.8,18.7,18.5,22.3,21.3,4.154,3.95659,15.6921,44.295,11.0,5.0,111.88888888888889,0.0,83.44444444444444,10.0,1018.0,0.0,8.555555555555555,10.0,2.3333333333333335,,515.8321332032654,3.634992632064442,111.01526753334001,26.276241118113198,36.13124415079753,2.6722693983713786,10.136534190177917,106.86318887074788,0.0
2022-08-24 04:30:00,16.6,18.5,18.3,22.3,21.2,4.165,3.76067,15.4976,44.3622,11.0,5.0,111.5,0.0,83.5,10.0,1018.0,0.0,8.5,10.0,2.5,,520.0911334228515,3.381275401384817,111.67626354433051,26.221155017217,36.25820596059164,2.4872597146034243,10.232683513959248,109.29300651550292,0.0
2022-08-24 04:40:00,16.9,18.7,18.5,22.2,21.2,4.163,3.8636299999999997,15.604,44.4346,11.0,5.0,111.11111111111111,0.0,83.55555555555556,10.0,1018.0,0.0,8.444444444444445,10.0,2.666666666666667,,520.7823127834276,3.392861181275319,113.97595249283786,26.181165498097737,36.33312553405762,2.7736103006203967,10.143797319730123,109.82220348358155,0.0
2022-08-24 04:50:00,16.8,18.6,18.4,22.2,21.2,4.129,3.95342,15.865199999999998,44.4831,11.0,5.0,110.72222222222223,0.0,83.61111111111111,10.0,1018.0,0.0,8.38888888888889,10.0,2.8333333333333335,,520.7601437062231,3.476692417213472,105.02268352551648,26.160220136642454,36.37293294270833,2.6284134276707967,10.071078861554465,109.24823204040527,0.0
2022-08-24 05:00:00,17.2,18.8,18.5,22.2,21.2,4.174,3.84682,15.9446,44.4815,11.0,5.0,110.33333333333333,0.0,83.66666666666667,10.0,1018.0,0.0,8.333333333333334,10.0,3.0,,520.6571974690755,3.4769060682711626,119.75379723521948,26.18932281494141,36.420568752288816,2.716004290978114,10.039797140757242,112.62433870951334,0.0
2022-08-24 05:10:00,17.0,18.7,18.5,22.2,21.2,4.099,3.9857950000000004,16.0559,44.443799999999996,11.0,5.0,109.94444444444444,0.0,83.72222222222223,10.0,1018.0,0.0,8.277777777777779,10.0,3.166666666666667,,517.6859367493378,3.415885574514583,116.56556852222161,26.257068503697713,36.45863726298014,2.656593497196833,10.02139876683553,110.01371515909833,0.0
2022-08-24 05:20:00,16.8,18.6,18.4,22.2,21.2,4.162,4.55301,16.0126,44.363600000000005,11.0,5.0,109.55555555555556,0.0,83.77777777777777,10.0,1018.0,0.0,8.222222222222221,10.0,3.3333333333333335,,517.85435933431,3.4972607199822443,113.56410000601731,26.375825106302898,36.398730754852295,2.4776730837424594,10.005650936762493,113.16246622721353,0.0
2022-08-24 05:30:00,16.1,18.1,18.0,22.2,21.0,4.144,3.95984,16.5913,44.3418,11.0,5.0,109.16666666666667,0.0,83.83333333333333,10.0,1018.0,0.0,8.166666666666666,10.0,3.5,,513.7532341056034,3.3526764329476544,116.48420444423871,26.59541311899821,36.1346967569987,2.6377652166287104,10.0216175254186,106.84313836415609,0.0
2022-08-24 05:40:00,16.0,18.0,17.8,22.2,20.9,4.167,3.722995,17.1232,44.2248,11.0,5.0,108.77777777777777,0.0,83.88888888888889,10.0,1018.0,0.0,8.11111111111111,10.0,3.666666666666667,,509.70455434163415,3.3460925625407762,116.89473582100734,26.810148334503175,35.69924397786458,2.726628610690435,11.06313799381256,60.56656368891398,0.0
2022-08-24 05:50:00,15.8,18.1,17.7,22.1,20.7,4.167,3.8573250000000003,17.5319,44.0778,11.0,5.0,108.38888888888889,0.0,83.94444444444444,10.0,1018.0,0.0,8.055555555555555,10.0,3.8333333333333335,,505.3822930311882,3.727625007629394,120.8517035929362,26.969292440414428,35.30531038920084,2.7872081279754637,14.367427209218343,41.350143852233884,0.0
2022-08-24 06:00:00,15.7,18.7,18.3,22.1,19.8,4.182,10.193925,17.7487,43.9582,11.0,5.0,108.0,0.0,84.0,10.0,1018.0,0.0,8.0,10.0,4.0,,510.1983925339271,3.3935860454497364,132.18286699844617,26.981327244440717,35.0345612970988,3.0680989368756615,19.716754261652632,14.735520784457524,0.0
2022-08-24 06:10:00,15.3,18.9,18.5,22.1,19.2,4.163,8.56013,18.6342,43.9482,11.38888888888889,5.055555555555555,103.44444444444444,0.0,82.77777777777777,10.0,1018.0,0.0,8.11111111111111,9.777777777777779,4.055555555555555,,514.2364744059245,3.3496297848898138,124.41967954021388,26.59921982765198,35.31229934692383,3.2969478857517247,30.351797100702925,2.475179074605306,0.0
2022-08-24 06:20:00,15.1,19.0,18.6,22.1,18.6,4.161,4.451645,19.159200000000002,42.9074,11.777777777777779,5.111111111111111,98.88888888888889,0.0,81.55555555555556,10.0,1018.0,0.0,8.222222222222221,9.555555555555555,4.111111111111111,,514.9821536500426,3.2949668969676993,119.88843834591451,26.22768116950989,36.05634792327881,3.1974707984924318,41.82154970169067,1.1360304127136867,0.0
2022-08-24 06:30:00,15.1,19.4,18.8,22.1,18.3,4.184,5.13671,21.0132,42.229,12.166666666666666,5.166666666666667,94.33333333333333,0.0,80.33333333333333,10.0,1018.0,0.0,8.333333333333334,9.333333333333334,4.166666666666667,,516.3233417379445,3.3932671264605334,341.7192284606675,25.96341345469157,36.91855770746867,3.320497427781423,49.803766651153566,2.9933430963754653,0.0
2022-08-24 06:40:00,15.1,19.5,18.9,22.1,18.2,4.173,3.6325450000000004,21.389699999999998,40.6502,12.555555555555555,5.222222222222222,89.77777777777777,0.0,79.11111111111111,10.0,1018.0,0.0,8.444444444444445,9.11111111111111,4.222222222222222,,512.218073832194,3.4820302424794534,789.1837099099024,25.722127590179447,37.52210397084554,3.6310540187358855,55.18353820800782,4.310961520671844,0.0
2022-08-24 06:50:00,15.3,19.6,19.0,22.2,18.3,4.183,3.60749,22.4173,39.0795,12.944444444444445,5.277777777777778,85.22222222222223,0.0,77.88888888888889,10.0,1018.0,0.0,8.555555555555555,8.88888888888889,4.277777777777778,,517.3874245970277,3.655329735622568,672.2179999520685,25.454407151540117,38.1509640566508,3.6962521195411684,61.68864439646403,2.829828648964564,0.0
2022-08-24 07:00:00,15.4,19.7,19.1,22.2,18.3,4.212,3.3713299999999995,23.5225,37.86450000000001,13.333333333333334,5.333333333333333,80.66666666666666,0.0,76.66666666666667,10.0,1018.0,0.0,8.666666666666666,8.666666666666666,4.333333333333333,,516.2815063546718,3.8929240625456907,511.72731569796633,25.253609196345014,38.998442624409996,3.5847588574886324,65.86489158630371,8.047749082247416,0.0
2022-08-24 07:10:00,15.2,19.6,19.0,22.3,18.2,4.237,3.06969,24.002000000000002,37.105399999999996,13.722222222222221,5.388888888888889,76.11111111111111,0.0,75.44444444444444,10.0,1018.0,0.0,8.777777777777779,8.444444444444445,4.388888888888889,,510.18463175455724,3.7658445777866127,324.1177052117472,25.13910522778829,39.60747591018677,3.5735066024462383,67.64756762186686,20.28103900750478,0.0
2022-08-24 07:20:00,15.5,19.6,19.1,22.3,18.3,4.233,3.68776,24.3125,36.609300000000005,14.11111111111111,5.444444444444445,71.55555555555554,0.0,74.22222222222223,10.0,1018.0,0.0,8.88888888888889,8.222222222222221,4.444444444444445,,508.43229414315067,3.6535385271923686,256.4307850953011,25.11397046724955,40.19553300857544,3.729255050818126,71.00076840718587,32.12049694379171,0.0
2022-08-24 07:30:00,16.4,20.1,19.5,22.3,18.8,4.224,2.97757,24.3834,36.3237,14.5,5.5,67.0,0.0,73.0,10.0,1018.0,0.0,9.0,8.0,4.5,,504.8986829630534,3.606009840345652,233.16537014373952,25.199590953191123,40.5413142712911,3.4468331933021545,74.85293319702149,47.49592510859172,0.0
2022-08-24 07:40:00,17.0,20.3,19.9,22.4,19.4,4.211,2.65654,24.8383,36.1717,14.88888888888889,5.555555555555555,62.44444444444444,0.0,71.77777777777777,10.0,1018.0,0.0,9.11111111111111,7.777777777777778,4.555555555555555,,499.01878615456064,3.2554296905576847,582.1562704019492,25.282619698842367,40.320683072408045,3.347542031208674,74.61681151072185,39.85449541727702,0.0
2022-08-24 07:50:00,17.2,20.0,19.8,22.5,20.1,4.185,2.68887,25.7827,36.062200000000004,15.277777777777779,5.611111111111111,57.888888888888886,0.0,70.55555555555556,10.0,1018.0,0.0,9.222222222222221,7.555555555555555,4.611111111111111,,492.85146316703714,3.2371832390424222,640.2368158941754,25.31815105756124,40.031135883331295,3.461355911493301,74.12039618174235,37.216486771901444,0.0
2022-08-24 08:00:00,17.2,19.7,19.5,22.6,20.6,4.217,2.721305,27.074599999999997,35.8343,15.666666666666668,5.666666666666667,53.33333333333333,0.0,69.33333333333333,10.0,1018.0,0.0,9.333333333333334,7.333333333333334,4.666666666666667,,497.85035349528,3.199066415385338,439.64542481072203,25.350625034968058,40.63579378763835,3.408603158394496,78.94929293314615,43.83388929049174,0.0
2022-08-24 08:10:00,17.4,19.6,19.4,22.6,21.1,4.245,2.401425,26.3074,35.592,16.055555555555557,5.722222222222222,48.77777777777777,0.0,68.11111111111111,10.0,1018.0,0.0,9.444444444444445,7.111111111111111,4.722222222222222,,493.1399278838059,3.203652374865645,322.72257022318865,25.419401540756226,40.1537561861674,3.325945573250453,80.8162998199463,49.10799002329509,0.0
2022-08-24 08:20:00,17.8,19.6,19.4,22.6,21.5,4.255,2.595185,27.1122,35.6816,16.444444444444443,5.777777777777778,44.222222222222214,0.0,66.88888888888889,10.0,1018.0,0.0,9.555555555555555,6.888888888888889,4.777777777777778,,492.8700723126291,3.3573169372782194,245.85589504996264,25.37485267321269,40.09390338897705,3.6336706646283465,87.52266090393067,47.30044544219971,0.0
2022-08-24 08:30:00,18.0,19.6,19.3,22.6,21.8,4.268,2.607335,26.9492,35.5817,16.833333333333332,5.833333333333333,39.66666666666666,0.0,65.66666666666666,10.0,1018.0,0.0,9.666666666666666,6.666666666666667,4.833333333333333,,496.1869017537435,3.250801703094763,196.29198976721466,25.260318819681803,40.647748991648356,3.5136197793483737,94.42574759165446,56.85897660573323,0.0
2022-08-24 08:40:00,18.1,19.7,19.4,22.7,21.9,4.233,2.6905200000000002,27.480900000000002,35.6277,17.22222222222222,5.888888888888889,35.1111111111111,0.0,64.44444444444444,10.0,1018.0,0.0,9.777777777777779,6.444444444444445,4.888888888888889,,494.02482532018905,3.4840875641706974,141.3349816969963,25.174195785522464,40.919374542236326,3.6718979291121165,99.97886241912843,63.56128899256388,0.0
2022-08-24 08:50:00,18.1,19.7,19.5,22.7,21.9,4.2,2.627475,27.4081,35.7435,17.61111111111111,5.944444444444445,30.555555555555557,0.0,63.22222222222222,10.0,1018.0,0.0,9.88888888888889,6.222222222222222,4.944444444444445,,496.65978179931636,3.9354823336897597,107.24607939466918,25.140110508600873,41.178247979482016,3.590628267526627,103.71103921254476,72.74323439280192,0.0
2022-08-24 09:00:00,18.2,19.7,19.5,22.7,22.0,4.237,2.69487,27.922199999999997,35.729,18.0,6.0,26.0,0.0,62.0,10.0,1018.0,0.0,10.0,6.0,5.0,,492.7901347193225,3.999803780620381,92.35085909568657,25.13239976565043,41.4984974861145,3.6329420284430185,105.56415368398032,80.8236483891805,0.0
2022-08-24 09:10:00,18.7,20.2,20.0,22.8,22.2,4.216,2.48725,27.4772,35.7072,18.27777777777778,6.111111111111111,26.27777777777778,0.0,61.22222222222222,10.0,1017.9444444444445,0.16666666666666669,10.11111111111111,6.166666666666667,5.055555555555555,,499.72032924257473,3.720849361177218,104.47140255060575,25.09771036148071,41.59260447820028,3.66623552719752,114.42673898061116,90.25262442270915,0.0
2022-08-24 09:20:00,18.9,20.4,20.1,22.8,22.2,4.232,2.46767,28.919900000000002,35.6511,18.555555555555557,6.222222222222222,26.555555555555557,0.0,60.44444444444444,10.0,1017.8888888888889,0.33333333333333337,10.222222222222221,6.333333333333333,5.111111111111111,,491.0025179036458,3.683717486090579,134.8771297168193,25.036357641220093,41.70255180994669,3.747428890069326,122.35355138142904,95.17290449778238,0.0
2022-08-24 09:30:00,19.1,20.5,20.4,22.9,22.4,4.182,2.588765,28.708499999999997,35.719,18.833333333333332,6.333333333333333,26.833333333333332,0.0,59.666666666666664,10.0,1017.8333333333334,0.5,10.333333333333334,6.5,5.166666666666667,,497.5298155756106,3.656165390593858,172.09843765991553,24.92403518994649,41.67128583908082,3.8643761050701144,137.65631556193034,101.10992846171061,0.0
2022-08-24 09:40:00,19.6,20.9,20.6,23.0,22.5,4.198,3.1189299999999998,28.3615,36.8252,19.11111111111111,6.444444444444445,27.11111111111111,0.0,58.888888888888886,10.0,1017.7777777777778,0.6666666666666667,10.444444444444445,6.666666666666667,5.222222222222222,,494.66096265420146,3.6794102008531326,237.43283809209274,24.933254591623943,41.68626762390137,3.9049342934290565,142.33261004130046,125.62094785054524,0.0
2022-08-24 09:50:00,19.7,21.0,19.9,23.1,22.7,4.223,2.6192699999999998,28.163,38.2104,19.38888888888889,6.555555555555555,27.38888888888889,0.0,58.111111111111114,10.0,1017.7222222222222,0.8333333333333334,10.555555555555555,6.833333333333333,5.277777777777778,,499.6342005411784,3.9684203815460206,416.68424184163416,25.166853450139364,42.052409954071045,3.72266630490621,135.18660906473795,152.75162618001303,0.0
2022-08-24 10:00:00,19.6,21.0,19.5,23.1,22.7,4.246,3.084295,28.2161,39.251999999999995,19.666666666666668,6.666666666666667,27.666666666666668,0.0,57.333333333333336,10.0,1017.6666666666666,1.0,10.666666666666666,7.0,5.333333333333333,,507.0055258248866,4.09541348393354,569.0790436497921,25.305643688837684,42.14798069000244,4.228176890611649,131.68852760314942,195.47929908752442,0.0
2022-08-24 10:10:00,20.7,21.8,19.5,23.1,22.9,4.214,3.141215,28.394599999999997,39.8801,19.944444444444443,6.777777777777778,27.944444444444443,0.0,56.55555555555556,10.0,1017.6111111111111,1.1666666666666667,10.777777777777779,7.166666666666667,5.388888888888889,,532.5055624389648,4.5579344435263485,760.3300313244836,25.490598538716633,42.157137165069585,4.05533285856247,125.51715980529784,238.4548311360677,0.0
2022-08-24 10:20:00,20.7,21.8,19.3,23.2,23.0,4.232,3.7953400000000004,28.3267,40.2747,20.22222222222222,6.888888888888889,28.22222222222222,0.0,55.77777777777778,10.0,1017.5555555555555,1.3333333333333335,10.88888888888889,7.333333333333334,5.444444444444445,,522.7326582459198,4.668958362563182,762.4275621386166,25.75060880343119,41.598087851206465,4.132497621774673,115.00730314890544,225.75679242451983,0.0
2022-08-24 10:30:00,20.8,21.9,19.1,23.3,23.1,4.209,2.952935,28.6122,40.4481,20.5,7.0,28.5,0.0,55.0,10.0,1017.5,1.5,11.0,7.5,5.5,,527.7971888083973,4.695738275145407,769.6837343067234,25.88018716176351,41.0225704574585,4.132156535784404,114.35905441284179,209.65702369689944,0.0
2022-08-24 10:40:00,20.8,21.9,18.9,23.3,23.2,4.179,3.67087,28.6284,40.5137,20.77777777777778,7.111111111111111,28.77777777777778,0.0,54.22222222222222,10.0,1017.4444444444445,1.6666666666666667,11.11111111111111,7.666666666666667,5.555555555555555,,533.969990234375,4.938882107896321,620.3674117266121,26.070571934382123,40.45853172302246,3.897408109108607,109.34767803192139,200.42908902486164,0.0
2022-08-24 10:50:00,21.0,22.1,18.9,23.4,23.3,4.255,2.91597,28.714199999999998,40.4795,21.055555555555557,7.222222222222222,29.055555555555557,0.0,53.44444444444444,10.0,1017.3888888888889,1.8333333333333335,11.222222222222221,7.833333333333334,5.611111111111111,,508.87480122533344,5.175304562789572,515.6987888124972,26.270290683110556,39.31186554590861,3.7015120697021486,112.96399428049725,136.52062678019206,0.0
2022-08-24 11:00:00,21.0,22.1,19.3,23.5,23.3,4.233,2.76607,28.4891,40.3957,21.333333333333332,7.333333333333333,29.333333333333332,0.0,52.666666666666664,10.0,1017.3333333333334,2.0,11.333333333333334,8.0,5.666666666666667,,498.47959956377406,5.293668506145478,421.6544741312663,26.463428723017376,38.481503607432046,3.712650316953659,118.29081134796142,98.70062789916992,0.0
2022-08-24 11:10:00,21.2,22.3,19.0,23.6,23.5,4.245,2.95038,28.9702,40.3059,21.61111111111111,7.444444444444445,29.61111111111111,0.0,51.888888888888886,10.0,1017.2777777777778,2.166666666666667,11.444444444444445,8.166666666666668,5.722222222222222,,496.55714742024736,5.350687443603904,271.2240403488935,26.428270263671873,38.173421243031825,3.833838276863098,131.57059460957845,80.12887557983399,0.0
2022-08-24 11:20:00,21.2,22.3,18.8,23.6,23.6,4.233,2.71814,29.051800000000004,40.1733,21.88888888888889,7.555555555555555,29.88888888888889,0.0,51.111111111111114,10.0,1017.2222222222222,2.3333333333333335,11.555555555555555,8.333333333333334,5.777777777777778,,485.10272411828754,4.9640635461726434,170.73310920241187,26.414532928466798,38.33320686976115,3.727373297214508,146.46457361857097,73.50854586283366,0.0
2022-08-24 11:30:00,21.7,22.6,19.1,23.6,23.6,4.26,2.83162,29.3461,40.0316,22.166666666666664,7.666666666666666,30.166666666666664,0.0,50.333333333333336,10.0,1017.1666666666666,2.5,11.666666666666666,8.5,5.833333333333333,,502.7960214233399,4.595485093007653,90.39315222508489,26.421513436635337,38.44168338139852,3.7194878224531807,154.30106669108073,84.97214206695557,0.0
2022-08-24 11:40:00,21.7,22.7,19.3,23.7,23.8,4.256,2.80851,28.7447,39.8769,22.444444444444443,7.777777777777778,30.444444444444443,0.0,49.55555555555556,10.0,1017.1111111111111,2.666666666666667,11.777777777777779,8.666666666666668,5.888888888888889,,492.16139055975555,4.648292693896482,77.32303042740472,26.45037687619527,38.48529207865397,3.6638773866494496,159.57488576253255,88.4875919342041,0.0
2022-08-24 11:50:00,22.0,23.0,19.2,23.8,23.9,4.249,2.6812300000000002,28.5699,39.7957,22.72222222222222,7.888888888888889,30.72222222222222,0.0,48.77777777777778,10.0,1017.0555555555555,2.8333333333333335,11.88888888888889,8.833333333333334,5.944444444444445,,494.2442612360812,4.701109708150228,79.80934343973794,26.487263310750325,38.20081349054972,3.453255069255829,170.79404129028322,101.24942790985108,0.0
2022-08-24 12:00:00,22.4,23.3,19.2,23.9,24.1,4.226,2.5841950000000002,28.1989,39.8478,23.0,8.0,31.0,0.0,48.0,10.0,1017.0,3.0,12.0,9.0,6.0,,493.4295792643229,4.644450620406092,90.07657007788535,26.654240465164186,37.6421337890625,3.2838340826829273,158.43802164713543,99.89222054799397,212.0
2022-08-24 12:10:00,22.3,23.3,19.1,24.0,24.2,4.274,2.6422049999999997,28.2365,39.9137,23.055555555555557,8.222222222222221,31.38888888888889,0.0,47.888888888888886,10.0,1016.9444444444445,3.5,12.0,9.277777777777779,6.0,,485.8207598982186,4.6883860405218805,106.52054453898283,26.74358954747518,37.49416348775228,3.211742115020752,156.12609166463216,132.53359087626137,0.0
2022-08-24 12:20:00,22.9,23.7,19.3,24.1,24.4,4.279,2.594855,28.1195,39.957499999999996,23.11111111111111,8.444444444444445,31.77777777777778,0.0,47.77777777777778,10.0,1016.8888888888889,4.0,12.0,9.555555555555555,6.0,,498.6775616034146,4.519682939342187,109.2633185142043,26.855308227539062,37.545842768351235,3.1590470631917316,147.5637957763672,128.01633701324462,0.0
2022-08-24 12:30:00,23.2,23.9,19.4,24.3,24.6,4.243,2.425055,28.058,39.9808,23.166666666666668,8.666666666666666,32.166666666666664,0.0,47.666666666666664,10.0,1016.8333333333334,4.5,12.0,9.833333333333334,6.0,,490.61094665527344,4.732605760272614,99.08588328108276,26.979954382578534,37.42537630081177,3.164384869337082,140.60345555623374,121.31618984222412,0.0
2022-08-24 12:40:00,23.7,24.4,19.4,24.3,24.8,4.27,2.4019749999999997,27.890300000000003,40.003,23.22222222222222,8.88888888888889,32.55555555555556,0.0,47.55555555555556,10.0,1016.7777777777778,5.0,12.0,10.11111111111111,6.0,,485.5229101422189,4.517600272739001,75.50561966050142,27.026296265920003,37.18440926869711,3.0793826127052304,163.52393613179524,94.59722688039145,0.0
2022-08-24 12:50:00,23.6,24.3,19.1,24.2,24.8,4.291,2.4583500000000003,28.173099999999998,40.0313,23.27777777777778,9.11111111111111,32.94444444444444,0.0,47.44444444444444,10.0,1016.7222222222222,5.5,12.0,10.38888888888889,6.0,,484.40102905273443,5.032798430454934,76.85192999543443,27.150137993494674,37.13729015350342,2.9948451987902325,163.60235448201496,99.96129839579264,0.0
2022-08-24 13:00:00,23.8,24.5,19.3,24.2,24.7,4.262,2.32795,28.0005,40.0498,23.333333333333332,9.333333333333334,33.333333333333336,0.0,47.333333333333336,10.0,1016.6666666666666,6.0,12.0,10.666666666666666,6.0,,484.05801072745487,4.8729634002844495,70.58903907140096,27.30133972167969,37.23628732045491,2.904091529448827,153.87481099446615,127.04866875966391,0.0
2022-08-24 13:10:00,24.3,24.8,19.3,24.2,24.8,4.26,2.396425,28.0668,40.04,23.38888888888889,9.555555555555555,33.72222222222222,0.0,47.22222222222222,10.0,1016.6111111111111,6.5,12.0,10.944444444444445,6.0,,490.97818414096173,4.566630036305574,232.6673162479724,27.448284085591638,37.30874007542928,2.9004227908452354,151.58255373636882,102.08286538441976,0.0
2022-08-24 13:20:00,25.3,25.5,19.5,24.2,25.0,4.313,2.206855,28.066399999999998,40.0406,23.444444444444443,9.777777777777779,34.111111111111114,0.0,47.111111111111114,10.0,1016.5555555555555,7.0,12.0,11.222222222222221,6.0,,488.4863796997071,4.00974607085104,256.0006536964373,27.66565214474996,37.1574285252889,2.8535626475016276,154.5689425913493,111.76268521626791,0.0
2022-08-24 13:30:00,25.1,25.5,19.2,24.2,25.1,4.335,2.14832,28.3174,40.061,23.5,10.0,34.5,0.0,47.0,10.0,1016.5,7.5,12.0,11.5,6.0,,472.60319967686445,3.4083006547265136,158.85326077391198,27.82868133544922,37.12344504674276,2.6800392522414525,142.9539463297526,129.77245615641277,0.0
2022-08-24 13:40:00,25.6,25.9,19.2,24.1,25.3,4.328,2.028425,27.974200000000003,40.008300000000006,23.555555555555557,10.222222222222221,34.888888888888886,0.0,46.888888888888886,10.0,1016.4444444444445,8.0,12.0,11.777777777777779,6.0,,479.7966062278309,3.173745050288863,99.43756951563776,27.97981245358785,36.675742378234865,2.841047385732333,139.60361048380534,111.08263955434163,0.0
2022-08-24 13:50:00,26.1,26.2,19.2,24.2,25.3,4.302,1.42883,27.651100000000003,39.9625,23.61111111111111,10.444444444444445,35.27777777777778,0.0,46.77777777777778,10.0,1016.3888888888889,8.5,12.0,12.055555555555555,6.0,,480.1550961233555,2.9926285871072005,115.0415892330536,28.12329799969991,31.931664374669396,2.2998221721251806,145.55516421000164,84.79866133371988,0.0
2022-08-24 14:00:00,26.4,26.4,18.8,24.2,25.5,4.367,1.9045,27.880399999999998,40.0219,23.666666666666668,10.666666666666666,35.666666666666664,0.0,46.666666666666664,10.0,1016.3333333333334,9.0,12.0,12.333333333333332,6.0,,478.25716439784253,2.5605531863236832,114.14514420568605,28.239991092681883,31.448996521631877,2.2273106513420737,146.4381803894043,107.69943894704184,0.0
2022-08-24 14:10:00,27.0,25.8,19.0,24.1,26.8,4.633,1.8535650000000001,27.9227,40.012299999999996,23.72222222222222,10.88888888888889,36.05555555555556,0.0,46.55555555555556,10.0,1016.2777777777778,9.5,12.0,12.61111111111111,6.0,,480.4230616953181,2.5871852107236615,81.47369931194069,28.55141093889872,32.696842212677,2.246218196551005,113.92168304443359,155.44673433939616,0.0
2022-08-24 14:20:00,27.2,25.8,19.2,24.1,27.0,4.609,1.37785,28.086900000000004,39.9577,23.77777777777778,11.11111111111111,36.44444444444444,0.0,46.44444444444444,10.0,1016.2222222222222,10.0,12.0,12.88888888888889,6.0,,479.96443094889327,2.4264924983183542,72.11039988835653,28.79421722094218,31.568964598973594,1.814093523422877,99.33040159861247,143.1945890680949,0.0
2022-08-24 14:30:00,27.4,25.9,19.1,24.1,27.2,4.591,1.285185,28.039800000000003,39.8501,23.833333333333332,11.333333333333332,36.833333333333336,0.0,46.333333333333336,10.0,1016.1666666666666,10.5,12.0,13.166666666666666,6.0,,485.2045445760091,1.9980715956997734,220.2203453063965,28.967892446517943,29.605683822631836,1.4472288390000663,102.30871398925781,86.89557359695434,0.0
2022-08-24 14:40:00,28.1,26.1,18.8,24.1,27.9,4.606,1.2485300000000001,27.6714,39.7704,23.88888888888889,11.555555555555555,37.22222222222222,0.0,46.22222222222222,10.0,1016.1111111111111,11.0,12.0,13.444444444444443,6.0,,483.42325175669004,1.6745920722632757,339.6801195250258,29.041310183207194,28.00607592900594,1.432661068737507,119.25046966552733,141.53917647679648,0.0
2022-08-24 14:50:00,27.6,26.0,19.1,24.1,27.6,4.617,1.2572,27.664800000000003,39.7412,23.944444444444443,11.777777777777779,37.611111111111114,0.0,46.111111111111114,10.0,1016.0555555555555,11.5,12.0,13.722222222222221,6.0,,489.0203641764323,1.588714138639849,399.96856996094436,29.20735842386882,27.717377818425497,1.6953857507308325,103.57939842224121,173.88670196533204,0.0
2022-08-24 15:00:00,27.8,26.0,19.3,24.0,27.6,4.612,1.094245,27.740699999999997,39.716,24.0,12.0,38.0,0.0,46.0,10.0,1016.0,12.0,12.0,14.0,6.0,,505.21650459026466,1.5053989789883295,240.92455268859862,29.367362581888834,27.841145172119138,1.5737282379468283,63.18909694671631,1267.587671508789,0.0
2022-08-24 15:10:00,28.0,26.0,19.0,24.0,27.6,4.606,1.221755,27.8678,39.7025,23.88888888888889,11.833333333333334,38.05555555555556,0.0,47.388888888888886,10.0,1016.0555555555555,11.61111111111111,12.222222222222221,13.944444444444445,5.722222222222222,,519.5378542073568,1.3661096501198866,150.15189606381,29.575771245956425,28.245103638966878,1.4273702201247214,21.23755293051402,2824.8354294840497,0.0
2022-08-24 15:20:00,27.7,25.9,18.7,24.0,27.4,4.609,1.14206,27.7885,39.6582,23.77777777777778,11.666666666666666,38.111111111111114,0.0,48.77777777777778,10.0,1016.1111111111111,11.222222222222221,12.444444444444445,13.88888888888889,5.444444444444445,,512.9769747609106,1.2706671700639238,92.36201837205617,29.737399037679033,28.41590606689453,1.483544780611992,8.244822885990143,2083.8230102539064,0.0
2022-08-24 15:30:00,27.4,25.9,19.1,23.9,27.5,4.589,1.17927,27.7365,39.608999999999995,23.666666666666668,11.5,38.166666666666664,0.0,50.166666666666664,10.0,1016.1666666666666,10.833333333333334,12.666666666666666,13.833333333333334,5.166666666666667,,510.5554085075993,1.190990206410656,65.87759456063395,29.875493342081704,28.471998535792032,1.3714472168684004,3.7322739215691882,1787.121692911784,0.0
2022-08-24 15:40:00,27.8,25.9,19.4,23.9,27.6,4.583,1.24061,27.7392,39.548199999999994,23.555555555555557,11.333333333333334,38.22222222222222,0.0,51.55555555555556,10.0,1016.2222222222222,10.444444444444445,12.88888888888889,13.777777777777779,4.888888888888889,,508.34876820882164,1.2058318946438995,52.3691113192887,30.055385897954306,28.549102420806882,1.315872499446074,1.8908366779486336,1513.1510078938802,0.0
2022-08-24 15:50:00,27.3,25.8,18.7,23.9,27.2,4.621,1.2661200000000001,27.444499999999998,39.4541,23.444444444444443,11.166666666666666,38.27777777777778,0.0,52.94444444444444,10.0,1016.2777777777778,10.055555555555555,13.11111111111111,13.722222222222221,4.611111111111111,,505.4541846580067,1.2209975277720873,36.10068334509424,30.234596128463743,28.5782254187266,1.0707912482817967,1.3366367399692536,1204.6783893839518,0.0
2022-08-24 16:00:00,27.1,25.7,18.8,23.8,27.0,4.626,1.143665,27.413,39.5356,23.333333333333332,11.0,38.333333333333336,0.0,54.33333333333333,10.0,1016.3333333333334,9.666666666666666,13.333333333333334,13.666666666666666,4.333333333333334,,501.8790012789321,1.2378326537632673,25.450963958266094,30.33600468635559,28.55969275474548,1.0579540062944095,1.1769270910819372,945.5515957641603,0.0
2022-08-24 16:10:00,28.5,26.0,18.8,23.8,28.0,4.599,1.2728350000000002,27.3899,39.6098,23.22222222222222,10.833333333333334,38.388888888888886,0.0,55.72222222222222,10.0,1016.3888888888889,9.277777777777779,13.555555555555555,13.61111111111111,4.055555555555555,,497.1970786539714,1.2756106327499375,18.473276171522624,30.403589722315473,28.577928180694578,1.142092086772124,1.0965635512272516,859.5419678751626,0.0
2022-08-24 16:20:00,28.0,26.0,19.2,23.8,27.8,4.625,1.2257500000000001,27.2597,39.655,23.11111111111111,10.666666666666666,38.44444444444444,0.0,57.111111111111114,10.0,1016.4444444444445,8.88888888888889,13.777777777777779,13.555555555555555,3.777777777777778,,493.75691510079923,1.2564452484300581,14.88209758745075,30.438786322275796,28.668902514775596,1.0933175349235535,1.0529371333122253,864.4645885213216,0.0
2022-08-24 16:30:00,27.9,25.8,19.2,23.8,27.5,4.592,1.28416,27.154200000000003,39.6867,23.0,10.5,38.5,0.0,58.5,10.0,1016.5,8.5,14.0,13.5,3.5,,490.1806096956099,1.3383512508902846,16.225030374446156,30.45828790982564,28.856297114690143,1.0522284350792568,1.0290343634287518,906.2483394368489,0.0
2022-08-24 16:40:00,27.7,25.9,19.2,23.8,27.6,4.624,1.5995599999999999,27.0139,39.7556,22.88888888888889,10.333333333333334,38.55555555555556,0.0,59.888888888888886,10.0,1016.5555555555555,8.11111111111111,14.222222222222221,13.444444444444445,3.2222222222222223,,493.3818012491862,1.3381639364496463,19.579586261005723,30.532446765899657,29.09850613594055,1.0533915438254673,1.0159146028757096,858.3525155639649,0.0
2022-08-24 16:50:00,27.0,25.7,19.1,23.7,27.2,4.601,1.412745,26.5602,39.8384,22.77777777777778,10.166666666666666,38.611111111111114,0.0,61.27777777777778,10.0,1016.6111111111111,7.722222222222222,14.444444444444445,13.38888888888889,2.9444444444444446,,490.1727560880814,1.4855404024002916,23.18860172681216,31.1247310256958,29.059828437169394,85.66417572428784,1.0087039216359455,1003.9885697428386,0.0
2022-08-24 17:00:00,27.5,25.7,18.7,23.7,27.4,4.591,3.6963,26.351,39.955200000000005,22.666666666666668,10.0,38.666666666666664,0.0,62.666666666666664,10.0,1016.6666666666666,7.333333333333333,14.666666666666666,13.333333333333334,2.666666666666667,,484.028489362344,1.3451405591816552,26.441309785573498,31.33310141245524,28.84173334757487,1.1303567906220755,1.0047467716534932,1113.013564860026,0.0
2022-08-24 17:10:00,27.6,25.7,18.8,23.6,27.3,4.574,1.568605,26.119400000000002,40.0912,22.555555555555557,9.833333333333332,38.72222222222222,0.0,64.05555555555556,10.0,1016.7222222222222,6.944444444444445,14.88888888888889,13.277777777777779,2.3888888888888893,,486.67122334798177,1.547794034191444,34.142618165097,31.34989851315816,28.855904417037966,35.32289755215247,1.002576756477356,946.4601499430339,0.0
2022-08-24 17:20:00,27.5,25.7,19.1,23.6,27.4,4.563,2.039615,26.0103,40.1961,22.444444444444443,9.666666666666666,38.77777777777778,0.0,65.44444444444444,10.0,1016.7777777777778,6.555555555555555,15.11111111111111,13.222222222222221,2.1111111111111116,,480.4624645785628,1.6921221673825364,41.48130560837223,31.532559235890705,28.925631529490154,1415.4047755940755,1.0013871371746064,757.7974909973144,0.0
2022-08-24 17:30:00,27.8,25.7,19.3,23.6,27.5,4.573,1.9430599999999998,25.7759,40.292,22.333333333333332,9.5,38.833333333333336,0.0,66.83333333333333,10.0,1016.8333333333334,6.166666666666667,15.333333333333332,13.166666666666666,1.833333333333334,,478.64085482542544,1.7503615597816509,51.32629288926637,31.689722935358684,28.875424229303995,1400.7025683593752,1.0007427630821863,595.1839375813803,0.0
2022-08-24 17:40:00,27.3,25.6,19.1,23.6,27.3,4.585,1.70635,25.5596,40.3519,22.22222222222222,9.333333333333332,38.888888888888886,0.0,68.22222222222223,10.0,1016.8888888888889,5.777777777777778,15.555555555555555,13.11111111111111,1.5555555555555562,,484.2848705037435,1.7312184960592938,58.406737979738054,31.57516127904256,28.923808536529542,1865.9132076327005,1.0003950585921604,601.8024688720703,0.0
2022-08-24 17:50:00,27.7,25.8,19.4,23.6,27.6,4.555,1.693425,25.3703,40.3429,22.11111111111111,9.166666666666666,38.94444444444444,0.0,69.61111111111111,10.0,1016.9444444444445,5.388888888888888,15.777777777777779,13.055555555555555,1.2777777777777786,,483.0654538490033,1.6576180022618192,65.38636607768171,31.51104458173116,29.079953530629478,3662.2657421875,1.000204214056333,583.3483516438803,0.0
2022-08-24 18:00:00,27.5,25.7,18.7,23.6,27.4,4.541,1.698825,25.316300000000002,40.4366,22.0,9.0,39.0,0.0,71.0,10.0,1017.0,5.0,16.0,13.0,1.0,,478.10566680908204,1.719116690785198,72.98768382616636,31.643280750910442,29.20705731074015,3018.928245292306,1.0001047750314076,657.915410563151,0.0
2022-08-24 18:10:00,27.2,25.6,18.6,23.6,27.2,4.531,1.748,25.1284,40.492599999999996,21.61111111111111,8.833333333333334,43.27777777777778,0.0,72.22222222222223,10.0,1017.0555555555555,5.111111111111111,15.88888888888889,13.0,1.0,,477.91901325094284,1.7956687425893576,76.81908579422256,31.446873070398965,29.331749286651615,1.2308912317951521,1.0000405224164326,569.8864689636231,0.0
2022-08-24 18:20:00,26.9,25.5,19.1,23.6,26.9,4.548,1.8082,24.7798,40.5791,21.22222222222222,8.666666666666666,47.55555555555556,0.0,73.44444444444444,10.0,1017.1111111111111,5.222222222222222,15.777777777777779,13.0,1.0,,477.5354983274964,1.7727948564189977,82.8116382566549,31.215440724690758,29.624859937032063,1.2636107086141903,1.0000298023223877,548.4540734354655,0.0
2022-08-24 18:30:00,26.9,25.5,19.2,23.6,27.0,4.553,1.9179100000000002,24.227600000000002,40.6823,20.833333333333332,8.5,51.833333333333336,0.0,74.66666666666667,10.0,1017.1666666666666,5.333333333333333,15.666666666666666,13.0,1.0,,482.00229512532553,1.776708586010556,95.56536891700185,31.057910245259603,29.966825631459557,1.2959240260720253,1.0000298023223877,530.4565475972493,0.0
2022-08-24 18:40:00,26.8,25.4,19.2,23.5,26.8,4.533,1.850205,23.3746,40.8231,20.444444444444443,8.333333333333334,56.111111111111114,0.0,75.88888888888889,10.0,1017.2222222222222,5.444444444444445,15.555555555555555,13.0,1.0,,484.62379550276137,1.886701067911703,109.0233820291293,30.956861886978153,30.300916989644367,1.2770965958635012,1.0000298023223877,558.902180480957,0.0
2022-08-24 18:50:00,26.3,25.2,19.2,23.5,26.5,4.561,1.9178899999999999,22.9547,40.964999999999996,20.055555555555557,8.166666666666666,60.388888888888886,0.0,77.11111111111111,10.0,1017.2777777777778,5.555555555555555,15.444444444444445,13.0,1.0,,481.36395359433925,1.8444235559169855,112.7933173618209,30.844796867370604,30.580616121292117,1.2488658565282822,1.0000298023223877,489.6091796366374,0.0
2022-08-24 19:00:00,26.1,25.1,19.0,23.5,26.3,4.538,1.90274,22.8678,41.1559,19.666666666666668,8.0,64.66666666666667,0.0,78.33333333333333,10.0,1017.3333333333334,5.666666666666667,15.333333333333334,13.0,1.0,,476.23827494303384,1.7662407129329476,109.60977570205084,30.742444839477535,30.828228527704873,1.2798984375596045,1.0000298023223877,447.60914047241215,0.0
2022-08-24 19:10:00,25.7,25.0,18.4,23.4,25.9,4.561,1.841875,22.9009,41.3168,19.27777777777778,7.833333333333333,68.94444444444444,0.0,79.55555555555556,10.0,1017.3888888888889,5.777777777777778,15.222222222222221,13.0,1.0,,480.85632268445244,1.8825023226010598,103.95037761041674,30.649287271499634,31.062533915837605,1.3011256877581279,1.0000298023223877,453.13753860473633,0.0
2022-08-24 19:20:00,25.5,24.8,19.0,23.4,25.7,4.538,1.814535,22.9481,41.3976,18.88888888888889,7.666666666666666,73.22222222222223,0.0,80.77777777777777,10.0,1017.4444444444445,5.888888888888889,15.11111111111111,13.0,1.0,,478.61690032958984,2.030338428953273,96.8801548527863,30.54705669085185,31.294998337427774,1.393634756008784,1.0000298023223877,441.18987513224283,0.0
2022-08-24 19:30:00,25.4,24.7,19.0,23.3,25.6,4.525,1.9009999999999998,22.285,41.4313,18.5,7.5,77.5,0.0,82.0,10.0,1017.5,6.0,15.0,13.0,1.0,,480.476650829096,2.0774348201354345,95.25545190175373,30.47067914962769,31.512784271240236,1.3244147378206255,1.0000298023223877,372.74320994059246,0.0
2022-08-24 19:40:00,25.2,24.6,19.0,23.3,25.4,4.539,1.9245999999999999,21.6203,41.5243,18.11111111111111,7.333333333333333,81.77777777777777,0.0,83.22222222222223,10.0,1017.5555555555555,6.111111111111111,14.88888888888889,13.0,1.0,,484.43854569007607,2.093008061960592,104.31372635210974,30.417992537816367,31.690920877456666,1.363449809749921,1.0000298023223877,338.27033004760744,0.0
2022-08-24 19:50:00,25.0,24.5,18.9,23.3,25.3,4.525,1.93783,21.6499,41.5522,17.72222222222222,7.166666666666666,86.05555555555556,0.0,84.44444444444444,10.0,1017.6111111111111,6.222222222222222,14.777777777777779,13.0,1.0,,487.876086324056,2.0882390682475043,117.04032974609547,30.321148405075075,31.92658968289693,1.4839565857251487,1.0000298023223877,289.82036781311035,0.0
2022-08-24 20:00:00,25.0,24.5,18.9,23.2,25.3,4.523,2.05093,21.7232,41.6845,17.333333333333332,7.0,90.33333333333334,0.0,85.66666666666667,10.0,1017.6666666666666,6.333333333333333,14.666666666666666,13.0,1.0,,488.9028857632341,2.183442556218239,108.88941043120992,30.20136456171672,32.163718967437745,1.4409394649664562,1.0000298023223877,223.63378590901692,0.0
2022-08-24 20:10:00,24.9,24.5,18.9,23.2,25.1,4.56,2.11618,21.3083,41.7774,16.944444444444443,6.833333333333333,94.61111111111111,0.0,86.88888888888889,10.0,1017.7222222222222,6.444444444444445,14.555555555555555,13.0,1.0,,489.3739712454259,2.2751680301239263,100.05091941833496,30.10057199160258,32.38858986536662,1.3422940010825792,1.0000298023223877,196.6825859069824,0.0
2022-08-24 20:20:00,25.0,24.5,18.9,23.2,25.2,4.503,2.1097349999999997,21.3737,41.8695,16.555555555555557,6.666666666666666,98.88888888888889,0.0,88.11111111111111,10.0,1017.7777777777778,6.555555555555555,14.444444444444445,13.0,1.0,,486.5411059570312,2.3397475964504446,100.07551579987262,30.045311705271406,32.572323398590086,1.3905032769838968,1.0000298023223877,172.81397165934246,0.0
2022-08-24 20:30:00,24.7,24.4,18.8,23.1,25.1,4.52,2.17826,21.0154,41.9315,16.166666666666668,6.5,103.16666666666667,0.0,89.33333333333334,10.0,1017.8333333333334,6.666666666666666,14.333333333333334,13.0,1.0,,485.7752870967471,2.516432587773786,105.23776565163823,30.028019787470498,32.74488098144531,1.527172542611758,1.0000298023223877,153.3742399851481,0.0
2022-08-24 20:40:00,24.2,24.4,18.9,23.1,24.1,4.169,2.219615,20.837600000000002,42.0103,15.777777777777779,6.333333333333333,107.44444444444444,0.0,90.55555555555556,10.0,1017.8888888888889,6.777777777777778,14.222222222222221,13.0,1.0,,481.66347963530444,2.5463763255958503,112.0669634156308,30.003520692189532,32.94035354614258,1.4694018864631653,1.0000298023223877,153.53873807271322,0.0
2022-08-24 20:50:00,23.9,24.3,18.8,23.1,24.0,4.204,2.236515,20.8493,42.088800000000006,15.38888888888889,6.166666666666666,111.72222222222223,0.0,91.77777777777777,10.0,1017.9444444444445,6.888888888888889,14.11111111111111,13.0,1.0,,483.60452229817713,2.4815308565069727,109.1190293399358,29.97199302037557,33.12579976399739,1.5455890725056332,1.0000298023223877,121.05249619801839,0.0
2022-08-24 21:00:00,23.6,24.0,18.7,23.1,23.9,4.168,2.383605,20.8434,42.1719,15.0,6.0,116.0,0.0,93.0,10.0,1018.0,7.0,14.0,13.0,1.0,,485.3584365002863,2.6113205229023757,113.8509873738262,29.941250028610227,33.345661144256596,1.4936831855773927,1.0000298023223877,113.53628406524658,0.0
2022-08-24 21:10:00,23.3,23.8,19.2,23.0,23.7,4.223,2.215875,20.5852,42.2276,14.944444444444445,5.888888888888889,116.66666666666667,0.0,92.5,10.0,1017.9444444444445,7.111111111111111,13.833333333333334,12.777777777777779,1.0,,487.4782831056091,2.4966556830662117,105.02296756981457,29.912873016993206,33.53073261260987,1.5491993490854898,1.0000298023223877,118.04509693145751,0.0
2022-08-24 21:20:00,22.8,23.5,18.7,23.0,23.6,4.221,2.270465,20.2599,42.260000000000005,14.88888888888889,5.777777777777778,117.33333333333333,0.0,92.0,10.0,1017.8888888888889,7.222222222222222,13.666666666666666,12.555555555555555,1.0,,487.0871807861328,2.6207108415385423,100.56595183011503,29.874658915201827,33.6218434715271,1.5630091003576914,1.0000298023223877,108.37145446777345,0.0
2022-08-24 21:30:00,22.3,23.0,18.7,23.0,23.5,4.168,2.337275,20.4713,42.3293,14.833333333333334,5.666666666666667,118.0,0.0,91.5,10.0,1017.8333333333334,7.333333333333333,13.5,12.333333333333334,1.0,,493.7381424055428,2.692230362548666,106.34394724549547,29.82172054608663,33.74320552190145,1.5259476774930953,1.0000298023223877,104.53214472452801,0.0
2022-08-24 21:40:00,21.6,22.6,19.1,23.0,23.3,4.12,2.4195599999999997,20.1645,42.3909,14.777777777777779,5.555555555555555,118.66666666666667,0.0,91.0,10.0,1017.7777777777778,7.444444444444445,13.333333333333334,12.11111111111111,1.0,,492.4088782755533,2.764245280424754,111.89864575703939,29.764608554840088,33.850272000630696,1.5687177328268687,1.0000298023223877,117.43703437805175,0.0
2022-08-24 21:50:00,21.4,22.4,18.8,23.0,23.1,4.213,2.39106,20.1211,42.380399999999995,14.722222222222221,5.444444444444445,119.33333333333333,0.0,90.5,10.0,1017.7222222222222,7.555555555555555,13.166666666666666,11.88888888888889,1.0,,487.0733635597668,2.8169699142275557,109.18600117440951,29.71219668388367,33.96440372467041,1.5600158673524855,1.0000298023223877,130.70477237701417,0.0
2022-08-24 22:00:00,21.2,22.3,18.8,22.9,23.1,4.208,2.555865,20.0606,42.474199999999996,14.666666666666666,5.333333333333333,120.0,0.0,90.0,10.0,1017.6666666666666,7.666666666666667,13.0,11.666666666666666,1.0,,485.5976534016927,2.7691323528182035,112.29296049646067,29.644836444854736,34.01491376876831,1.5758940732479094,1.0000298023223877,114.83676954905192,0.0
2022-08-24 22:10:00,21.3,22.2,19.0,22.9,23.0,4.174,2.470365,20.1435,42.5062,14.61111111111111,5.222222222222222,120.66666666666667,0.0,89.5,10.0,1017.6111111111111,7.777777777777778,12.833333333333334,11.444444444444445,1.0,,488.78610877376866,2.7205111147252854,107.51777832893329,29.567865454355875,34.015618724823,1.5039157421390215,1.0000298023223877,105.01110876719156,0.0
2022-08-24 22:20:00,20.7,21.8,18.5,22.9,22.9,4.149,2.405965,19.8461,42.5406,14.555555555555555,5.111111111111111,121.33333333333333,0.0,89.0,10.0,1017.5555555555555,7.888888888888889,12.666666666666666,11.222222222222221,1.0,,485.2344523217213,2.8679929161745275,105.17721147095418,29.528292722702027,34.03058769226074,1.5266957211494447,1.0000298023223877,101.95356093088786,0.0
2022-08-24 22:30:00,20.8,21.8,19.0,22.8,22.8,4.167,2.488715,19.5088,42.5891,14.5,5.0,122.0,0.0,88.5,10.0,1017.5,8.0,12.5,11.0,1.0,,480.1934816698096,2.779450133574211,106.38928767252776,29.49421454111735,34.05332974116008,1.6255939569075903,1.0000298023223877,113.00202411651613,0.0
2022-08-24 22:40:00,20.7,21.8,19.2,22.8,22.8,4.164,2.46894,19.9805,42.8084,14.444444444444445,4.888888888888889,122.66666666666667,0.0,88.0,10.0,1017.4444444444445,8.11111111111111,12.333333333333334,10.777777777777779,1.0,,480.8967364501953,2.7704741509486053,108.4919997365057,29.455162563323974,34.07305878957113,1.5738765641053516,1.0000298023223877,109.1581391016642,0.0
2022-08-24 22:50:00,20.3,21.5,18.7,22.8,22.7,4.143,2.6964954545454547,19.406272727272725,43.195181818181815,14.38888888888889,4.777777777777778,123.33333333333333,0.0,87.5,10.0,1017.3888888888889,8.222222222222221,12.166666666666666,10.555555555555555,1.0,,484.30371588696005,2.9193477368220098,110.20262292226155,29.422053085962933,34.108347504933676,1.687969668507576,1.0000298023223877,111.59467157999674,0.0
2022-08-24 23:00:00,20.2,21.4,18.6,22.8,22.7,4.182,2.60275,19.0203,42.9362,14.333333333333334,4.666666666666667,124.0,0.0,87.0,10.0,1017.3333333333334,8.333333333333334,12.0,10.333333333333334,1.0,,485.197028503418,2.9006328586737316,116.13176474253336,29.39076299349467,34.157192414601646,1.6696412040789923,1.0000298023223877,129.08810415903727,0.0
2022-08-24 23:10:00,20.2,21.4,19.1,22.8,22.6,4.18,2.628895,18.740000000000002,42.8779,14.277777777777779,4.555555555555555,124.66666666666667,0.0,86.5,10.0,1017.2777777777778,8.444444444444445,11.833333333333332,10.11111111111111,1.0,,486.9602302288187,2.885282095690905,116.6301977060609,29.338418197631835,34.23331729888916,1.6068216109275817,1.0000298023223877,105.10729952494303,0.0
2022-08-24 23:20:00,20.5,21.6,19.0,22.8,22.7,4.134,2.74683,18.6763,42.9093,14.222222222222221,4.444444444444445,125.33333333333333,0.0,86.0,10.0,1017.2222222222222,8.555555555555555,11.666666666666666,9.88888888888889,1.0,,490.6326748832615,2.9666661648561723,104.28819066904359,29.294795039494836,34.286571464538575,1.4920169174671174,1.0000298023223877,114.74421395619711,0.0
