,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-24 23:30:00,20.0,21.2,18.8,22.8,22.6,4.198,2.9059,18.7012,42.9604,14.166666666666666,4.333333333333334,126.0,0.0,85.5,10.0,1017.1666666666666,8.666666666666666,11.5,9.666666666666668,1.0,,490.4558924392174,3.0206042941411337,101.72315022786458,29.252146803538004,34.3334489885966,1.7477110356092453,1.0000298023223877,116.35598199208577,0.0
2022-08-24 23:40:00,19.9,21.2,18.9,22.8,22.5,4.214,2.886155,18.7429,42.9428,14.11111111111111,4.222222222222222,126.66666666666667,0.0,85.0,10.0,1017.1111111111111,8.777777777777779,11.333333333333332,9.444444444444445,1.0,,488.79790201822914,3.0617644667221326,109.53175583316781,29.21165451049805,34.3675444984436,1.5614561291535696,1.0000298023223877,113.39754531860353,0.0
2022-08-24 23:50:00,20.0,21.2,19.1,22.7,22.6,4.137,2.884245,18.9564,42.963499999999996,14.055555555555555,4.111111111111111,127.33333333333333,0.0,84.5,10.0,1017.0555555555555,8.88888888888889,11.166666666666666,9.222222222222221,1.0,,489.8280272279937,3.2009027724144823,108.43582780180677,29.17121518135071,34.39191148757935,1.577442450126012,1.0000298023223877,118.71481981913249,0.0
2022-08-25 00:00:00,19.9,21.0,18.7,22.7,22.4,4.192,2.8658449999999998,18.4791,42.9959,14.0,4.0,128.0,0.0,84.0,10.0,1017.0,9.0,11.0,9.0,1.0,,494.28379781087244,3.1084425594038883,113.99512759817522,29.138525307973225,34.42054598490397,1.644384700655937,1.0000298023223877,109.19797911326091,0.0
2022-08-25 00:10:00,20.3,21.4,19.2,22.7,22.5,4.153,2.88833,18.4183,43.0433,13.944444444444445,3.9444444444444446,130.05555555555554,0.0,84.05555555555556,10.0,1017.0,8.666666666666666,11.0,8.777777777777779,1.0,,494.02309418426165,3.1621285727266537,109.97541177825065,29.10404709180196,34.404468288421626,1.5121010147531826,1.0000298023223877,112.11477521260579,0.0
2022-08-25 00:20:00,20.0,21.2,19.0,22.7,22.5,4.177,2.9002,18.3017,43.083999999999996,13.88888888888889,3.888888888888889,132.11111111111111,0.0,84.11111111111111,10.0,1017.0,8.333333333333334,11.0,8.555555555555555,1.0,,489.2077190635944,3.164887423912684,113.28014401753744,29.061661710739134,34.44577646255493,1.5981027859449388,1.0000298023223877,110.56232772827147,0.0
2022-08-25 00:30:00,19.9,21.1,18.8,22.7,22.4,4.147,3.03999,18.1626,43.1094,13.833333333333334,3.8333333333333335,134.16666666666666,0.0,84.16666666666667,10.0,1017.0,8.0,11.0,8.333333333333334,1.0,,490.1384499104818,3.19263820577476,111.14409847561248,29.01325901985168,34.480360997517906,1.4874074238538741,1.0000298023223877,107.33509938557943,0.0
2022-08-25 00:40:00,19.7,20.9,19.0,22.6,22.4,4.147,2.9527799999999997,18.4022,43.1506,13.777777777777779,3.7777777777777777,136.22222222222223,0.0,84.22222222222223,10.0,1017.0,7.666666666666666,11.0,8.11111111111111,1.0,,494.855001041807,3.3109182614660533,106.64488099286787,28.969481417338052,34.50892386754354,1.6563236633936564,1.0000298023223877,113.30324244181315,0.0
2022-08-25 00:50:00,19.6,20.8,18.8,22.7,22.3,4.177,3.027365,17.9458,43.1168,13.722222222222221,3.7222222222222223,138.27777777777777,0.0,84.27777777777777,10.0,1017.0,7.333333333333333,11.0,7.888888888888889,1.0,,494.5867724363831,3.254339617719758,113.44532921871897,28.9398460038503,34.579288698832194,1.615275448958079,1.0000298023223877,106.9235288365682,0.0
2022-08-25 01:00:00,19.4,20.7,18.7,22.6,22.3,4.187,3.21503,17.7506,43.1862,13.666666666666666,3.6666666666666665,140.33333333333334,0.0,84.33333333333333,10.0,1017.0,7.0,11.0,7.666666666666667,1.0,,494.8793082366593,3.323766492605209,116.18661533355711,28.91157852172852,34.655044339497884,1.6814959921439487,1.0000298023223877,107.63078955332439,0.0
2022-08-25 01:10:00,18.6,20.1,18.6,22.6,22.1,4.17,3.2965150000000003,17.4868,43.2673,13.61111111111111,3.611111111111111,142.38888888888889,0.0,84.38888888888889,10.0,1017.0,6.666666666666666,11.0,7.444444444444445,1.0,,493.6174553040252,3.3982468075199987,110.04252778522039,28.875188268025717,34.66619480133057,1.5509076170126597,1.0000298023223877,111.83702763875326,0.0
2022-08-25 01:20:00,18.3,19.9,18.8,22.5,22.0,4.173,3.28785,17.6279,43.339,13.555555555555555,3.5555555555555554,144.44444444444446,0.0,84.44444444444444,10.0,1017.0,6.333333333333333,11.0,7.222222222222222,1.0,,494.3902240937332,3.367169259214132,109.29229225180242,28.838616603215534,34.73753118515015,1.6131435590982437,1.0000298023223877,112.93765125274658,0.0
2022-08-25 01:30:00,18.6,20.1,19.1,22.5,22.0,4.164,3.2985750000000005,17.884,43.404399999999995,13.5,3.5,146.5,0.0,84.5,10.0,1017.0,6.0,11.0,7.0,1.0,,498.1207434082031,3.345186636090952,110.05436983981376,28.79689020474752,34.78582784016927,1.708685945570469,1.0000298023223877,107.1535880279541,0.0
2022-08-25 01:40:00,18.7,20.1,18.9,22.6,22.0,4.134,3.8570349999999998,18.103,43.4428,13.444444444444445,3.4444444444444446,148.55555555555554,0.0,84.55555555555556,10.0,1017.0,5.666666666666666,11.0,6.777777777777778,1.0,,498.20602386825385,3.7510874587667864,105.14296117211465,28.759523553848265,34.814814745585124,1.713542899886767,1.0000298023223877,111.57521673838298,0.0
2022-08-25 01:50:00,18.5,20.0,18.9,22.5,22.0,4.183,4.02025,17.8508,43.4647,13.38888888888889,3.388888888888889,150.61111111111111,0.0,84.61111111111111,10.0,1017.0,5.333333333333333,11.0,6.555555555555555,1.0,,493.7904965209961,3.9348770971688842,109.24627186899131,28.71370361963908,34.85860432306926,1.6617803037166596,1.0000298023223877,111.77565369923909,0.0
2022-08-25 02:00:00,18.3,19.8,19.0,22.5,21.9,4.155,3.9463299999999997,17.5032,43.4876,13.333333333333334,3.3333333333333335,152.66666666666666,0.0,84.66666666666667,10.0,1017.0,5.0,11.0,6.333333333333334,1.0,,500.3737157010484,3.9487725942215675,113.12819935297561,28.680406103134153,34.962911211649576,1.6103388770421347,1.0000298023223877,108.3608248392741,0.0
2022-08-25 02:10:00,18.4,19.9,19.1,22.5,21.9,4.14,3.84641,17.3736,43.5268,13.277777777777779,3.2777777777777777,154.72222222222223,0.0,84.72222222222223,10.0,1017.0,4.666666666666666,11.0,6.111111111111111,1.0,,501.88836833383846,3.8189722448284344,121.07999819502318,28.63730313618978,34.999233086903885,1.714111013611158,1.0000298023223877,113.83905934651693,0.0
2022-08-25 02:20:00,18.2,19.8,19.0,22.5,21.8,4.15,3.7573750000000006,17.3251,43.5795,13.222222222222221,3.2222222222222223,156.77777777777777,0.0,84.77777777777777,10.0,1017.0,4.333333333333333,11.0,5.888888888888889,1.0,,498.38362925211584,3.8941480103050923,107.2086780384301,28.594046583175658,35.08262176513672,1.7427470167477925,1.0000298023223877,107.8777119954427,0.0
2022-08-25 02:30:00,17.8,19.5,18.5,22.5,21.8,4.221,3.80867,16.8227,43.6271,13.166666666666666,3.166666666666667,158.83333333333334,0.0,84.83333333333333,10.0,1017.0,4.0,11.0,5.666666666666667,1.0,,497.8447892252604,3.700756067051052,112.81904813712599,28.556183462142947,35.13879341125488,1.6944435811042786,1.0000298023223877,113.39616205851237,0.0
2022-08-25 02:40:00,18.0,19.6,18.9,22.5,21.7,4.152,3.6512749999999996,17.210900000000002,43.720299999999995,13.11111111111111,3.111111111111111,160.88888888888889,0.0,84.88888888888889,10.0,1017.0,3.666666666666666,11.0,5.444444444444445,1.0,,495.54021246548353,3.5683161223742923,115.17557371085645,28.527042983373008,35.20852624893188,1.683510775566101,1.0000298023223877,120.86176150004069,0.0
2022-08-25 02:50:00,17.5,19.3,18.8,22.5,21.7,4.114,3.53772,17.1101,43.6642,13.055555555555555,3.0555555555555554,162.94444444444446,0.0,84.94444444444444,10.0,1017.0,3.333333333333333,11.0,5.222222222222222,1.0,,490.3225572713216,3.5538267345145598,108.33709276619604,28.486694564819334,35.24832433064778,1.5798791941006978,1.0000298023223877,106.04452980041503,0.0
2022-08-25 03:00:00,17.6,19.2,19.0,22.5,21.6,4.124,3.4711849999999997,17.184,43.7216,13.0,3.0,165.0,0.0,85.0,10.0,1017.0,3.0,11.0,5.0,1.0,,494.5372116860576,3.3373706631000433,109.13602577446542,28.460762567520142,35.30186076482137,1.70392953534921,1.0000298023223877,121.7008879852295,0.0
2022-08-25 03:10:00,17.8,19.4,19.1,22.5,21.7,4.156,3.4121049999999995,16.7972,43.771,13.0,3.0555555555555554,162.44444444444446,0.0,85.05555555555556,10.0,1017.0,4.611111111111111,11.0,5.166666666666667,1.1666666666666667,,499.29466328938804,3.4592913965182115,107.48804458984549,28.438034299214678,35.363149407704675,1.6495818889141085,1.0000298023223877,125.7552718480428,0.0
2022-08-25 03:20:00,17.4,19.1,19.0,22.5,21.6,4.151,3.50126,17.1309,43.826100000000004,13.0,3.111111111111111,159.88888888888889,0.0,85.11111111111111,10.0,1017.0,6.222222222222222,11.0,5.333333333333333,1.3333333333333335,,498.0384367949388,3.5606402596444062,111.35080419508077,28.411129261652626,35.41509722391764,1.7809292892615,1.0000298023223877,114.30018454233804,0.0
2022-08-25 03:30:00,16.8,18.7,18.6,22.5,21.4,4.126,3.5441650000000005,17.1032,43.8425,13.0,3.1666666666666665,157.33333333333334,0.0,85.16666666666667,10.0,1017.0,7.833333333333334,11.0,5.5,1.5,,497.44402498793323,3.51571765451108,105.63258674794,28.381812047958373,35.41969741821289,1.7839516043663024,1.0000298023223877,111.23586133321126,0.0
2022-08-25 03:40:00,17.4,19.1,19.0,22.5,21.5,4.167,3.409395,16.918100000000003,43.8562,13.0,3.2222222222222223,154.77777777777777,0.0,85.22222222222223,10.0,1017.0,9.444444444444445,11.0,5.666666666666667,1.6666666666666667,,502.3262721761068,3.3429859189731252,112.004869713002,28.357921590805052,35.49099740982056,1.7105898302793503,1.0000298023223877,112.74686968485514,0.0
2022-08-25 03:50:00,17.5,19.2,19.0,22.5,21.5,4.168,3.448545,16.9617,43.8706,13.0,3.2777777777777777,152.22222222222223,0.0,85.27777777777777,10.0,1017.0,11.055555555555555,11.0,5.833333333333333,1.8333333333333335,,499.813785077676,3.5048539370332064,112.36085066649873,28.329679333368937,35.523306674957276,1.7594708013534546,1.0000298023223877,123.62770080566406,0.0
2022-08-25 04:00:00,17.1,18.9,18.7,22.5,21.5,4.184,3.500085,16.707,43.9091,13.0,3.3333333333333335,149.66666666666666,0.0,85.33333333333333,10.0,1017.0,12.666666666666668,11.0,6.0,2.0,,495.1705393753929,3.488150116999944,105.86289816538492,28.272434403101602,35.55274272282918,1.8026529576381047,1.0000298023223877,98.12906051635741,0.0
2022-08-25 04:10:00,17.5,19.1,18.8,22.4,21.5,4.165,3.649545,16.367700000000003,43.9628,13.0,3.388888888888889,147.11111111111111,0.0,85.38888888888889,10.0,1017.0,14.277777777777779,11.0,6.166666666666667,2.166666666666667,,494.87313852945965,3.4379545679132817,109.0470903073327,28.22880967140198,35.65751073837281,1.8509079507986705,1.0000298023223877,115.38726771036784,0.0
2022-08-25 04:20:00,16.8,18.7,18.7,22.4,21.4,4.168,3.84578,16.7441,43.982,13.0,3.4444444444444446,144.55555555555554,0.0,85.44444444444444,10.0,1017.0,15.88888888888889,11.0,6.333333333333334,2.3333333333333335,,500.98069857893324,3.604452920074517,110.63448185893776,28.190880794525146,35.716919562021886,1.8833896191914878,1.0000298023223877,121.13505626678466,0.0
2022-08-25 04:30:00,17.1,18.9,18.7,22.4,21.4,4.153,3.751835,16.582900000000002,44.0065,13.0,3.5,142.0,0.0,85.5,10.0,1017.0,17.5,11.0,6.5,2.5,,500.32804768880214,3.610912789039019,109.1350117229742,28.16363710721334,35.73227329889933,1.7616694776217146,1.0000298023223877,102.32073927561441,0.0
2022-08-25 04:40:00,16.6,18.5,18.4,22.4,21.3,4.155,3.7448750000000004,16.2392,44.040499999999994,13.0,3.5555555555555554,139.44444444444446,0.0,85.55555555555556,10.0,1017.0,19.11111111111111,11.0,6.666666666666667,2.666666666666667,,498.7879377939509,3.59018460114797,125.79996089935302,28.152389815648394,35.784391180674234,1.7386128515005113,1.0000298023223877,118.60459954579672,0.0
2022-08-25 04:50:00,16.6,18.5,18.3,22.4,21.3,4.187,3.94647,16.273,44.0101,13.0,3.611111111111111,136.88888888888889,0.0,85.61111111111111,10.0,1017.0,20.722222222222225,11.0,6.833333333333334,2.8333333333333335,,495.87374359481635,3.313089986359332,127.33575012724279,28.158585465749105,35.79748039245605,1.811308472752571,1.00026141166687,113.99274459838867,0.0
2022-08-25 05:00:00,16.5,18.4,18.2,22.3,21.2,4.166,3.85532,16.3264,44.0715,13.0,3.6666666666666665,134.33333333333334,0.0,85.66666666666667,10.0,1017.0,22.333333333333336,11.0,7.0,3.0,,501.87368672688797,3.283573701698228,127.57888192343846,28.1929741636912,35.74065905888875,1.8136355769634247,1.0331329556306204,88.66431893666586,0.0
2022-08-25 05:10:00,16.5,18.5,18.3,22.3,21.2,4.213,3.974115,16.6428,44.0998,13.0,3.7222222222222223,131.77777777777777,0.0,85.72222222222223,10.0,1017.0,23.944444444444446,11.0,7.166666666666667,3.166666666666667,,505.7025381224183,3.838847606182098,116.01183597564697,28.278363650639854,35.740152022043866,1.8421082150936126,1.1789363779624302,101.91923358917236,0.0
2022-08-25 05:20:00,16.3,18.3,18.1,22.3,21.1,4.17,5.791545,16.880699999999997,44.0566,13.0,3.7777777777777777,129.22222222222223,0.0,85.77777777777777,10.0,1017.0,25.555555555555557,11.0,7.333333333333334,3.3333333333333335,,500.4874544060367,3.7935744975583026,131.2714438439493,28.360133498509725,35.700007336934405,1.8306538075208665,1.3925448554754258,101.82367006937663,0.0
2022-08-25 05:30:00,16.4,18.3,18.1,22.3,21.1,4.157,3.9425200000000005,17.5571,44.0102,13.0,3.833333333333333,126.66666666666666,0.0,85.83333333333333,10.0,1017.0,27.166666666666668,11.0,7.5,3.5,,513.5525421142578,3.6383019935343897,148.1442940991073,28.44894571622213,35.66352232615153,1.9489539992809295,1.6587734895944597,97.80531775275867,0.0
2022-08-25 05:40:00,16.3,18.2,18.0,22.3,21.1,4.139,3.90594,17.9799,43.8954,13.0,3.888888888888889,124.11111111111111,0.0,85.88888888888889,10.0,1017.0,28.77777777777778,11.0,7.666666666666667,3.666666666666667,,508.8929815217818,3.2914676140324546,136.61623438000007,28.07730486869812,36.02796302159628,3.099668404658636,3.1402543995777767,1.0473571300506592,0.0
2022-08-25 05:50:00,16.2,18.2,18.0,22.3,21.1,4.17,3.915895,18.302500000000002,43.721,13.0,3.9444444444444446,121.55555555555556,0.0,85.94444444444444,10.0,1017.0,30.38888888888889,11.0,7.833333333333334,3.8333333333333335,,505.3557827057236,3.4510221361373103,128.4384019802115,27.29719278971354,37.18465515772502,3.404988025824229,8.390632588068645,1.000000238418579,0.0
2022-08-25 06:00:00,16.3,18.5,18.1,22.2,20.9,4.151,4.0791200000000005,18.6094,43.5514,13.0,4.0,119.0,0.0,86.0,10.0,1017.0,32.0,11.0,8.0,4.0,,506.52373302240477,3.6561316197942206,155.75976192926956,26.656076091130576,38.909469540913896,3.4868494649728143,13.525415183703107,1.000000238418579,0.0
2022-08-25 06:10:00,16.0,18.8,18.4,22.2,20.0,4.177,3.9644350000000004,19.2464,43.413,13.333333333333334,3.9444444444444446,131.33333333333334,0.0,84.83333333333333,10.0,1016.9444444444445,32.5,11.055555555555555,7.722222222222222,4.055555555555555,,509.3811979236822,3.7785861260608096,180.2737047378626,26.21256708780924,40.50182786305746,3.5536370583375296,20.029335422515867,1.000000238418579,0.0
2022-08-25 06:20:00,15.8,19.0,18.7,22.2,19.7,4.149,10.059425000000001,19.9634,42.6805,13.666666666666666,3.888888888888889,143.66666666666666,0.0,83.66666666666667,10.0,1016.8888888888889,33.0,11.11111111111111,7.444444444444445,4.111111111111111,,505.9596090698242,3.713327232087399,206.26948787883174,25.914165655771892,41.851853879292804,3.6837329602241518,28.917024726867673,1.000000238418579,0.0
2022-08-25 06:30:00,15.9,19.1,18.8,22.2,19.5,4.145,3.98177,21.2089,41.882400000000004,14.0,3.8333333333333335,156.0,0.0,82.5,10.0,1016.8333333333334,33.5,11.166666666666666,7.166666666666667,4.166666666666667,,500.1362925211589,4.2021958241354955,242.80219297506042,25.657607507705688,42.761468938191726,3.724652368625005,31.502275285720827,1.000000238418579,0.0
2022-08-25 06:40:00,15.4,19.2,18.8,22.2,19.0,4.169,3.91711,21.558500000000002,40.2213,14.333333333333334,3.7777777777777777,168.33333333333331,0.0,81.33333333333333,10.0,1016.7777777777778,34.0,11.222222222222221,6.888888888888889,4.222222222222222,,508.07034766186246,4.401393612225851,353.08396911621094,25.501216503779094,43.47798776626587,4.034667894442876,34.25192215601603,1.000000238418579,0.0
2022-08-25 06:50:00,15.7,19.4,19.0,22.3,18.9,4.183,3.7535,23.1756,38.8067,14.666666666666666,3.7222222222222223,180.66666666666666,0.0,80.16666666666667,10.0,1016.7222222222222,34.5,11.277777777777779,6.611111111111111,4.277777777777778,,499.7084115881207,4.092943948695888,323.4699883567681,25.32564351717631,43.87126874923706,3.767642158269882,36.37519015630086,1.000000238418579,0.0
2022-08-25 07:00:00,16.0,19.6,19.2,22.3,19.1,4.172,3.529455,24.0565,37.9764,15.0,3.6666666666666665,193.0,0.0,79.0,10.0,1016.6666666666666,35.0,11.333333333333334,6.333333333333334,4.333333333333333,,502.0085059611003,4.114719512213421,281.50730165858727,25.214757954279584,44.28856682459514,3.7919304200013477,36.96485247294108,3.456534924109777,0.0
2022-08-25 07:10:00,16.1,19.7,19.3,22.4,19.3,4.171,3.4337150000000003,24.825200000000002,37.5045,15.333333333333334,3.611111111111111,205.33333333333331,0.0,77.83333333333333,10.0,1016.6111111111111,35.5,11.38888888888889,6.055555555555555,4.388888888888889,,495.2825285391972,3.7804215813087203,208.4075384749935,25.195206079483032,44.58839993158976,4.040417323907216,37.12418576558431,4.037191998163859,0.0
2022-08-25 07:20:00,16.7,20.0,19.5,22.5,19.5,4.142,3.3580750000000004,25.919100000000004,36.924400000000006,15.666666666666668,3.5555555555555554,217.66666666666666,0.0,76.66666666666667,10.0,1016.5555555555555,36.0,11.444444444444445,5.777777777777779,4.444444444444445,,492.29693136280986,3.7063310536085554,249.49880028072727,25.03810562769572,44.92658070882162,3.8763866500059763,38.32994302113851,6.920233037074406,0.0
2022-08-25 07:30:00,16.8,20.0,19.7,22.5,19.8,4.117,3.039945,26.276100000000003,36.367399999999996,16.0,3.5,230.0,0.0,75.5,10.0,1016.5,36.5,11.5,5.5,4.5,,489.17595642089844,3.894851089439823,229.5532209601106,24.89593350728353,45.36569520314534,3.886279721657435,46.49909097035726,1.0003360213836034,0.0
2022-08-25 07:40:00,17.6,20.0,19.8,22.6,20.6,4.184,3.05046,26.0534,35.9647,16.333333333333332,3.4444444444444446,242.33333333333331,0.0,74.33333333333333,10.0,1016.4444444444445,37.0,11.555555555555555,5.222222222222222,4.555555555555555,,500.24791906948747,3.995477834145228,244.90900550842284,24.669290491739908,45.915671062469485,3.8777121555805207,57.24900782903036,1.0000961714982988,0.0
2022-08-25 07:50:00,17.9,19.9,19.6,22.7,21.4,4.167,3.159255,26.5209,35.6696,16.666666666666668,3.388888888888889,254.66666666666666,0.0,73.16666666666667,10.0,1016.3888888888889,37.5,11.61111111111111,4.944444444444445,4.611111111111111,,487.9114932812219,4.2717671613976105,206.65053787748693,24.61900469462077,46.587674662272136,4.092684257825216,63.316615924835205,1.0000519651174544,0.0
2022-08-25 08:00:00,18.0,19.7,19.5,22.7,21.9,4.188,2.9338349999999997,27.6175,35.4142,17.0,3.3333333333333335,267.0,0.0,72.0,10.0,1016.3333333333334,38.0,11.666666666666666,4.666666666666667,4.666666666666667,,488.5734299723307,4.233347024284514,167.13083777433062,24.54562800089518,46.98339738210042,4.211170941591263,67.14408178965252,1.0000299658377965,0.0
2022-08-25 08:10:00,18.2,19.8,19.6,22.8,22.1,4.205,3.094385,27.7991,35.1673,17.333333333333336,3.2777777777777777,279.3333333333333,0.0,70.83333333333333,10.0,1016.2777777777778,38.5,11.722222222222221,4.388888888888889,4.722222222222222,,488.6232756972039,4.238549211260962,159.53011605128057,24.502046546936036,47.39719381332397,4.45533580938975,68.13182711283366,1.000029683113098,0.0
2022-08-25 08:20:00,18.2,19.8,19.6,22.8,22.1,4.193,3.2497999999999996,27.405399999999997,34.981,17.666666666666668,3.2222222222222223,291.66666666666663,0.0,69.66666666666667,10.0,1016.2222222222222,39.0,11.777777777777779,4.111111111111112,4.777777777777778,,492.54401318078754,4.153411174844214,140.66229250094312,24.493431965510048,48.47707145055135,4.98524874607722,69.94445700327556,1.000029683113098,0.0
2022-08-25 08:30:00,18.5,20.0,19.8,22.9,22.2,4.203,3.3383200000000004,27.774,34.9331,18.0,3.166666666666667,304.0,0.0,68.5,10.0,1016.1666666666666,39.5,11.833333333333334,3.833333333333334,4.833333333333333,,495.7563216145833,4.143031080018329,138.64362596199337,24.459066387812296,49.34907662709554,4.974308998584748,75.45374890645346,1.000029683113098,0.0
2022-08-25 08:40:00,18.6,20.2,20.0,23.0,22.4,4.191,3.29863,28.335699999999996,34.857,18.333333333333336,3.111111111111111,316.3333333333333,0.0,67.33333333333333,10.0,1016.1111111111111,40.0,11.88888888888889,3.5555555555555562,4.888888888888889,,495.08796566667223,3.842089280287425,238.3869046783447,24.52187198003133,49.20963980356852,4.777885143756866,80.44168282826742,1.000029683113098,0.0
2022-08-25 08:50:00,18.8,20.3,20.0,23.1,22.4,4.223,3.051205,28.5961,34.6536,18.666666666666668,3.0555555555555554,328.66666666666663,0.0,66.16666666666667,10.0,1016.0555555555555,40.5,11.944444444444445,3.2777777777777786,4.944444444444445,,494.4669565801511,4.014330614178868,267.6571390326548,24.551207564671834,48.869489409128825,5.143322052160899,87.9230899810791,1.000029683113098,0.0
2022-08-25 09:00:00,19.3,20.6,20.3,23.2,22.6,4.183,2.881205,29.5582,34.564,19.0,3.0,341.0,0.0,65.0,10.0,1016.0,41.0,12.0,3.0,5.0,,490.8198998953282,4.244105824885396,222.89878278872388,24.529272925059,48.37814139048258,4.657138954401016,97.93307348887126,1.000029683113098,0.0
2022-08-25 09:10:00,19.5,20.8,20.7,23.2,22.7,4.166,2.8208100000000003,29.6775,34.4594,19.333333333333332,3.111111111111111,340.27777777777777,0.0,64.05555555555556,10.0,1015.9444444444445,40.55555555555556,12.055555555555555,3.111111111111111,5.055555555555555,,500.49245231189946,4.519492067098618,178.00625971476236,24.452196245193484,48.36798786799113,4.71068101922671,106.58745128631593,1.000029683113098,0.0
2022-08-25 09:20:00,19.6,20.9,19.9,23.3,22.8,4.209,2.9250350000000003,29.8641,34.4557,19.666666666666668,3.2222222222222223,339.55555555555554,0.0,63.111111111111114,10.0,1015.8888888888889,40.111111111111114,12.11111111111111,3.2222222222222223,5.111111111111111,,491.1345851889424,4.653527336390005,140.1556910712032,24.54525021870931,48.87253849029541,4.713363060951233,116.06152589162191,1.000029683113098,0.0
2022-08-25 09:30:00,19.7,21.1,19.4,23.4,22.9,4.19,2.70442,29.6875,34.6648,20.0,3.3333333333333335,338.8333333333333,0.0,62.166666666666664,10.0,1015.8333333333334,39.666666666666664,12.166666666666666,3.3333333333333335,5.166666666666667,,484.56152262369795,4.624652570930578,114.04296747541699,24.66733759244283,48.46288644154866,4.515072720050812,130.28102564493815,1.000029683113098,0.0
2022-08-25 09:40:00,19.6,21.0,18.9,23.4,23.0,4.159,2.6609249999999998,30.644600000000004,36.081599999999995,20.333333333333332,3.4444444444444446,338.1111111111111,0.0,61.22222222222222,10.0,1015.7777777777778,39.22222222222222,12.222222222222221,3.4444444444444446,5.222222222222222,,476.1441680522348,4.751270198303428,228.05820328362242,24.82994165420532,48.49485222498576,4.591086054245631,142.5171006520589,1.000029683113098,0.0
2022-08-25 09:50:00,20.3,21.5,19.4,23.5,23.1,4.186,2.888345,29.9301,37.6682,20.666666666666668,3.5555555555555554,337.3888888888889,0.0,60.27777777777778,10.0,1015.7222222222222,38.77777777777778,12.277777777777779,3.5555555555555554,5.277777777777778,,495.4856253613001,4.773487619915924,528.7873779141701,25.00744457244873,48.882165540059404,4.857880666653315,145.03465057373046,1.005744789044062,0.0
2022-08-25 10:00:00,19.6,21.2,18.8,23.5,23.1,4.177,3.06878,29.7361,38.7829,21.0,3.6666666666666665,336.6666666666667,0.0,59.333333333333336,10.0,1015.6666666666666,38.333333333333336,12.333333333333334,3.6666666666666665,5.333333333333333,,498.1220967610678,5.001457527478536,611.2129801432292,25.2187060991923,48.64564722061157,4.9532096680005395,140.4146457672119,8.783631024956703,0.0
2022-08-25 10:10:00,20.1,21.4,18.9,23.5,23.1,4.225,3.2063450000000002,29.232400000000002,39.5419,21.333333333333332,3.7777777777777777,335.94444444444446,0.0,58.388888888888886,10.0,1015.6111111111111,37.888888888888886,12.38888888888889,3.7777777777777777,5.388888888888889,,509.18325859332907,5.680825617838714,581.1479740638517,25.297688229878744,47.90253912607828,5.311804281870524,138.6108576965332,46.23348909854889,0.0
2022-08-25 10:20:00,20.4,21.6,19.5,23.5,23.2,4.231,3.177185,29.219299999999997,40.0375,21.666666666666668,3.888888888888889,335.22222222222223,0.0,57.44444444444444,10.0,1015.5555555555555,37.44444444444444,12.444444444444445,3.888888888888889,5.444444444444445,,511.35863996834587,6.044179237387274,453.323933427024,25.389858096440634,47.10747877120972,4.928063122431437,137.4340920003255,60.88182551066082,0.0
2022-08-25 10:30:00,20.8,21.9,19.3,23.6,23.3,4.176,3.154515,29.010199999999998,40.2258,22.0,4.0,334.5,0.0,56.5,10.0,1015.5,37.0,12.5,4.0,5.5,,538.6746848551433,6.1340586446099366,348.16814211053367,25.56429322242737,46.88946612675984,4.926645653247833,129.1969240061442,106.97429745356241,0.0
2022-08-25 10:40:00,20.9,22.0,19.0,23.7,23.5,4.194,3.697185,28.9671,40.304,22.333333333333332,4.111111111111111,333.77777777777777,0.0,55.55555555555556,10.0,1015.4444444444445,36.55555555555556,12.555555555555555,4.111111111111111,5.555555555555555,,529.508363826357,6.150022967171535,258.486745915386,25.9628343296051,46.54160270055135,5.105265602270762,119.62353978474934,63.38428745905558,0.0
2022-08-25 10:50:00,21.1,22.3,19.2,23.7,23.6,4.218,4.33023,28.724,40.3055,22.666666666666668,4.222222222222222,333.05555555555554,0.0,54.611111111111114,10.0,1015.3888888888889,36.111111111111114,12.61111111111111,4.222222222222222,5.611111111111111,,515.365517985026,6.086076349417369,206.97524085998535,26.23774613380432,46.71907188415528,6.00173658212026,119.99256381988525,39.6836581103007,0.0
2022-08-25 11:00:00,21.9,22.7,19.1,23.7,23.7,4.208,4.617075,28.5991,40.2996,23.0,4.333333333333333,332.3333333333333,0.0,53.66666666666667,10.0,1015.3333333333334,35.666666666666664,12.666666666666666,4.333333333333333,5.666666666666667,,493.2193325770586,6.244528085121327,151.7421708437817,26.320522387822468,46.815375054677325,5.7460931158065796,125.25508960723877,45.82652664820353,0.0
2022-08-25 11:10:00,22.1,23.1,19.3,23.9,24.0,4.229,5.00864,28.4858,40.339,23.333333333333336,4.444444444444445,331.6111111111111,0.0,52.72222222222222,10.0,1015.2777777777778,35.22222222222222,12.722222222222221,4.444444444444445,5.722222222222222,,495.2457495152265,6.064843531813326,117.59862099189543,26.349506101608277,46.935000311533614,6.221861151854197,138.09533009847004,39.2296994082133,0.0
2022-08-25 11:20:00,22.4,23.2,19.3,23.9,24.0,4.216,4.618265,28.247000000000003,40.3582,23.666666666666668,4.555555555555555,330.8888888888889,0.0,51.77777777777778,10.0,1015.2222222222222,34.77777777777778,12.777777777777779,4.555555555555555,5.777777777777778,,483.42177591959637,5.628945592311816,86.35861048100358,26.37493414878845,46.95577900568644,5.813828402360281,149.96812291463215,44.30550759951274,0.0
2022-08-25 11:30:00,23.1,23.7,19.3,23.9,24.1,4.252,4.025095,28.6695,40.3819,24.0,4.666666666666666,330.1666666666667,0.0,50.833333333333336,10.0,1015.1666666666666,34.333333333333336,12.833333333333334,4.666666666666666,5.833333333333333,,487.8797384292778,5.099816780332792,72.5061811473006,26.427035875320435,46.517718156178795,5.260174048741659,160.65069458007812,39.849817469914754,0.0
2022-08-25 11:40:00,23.5,24.0,19.3,23.9,24.3,4.264,3.9150199999999997,28.5606,40.336,24.333333333333336,4.777777777777778,329.44444444444446,0.0,49.888888888888886,10.0,1015.1111111111111,33.888888888888886,12.88888888888889,4.777777777777778,5.888888888888889,,478.1516193468818,4.686489744583765,57.15628756205241,26.546514927546184,45.90584554036458,4.820413298606873,170.078452835083,56.00141556421916,0.0
2022-08-25 11:50:00,23.5,24.1,19.2,24.1,24.5,4.202,3.966425,28.235599999999998,40.3206,24.666666666666668,4.888888888888889,328.72222222222223,0.0,48.94444444444444,10.0,1015.0555555555555,33.44444444444444,12.944444444444445,4.888888888888889,5.944444444444445,,477.19059885660806,4.535655501494974,44.1396104949477,26.707802162170413,45.691096413930254,5.073631020387014,173.62390144348143,67.19973760604859,0.0
2022-08-25 12:00:00,23.7,24.4,19.4,24.2,24.7,4.2,4.000745,28.0306,40.3941,25.0,5.0,328.0,0.0,48.0,10.0,1015.0,33.0,13.0,5.0,6.0,,478.50914036191745,4.3724381664849945,40.16596170069808,26.82326821645101,45.29251660029094,4.954422297477722,176.72167681376138,84.99445250193278,205.0
2022-08-25 12:10:00,23.9,24.5,19.2,24.3,24.8,4.219,4.0154049999999994,28.043799999999997,40.4582,25.22222222222222,5.055555555555555,327.5,0.0,47.611111111111114,10.0,1014.9444444444445,31.333333333333332,13.055555555555555,5.055555555555555,6.055555555555555,,477.7448658313971,4.5545185792984935,47.695096690937625,26.904512608846026,45.2884673945109,4.94897186756134,177.49971656799318,91.49991626739502,0.0
2022-08-25 12:20:00,24.0,24.6,19.1,24.4,24.9,4.244,4.07262,28.2354,40.459199999999996,25.444444444444443,5.111111111111111,327.0,0.0,47.22222222222222,10.0,1014.8888888888889,29.666666666666668,13.11111111111111,5.111111111111111,6.111111111111111,,478.9822544352213,5.211281043526816,53.7078402546166,26.9837890625,45.40482029596964,5.019025971094767,186.5394936879476,94.93588383992514,0.0
2022-08-25 12:30:00,24.3,24.9,19.2,24.4,25.0,4.298,4.13269,27.9529,40.433,25.666666666666668,5.166666666666667,326.5,0.0,46.833333333333336,10.0,1014.8333333333334,28.0,13.166666666666666,5.166666666666667,6.166666666666667,,471.36926808675133,5.73407808342896,56.10208423054151,27.165845651626586,45.13397157033285,5.074451552232107,178.4759376525879,115.60517612457275,0.0
2022-08-25 12:40:00,24.8,25.3,19.3,24.4,25.1,4.306,3.8838250000000003,28.4606,40.4196,25.88888888888889,5.222222222222222,326.0,0.0,46.44444444444444,10.0,1014.7777777777778,26.333333333333332,13.222222222222221,5.222222222222222,6.222222222222222,,469.8491214024335,6.705505559686887,83.1299913307233,27.254246056874592,44.70262307484945,5.060498516956965,179.77479212443035,102.58183690388998,0.0
2022-08-25 12:50:00,25.1,25.5,19.4,24.5,25.2,4.268,3.99866,28.648000000000003,40.277100000000004,26.11111111111111,5.277777777777778,325.5,0.0,46.05555555555556,10.0,1014.7222222222222,24.666666666666664,13.277777777777779,5.277777777777778,6.277777777777778,,470.6026479085287,7.013163937296571,95.02736601878021,27.355573603312177,44.00224147796631,4.925908023913701,200.2032453664144,105.2796784845988,0.0
2022-08-25 13:00:00,25.2,25.5,18.7,24.5,25.3,4.312,3.969645,28.2329,40.1532,26.333333333333332,5.333333333333333,325.0,0.0,45.666666666666664,10.0,1014.6666666666666,23.0,13.333333333333334,5.333333333333333,6.333333333333333,,471.18123602505386,7.456613749555276,96.02552151911677,27.48144729932149,43.88616180419922,4.950962951183319,199.85367660522462,104.42014862060546,0.0
2022-08-25 13:10:00,25.3,25.7,18.9,24.5,25.4,4.271,4.097255,28.0063,40.1435,26.555555555555557,5.388888888888889,324.5,0.0,45.27777777777778,10.0,1014.6111111111111,21.333333333333336,13.38888888888889,5.388888888888889,6.388888888888889,,471.8210070029072,7.281237000166359,93.22890760863568,27.6921312046051,43.794716370900474,4.756706842184067,202.60701538085937,115.39797667185466,0.0
2022-08-25 13:20:00,25.7,25.9,19.3,24.5,25.4,4.287,3.897235,28.0678,40.1643,26.77777777777778,5.444444444444445,324.0,0.0,44.888888888888886,10.0,1014.5555555555555,19.666666666666664,13.444444444444445,5.444444444444445,6.444444444444445,,468.68407450358075,7.6350787242388325,99.9490902765996,27.839009590148926,42.6439554532369,4.706699295043945,205.5423377227783,108.98945959726969,0.0
2022-08-25 13:30:00,26.0,26.1,19.4,24.4,25.4,4.311,3.4648449999999995,28.339499999999997,40.1719,27.0,5.5,323.5,0.0,44.5,10.0,1014.5,18.0,13.5,5.5,6.5,,469.04319936116536,7.100284203769124,100.39963581257621,28.01187239646912,41.72987133026123,4.42404481569926,204.97674026489258,102.28948313395183,0.0
2022-08-25 13:40:00,26.5,26.5,19.2,24.4,25.6,4.306,3.379265,28.378800000000002,40.130700000000004,27.22222222222222,5.555555555555555,323.0,0.0,44.111111111111114,10.0,1014.4444444444445,16.333333333333332,13.555555555555555,5.555555555555555,6.555555555555555,,475.39221287519086,6.7759613083042,206.99871209052998,28.16533797581991,39.16070296605428,4.13411610643069,232.5597918446859,89.14636627197265,0.0
2022-08-25 13:50:00,27.0,26.8,18.8,24.4,25.6,4.329,3.550705,28.213099999999997,40.059,27.444444444444443,5.611111111111111,322.5,0.0,43.72222222222222,10.0,1014.3888888888889,14.666666666666668,13.61111111111111,5.611111111111111,6.611111111111111,,471.15578067472615,5.97314859863055,255.5775149523202,28.359882637659712,38.791949672698976,4.122198998133341,214.77890716552733,113.18650100708007,0.0
2022-08-25 14:00:00,26.9,26.0,19.0,24.4,27.0,4.652,3.695775,28.2075,40.0278,27.666666666666668,5.666666666666667,322.0,0.0,43.333333333333336,10.0,1014.3333333333334,13.0,13.666666666666666,5.666666666666667,6.666666666666667,,476.5926436430833,5.317674755632541,194.9354779147563,28.52658301035563,38.76421206792196,4.093044080734253,202.6526513671875,115.41302145640054,0.0
2022-08-25 14:10:00,27.2,25.8,19.2,24.3,26.9,4.65,3.545065,28.1005,40.0096,27.88888888888889,5.722222222222222,321.5,0.0,42.94444444444444,10.0,1014.2777777777778,11.333333333333332,13.722222222222221,5.722222222222222,6.722222222222222,,476.2894283180675,4.81077667870764,153.6828904831881,28.688503812154135,38.322499446868896,4.103762011130651,202.32783279418945,104.34113451639811,0.0
2022-08-25 14:20:00,27.2,26.0,19.2,24.2,27.3,4.615,3.7956600000000003,28.2183,40.0426,28.11111111111111,5.777777777777778,321.0,0.0,42.55555555555556,10.0,1014.2222222222222,9.666666666666668,13.777777777777779,5.777777777777778,6.777777777777778,,478.75654724121097,4.4708911332437555,115.16525753279863,28.85327006657918,37.74234364191691,4.296120330492656,195.17993321736654,114.04799288431805,0.0
2022-08-25 14:30:00,28.0,26.2,18.7,24.3,27.8,4.656,3.573175,28.345800000000004,40.029900000000005,28.333333333333332,5.833333333333333,320.5,0.0,42.166666666666664,10.0,1014.1666666666666,8.0,13.833333333333334,5.833333333333333,6.833333333333333,,469.1931270695829,4.168263868093491,97.3392888768514,29.004111474355064,36.63466550191244,3.952291270494461,197.82205436706542,116.98201686859132,0.0
2022-08-25 14:40:00,27.8,26.1,18.8,24.2,27.6,4.627,3.23776,28.4857,39.9798,28.555555555555557,5.888888888888889,320.0,0.0,41.77777777777778,10.0,1014.1111111111111,6.333333333333332,13.88888888888889,5.888888888888889,6.888888888888889,,473.2245507987888,3.9151284280200462,85.34032035676773,29.14186699549357,35.72658327102661,3.6580892113844556,197.95790868123373,126.46275866190592,0.0
2022-08-25 14:50:00,28.4,26.3,18.8,24.2,28.1,4.653,3.4512549999999997,28.409,39.8729,28.77777777777778,5.944444444444445,319.5,0.0,41.388888888888886,10.0,1014.0555555555555,4.666666666666668,13.944444444444445,5.944444444444445,6.944444444444445,,478.5409699503581,3.7015204435216504,77.17361717073257,29.36422412554423,35.50550198237101,3.989282834132512,188.33051686604819,128.6232981109619,0.0
2022-08-25 15:00:00,28.5,26.3,19.3,24.1,28.3,4.654,3.22764,28.4291,39.8046,29.0,6.0,319.0,0.0,41.0,10.0,1014.0,3.0,14.0,6.0,7.0,,480.44308006198924,3.569206117330971,69.34881758221125,29.543768711090088,35.47305242538452,3.7358892230192815,172.46000867207846,117.3844896443685,0.0
2022-08-25 15:10:00,28.6,26.4,19.3,24.1,28.4,4.63,3.420115,28.166700000000002,39.816500000000005,28.72222222222222,5.833333333333333,304.77777777777777,0.0,42.388888888888886,10.0,1014.0,3.0555555555555554,14.166666666666666,5.888888888888889,6.666666666666667,,482.73919773145656,3.5681457155505143,77.33304639633093,29.760120417277015,35.36120193481445,3.6863020718097688,162.17819094340007,135.35284039815267,0.0
2022-08-25 15:20:00,29.1,26.4,18.8,24.1,28.5,4.614,3.2782299999999998,28.128500000000003,39.8465,28.444444444444443,5.666666666666667,290.55555555555554,0.0,43.77777777777778,10.0,1014.0,3.111111111111111,14.333333333333334,5.777777777777778,6.333333333333333,,483.285290629069,3.4379588654351094,79.82881534791935,29.950870577494307,35.11868431727091,3.5136549202601115,144.24656471252442,132.82046891530356,0.0
2022-08-25 15:30:00,29.2,26.5,18.8,24.1,28.7,4.623,3.2927349999999995,28.161900000000003,39.869600000000005,28.166666666666668,5.5,276.3333333333333,0.0,45.166666666666664,10.0,1014.0,3.1666666666666665,14.5,5.666666666666667,6.0,,480.13491535756776,3.3858210266848743,75.09617677957998,30.069477834701537,34.65977710088094,3.517659178177516,148.97785357157392,110.439367090861,0.0
2022-08-25 15:40:00,29.6,26.6,19.0,24.0,29.0,4.611,3.087755,28.1852,39.8591,27.88888888888889,5.333333333333333,262.1111111111111,0.0,46.55555555555556,10.0,1014.0,3.2222222222222223,14.666666666666666,5.555555555555555,5.666666666666666,,478.7886063639323,3.354023765770055,77.52336374897068,30.227404492696127,34.442135353088375,3.5138894112904864,125.82028095245361,141.30569029490152,0.0
2022-08-25 15:50:00,29.2,26.7,19.3,24.1,29.1,4.6,2.9730250000000003,28.317,39.8377,27.61111111111111,5.166666666666667,247.88888888888889,0.0,47.94444444444444,10.0,1014.0,3.2777777777777777,14.833333333333334,5.444444444444445,5.333333333333333,,473.02542332440953,3.3644494156042732,73.25559482574462,30.375256910324094,34.05939348856608,3.5295757321516676,125.33460028330485,99.96982849121093,0.0
2022-08-25 16:00:00,29.7,26.7,18.8,24.1,29.1,4.624,3.017975,28.2283,39.8258,27.333333333333332,5.0,233.66666666666669,0.0,49.33333333333333,10.0,1014.0,3.3333333333333335,15.0,5.333333333333333,5.0,,480.67794621960877,3.297026009829031,77.86235248371706,30.482347170511883,33.640175374348956,3.461587839921316,109.95338378906249,290.71897501627603,0.0
2022-08-25 16:10:00,29.8,26.7,18.8,24.0,29.2,4.62,3.013535,28.256700000000002,39.8324,27.055555555555557,4.833333333333333,219.44444444444446,0.0,50.72222222222222,10.0,1014.0,3.388888888888889,15.166666666666666,5.222222222222222,4.666666666666666,,499.8369227091472,3.376423637941059,81.08192543676344,30.59282625834147,33.25618611017863,3.493951126337051,88.66383894602458,569.4217190806071,0.0
2022-08-25 16:20:00,29.7,26.8,18.8,24.0,29.3,4.627,3.063535,28.231099999999998,39.8517,26.77777777777778,4.666666666666666,205.22222222222223,0.0,52.111111111111114,10.0,1014.0,3.4444444444444446,15.333333333333334,5.111111111111111,4.333333333333333,,507.62917007972453,3.223446717518198,89.5127189433642,30.697848669687907,33.29843722661336,3.448474740584692,66.1862553914388,602.7905667622883,0.0
2022-08-25 16:30:00,30.1,26.9,19.0,23.9,29.7,4.629,3.03251,28.2609,39.85209999999999,26.5,4.5,191.0,0.0,53.5,10.0,1014.0,3.5,15.5,5.0,4.0,,511.28287587483726,3.2140232534664497,94.78301274078714,30.76889692942301,33.16655811309815,3.3336692706743873,55.17010081609091,454.82477930704755,0.0
2022-08-25 16:40:00,29.8,26.6,18.9,23.9,29.2,4.62,2.8938200000000003,28.263099999999998,39.869600000000005,26.22222222222222,4.333333333333333,176.77777777777777,0.0,54.888888888888886,10.0,1014.0,3.5555555555555554,15.666666666666666,4.888888888888889,3.6666666666666665,,501.38677172430636,3.25410621302276,104.18787712420446,30.79413100560506,33.15096275965372,3.541475908358892,49.49772099812826,325.73064880371095,0.0
2022-08-25 16:50:00,29.9,26.8,19.1,23.9,29.5,4.625,3.06404,28.2229,39.884,25.944444444444443,4.166666666666666,162.55555555555557,0.0,56.27777777777778,10.0,1014.0,3.611111111111111,15.833333333333334,4.777777777777778,3.333333333333333,,509.8720211721837,3.1931848429960046,109.10675824353923,30.74707857767741,33.28398772557576,3.5012355558077495,54.56286178588867,542.852123413086,0.0
2022-08-25 17:00:00,29.3,26.5,18.9,23.9,29.0,4.638,3.046605,28.0517,39.8991,25.666666666666668,4.0,148.33333333333334,0.0,57.666666666666664,10.0,1014.0,3.6666666666666665,16.0,4.666666666666667,3.0,,519.8512205101978,3.2429665088720916,108.43886484156894,30.608295663197833,33.509942111968996,3.545708321730296,41.1914249420166,677.6903899637857,0.0
2022-08-25 17:10:00,29.6,26.6,19.1,23.8,29.1,4.624,2.95149,27.9133,39.9902,25.38888888888889,3.833333333333333,134.11111111111111,0.0,59.05555555555556,10.0,1014.0,3.7222222222222223,16.166666666666668,4.555555555555555,2.666666666666666,,506.0287222675894,3.3035618129423105,106.58678559922903,30.661192382176715,33.355046628316245,3.4672809080282847,41.79331347783407,319.5452619934082,0.0
2022-08-25 17:20:00,29.2,26.4,19.4,23.8,28.8,4.598,2.9993600000000002,27.454700000000003,40.0479,25.11111111111111,3.6666666666666665,119.88888888888889,0.0,60.44444444444444,10.0,1014.0,3.7777777777777777,16.333333333333332,4.444444444444445,2.333333333333333,,507.27987193491265,3.1550469601962527,110.83493542687367,31.122527163823445,32.94848952611288,3.4327000093460085,39.919219125111894,450.3187998708089,0.0
2022-08-25 17:30:00,30.0,26.7,19.1,23.8,29.4,4.622,3.1115850000000003,27.0491,40.173199999999994,24.833333333333336,3.5,105.66666666666669,0.0,61.83333333333333,10.0,1014.0,3.833333333333333,16.5,4.333333333333334,2.0,,507.7369941202799,3.176905276223091,110.59056745669264,31.51011040687561,32.76116104761759,3.6281801525751747,31.167852106094358,406.7986273701986,0.0
2022-08-25 17:40:00,29.4,26.6,18.9,23.9,29.1,4.627,3.268505,26.758,40.3589,24.555555555555557,3.333333333333333,91.44444444444446,0.0,63.22222222222222,10.0,1014.0,3.888888888888889,16.666666666666668,4.222222222222222,1.666666666666666,,523.4383603185895,3.6797742086817316,118.38079631611451,31.59396770795186,33.453173395792646,3.8250874102115633,26.0812140083313,556.2471737670899,0.0
2022-08-25 17:50:00,29.4,26.5,18.7,23.8,29.0,4.586,3.375135,26.285199999999996,40.531,24.27777777777778,3.1666666666666665,77.22222222222223,0.0,64.61111111111111,10.0,1014.0,3.9444444444444446,16.833333333333332,4.111111111111111,1.333333333333333,,515.9312823521407,4.033071993555726,117.39107527113231,31.3614804649353,34.471311798095705,3.663832420905431,22.996634117762248,307.85480227152505,0.0
2022-08-25 18:00:00,29.8,26.6,18.9,23.8,29.3,4.609,3.4686,25.9343,40.6788,24.0,3.0,63.0,0.0,66.0,10.0,1014.0,4.0,17.0,4.0,1.0,,503.1181046935333,3.5848973692743114,105.955622242642,31.005251471201575,34.92395588556926,3.5529127128918967,22.5154380607605,220.23021102905273,0.0
2022-08-25 18:10:00,29.6,26.6,18.7,23.8,29.2,4.617,3.6542700000000004,25.4695,40.798,23.61111111111111,3.2777777777777777,67.0,0.0,66.38888888888889,10.0,1014.0555555555555,4.0,16.77777777777778,4.666666666666667,1.0,,505.59227901414897,3.529425618904459,106.49841144454008,30.632296085357666,35.303578821818036,3.7344857839743297,22.41866132736206,293.0644295756022,0.0
2022-08-25 18:20:00,29.9,26.6,19.4,23.8,29.3,4.623,3.748795,25.235599999999998,40.951100000000004,23.22222222222222,3.5555555555555554,71.0,0.0,66.77777777777777,10.0,1014.1111111111111,4.0,16.555555555555557,5.333333333333334,1.0,,549.7089986891973,3.539881082685654,108.15295281986732,30.379768543243408,35.77467653910319,4.902624238729477,17.827401576042174,1113.8535734049478,0.0
2022-08-25 18:30:00,29.5,26.6,19.1,23.8,29.1,4.602,3.6973700000000003,24.874699999999997,41.0837,22.833333333333332,3.833333333333333,75.0,0.0,67.16666666666667,10.0,1014.1666666666666,4.0,16.333333333333332,6.0,1.0,,607.9208494059245,3.602767968083506,113.39297790785967,30.261932662328082,36.368745218912764,4.455988396008809,4.090849447449048,3581.345337320964,0.0
2022-08-25 18:40:00,29.2,26.4,18.6,23.8,28.8,4.637,4.065905,24.368100000000002,41.2179,22.444444444444443,4.111111111111111,79.0,0.0,67.55555555555556,10.0,1014.2222222222222,4.0,16.11111111111111,6.666666666666667,1.0,,606.5067122957076,3.655505102239759,114.08036719693976,30.22461191813151,36.68404398600261,4.380403240919113,1.0059513487418492,4372.797364501953,0.0
2022-08-25 18:50:00,29.2,26.4,18.7,23.8,28.8,4.633,4.163015,24.1308,41.3195,22.055555555555557,4.388888888888889,83.0,0.0,67.94444444444444,10.0,1014.2777777777778,4.0,15.88888888888889,7.333333333333334,1.0,,594.0671846516927,3.7164512927586073,113.56413099191957,30.188203643163046,36.85077438990275,4.0696605579058325,1.0017351253827413,2763.393588663737,0.0
2022-08-25 19:00:00,29.2,26.3,18.7,23.7,28.7,4.611,4.19855,24.322,41.3589,21.666666666666668,4.666666666666666,87.0,0.0,68.33333333333333,10.0,1014.3333333333334,4.0,15.666666666666666,8.0,1.0,,581.4384287375965,3.7784761217489082,110.69248836732854,30.19567785580953,36.95739109039307,4.008270061810811,1.000909415682157,3198.9399326578778,0.0
2022-08-25 19:10:00,28.8,26.2,19.2,23.7,28.4,4.61,4.308035,23.9838,41.500299999999996,21.27777777777778,4.944444444444445,91.0,0.0,68.72222222222223,10.0,1014.3888888888889,4.0,15.444444444444445,8.666666666666668,1.0,,592.8690069369612,3.7933064127439833,113.42051277354612,30.193427305221558,37.03763772328695,4.041042855183283,1.0004964516560237,3237.0160548909507,0.0
2022-08-25 19:20:00,28.5,26.1,19.2,23.7,28.3,4.608,4.39009,24.293,41.6353,20.88888888888889,5.222222222222221,95.0,0.0,69.11111111111111,10.0,1014.4444444444445,4.0,15.222222222222221,9.333333333333334,1.0,,566.8121872965495,3.9266411189036177,110.22926054701293,30.202090813318886,37.11082907358805,3.858375237385432,1.0002721842130025,1910.191655171712,0.0
2022-08-25 19:30:00,28.1,26.0,18.6,23.7,27.9,4.617,4.34413,24.2589,41.6714,20.5,5.5,99.0,0.0,69.5,10.0,1014.5,4.0,15.0,10.0,1.0,,548.1532056435772,4.027775640703191,109.5637084846712,30.226840855280557,37.15710788726807,3.9183116074403124,1.0001479242245357,1412.431349995931,0.0
2022-08-25 19:40:00,27.9,25.8,18.8,23.6,27.7,4.619,4.4941249999999995,24.4099,41.6719,20.11111111111111,5.777777777777778,103.0,0.0,69.88888888888889,10.0,1014.5555555555555,4.0,14.777777777777779,10.666666666666668,1.0,,556.0986388598914,4.014755913921669,107.61787203901903,30.21526046117147,37.1914005279541,3.740645649433136,1.000071954925855,1828.7641759236653,0.0
2022-08-25 19:50:00,27.4,25.7,19.2,23.6,27.5,4.597,4.6352150000000005,24.2089,41.646699999999996,19.72222222222222,6.055555555555555,107.0,0.0,70.27777777777777,10.0,1014.6111111111111,4.0,14.555555555555555,11.333333333333334,1.0,,548.3641788736979,4.214416303055435,109.37597331483487,30.198786722819012,37.23924216588338,3.975803354581197,1.0000300866365432,1100.3033688354492,0.0
2022-08-25 20:00:00,26.8,25.4,19.2,23.5,26.9,4.591,4.396739999999999,24.0045,41.6731,19.333333333333332,6.333333333333333,111.0,0.0,70.66666666666667,10.0,1014.6666666666666,4.0,14.333333333333334,12.0,1.0,,540.4398595489853,4.118705256443239,108.01348560721188,30.187320140202843,37.29850243886312,3.8291109275817865,1.0000298023223877,1077.4835814412436,0.0
2022-08-25 20:10:00,26.6,25.3,18.7,23.5,26.6,4.625,4.38995,23.7328,41.7204,18.944444444444443,6.611111111111111,115.0,0.0,71.05555555555556,10.0,1014.7222222222222,4.0,14.11111111111111,12.666666666666668,1.0,,538.9319067382812,3.9728399782867756,111.93905087099238,30.17067106882731,37.35945205052694,3.7346917982896164,1.0000298023223877,845.9476448567708,0.0
2022-08-25 20:20:00,26.1,25.1,18.9,23.5,26.3,4.576,4.29391,23.5552,41.7748,18.555555555555557,6.888888888888888,119.0,0.0,71.44444444444444,10.0,1014.7777777777778,4.0,13.88888888888889,13.333333333333334,1.0,,536.6827942034841,3.9510876839780535,109.70549540309582,30.144767087300618,37.43682749430339,3.8320992430051164,1.0000298023223877,725.7119133504232,0.0
2022-08-25 20:30:00,25.3,24.8,18.8,23.4,25.6,4.547,4.47501,23.540100000000002,41.8245,18.166666666666668,7.166666666666666,123.0,0.0,71.83333333333333,10.0,1014.8333333333334,4.0,13.666666666666668,14.0,1.0,,534.7376022023168,4.0763351455381365,106.9962583737993,30.099923391342163,37.52302032470703,3.7666968750953673,1.0000298023223877,577.95832224528,0.0
2022-08-25 20:40:00,24.9,24.7,18.9,23.4,25.4,4.535,4.604915,23.6229,41.8778,17.77777777777778,7.444444444444444,127.0,0.0,72.22222222222223,10.0,1014.8888888888889,4.0,13.444444444444445,14.666666666666668,1.0,,531.5769004313152,4.124115520520399,113.42045937575863,30.034743280410765,37.62855795542399,3.7308329955736794,1.0000298023223877,551.7971672058105,0.0
