,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-25 20:50:00,24.7,24.5,18.8,23.3,25.0,4.525,4.9201999999999995,23.5322,41.9024,17.38888888888889,7.722222222222221,131.0,0.0,72.61111111111111,10.0,1014.9444444444445,4.0,13.222222222222221,15.333333333333334,1.0,,529.4139022300983,4.044372163270153,110.51566582739017,29.988519344329838,37.78549468358358,3.682479456663132,1.0000298023223877,452.5736996968587,0.0
2022-08-25 21:00:00,24.4,24.4,18.8,23.3,24.8,4.54,4.789655,23.3022,41.8608,17.0,8.0,135.0,0.0,73.0,10.0,1015.0,4.0,13.0,16.0,1.0,,529.9644193662446,4.033047575923683,111.817146575626,29.96350638071696,37.958630352020265,3.796874312162399,1.0000298023223877,443.5284939066569,0.0
2022-08-25 21:10:00,24.9,25.0,19.2,23.3,24.4,4.208,4.7045200000000005,22.9928,41.9408,16.944444444444443,7.888888888888889,136.16666666666666,0.0,73.16666666666667,10.0,1015.0,4.0,12.944444444444445,15.833333333333334,1.0,,526.849228922526,4.170899310367929,110.92287264570678,29.936607920328775,38.08545888900757,3.876298061211904,1.0000298023223877,360.7888330078125,0.0
2022-08-25 21:20:00,24.8,25.0,19.1,23.3,24.3,4.153,4.81978,22.9197,42.0082,16.88888888888889,7.777777777777778,137.33333333333334,0.0,73.33333333333333,10.0,1015.0,4.0,12.88888888888889,15.666666666666666,1.0,,522.8116622328484,4.19356983447479,110.0936442643505,29.91225925445557,38.19421655654908,3.603833538691203,1.0000298023223877,332.5071973673503,0.0
2022-08-25 21:30:00,24.7,25.0,19.0,23.3,24.3,4.186,4.472465,22.9182,42.0604,16.833333333333332,7.666666666666667,138.5,0.0,73.5,10.0,1015.0,4.0,12.833333333333334,15.5,1.0,,522.4755973307292,4.009579733468718,106.84861863842119,29.892396980921426,38.26100528081258,3.7482558453083037,1.0000298023223877,328.11818059285486,0.0
2022-08-25 21:40:00,24.6,24.8,18.9,23.2,24.2,4.187,4.442515,22.9128,42.099000000000004,16.77777777777778,7.555555555555555,139.66666666666666,0.0,73.66666666666667,10.0,1015.0,4.0,12.777777777777779,15.333333333333334,1.0,,517.9190773448724,3.9288359243519566,110.69899017872783,29.88646495819092,38.275737101236984,3.7224831628799437,1.0000298023223877,263.559035542806,0.0
2022-08-25 21:50:00,24.2,24.6,18.7,23.2,24.2,4.211,4.361495,22.7436,42.1151,16.72222222222222,7.444444444444445,140.83333333333334,0.0,73.83333333333333,10.0,1015.0,4.0,12.722222222222221,15.166666666666666,1.0,,515.8168488460848,4.051100122053071,107.72990802053678,29.885501006444294,38.26836573282878,3.4716957362492877,1.0000298023223877,251.4048788960775,0.0
2022-08-25 22:00:00,24.0,24.4,18.8,23.2,24.1,4.227,4.44371,22.631800000000002,42.1325,16.666666666666668,7.333333333333333,142.0,0.0,74.0,10.0,1015.0,4.0,12.666666666666666,15.0,1.0,,516.4492268880208,3.8416388513274113,106.18598517013808,29.884841537475587,38.232241471608475,3.7011608529090885,1.0000298023223877,239.2543659210205,0.0
2022-08-25 22:10:00,24.0,24.3,19.3,23.2,24.0,4.221,4.509505,22.6205,42.1406,16.61111111111111,7.222222222222222,143.16666666666666,0.0,74.16666666666667,10.0,1015.0,4.0,12.61111111111111,14.833333333333334,1.0,,515.8793295042542,3.867340709348183,110.21862087917866,29.869848175048826,38.23519988377889,3.641443796952566,1.0000298023223877,197.48836321512857,0.0
2022-08-25 22:20:00,23.6,24.1,18.6,23.2,24.0,4.202,4.43863,22.4429,42.1751,16.555555555555557,7.111111111111111,144.33333333333334,0.0,74.33333333333333,10.0,1015.0,4.0,12.555555555555555,14.666666666666666,1.0,,514.3603932698568,4.049632620461243,110.37378098719537,29.86098841349284,38.243615042368575,3.5923271775245667,1.0000298023223877,175.33632809956868,0.0
2022-08-25 22:30:00,23.6,24.0,19.2,23.1,23.9,4.186,4.253,22.4163,42.199,16.5,7.0,145.5,0.0,74.5,10.0,1015.0,4.0,12.5,14.5,1.0,,511.9216831216045,3.8521811635615464,109.94119232651879,29.836249891916914,38.24935214996338,3.4364467251300814,1.0000298023223877,161.4645359547933,0.0
2022-08-25 22:40:00,23.4,23.9,18.8,23.1,23.8,4.224,4.409805,22.4116,42.2315,16.444444444444443,6.888888888888889,146.66666666666666,0.0,74.66666666666667,10.0,1015.0,4.0,12.444444444444445,14.333333333333334,1.0,,503.0023767861553,4.043986883244272,110.68907117013877,29.797540489832556,38.24134819666544,3.6379220879077914,1.0000298023223877,144.0588634490967,0.0
2022-08-25 22:50:00,23.4,23.9,18.7,23.1,23.8,4.181,4.172755,22.3979,42.2385,16.38888888888889,6.777777777777778,147.83333333333334,0.0,74.83333333333333,10.0,1015.0,4.0,12.38888888888889,14.166666666666666,1.0,,502.6820862833659,3.892637224460052,108.83005770968853,29.75455459912618,38.2403666305542,3.442153226137161,1.0000298023223877,118.5823306020101,0.0
2022-08-25 23:00:00,23.3,23.9,19.3,23.1,23.8,4.265,4.33814,22.398,42.154700000000005,16.333333333333332,6.666666666666667,149.0,0.0,75.0,10.0,1015.0,4.0,12.333333333333334,14.0,1.0,,511.2243955449949,3.9388703168448758,109.19257050638146,29.711234817504884,38.25502617518107,3.6940040942033128,1.0000298023223877,109.17232875823974,0.0
2022-08-25 23:10:00,23.0,23.6,18.6,23.1,23.7,4.238,4.33395,22.294400000000003,42.2252,16.27777777777778,6.555555555555555,150.16666666666666,0.0,75.16666666666667,10.0,1015.0,4.0,12.277777777777779,13.833333333333332,1.0,,514.9091431786549,3.846385768625022,111.93361340474273,29.668235940933226,38.30389478683472,3.4852778542041776,1.0000298023223877,107.48788917541503,0.0
2022-08-25 23:20:00,22.9,23.5,19.2,23.1,23.6,4.258,4.41057,21.9633,42.2954,16.22222222222222,6.444444444444445,151.33333333333334,0.0,75.33333333333333,10.0,1015.0,4.0,12.222222222222221,13.666666666666666,1.0,,516.0510864257812,3.9968678236142394,109.65908881753178,29.628972730636598,38.361113446553546,3.6320502380530035,1.0000298023223877,114.52429576873779,0.0
2022-08-25 23:30:00,22.9,23.5,18.7,23.1,23.6,4.243,4.413255,21.7256,42.3703,16.166666666666668,6.333333333333334,152.5,0.0,75.5,10.0,1015.0,4.0,12.166666666666666,13.5,1.0,,517.3742388986171,3.932273433208466,110.80219483003778,29.589074261983235,38.42594420115153,3.5806349925200145,1.0000298023223877,106.59218737284343,0.0
2022-08-25 23:40:00,22.9,23.5,19.2,23.0,23.6,4.188,4.526265,21.664099999999998,42.4024,16.11111111111111,6.222222222222222,153.66666666666666,0.0,75.66666666666667,10.0,1015.0,4.0,12.11111111111111,13.333333333333332,1.0,,517.1931895780015,3.943708217036253,111.65580130237645,29.551477031707766,38.49409616470337,3.5546782839298254,1.0000298023223877,111.30901129404704,0.0
2022-08-25 23:50:00,22.7,23.3,19.2,23.0,23.6,4.195,4.703374999999999,21.803,42.426,16.055555555555557,6.111111111111111,154.83333333333334,0.0,75.83333333333333,10.0,1015.0,4.0,12.055555555555555,13.166666666666666,1.0,,512.1699361165364,3.909218157442276,112.34260762166168,29.515501324335737,38.58354551315308,3.6703667060534158,1.0000298023223877,107.06232794443765,0.0
2022-08-26 00:00:00,22.3,23.1,18.6,23.0,23.5,4.207,4.574975,21.5863,42.4439,16.0,6.0,156.0,0.0,76.0,10.0,1015.0,4.0,12.0,13.0,1.0,,509.9885176595052,3.8213844219035353,110.10900838604081,29.490273669560747,38.68826126734416,3.5152967794736227,1.0000298023223877,111.60817558288575,0.0
2022-08-26 00:10:00,22.5,23.2,19.0,23.0,23.5,4.173,4.594469999999999,21.6278,42.480399999999996,15.944444444444445,5.944444444444445,154.88888888888889,0.0,76.0,10.0,1015.0,4.166666666666667,11.944444444444445,12.833333333333334,1.0,,510.3828222621172,4.029313125583412,113.21274268996244,29.467746639251708,38.80026682535807,3.5057375713189445,1.0000298023223877,113.92758515675862,0.0
2022-08-26 00:20:00,22.3,23.0,19.3,23.0,23.4,4.225,4.75627,21.672,42.5056,15.88888888888889,5.888888888888889,153.77777777777777,0.0,76.0,10.0,1015.0,4.333333333333333,11.88888888888889,12.666666666666666,1.0,,513.7406436157227,4.000497591145295,111.24839097211591,29.451178207397458,38.88862675984701,3.4963728797435762,1.0000298023223877,110.55955834706624,0.0
2022-08-26 00:30:00,22.2,22.9,18.8,23.0,23.4,4.19,4.770395,21.624299999999998,42.4955,15.833333333333334,5.833333333333333,152.66666666666666,0.0,76.0,10.0,1015.0,4.5,11.833333333333334,12.5,1.0,,519.2306830254917,4.050599792360586,113.15695050945389,29.44508580525716,38.95708080927531,3.5522964028517405,1.0000298023223877,116.33760368347168,0.0
2022-08-26 00:40:00,22.2,23.0,18.8,23.0,23.4,4.183,4.58641,21.6497,42.5283,15.777777777777779,5.777777777777778,151.55555555555554,0.0,76.0,10.0,1015.0,4.666666666666667,11.777777777777779,12.333333333333334,1.0,,520.0829156494141,3.935357966396095,110.0003949179353,29.443001445134477,38.959344374338784,3.5269078389803568,1.0000298023223877,121.31098096211751,0.0
2022-08-26 00:50:00,22.4,23.1,19.2,23.0,23.4,4.258,4.653615,21.5446,42.566700000000004,15.722222222222221,5.722222222222222,150.44444444444446,0.0,76.0,10.0,1015.0,4.833333333333333,11.722222222222221,12.166666666666666,1.0,,513.2751807657878,3.9785965818133056,110.35567380441785,29.43175617218018,38.94741329828898,3.4297927550474805,1.0000298023223877,128.29350310007732,0.0
2022-08-26 01:00:00,21.7,22.7,18.7,23.0,23.3,4.211,4.5289,21.0764,42.530199999999994,15.666666666666666,5.666666666666667,149.33333333333334,0.0,76.0,10.0,1015.0,5.0,11.666666666666666,12.0,1.0,,511.4181586500146,4.040596908216423,108.68867298363293,29.41863099098206,38.944936491648356,3.4161426862080893,1.0000298023223877,150.1859967803955,0.0
2022-08-26 01:10:00,22.2,22.9,19.2,22.9,23.3,4.238,4.5944899999999995,21.0653,42.6632,15.61111111111111,5.611111111111111,148.22222222222223,0.0,76.0,10.0,1015.0,5.166666666666667,11.61111111111111,11.833333333333334,1.0,,509.20612628103675,3.87434772546682,110.16150864272467,29.40630908648173,38.93162883758545,3.4208448266983034,1.0000298023223877,135.86803508758544,0.0
2022-08-26 01:20:00,22.0,22.7,18.9,22.9,23.3,4.218,4.718155,20.903399999999998,42.7269,15.555555555555555,5.555555555555555,147.11111111111111,0.0,76.0,10.0,1015.0,5.333333333333334,11.555555555555555,11.666666666666666,1.0,,504.97703633626304,3.9160686706688446,109.15435677436786,29.385249179204305,38.900598290761316,3.4138809180259706,1.0000298023223877,125.08439636230469,0.0
2022-08-26 01:30:00,21.9,22.6,18.7,22.9,23.2,4.203,4.76303,20.868000000000002,42.7949,15.5,5.5,146.0,0.0,76.0,10.0,1015.0,5.5,11.5,11.5,1.0,,505.5033457718772,4.040007261751735,111.36036014125845,29.35624716758728,38.88541927973429,3.4753517878055575,1.0000298023223877,116.81308053334556,0.0
2022-08-26 01:40:00,21.9,22.6,19.2,22.9,23.2,4.211,4.58141,20.656299999999998,42.8497,15.444444444444445,5.444444444444445,144.88888888888889,0.0,76.0,10.0,1015.0,5.666666666666667,11.444444444444445,11.333333333333334,1.0,,509.5828991418597,3.950833437934434,109.55207187501723,29.313763074874878,38.87817361831665,3.436339271068573,1.0000298023223877,106.58137961069743,0.0
2022-08-26 01:50:00,21.3,22.2,18.9,22.9,23.1,4.197,4.71783,20.5871,42.909499999999994,15.38888888888889,5.388888888888889,143.77777777777777,0.0,76.0,10.0,1015.0,5.833333333333334,11.38888888888889,11.166666666666666,1.0,,505.914436747233,3.9211135230630134,110.4362478182949,29.258577251434325,38.90850524266561,3.290192646980286,1.0000298023223877,111.62621245066325,0.0
2022-08-26 02:00:00,21.2,22.2,18.6,22.9,23.1,4.218,4.774365,20.5276,42.9707,15.333333333333334,5.333333333333333,142.66666666666666,0.0,76.0,10.0,1015.0,6.0,11.333333333333334,11.0,1.0,,505.3314801306013,3.990694949330583,111.94170176145046,29.210805546442668,38.949179306030274,3.392579223314921,1.0000298023223877,112.92115828196208,0.0
2022-08-26 02:10:00,21.1,22.1,19.2,22.9,23.0,4.229,4.902150000000001,20.163,43.0319,15.277777777777779,5.277777777777778,141.55555555555554,0.0,76.0,10.0,1015.0,6.166666666666667,11.277777777777779,10.833333333333332,1.0,,504.3543925984701,4.061312214829828,111.45321461693716,29.15627094268799,39.01908381779989,3.394634594122569,1.0000298023223877,111.52252750396728,0.0
2022-08-26 02:20:00,21.0,22.0,18.6,22.9,23.0,4.221,4.940415,20.1895,43.129,15.222222222222221,5.222222222222222,140.44444444444446,0.0,76.0,10.0,1015.0,6.333333333333334,11.222222222222221,10.666666666666666,1.0,,517.2885104545505,3.969347749046013,108.08556120403742,29.1110187848409,39.09467449824015,3.5357693084081014,1.0000298023223877,106.61819574991861,0.0
2022-08-26 02:30:00,21.2,22.2,19.2,22.9,23.0,4.222,4.7882,20.063,43.189800000000005,15.166666666666666,5.166666666666667,139.33333333333334,0.0,76.0,10.0,1015.0,6.5,11.166666666666666,10.5,1.0,,523.1345594243894,4.040119411891463,108.6369428024723,29.05898329416911,39.140730609893794,3.3629856340090436,1.0000298023223877,131.63140452067057,0.0
2022-08-26 02:40:00,21.3,22.2,19.1,22.9,23.0,4.201,4.91619,20.1782,43.2438,15.11111111111111,5.111111111111111,138.22222222222223,0.0,76.0,10.0,1015.0,6.666666666666667,11.11111111111111,10.333333333333332,1.0,,523.8401973470052,4.033339408427309,109.85479380052644,29.00348421096802,39.24407065073649,3.4762264831860863,1.0000298023223877,105.11974643707276,0.0
2022-08-26 02:50:00,21.3,22.2,19.1,22.9,23.0,4.21,4.92704,19.8582,43.2721,15.055555555555555,5.055555555555555,137.11111111111111,0.0,76.0,10.0,1015.0,6.833333333333334,11.055555555555555,10.166666666666666,1.0,,517.1736241974228,3.961952743537008,108.86576743045096,28.967705704371134,39.316293004353845,3.356825446685155,1.0000298023223877,116.3042106628418,0.0
2022-08-26 03:00:00,20.9,21.9,18.8,22.9,23.0,4.209,4.995255,19.7991,43.2291,15.0,5.0,136.0,0.0,76.0,10.0,1015.0,7.0,11.0,10.0,1.0,,519.72416553015,3.9183957551428157,111.59478519375041,28.940993413925174,39.371525319417316,3.3355767381191255,1.0000298023223877,145.54673758188883,0.0
2022-08-26 03:10:00,20.8,21.9,18.8,22.9,23.0,4.243,4.80762,19.913999999999998,43.3273,14.944444444444445,5.0,137.55555555555554,0.0,76.05555555555556,10.0,1015.0,7.111111111111111,10.944444444444445,10.0,1.1666666666666667,,523.8916817220053,4.011565924512465,109.15274202680857,28.90515795707703,39.46346634546916,3.4209953594207763,1.0000298023223877,113.39304141998291,0.0
2022-08-26 03:20:00,20.7,21.8,19.1,22.9,22.9,4.185,4.838625,19.8481,43.3732,14.88888888888889,5.0,139.11111111111111,0.0,76.11111111111111,10.0,1015.0,7.222222222222222,10.88888888888889,10.0,1.3333333333333335,,519.477930276805,4.059839407791526,107.90750265433962,28.887947635650637,39.51242319107056,3.486350677013397,1.0000298023223877,135.03485143025716,0.0
2022-08-26 03:30:00,20.8,21.8,18.9,22.9,22.8,4.183,5.064275,19.864600000000003,43.3814,14.833333333333334,5.0,140.66666666666666,0.0,76.16666666666667,10.0,1015.0,7.333333333333333,10.833333333333334,10.0,1.5,,513.6393673881443,4.028430757569728,107.98228008227161,28.84088616371155,39.556297054290766,3.457411012649536,1.0000298023223877,129.62649916330972,0.0
2022-08-26 03:40:00,20.6,21.7,18.8,22.8,22.8,4.177,5.04609,19.787,43.362199999999994,14.777777777777779,5.0,142.22222222222223,0.0,76.22222222222223,10.0,1015.0,7.444444444444445,10.777777777777779,10.0,1.6666666666666667,,521.7744462076823,4.073443006580159,114.63529402802892,28.802566086451215,39.59823392232259,3.311482657194138,1.0000298023223877,116.87128283182778,0.0
2022-08-26 03:50:00,20.2,21.4,19.2,22.8,22.7,4.214,5.050445,20.0914,43.3748,14.722222222222221,5.0,143.77777777777777,0.0,76.27777777777777,10.0,1015.0,7.555555555555555,10.722222222222221,10.0,1.8333333333333335,,522.4317408910291,4.106581181025101,111.19286626654157,28.77257628440857,39.613299020131436,3.315520135561625,1.0000298023223877,160.24156375885008,0.0
2022-08-26 04:00:00,19.9,21.2,18.7,22.9,22.7,4.163,5.277755,20.4548,43.356100000000005,14.666666666666666,5.0,145.33333333333334,0.0,76.33333333333333,10.0,1015.0,7.666666666666667,10.666666666666666,10.0,2.0,,523.8102909342448,4.151158436233715,107.36485777687892,28.71721368789673,39.68040634791056,3.4280004040400187,1.0000298023223877,126.32238526662191,0.0
2022-08-26 04:10:00,20.2,21.3,18.7,22.8,22.6,4.167,5.234375,20.5019,43.3209,14.61111111111111,5.0,146.88888888888889,0.0,76.38888888888889,10.0,1015.0,7.777777777777778,10.61111111111111,10.0,2.166666666666667,,521.9424134282956,4.046833486806202,108.66552777328062,28.674786243438724,39.76103791554769,3.4309425473213198,1.0000298023223877,164.32384320576986,0.0
2022-08-26 04:20:00,19.9,21.1,19.1,22.8,22.6,4.197,5.169795,20.3673,43.286199999999994,14.555555555555555,5.0,148.44444444444446,0.0,76.44444444444444,10.0,1015.0,7.888888888888889,10.555555555555555,10.0,2.3333333333333335,,525.5104159300355,4.106026452826915,115.83766015543101,28.64750990549723,39.81357708613078,3.3801119510332747,1.0000298023223877,119.17244012196859,0.0
2022-08-26 04:30:00,20.0,21.2,19.0,22.8,22.6,4.189,5.333795,20.146700000000003,43.2778,14.5,5.0,150.0,0.0,76.5,10.0,1015.0,8.0,10.5,10.0,2.5,,519.6720910644532,4.171161972856791,109.98151143090199,28.61416332880656,39.885793927510576,3.3598510018984475,1.0000298023223877,120.67803375244141,0.0
2022-08-26 04:40:00,19.8,21.1,18.7,22.8,22.6,4.148,6.24751,20.1089,43.306799999999996,14.444444444444445,5.0,151.55555555555554,0.0,76.55555555555556,10.0,1015.0,8.11111111111111,10.444444444444445,10.0,2.666666666666667,,519.6118360357175,4.221954776573989,112.39613788884913,28.60443511644999,39.92225919723511,3.510507565736771,1.0000298023223877,130.58699685414632,0.0
2022-08-26 04:50:00,19.8,21.0,19.2,22.8,22.6,4.231,9.604305,20.237000000000002,43.3563,14.38888888888889,5.0,153.11111111111111,0.0,76.61111111111111,10.0,1015.0,8.222222222222221,10.38888888888889,10.0,2.8333333333333335,,521.514542404701,4.454199944694163,111.25413878489348,28.60652709325155,39.9348442141215,3.396487148205439,1.0000298023223877,106.32741774241128,0.0
2022-08-26 05:00:00,19.8,21.0,18.7,22.8,22.5,4.19,7.621905,20.087300000000003,43.315,14.333333333333334,5.0,154.66666666666666,0.0,76.66666666666667,10.0,1015.0,8.333333333333334,10.333333333333334,10.0,3.0,,521.1246067301432,4.309959411890493,119.02460906443623,28.63499328613281,39.943933633168534,3.3598571364084875,1.0000298023223877,97.32109282175699,0.0
2022-08-26 05:10:00,19.9,21.1,19.0,22.8,22.5,4.179,7.6739999999999995,20.2967,43.374,14.277777777777779,5.0,156.22222222222223,0.0,76.72222222222223,10.0,1015.0,8.444444444444445,10.277777777777779,10.0,3.166666666666667,,520.0728389275212,4.492339874856216,115.90287604897708,28.688634258906045,39.90813420613607,3.5574097088972727,1.0000298023223877,104.51749486287436,0.0
2022-08-26 05:20:00,19.8,21.0,19.2,22.8,22.5,4.176,10.42507,20.5931,43.3334,14.222222222222221,5.0,157.77777777777777,0.0,76.77777777777777,10.0,1015.0,8.555555555555555,10.222222222222221,10.0,3.3333333333333335,,519.9650726318359,4.7381145761780825,116.87657076108253,28.753603766759237,39.855943756103514,3.476689228614171,1.0000298023223877,100.82658596038819,0.0
2022-08-26 05:30:00,19.8,21.0,19.1,22.8,22.5,4.172,6.225455,20.8535,43.2727,14.166666666666666,5.0,159.33333333333334,0.0,76.83333333333333,10.0,1015.0,8.666666666666666,10.166666666666666,10.0,3.5,,522.7101678466797,4.6412236309253565,125.84502240347997,28.824826510747272,39.797942345937095,3.3872738945484158,1.0000298023223877,90.57272298177084,0.0
2022-08-26 05:40:00,19.6,20.9,18.7,22.8,22.5,4.214,6.23969,20.5657,43.2218,14.11111111111111,5.0,160.88888888888889,0.0,76.88888888888889,10.0,1015.0,8.777777777777779,10.11111111111111,10.0,3.666666666666667,,524.3084453153062,4.720993010506119,112.5687837533897,28.889632110595706,39.68745096842448,3.4841144784291584,1.0049585592746735,93.41339074452719,0.0
2022-08-26 05:50:00,19.7,20.9,19.2,22.8,22.5,4.245,6.635715,20.845499999999998,43.1974,14.055555555555555,5.0,162.44444444444446,0.0,76.94444444444444,10.0,1015.0,8.88888888888889,10.055555555555555,10.0,3.8333333333333335,,526.2510128819257,4.730885047521968,109.63943829250874,28.916007531483967,39.83869239807129,4.101962253650029,1.3518152604500453,29.76977445085843,0.0
2022-08-26 06:00:00,20.1,21.3,19.3,22.7,22.6,4.208,6.025,20.930500000000002,43.1185,14.0,5.0,164.0,0.0,77.0,10.0,1015.0,9.0,10.0,10.0,4.0,,527.2474502101089,4.554778401447555,114.33166965010476,28.863184560139974,40.5869090461731,4.373965069452922,4.018921907742818,10.528273195823035,0.0
2022-08-26 06:10:00,20.3,21.4,18.9,22.7,22.6,4.178,5.969855,20.6446,43.0477,14.38888888888889,4.888888888888889,171.5,0.0,75.94444444444444,10.0,1014.9444444444445,8.944444444444445,10.166666666666666,9.666666666666666,4.111111111111111,,527.630055226293,4.812612826096809,115.08409032767774,28.91954920768738,40.53097173055013,3.9329123834768938,5.716048774719239,54.45655529022217,0.0
2022-08-26 06:20:00,20.1,21.3,19.0,22.7,22.6,4.156,6.5296199999999995,21.6038,43.0683,14.777777777777779,4.777777777777778,179.0,0.0,74.88888888888889,10.0,1014.8888888888889,8.88888888888889,10.333333333333334,9.333333333333334,4.222222222222222,,528.4622253909056,4.709582767668417,108.97115544270662,29.057104870478316,40.33210896809896,3.9818426259358723,5.899137524763743,59.30032303492228,0.0
2022-08-26 06:30:00,19.9,21.2,18.6,22.7,22.6,4.204,6.4148700000000005,23.731299999999997,42.5094,15.166666666666666,4.666666666666667,186.5,0.0,73.83333333333333,10.0,1014.8333333333334,8.833333333333334,10.5,9.0,4.333333333333333,,532.516542154948,4.702658188006298,110.07656235344666,29.24581594149272,40.189442481994625,3.929937811692556,5.992186849117279,66.09264081319174,0.0
2022-08-26 06:40:00,19.8,21.1,19.1,22.7,22.5,4.186,6.180135,23.3281,40.6477,15.555555555555555,4.555555555555555,194.0,0.0,72.77777777777777,10.0,1014.7777777777778,8.777777777777779,10.666666666666666,8.666666666666666,4.444444444444445,,535.357496828978,4.772509746921938,127.86131674340888,29.489037907918295,40.0534788831075,4.029277411301931,6.201740045547486,76.90258765538533,0.0
2022-08-26 06:50:00,20.0,21.2,19.2,22.7,22.6,4.223,5.839650000000001,23.6325,40.2785,15.944444444444445,4.444444444444445,201.5,0.0,71.72222222222223,10.0,1014.7222222222222,8.722222222222221,10.833333333333334,8.333333333333334,4.555555555555555,,535.8619580078125,4.8399540468124345,143.1914953621902,29.650705569585163,40.03126910527548,4.327569145758947,7.167273979187011,34.11453687349955,0.0
2022-08-26 07:00:00,19.7,21.1,18.8,22.7,22.6,4.181,5.686595,23.892000000000003,40.147000000000006,16.333333333333332,4.333333333333333,209.0,0.0,70.66666666666667,10.0,1014.6666666666666,8.666666666666666,11.0,8.0,4.666666666666667,,530.202709953922,5.085761361526231,128.77256597249522,29.71145820299784,40.12879098892212,4.495977515776952,9.553133675257365,10.61626039425532,0.0
2022-08-26 07:10:00,19.1,20.6,18.9,22.7,22.4,4.139,5.616775,25.2485,40.029700000000005,16.72222222222222,4.222222222222222,216.5,0.0,69.61111111111111,10.0,1014.6111111111111,8.61111111111111,11.166666666666666,7.666666666666666,4.777777777777778,,530.5552897135417,4.915410463527097,114.28188081385727,29.87945643424988,40.050467580159506,4.2338257439931235,10.965180910428364,38.251884361902874,0.0
2022-08-26 07:20:00,19.3,20.6,18.8,22.7,22.4,4.198,5.764670000000001,26.1678,38.9431,17.11111111111111,4.111111111111111,224.0,0.0,68.55555555555556,10.0,1014.5555555555555,8.555555555555555,11.333333333333334,7.333333333333333,4.888888888888889,,525.1785719807942,4.921754916051013,105.59782405249817,30.147962150573733,39.846591053009035,4.146397589842478,11.07856744448344,108.94231980641682,0.0
2022-08-26 07:30:00,19.4,20.8,18.8,22.7,22.5,4.185,5.442795,26.737099999999998,38.1377,17.5,4.0,231.5,0.0,67.5,10.0,1014.5,8.5,11.5,7.0,5.0,,521.8664722872329,4.865831768782125,102.00745541825806,30.45277936299642,39.5485409673055,4.170144511858622,10.591057872772216,177.79600275675455,0.0
2022-08-26 07:40:00,19.8,21.1,19.4,22.8,22.6,4.175,5.144095,27.137700000000002,37.527300000000004,17.88888888888889,3.888888888888889,239.0,0.0,66.44444444444444,10.0,1014.4444444444445,8.444444444444445,11.666666666666666,6.666666666666666,5.111111111111111,,520.0893206436333,4.837076192939349,102.75804802781445,30.722622607549035,39.254121945699055,4.288393792708715,10.033177738189696,149.94952036539715,0.0
2022-08-26 07:50:00,20.0,21.1,19.1,22.8,22.6,4.187,5.49095,25.3976,37.732,18.27777777777778,3.7777777777777777,246.5,0.0,65.38888888888889,10.0,1014.3888888888889,8.38888888888889,11.833333333333334,6.333333333333333,5.222222222222222,,525.8487377929688,4.916093415203742,103.0156504028665,30.930964794158932,38.960445728302,3.9714225423336025,9.668746722539264,216.60124385833743,0.0
2022-08-26 08:00:00,19.8,21.1,18.9,22.9,22.6,4.214,5.418425,27.255399999999998,38.8214,18.666666666666668,3.666666666666667,254.0,0.0,64.33333333333333,10.0,1014.3333333333334,8.333333333333334,12.0,6.0,5.333333333333333,,530.1333832558819,4.9732243837744505,103.39738527394957,31.137528600692747,38.65894311269125,4.110886256297429,9.30191972096761,214.54965054829918,0.0
2022-08-26 08:10:00,19.6,20.9,19.0,22.9,22.6,4.232,5.05807,27.1767,38.2821,19.055555555555557,3.5555555555555554,261.5,0.0,63.27777777777778,10.0,1014.2777777777778,8.277777777777779,12.166666666666668,5.666666666666666,5.444444444444445,,534.9085428873698,4.792073774553288,107.69334618369064,31.311198533376057,38.40305948257446,4.150573014815648,9.115261286099752,227.84018592834474,0.0
2022-08-26 08:20:00,19.5,20.9,18.7,22.9,22.6,4.23,5.0115549999999995,26.512900000000002,38.2866,19.444444444444443,3.4444444444444446,269.0,0.0,62.22222222222222,10.0,1014.2222222222222,8.222222222222221,12.333333333333334,5.333333333333333,5.555555555555555,,532.1361109661234,4.859160590319983,104.16566671770173,31.457242546081545,38.13615273157755,4.186791525681814,8.914158121744792,289.9956900278727,0.0
2022-08-26 08:30:00,19.9,21.1,19.0,22.9,22.6,4.229,5.1665149999999995,26.804399999999998,38.7012,19.833333333333332,3.3333333333333335,276.5,0.0,61.166666666666664,10.0,1014.1666666666666,8.166666666666666,12.5,5.0,5.666666666666666,,530.9876945478067,4.852756406802916,105.38381569425937,31.569242887496948,37.86684090296428,4.256189730167389,8.639152698516845,215.02887246449785,0.0
2022-08-26 08:40:00,21.4,22.1,19.4,23.0,22.9,4.199,5.106965,27.4726,38.6762,20.22222222222222,3.2222222222222223,284.0,0.0,60.111111111111114,10.0,1014.1111111111111,8.11111111111111,12.666666666666668,4.666666666666666,5.777777777777778,,529.0901728066631,4.855170077765729,107.09657372835666,31.690309502283732,37.61305753072103,4.062757912874221,8.405991411209106,198.81618431091312,0.0
2022-08-26 08:50:00,21.7,22.5,19.3,23.1,23.2,4.207,5.03611,28.7589,37.9902,20.61111111111111,3.111111111111111,291.5,0.0,59.05555555555556,10.0,1014.0555555555555,8.055555555555555,12.833333333333334,4.333333333333333,5.888888888888889,,527.6269915771484,5.0402399767859505,111.96312399352337,31.838861312866207,37.36639163970948,4.096548255681991,8.164231618245442,204.44774747212728,0.0
2022-08-26 09:00:00,21.9,22.7,19.5,23.1,23.3,4.241,5.130015,29.158499999999997,36.9985,21.0,3.0,299.0,0.0,58.0,10.0,1014.0,8.0,13.0,4.0,6.0,,529.1030799251863,4.903672678524492,114.2594286516696,31.984797604878743,37.143016770680745,4.1918725073337555,7.877799800237019,172.18109696706136,0.0
2022-08-26 09:10:00,22.0,22.7,19.3,23.1,23.3,4.263,4.8901200000000005,29.715600000000002,36.2573,21.444444444444443,3.1666666666666665,299.6666666666667,0.0,57.27777777777778,10.0,1013.9444444444445,8.0,13.11111111111111,4.222222222222222,6.055555555555555,,528.2397235107421,5.012130750909363,115.05748150518384,32.153825499216715,36.963552951812744,3.9909115958213803,7.610744105974833,171.92184988657635,0.0
2022-08-26 09:20:00,22.0,22.8,19.0,23.1,23.4,4.255,4.85088,30.746499999999997,35.6717,21.88888888888889,3.3333333333333335,300.3333333333333,0.0,56.55555555555556,10.0,1013.8888888888889,8.0,13.222222222222221,4.444444444444445,6.111111111111111,,526.7978557858521,4.855432263821532,118.94069231604453,32.30660945892334,36.829672686258945,4.108281005620957,7.399963289101919,171.26831768035888,0.0
2022-08-26 09:30:00,22.2,22.9,18.9,23.2,23.4,4.217,4.80242,30.0768,35.7943,22.333333333333332,3.5,301.0,0.0,55.833333333333336,10.0,1013.8333333333334,8.0,13.333333333333334,4.666666666666667,6.166666666666667,,530.7171049411817,5.27949961409057,112.5613027719185,32.43091431935628,36.691588471730554,4.02683985710144,7.200476070245107,173.5517845662435,0.0
2022-08-26 09:40:00,22.6,23.3,19.1,23.2,23.6,4.247,4.73231,30.361700000000003,36.8512,22.77777777777778,3.666666666666667,301.6666666666667,0.0,55.111111111111114,10.0,1013.7777777777778,8.0,13.444444444444445,4.888888888888889,6.222222222222222,,529.7021091715494,5.3905399754761305,113.12910308449955,32.506246967315676,36.5112314414978,4.61223357518514,7.120920984745025,41.544788140058515,0.0
2022-08-26 09:50:00,23.1,23.7,19.3,23.3,23.7,4.224,5.090885,30.4081,37.9612,23.22222222222222,3.8333333333333335,302.3333333333333,0.0,54.388888888888886,10.0,1013.7222222222222,8.0,13.555555555555555,5.111111111111111,6.277777777777778,,528.5362877856726,5.8445525071580535,112.12705810137388,32.55068010965984,36.32981322606405,4.4793373068173725,7.895017971197764,3.385660843253136,0.0
2022-08-26 10:00:00,22.3,23.1,18.9,23.2,23.5,4.214,4.838369999999999,30.824400000000004,38.7573,23.666666666666668,4.0,303.0,0.0,53.666666666666664,10.0,1013.6666666666666,8.0,13.666666666666666,5.333333333333333,6.333333333333333,,527.8059279869342,6.057939605564721,108.9890725929993,32.64098408381144,36.263868649800614,4.503594656387965,8.777996252377829,24.852847319642706,0.0
2022-08-26 10:10:00,22.8,23.4,19.1,23.2,23.6,4.231,5.000385,30.6579,39.1959,24.11111111111111,4.166666666666667,303.6666666666667,0.0,52.94444444444444,10.0,1013.6111111111111,8.0,13.777777777777779,5.555555555555555,6.388888888888889,,531.6270148406632,6.294921479427208,107.61261855432542,32.76395872116089,36.227648239135746,4.556712125142416,9.39425901412964,18.598081258336702,0.0
2022-08-26 10:20:00,23.1,23.6,19.3,23.3,23.7,4.209,5.107,31.0901,39.492599999999996,24.555555555555557,4.333333333333334,304.3333333333333,0.0,52.22222222222222,10.0,1013.5555555555555,8.0,13.88888888888889,5.777777777777778,6.444444444444445,,539.378174220995,6.0290717623328085,108.12480589225467,32.877883936564125,36.20447525024414,4.592165553569794,9.685978385607402,22.013277951876322,0.0
2022-08-26 10:30:00,22.9,23.6,19.1,23.3,23.8,4.252,5.15621,30.100299999999997,39.6003,25.0,4.5,305.0,0.0,51.5,10.0,1013.5,8.0,14.0,6.0,6.5,,537.3421783166644,5.804520833397989,108.49949094373628,33.012626762390134,36.17744401931763,4.724892603158951,9.85611709912618,32.51513559063276,0.0
2022-08-26 10:40:00,22.8,23.5,18.9,23.3,23.8,4.232,5.18477,30.4043,39.746500000000005,25.444444444444443,4.666666666666667,305.6666666666667,0.0,50.77777777777778,10.0,1013.4444444444445,8.0,14.11111111111111,6.222222222222222,6.555555555555555,,541.2936978044181,5.619741462300726,110.83427820604399,33.13056368509929,36.14641315460205,4.927231615781784,10.023151604334513,5.462942820986112,0.0
2022-08-26 10:50:00,23.4,23.9,19.2,23.3,23.9,4.234,4.8144,30.8513,39.797000000000004,25.88888888888889,4.833333333333334,306.3333333333333,0.0,50.05555555555556,10.0,1013.3888888888889,8.0,14.222222222222221,6.444444444444445,6.611111111111111,,516.8057422892252,5.524319928662251,106.78254077329476,32.758082733154296,36.01974115371704,5.644301985899608,12.126010479927064,1.0000476421912512,0.0
2022-08-26 11:00:00,24.0,24.3,19.2,23.3,24.0,4.226,4.6001449999999995,31.0163,39.6327,26.333333333333332,5.0,307.0,0.0,49.333333333333336,10.0,1013.3333333333334,8.0,14.333333333333334,6.666666666666666,6.666666666666667,,512.9261037050444,5.429288297844471,105.2466565794864,31.88007872581482,36.50748455047607,5.475652741591135,18.738807020187377,1.0000008344650269,0.0
2022-08-26 11:10:00,24.5,24.7,19.3,23.3,24.2,4.222,4.634435,31.5113,39.527499999999996,26.77777777777778,5.166666666666667,307.6666666666667,0.0,48.611111111111114,10.0,1013.2777777777778,8.0,14.444444444444445,6.888888888888889,6.722222222222222,,507.51330696193656,5.329718971346731,104.9539806818558,31.341944748560586,37.90873892466227,5.815095392068227,28.709206883112593,1.0000008344650269,0.0
2022-08-26 11:20:00,25.0,25.1,19.2,23.4,24.3,4.297,4.59662,31.2935,39.4347,27.22222222222222,5.333333333333334,308.3333333333333,0.0,47.888888888888886,10.0,1013.2222222222222,8.0,14.555555555555555,7.111111111111111,6.777777777777778,,506.98281728108725,5.235180649434105,109.4120429863364,30.954750057856245,39.30362433115641,6.084237708250681,33.43735947291056,1.0000008344650269,0.0
2022-08-26 11:30:00,25.0,25.3,19.2,23.5,24.5,4.307,4.313129999999999,31.042700000000004,39.3793,27.666666666666664,5.5,309.0,0.0,47.166666666666664,10.0,1013.1666666666666,8.0,14.666666666666666,7.333333333333333,6.833333333333333,,504.92624127968975,5.334639642400257,108.16282102035264,30.639405968983965,39.719831784566246,5.633035515149435,37.57475399653117,1.0000008344650269,0.0
2022-08-26 11:40:00,25.2,25.4,19.3,23.5,24.6,4.225,4.14351,30.9655,39.3962,28.11111111111111,5.666666666666667,309.6666666666667,0.0,46.44444444444444,10.0,1013.1111111111111,8.0,14.777777777777779,7.555555555555555,6.888888888888889,,502.8402998755444,5.135449251468573,103.47662320885954,30.388851572672525,38.80574520746867,5.599723570346832,45.50087357838949,1.0000008344650269,0.0
2022-08-26 11:50:00,25.6,25.6,19.2,23.5,24.7,4.235,4.021165,30.6603,39.4311,28.555555555555557,5.833333333333334,310.3333333333333,0.0,45.72222222222222,10.0,1013.0555555555555,8.0,14.88888888888889,7.777777777777778,6.944444444444445,,497.3206996944033,4.906026317925103,112.4821697110106,30.138106568654376,38.58035938898722,5.119743999640147,55.31142006556193,1.0000008344650269,0.0
2022-08-26 12:00:00,25.8,25.0,19.1,23.5,26.0,4.586,3.85644,30.954700000000003,39.492200000000004,29.0,6.0,311.0,0.0,45.0,10.0,1013.0,8.0,15.0,8.0,7.0,,496.97869623995376,4.810842045336793,107.6628907491393,30.005945879618327,38.82871431350708,5.062066140174865,63.43562068939209,1.0000008344650269,0.0
2022-08-26 12:10:00,26.2,25.1,18.7,23.5,26.2,4.588,3.9610749999999997,30.797199999999997,39.5099,29.055555555555557,6.0,311.6666666666667,0.0,44.72222222222222,10.0,1012.9444444444445,8.055555555555555,14.944444444444445,8.0,7.0,,496.0617902628581,4.6658664319340115,110.88556157925707,29.982456258138022,38.81528219858806,4.735745407342911,70.5450909169515,1.0000008344650269,0.0
2022-08-26 12:20:00,26.2,25.1,19.0,23.5,26.2,4.576,3.74741,30.468400000000003,39.5305,29.11111111111111,6.0,312.3333333333333,0.0,44.44444444444444,10.0,1012.8888888888889,8.11111111111111,14.88888888888889,8.0,7.0,,492.1193827381353,4.481555875714889,109.20115193361616,30.088905102411907,38.43216994603475,4.648306973775228,74.1370961634318,1.0000008344650269,0.0
2022-08-26 12:30:00,26.9,25.3,19.2,23.6,26.8,4.603,3.7420549999999997,30.5408,39.6053,29.166666666666668,6.0,313.0,0.0,44.166666666666664,10.0,1012.8333333333334,8.166666666666666,14.833333333333334,8.0,7.0,,495.4904003099464,4.502431758224628,108.42271300773837,30.308409140904747,37.948372230529785,4.563092397451401,76.02580430348715,1.0122762062152226,0.0
2022-08-26 12:40:00,26.9,25.4,19.3,23.6,26.8,4.6,3.718615,30.5993,39.6748,29.22222222222222,6.0,313.6666666666667,0.0,43.888888888888886,10.0,1012.7777777777778,8.222222222222221,14.777777777777779,8.0,7.0,,494.5166297403972,4.416356210331459,111.49623050409522,30.44989931424459,37.257782688140864,4.381206154425938,78.9638250986735,1.1610070935885113,0.0
2022-08-26 12:50:00,26.6,25.2,19.1,23.5,26.5,4.583,3.6211800000000003,30.5014,39.699600000000004,29.27777777777778,6.0,314.3333333333333,0.0,43.611111111111114,10.0,1012.7222222222222,8.277777777777779,14.722222222222221,8.0,7.0,,497.38204134535516,4.234108765637133,111.67301368066822,30.599560028711956,36.79683330535889,4.4711394198735555,87.2148985671997,1.2070301888386408,0.0
2022-08-26 13:00:00,27.3,25.5,18.8,23.5,27.1,4.602,3.52537,30.367399999999996,39.6489,29.333333333333332,6.0,315.0,0.0,43.333333333333336,10.0,1012.6666666666666,8.333333333333334,14.666666666666666,8.0,7.0,,493.88788238525393,4.365052936393662,118.280724831274,30.627777557373047,36.52157378514608,4.359566503365835,101.11375225067138,1.1122825411955515,0.0
2022-08-26 13:10:00,27.9,25.6,18.7,23.5,27.5,4.636,3.4351599999999998,30.410199999999996,39.6924,29.38888888888889,6.0,315.6666666666667,0.0,43.05555555555556,10.0,1012.6111111111111,8.38888888888889,14.61111111111111,8.0,7.0,,498.08035193783115,4.2431576434838565,113.91025692374019,30.599836298624673,36.09709093093872,4.428242501020432,115.16184088389079,1.0615025538206102,0.0
2022-08-26 13:20:00,28.1,25.7,19.3,23.6,27.7,4.619,3.62986,30.378800000000002,39.7469,29.444444444444443,6.0,316.3333333333333,0.0,42.77777777777778,10.0,1012.5555555555555,8.444444444444445,14.555555555555555,8.0,7.0,,497.1917130919709,4.208098243266176,110.06082176855054,30.75538487116496,36.13237237294515,4.222565089861552,106.45265902201334,5.6663124777873355,0.0
2022-08-26 13:30:00,27.9,25.8,19.2,23.6,27.8,4.605,3.7851,30.0666,39.737700000000004,29.5,6.0,317.0,0.0,42.5,10.0,1012.5,8.5,14.5,8.0,7.0,,494.57276720770477,4.259771752842402,109.42050849526615,30.780081011454264,36.18610860824585,4.507694853146871,110.4021550877889,2.8280729798475903,0.0
2022-08-26 13:40:00,28.4,25.8,19.3,23.6,27.8,4.608,3.720635,29.9806,39.7603,29.555555555555557,6.0,317.6666666666667,0.0,42.22222222222222,10.0,1012.4444444444445,8.555555555555555,14.444444444444445,8.0,7.0,,497.168098856608,4.28276566568741,111.24354771953517,30.589264392852783,36.15753439585368,4.43051034172376,115.55431261698405,1.963523755868276,0.0
2022-08-26 13:50:00,29.0,26.1,18.7,23.6,28.4,4.611,3.6026949999999998,29.8671,39.7892,29.61111111111111,6.0,318.3333333333333,0.0,41.94444444444444,10.0,1012.3888888888889,8.61111111111111,14.38888888888889,8.0,7.0,,493.890254993658,4.025730385645635,113.53706420014808,30.5541966342926,36.22398620605469,4.382288194100062,129.38960995992025,1.5258764161666236,0.0
2022-08-26 14:00:00,28.7,26.1,19.0,23.5,28.4,4.624,3.613655,29.679199999999998,39.7876,29.666666666666668,6.0,319.0,0.0,41.666666666666664,10.0,1012.3333333333334,8.666666666666666,14.333333333333334,8.0,7.0,,496.11105377197265,4.1528187074364915,103.59864953186552,30.68002004305522,35.908915996551514,4.048997628291448,118.72300258636474,127.2194495443503,0.0
2022-08-26 14:10:00,29.2,26.2,19.2,23.5,28.7,4.624,3.49416,29.6513,39.794,29.72222222222222,6.0,319.6666666666667,0.0,41.388888888888886,10.0,1012.2777777777778,8.722222222222221,14.277777777777779,8.0,7.0,,490.1309448452654,3.915535179834581,101.20626667518401,31.013059453964235,35.58538132985433,3.764101548989614,63.93329696655273,666.0608795674642,0.0
2022-08-26 14:20:00,28.7,26.2,19.1,23.6,28.6,4.607,3.531895,29.6843,39.8146,29.77777777777778,6.0,320.3333333333333,0.0,41.111111111111114,10.0,1012.2222222222222,8.777777777777779,14.222222222222221,8.0,7.0,,488.31502034855987,3.9798471070076786,102.34766249123265,31.3124787457784,35.25111494064331,3.629773233334223,39.733047262827554,556.3733356730143,0.0
2022-08-26 14:30:00,27.9,25.8,18.8,23.6,27.8,4.625,3.1889499999999997,30.0565,39.7894,29.833333333333332,6.0,321.0,0.0,40.833333333333336,10.0,1012.1666666666666,8.833333333333334,14.166666666666666,8.0,7.0,,492.6852974762314,4.019455837220122,103.56155602320439,31.5715206305186,35.02239980061849,3.6465818905830383,26.970593439737957,539.6111624145508,0.0
2022-08-26 14:40:00,29.0,26.0,18.9,23.6,28.4,4.632,3.2046550000000003,30.3399,39.7089,29.88888888888889,6.0,321.6666666666667,0.0,40.55555555555556,10.0,1012.1111111111111,8.88888888888889,14.11111111111111,8.0,7.0,,497.54660885514886,3.7914885359295347,110.88862402511855,31.79907341639201,34.838072242736814,3.41779665350914,18.711787187258402,540.2472145589193,0.0
2022-08-26 14:50:00,29.4,26.2,19.3,23.6,28.7,4.6,3.10843,30.661400000000004,39.5471,29.944444444444443,6.0,322.3333333333333,0.0,40.27777777777778,10.0,1012.0555555555555,8.944444444444445,14.055555555555555,8.0,7.0,,506.62711425781254,3.6328602992410715,106.76118167597022,31.982403936386106,34.67730192184449,3.3403043842315676,13.482599689165752,524.8398187764485,0.0
2022-08-26 15:00:00,29.3,26.3,19.4,23.6,28.8,4.597,3.2241799999999996,30.5786,39.3452,30.0,6.0,323.0,0.0,40.0,10.0,1012.0,9.0,14.0,8.0,7.0,,506.39890659376124,3.473767126091456,103.15588380716615,32.1039129447937,34.53735748291016,3.285569169918696,10.069408834775288,573.0129817708333,0.0
2022-08-26 15:10:00,29.8,26.4,19.0,23.6,29.0,4.625,3.0558799999999997,30.371699999999997,39.265699999999995,29.61111111111111,6.0,323.5,0.0,41.55555555555556,10.0,1011.9444444444445,9.61111111111111,14.11111111111111,8.11111111111111,6.666666666666667,,507.3173806587307,3.580910209888793,108.96161343245856,32.19787394841512,34.23976654052734,3.405532528559367,8.385817352930705,408.7934699503581,0.0
2022-08-26 15:20:00,28.7,26.2,18.8,23.6,28.7,4.583,3.203615,29.877699999999997,39.339,29.22222222222222,6.0,324.0,0.0,43.111111111111114,10.0,1011.8888888888889,10.222222222222221,14.222222222222221,8.222222222222221,6.333333333333333,,569.1675803629557,3.342209332911982,112.9284256880162,32.178793048858644,34.051577440897624,3.3073167010148365,7.8844282062848405,300.8051720937093,0.0
2022-08-26 15:30:00,29.7,26.4,18.9,23.6,29.2,4.594,3.047345,29.476799999999997,39.469100000000005,28.833333333333332,6.0,324.5,0.0,44.666666666666664,10.0,1011.8333333333334,10.833333333333334,14.333333333333334,8.333333333333334,6.0,,568.3992570267601,3.373786677836025,109.60240395346605,32.164042701721186,33.82573513666789,3.291066488822301,8.014508419831595,182.03747514088948,0.0
2022-08-26 15:40:00,29.9,26.5,19.3,23.6,29.3,4.622,3.11175,28.919900000000002,39.6477,28.444444444444443,6.0,325.0,0.0,46.22222222222222,10.0,1011.7777777777778,11.444444444444445,14.444444444444445,8.444444444444445,5.666666666666666,,564.0583583577475,3.1556245121309314,105.1094365200754,32.22252237955729,33.45117159525553,3.2387693003813425,9.349013911883038,99.64024079640706,0.0
2022-08-26 15:50:00,30.4,26.7,19.3,23.6,29.6,4.585,3.7919449999999997,28.157400000000003,39.8665,28.055555555555557,6.0,325.5,0.0,47.77777777777778,10.0,1011.7222222222222,12.055555555555555,14.555555555555555,8.555555555555555,5.333333333333333,,532.2230023438904,3.4068633803944133,115.3777263240491,32.19278950373332,33.47788832346599,3.9133547925949097,11.926510985692342,15.862352694869042,0.0
2022-08-26 16:00:00,30.3,26.7,18.8,23.7,29.7,4.584,4.3564,27.6507,40.1218,27.666666666666668,6.0,326.0,0.0,49.333333333333336,10.0,1011.6666666666666,12.666666666666668,14.666666666666666,8.666666666666666,5.0,,516.4317067358959,3.7411093361364243,115.27676558155125,32.004887739817306,34.48687559763591,4.652626218795776,15.838308410644533,1.6259331752856572,0.0
2022-08-26 16:10:00,30.1,26.8,18.9,23.7,29.7,4.534,4.848565,27.371,40.3388,27.27777777777778,6.0,326.5,0.0,50.888888888888886,10.0,1011.6111111111111,13.277777777777779,14.777777777777779,8.777777777777779,4.666666666666666,,510.3282580566406,4.154389576184547,114.5732357130751,31.79616109530131,35.608441212972004,4.482846164306006,18.743364674250284,8.004163049062093,0.0
2022-08-26 16:20:00,29.8,26.6,19.0,23.7,29.5,4.538,4.90498,26.8675,40.5498,26.88888888888889,6.0,327.0,0.0,52.44444444444444,10.0,1011.5555555555555,13.88888888888889,14.88888888888889,8.88888888888889,4.333333333333333,,520.9926356102955,4.27982568067346,112.3336408007347,31.776367505391438,36.09315321604411,4.484074949820837,17.05807022253672,422.32516616821283,0.0
2022-08-26 16:30:00,29.9,26.6,19.4,23.7,29.4,4.521,4.544565,26.176,40.7507,26.5,6.0,327.5,0.0,54.0,10.0,1011.5,14.5,15.0,9.0,4.0,,519.5271283520227,4.589540931471324,111.55117948823056,31.810334088007608,36.30490653991699,4.233175252278646,11.017602852185567,637.4571973164876,0.0
2022-08-26 16:40:00,30.3,26.7,19.4,23.7,29.6,4.556,4.428215,25.1849,41.0109,26.11111111111111,6.0,328.0,0.0,55.55555555555556,10.0,1011.4444444444445,15.11111111111111,15.11111111111111,9.11111111111111,3.6666666666666665,,514.9598921712239,4.357585962242999,112.96109038336802,31.792243588765462,36.43762961705526,4.0117562202612564,8.398554411729176,428.82523199717207,0.0
2022-08-26 16:50:00,29.8,26.7,18.7,23.7,29.6,4.57,4.382685,24.7281,41.3741,25.72222222222222,6.0,328.5,0.0,57.111111111111114,10.0,1011.3888888888889,15.722222222222223,15.222222222222221,9.222222222222221,3.333333333333333,,506.41501189133214,4.170649222809042,113.05396469180866,31.68057369867961,36.84617841084798,4.016712396144866,7.464879841804505,55.18181793848673,0.0
2022-08-26 17:00:00,30.0,26.7,19.0,23.7,29.6,4.578,4.1228050000000005,24.5409,41.6229,25.333333333333332,6.0,329.0,0.0,58.66666666666667,10.0,1011.3333333333334,16.333333333333336,15.333333333333334,9.333333333333334,3.0,,512.2413508483185,4.078645114467642,110.09943448686332,31.590565983454383,37.18806853612264,3.650025911331177,7.3685119112332655,120.0041098022461,0.0
2022-08-26 17:10:00,28.9,26.4,19.2,23.7,28.8,4.573,3.2756300000000005,23.9787,41.8016,24.944444444444443,6.0,329.5,0.0,60.22222222222222,10.0,1011.2777777777778,16.944444444444446,15.444444444444445,9.444444444444445,2.666666666666666,,508.938740234375,3.839814106616597,109.73529602503372,31.548248694737755,37.31776620864868,3.412538745005926,7.055449368953705,142.39142316182455,0.0
2022-08-26 17:20:00,28.7,26.3,19.2,23.7,28.7,4.542,3.0611699999999997,23.2181,42.0454,24.555555555555557,6.0,330.0,0.0,61.77777777777778,10.0,1011.2222222222222,17.555555555555557,15.555555555555555,9.555555555555555,2.333333333333333,,499.4671699787008,3.4125248880574928,107.26144125124829,31.529475752512617,37.43807870864868,3.4038645803928373,6.516710774103801,133.79843524932863,0.0
2022-08-26 17:30:00,28.3,26.0,18.7,23.6,28.2,4.566,3.23121,23.349200000000003,42.347500000000004,24.166666666666668,6.0,330.5,0.0,63.33333333333333,10.0,1011.1666666666666,18.166666666666668,15.666666666666666,9.666666666666666,2.0,,502.3154025023011,3.179281808636283,111.2384016705098,31.52508659998576,37.489134820302326,3.122562729517619,5.987817929585775,108.55816441853842,0.0
2022-08-26 17:40:00,27.8,25.8,18.5,23.5,27.7,4.593,3.2694099999999997,23.267400000000002,42.472,23.77777777777778,6.0,331.0,0.0,64.88888888888889,10.0,1011.1111111111111,18.77777777777778,15.777777777777779,9.777777777777779,1.666666666666666,,501.68188130696615,3.0443272859632633,105.8697495539175,31.50487373669942,37.413608627319334,2.965085935195287,5.575317242145538,108.44334837595622,0.0
2022-08-26 17:50:00,27.3,25.6,19.0,23.5,27.3,4.531,3.4356549999999997,23.0365,42.5207,23.38888888888889,6.0,331.5,0.0,66.44444444444444,10.0,1011.0555555555555,19.38888888888889,15.88888888888889,9.88888888888889,1.333333333333333,,495.20401548889856,3.1095146200212382,111.09335607970502,31.46896925608317,37.47053335189819,2.9539720046520235,5.259326745669047,115.19320805867513,0.0
2022-08-26 18:00:00,26.4,25.3,18.9,23.5,26.6,4.569,3.47397,23.0389,42.587900000000005,23.0,6.0,332.0,0.0,68.0,10.0,1011.0,20.0,16.0,10.0,1.0,,494.3948508076284,2.8724249495355423,110.80400807052008,31.432736412684125,37.537003415425616,3.0020516443252565,4.9887850634257,119.48184623718262,0.0
2022-08-26 18:10:00,25.9,25.1,19.0,23.5,26.2,4.483,2.907835,21.4809,42.6214,22.72222222222222,6.0,322.72222222222223,0.005555555555555556,68.88888888888889,10.0,1011.1111111111111,23.333333333333332,15.944444444444445,10.166666666666666,1.0,,494.00973866780595,2.8371182429992547,110.89322639810163,31.390738887786863,37.81371620814006,2.7636760127544404,4.7617683585484825,119.77700921376545,0.0
2022-08-26 18:20:00,25.5,24.9,18.9,23.4,25.8,4.514,2.8826799999999997,20.5485,42.7659,22.444444444444443,6.0,313.44444444444446,0.011111111111111112,69.77777777777777,10.0,1011.2222222222222,26.666666666666668,15.88888888888889,10.333333333333334,1.0,,498.5350082783315,2.564537101748299,108.0966262832469,31.34098742167155,38.107896372477214,2.5495531819264095,4.562308786710103,120.29587329864503,0.0
2022-08-26 18:30:00,25.1,24.7,18.8,23.4,25.5,4.516,3.5340649999999996,20.0081,43.0818,22.166666666666668,6.0,304.1666666666667,0.01666666666666667,70.66666666666667,10.0,1011.3333333333334,30.0,15.833333333333334,10.5,1.0,,500.1200583902995,2.416674927786245,111.97095206783315,31.293445326487227,38.41156840006511,2.8692063971360526,4.395123145580292,108.42581354777019,0.0
