,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-26 18:40:00,23.6,24.2,18.8,23.4,24.3,4.19,3.898385,19.5045,43.5068,21.88888888888889,6.0,294.8888888888889,0.022222222222222223,71.55555555555556,10.0,1011.4444444444445,33.333333333333336,15.777777777777779,10.666666666666666,1.0,,501.9056930927847,2.4607107948010922,114.90239480832201,31.233823595046992,38.70412046432495,2.743675882021586,4.3123221421241755,112.60905375162761,0.0
2022-08-26 18:50:00,23.0,23.7,18.7,23.4,24.0,4.198,3.4385950000000003,19.290799999999997,43.8543,21.61111111111111,6.0,285.6111111111111,0.02777777777777778,72.44444444444444,10.0,1011.5555555555555,36.66666666666667,15.722222222222221,10.833333333333334,1.0,,497.3495896508228,2.4262110056917545,106.28109999144817,31.174070545832315,38.926811669667565,2.6078121103843053,4.297384948730469,111.9965889485677,0.0
2022-08-26 19:00:00,22.7,23.4,18.8,23.3,23.8,4.196,3.91181,19.2817,44.0643,21.333333333333332,6.0,276.3333333333333,0.03333333333333334,73.33333333333333,10.0,1011.6666666666666,40.0,15.666666666666666,11.0,1.0,,497.26558197021484,2.4039174855698304,110.60182393262615,31.114756263097128,39.07778498967489,2.5897482448816302,4.352012426058452,111.45627625783284,0.0
2022-08-26 19:10:00,22.8,23.5,18.8,23.3,23.8,4.194,3.4879550000000004,19.179399999999998,44.185,21.055555555555557,6.0,267.05555555555554,0.038888888888888896,74.22222222222223,10.0,1011.7777777777778,43.33333333333333,15.61111111111111,11.166666666666666,1.0,,501.5476456495263,2.3920095109535477,114.24158819748183,31.080527572631837,39.23291990915934,2.531207111676534,4.446509830156962,111.95104151407877,0.0
2022-08-26 19:20:00,21.6,22.7,18.5,23.3,23.6,4.192,3.542615,18.9416,44.335,20.77777777777778,6.0,257.77777777777777,0.044444444444444446,75.11111111111111,10.0,1011.8888888888889,46.66666666666667,15.555555555555555,11.333333333333334,1.0,,504.7336859657024,2.3924043991202018,109.51733736005879,31.05077135403951,39.41607009251912,2.4687669408321384,4.554065291881561,110.46531556447346,0.0
2022-08-26 19:30:00,21.6,22.5,18.5,23.2,23.4,4.219,3.5403849999999997,18.6929,44.5514,20.5,6.0,248.5,0.05,76.0,10.0,1012.0,50.0,15.5,11.5,1.0,,505.41981428825994,2.270953610596684,108.25659527255989,31.015222549438477,39.58358694712321,2.4524708624680835,4.6752986129124965,114.03948561350505,0.0
2022-08-26 19:40:00,21.6,22.5,18.8,23.2,23.3,4.177,3.409635,18.5364,44.805099999999996,20.22222222222222,6.0,239.22222222222223,0.05555555555555556,76.88888888888889,10.0,1012.1111111111111,53.333333333333336,15.444444444444445,11.666666666666666,1.0,,500.2987010701498,2.188411345912912,113.34484950803767,30.984152247111002,39.67853824615479,2.3607192943493525,4.782306469281514,113.8808151626587,0.0
2022-08-26 19:50:00,21.3,22.3,18.8,23.2,23.3,4.202,3.70874,18.4965,45.032799999999995,19.944444444444443,6.0,229.94444444444446,0.061111111111111116,77.77777777777777,10.0,1012.2222222222222,56.666666666666664,15.38888888888889,11.833333333333334,1.0,,499.49398312974256,2.26059058503916,109.76642878904181,30.950545867284138,39.74649871826172,2.6859586983919144,4.877822609742482,114.69051358540852,0.0
2022-08-26 20:00:00,21.2,22.2,18.8,23.2,23.2,4.169,3.4952599999999996,18.4964,45.2484,19.666666666666668,6.0,220.66666666666666,0.06666666666666668,78.66666666666667,10.0,1012.3333333333334,60.0,15.333333333333334,12.0,1.0,,497.6190537516276,2.1226652315040093,108.45225476582846,30.920085783004758,39.7823973719279,2.311636435588201,4.999546665350596,114.68194639841715,0.0
2022-08-26 20:10:00,21.8,22.6,19.1,23.1,23.3,4.155,3.3286500000000006,18.6027,45.414300000000004,19.38888888888889,6.0,211.38888888888889,0.07222222222222223,79.55555555555556,10.0,1012.4444444444445,63.333333333333336,15.277777777777779,12.166666666666668,1.0,,493.4708319547807,2.3033838429592426,111.49900505734028,31.517825250625613,39.14240024566651,2.216003160874049,5.139606469472249,118.47500878651938,0.0
2022-08-26 20:20:00,20.0,21.4,18.8,23.1,22.9,4.141,3.0699449999999997,18.491300000000003,45.5476,19.11111111111111,6.0,202.11111111111111,0.07777777777777779,80.44444444444444,10.0,1012.5555555555555,66.66666666666666,15.222222222222221,12.333333333333334,1.0,,495.373292916835,2.215092869380773,109.05319604324082,31.180156393051146,38.77030691782633,2.2061775201559066,5.2314218870798745,120.16449277242025,0.0
2022-08-26 20:30:00,19.4,21.0,18.6,23.1,22.7,4.215,3.059405,18.3462,45.6759,18.833333333333336,6.0,192.83333333333331,0.08333333333333334,81.33333333333333,10.0,1012.6666666666666,70.0,15.166666666666666,12.5,1.0,,496.6762556019049,2.0470896090491344,111.20401195806298,30.94549825350444,38.82990191777547,2.241418096423149,5.276478486061096,120.30625858306885,0.0
2022-08-26 20:40:00,18.9,20.5,18.3,23.0,22.5,4.208,3.112325,18.5649,45.7836,18.555555555555557,6.0,183.55555555555554,0.08888888888888889,82.22222222222223,10.0,1012.7777777777778,73.33333333333334,15.11111111111111,12.666666666666668,1.0,,500.53633046468104,2.072336330370041,112.75735635078561,30.8117569510142,38.97561688105265,2.252051749229431,5.294236575762431,112.95087245941163,0.0
2022-08-26 20:50:00,18.6,20.3,18.7,23.0,22.4,4.181,2.71931,18.6787,45.915800000000004,18.27777777777778,6.0,174.27777777777777,0.09444444444444446,83.11111111111111,10.0,1012.8888888888889,76.66666666666666,15.055555555555555,12.833333333333334,1.0,,499.6981281569908,2.0071019356836706,107.64104485355529,30.70700572967529,39.128216082255044,2.18813323756059,5.335201827685038,111.14987281799317,0.0
2022-08-26 21:00:00,18.4,20.1,18.9,23.0,22.3,4.176,2.7147200000000002,18.4706,46.005,18.0,6.0,165.0,0.1,84.0,10.0,1013.0,80.0,15.0,13.0,1.0,,495.76725870768234,1.9612647697279009,105.93067491477491,30.611475442250573,39.27860340118408,2.0721056856711706,5.413616273403168,110.56167340596517,0.0
2022-08-26 21:10:00,18.4,20.0,18.8,23.0,22.3,4.155,2.6749199999999997,18.5879,46.0567,17.88888888888889,5.944444444444445,163.11111111111111,0.12777777777777777,84.55555555555556,9.944444444444445,1013.0555555555555,79.83333333333333,15.0,12.833333333333334,1.0,,493.94391246576413,1.8942837826747678,112.51032352425958,30.532140792210896,39.41448040644328,2.1422003978490833,5.528225651582082,111.81591199239097,0.0
2022-08-26 21:20:00,18.3,20.0,18.9,23.0,22.3,4.158,2.5260000000000002,18.512700000000002,46.197199999999995,17.77777777777778,5.888888888888889,161.22222222222223,0.15555555555555556,85.11111111111111,9.88888888888889,1013.1111111111111,79.66666666666667,15.0,12.666666666666666,1.0,,497.8514065551758,1.8927736693553332,105.61978634979764,30.467516107559202,39.55740520477295,1.9891969045003257,5.69011160850525,113.2680328241984,0.0
2022-08-26 21:30:00,17.9,19.8,18.9,22.9,22.2,4.172,2.5775099999999997,18.5432,46.3433,17.666666666666668,5.833333333333333,159.33333333333334,0.18333333333333335,85.66666666666667,9.833333333333334,1013.1666666666666,79.5,15.0,12.5,1.0,,504.92003167163364,1.7620951809384728,110.2058308052882,30.401592041651405,39.67781773249308,2.1844267362356184,5.88120122830073,106.38949356079101,0.0
2022-08-26 21:40:00,17.9,19.7,18.8,22.9,22.1,4.208,2.3648049999999996,18.5972,46.455200000000005,17.555555555555557,5.777777777777778,157.44444444444446,0.2111111111111111,86.22222222222223,9.777777777777779,1013.2222222222222,79.33333333333333,15.0,12.333333333333334,1.0,,504.75293899009966,1.7420304019707071,112.24829003932112,30.320888907114664,39.7945560836792,1.8786191336313884,6.114735326766968,110.30849170684814,0.0
2022-08-26 21:50:00,17.9,19.7,18.7,22.9,22.1,4.207,4.008705,18.7915,46.5197,17.444444444444443,5.722222222222222,155.55555555555554,0.2388888888888889,86.77777777777777,9.722222222222221,1013.2777777777778,79.16666666666667,15.0,12.166666666666666,1.0,,508.4890394083659,1.87788049269194,107.57250334464898,30.239343449274696,39.8844812075297,1.9909754556417465,6.3564724024136865,111.31735102335612,0.0
2022-08-26 22:00:00,18.1,19.7,19.0,22.9,22.1,4.154,6.2685,18.8849,46.5615,17.333333333333332,5.666666666666667,153.66666666666666,0.26666666666666666,87.33333333333333,9.666666666666666,1013.3333333333334,79.0,15.0,12.0,1.0,,507.97167771262684,2.3162022501465964,109.16365974275405,30.166822754542032,39.978275006612144,2.0736288197835284,6.596671717961629,112.48126350402833,0.0
2022-08-26 22:10:00,18.1,19.7,19.1,22.9,22.0,4.19,6.597965,18.7613,46.5792,17.22222222222222,5.611111111111111,151.77777777777777,0.29444444444444445,87.88888888888889,9.61111111111111,1013.3888888888889,78.83333333333333,15.0,11.833333333333334,1.0,,507.804565527905,2.794292661874308,109.05335578250347,30.106058168411256,40.089602890014646,2.1467596344153086,6.844279486338297,110.5227978515625,0.0
2022-08-26 22:20:00,17.9,19.6,19.1,22.8,22.0,4.246,5.961164999999999,18.733600000000003,46.646100000000004,17.11111111111111,5.555555555555555,149.88888888888889,0.3222222222222222,88.44444444444444,9.555555555555555,1013.4444444444445,78.66666666666667,15.0,11.666666666666666,1.0,,502.1397812906901,3.2033660242921216,108.71662596707964,30.04199682235718,40.151790924072266,2.032847300767899,7.0895620989799495,108.9571632385254,0.0
2022-08-26 22:30:00,17.9,19.5,18.7,22.8,22.0,4.167,3.43465,18.7719,46.7361,17.0,5.5,148.0,0.35,89.0,9.5,1013.5,78.5,15.0,11.5,1.0,,501.1523174733129,2.9785910155072726,111.35930423176221,29.979352582295736,40.26999885559082,2.0005506426095963,7.361509766578675,115.65303807576497,0.0
2022-08-26 22:40:00,17.8,19.5,19.1,22.8,22.0,4.207,2.519635,18.884999999999998,46.8177,16.88888888888889,5.444444444444445,146.11111111111111,0.37777777777777777,89.55555555555556,9.444444444444445,1013.5555555555555,78.33333333333333,15.0,11.333333333333334,1.0,,504.193924785044,2.628529237784908,108.07722048807952,29.93710833231608,40.354921366373695,2.2158138700326284,7.617917003631592,113.30369060516357,0.0
2022-08-26 22:50:00,17.9,19.7,19.2,22.8,22.0,4.223,2.386365,18.8166,46.8844,16.77777777777778,5.388888888888889,144.22222222222223,0.40555555555555556,90.11111111111111,9.38888888888889,1013.6111111111111,78.16666666666667,15.0,11.166666666666666,1.0,,501.14996246337887,2.199518042954348,109.43380458379195,29.888558950424198,40.481901594797776,2.2378152495622636,7.865470557212829,111.1850337600708,0.0
2022-08-26 23:00:00,17.9,19.6,18.9,22.8,22.0,4.184,2.4199100000000002,18.7165,46.899,16.666666666666668,5.333333333333333,142.33333333333334,0.43333333333333335,90.66666666666667,9.333333333333334,1013.6666666666666,78.0,15.0,11.0,1.0,,500.52745992375515,2.0078717310617202,107.21484588407527,29.850222295125327,40.582768809000655,2.0867483393351236,8.131694564819336,118.90973064422607,0.0
2022-08-26 23:10:00,17.8,19.5,18.8,22.8,21.9,4.188,2.57416,18.7941,46.8878,16.555555555555557,5.277777777777778,140.44444444444446,0.46111111111111114,91.22222222222223,9.277777777777779,1013.7222222222222,77.83333333333333,15.0,10.833333333333332,1.0,,501.2784442559604,1.8802577736687525,113.26490743303029,29.810361665089925,40.643319161733,2.0757578978935878,8.376325888633728,111.17725349426269,0.0
2022-08-26 23:20:00,17.7,19.4,19.1,22.8,21.9,4.202,2.668885,18.787799999999997,47.0018,16.444444444444443,5.222222222222222,138.55555555555554,0.48888888888888893,91.77777777777777,9.222222222222221,1013.7777777777778,77.66666666666667,15.0,10.666666666666666,1.0,,499.97708323160816,1.8370455647693518,115.14523000533973,29.760228338241575,40.73006423314412,2.0414980767170587,8.631695448557537,110.59219389597574,0.0
2022-08-26 23:30:00,17.8,19.5,19.1,22.8,21.9,4.206,2.9456499999999997,18.8374,47.038799999999995,16.333333333333332,5.166666666666667,136.66666666666666,0.5166666666666666,92.33333333333333,9.166666666666666,1013.8333333333334,77.5,15.0,10.5,1.0,,495.78931249859687,1.7815957876585298,112.64419378981079,29.738117329279582,40.802199503580724,1.9543681057294209,8.910666518211364,120.2941874186198,0.0
2022-08-26 23:40:00,18.0,19.7,19.0,22.8,22.0,4.236,3.0290299999999997,18.4025,47.0467,16.22222222222222,5.111111111111111,134.77777777777777,0.5444444444444444,92.88888888888889,9.11111111111111,1013.8888888888889,77.33333333333333,15.0,10.333333333333332,1.0,,500.99776428222657,1.7362978403312337,111.56727481001515,29.694432039260864,40.86504514694214,1.9500892845789592,9.178338295618692,107.53945321400961,0.0
2022-08-26 23:50:00,17.6,19.5,18.8,22.7,21.9,4.212,2.50261,18.5666,47.080799999999996,16.11111111111111,5.055555555555555,132.88888888888889,0.5722222222222222,93.44444444444444,9.055555555555555,1013.9444444444445,77.16666666666667,15.0,10.166666666666666,1.0,,501.5340583994197,1.6821993493899114,110.64212514543264,29.65732300122579,40.96810775121053,1.8334516257047653,9.488615310986837,129.4359327316284,0.0
2022-08-27 00:00:00,17.7,19.4,19.0,22.7,21.8,4.239,2.7477,18.5303,47.1207,16.0,5.0,131.0,0.6,94.0,9.0,1014.0,77.0,15.0,10.0,1.0,,501.51533298536276,1.7298320741808346,111.0642750105346,29.60459418932597,40.99429128011068,1.8560373143355051,9.720735168457031,111.03983904520672,0.0
2022-08-27 00:10:00,17.7,19.4,18.9,22.7,21.8,4.25,2.713515,18.6817,47.1195,15.88888888888889,4.944444444444445,132.88888888888889,0.6,93.94444444444444,9.0,1014.0,77.11111111111111,14.88888888888889,9.944444444444445,1.0,,504.84999135335283,1.6983217733492286,108.35952417405986,29.546562881469725,41.105084088643395,1.8147509030501048,9.847700424194336,122.6261178970337,0.0
2022-08-27 00:20:00,17.7,19.4,19.2,22.7,21.8,4.195,2.4953849999999997,18.5203,47.0985,15.777777777777779,4.888888888888889,134.77777777777777,0.6,93.88888888888889,9.0,1014.0,77.22222222222223,14.777777777777779,9.88888888888889,1.0,,505.45784609038253,1.6029218103757685,112.03567825985495,29.49921139081319,41.206954644521076,1.8572013338406879,9.913876152038574,120.75474416097003,0.0
2022-08-27 00:30:00,17.5,19.3,18.9,22.7,21.8,4.243,2.4114,18.531200000000002,47.060700000000004,15.666666666666666,4.833333333333333,136.66666666666666,0.6,93.83333333333333,9.0,1014.0,77.33333333333333,14.666666666666666,9.833333333333334,1.0,,506.9783709716797,1.6788162281115848,110.46297653801699,29.477544027964274,41.25361150105794,1.9201762018601098,9.94973127524058,106.40160349527994,0.0
2022-08-27 00:40:00,17.7,19.3,18.8,22.7,21.8,4.239,2.42936,18.3869,47.0329,15.555555555555555,4.777777777777778,138.55555555555554,0.6,93.77777777777777,9.0,1014.0,77.44444444444444,14.555555555555555,9.777777777777779,1.0,,506.96222264081587,1.5543292976435967,105.10237145892646,29.438392435709638,41.39585589090983,1.8448156174023946,9.975777173042298,129.2915560913086,0.0
2022-08-27 00:50:00,17.8,19.5,19.3,22.7,21.8,4.222,2.4346900000000002,18.3558,47.017900000000004,15.444444444444445,4.722222222222222,140.44444444444446,0.6,93.72222222222223,9.0,1014.0,77.55555555555556,14.444444444444445,9.722222222222221,1.0,,506.0126545838104,1.5092157299841866,109.94322697116831,29.416575867335002,41.44578819910685,1.8506981122493744,9.983339109420776,103.87600884755452,0.0
2022-08-27 01:00:00,17.7,19.4,18.9,22.7,21.8,4.212,2.13568,18.354300000000002,47.011399999999995,15.333333333333334,4.666666666666667,142.33333333333334,0.6,93.66666666666667,9.0,1014.0,77.66666666666667,14.333333333333334,9.666666666666666,1.0,,504.52867655436205,1.4692981094357658,111.69104048195531,29.391810541152957,41.52615001042684,1.7784346518913907,9.992938914299012,116.08448496500651,0.0
2022-08-27 01:10:00,17.9,19.6,19.3,22.7,21.8,4.206,2.1121749999999997,18.372700000000002,46.9204,15.222222222222221,4.611111111111111,144.22222222222223,0.6,93.61111111111111,9.0,1014.0,77.77777777777777,14.222222222222221,9.61111111111111,1.0,,506.23431559946346,1.4599398681134155,109.0577856880662,29.372591657638548,41.58645587285359,1.6573938564459483,9.994441355069478,112.13604807535808,0.0
2022-08-27 01:20:00,17.5,19.4,19.0,22.7,21.9,4.167,1.9208500000000002,18.290100000000002,46.9169,15.11111111111111,4.555555555555555,146.11111111111111,0.6,93.55555555555556,9.0,1014.0,77.88888888888889,14.11111111111111,9.555555555555555,1.0,,506.59784369106944,1.45000827086679,107.109429897373,29.34034046173096,41.611669578552245,1.761919154326121,9.995741855303446,99.62265383402507,0.0
2022-08-27 01:30:00,17.8,19.5,18.9,22.7,21.9,4.181,1.77562,18.378,46.930099999999996,15.0,4.5,148.0,0.6,93.5,9.0,1014.0,78.0,14.0,9.5,1.0,,505.2854545084635,1.3216220043826912,112.44156644185384,29.28797828674316,41.691190554300945,1.6619568107525506,9.999829711914064,122.88020463307699,0.0
2022-08-27 01:40:00,17.9,19.5,19.0,22.7,21.8,4.208,1.700905,18.1894,46.9351,14.88888888888889,4.444444444444445,149.88888888888889,0.6,93.44444444444444,9.0,1014.0,78.11111111111111,13.88888888888889,9.444444444444445,1.0,,502.7393060127346,1.28053866134525,110.57487987345894,29.250542068481444,41.75071622212728,1.5784635434548062,9.997541775703429,120.55128790537518,0.0
2022-08-27 01:50:00,17.8,19.5,19.0,22.7,21.8,4.178,1.74764,18.0951,46.9243,14.777777777777779,4.388888888888889,151.77777777777777,0.6,93.38888888888889,9.0,1014.0,78.22222222222223,13.777777777777779,9.38888888888889,1.0,,502.6911848923256,1.2735192026761966,111.00358126688812,29.21971700668335,41.79431813557943,1.510391710003217,9.99948711236318,91.17200788497925,0.0
2022-08-27 02:00:00,18.0,19.5,19.3,22.7,21.8,4.148,1.825795,18.1843,46.9208,14.666666666666666,4.333333333333333,153.66666666666666,0.6,93.33333333333333,9.0,1014.0,78.33333333333333,13.666666666666666,9.333333333333334,1.0,,499.88607516935497,1.1287063809875715,110.29292304216804,29.190751256942747,41.855121720631914,1.5688533411423367,10.000965984662374,122.95383253733317,0.0
2022-08-27 02:10:00,17.4,19.3,18.7,22.6,21.8,4.184,1.70203,18.0873,46.8715,14.555555555555555,4.277777777777778,155.55555555555554,0.6,93.27777777777777,9.0,1014.0,78.44444444444444,13.555555555555555,9.277777777777779,1.0,,496.26635667472044,1.1140903243725584,110.24251971228648,29.157709226608272,41.8538444073995,1.3830499162276586,9.996112442016601,97.99727699279785,0.0
2022-08-27 02:20:00,17.4,19.3,19.1,22.6,21.7,4.231,1.7040600000000001,18.032400000000003,46.89,14.444444444444445,4.222222222222222,157.44444444444446,0.6,93.22222222222223,9.0,1014.0,78.55555555555556,13.444444444444445,9.222222222222221,1.0,,495.8274466047616,1.1471282750115557,108.59482075211693,29.120642137527465,41.907421347300215,1.467892053325971,9.999784712791444,109.90361437479655,0.0
2022-08-27 02:30:00,17.3,19.1,19.0,22.6,21.7,4.19,1.68101,18.029400000000003,46.8817,14.333333333333334,4.166666666666667,159.33333333333334,0.6,93.16666666666667,9.0,1014.0,78.66666666666667,13.333333333333334,9.166666666666666,1.0,,501.2329752604167,1.0926534312946647,111.53842799903309,29.09369051933289,41.934252643585204,1.434699672261874,9.997485920588176,108.03873302459718,0.0
2022-08-27 02:40:00,17.9,19.4,18.9,22.6,21.7,4.218,1.82262,18.0198,46.8514,14.222222222222221,4.111111111111111,161.22222222222223,0.6,93.11111111111111,9.0,1014.0,78.77777777777777,13.222222222222221,9.11111111111111,1.0,,503.5482230561355,1.1398380330390177,110.333455729727,29.086074619293214,41.93686157862346,1.377194352944692,9.997745923995971,99.3910358174642,0.0
2022-08-27 02:50:00,17.5,19.3,19.0,22.6,21.7,4.219,1.69387,18.163400000000003,46.866200000000006,14.11111111111111,4.055555555555555,163.11111111111111,0.6,93.05555555555556,9.0,1014.0,78.88888888888889,13.11111111111111,9.055555555555555,1.0,,499.2466058068988,1.1657822680355465,109.33388304780433,29.065182326634726,41.97476069132487,1.3394551666577657,10.000547755559285,124.19245614369711,0.0
2022-08-27 03:00:00,17.7,19.4,19.2,22.6,21.7,4.169,1.8499349999999999,18.1753,46.820499999999996,14.0,4.0,165.0,0.6,93.0,9.0,1014.0,79.0,13.0,9.0,1.0,,501.5011846923829,1.1557613590982674,109.14721824861515,29.06323376337687,41.98426238377889,1.3932339935501417,9.998852402369181,112.99869778951009,0.0
2022-08-27 03:10:00,17.8,19.4,18.7,22.6,21.8,4.232,1.7505849999999998,18.092000000000002,46.716300000000004,14.0,4.0,166.33333333333334,0.5888888888888889,93.0,9.0,1014.0,78.88888888888889,12.944444444444445,8.944444444444445,1.1111111111111112,,503.7369009644958,1.0581549759705862,110.50160901387532,29.040770327250165,41.982865765889485,1.3987160766124727,10.001359171867371,95.78846027374269,0.0
2022-08-27 03:20:00,17.6,19.3,19.2,22.6,21.7,4.19,1.70899,18.1553,46.7475,14.0,4.0,167.66666666666666,0.5777777777777777,93.0,9.0,1014.0,78.77777777777777,12.88888888888889,8.88888888888889,1.2222222222222223,,503.7698684797616,1.1021346589670344,112.04862950233417,29.029490327835084,42.000842240651444,1.3260902670025825,10.000105816523234,118.23105616251628,0.0
2022-08-27 03:30:00,17.1,19.0,18.6,22.6,21.6,4.21,1.831915,18.106,46.751099999999994,14.0,4.0,169.0,0.5666666666666667,93.0,9.0,1014.0,78.66666666666667,12.833333333333334,8.833333333333334,1.3333333333333333,,507.6029954020182,1.1663667801190905,109.8103191920997,29.01608102798462,41.954019711812336,1.2658287157615027,9.99633626461029,95.24791781107585,0.0
2022-08-27 03:40:00,17.1,18.9,18.8,22.6,21.6,4.192,1.8117699999999999,18.2182,46.7418,14.0,4.0,170.33333333333334,0.5555555555555556,93.0,9.0,1014.0,78.55555555555556,12.777777777777779,8.777777777777779,1.4444444444444444,,508.4072852369287,1.1447142505174301,111.6754531953025,28.981192865371703,41.98244976679484,1.266606224278609,9.999042127927144,104.63660362243652,0.0
2022-08-27 03:50:00,17.1,18.9,18.7,22.5,21.5,4.151,1.9369299999999998,17.991300000000003,46.745799999999996,14.0,4.0,171.66666666666666,0.5444444444444444,93.0,9.0,1014.0,78.44444444444444,12.722222222222221,8.722222222222221,1.5555555555555556,,504.91147992364296,1.172186003517633,110.49347971598309,28.956771958669027,42.006188265482585,1.2800592675805091,9.99741733233134,121.61630789438884,0.0
2022-08-27 04:00:00,17.1,18.9,18.8,22.5,21.5,4.189,1.96506,18.0734,46.7826,14.0,4.0,173.0,0.5333333333333333,93.0,9.0,1014.0,78.33333333333333,12.666666666666666,8.666666666666666,1.6666666666666665,,505.80266428629557,1.1244473619077167,112.24860744821149,28.933318792978923,42.04527395884196,1.138678612112999,9.99784116268158,95.79343382517496,0.0
2022-08-27 04:10:00,17.3,19.0,18.9,22.5,21.6,4.193,2.13821,18.1148,46.7921,14.0,4.0,174.33333333333334,0.5222222222222223,93.0,9.0,1014.0,78.22222222222223,12.61111111111111,8.61111111111111,1.7777777777777777,,507.7645375008418,1.1801547426423111,109.04993922540697,28.901824741363527,42.13658042907715,1.1860233602921169,10.000418705940245,126.86001900990804,0.0
2022-08-27 04:20:00,17.3,19.0,18.8,22.5,21.5,4.174,2.27741,18.0972,46.7671,14.0,4.0,175.66666666666666,0.5111111111111111,93.0,9.0,1014.0,78.11111111111111,12.555555555555555,8.555555555555555,1.8888888888888888,,509.4682362979582,1.2657268334243257,112.82128892241226,28.86490040143331,42.19456461588542,1.2088011039296784,9.997736533482868,109.34504105885824,0.0
2022-08-27 04:30:00,17.1,19.0,18.8,22.5,21.6,4.211,2.40874,18.006,46.7549,14.0,4.0,177.0,0.5,93.0,9.0,1014.0,78.0,12.5,8.5,2.0,,508.0912620035807,1.2544713492649424,109.95367417222363,28.820877056121827,42.25661615371704,1.1672657399376234,9.998713213602702,105.10554945627848,0.0
2022-08-27 04:40:00,17.2,19.0,18.9,22.5,21.6,4.153,2.365595,18.1189,46.7819,14.0,4.0,178.33333333333334,0.4888888888888889,93.0,9.0,1014.0,77.88888888888889,12.444444444444445,8.444444444444445,2.111111111111111,,502.710649224643,1.270836893138239,111.30556859118789,28.78899226506551,42.31931551615397,1.1087358828385672,9.998067790667216,113.33308203379313,0.0
2022-08-27 04:50:00,17.2,19.0,18.9,22.5,21.5,4.173,2.44596,18.0903,46.8059,14.0,4.0,179.66666666666666,0.4777777777777778,93.0,9.0,1014.0,77.77777777777777,12.38888888888889,8.38888888888889,2.2222222222222223,,510.0809119003121,1.2965882923912866,112.69583787907315,28.75955270767212,42.34135657628377,1.1845263955990473,9.998079625765483,96.39104555765788,0.0
2022-08-27 05:00:00,17.0,18.9,18.7,22.5,21.5,4.145,2.55954,18.0696,46.8187,14.0,4.0,181.0,0.4666666666666667,93.0,9.0,1014.0,77.66666666666667,12.333333333333334,8.333333333333334,2.333333333333333,,510.5623726399739,1.2562482930778782,111.73957156272931,28.73948046366374,42.39952269236247,1.113445218304793,10.001227553685506,106.92835478464762,0.0
2022-08-27 05:10:00,17.1,18.9,18.7,22.5,21.5,4.184,2.610005,18.140700000000002,46.7288,14.0,4.0,182.33333333333334,0.4555555555555556,93.0,9.0,1014.0,77.55555555555556,12.277777777777779,8.277777777777779,2.4444444444444446,,512.4431080013583,1.2917474188205214,110.05393506109378,28.756030886967977,42.44194267908732,1.1460948057969411,9.99982804775238,144.4114840189616,0.0
2022-08-27 05:20:00,17.1,18.9,18.7,22.5,21.5,4.197,2.65737,18.2029,46.7498,14.0,4.0,183.66666666666666,0.4444444444444444,93.0,9.0,1014.0,77.44444444444444,12.222222222222221,8.222222222222221,2.5555555555555554,,510.88643971761064,1.3298940671399488,110.08167194409559,28.772891028722125,42.43234977086385,1.1747464328010877,9.999857379595438,97.58690221150717,0.0
2022-08-27 05:30:00,17.6,19.2,19.0,22.5,21.6,4.147,2.51755,18.265700000000002,46.761900000000004,14.0,4.0,185.0,0.43333333333333335,93.0,9.0,1014.0,77.33333333333333,12.166666666666666,8.166666666666666,2.6666666666666665,,505.28700646060634,1.367686484584027,107.91432337981833,28.807824312845867,42.456184775034586,1.1270701604088147,10.00142569700877,132.29170878092447,0.0
2022-08-27 05:40:00,17.2,19.0,18.9,22.5,21.5,4.214,2.47648,18.4782,46.7316,14.0,4.0,186.33333333333334,0.4222222222222223,93.0,9.0,1014.0,77.22222222222223,12.11111111111111,8.11111111111111,2.7777777777777777,,507.96585260500854,1.3889691146484204,109.76268146126957,28.85840943654378,42.398578605651856,1.1781155413389206,9.99920693397522,106.15409581502279,0.0
2022-08-27 05:50:00,17.2,19.0,18.8,22.5,21.5,4.145,2.237995,18.7793,46.6423,14.0,4.0,187.66666666666666,0.4111111111111111,93.0,9.0,1014.0,77.11111111111111,12.055555555555555,8.055555555555555,2.888888888888889,,507.5701116943359,1.2950847494703228,111.88162081766936,28.877446556091307,42.353461329142256,1.0833823014299075,10.000419402122498,106.53749169667563,0.0
2022-08-27 06:00:00,17.5,19.2,19.0,22.5,21.6,4.197,2.3171500000000003,18.813299999999998,46.5308,14.0,4.0,189.0,0.4,93.0,9.0,1014.0,77.0,12.0,8.0,3.0,,503.518505859375,1.308556286468681,114.72003270251602,28.937148694992068,42.24572146097819,1.1168039521574973,9.997647263209025,111.12399880727132,0.0
2022-08-27 06:10:00,17.7,19.3,19.1,22.5,21.6,4.181,2.776735,18.734199999999998,46.3979,14.277777777777779,4.0,194.5,0.3777777777777778,92.11111111111111,9.055555555555555,1014.0,74.16666666666667,12.166666666666666,7.777777777777778,3.111111111111111,,512.4307959300074,1.3231131947444656,116.52295666301318,29.035044790903726,42.091236718495686,1.1548049494624137,9.996762983004253,109.05506314595542,0.0
2022-08-27 06:20:00,17.9,19.4,19.2,22.5,21.7,4.154,2.915095,18.758699999999997,46.3743,14.555555555555555,4.0,200.0,0.35555555555555557,91.22222222222223,9.11111111111111,1014.0,71.33333333333333,12.333333333333334,7.555555555555555,3.2222222222222223,,512.1990984090169,1.3779890084435036,112.1314536830665,29.157241713205973,41.94340691248576,1.054322608411312,9.99910753885905,110.28993938446044,0.0
2022-08-27 06:30:00,17.4,19.3,19.1,22.5,21.7,4.184,2.641805,18.7078,46.405,14.833333333333334,4.0,205.5,0.33333333333333337,90.33333333333333,9.166666666666666,1014.0,68.5,12.5,7.333333333333333,3.3333333333333335,,513.77159123914,1.310920294317822,108.00964204130874,29.26278223991394,41.7853113746643,1.0622578114271164,9.9981743144989,129.4812415440877,0.0
2022-08-27 06:40:00,17.7,19.2,19.0,22.5,21.6,4.168,2.77577,18.719900000000003,46.4195,15.11111111111111,4.0,211.0,0.3111111111111111,89.44444444444444,9.222222222222221,1014.0,65.66666666666667,12.666666666666666,7.111111111111111,3.4444444444444446,,510.041067290909,1.4503893192727013,113.47352802405923,29.36299705505371,41.598445103963215,1.0826562251647314,10.000025889078776,93.6177872467041,0.0
2022-08-27 06:50:00,17.5,19.3,19.1,22.5,21.7,4.156,2.5903099999999997,19.1239,46.415,15.38888888888889,4.0,216.5,0.2888888888888889,88.55555555555556,9.277777777777779,1014.0,62.83333333333333,12.833333333333334,6.888888888888889,3.5555555555555554,,497.57729726155605,1.2608512659396154,108.56660076141357,29.455388533274334,41.44557265599569,1.1292885835965474,10.002207283973693,115.99499416351318,0.0
2022-08-27 07:00:00,17.7,19.2,19.1,22.5,21.6,4.168,2.678925,19.0263,46.337599999999995,15.666666666666666,4.0,222.0,0.26666666666666666,87.66666666666667,9.333333333333334,1014.0,60.0,13.0,6.666666666666667,3.6666666666666665,,495.71104069150726,1.3182598695765109,112.1799515089477,29.578708375295,41.308600184122724,1.098959998190403,10.00250754992167,94.04863784790038,0.0
2022-08-27 07:10:00,17.4,19.2,19.1,22.5,21.6,4.166,2.5109950000000003,19.4835,46.1567,15.944444444444445,4.0,227.5,0.24444444444444444,86.77777777777777,9.38888888888889,1014.0,57.166666666666664,13.166666666666666,6.444444444444445,3.7777777777777777,,499.788295256516,1.341516888434604,111.97220154088768,29.761470422744754,41.105674260457356,1.0309861992796263,10.003665930430095,107.02845034281412,0.0
2022-08-27 07:20:00,17.2,19.1,18.9,22.5,21.6,4.239,2.399445,19.845599999999997,45.9563,16.22222222222222,4.0,233.0,0.22222222222222224,85.88888888888889,9.444444444444445,1014.0,54.33333333333333,13.333333333333334,6.222222222222222,3.888888888888889,,502.30542755126953,1.295962566396611,107.10189019564181,29.909848238627113,40.851249059041336,1.0080421330531437,10.002340633074443,109.41639428456624,0.0
2022-08-27 07:30:00,17.3,19.0,18.9,22.5,21.5,4.189,2.42545,19.832,45.6711,16.5,4.0,238.5,0.2,85.0,9.5,1014.0,51.5,13.5,6.0,4.0,,503.3069307945515,1.3497177297752456,106.53341768383306,30.103909120559695,40.63323143641154,1.0621806301673253,10.003462244669596,107.37266835530599,0.0
2022-08-27 07:40:00,17.5,19.2,19.1,22.5,21.6,4.185,2.261735,20.474,45.5052,16.77777777777778,4.0,244.0,0.17777777777777778,84.11111111111111,9.555555555555555,1014.0,48.666666666666664,13.666666666666666,5.777777777777778,4.111111111111111,,503.03354583740236,1.2913827475585506,111.7175913915257,30.332102801005043,40.40947225570679,1.1503189516067505,10.011166898409526,102.09314594268798,0.0
2022-08-27 07:50:00,17.5,19.1,18.9,22.5,21.6,4.197,2.272865,21.4594,45.2964,17.055555555555557,4.0,249.5,0.15555555555555556,83.22222222222223,9.61111111111111,1014.0,45.83333333333333,13.833333333333334,5.555555555555555,4.222222222222222,,496.7940920003255,1.315543814479968,111.05833857498601,30.502459243138635,40.140417467753096,1.0797391924262048,10.007160151799521,97.32388957977295,0.0
2022-08-27 08:00:00,17.9,19.6,19.4,22.5,21.7,4.205,2.42021,21.5437,44.4867,17.333333333333332,4.0,255.0,0.1333333333333333,82.33333333333333,9.666666666666666,1014.0,43.0,14.0,5.333333333333334,4.333333333333333,,496.6367824335208,1.3953941937658072,106.2314295832316,30.700550514856975,39.9563689994812,1.051976503133774,10.006347440083822,91.87642462412516,0.0
2022-08-27 08:10:00,17.9,19.5,19.3,22.5,21.7,4.123,2.41034,21.424200000000003,44.0141,17.61111111111111,4.0,260.5,0.1111111111111111,81.44444444444444,9.722222222222221,1014.0,40.166666666666664,14.166666666666668,5.111111111111111,4.444444444444445,,501.1068420410156,1.4713195030669035,109.83501987478826,30.952669146855676,39.714498360951744,1.0464358806610108,10.007825789451598,95.97469116210938,0.0
2022-08-27 08:20:00,18.1,19.6,19.5,22.5,21.8,4.163,2.3172249999999996,22.3842,44.1066,17.88888888888889,4.0,266.0,0.08888888888888885,80.55555555555556,9.777777777777779,1014.0,37.33333333333333,14.333333333333334,4.888888888888889,4.555555555555555,,496.7564663029813,1.5475562517387045,109.29552570472329,31.269420700073244,39.44794019063314,1.1390537855029108,10.021750942866008,97.22568406422934,0.0
2022-08-27 08:30:00,18.2,19.6,19.5,22.5,21.8,4.129,2.8595800000000002,22.1189,43.7388,18.166666666666664,4.0,271.5,0.06666666666666665,79.66666666666667,9.833333333333334,1014.0,34.5,14.5,4.666666666666667,4.666666666666666,,496.7433749705348,1.6186460761801669,106.92053477982343,31.496816012064613,39.152060209910076,1.1859834931294124,10.02481617450714,104.65575106302897,0.0
2022-08-27 08:40:00,18.1,19.7,19.3,22.5,21.9,4.193,2.40107,22.139000000000003,43.7234,18.444444444444443,4.0,277.0,0.04444444444444445,78.77777777777777,9.88888888888889,1014.0,31.666666666666664,14.666666666666668,4.444444444444445,4.777777777777778,,499.26486602783206,1.7026435786216272,112.48040009126825,31.63830330212911,38.85257954279582,1.1785961392521858,10.023509154319763,112.01415480295816,0.0
2022-08-27 08:50:00,18.2,19.7,19.0,22.5,21.9,4.169,2.358935,21.9098,44.0674,18.72222222222222,4.0,282.5,0.0222222222222222,77.88888888888889,9.944444444444445,1014.0,28.83333333333333,14.833333333333334,4.222222222222222,4.888888888888889,,496.0915931649044,1.6345128212305113,111.35269967698783,31.742308855056763,38.63949775060018,1.2014268296957016,10.01769835472107,115.86107742309568,0.0
2022-08-27 09:00:00,18.2,19.7,19.0,22.5,21.8,4.185,2.368505,22.3111,44.4194,19.0,4.0,288.0,0.0,77.0,10.0,1014.0,26.0,15.0,4.0,5.0,,497.2280982252099,1.6596130892381828,109.94734275731665,31.835899057388303,38.49031801223755,1.2170228018363318,10.011378033955893,109.28225719451905,0.0
2022-08-27 09:10:00,18.5,19.9,19.1,22.5,21.9,4.225,2.505865,23.4145,44.3448,19.22222222222222,4.166666666666667,290.22222222222223,0.011111111111111112,76.22222222222223,9.944444444444445,1013.8888888888889,28.555555555555557,15.055555555555555,4.277777777777778,5.0,,494.85525273816336,1.7065296277252293,110.46481077894653,31.944383554458618,38.35684213002523,1.177551658451557,10.006488610903421,118.48383055369058,0.0
2022-08-27 09:20:00,18.7,20.1,19.3,22.5,22.0,4.184,2.43931,23.4527,43.624900000000004,19.444444444444443,4.333333333333333,292.44444444444446,0.022222222222222223,75.44444444444444,9.88888888888889,1013.7777777777778,31.11111111111111,15.11111111111111,4.555555555555555,5.0,,499.3856011927813,1.7034462715542251,111.76847491355939,32.13304820378621,38.20193748474121,1.2670390455921492,10.004610063234965,129.9015905634562,0.0
2022-08-27 09:30:00,18.7,20.2,18.9,22.5,22.0,4.175,2.3521799999999997,24.1083,43.25320000000001,19.666666666666668,4.5,294.6666666666667,0.03333333333333334,74.66666666666667,9.833333333333334,1013.6666666666666,33.666666666666664,15.166666666666666,4.833333333333333,5.0,,498.6425189208984,1.750560745381366,112.29687275924252,32.41509089787801,37.96882465362549,1.2393735040227571,9.994877861340841,155.40146297454834,0.0
2022-08-27 09:40:00,18.7,20.3,19.3,22.5,22.0,4.185,2.396435,25.701600000000003,42.8853,19.88888888888889,4.666666666666667,296.8888888888889,0.044444444444444446,73.88888888888889,9.777777777777779,1013.5555555555555,36.22222222222222,15.222222222222221,5.111111111111111,5.0,,493.55972889867326,1.7314150445811491,109.75636768793656,32.75178442637126,37.62779392242432,1.2428283434112868,9.98505893389384,166.49640799204508,0.0
2022-08-27 09:50:00,18.7,20.2,19.0,22.5,22.0,4.156,2.394515,25.3156,42.5541,20.11111111111111,4.833333333333333,299.1111111111111,0.05555555555555556,73.11111111111111,9.722222222222221,1013.4444444444445,38.77777777777778,15.277777777777779,5.388888888888889,5.0,,495.8724627825857,1.8805964607404448,108.766119020753,33.08172789891561,37.20456816355387,1.1003139359752336,9.940641266504922,216.62040583292642,0.0
2022-08-27 10:00:00,18.9,20.4,19.0,22.5,22.1,4.169,2.446675,25.074199999999998,42.5581,20.333333333333332,5.0,301.3333333333333,0.06666666666666668,72.33333333333333,9.666666666666666,1013.3333333333334,41.333333333333336,15.333333333333334,5.666666666666666,5.0,,503.6034586588542,1.937675016034121,110.5013231255914,33.3397931098938,36.798896153767906,1.076169781287511,9.800211906433105,206.22196500142414,0.0
2022-08-27 10:10:00,18.9,20.4,19.2,22.6,22.2,4.18,2.3663250000000002,25.3127,42.6969,20.555555555555557,5.166666666666667,303.55555555555554,0.07777777777777779,71.55555555555556,9.61111111111111,1013.2222222222222,43.888888888888886,15.38888888888889,5.944444444444445,5.0,,500.68277793796585,1.9222337413608692,111.21634093871899,33.577363090515135,36.472638079325364,1.141918364961942,9.66784010887146,185.82666885375977,0.0
2022-08-27 10:20:00,19.8,20.8,19.5,22.6,22.3,4.184,2.41218,24.8645,42.8849,20.77777777777778,5.333333333333334,305.77777777777777,0.08888888888888889,70.77777777777777,9.555555555555555,1013.1111111111111,46.44444444444444,15.444444444444445,6.222222222222221,5.0,,496.5337801527703,1.9970867385332194,113.19783502611062,33.7555924097697,36.19557137171428,1.1462501614292464,9.592530312538148,165.69610677083332,0.0
2022-08-27 10:30:00,19.5,20.8,19.3,22.6,22.3,4.212,2.307345,25.2252,43.0899,21.0,5.5,308.0,0.1,70.0,9.5,1013.0,49.0,15.5,6.5,5.0,,495.4904239908854,1.9277206379848686,106.5964663905343,33.85104279836018,35.99382455190023,1.1458988747000693,9.580391956965128,152.93041947682698,0.0
2022-08-27 10:40:00,19.7,20.8,18.7,22.6,22.3,4.197,2.2965150000000003,25.1149,43.1714,21.22222222222222,5.666666666666667,310.22222222222223,0.11111111111111112,69.22222222222223,9.444444444444445,1012.8888888888889,51.55555555555556,15.555555555555555,6.777777777777778,5.0,,492.3810776142691,1.937623574555257,112.81522758483887,33.92428394317627,35.85885020573934,1.1719725597898165,9.634103965759277,145.07716367085774,0.0
2022-08-27 10:50:00,19.6,20.9,19.2,22.6,22.4,4.212,2.260145,24.9922,43.2691,21.444444444444443,5.833333333333334,312.44444444444446,0.12222222222222223,68.44444444444444,9.38888888888889,1012.7777777777778,54.111111111111114,15.61111111111111,7.055555555555555,5.0,,491.56167205810544,1.9781134319170721,107.6297296019732,33.963170770009356,35.77754290262858,1.193155961036682,9.734425948460897,115.69173728942872,0.0
2022-08-27 11:00:00,19.8,21.0,19.2,22.6,22.4,4.176,2.16261,24.9684,43.366,21.666666666666668,6.0,314.6666666666667,0.13333333333333336,67.66666666666667,9.333333333333334,1012.6666666666666,56.66666666666667,15.666666666666666,7.333333333333333,5.0,,492.98317049925356,1.9217251548760355,109.41211950937907,34.006755593617754,35.74499150594075,1.2125740000605583,9.847298154830932,105.06280328114826,0.0
2022-08-27 11:10:00,19.9,21.1,19.3,22.7,22.5,4.18,2.266945,25.1195,43.4302,21.88888888888889,6.166666666666667,316.8888888888889,0.14444444444444446,66.88888888888889,9.277777777777779,1012.5555555555555,59.22222222222222,15.722222222222221,7.611111111111111,5.0,,492.4336216157059,1.9896414608605162,108.85895677361785,34.10660810470581,35.71932479858398,1.1381467826167744,9.91270386695862,105.51413196563722,0.0
2022-08-27 11:20:00,20.4,21.4,18.9,22.7,22.5,4.231,2.3594350000000004,25.523500000000002,43.4197,22.11111111111111,6.333333333333334,319.1111111111111,0.15555555555555559,66.11111111111111,9.222222222222221,1012.4444444444445,61.77777777777778,15.777777777777779,7.888888888888888,5.0,,494.13940989176433,2.0297577899829142,112.5661516495613,34.179433301289876,35.667305641174316,1.1419399921099345,9.948514518737793,99.49181945800781,0.0
2022-08-27 11:30:00,20.4,21.4,19.3,22.7,22.6,4.215,2.2207049999999997,25.626600000000003,43.333,22.333333333333332,6.5,321.3333333333333,0.16666666666666669,65.33333333333333,9.166666666666666,1012.3333333333334,64.33333333333334,15.833333333333334,8.166666666666666,5.0,,496.0374104010922,2.070765002120686,111.15983812924833,33.85432514826457,35.765616976420084,1.288081560532252,9.977565941810607,83.18257235209147,0.0
2022-08-27 11:40:00,20.7,21.7,19.1,22.7,22.7,4.249,2.2484100000000002,25.9832,43.2311,22.555555555555557,6.666666666666667,323.55555555555554,0.17777777777777778,64.55555555555556,9.11111111111111,1012.2222222222222,66.88888888888889,15.88888888888889,8.444444444444443,5.0,,495.2498368817911,2.0959278540153283,109.77933161546954,33.857093257904054,36.06846256891886,1.216480308175087,9.983222893079121,113.24920904795329,0.0
2022-08-27 11:50:00,20.9,21.9,19.3,22.7,22.8,4.182,2.35784,25.735899999999997,43.12,22.77777777777778,6.833333333333334,325.77777777777777,0.1888888888888889,63.77777777777778,9.055555555555555,1012.1111111111111,69.44444444444444,15.944444444444445,8.722222222222221,5.0,,489.9602676391602,2.1350783950797583,109.67907773788366,33.740853277842206,36.236259358723956,1.182989179491997,9.990316440264383,101.5050588353475,0.0
2022-08-27 12:00:00,21.2,22.1,19.1,22.8,22.8,4.218,2.65048,25.5777,43.1516,23.0,7.0,328.0,0.2,63.0,9.0,1012.0,72.0,16.0,9.0,5.0,,492.81243419427983,2.1868816524440957,113.25743997821701,33.53650077819824,36.565128568013506,1.349257772664229,9.995364273389182,107.41875040690104,0.0
2022-08-27 12:10:00,21.2,22.1,19.2,22.8,22.9,4.214,2.581635,25.4674,43.261900000000004,22.944444444444443,6.833333333333333,312.8333333333333,0.2,63.611111111111114,9.0,1012.0,72.44444444444444,16.055555555555557,8.722222222222221,5.0,,494.94108013635395,2.1252196419239047,110.10689818064373,33.496327025095624,36.90511699676514,1.3272595837712289,9.995805853207907,118.94986915588379,0.0
2022-08-27 12:20:00,21.3,22.2,19.3,22.8,22.9,4.168,2.5904800000000003,25.4511,43.409000000000006,22.88888888888889,6.666666666666667,297.6666666666667,0.2,64.22222222222223,9.0,1012.0,72.88888888888889,16.11111111111111,8.444444444444445,5.0,,494.92805379231766,2.201572045835398,109.92028431434417,33.848881244659424,36.982246551513676,1.2453026691079139,9.992538086573283,110.36050885518391,0.0
2022-08-27 12:30:00,21.4,22.3,18.9,22.8,23.0,4.224,2.6314,25.7478,43.4238,22.833333333333332,6.5,282.5,0.2,64.83333333333333,9.0,1012.0,73.33333333333333,16.166666666666668,8.166666666666666,5.0,,495.4992988744275,2.2579025333008524,116.8268001638294,33.80552594502767,36.90125506718953,1.3592725460728008,9.99388627211253,105.27040314992269,0.0
2022-08-27 12:40:00,21.9,22.5,18.8,22.8,23.0,4.189,2.60261,25.7017,43.4207,22.77777777777778,6.333333333333333,267.3333333333333,0.2,65.44444444444444,9.0,1012.0,73.77777777777777,16.22222222222222,7.888888888888889,5.0,,491.9797726229964,2.178526932994525,114.98125846862793,33.63015121459961,37.035247287750245,1.3585100118319193,9.997705640792848,107.80305642445883,0.0
2022-08-27 12:50:00,21.6,22.5,19.3,22.8,23.0,4.198,2.83154,25.6452,43.4496,22.72222222222222,6.166666666666667,252.16666666666666,0.2,66.05555555555556,9.0,1012.0,74.22222222222223,16.27777777777778,7.611111111111111,5.0,,489.29808329264324,2.4061291163486276,108.5334934344534,33.52179891586304,37.276805508931474,1.389347946047783,9.997281087239582,115.29217549641928,0.0
2022-08-27 13:00:00,21.5,22.4,19.0,22.8,23.0,4.212,3.11824,25.5869,43.522000000000006,22.666666666666668,6.0,237.0,0.2,66.66666666666667,9.0,1012.0,74.66666666666667,16.333333333333332,7.333333333333334,5.0,,488.0497042110049,2.479504278315663,111.91251028976872,33.44870290756226,37.51736991246541,1.4659736163417498,9.996262974739075,116.48695789337157,0.0
2022-08-27 13:10:00,21.6,22.5,18.6,22.8,23.1,4.262,3.14621,25.7686,43.5135,22.61111111111111,5.833333333333333,221.83333333333331,0.2,67.27777777777777,9.0,1012.0,75.11111111111111,16.38888888888889,7.055555555555555,5.0,,491.3282919311523,2.549072783538851,107.95694635402012,33.400141855875646,37.723509820302326,1.5004827018578848,9.992896087964375,109.90774581909179,0.0
2022-08-27 13:20:00,22.0,22.7,19.3,22.8,23.1,4.197,3.17889,25.9269,43.459,22.555555555555557,5.666666666666666,206.66666666666666,0.2,67.88888888888889,9.0,1012.0,75.55555555555556,16.444444444444443,6.777777777777779,5.0,,490.09183304359175,2.7000385684818875,108.38321247812044,33.36731963475545,37.87636608759562,1.5196795841058095,9.996599706013997,109.24136007944742,0.0
2022-08-27 13:30:00,22.4,23.0,19.2,22.8,23.2,4.222,3.27461,25.3674,43.4811,22.5,5.5,191.5,0.2,68.5,9.0,1012.0,76.0,16.5,6.5,5.0,,492.06264734027025,2.8805993762999607,108.44453293600998,33.73143302281697,37.83260362625122,1.6385928903023401,9.998839723269146,105.26007390340169,0.0
2022-08-27 13:40:00,22.4,23.1,18.9,22.8,23.3,4.179,3.199945,25.0475,43.554500000000004,22.444444444444443,5.333333333333333,176.33333333333331,0.2,69.11111111111111,9.0,1012.0,76.44444444444444,16.555555555555557,6.222222222222222,5.0,,489.54608600134134,2.8506270934902345,107.38803393972796,34.18199555714925,37.280547815958656,1.4682464826107027,10.002401982943217,106.26028334299724,0.0
2022-08-27 13:50:00,22.7,23.3,19.4,22.9,23.4,4.204,3.19494,24.9968,43.6644,22.38888888888889,5.166666666666666,161.16666666666666,0.2,69.72222222222223,9.0,1012.0,76.88888888888889,16.61111111111111,5.944444444444445,5.0,,492.92823936023933,2.6996981396008346,107.03994267328986,34.67503379821777,36.66291621526082,1.6460114775101342,10.002444553375245,110.65823219299315,0.0
2022-08-27 14:00:00,22.8,23.4,19.0,22.9,23.5,4.185,3.4675849999999997,25.2383,43.6738,22.333333333333332,5.0,146.0,0.2,70.33333333333333,9.0,1012.0,77.33333333333333,16.666666666666668,5.666666666666667,5.0,,502.7451573935323,2.9326193737579604,107.67338019893668,35.29210006078084,35.25680187861125,1.7221206017335255,10.001173497835794,108.6563970820109,0.0
2022-08-27 14:10:00,22.3,23.0,18.8,22.9,23.3,4.137,3.36246,25.540399999999998,43.6214,22.27777777777778,4.833333333333333,130.83333333333331,0.2,70.94444444444444,9.0,1012.0,77.77777777777777,16.72222222222222,5.388888888888889,5.0,,498.1608036295573,2.869641680320104,112.87698281606038,34.803767127990724,34.96168692906698,1.6166146936019263,9.998421389261882,114.43956450144451,0.0
2022-08-27 14:20:00,22.6,23.1,19.3,22.9,23.3,4.217,3.342735,25.419800000000002,43.6233,22.22222222222222,4.666666666666666,115.66666666666666,0.2,71.55555555555556,9.0,1012.0,78.22222222222223,16.77777777777778,5.111111111111112,5.0,,491.8507522828551,2.8896450599169325,111.347331314949,34.47118861516317,35.24621164957682,1.7278584871689477,9.998764786720276,108.78219362894694,0.0
2022-08-27 14:30:00,23.0,23.4,19.0,22.9,23.4,4.216,3.3960749999999997,25.4529,43.671,22.166666666666668,4.5,100.5,0.2,72.16666666666667,9.0,1012.0,78.66666666666667,16.833333333333332,4.833333333333334,5.0,,481.99398792836854,2.969193564357057,109.65479548524328,35.01101386388143,35.36503225326538,1.666655847032865,10.000513962109883,109.98879128774009,0.0
2022-08-27 14:40:00,23.2,23.6,19.1,22.9,23.5,4.211,3.644695,25.5505,43.6652,22.11111111111111,4.333333333333333,85.33333333333331,0.2,72.77777777777777,9.0,1012.0,79.11111111111111,16.88888888888889,4.555555555555556,5.0,,492.8021009318034,3.0247997229988295,112.85953694747666,35.69170881907145,34.437102241516115,1.802509809533755,9.99723309357961,107.01018445332845,0.0
2022-08-27 14:50:00,23.3,23.7,19.3,23.0,23.6,4.195,3.742325,25.4658,43.7087,22.055555555555557,4.166666666666666,70.16666666666663,0.2,73.38888888888889,9.0,1012.0,79.55555555555556,16.944444444444443,4.277777777777779,5.0,,483.2742652910605,3.222527062717804,112.38702180161988,35.11011550267538,34.299311618804936,1.9287157517671585,9.995164966583252,110.38532746632893,0.0
2022-08-27 15:00:00,23.0,23.6,18.8,23.0,23.6,4.248,3.530425,25.0411,43.7089,22.0,4.0,55.0,0.2,74.0,9.0,1012.0,80.0,17.0,4.0,5.0,,487.2611814371745,3.0715975115056766,108.10410941258662,34.682027384440104,34.71064023335775,1.9995774257183077,9.998489119211833,109.29983476003011,0.0
2022-08-27 15:10:00,23.2,23.8,19.0,23.0,23.6,4.187,3.6453699999999998,25.134999999999998,43.6823,21.833333333333332,3.9444444444444446,70.0,0.24444444444444446,74.83333333333333,9.0,1012.0555555555555,79.61111111111111,17.0,4.055555555555555,4.777777777777778,,489.8706597023449,3.1115192002428453,109.58194241820081,34.55103033065796,35.178563149770106,1.9343601691722871,10.001301153500874,109.00060380299885,0.0
2022-08-27 15:20:00,23.2,23.7,19.1,23.0,23.6,4.149,3.7102899999999996,25.2554,43.6786,21.666666666666668,3.888888888888889,85.0,0.2888888888888889,75.66666666666667,9.0,1012.1111111111111,79.22222222222223,17.0,4.111111111111111,4.555555555555555,,482.60882316150884,3.108000868336629,113.28367690458136,34.71759747187296,35.34421287536621,2.036784794330597,10.000987159411114,111.06663893381753,0.0
