,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-27 15:30:00,23.2,23.7,18.8,23.0,23.6,4.238,3.6717999999999997,24.7952,43.7492,21.5,3.8333333333333335,100.0,0.33333333333333337,76.5,9.0,1012.1666666666666,78.83333333333333,17.0,4.166666666666667,4.333333333333333,,486.78934153238936,3.243192974847589,114.30639035715221,34.84787683486938,35.30022380193075,2.079086556235949,10.000176820755005,106.7347149658203,0.0
2022-08-27 15:40:00,23.1,23.6,18.6,22.9,23.6,4.221,5.008975,24.8793,43.851,21.333333333333332,3.7777777777777777,115.0,0.37777777777777777,77.33333333333333,9.0,1012.2222222222222,78.44444444444444,17.0,4.222222222222222,4.111111111111111,,489.53393688333443,3.505779358081225,106.47381273086462,34.91614006042481,35.17686934789022,2.1704148374001186,9.999237744013469,109.43082281748454,0.0
2022-08-27 15:50:00,22.8,23.4,19.1,22.9,23.5,4.208,5.798725,24.5659,43.923899999999996,21.166666666666668,3.7222222222222223,130.0,0.4222222222222223,78.16666666666667,9.0,1012.2777777777778,78.05555555555556,17.0,4.277777777777778,3.888888888888889,,492.23045217930587,3.6113144060582085,113.02975791672529,34.97312407811482,35.023024247487385,2.2523920369148254,9.997582680384317,110.40009986877442,0.0
2022-08-27 16:00:00,23.5,23.8,18.8,22.9,23.6,4.25,6.199305,24.284299999999998,44.0339,21.0,3.6666666666666665,145.0,0.46666666666666673,79.0,9.0,1012.3333333333334,77.66666666666667,17.0,4.333333333333333,3.666666666666667,,484.06215089644513,4.128035197298406,111.08709288968878,34.88286955515544,34.985896034240724,2.269179883599281,9.99756533463796,109.40758572896323,0.0
2022-08-27 16:10:00,24.0,24.3,19.6,22.9,23.8,4.213,5.5251600000000005,23.9294,44.1132,20.833333333333332,3.611111111111111,160.0,0.5111111111111112,79.83333333333333,9.0,1012.3888888888889,77.27777777777777,17.0,4.388888888888889,3.4444444444444446,,483.7946211365447,4.427083099440667,108.38726152021334,34.72529713312785,35.05346768697103,2.503069802522659,9.995826780001321,109.25830824534098,0.0
2022-08-27 16:20:00,23.7,24.0,19.0,23.0,23.7,4.218,4.47501,23.6158,44.1473,20.666666666666668,3.5555555555555554,175.0,0.5555555555555556,80.66666666666667,9.0,1012.4444444444445,76.88888888888889,17.0,4.444444444444445,3.2222222222222223,,483.99716253171016,4.164972869070237,105.38970619029244,34.561840031941735,35.19522527058919,2.4515658048788707,9.996936847368875,109.82735219319662,0.0
2022-08-27 16:30:00,23.8,24.2,18.9,23.0,23.8,4.215,4.7106200000000005,23.321,44.2267,20.5,3.5,190.0,0.6000000000000001,81.5,9.0,1012.5,76.5,17.0,4.5,3.0,,484.78335255940755,3.991784857114156,109.66024485270182,34.400029265085855,35.348601799011234,2.409149557352066,9.99797913869222,110.44827232360839,0.0
2022-08-27 16:40:00,24.1,24.4,18.9,23.0,23.9,4.195,5.00772,23.2659,44.305899999999994,20.333333333333332,3.4444444444444446,205.0,0.6444444444444445,82.33333333333333,9.0,1012.5555555555555,76.11111111111111,17.0,4.555555555555555,2.7777777777777777,,479.91834019101896,4.030498325528398,108.03264491345249,34.30942182540893,35.466204929351804,2.636706347862879,10.00130529721578,106.7354904047648,0.0
2022-08-27 16:50:00,23.8,24.2,19.4,23.0,23.9,4.212,5.5824300000000004,22.9053,44.3877,20.166666666666668,3.388888888888889,220.0,0.6888888888888889,83.16666666666667,9.0,1012.6111111111111,75.72222222222223,17.0,4.611111111111111,2.555555555555556,,480.3194495646159,4.125832191954898,110.58007808836166,34.306116994222,35.521825593312585,40.22019542336464,10.002490135828655,108.52403607686361,0.0
2022-08-27 17:00:00,23.9,24.3,18.9,23.0,23.9,4.222,5.951335,22.8141,44.4994,20.0,3.3333333333333335,235.0,0.7333333333333334,84.0,9.0,1012.6666666666666,75.33333333333333,17.0,4.666666666666667,2.3333333333333335,,492.7380600080819,4.153105667297449,113.64611386832544,35.11341047286987,35.137960770924884,296.9731376934052,10.000513401031494,108.68750151316326,0.0
2022-08-27 17:10:00,23.9,24.1,18.8,23.0,23.8,4.238,5.92695,22.6705,44.5449,19.833333333333332,3.2777777777777777,250.0,0.7777777777777779,84.83333333333333,9.0,1012.7222222222222,74.94444444444444,17.0,4.722222222222222,2.111111111111111,,490.8408092700476,4.317540238785878,113.67272920899472,35.29666760762533,34.29123629252116,2.63964075366656,9.998210031191508,110.85905295054117,0.0
2022-08-27 17:20:00,23.7,24.1,18.8,23.0,23.8,4.221,5.5469349999999995,22.8384,44.595,19.666666666666668,3.2222222222222223,265.0,0.8222222222222224,85.66666666666667,9.0,1012.7777777777778,74.55555555555556,17.0,4.777777777777778,1.8888888888888888,,483.9507321166992,4.345049419531041,114.17126546439476,35.203984082539876,34.14140920639038,2.736624780098597,9.997250226338704,109.63326244354248,0.0
2022-08-27 17:30:00,23.9,24.2,19.1,23.0,23.8,4.211,5.41414,22.7347,44.675799999999995,19.5,3.166666666666667,280.0,0.8666666666666667,86.5,9.0,1012.8333333333334,74.16666666666667,17.0,4.833333333333333,1.666666666666667,,488.584333689021,4.201192605710973,112.53913749457752,35.050941683451335,34.12864581425985,2.8966071418921153,9.997049959500632,111.02258845011393,0.0
2022-08-27 17:40:00,23.5,24.0,18.8,22.9,23.7,4.219,4.411105,22.8631,44.7314,19.333333333333332,3.111111111111111,295.0,0.9111111111111112,87.33333333333333,9.0,1012.8888888888889,73.77777777777777,17.0,4.888888888888889,1.4444444444444446,,490.2953493946996,4.10071594108296,113.67580453969666,34.93677434921265,34.270944093068444,2.6982708354791005,9.998138523101806,109.2996783955892,0.0
2022-08-27 17:50:00,23.2,23.7,18.8,22.9,23.7,4.246,4.59826,22.6786,44.7937,19.166666666666668,3.0555555555555554,310.0,0.9555555555555557,88.16666666666667,9.0,1012.9444444444445,73.38888888888889,17.0,4.944444444444445,1.2222222222222223,,488.61253356933594,3.8762155321358285,112.27591982049458,34.73228981653849,34.45479373296102,2.797151649594307,9.999849400520324,109.51615067799887,0.0
2022-08-27 18:00:00,23.0,23.6,19.2,22.9,23.6,4.193,4.82346,22.5672,44.8766,19.0,3.0,325.0,1.0,89.0,9.0,1013.0,73.0,17.0,5.0,1.0,,486.1670569619365,3.6086058984368536,109.92429860045009,34.440805695851644,34.759618256886796,2.6481375604867936,10.001256171862284,109.73274523417156,0.0
2022-08-27 18:10:00,22.7,23.4,18.6,22.9,23.5,4.235,4.626715,22.4434,44.9448,18.833333333333332,3.0555555555555554,315.6666666666667,0.9444444444444444,89.33333333333333,8.61111111111111,1013.1111111111111,70.72222222222223,16.88888888888889,5.166666666666667,1.0,,480.76446044921875,3.502547047151684,109.86811099725928,34.145242608388266,35.17271532694499,2.746122115453084,10.00443905353546,108.20509784698486,0.0
2022-08-27 18:20:00,22.5,23.2,19.1,22.9,23.4,4.193,5.124905,22.2115,45.0606,18.666666666666668,3.111111111111111,306.3333333333333,0.8888888888888888,89.66666666666667,8.222222222222221,1013.2222222222222,68.44444444444444,16.77777777777778,5.333333333333333,1.0,,476.3458108871285,3.6752930267449826,111.42439658881581,33.920390396118165,35.57898220698039,2.733454226255417,10.005061632792154,108.63402041117351,0.0
2022-08-27 18:30:00,22.2,22.9,19.2,22.9,23.3,4.188,5.3606549999999995,21.665100000000002,45.1854,18.5,3.1666666666666665,297.0,0.8333333333333334,90.0,7.833333333333333,1013.3333333333334,66.16666666666667,16.666666666666668,5.5,1.0,,480.73913673839354,3.600680449278341,113.33677904053596,33.72970460255941,35.92637389500936,2.9490297265847523,10.005656825701397,107.9919766108195,0.0
2022-08-27 18:40:00,22.0,22.8,18.7,22.8,23.2,4.177,5.239739999999999,21.4427,45.3306,18.333333333333332,3.2222222222222223,287.6666666666667,0.7777777777777778,90.33333333333333,7.444444444444445,1013.4444444444445,63.888888888888886,16.555555555555557,5.666666666666667,1.0,,484.8245621604481,3.523336864756999,109.50804661508334,33.58214027404786,36.22343576431275,2.9080297895272573,10.006752319335938,106.76977732340495,0.0
2022-08-27 18:50:00,21.8,22.6,18.5,22.8,23.1,4.212,4.78677,21.100299999999997,45.47,18.166666666666668,3.2777777777777777,278.3333333333333,0.7222222222222222,90.66666666666667,7.055555555555555,1013.5555555555555,61.611111111111114,16.444444444444443,5.833333333333333,1.0,,483.64099568684895,3.5411958506080388,108.34046772649734,33.489514141082765,36.4574693997701,2.9655556507905323,10.009599669774373,102.97920419057209,0.0
2022-08-27 19:00:00,21.6,22.5,19.1,22.8,23.1,4.186,5.016605,20.8397,45.573,18.0,3.3333333333333335,269.0,0.6666666666666667,91.0,6.666666666666666,1013.6666666666666,59.33333333333333,16.333333333333332,6.0,1.0,,484.96829972190415,3.4916543878269737,108.85848196299062,33.41873180389404,36.59717971801758,2.942359435160955,10.014043192863465,104.20519433339436,0.0
2022-08-27 19:10:00,21.5,22.4,19.2,22.8,23.1,4.22,4.804175,20.6615,45.6705,17.833333333333332,3.388888888888889,259.6666666666667,0.6111111111111112,91.33333333333333,6.277777777777778,1013.7777777777778,57.05555555555556,16.22222222222222,6.166666666666667,1.0,,487.5067589665556,3.4685740499105835,112.45143040500791,33.350941581726076,36.66896396636963,2.7784293520450594,10.019487865765889,102.6627630742391,0.0
2022-08-27 19:20:00,21.7,22.5,18.7,22.8,23.1,4.241,4.867565,20.4052,45.763,17.666666666666668,3.4444444444444446,250.33333333333331,0.5555555555555556,91.66666666666667,5.888888888888889,1013.8888888888889,54.77777777777777,16.11111111111111,6.333333333333334,1.0,,488.4830922444661,3.179863224056481,113.19177976360429,33.26007132848104,36.7237428410848,2.8527367357412974,10.020756969451904,107.27324728647868,0.0
2022-08-27 19:30:00,21.4,22.3,19.0,22.8,23.0,4.267,4.851605,20.219299999999997,45.9265,17.5,3.5,241.0,0.5,92.0,5.5,1014.0,52.5,16.0,6.5,1.0,,484.7188522794877,3.3789102566848372,109.36535808045986,33.13967356999716,36.81421549479167,2.80687579035759,10.01805156548818,108.9631285095215,0.0
2022-08-27 19:40:00,22.0,22.7,19.2,22.8,23.1,4.194,5.201435,20.057,46.0465,17.333333333333332,3.5555555555555554,231.66666666666669,0.4444444444444444,92.33333333333333,5.111111111111111,1014.1111111111111,50.22222222222222,15.88888888888889,6.666666666666667,1.0,,487.1663478597005,3.1990931582181465,108.693487866073,33.039126504262285,36.94339570363363,2.783086813688278,10.015652515093485,108.25897762298584,0.0
2022-08-27 19:50:00,21.9,22.7,19.4,22.8,23.1,4.159,5.10828,19.939500000000002,46.1241,17.166666666666668,3.611111111111111,222.33333333333331,0.38888888888888895,92.66666666666667,4.722222222222222,1014.2222222222222,47.94444444444444,15.777777777777779,6.833333333333334,1.0,,481.31879842122396,3.11490779614718,111.52328251380705,32.929572099049885,37.09732807795207,2.8627488513787585,10.013723004659017,108.97620791117349,0.0
2022-08-27 20:00:00,21.9,22.6,18.8,22.8,23.1,4.242,5.1086149999999995,19.822,46.227999999999994,17.0,3.6666666666666665,213.0,0.33333333333333337,93.0,4.333333333333333,1014.3333333333334,45.666666666666664,15.666666666666666,7.0,1.0,,482.08192823037336,3.15373784686886,109.620393107786,32.78880044937134,37.244376239776614,2.7868933975696564,10.013727655410767,108.22208611806234,0.0
2022-08-27 20:10:00,21.9,22.7,19.0,22.7,23.1,4.225,5.454545,19.701900000000002,46.2867,16.833333333333332,3.7222222222222223,203.66666666666669,0.2777777777777778,93.33333333333333,3.9444444444444446,1014.4444444444445,43.388888888888886,15.555555555555555,7.166666666666667,1.0,,487.5045280088228,3.186388886533888,110.13548893190372,32.67236266454061,37.40041946411132,2.944207827250163,10.01205117702484,109.85072357177735,0.0
2022-08-27 20:20:00,21.8,22.6,19.3,22.7,23.1,4.213,5.695265,19.7586,46.3365,16.666666666666668,3.7777777777777777,194.33333333333334,0.2222222222222222,93.66666666666667,3.5555555555555554,1014.5555555555555,41.11111111111111,15.444444444444445,7.333333333333334,1.0,,487.5502593994141,3.300495580387654,110.00553038042145,32.56610855102539,37.54982667922974,2.859636865456899,10.010183153152465,108.4937336095174,0.0
2022-08-27 20:30:00,21.5,22.4,18.7,22.7,23.0,4.137,5.66912,19.7717,46.3697,16.5,3.833333333333333,185.0,0.16666666666666674,94.0,3.166666666666667,1014.6666666666666,38.83333333333333,15.333333333333334,7.5,1.0,,487.3687784479953,3.271261032866893,109.01039272028174,32.49867136001587,37.6933341217041,2.8703295095761616,10.009129934310913,109.97442710876464,0.0
2022-08-27 20:40:00,20.6,21.7,18.7,22.7,22.8,4.214,5.445525,19.7811,46.3438,16.333333333333332,3.888888888888889,175.66666666666666,0.11111111111111116,94.33333333333333,2.7777777777777777,1014.7777777777778,36.55555555555555,15.222222222222221,7.666666666666667,1.0,,484.2909127281452,3.3859276875600974,111.19558190124856,32.41768380482991,37.80312438329061,2.8386303754647573,10.009677718480427,106.5954484430949,0.0
2022-08-27 20:50:00,20.0,21.2,18.9,22.7,22.6,4.178,5.05752,19.892000000000003,46.3646,16.166666666666668,3.9444444444444446,166.33333333333334,0.05555555555555558,94.66666666666667,2.3888888888888884,1014.8888888888889,34.27777777777778,15.11111111111111,7.833333333333334,1.0,,487.15786916097005,3.381332558124079,107.05607049952792,32.30997083663941,37.90271968841553,3.0097945217291513,10.00882914384206,106.56436367034912,0.0
2022-08-27 21:00:00,19.6,20.9,18.8,22.7,22.4,4.211,5.017815000000001,19.924100000000003,46.372,16.0,4.0,157.0,0.0,95.0,2.0,1015.0,32.0,15.0,8.0,1.0,,486.02480310198905,3.212170493771127,108.9251070572158,32.20442134857178,38.00632908503214,2.845219150781632,10.009027441342672,109.86604729970297,0.0
2022-08-27 21:10:00,19.9,21.1,18.7,22.7,22.4,4.215,5.157835,19.3314,46.3563,15.88888888888889,4.0,156.55555555555554,0.016666666666666666,95.0,2.388888888888889,1015.0,34.27777777777778,14.88888888888889,8.055555555555555,1.0,,490.2184118652343,3.197061619233277,111.9648332869535,32.112328414916995,38.123485711415604,2.920592563947042,10.00647055943807,112.49370962778728,0.0
2022-08-27 21:20:00,19.5,20.8,18.8,22.6,22.3,4.229,5.195405,19.0454,46.3524,15.777777777777779,4.0,156.11111111111111,0.03333333333333333,95.0,2.7777777777777777,1015.0,36.55555555555556,14.777777777777779,8.11111111111111,1.0,,494.59485900528136,3.2789771516983115,109.65520174145024,32.05692486445109,38.220976492563885,2.8915767121315,10.003370202382406,109.50880723317464,0.0
2022-08-27 21:30:00,19.2,20.6,18.9,22.6,22.3,4.228,5.4125,19.2924,46.4764,15.666666666666666,4.0,155.66666666666666,0.05,95.0,3.166666666666667,1015.0,38.833333333333336,14.666666666666666,8.166666666666666,1.0,,493.90394917455217,3.1688040822171897,110.28653259169585,32.006188535690306,38.298852628072105,2.870236307779948,10.003812789916992,108.42581132253011,0.0
2022-08-27 21:40:00,19.2,20.5,18.8,22.6,22.2,4.262,5.634635,19.3824,46.5548,15.555555555555555,4.0,155.22222222222223,0.06666666666666667,95.0,3.5555555555555554,1015.0,41.111111111111114,14.555555555555555,8.222222222222221,1.0,,497.32723541259764,3.2403130458505816,112.19929946317511,31.96823028564453,38.36805618921916,2.893061356941859,10.002995874087016,112.83168919881184,0.0
2022-08-27 21:50:00,19.0,20.4,18.9,22.6,22.2,4.169,5.88525,19.3308,46.5856,15.444444444444445,4.0,154.77777777777777,0.08333333333333333,95.0,3.9444444444444446,1015.0,43.388888888888886,14.444444444444445,8.277777777777779,1.0,,497.8320169312927,3.100312724133669,109.4471589632627,31.92940562566121,38.41865631103516,2.973303080002467,10.00180692990621,111.02557387034099,0.0
2022-08-27 22:00:00,18.9,20.3,18.9,22.6,22.1,4.21,5.947455,19.196,46.6134,15.333333333333334,4.0,154.33333333333334,0.1,95.0,4.333333333333334,1015.0,45.66666666666667,14.333333333333334,8.333333333333334,1.0,,491.4149772661582,3.2470753653978894,111.82832387999626,31.88292622566223,38.45372150421143,2.86557595094045,10.000120844841003,112.53528442382813,0.0
2022-08-27 22:10:00,18.7,20.2,18.9,22.6,22.0,4.223,6.227985,19.1609,46.640499999999996,15.222222222222221,4.0,153.88888888888889,0.11666666666666667,95.0,4.722222222222222,1015.0,47.94444444444444,14.222222222222221,8.38888888888889,1.0,,487.5887991859173,3.1202492246317997,107.77287872874804,31.83162152926127,38.486589940389,2.746897258758545,9.997743666966755,113.64763191223145,0.0
2022-08-27 22:20:00,18.6,20.1,18.7,22.6,22.0,4.245,6.122905,18.944200000000002,46.6828,15.11111111111111,4.0,153.44444444444446,0.13333333333333333,95.0,5.111111111111111,1015.0,50.22222222222223,14.11111111111111,8.444444444444445,1.0,,491.0992000676298,3.2981254436067267,108.6977103363727,31.776692256927493,38.55329571406047,2.796469222307205,9.993034442265827,121.15832627614341,0.0
2022-08-27 22:30:00,18.7,20.1,19.1,22.5,22.0,4.195,6.08016,18.515700000000002,46.728899999999996,15.0,4.0,153.0,0.15,95.0,5.5,1015.0,52.5,14.0,8.5,1.0,,499.3958343505859,3.324751813088433,112.584533556922,31.717874250411988,38.63268672943115,2.752713311513265,9.985127455393473,118.39508589426676,0.0
2022-08-27 22:40:00,18.7,20.1,18.9,22.5,22.0,4.195,5.9610199999999995,18.4872,46.8016,14.88888888888889,4.0,152.55555555555554,0.16666666666666666,95.0,5.888888888888889,1015.0,54.77777777777778,13.88888888888889,8.555555555555555,1.0,,500.59681904409126,3.309522511440482,112.64107812137927,31.64230318069458,38.70041967391968,2.8869128008683522,9.984776798884074,108.97355347951255,0.0
2022-08-27 22:50:00,18.8,20.1,19.0,22.5,22.0,4.209,6.14616,18.44,46.874,14.777777777777779,4.0,152.11111111111111,0.18333333333333332,95.0,6.277777777777778,1015.0,57.05555555555556,13.777777777777779,8.61111111111111,1.0,,495.4990172778601,3.3598953779201723,111.03402161722128,31.557961921691895,38.767187169392905,2.7464093136787415,9.988610841433205,112.52626416524251,0.0
2022-08-27 23:00:00,19.0,20.3,19.2,22.5,22.0,4.198,6.209505,18.5852,46.9149,14.666666666666666,4.0,151.66666666666666,0.2,95.0,6.666666666666667,1015.0,59.333333333333336,13.666666666666666,8.666666666666666,1.0,,497.1493570963542,3.4670550265419955,109.78705017887266,31.477253163655597,38.84972275416057,2.897378294070562,9.991509138743083,107.38649963378907,0.0
2022-08-27 23:10:00,18.9,20.3,19.2,22.5,22.1,4.177,6.51553,18.586000000000002,46.9273,14.555555555555555,4.0,151.22222222222223,0.21666666666666667,95.0,7.055555555555555,1015.0,61.611111111111114,13.555555555555555,8.722222222222221,1.0,,501.0608057307101,3.4950140392780304,109.79659675598145,31.405076516469318,38.955130627950034,2.8066132426261903,9.993965710004172,113.66639503479003,0.0
2022-08-27 23:20:00,18.1,19.8,18.5,22.5,21.9,4.192,6.37038,18.3091,46.8646,14.444444444444445,4.0,150.77777777777777,0.23333333333333334,95.0,7.444444444444445,1015.0,63.88888888888889,13.444444444444445,8.777777777777779,1.0,,502.96279911435886,3.3649878060346268,112.05075166174247,31.363052689234415,39.02233309427898,2.6328663792212805,9.993553128242493,109.47757982889812,0.0
2022-08-27 23:30:00,18.2,19.8,18.9,22.5,21.8,4.183,6.808395,18.1904,46.937,14.333333333333334,4.0,150.33333333333334,0.25,95.0,7.833333333333333,1015.0,66.16666666666667,13.333333333333334,8.833333333333334,1.0,,496.7927414957682,3.578327713713134,110.84953270497294,31.2678660774231,39.09248461405436,2.9055309023459754,9.996292943954469,108.5215608215332,0.0
2022-08-27 23:40:00,18.3,19.8,18.9,22.5,21.8,4.193,6.890179999999999,18.5689,46.973,14.222222222222221,4.0,149.88888888888889,0.26666666666666666,95.0,8.222222222222221,1015.0,68.44444444444446,13.222222222222221,8.88888888888889,1.0,,492.63050273676026,3.471829523043444,107.49822392630713,31.182035992940268,39.18254618962606,2.852051171461741,9.999184206326802,114.97336444854736,0.0
2022-08-27 23:50:00,18.2,19.7,19.2,22.4,21.8,4.243,6.811570000000001,18.4546,46.9661,14.11111111111111,4.0,149.44444444444446,0.2833333333333333,95.0,8.61111111111111,1015.0,70.72222222222223,13.11111111111111,8.944444444444445,1.0,,503.70114796956375,3.5834197950834605,112.35199360971396,31.09695978482564,39.272077859242756,2.828741292158763,9.999290947914123,106.28851173400878,0.0
2022-08-28 00:00:00,18.1,19.7,19.2,22.5,21.8,4.207,6.840300000000001,18.363,47.0188,14.0,4.0,149.0,0.3,95.0,9.0,1015.0,73.0,13.0,9.0,1.0,,503.75562980564166,3.501613115759219,110.2492315111322,31.026552495956423,39.375062268575036,2.8734937461217247,10.001429788271587,115.113014348348,0.0
2022-08-28 00:10:00,18.0,19.6,18.8,22.5,21.8,4.215,6.662085,18.2184,47.0515,14.0,3.9444444444444446,147.05555555555554,0.2833333333333333,95.05555555555556,8.61111111111111,1015.0,70.94444444444444,13.0,8.88888888888889,1.0,,498.4940789584456,3.3423216880849522,110.91728083659027,30.987798000971473,39.45511324564616,2.8128401561578116,9.998613608678182,109.2604848988851,0.0
2022-08-28 00:20:00,18.0,19.6,18.7,22.4,21.7,4.228,6.51402,17.9289,47.0768,14.0,3.888888888888889,145.11111111111111,0.26666666666666666,95.11111111111111,8.222222222222221,1015.0,68.88888888888889,13.0,8.777777777777779,1.0,,497.35266764322915,3.3458695223641257,110.83458517775026,30.941143674850462,39.52851858139038,2.821602319876353,9.998856490453084,111.13129718780517,0.0
2022-08-28 00:30:00,17.7,19.4,19.0,22.4,21.7,4.232,6.450114999999999,17.8917,47.1344,14.0,3.8333333333333335,143.16666666666666,0.25,95.16666666666667,7.833333333333333,1015.0,66.83333333333333,13.0,8.666666666666666,1.0,,500.7782173805675,3.3179724342607506,109.07954505661787,30.884429403940835,39.58752361297608,2.7691869155565896,9.998891016642252,111.99890304565429,0.0
2022-08-28 00:40:00,18.1,19.6,18.9,22.4,21.7,4.194,6.007925,17.9307,47.186099999999996,14.0,3.7777777777777777,141.22222222222223,0.23333333333333334,95.22222222222223,7.444444444444445,1015.0,64.77777777777777,13.0,8.555555555555555,1.0,,503.91338703725535,3.0936546658728754,112.2919348944109,30.819756863911948,39.64224938710531,2.7672568146387735,9.997939144770305,109.80980363210043,0.0
2022-08-28 00:50:00,17.6,19.3,18.7,22.4,21.6,4.167,5.827515,18.0017,47.2344,14.0,3.7222222222222223,139.27777777777777,0.21666666666666667,95.27777777777777,7.055555555555555,1015.0,62.72222222222222,13.0,8.444444444444445,1.0,,502.4516600545247,3.111122056185189,111.66828630716786,30.77059721628825,39.68975992838541,2.824034506479899,10.002933719952901,112.46144500732422,0.0
2022-08-28 01:00:00,18.0,19.4,19.0,22.4,21.6,4.165,5.4373249999999995,17.861,47.2629,14.0,3.6666666666666665,137.33333333333334,0.19999999999999998,95.33333333333333,6.666666666666666,1015.0,60.666666666666664,13.0,8.333333333333334,1.0,,498.87577393630454,3.047699395579807,107.67671165336996,30.71729107220968,39.73200772603353,2.8223608485857645,10.000588755607605,107.23595455169678,0.0
2022-08-28 01:10:00,18.2,19.7,19.1,22.4,21.7,4.241,5.14144,17.9852,47.2961,14.0,3.611111111111111,135.38888888888889,0.18333333333333332,95.38888888888889,6.277777777777778,1015.0,58.611111111111114,13.0,8.222222222222221,1.0,,505.2323478190104,2.9046861996152304,108.93512780636718,30.677617263793945,39.77046084721883,2.7814546648661294,10.000626015663148,117.75788153330487,0.0
2022-08-28 01:20:00,18.0,19.6,19.0,22.4,21.7,4.224,5.138154999999999,17.9511,47.1979,14.0,3.5555555555555554,133.44444444444446,0.16666666666666666,95.44444444444444,5.888888888888889,1015.0,56.55555555555556,13.0,8.11111111111111,1.0,,503.7425086466472,2.9552195309043605,109.55348289834578,30.60474502881368,39.79903901418051,2.7692179425557457,9.998333733876546,106.55080355326334,0.0
2022-08-28 01:30:00,17.6,19.3,18.8,22.4,21.6,4.197,5.3198799999999995,17.7282,47.2302,14.0,3.5,131.5,0.15,95.5,5.5,1015.0,54.5,13.0,8.0,1.0,,501.1771623457986,2.9393076232328257,109.16842586646646,30.551053822835286,39.84321013768514,2.71739688595136,9.998512999216716,109.00832533518474,0.0
2022-08-28 01:40:00,17.5,19.2,18.7,22.3,21.5,4.24,5.41114,17.4494,47.2964,14.0,3.4444444444444446,129.55555555555554,0.13333333333333333,95.55555555555556,5.111111111111111,1015.0,52.44444444444444,13.0,7.888888888888889,1.0,,499.6740132228808,2.8141404452499024,110.74962185099973,30.50549686113993,39.87908852259318,2.662788107395172,9.99886104106903,112.3366014099121,0.0
2022-08-28 01:50:00,17.6,19.2,18.7,22.3,21.5,4.172,6.557145,17.5206,47.388999999999996,14.0,3.388888888888889,127.61111111111111,0.11666666666666667,95.61111111111111,4.722222222222222,1015.0,50.388888888888886,13.0,7.777777777777778,1.0,,504.015124613444,2.9208208909681286,109.726836365953,30.447893619537354,39.941040477752686,2.6188605721791585,9.998540617624919,105.71790819803873,0.0
2022-08-28 02:00:00,17.4,19.1,18.9,22.3,21.5,4.197,6.650415,17.459799999999998,47.4567,14.0,3.3333333333333335,125.66666666666667,0.09999999999999998,95.66666666666667,4.333333333333333,1015.0,48.33333333333333,13.0,7.666666666666667,1.0,,503.5281294197872,3.0828817932888612,110.5792726411119,30.41326416651408,40.00537711461385,2.5601908042033514,10.000917208989462,110.928856493632,0.0
2022-08-28 02:10:00,17.8,19.3,19.1,22.3,21.5,4.202,6.86312,17.346899999999998,47.4674,14.0,3.2777777777777777,123.72222222222223,0.08333333333333331,95.72222222222223,3.9444444444444446,1015.0,46.27777777777778,13.0,7.555555555555555,1.0,,502.59174986740635,3.106531812053616,111.78174603478382,30.352479995091755,40.040279928843184,2.715003614425659,10.001688502629598,110.21812356313069,0.0
2022-08-28 02:20:00,17.3,19.2,19.1,22.3,21.5,4.192,7.380155,17.2331,47.5191,14.0,3.2222222222222223,121.77777777777777,0.06666666666666665,95.77777777777777,3.5555555555555554,1015.0,44.22222222222222,13.0,7.444444444444445,1.0,,504.3382843017578,2.959121763133733,109.69794118805794,30.291681480407714,40.07640340805054,2.6902927337090174,10.000806454022726,111.53970876057943,0.0
2022-08-28 02:30:00,17.5,19.0,18.9,22.3,21.4,4.211,7.112805,17.1904,47.5806,14.0,3.166666666666667,119.83333333333333,0.04999999999999999,95.83333333333333,3.166666666666667,1015.0,42.16666666666667,13.0,7.333333333333334,1.0,,499.8888813869432,3.157011513312658,110.26083803855768,30.231044117609663,40.112943414052324,2.587763803402583,10.001083772977193,112.03372472127278,0.0
2022-08-28 02:40:00,17.5,19.2,19.0,22.3,21.5,4.21,7.106525,17.247899999999998,47.6203,14.0,3.111111111111111,117.88888888888889,0.033333333333333326,95.88888888888889,2.7777777777777777,1015.0,40.111111111111114,13.0,7.222222222222222,1.0,,503.171291205746,3.0603329621869966,109.37562844637424,30.179945700963337,40.14390316645304,2.749141838947932,9.99971424261729,105.73171784718832,0.0
2022-08-28 02:50:00,17.2,19.0,18.9,22.3,21.4,4.174,6.72308,17.0965,47.6413,14.0,3.0555555555555554,115.94444444444444,0.016666666666666663,95.94444444444444,2.3888888888888884,1015.0,38.05555555555556,13.0,7.111111111111111,1.0,,501.5750988769531,2.950705359231281,110.23630663252148,30.12466231664022,40.17857241312663,2.562953912615776,10.000118630727133,111.32142667134603,0.0
2022-08-28 03:00:00,17.0,18.8,18.7,22.3,21.3,4.175,6.5653049999999995,16.9731,47.6435,14.0,3.0,114.0,0.0,96.0,2.0,1015.0,36.0,13.0,7.0,1.0,,503.4959266960758,2.9335220779604834,109.84897380721097,30.072290684382118,40.20948923746745,2.5449564375480014,10.002089211146037,110.98477125803629,0.0
2022-08-28 03:10:00,17.4,19.1,18.9,22.3,21.4,4.192,6.41418,16.9952,47.6498,13.944444444444445,3.0555555555555554,115.16666666666667,0.0,96.0,2.0,1015.0,36.888888888888886,13.0,7.055555555555555,1.1111111111111112,,498.99767057221516,2.9677340030266066,110.07267504546603,30.011817735036214,40.25363927841187,2.7271105666955315,10.002837068239847,106.12927370707193,0.0
2022-08-28 03:20:00,17.3,19.1,19.0,22.3,21.4,4.182,6.07301,17.0149,47.6025,13.88888888888889,3.111111111111111,116.33333333333333,0.0,96.0,2.0,1015.0,37.77777777777778,13.0,7.111111111111111,1.2222222222222223,,505.391820678711,2.9445018889001533,110.42402787591104,29.96088130950928,40.31062027613322,2.618031556606293,10.006335193316142,112.06943895975749,0.0
2022-08-28 03:30:00,17.2,19.0,18.9,22.2,21.4,4.206,6.070895,16.713900000000002,47.7007,13.833333333333334,3.1666666666666665,117.5,0.0,96.0,2.0,1015.0,38.666666666666664,13.0,7.166666666666667,1.3333333333333333,,502.9177053271766,2.9525236554334393,109.75560674484166,29.914090592066447,40.36802445093791,2.4964884330828987,10.002531619071961,107.80017920176188,0.0
2022-08-28 03:40:00,17.1,18.9,18.8,22.3,21.4,4.202,6.314690000000001,16.8887,47.7697,13.777777777777779,3.2222222222222223,118.66666666666667,0.0,96.0,2.0,1015.0,39.55555555555556,13.0,7.222222222222222,1.4444444444444444,,509.62695968452545,3.0190753244949597,109.90501036864889,29.87562740643819,40.41735495249431,2.504582012494405,10.002176361083986,113.35794021606446,0.0
2022-08-28 03:50:00,16.7,18.6,18.5,22.2,21.3,4.212,6.291765,16.8305,47.7949,13.722222222222221,3.2777777777777777,119.83333333333333,0.0,96.0,2.0,1015.0,40.44444444444444,13.0,7.277777777777778,1.5555555555555556,,514.1330734288007,2.897401407404808,109.7050042291415,29.847554610570274,40.43741055170695,2.5586778652668,10.00094579378764,108.22090054829917,0.0
2022-08-28 04:00:00,16.8,18.5,18.3,22.2,21.2,4.21,6.57821,16.7357,47.838499999999996,13.666666666666666,3.3333333333333335,121.0,0.0,96.0,2.0,1015.0,41.333333333333336,13.0,7.333333333333333,1.6666666666666665,,514.2881825203731,2.9082475876808167,111.47060937245688,29.80585375467936,40.45731488545736,2.466674608985583,9.998648177782695,110.33460343678792,0.0
2022-08-28 04:10:00,16.6,18.5,18.3,22.2,21.2,4.18,6.4580150000000005,16.6119,47.874,13.61111111111111,3.388888888888889,122.16666666666667,0.0,96.0,2.0,1015.0,42.22222222222222,13.0,7.388888888888889,1.7777777777777777,,506.8119967651367,2.7605301322101874,107.76636327387924,29.752727394104006,40.48251302083334,2.470879432161649,10.000067211786906,113.1946594619751,0.0
2022-08-28 04:20:00,16.4,18.3,18.2,22.2,21.1,4.238,7.6773,16.7531,47.8935,13.555555555555555,3.4444444444444446,123.33333333333333,0.0,96.0,2.0,1015.0,43.111111111111114,13.0,7.444444444444445,1.8888888888888888,,506.47905723133306,2.9481185366137552,109.17856145503158,29.7006599966685,40.51125504175822,2.550859287381172,10.00019161383311,106.25798002878825,0.0
2022-08-28 04:30:00,16.1,18.1,18.0,22.1,21.0,4.229,10.602695,16.909,47.916199999999996,13.5,3.5,124.5,0.0,96.0,2.0,1015.0,44.0,13.0,7.5,2.0,,512.3166716512044,3.126148509804138,111.62297709750592,29.647650785446167,40.546985956827804,2.5248902024825415,10.00288673241933,109.82624476114908,0.0
2022-08-28 04:40:00,16.2,18.1,17.9,22.1,20.9,4.171,10.95407,16.5922,47.9288,13.444444444444445,3.5555555555555554,125.66666666666667,0.0,96.0,2.0,1015.0,44.888888888888886,13.0,7.555555555555555,2.111111111111111,,515.5493638032058,3.304595377350931,109.16991776116151,29.61241410891215,40.57293652216593,2.5048843570550283,10.0015581035614,112.26815771738688,0.0
2022-08-28 04:50:00,16.3,18.1,17.9,22.1,20.9,4.236,11.33279,16.4511,47.9821,13.38888888888889,3.611111111111111,126.83333333333333,0.0,96.0,2.0,1015.0,45.77777777777778,13.0,7.611111111111111,2.2222222222222223,,511.1449841799681,3.216533765395482,110.42557926177979,29.565909662246703,40.59498421986898,2.5956425648927692,10.000764980316163,107.70372833251952,0.0
2022-08-28 05:00:00,16.2,18.5,18.1,22.1,20.6,4.219,11.51285,16.648400000000002,48.028499999999994,13.333333333333334,3.6666666666666665,128.0,0.0,96.0,2.0,1015.0,46.666666666666664,13.0,7.666666666666667,2.333333333333333,,509.13022603352863,3.0896126861222046,112.73570061635164,29.542988484700523,40.62171038309734,2.6539510158697763,10.002469573020935,111.4616582107544,0.0
2022-08-28 05:10:00,16.5,18.9,18.6,22.1,20.2,4.211,11.919875000000001,16.8062,48.0411,13.277777777777779,3.7222222222222223,129.16666666666666,0.0,96.0,2.0,1015.0,47.55555555555556,13.0,7.722222222222222,2.4444444444444446,,515.4106292198444,3.146490287181348,109.6689598335654,29.58424321492513,40.62939366658529,2.4950879496335987,10.001130386988322,112.30102278391522,0.0
2022-08-28 05:20:00,16.2,19.0,18.7,22.1,19.9,4.206,11.53459,17.0046,47.8746,13.222222222222221,3.7777777777777777,130.33333333333334,0.0,96.0,2.0,1015.0,48.44444444444444,13.0,7.777777777777778,2.5555555555555554,,520.326322631836,3.25111933941895,110.03640433338403,29.68000312805176,40.575433292388915,2.4142784037192664,9.997274476687114,132.12335622151693,0.0
2022-08-28 05:30:00,16.1,19.2,18.9,22.1,19.4,4.193,11.018055,17.31,47.8092,13.166666666666666,3.833333333333333,131.5,0.0,96.0,2.0,1015.0,49.33333333333333,13.0,7.833333333333333,2.6666666666666665,,519.7157050683032,3.102909093300501,110.87289576212565,29.793266916275023,40.455492661794025,2.4756805191437405,9.995017747879029,119.62241742451985,0.0
2022-08-28 05:40:00,16.2,19.3,19.0,22.1,19.5,4.165,9.823784999999999,17.7853,47.6974,13.11111111111111,3.888888888888889,132.66666666666666,0.0,96.0,2.0,1015.0,50.22222222222222,13.0,7.888888888888889,2.7777777777777777,,512.6533772540914,2.9470296030731524,110.45179817393675,29.888537883758545,40.344524224599205,2.4346803055206934,9.994125734965007,107.30904412587483,0.0
2022-08-28 05:50:00,16.2,19.3,19.0,22.1,19.5,4.203,9.342780000000001,18.6947,47.468599999999995,13.055555555555555,3.9444444444444446,133.83333333333334,0.0,96.0,2.0,1015.0,51.111111111111114,13.0,7.944444444444445,2.888888888888889,,515.1858920288086,2.984862882936068,111.68036055246989,30.047197405497236,40.18196456273397,2.421529735724131,9.993095078468324,95.79366633097331,0.0
2022-08-28 06:00:00,16.1,19.3,19.0,22.1,19.4,4.2,8.329835,18.9229,47.0826,13.0,4.0,135.0,0.0,96.0,2.0,1015.0,52.0,13.0,8.0,3.0,,513.2900158445863,3.046990888536313,112.01145296517066,30.104775819778446,40.07520605723063,2.468716076016426,9.99935177485148,92.6255375289917,0.0
2022-08-28 06:10:00,16.0,19.3,19.0,22.1,19.2,4.204,7.93923,18.6744,46.783100000000005,13.277777777777779,4.0,129.11111111111111,0.0,95.5,2.4444444444444446,1015.0,52.833333333333336,13.11111111111111,7.833333333333333,3.0555555555555554,,519.5824160029971,3.0014724616209665,110.16892148335774,30.237908026377358,40.01633801778158,2.3647801188627877,10.002580618858337,101.28477816263835,0.0
2022-08-28 06:20:00,15.8,19.3,19.0,22.1,19.0,4.19,7.45103,18.9013,46.6389,13.555555555555555,4.0,123.22222222222223,0.0,95.0,2.888888888888889,1015.0,53.666666666666664,13.222222222222221,7.666666666666667,3.111111111111111,,520.0997281901042,2.886675221596734,112.09551018106063,30.368639402389526,39.92957142512004,2.5010705280303958,10.004074821472168,111.97249245961507,0.0
2022-08-28 06:30:00,15.9,19.3,19.0,22.1,18.9,4.187,5.8744700000000005,18.9086,46.1913,13.833333333333334,4.0,117.33333333333333,0.0,94.5,3.333333333333333,1015.0,54.5,13.333333333333334,7.5,3.1666666666666665,,521.8509122721355,2.7729026935396894,111.75829480445991,30.512144368489583,39.81770113627116,2.4328867210944494,10.001957340240478,108.81457871754965,0.0
2022-08-28 06:40:00,15.7,19.4,19.0,22.1,18.9,4.19,6.369345,19.0464,46.179500000000004,14.11111111111111,4.0,111.44444444444444,0.0,94.0,3.7777777777777777,1015.0,55.333333333333336,13.444444444444445,7.333333333333333,3.2222222222222223,,523.462894911492,2.7076194348645073,109.58765560926017,30.628981615702315,39.639987545013426,2.416062936981519,9.999776333173116,109.49593644460042,0.0
2022-08-28 06:50:00,15.5,19.3,19.0,22.1,18.8,4.184,6.0195300000000005,19.2899,46.2168,14.38888888888889,4.0,105.55555555555556,0.0,93.5,4.222222222222222,1015.0,56.166666666666664,13.555555555555555,7.166666666666667,3.2777777777777777,,520.1802504475911,2.6597687264283496,111.53271357218425,30.822600310643516,39.44778948465983,2.328982343475024,10.00032548268636,106.48908723195393,0.0
2022-08-28 07:00:00,15.6,19.3,18.9,22.1,18.8,4.225,5.96936,20.4944,46.0007,14.666666666666666,4.0,99.66666666666666,0.0,93.0,4.666666666666666,1015.0,57.0,13.666666666666666,7.0,3.3333333333333335,,520.1134680466424,2.5822782225932106,111.73615107864983,30.96862634340922,39.20058461507161,2.2796280453602473,10.000643639564514,110.43726315816244,0.0
2022-08-28 07:10:00,15.7,19.4,19.0,22.1,18.8,4.22,5.90011,21.2847,45.351099999999995,14.944444444444445,4.0,93.77777777777777,0.0,92.5,5.111111111111111,1015.0,57.833333333333336,13.777777777777779,6.833333333333333,3.388888888888889,,520.1608325440856,2.6000002485547364,114.27946510681325,31.188852739334106,38.98533428192139,2.1804304389158884,9.99868271668752,112.81430779774985,0.0
2022-08-28 07:20:00,15.8,19.5,19.1,22.1,18.8,4.189,5.28522,22.803,44.3368,15.222222222222221,4.0,87.88888888888889,0.0,92.0,5.555555555555555,1015.0,58.666666666666664,13.88888888888889,6.666666666666666,3.4444444444444446,,516.9587580362956,2.593964663743973,116.17460329691569,31.340310490926107,38.77275240580241,2.2560237886508303,9.997181199391683,111.42317331949872,0.0
2022-08-28 07:30:00,16.0,19.5,19.1,22.1,18.8,4.217,5.12451,23.6704,42.5944,15.5,4.0,82.0,0.0,91.5,6.0,1015.0,59.5,14.0,6.5,3.5,,522.0389467927779,2.4587521600420192,120.30536551976608,31.560722935994466,38.607306493123374,2.1321015548706055,9.99610921382904,108.89916707356772,0.0
2022-08-28 07:40:00,16.2,19.6,19.2,22.1,19.0,4.231,4.75,23.3305,41.9302,15.777777777777779,4.0,76.11111111111111,0.0,91.0,6.444444444444445,1015.0,60.333333333333336,14.11111111111111,6.333333333333333,3.5555555555555554,,519.0225673210758,2.6535841912670994,110.04183349846446,31.868779589335123,38.3429906018575,2.0514600950479505,9.996679356892903,108.42876502990723,0.0
2022-08-28 07:50:00,16.6,19.8,19.4,22.1,19.2,4.222,4.660775,23.3851,42.0889,16.055555555555557,4.0,70.22222222222223,0.0,90.5,6.888888888888888,1015.0,61.166666666666664,14.222222222222221,6.166666666666666,3.611111111111111,,521.2059800246666,2.6500611661046234,110.86466959592312,32.09323326428731,38.03932032903036,2.1903729492425916,9.996380464235942,103.77299835205079,0.0
2022-08-28 08:00:00,17.4,20.1,19.7,22.2,19.5,4.21,4.748825,23.613400000000002,42.7044,16.333333333333332,4.0,64.33333333333333,0.0,90.0,7.333333333333333,1015.0,62.0,14.333333333333334,6.0,3.6666666666666665,,516.6658590803476,2.7116659554384523,107.31054596960207,32.44557488123576,37.64656881332398,2.0275976276397705,9.999522423744201,109.52875487009685,0.0
2022-08-28 08:10:00,17.4,20.0,19.8,22.2,20.0,4.201,4.8049,23.645400000000002,42.9923,16.61111111111111,4.0,58.44444444444444,0.0,89.5,7.777777777777778,1015.0,62.833333333333336,14.444444444444445,5.833333333333333,3.7222222222222223,,518.92011525472,2.8600835435269243,115.41188779324462,32.75321269989014,37.22348768234253,2.2852123910188675,9.997582739194232,100.80049845377604,0.0
2022-08-28 08:20:00,17.8,19.8,19.5,22.2,20.5,4.202,4.896925,25.392500000000002,43.0189,16.88888888888889,4.0,52.55555555555556,0.0,89.0,8.222222222222221,1015.0,63.666666666666664,14.555555555555555,5.666666666666666,3.7777777777777777,,517.9442750601933,2.838503859588655,107.05459656451383,33.039292392730715,36.74769673665365,2.0361994083722434,10.003226882616678,114.91730349222819,0.0
2022-08-28 08:30:00,17.6,19.6,19.3,22.3,20.9,4.221,5.03489,23.863300000000002,42.2684,17.166666666666664,4.0,46.66666666666667,0.0,88.5,8.666666666666666,1015.0,64.5,14.666666666666666,5.5,3.833333333333333,,519.6346056988596,3.0390120729349426,106.98098062590691,33.236827564239505,36.394227288564046,2.1211467866102853,9.999915676116943,100.72133466084799,0.0
2022-08-28 08:40:00,18.1,19.6,19.4,22.3,21.5,4.193,6.584650000000001,22.7472,42.935500000000005,17.444444444444443,4.0,40.777777777777786,0.0,88.0,9.11111111111111,1015.0,65.33333333333333,14.777777777777779,5.333333333333333,3.888888888888889,,516.3886057535808,3.0896740996366168,107.73638458144194,33.35204771677653,36.08385480244955,2.5387518227100374,10.008291176160176,95.65728528340658,0.0
2022-08-28 08:50:00,18.0,19.4,19.3,22.3,21.6,4.229,9.22829,22.9764,43.8863,17.72222222222222,4.0,34.888888888888886,0.0,87.5,9.555555555555555,1015.0,66.16666666666667,14.88888888888889,5.166666666666666,3.9444444444444446,,518.28941865066,3.408588494082629,106.02949763993085,33.450590419769284,35.91408222198486,2.7525626850128178,10.009834187825522,109.41284740447998,0.0
2022-08-28 09:00:00,17.6,19.3,19.2,22.3,21.6,4.165,9.773779999999999,22.761000000000003,44.439,18.0,4.0,29.0,0.0,87.0,10.0,1015.0,67.0,15.0,5.0,4.0,,516.0203164672852,3.6569640441735585,107.80478041330973,33.60842226028443,35.751983915964765,2.95305562098821,10.007705593109131,111.94318916320802,0.0
2022-08-28 09:10:00,18.1,19.6,19.4,22.3,21.6,4.192,10.755315,22.7366,44.5908,18.27777777777778,4.111111111111111,28.11111111111111,0.0,85.66666666666667,9.944444444444445,1014.9444444444445,65.33333333333333,15.0,5.111111111111111,4.055555555555555,,514.8434217852011,4.2429337462058845,111.49827100355074,33.77398547490438,35.60612314860026,3.1423198501269023,10.004156603813172,113.84065577189126,0.0
2022-08-28 09:20:00,18.7,20.0,19.8,22.3,21.8,4.193,7.488169999999999,23.3474,44.6209,18.555555555555557,4.222222222222222,27.22222222222222,0.0,84.33333333333333,9.88888888888889,1014.8888888888889,63.666666666666664,15.0,5.222222222222222,4.111111111111111,,514.2250534408394,4.0759417914872795,112.57641671153786,33.91854309082031,35.376901391347246,2.7894521832466124,10.003609553972879,106.81886207580567,0.0
2022-08-28 09:30:00,19.0,20.2,20.0,22.4,21.9,4.184,6.64496,23.5899,44.5203,18.833333333333332,4.333333333333333,26.333333333333332,0.0,83.0,9.833333333333334,1014.8333333333334,62.0,15.0,5.333333333333333,4.166666666666667,,510.93441253662115,3.7927379552792693,109.20718788879739,34.035239372253415,35.13704489390055,2.9146055444081624,10.003236378033955,110.88429309844972,0.0
2022-08-28 09:40:00,18.9,20.2,20.1,22.4,22.0,4.237,7.222975,23.6185,44.4404,19.11111111111111,4.444444444444445,25.444444444444443,0.0,81.66666666666667,9.777777777777779,1014.7777777777778,60.333333333333336,15.0,5.444444444444445,4.222222222222222,,513.0975630240605,4.011240879202967,112.7297600973528,34.08095254262288,34.9838375155131,2.8126670595010124,10.002266209920247,110.74686903635661,0.0
2022-08-28 09:50:00,19.3,20.5,20.4,22.5,22.1,4.189,7.40082,23.4608,44.527699999999996,19.38888888888889,4.555555555555555,24.555555555555557,0.0,80.33333333333333,9.722222222222221,1014.7222222222222,58.666666666666664,15.0,5.555555555555555,4.277777777777778,,509.4241271446491,4.006524595419566,111.80577069600422,34.17181312561035,34.87574008305867,2.9864877374966943,10.00293730576833,110.56069547017417,0.0
2022-08-28 10:00:00,19.2,20.5,20.5,22.5,22.2,4.212,7.87534,25.145699999999998,44.6399,19.666666666666668,4.666666666666667,23.666666666666668,0.0,79.0,9.666666666666666,1014.6666666666666,57.0,15.0,5.666666666666667,4.333333333333333,,509.25366394042965,4.100714837299228,108.038147008217,34.33740393956502,34.773395970662435,3.0360865024725596,10.001060943603516,112.76474267323813,0.0
2022-08-28 10:10:00,19.7,20.9,19.7,22.5,22.2,4.204,8.00367,26.282999999999998,44.4178,19.944444444444443,4.777777777777778,22.77777777777778,0.0,77.66666666666667,9.61111111111111,1014.6111111111111,55.333333333333336,15.0,5.777777777777778,4.388888888888889,,503.24078529445603,4.193496890202754,111.85406918649619,34.49554313023886,34.631387386322025,3.0498590234915417,9.999691638946533,122.80328255971271,0.0
2022-08-28 10:20:00,19.8,21.0,19.4,22.5,22.3,4.196,7.884309999999999,25.3303,44.1429,20.22222222222222,4.888888888888889,21.88888888888889,0.0,76.33333333333333,9.555555555555555,1014.5555555555555,53.666666666666664,15.0,5.888888888888889,4.444444444444445,,505.4983843194871,4.171694339897673,113.02563603826836,34.28749479293823,34.621390902201334,3.2397332902749376,10.00082123597463,106.583795115153,0.0
2022-08-28 10:30:00,20.0,21.1,19.1,22.5,22.4,4.197,8.279365,25.8693,44.1691,20.5,5.0,21.0,0.0,75.0,9.5,1014.5,52.0,15.0,6.0,4.5,,508.5250592041016,4.348844960416105,114.73156566943153,34.07966998418173,34.85811932881673,3.28480837504069,10.003806886672972,114.60487611134847,0.0
2022-08-28 10:40:00,19.7,20.9,19.1,22.5,22.3,4.218,8.39602,26.802100000000003,44.181,20.77777777777778,5.111111111111111,20.11111111111111,0.0,73.66666666666667,9.444444444444445,1014.4444444444445,50.33333333333333,15.0,6.111111111111111,4.555555555555555,,504.1317121378581,4.631320158007455,111.09687820068186,33.91788968404134,35.248652890523275,3.3341180777549746,10.000676398277283,109.98527539571126,0.0
2022-08-28 10:50:00,19.6,20.8,19.0,22.5,22.2,4.254,7.8073049999999995,27.445999999999998,44.0728,21.055555555555557,5.222222222222222,19.22222222222222,0.0,72.33333333333333,9.38888888888889,1014.3888888888889,48.66666666666667,15.0,6.222222222222222,4.611111111111111,,504.13929267620216,4.570217622915903,113.21412139892577,33.78003012339274,35.63207005182902,3.368252592881521,10.001654206911724,113.40206796010334,0.0
2022-08-28 11:00:00,19.6,20.8,18.7,22.5,22.2,4.249,7.486545,27.378300000000003,43.943799999999996,21.333333333333332,5.333333333333333,18.333333333333336,0.0,71.0,9.333333333333334,1014.3333333333334,47.0,15.0,6.333333333333333,4.666666666666667,,506.4848257446289,4.893974439181851,112.2012637464879,33.66812472661336,35.957122522989906,3.337724105914434,10.002423742612203,109.27074518839518,0.0
2022-08-28 11:10:00,20.0,21.1,19.3,22.5,22.3,4.212,7.7901750000000005,27.119100000000003,43.8891,21.61111111111111,5.444444444444445,17.444444444444443,0.0,69.66666666666666,9.277777777777779,1014.2777777777778,45.33333333333333,15.0,6.444444444444445,4.722222222222222,,512.4820866166039,4.84599974475338,112.82860113262457,33.604327545166015,36.20277482350667,3.3580572982629144,10.003361968994142,108.75239208221436,0.0
2022-08-28 11:20:00,20.3,21.2,19.2,22.5,22.3,4.25,7.355625000000001,26.899,43.8701,21.88888888888889,5.555555555555555,16.555555555555557,0.0,68.33333333333333,9.222222222222221,1014.2222222222222,43.66666666666667,15.0,6.555555555555555,4.777777777777778,,510.6182910507026,5.018811566034953,108.51451445261637,33.545224857330325,36.38053337097168,3.5102920269966127,10.005183642705282,110.3335127512614,0.0
2022-08-28 11:30:00,20.5,21.5,18.9,22.5,22.4,4.205,6.6598749999999995,27.247899999999998,43.9517,22.166666666666664,5.666666666666666,15.666666666666668,0.0,67.0,9.166666666666666,1014.1666666666666,42.0,15.0,6.666666666666666,4.833333333333333,,511.1378599039714,5.006562876822585,109.70240400820803,33.51894498825073,36.56011199315389,3.1753831017017364,10.003752851486206,112.79181710561116,0.0
2022-08-28 11:40:00,20.1,21.2,19.2,22.5,22.4,4.203,5.3866700000000005,27.389499999999998,43.930899999999994,22.444444444444443,5.777777777777778,14.777777777777779,0.0,65.66666666666666,9.11111111111111,1014.1111111111111,40.33333333333333,15.0,6.777777777777778,4.888888888888889,,508.1872054246925,4.729532956282298,107.08088560740153,33.50496580759684,36.67944096247355,3.151834688981374,10.001096007029215,113.41020214080811,0.0
2022-08-28 11:50:00,20.5,21.4,19.4,22.5,22.5,4.218,4.72908,27.2127,43.8723,22.72222222222222,5.888888888888889,13.88888888888889,0.0,64.33333333333333,9.055555555555555,1014.0555555555555,38.66666666666667,15.0,6.888888888888889,4.944444444444445,,504.60467600504563,4.6487082819413335,109.7984111042346,33.499806022644044,36.74721940994262,3.127621974945068,9.99457638422648,118.13539277394611,0.0
2022-08-28 12:00:00,20.5,21.5,19.0,22.5,22.5,4.169,4.9538150000000005,26.786399999999997,43.892,23.0,6.0,13.0,0.0,63.0,9.0,1014.0,37.0,15.0,7.0,5.0,,505.69006974494323,4.325151036580404,109.50728541056314,33.494646409352626,36.79464367548625,3.1283461646238964,9.99275264898936,108.84812417348226,0.0
2022-08-28 12:10:00,21.5,22.2,19.2,22.5,22.7,4.235,4.81367,26.726099999999995,43.9856,23.0,6.0,14.222222222222221,0.0,63.166666666666664,9.055555555555555,1014.0,39.666666666666664,15.055555555555555,7.0,5.0,,502.7943185810659,4.405341854701608,109.83234399310614,33.47895390828451,36.80272882461548,3.141069784164429,9.997792704900107,112.05024023691813,0.0
2022-08-28 12:20:00,21.5,22.4,19.1,22.6,22.9,4.23,4.66094,26.7806,44.1005,23.0,6.0,15.444444444444445,0.0,63.333333333333336,9.11111111111111,1014.0,42.333333333333336,15.11111111111111,7.0,5.0,,502.1669751993815,4.354613190512199,106.56210467753438,33.47898686726888,36.829590759277345,3.1524985071023304,9.995647533734639,108.68803668975829,0.0
2022-08-28 12:30:00,21.7,22.4,19.4,22.6,22.9,4.236,4.64783,26.6616,44.122699999999995,23.0,6.0,16.666666666666668,0.0,63.5,9.166666666666666,1014.0,45.0,15.166666666666666,7.0,5.0,,499.4056295390513,4.319552822113037,114.94250029246011,33.462130508422845,36.77492246627808,3.279896244605382,10.004845231374105,106.97313655853273,0.0
