,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-28 12:40:00,22.2,22.8,19.3,22.6,23.0,4.22,4.500435,26.2599,44.169799999999995,23.0,6.0,17.88888888888889,0.0,63.666666666666664,9.222222222222221,1014.0,47.66666666666667,15.222222222222221,7.0,5.0,,496.17634730547326,4.133027565546628,115.26061807212184,33.4562167040507,36.73994834899902,3.136419400771459,10.003244465192159,112.17388599395751,0.0
2022-08-28 12:50:00,22.8,23.2,19.0,22.7,23.1,4.236,4.567845,26.430200000000003,44.253,23.0,6.0,19.11111111111111,0.0,63.833333333333336,9.277777777777779,1014.0,50.333333333333336,15.277777777777779,7.0,5.0,,504.71607401529945,4.165716175245026,106.46332575415488,33.466027399698895,36.73465846379598,3.2558541540304815,10.000222717920938,110.577297223409,0.0
2022-08-28 13:00:00,23.3,23.6,19.0,22.7,23.4,4.195,4.49377,26.2666,44.2815,23.0,6.0,20.333333333333336,0.0,64.0,9.333333333333334,1014.0,53.0,15.333333333333334,7.0,5.0,,505.57749575209345,4.041340124209722,112.20466981252034,33.47620293299357,36.680179608662925,3.1720381697018945,10.000488783518474,109.84109404246013,0.0
2022-08-28 13:10:00,23.5,23.8,19.0,22.7,23.4,4.244,4.299555,26.3666,44.3357,23.0,6.0,21.555555555555557,0.0,64.16666666666667,9.38888888888889,1014.0,55.66666666666667,15.38888888888889,7.0,5.0,,503.1617859903971,4.201694518812632,111.49427333012814,33.49770981470744,36.6122749710083,3.253349355061849,10.001673976580303,109.79273462931314,0.0
2022-08-28 13:20:00,23.5,23.9,19.2,22.7,23.5,4.244,4.424105,26.054000000000002,44.3135,23.0,6.0,22.77777777777778,0.0,64.33333333333333,9.444444444444445,1014.0,58.333333333333336,15.444444444444445,7.0,5.0,,497.94240572874577,4.024116491874059,108.7426724878947,33.54298603057861,36.554936752319335,3.1413599133491514,9.999098064104716,113.70648131052653,0.0
2022-08-28 13:30:00,23.2,23.6,19.2,22.7,23.4,4.213,4.447035,26.126600000000003,44.3367,23.0,6.0,24.0,0.0,64.5,9.5,1014.0,61.0,15.5,7.0,5.0,,495.61445381953797,3.889442479832698,111.18753946616826,33.61126220703125,36.50184729894003,3.005473644336065,9.99544199148814,109.57157896677654,0.0
2022-08-28 13:40:00,24.0,24.1,19.2,22.8,23.6,4.275,4.27385,25.9997,44.414100000000005,23.0,6.0,25.22222222222222,0.0,64.66666666666667,9.555555555555555,1014.0,63.66666666666667,15.555555555555555,7.0,5.0,,496.1838064575195,3.8991790906588237,113.03071252187092,33.67894700368245,36.45365779240926,2.806873027086258,9.993635314305623,113.95816884358723,0.0
2022-08-28 13:50:00,24.6,24.6,19.3,22.8,23.7,4.225,4.206935,26.115699999999997,44.467200000000005,23.0,6.0,26.444444444444446,0.0,64.83333333333333,9.61111111111111,1014.0,66.33333333333334,15.61111111111111,7.0,5.0,,494.9569840529869,3.8518562661321822,107.57522121644963,33.753230781555175,36.37608338038127,3.0258351866404216,9.993277459144593,110.16910994211833,0.0
2022-08-28 14:00:00,24.2,24.3,19.3,22.8,23.6,4.222,3.97774,26.083999999999996,44.4754,23.0,6.0,27.666666666666668,0.0,65.0,9.666666666666666,1014.0,69.0,15.666666666666666,7.0,5.0,,495.58123794731057,3.818743663231532,115.01394697825114,33.82634213765463,36.265902748107905,3.0290214836597444,9.994892067909243,109.77773890177409,0.0
2022-08-28 14:10:00,24.4,24.5,18.7,22.8,23.7,4.259,4.003275,26.1786,44.4497,23.0,6.0,28.888888888888893,0.0,65.16666666666667,9.722222222222221,1014.0,71.66666666666667,15.722222222222221,7.0,5.0,,492.50447509765627,3.706526617485251,110.73027789401469,33.890347690582274,36.16291064580282,2.800944035847982,9.994609797795615,111.83650466918945,0.0
2022-08-28 14:20:00,24.4,24.6,19.2,22.8,23.8,4.247,3.873105,26.1329,44.4402,23.0,6.0,30.111111111111114,0.0,65.33333333333333,9.777777777777779,1014.0,74.33333333333334,15.777777777777779,7.0,5.0,,492.1518748667048,3.7422970913426346,106.96712936444472,33.959990164438885,36.04987835566203,2.955217986901601,9.992423311869304,111.04829332987467,0.0
2022-08-28 14:30:00,24.6,24.7,19.3,22.8,23.9,4.223,3.877545,26.020100000000003,44.47,23.0,6.0,31.333333333333336,0.0,65.5,9.833333333333334,1014.0,77.0,15.833333333333334,7.0,5.0,,487.23961091140217,3.6889796167241657,112.6922322657957,34.03747319539388,35.911493447621666,2.9852591280142464,9.989298919041952,118.73457005818685,0.0
2022-08-28 14:40:00,24.6,24.7,19.0,22.9,23.9,4.221,3.8464,25.935000000000002,44.4902,23.0,6.0,32.55555555555556,0.0,65.66666666666667,9.88888888888889,1014.0,79.66666666666667,15.88888888888889,7.0,5.0,,487.619067179362,3.6046261269628666,109.89500519229868,34.099132251739505,35.79874585469564,2.861522967418035,9.982434571584065,114.46942386627197,0.0
2022-08-28 14:50:00,24.8,24.9,18.7,22.9,24.0,4.243,3.7050199999999998,26.0819,44.5005,23.0,6.0,33.77777777777778,0.0,65.83333333333333,9.944444444444445,1014.0,82.33333333333334,15.944444444444445,7.0,5.0,,485.2204577566564,3.577771692673365,109.79789779663085,34.14700133005778,35.69294762929281,2.8270341817537945,9.981452992757161,113.0409985224406,0.0
2022-08-28 15:00:00,25.1,24.3,18.8,22.9,25.1,4.572,3.661965,25.9788,44.4565,23.0,6.0,35.0,0.0,66.0,10.0,1014.0,85.0,16.0,7.0,5.0,,482.49609497070315,3.590408850207841,111.02140077537062,34.18318959554036,35.6035493850708,2.844801534016927,9.982247562408448,107.68679732004803,0.0
2022-08-28 15:10:00,25.1,24.3,18.9,22.9,25.2,4.58,3.623175,26.0702,44.4529,22.88888888888889,5.833333333333333,35.72222222222222,0.022222222222222223,67.05555555555556,9.944444444444445,1014.0555555555555,84.61111111111111,16.11111111111111,6.833333333333333,4.777777777777778,,480.95365193684904,3.412514134766692,110.03605373016185,34.2253861172994,35.51588108062744,2.766369740962982,9.987490270932515,110.59313289642334,0.0
2022-08-28 15:20:00,25.2,24.3,19.3,22.9,25.2,4.572,3.6257800000000002,26.0497,44.400600000000004,22.77777777777778,5.666666666666667,36.44444444444444,0.044444444444444446,68.11111111111111,9.88888888888889,1014.1111111111111,84.22222222222223,16.22222222222222,6.666666666666667,4.555555555555555,,483.24329247836414,3.3482337389558046,110.06658605931167,34.26646203994751,35.431178112030025,2.8432709471384685,9.99177859465281,107.91609265645346,0.0
2022-08-28 15:30:00,25.2,24.4,18.7,22.9,25.3,4.575,3.6629449999999997,26.084699999999998,44.3656,22.666666666666668,5.5,37.166666666666664,0.06666666666666668,69.16666666666667,9.833333333333334,1014.1666666666666,83.83333333333333,16.333333333333332,6.5,4.333333333333333,,482.08479471842446,3.4656195156453022,113.02576650996666,34.31047713597616,35.3426932779948,2.7742275337378186,9.994280819892884,110.03281030019124,0.0
2022-08-28 15:40:00,25.0,24.3,19.2,22.9,25.2,4.571,3.7071400000000003,26.0782,44.4163,22.555555555555557,5.333333333333333,37.888888888888886,0.08888888888888889,70.22222222222223,9.777777777777779,1014.2222222222222,83.44444444444444,16.444444444444443,6.333333333333333,4.111111111111111,,485.16176681343165,3.3604054256280262,108.76852330525716,34.356670201619465,35.24479082743327,2.7740793311595917,9.994163036346436,108.73565928141275,0.0
2022-08-28 15:50:00,25.5,24.5,19.2,22.9,25.5,4.545,3.56096,26.0738,44.442,22.444444444444443,5.166666666666667,38.611111111111114,0.11111111111111112,71.27777777777777,9.722222222222221,1014.2777777777778,83.05555555555556,16.555555555555557,6.166666666666667,3.888888888888889,,489.93473631760173,3.438449082293753,110.91660359592761,34.38933007558187,35.13774712880453,2.922474127610525,9.99523574034373,109.91214965820313,0.0
2022-08-28 16:00:00,25.7,24.5,18.8,23.0,25.6,4.57,3.66232,25.912599999999998,44.4523,22.333333333333332,5.0,39.333333333333336,0.13333333333333336,72.33333333333333,9.666666666666666,1014.3333333333334,82.66666666666667,16.666666666666668,6.0,3.666666666666667,,484.5915528361003,3.405541021029154,109.30174657185873,34.414022534688314,35.04304468154907,2.8061512601375584,9.995915006001791,107.82214494069417,0.0
2022-08-28 16:10:00,25.8,24.6,18.9,23.0,25.7,4.553,3.7204900000000003,25.871199999999998,44.5077,22.22222222222222,4.833333333333333,40.05555555555556,0.15555555555555559,73.38888888888889,9.61111111111111,1014.3888888888889,82.27777777777777,16.77777777777778,5.833333333333333,3.4444444444444446,,484.04066779827247,3.4359005076467652,110.2704504765225,34.44021753311157,34.949112027486166,2.752370839913686,9.99705520470937,107.75564989725748,0.0
2022-08-28 16:20:00,25.7,24.6,19.3,23.0,25.8,4.572,3.6904899999999996,25.8142,44.5427,22.11111111111111,4.666666666666666,40.77777777777778,0.17777777777777778,74.44444444444444,9.555555555555555,1014.4444444444445,81.88888888888889,16.88888888888889,5.666666666666666,3.2222222222222223,,488.08762118284733,3.36462614769316,107.42925313443114,34.44421965281169,34.86266049067179,2.668929751316706,9.99835781733195,110.24975752512614,0.0
2022-08-28 16:30:00,25.8,24.6,18.9,23.0,25.8,4.588,3.67868,25.748700000000003,44.549,22.0,4.5,41.5,0.2,75.5,9.5,1014.5,81.5,17.0,5.5,3.0,,485.4942923990886,3.275898461739222,106.6629132715861,34.440178807576494,34.79452365875244,2.8263505067427954,9.99891143321991,109.08852072397868,0.0
2022-08-28 16:40:00,26.0,24.7,18.9,23.0,25.9,4.582,3.6608199999999997,25.5076,44.5824,21.88888888888889,4.333333333333333,42.22222222222222,0.22222222222222224,76.55555555555556,9.444444444444445,1014.5555555555555,81.11111111111111,17.11111111111111,5.333333333333333,2.7777777777777777,,484.1810422875416,3.281409041342762,111.95443721814343,34.431069132486975,34.727426020304364,2.7178332777818044,9.999662637710571,112.99330020904543,0.0
2022-08-28 16:50:00,26.1,24.8,19.0,23.0,26.1,4.569,3.65141,25.2856,44.6332,21.77777777777778,4.166666666666666,42.94444444444444,0.24444444444444446,77.61111111111111,9.38888888888889,1014.6111111111111,80.72222222222223,17.22222222222222,5.166666666666666,2.555555555555556,,488.3541368751965,3.1846881242593126,113.54123123168945,34.43044969558716,34.65521141688029,2.75535462697347,9.997921314239502,109.31930068969727,0.0
2022-08-28 17:00:00,26.3,24.9,19.1,23.1,26.2,4.567,3.85698,25.224600000000002,44.6902,21.666666666666668,4.0,43.666666666666664,0.2666666666666667,78.66666666666667,9.333333333333334,1014.6666666666666,80.33333333333333,17.333333333333332,5.0,2.3333333333333335,,477.9360976155599,3.291147499340402,112.10405510573737,34.63999294916789,34.55186887741089,17.72442048986753,9.998246439297995,109.72662448883057,0.0
2022-08-28 17:10:00,26.5,24.9,19.3,23.1,26.3,4.557,3.66175,25.003,44.7473,21.555555555555557,3.833333333333333,44.388888888888886,0.2888888888888889,79.72222222222223,9.277777777777779,1014.7222222222222,79.94444444444444,17.444444444444443,4.833333333333333,2.111111111111111,,484.49584860966127,3.318704825242361,107.06473252614339,35.77326460520426,33.38922172546387,2.676124179760615,9.9983726644516,107.81677453358968,0.0
2022-08-28 17:20:00,26.1,24.9,18.7,23.1,26.2,4.564,3.76229,24.8169,44.7647,21.444444444444443,3.6666666666666665,45.111111111111114,0.31111111111111117,80.77777777777777,9.222222222222221,1014.7777777777778,79.55555555555556,17.555555555555557,4.666666666666666,1.8888888888888888,,482.00543009440105,3.40242362227817,109.95400252520028,36.19348164876302,32.51361456553141,2.904617800315221,9.995895226796469,109.16720750172934,0.0
2022-08-28 17:30:00,26.3,24.9,19.2,23.1,26.4,4.576,3.624385,24.6511,44.767,21.333333333333332,3.5,45.833333333333336,0.33333333333333337,81.83333333333333,9.166666666666666,1014.8333333333334,79.16666666666667,17.666666666666668,4.5,1.666666666666667,,485.7415955992951,3.1921373419505725,109.59362256799041,36.38786659876506,31.884410057067875,2.6638757038116454,9.99253931681315,108.84988178253175,0.0
2022-08-28 17:40:00,26.2,24.9,19.1,23.1,26.2,4.578,3.63498,24.5325,44.915800000000004,21.22222222222222,3.333333333333333,46.55555555555556,0.35555555555555557,82.88888888888889,9.11111111111111,1014.8888888888889,78.77777777777777,17.77777777777778,4.333333333333333,1.4444444444444446,,484.60989884299795,3.0736831827958424,111.8454405339559,36.32391518910726,31.56497450510661,2.5474507155021033,9.991144383748372,110.66029856363932,0.0
2022-08-28 17:50:00,26.3,24.9,18.7,23.1,26.3,4.588,3.514245,24.156399999999998,45.0351,21.11111111111111,3.1666666666666665,47.27777777777778,0.3777777777777778,83.94444444444444,9.055555555555555,1014.9444444444445,78.38888888888889,17.88888888888889,4.166666666666666,1.2222222222222223,,479.7642999267579,3.294449521700541,107.17843957265218,36.06058164596558,31.49592974662781,2.5296421696742377,9.992608049710592,109.09989419301351,0.0
2022-08-28 18:00:00,26.0,24.9,19.2,23.1,26.1,4.567,3.33743,23.942,45.1477,21.0,3.0,48.0,0.4,85.0,9.0,1015.0,78.0,18.0,4.0,1.0,,480.47766612787353,3.0140689715827254,109.79209976605776,35.537904033660894,31.777096500396727,2.6157401579618456,9.995462478001912,108.04739393870037,0.0
2022-08-28 18:10:00,26.1,24.9,18.9,23.1,26.1,4.574,3.0629549999999997,23.7179,45.2232,20.72222222222222,3.111111111111111,52.388888888888886,0.3777777777777778,85.5,9.055555555555555,1015.1111111111111,74.5,17.833333333333332,4.388888888888889,1.0,,483.1831288059278,2.960304871797562,109.95211579640707,35.10973411560059,32.31681780497233,2.5481731190284096,9.99948565642039,111.1304567082723,0.0
2022-08-28 18:20:00,25.9,24.8,18.7,23.1,26.1,4.576,3.0571349999999997,23.6415,45.3207,20.444444444444443,3.2222222222222223,56.77777777777778,0.35555555555555557,86.0,9.11111111111111,1015.2222222222222,71.0,17.666666666666668,4.777777777777778,1.0,,480.08388051350914,2.94177410094078,111.31319242078705,34.81048042933146,32.82374207178752,2.655134252508481,10.000858604113262,109.0094392267863,0.0
2022-08-28 18:30:00,25.2,24.6,19.1,23.1,25.5,4.574,2.895975,23.5226,45.4094,20.166666666666668,3.3333333333333335,61.16666666666667,0.33333333333333337,86.5,9.166666666666666,1015.3333333333334,67.5,17.5,5.166666666666667,1.0,,481.14524834643834,2.7481317687034608,110.71668450673421,34.606943918863934,33.24238421758016,2.51104812224706,10.003201154073079,106.60672306060792,0.0
2022-08-28 18:40:00,25.5,24.6,19.0,23.1,25.6,4.575,2.743355,23.1922,45.5052,19.88888888888889,3.4444444444444446,65.55555555555556,0.3111111111111111,87.0,9.222222222222221,1015.4444444444445,64.0,17.333333333333332,5.555555555555555,1.0,,485.0944130312163,2.5394362907827235,109.98815666974602,34.42287089029948,33.570876655578616,2.530995516777039,10.0041446129481,110.88964026133219,0.0
2022-08-28 18:50:00,25.1,24.5,18.7,23.1,25.4,4.567,2.66267,22.6678,45.5938,19.61111111111111,3.5555555555555554,69.94444444444444,0.2888888888888889,87.5,9.277777777777779,1015.5555555555555,60.5,17.166666666666668,5.944444444444445,1.0,,485.44880076090493,2.46600838124752,113.02107774098715,34.289538917541506,33.824775854746505,2.4092395504315696,10.004329330126446,106.33981658935548,0.0
2022-08-28 19:00:00,25.1,24.4,19.1,23.0,25.3,4.587,2.41559,22.4179,45.6744,19.333333333333332,3.6666666666666665,74.33333333333334,0.26666666666666666,88.0,9.333333333333334,1015.6666666666666,57.0,17.0,6.333333333333334,1.0,,485.48461886701915,2.29159765837893,111.532389705464,34.183887424469,34.00646872202556,2.25231756567955,10.00606963634491,108.73941186269124,0.0
2022-08-28 19:10:00,25.0,24.4,19.4,23.0,25.2,4.562,2.441735,22.3688,45.78,19.055555555555557,3.7777777777777777,78.72222222222223,0.24444444444444444,88.5,9.38888888888889,1015.7777777777778,53.5,16.833333333333332,6.722222222222222,1.0,,492.27535615066006,2.212855614622434,109.69102987925211,34.085021012624104,34.135011742909754,2.2051389167706175,10.008267288208007,103.73843579610188,0.0
2022-08-28 19:20:00,24.4,24.2,18.8,23.0,24.8,4.58,2.686165,22.5157,45.8506,18.77777777777778,3.888888888888889,83.11111111111111,0.22222222222222224,89.0,9.444444444444445,1015.8888888888889,50.0,16.666666666666668,7.111111111111111,1.0,,488.74309204101564,2.1118694811385903,110.54383812748105,34.01067352930705,34.23513783772786,2.0660001869996387,10.014611082077026,103.77500705718994,0.0
2022-08-28 19:30:00,24.3,24.1,19.0,23.0,24.7,4.569,2.94186,22.325200000000002,45.8206,18.5,4.0,87.5,0.2,89.5,9.5,1016.0,46.5,16.5,7.5,1.0,,488.3176361399684,2.1155919178326927,113.61352551778157,33.92600998560588,34.32523410797119,2.17897587120533,10.020416167577107,103.35096013387044,0.0
2022-08-28 19:40:00,23.9,24.0,19.3,22.9,24.4,4.396,2.385945,21.8034,45.9207,18.22222222222222,4.111111111111111,91.88888888888889,0.17777777777777778,90.0,9.555555555555555,1016.1111111111111,43.0,16.333333333333332,7.888888888888889,1.0,,487.48070889878545,2.0452760151045473,114.57534701891538,33.84516115824381,34.403960914611815,2.0692720899979276,10.022003723780314,106.62242679595947,0.0
2022-08-28 19:50:00,23.5,24.0,18.6,22.9,23.8,4.215,2.327115,21.5993,46.0161,17.944444444444443,4.222222222222222,96.27777777777777,0.15555555555555556,90.5,9.61111111111111,1016.2222222222222,39.5,16.166666666666668,8.277777777777779,1.0,,487.6137980143229,1.9324542941649756,108.26709195454916,33.771161823272706,34.4708305422465,2.066245367328326,10.023085656166076,108.57364224751791,0.0
2022-08-28 20:00:00,23.5,23.9,19.1,22.8,23.7,4.232,2.2760100000000003,21.4566,46.1261,17.666666666666668,4.333333333333333,100.66666666666667,0.1333333333333333,91.0,9.666666666666666,1016.3333333333334,36.0,16.0,8.666666666666668,1.0,,490.02420709018054,1.9006340671393833,111.62038267383468,33.69399391174316,34.5471223004659,1.815521129965782,10.021318146387737,108.32611380259195,0.0
2022-08-28 20:10:00,23.1,23.6,19.1,22.8,23.6,4.257,2.07508,21.5413,46.2194,17.38888888888889,4.444444444444445,105.05555555555556,0.1111111111111111,91.5,9.722222222222221,1016.4444444444445,32.5,15.833333333333332,9.055555555555555,1.0,,491.8163773670416,1.902331014871597,110.33200180053711,33.60162494659424,34.618996435801186,1.9534935788313548,10.018374210993448,110.82651501973469,0.0
2022-08-28 20:20:00,22.9,23.5,18.6,22.8,23.5,4.287,2.127625,21.2185,46.2726,17.11111111111111,4.555555555555555,109.44444444444446,0.08888888888888885,92.0,9.777777777777779,1016.5555555555555,29.0,15.666666666666666,9.444444444444445,1.0,,489.9352908325195,1.8474966958855503,110.01622511050122,33.52051123936971,34.71544921875,1.9425071463982264,10.014578143755594,108.28139054616292,0.0
2022-08-28 20:30:00,22.8,23.4,18.9,22.7,23.4,4.223,2.1671199999999997,21.2299,46.3204,16.833333333333336,4.666666666666666,113.83333333333334,0.06666666666666665,92.5,9.833333333333334,1016.6666666666666,25.5,15.5,9.833333333333332,1.0,,487.83356733300224,1.8397718669970828,109.75984592437744,33.44322366078695,34.82478652318319,1.8227813887596132,10.01284528096517,108.73619061787922,0.0
2022-08-28 20:40:00,22.6,23.2,18.7,22.7,23.3,4.263,2.0278549999999997,21.1138,46.3577,16.555555555555557,4.777777777777778,118.22222222222223,0.04444444444444445,93.0,9.88888888888889,1016.7777777777778,22.0,15.333333333333332,10.222222222222221,1.0,,490.3824376424154,1.6631715762211106,112.44584768198305,33.344489809672034,34.93493441899618,1.7765708005428316,10.01164089043935,109.54732980092368,0.0
2022-08-28 20:50:00,22.4,23.0,19.0,22.7,23.2,4.253,2.0174849999999998,21.1929,46.4174,16.27777777777778,4.888888888888889,122.61111111111111,0.0222222222222222,93.5,9.944444444444445,1016.8888888888889,18.5,15.166666666666666,10.61111111111111,1.0,,488.2300913001751,1.725223529537519,106.34382761637372,33.252918796539305,35.036065044403074,1.7423588311672211,10.010869557062785,109.52903872172037,0.0
2022-08-28 21:00:00,22.2,22.9,19.1,22.7,23.2,4.208,1.9100449999999998,21.3448,46.442099999999996,16.0,5.0,127.0,0.0,94.0,10.0,1017.0,15.0,15.0,11.0,1.0,,491.2899412133228,1.5664267322639962,109.59149593611895,33.17618043263754,35.129683628082276,1.6834815555810927,10.007040445009867,108.97585673014324,0.0
2022-08-28 21:10:00,22.2,22.9,18.7,22.7,23.1,4.181,2.02803,21.3308,46.4082,15.88888888888889,5.0,126.88888888888889,0.0,94.0,9.555555555555555,1017.0,15.166666666666666,14.944444444444445,10.944444444444445,1.0,,491.5438165669058,1.5674155326852692,111.58868160829707,33.10503205617269,35.21436967849731,1.6655560805400214,10.008573236465455,107.00471443176271,0.0
2022-08-28 21:20:00,21.9,22.7,19.0,22.7,23.1,4.247,1.9907299999999999,21.2286,46.3954,15.777777777777779,5.0,126.77777777777777,0.0,94.0,9.11111111111111,1017.0,15.333333333333334,14.88888888888889,10.88888888888889,1.0,,490.3699468994141,1.5422724666198095,110.02735031127929,33.038901297251385,35.312356561024984,1.7520578910907108,10.00813620408376,107.64104381561279,0.0
2022-08-28 21:30:00,21.7,22.5,19.1,22.6,23.0,4.222,2.037275,21.1559,46.7943,15.666666666666666,5.0,126.66666666666667,0.0,94.0,8.666666666666666,1017.0,15.5,14.833333333333334,10.833333333333334,1.0,,487.887035627694,1.6491754460873576,109.95004665417859,32.981472396850585,35.43746675491333,1.5894201974074045,10.007912891705832,111.26133850097656,0.0
2022-08-28 21:40:00,21.4,22.3,19.0,22.7,22.9,4.207,2.26787,21.190199999999997,46.825900000000004,15.555555555555555,5.0,126.55555555555556,0.0,94.0,8.222222222222221,1017.0,15.666666666666666,14.777777777777779,10.777777777777779,1.0,,486.29309808489927,1.566740819613139,110.79142908732096,32.91530324935913,35.53150887171428,1.583325990041097,10.003900984128316,109.85589544932047,0.0
2022-08-28 21:50:00,21.4,22.3,18.5,22.6,22.9,4.211,2.61069,21.1794,46.631,15.444444444444445,5.0,126.44444444444444,0.0,94.0,7.777777777777778,1017.0,15.833333333333334,14.722222222222221,10.722222222222221,1.0,,485.34275533040363,1.670042627979133,107.67847586098364,32.81056182225545,35.61541572570801,1.8222271555662157,10.004794370333354,107.72070519765218,0.0
2022-08-28 22:00:00,21.0,22.0,18.8,22.6,22.8,4.207,2.53322,21.2138,46.571600000000004,15.333333333333334,5.0,126.33333333333333,0.0,94.0,7.333333333333334,1017.0,16.0,14.666666666666666,10.666666666666666,1.0,,486.53349508351295,1.806973919232013,110.27285648001116,32.698923219045,35.724519437154136,1.644167508681615,10.004507239659628,109.14304856618246,0.0
2022-08-28 22:10:00,20.9,21.9,19.0,22.6,22.7,4.233,2.700745,20.5493,46.5657,15.222222222222221,5.0,126.22222222222223,0.0,94.0,6.888888888888889,1017.0,16.166666666666668,14.61111111111111,10.61111111111111,1.0,,491.5052412923177,1.928769152959188,109.5564795811971,32.604048817952474,35.84842509587606,1.7142171571652096,10.005342588424682,108.65405534108478,0.0
2022-08-28 22:20:00,20.6,21.7,18.9,22.6,22.6,4.219,3.014915,20.4953,46.6019,15.11111111111111,5.0,126.11111111111111,0.0,94.0,6.444444444444445,1017.0,16.333333333333332,14.555555555555555,10.555555555555555,1.0,,489.2719023605873,1.9893971375961086,111.98457208062295,32.532572180430094,35.97899606704712,1.669796584645907,10.003741456667584,109.489911664327,0.0
2022-08-28 22:30:00,20.6,21.7,19.1,22.6,22.6,4.245,3.26248,20.732400000000002,46.6539,15.0,5.0,126.0,0.0,94.0,6.0,1017.0,16.5,14.5,10.5,1.0,,490.7706617578967,2.078838119109472,109.22108285268148,32.49477266947429,36.07610582351684,1.690237809419632,10.001926657358805,110.25656808217369,0.0
2022-08-28 22:40:00,20.5,21.5,18.7,22.6,22.5,4.216,3.426945,20.7456,46.6894,14.88888888888889,5.0,125.88888888888889,0.0,94.0,5.555555555555555,1017.0,16.666666666666668,14.444444444444445,10.444444444444445,1.0,,489.47426523844405,2.187629897082593,110.68438088972016,32.45970521291097,36.15121137619018,1.7129958166678747,10.000204118092855,110.56414263407389,0.0
2022-08-28 22:50:00,20.3,21.3,18.8,22.5,22.5,4.269,3.54375,20.643099999999997,46.7181,14.777777777777779,5.0,125.77777777777777,0.0,94.0,5.111111111111112,1017.0,16.833333333333332,14.38888888888889,10.38888888888889,1.0,,489.9165440736968,2.3319649469852446,107.87983776092531,32.43987983703613,36.21418283462525,1.8369476185242335,9.998103294372559,111.89776622772217,0.0
2022-08-28 23:00:00,20.5,21.5,19.1,22.5,22.5,4.221,3.70164,20.5563,46.7431,14.666666666666666,5.0,125.66666666666667,0.0,94.0,4.666666666666667,1017.0,17.0,14.333333333333334,10.333333333333334,1.0,,491.9613983645384,2.359349887357593,109.1695733069296,32.41593569437663,36.24810808181763,1.7028712972005209,9.999587999979656,107.98805544535318,0.0
2022-08-28 23:10:00,20.5,21.6,19.2,22.5,22.6,4.213,3.8741999999999996,20.4949,46.7457,14.555555555555555,5.0,125.55555555555556,0.0,94.0,4.222222222222222,1017.0,17.166666666666668,14.277777777777779,10.277777777777779,1.0,,490.0690607706706,2.502188956936201,112.08763095855713,32.36399593989054,36.28422049204509,1.8161691055695215,9.999842654863993,115.98070519765217,0.0
2022-08-28 23:20:00,20.4,21.5,18.8,22.5,22.5,4.229,3.82562,20.322300000000002,46.7861,14.444444444444445,5.0,125.44444444444444,0.0,94.0,3.7777777777777777,1017.0,17.333333333333332,14.222222222222221,10.222222222222221,1.0,,494.58442328091326,2.5016045054338747,110.00315186150331,32.32895227432251,36.35797795613607,1.8492871324221294,9.993673747380575,114.15366808573405,0.0
2022-08-28 23:30:00,20.2,21.3,18.9,22.5,22.5,4.216,4.016775,20.2017,46.8046,14.333333333333334,5.0,125.33333333333333,0.0,94.0,3.333333333333334,1017.0,17.5,14.166666666666666,10.166666666666666,1.0,,493.5773259586027,2.5739087120691932,109.92290490468345,32.28092623392741,36.39530037562052,1.7485360332330067,9.993600813547769,109.39539536794027,0.0
2022-08-28 23:40:00,20.4,21.4,19.1,22.5,22.5,4.291,3.986125,20.2392,46.800799999999995,14.222222222222221,5.0,125.22222222222223,0.0,94.0,2.8888888888888893,1017.0,17.666666666666668,14.11111111111111,10.11111111111111,1.0,,491.60762367687005,2.71041357216862,110.84932688028798,32.2278750483195,36.45690268198649,1.8587105494737624,9.991235806147257,118.51756698608399,0.0
2022-08-28 23:50:00,20.3,21.4,18.8,22.5,22.5,4.27,4.163235,20.0828,46.8495,14.11111111111111,5.0,125.11111111111111,0.0,94.0,2.4444444444444446,1017.0,17.833333333333332,14.055555555555555,10.055555555555555,1.0,,493.1182876516759,2.7728397317727405,109.55101019541424,32.16775230407715,36.54063415527344,1.8886294833819073,9.991357154846192,108.81646270751953,0.0
2022-08-29 00:00:00,20.1,21.2,18.8,22.5,22.4,4.247,4.427465,19.8953,46.9306,14.0,5.0,125.0,0.0,94.0,2.0,1017.0,18.0,14.0,10.0,1.0,,487.7260235771091,2.835105228538567,109.87120078092241,32.091636727650965,36.622584641774495,1.9461899809042613,9.990546995798747,115.40478806813557,0.0
2022-08-29 00:10:00,20.0,21.2,19.1,22.5,22.4,4.21,4.36782,19.8203,47.0172,13.944444444444445,4.944444444444445,125.27777777777777,0.0,94.0,2.0,1017.0,18.0,13.944444444444445,9.944444444444445,1.0,,487.83500813802084,2.8116954490559247,109.78037631773006,32.02933990160624,36.70505179087321,1.9283706458409626,9.992393471399943,105.52195103963216,0.0
2022-08-29 00:20:00,19.7,21.0,19.0,22.5,22.3,4.216,4.70643,19.7213,47.070100000000004,13.88888888888889,4.888888888888889,125.55555555555556,0.0,94.0,2.0,1017.0,18.0,13.88888888888889,9.88888888888889,1.0,,490.56070680114044,2.8445201309521995,108.47051802317301,31.966213452021282,36.80249862670898,2.0457527965307234,9.995292991002401,111.79248869578043,0.0
2022-08-29 00:30:00,19.8,21.0,19.0,22.5,22.3,4.259,4.506545,19.6953,47.0993,13.833333333333334,4.833333333333333,125.83333333333333,0.0,94.0,2.0,1017.0,18.0,13.833333333333334,9.833333333333334,1.0,,494.7062669600564,3.062252610874715,113.97677442130396,31.90849912325541,36.88595876693726,2.10823505739371,9.995848259925841,109.91696000417073,0.0
2022-08-29 00:40:00,19.8,21.0,18.9,22.5,22.3,4.224,4.55396,19.6521,47.123900000000006,13.777777777777779,4.777777777777778,126.11111111111111,0.0,94.0,2.0,1017.0,18.0,13.777777777777779,9.777777777777779,1.0,,490.5086817423503,3.0547162918788566,108.83553102741135,31.825754439036054,36.970460211435956,2.113040646513303,9.997715142567952,107.25034351348877,0.0
2022-08-29 00:50:00,20.0,21.1,18.8,22.5,22.3,4.221,4.61666,19.5483,47.1866,13.722222222222221,4.722222222222222,126.38888888888889,0.0,94.0,2.0,1017.0,18.0,13.722222222222221,9.722222222222221,1.0,,489.56392727079844,3.084905250867208,110.09968159993488,31.75386586825053,37.05266158421834,2.016534212430318,9.997184820175171,115.25242015838623,0.0
2022-08-29 01:00:00,19.8,21.0,18.9,22.4,22.3,4.228,4.6219149999999996,19.3307,47.239999999999995,13.666666666666666,4.666666666666667,126.66666666666667,0.0,94.0,2.0,1017.0,18.0,13.666666666666666,9.666666666666666,1.0,,487.98590649834995,3.0459171414375303,110.92026434580484,31.694043283462527,37.12587067921957,2.177384891112646,9.998284621238708,106.90633977254231,0.0
2022-08-29 01:10:00,19.7,20.9,19.1,22.4,22.2,4.17,5.065595,19.068,47.2977,13.61111111111111,4.611111111111111,126.94444444444444,0.0,94.0,2.0,1017.0,18.0,13.61111111111111,9.61111111111111,1.0,,488.6641052246094,3.080901069789283,111.69407799564513,31.601357755661006,37.18259188334147,2.087619878252347,9.999454379081726,113.67035242716472,0.0
2022-08-29 01:20:00,19.4,20.7,18.9,22.4,22.2,4.204,5.075555,19.0223,47.3632,13.555555555555555,4.555555555555555,127.22222222222223,0.0,94.0,2.0,1017.0,18.0,13.555555555555555,9.555555555555555,1.0,,488.801332653528,3.1322113473671305,111.18780306261138,31.526231244405114,37.25584183375041,2.024613135655721,9.999437616666158,107.63738630930584,0.0
2022-08-29 01:30:00,19.5,20.7,18.9,22.4,22.2,4.212,5.04802,18.8887,47.4033,13.5,4.5,127.5,0.0,94.0,2.0,1017.0,18.0,13.5,9.5,1.0,,485.71334693645605,3.2507600084940593,112.42711399078368,31.464126968383788,37.337934729258215,2.1984598245223363,9.999315935770671,114.06328205108643,0.0
2022-08-29 01:40:00,19.5,20.8,19.1,22.4,22.2,4.176,5.105375,18.9048,47.415800000000004,13.444444444444445,4.444444444444445,127.77777777777777,0.0,94.0,2.0,1017.0,18.0,13.444444444444445,9.444444444444445,1.0,,485.82889007568366,3.193829610219783,111.050700971959,31.421516100565594,37.41483715057373,2.1297422711054486,9.998844831784565,107.5113461303711,0.0
2022-08-29 01:50:00,19.4,20.7,19.0,22.4,22.1,4.21,4.918315,18.7719,47.513400000000004,13.38888888888889,4.388888888888889,128.05555555555554,0.0,94.0,2.0,1017.0,18.0,13.38888888888889,9.38888888888889,1.0,,483.8301291910808,3.182017513513565,110.77659923553468,31.371733382542924,37.498626982371015,2.1050430766741437,10.000144335428875,109.79037948608398,0.0
2022-08-29 02:00:00,19.2,20.5,18.6,22.4,22.1,4.237,5.099425,18.7973,47.5823,13.333333333333334,4.333333333333333,128.33333333333334,0.0,94.0,2.0,1017.0,18.0,13.333333333333334,9.333333333333334,1.0,,490.90672219112,3.2240782167615185,113.17739659304,31.323442252477008,37.56782673517863,2.2316151559352875,10.000829068819682,111.71715405782064,0.0
2022-08-29 02:10:00,19.1,20.5,19.0,22.4,22.0,4.219,5.514725,18.6405,47.5998,13.277777777777779,4.277777777777778,128.61111111111111,0.0,94.0,2.0,1017.0,18.0,13.277777777777779,9.277777777777779,1.0,,492.06503051757807,3.0474563749631245,108.21135210673015,31.263267577489216,37.61547794977824,2.129189881285032,10.001562252044678,110.28400254567464,0.0
2022-08-29 02:20:00,19.1,20.4,19.0,22.4,22.0,4.199,5.810029999999999,18.5994,47.6404,13.222222222222221,4.222222222222222,128.88888888888889,0.0,94.0,2.0,1017.0,18.0,13.222222222222221,9.222222222222221,1.0,,495.65004089004685,3.324444914578044,107.22632040724243,31.205480130513507,37.667373243967695,2.2737072684367496,10.001868591308593,111.40702149709065,0.0
2022-08-29 02:30:00,18.9,20.4,18.9,22.4,22.0,4.205,5.936065,18.604599999999998,47.675200000000004,13.166666666666666,4.166666666666667,129.16666666666666,0.0,94.0,2.0,1017.0,18.0,13.166666666666666,9.166666666666666,1.0,,496.7661219278972,3.3298759837945306,110.64357509613038,31.172380679448445,37.71854651133219,2.2691120886802674,10.002106987635294,108.82666254679361,0.0
2022-08-29 02:40:00,19.0,20.3,19.1,22.4,22.0,4.203,5.980055,18.5236,47.7055,13.11111111111111,4.111111111111111,129.44444444444446,0.0,94.0,2.0,1017.0,18.0,13.11111111111111,9.11111111111111,1.0,,500.83545070955125,3.362739407309031,108.53969229337186,31.134197390874228,37.74598400115967,2.3058569598197938,10.001304461161295,110.20396167755128,0.0
2022-08-29 02:50:00,19.0,20.3,18.9,22.4,22.0,4.204,6.011270000000001,18.4235,47.7402,13.055555555555555,4.055555555555555,129.72222222222223,0.0,94.0,2.0,1017.0,18.0,13.055555555555555,9.055555555555555,1.0,,495.1174378388503,3.5167328659693395,111.44116891225178,31.07442282994588,37.77324497858683,2.314457631111145,10.001103800137837,110.3982367070516,0.0
2022-08-29 03:00:00,18.7,20.1,18.9,22.4,21.9,4.233,6.15501,18.2953,47.7446,13.0,4.0,130.0,0.0,94.0,2.0,1017.0,18.0,13.0,9.0,1.0,,492.6335444132487,3.396916110481919,111.19763374888964,31.026502504348752,37.80655226389567,2.4959633654356,10.001165183385213,109.22948214213052,0.0
2022-08-29 03:10:00,18.2,19.8,18.7,22.3,21.8,4.151,6.18388,18.1035,47.8086,13.055555555555555,3.9444444444444446,129.77777777777777,0.0,93.94444444444444,2.2777777777777777,1017.0,17.833333333333332,13.0,8.833333333333334,1.1111111111111112,,492.7342264670888,3.453714167573358,109.07969998526707,30.984928363164265,37.84818904876709,2.365735334157944,10.001814219156902,109.78396959940592,0.0
2022-08-29 03:20:00,18.3,19.8,18.9,22.4,21.8,4.189,6.180255,17.9844,47.8726,13.11111111111111,3.888888888888889,129.55555555555554,0.0,93.88888888888889,2.5555555555555554,1017.0,17.666666666666668,13.0,8.666666666666666,1.2222222222222223,,493.61464497884117,3.5332068719365504,112.40707202092403,30.94932901064555,37.896166737874346,2.3217578011751177,10.000570913950602,108.60911855061849,0.0
2022-08-29 03:30:00,18.0,19.6,18.8,22.4,21.7,4.185,5.8833150000000005,17.605700000000002,47.9119,13.166666666666666,3.8333333333333335,129.33333333333334,0.0,93.83333333333333,2.833333333333333,1017.0,17.5,13.0,8.5,1.3333333333333333,,491.50039021809897,3.455467083056768,112.57765694936116,30.907025588353473,37.933243433634445,2.440898860692978,10.000346988042194,110.40222824096679,0.0
2022-08-29 03:40:00,18.3,19.8,19.0,22.3,21.8,4.188,5.8295200000000005,17.4954,47.8972,13.222222222222221,3.7777777777777777,129.11111111111111,0.0,93.77777777777777,3.1111111111111107,1017.0,17.333333333333332,13.0,8.333333333333334,1.4444444444444444,,493.4189501742659,3.5096915664915307,112.07850918742898,30.856856136322023,37.97561717987061,2.479628574450811,10.001666374206543,108.02261348724365,0.0
2022-08-29 03:50:00,18.0,19.6,19.1,22.3,21.7,4.184,5.852645,17.3988,47.9962,13.277777777777779,3.7222222222222223,128.88888888888889,0.0,93.72222222222223,3.388888888888889,1017.0,17.166666666666668,13.0,8.166666666666666,1.5555555555555556,,493.36783620198565,3.420194480156494,110.56088378733834,30.798554935455325,38.02237911860148,2.3379532517989476,10.002537876764933,109.78691577911377,0.0
2022-08-29 04:00:00,18.0,19.5,19.0,22.3,21.7,4.185,6.08267,17.3243,48.0793,13.333333333333334,3.6666666666666665,128.66666666666666,0.0,93.66666666666667,3.6666666666666665,1017.0,17.0,13.0,8.0,1.6666666666666665,,497.9770197760921,3.299212345282237,110.20700134277342,30.743713738123574,38.07919439951579,2.400835971633593,10.003606359163921,107.9440269088745,0.0
2022-08-29 04:10:00,18.0,19.5,18.8,22.3,21.6,4.201,6.269435,17.4463,48.1489,13.38888888888889,3.611111111111111,128.44444444444446,0.0,93.61111111111111,3.944444444444444,1017.0,16.833333333333332,13.0,7.833333333333333,1.7777777777777777,,499.73326399529117,3.489751276525401,110.22260177569201,30.715134032567345,38.12238264719645,2.4577463195721307,10.00433965841929,112.8484043121338,0.0
2022-08-29 04:20:00,17.8,19.4,18.7,22.3,21.6,4.157,6.61867,17.5043,48.185,13.444444444444445,3.5555555555555554,128.22222222222223,0.0,93.55555555555556,4.222222222222221,1017.0,16.666666666666668,13.0,7.666666666666666,1.8888888888888888,,496.16188855401407,3.6471154492925115,111.06056065553999,30.665966504414875,38.161046511332195,2.571299931605657,10.00604876836141,107.9230383046468,0.0
2022-08-29 04:30:00,17.6,19.3,18.9,22.3,21.6,4.181,6.58161,17.504399999999997,48.197500000000005,13.5,3.5,128.0,0.0,93.5,4.5,1017.0,16.5,13.0,7.5,2.0,,493.31592051188153,3.517425147732772,108.07046505577821,30.59797713279724,38.19880272547404,2.3038690437873206,10.00545956134796,107.84971752166749,0.0
2022-08-29 04:40:00,17.6,19.3,18.8,22.3,21.5,4.184,6.942755,17.621299999999998,48.1867,13.555555555555555,3.4444444444444446,127.77777777777777,0.0,93.44444444444444,4.777777777777778,1017.0,16.333333333333332,13.0,7.333333333333333,2.111111111111111,,498.04841525724567,3.4427551972866057,108.59057556152342,30.557083145777387,38.240597089131676,2.490765585303307,10.00557076772054,111.73532427469891,0.0
2022-08-29 04:50:00,17.8,19.4,19.2,22.3,21.5,4.174,7.057519999999999,17.6709,48.1808,13.61111111111111,3.388888888888889,127.55555555555556,0.0,93.38888888888889,5.055555555555555,1017.0,16.166666666666668,13.0,7.166666666666666,2.2222222222222223,,503.8504546101888,3.5610745641269252,109.27243158609853,30.352342840830488,38.21562489191691,3.870844916899999,10.170971581141155,38.97268427193165,0.0
2022-08-29 05:00:00,17.6,19.2,18.9,22.3,21.5,4.185,7.338315,17.8838,48.1212,13.666666666666666,3.3333333333333335,127.33333333333333,0.0,93.33333333333333,5.333333333333333,1017.0,16.0,13.0,7.0,2.333333333333333,,511.23707158581965,3.6153906446796356,109.76506902662375,29.073798348108927,39.234566923777265,5.262011823654175,13.664104113578796,1.000000238418579,0.0
2022-08-29 05:10:00,17.3,19.1,18.9,22.3,21.5,4.147,7.08064,18.1841,48.0394,13.722222222222221,3.2777777777777777,127.11111111111111,0.0,93.27777777777777,5.611111111111111,1017.0,15.833333333333332,13.0,6.833333333333333,2.4444444444444446,,509.9086677533731,3.7225619292259218,113.9177304204305,27.988821830749508,42.535754998524986,5.749299236933391,19.06405758221944,1.000000238418579,0.0
2022-08-29 05:20:00,16.9,18.8,18.7,22.3,21.4,4.155,7.538485,18.6482,47.910399999999996,13.777777777777779,3.2222222222222223,126.88888888888889,0.0,93.22222222222223,5.888888888888888,1017.0,15.666666666666666,13.0,6.666666666666666,2.5555555555555554,,513.7817071533203,3.817388794987889,114.97368734219654,26.874388783772787,47.6193523089091,6.442603335380554,22.83071048100789,1.000000238418579,0.0
2022-08-29 05:30:00,16.9,18.7,18.6,22.3,21.3,4.157,7.72461,18.5094,47.7589,13.833333333333334,3.166666666666667,126.66666666666667,0.0,93.16666666666667,6.166666666666666,1017.0,15.5,13.0,6.5,2.6666666666666665,,511.28106352005886,3.8472146102870255,120.57682939195362,26.105660950342816,48.184144770304364,6.250350543657939,27.267078212102252,1.000000238418579,0.0
2022-08-29 05:40:00,16.9,18.7,18.6,22.2,21.3,4.18,8.021125000000001,18.7295,47.531400000000005,13.88888888888889,3.111111111111111,126.44444444444444,0.0,93.11111111111111,6.444444444444444,1017.0,15.333333333333332,13.0,6.333333333333333,2.7777777777777777,,502.4258300079697,4.052152349551519,122.16437606811523,25.824742196400962,49.07357792536418,6.406077067057292,33.62252789815267,1.000000238418579,0.0
2022-08-29 05:50:00,17.0,18.8,18.5,22.2,21.3,4.16,7.968825,19.193199999999997,47.4541,13.944444444444445,3.0555555555555554,126.22222222222223,0.0,93.05555555555556,6.722222222222221,1017.0,15.166666666666666,13.0,6.166666666666666,2.888888888888889,,500.73445302327474,4.153328413983523,116.32494968910001,25.579038791656494,49.845526498158776,6.27122198343277,37.35871465047201,1.000000238418579,0.0
2022-08-29 06:00:00,17.3,18.9,18.7,22.2,21.3,4.197,7.122020000000001,19.690800000000003,47.242900000000006,14.0,3.0,126.0,0.0,93.0,7.0,1017.0,15.0,13.0,6.0,3.0,,505.06321144191696,4.15273189645029,156.6089558572284,25.547937835057578,50.502026335398355,6.247482458750406,37.616298294067384,1.000000238418579,0.0
2022-08-29 06:10:00,16.7,18.6,18.5,22.2,21.2,4.169,6.59454,20.264699999999998,46.9448,14.277777777777779,3.0555555555555554,133.16666666666666,0.0,91.94444444444444,7.166666666666667,1017.0,14.666666666666666,13.055555555555555,5.944444444444445,3.111111111111111,,495.239293086611,4.082358964466105,249.44972883364576,25.47105191230774,51.17250005086264,6.366810367107392,38.24689832687378,1.000000238418579,0.0
2022-08-29 06:20:00,16.7,18.5,18.2,22.2,21.2,4.151,6.6056349999999995,21.0186,46.7801,14.555555555555555,3.111111111111111,140.33333333333334,0.0,90.88888888888889,7.333333333333333,1017.0,14.333333333333334,13.11111111111111,5.888888888888889,3.2222222222222223,,492.8003573608398,4.102365546623866,219.86661516825356,25.2234259001414,51.83608564376831,6.627472614447276,39.24990723292033,1.000000238418579,0.0
2022-08-29 06:30:00,16.8,18.6,18.4,22.2,21.2,4.171,6.212805,21.5687,45.5958,14.833333333333334,3.1666666666666665,147.5,0.0,89.83333333333333,7.5,1017.0,14.0,13.166666666666666,5.833333333333333,3.3333333333333335,,493.00795553974723,3.788977628596085,182.08265913623876,25.04649585723877,52.68914953867594,6.005279695987701,40.5582735824585,1.000000238418579,0.0
2022-08-29 06:40:00,16.7,18.5,18.2,22.1,21.1,4.183,6.922930000000001,21.4023,44.7078,15.11111111111111,3.2222222222222223,154.66666666666666,0.0,88.77777777777777,7.666666666666667,1017.0,13.666666666666666,13.222222222222221,5.777777777777778,3.4444444444444446,,501.2095150300826,3.9032301649468097,160.40666077004988,25.132862354914348,53.33776109695434,6.235454658667246,41.44929976145427,1.000000238418579,0.0
2022-08-29 06:50:00,16.6,18.5,18.3,22.1,21.1,4.174,6.57745,21.338625,44.015375,15.38888888888889,3.2777777777777777,161.83333333333334,0.0,87.72222222222223,7.833333333333333,1017.0,13.333333333333334,13.277777777777779,5.722222222222222,3.5555555555555554,,504.0958674112956,3.774273003703457,313.84019827675684,25.162132120132448,53.59747496922811,6.850539012749989,43.460372581481934,1.000000238418579,0.0
2022-08-29 07:00:00,16.7,18.5,18.3,22.1,21.1,4.197,6.136565,21.2115,44.7569,15.666666666666666,3.3333333333333335,169.0,0.0,86.66666666666667,8.0,1017.0,13.0,13.333333333333334,5.666666666666667,3.6666666666666665,,505.57321837326583,3.698419600846404,466.92632405857586,24.984016218185428,54.11206556955973,6.719517845312754,45.63185961405436,1.000000238418579,0.0
2022-08-29 07:10:00,16.8,18.6,18.4,22.2,21.2,4.177,6.389115,21.1801,45.3887,15.944444444444445,3.388888888888889,176.16666666666666,0.0,85.61111111111111,8.166666666666666,1017.0,12.666666666666666,13.38888888888889,5.611111111111111,3.7777777777777777,,499.4865013631185,3.8823494029045107,415.613923594157,24.809309771855673,54.89790623346964,6.7327908221880595,47.55028018951416,1.000000238418579,0.0
2022-08-29 07:20:00,17.2,18.9,18.7,22.2,21.3,4.187,6.5432999999999995,21.183,45.7632,16.22222222222222,3.4444444444444446,183.33333333333334,0.0,84.55555555555556,8.333333333333334,1017.0,12.333333333333332,13.444444444444445,5.555555555555555,3.888888888888889,,504.97197029552245,3.573309223476776,337.05960049731584,24.658600063323977,55.64635757446289,7.01249355951945,50.83376361846924,1.000000238418579,0.0
2022-08-29 07:30:00,17.6,19.1,18.9,22.2,21.4,4.182,6.35126,21.4542,45.9584,16.5,3.5,190.5,0.0,83.5,8.5,1017.0,12.0,13.5,5.5,4.0,,506.7080133617884,3.7048751345327346,283.5929504877295,24.567296104431154,56.11160101572673,7.304984312057495,61.15335240681966,1.000000238418579,0.0
2022-08-29 07:40:00,17.6,19.2,19.0,22.3,21.5,4.135,6.855835000000001,22.426099999999998,45.9867,16.77777777777778,3.5555555555555554,197.66666666666669,0.0,82.44444444444444,8.666666666666666,1017.0,11.666666666666666,13.555555555555555,5.444444444444445,4.111111111111111,,511.6079508463542,3.858070290156004,250.2562238182456,24.569086163838705,56.42417939503988,7.084271731376648,61.18094820022583,1.000000238418579,0.0
2022-08-29 07:50:00,17.9,19.4,19.2,22.4,21.6,4.155,6.6823999999999995,23.1604,45.4984,17.055555555555557,3.611111111111111,204.83333333333331,0.0,81.38888888888889,8.833333333333334,1017.0,11.333333333333332,13.61111111111111,5.388888888888889,4.222222222222222,,509.85637172655123,4.07222714048321,242.21895068195582,24.765963366826377,56.489172051747644,7.272572654088338,59.39733797709148,1.000000238418579,0.0
2022-08-29 08:00:00,17.9,19.7,19.5,22.5,21.8,4.192,6.784325,23.5816,44.603300000000004,17.333333333333332,3.6666666666666665,212.0,0.0,80.33333333333333,9.0,1017.0,11.0,13.666666666666666,5.333333333333333,4.333333333333333,,512.3252233851641,4.071045060952505,259.49466890970865,24.821652844746907,56.32693829854329,7.6171833594640095,58.78556772232056,1.000000238418579,0.0
2022-08-29 08:10:00,18.0,19.5,19.3,22.6,21.8,4.236,6.631390000000001,24.6259,43.733799999999995,17.61111111111111,3.7222222222222223,219.16666666666669,0.0,79.27777777777777,9.166666666666668,1017.0,10.666666666666666,13.722222222222221,5.277777777777778,4.444444444444445,,507.9594612630209,4.066839582260046,333.80882487841245,24.824149033228558,56.34508831024171,7.77689062833786,60.0693309656779,1.000000238418579,0.0
2022-08-29 08:20:00,18.3,19.8,19.6,22.7,22.0,4.191,6.58844,26.333999999999996,42.321,17.88888888888889,3.7777777777777777,226.33333333333331,0.0,78.22222222222223,9.333333333333334,1017.0,10.333333333333332,13.777777777777779,5.222222222222222,4.555555555555555,,505.1982035319011,4.183811470061372,298.15754566946947,24.827614431381228,56.23854404449463,7.747699599266052,63.730812536875405,1.000000238418579,0.0
2022-08-29 08:30:00,18.2,19.8,19.7,22.7,22.0,4.192,6.035525,27.0348,40.3652,18.166666666666664,3.833333333333333,233.5,0.0,77.16666666666667,9.5,1017.0,10.0,13.833333333333334,5.166666666666667,4.666666666666666,,506.53048825318785,4.154561386296978,325.38234027840997,24.819110689163207,55.99040328343709,7.865554832617443,67.62374085744223,1.000000238418579,0.0
2022-08-29 08:40:00,18.2,19.9,19.5,22.8,22.1,4.179,5.96809,27.3976,39.1899,18.444444444444443,3.888888888888889,240.66666666666669,0.0,76.11111111111111,9.666666666666668,1017.0,9.666666666666666,13.88888888888889,5.111111111111111,4.777777777777778,,501.2293243408203,4.418404098048722,279.79444506585935,24.739020020167032,55.47711444218953,8.189566036860148,72.75349739074707,1.000000238418579,0.0
2022-08-29 08:50:00,18.3,19.9,19.0,22.8,22.1,4.216,6.01531,27.773899999999998,38.585699999999996,18.72222222222222,3.9444444444444446,247.83333333333331,0.0,75.05555555555556,9.833333333333334,1017.0,9.333333333333332,13.944444444444445,5.055555555555555,4.888888888888889,,497.0745571688948,4.772249825795492,201.7684254201253,24.61814535776774,55.4273327255249,8.490165788332622,77.98489360809326,1.000000238418579,0.0
2022-08-29 09:00:00,18.4,20.0,19.1,22.8,22.1,4.195,5.72889,27.9938,38.345299999999995,19.0,4.0,255.0,0.0,74.0,10.0,1017.0,9.0,14.0,5.0,5.0,,493.8510771687826,4.985146045644404,149.2981219564319,24.513018798828124,55.805862280527755,8.484972135225933,76.54251085917154,7.739323472976684,0.0
2022-08-29 09:10:00,18.4,20.0,19.1,22.9,22.2,4.198,5.255375,28.631100000000004,38.3083,19.38888888888889,4.0,259.27777777777777,0.0,72.83333333333333,10.0,1016.9444444444445,8.722222222222221,14.055555555555555,5.0,5.111111111111111,,488.27645384339087,5.092544658184051,113.34490660349528,24.493501234054566,55.9767155011495,8.010809248288473,73.99349065144857,1.0000009536743164,0.0
2022-08-29 09:20:00,18.9,20.3,19.3,23.1,22.4,4.18,5.627765,28.727300000000003,38.2642,19.77777777777778,4.0,263.55555555555554,0.0,71.66666666666667,10.0,1016.8888888888889,8.444444444444445,14.11111111111111,5.0,5.222222222222222,,490.06466912631333,5.08669160580231,104.91524138693083,24.503021081288658,55.96955108006796,8.409425480365753,73.14648780822753,1.0000009536743164,0.0
2022-08-29 09:30:00,18.8,20.4,18.8,23.1,22.4,4.222,5.488975,28.785000000000004,38.3919,20.166666666666668,4.0,267.8333333333333,0.0,70.5,10.0,1016.8333333333334,8.166666666666666,14.166666666666666,5.0,5.333333333333333,,490.274407043457,5.376156876693338,107.96925389909475,24.52540735880534,55.91571617126465,8.280150745709737,73.24343283335368,1.0000009536743164,0.0
2022-08-29 09:40:00,19.0,20.4,19.3,23.1,22.4,4.174,5.34527,28.964199999999998,39.685199999999995,20.555555555555557,4.0,272.1111111111111,0.0,69.33333333333333,10.0,1016.7777777777778,7.888888888888889,14.222222222222221,5.0,5.444444444444445,,484.2781509118793,5.237032661505339,146.05545953976906,24.64429720878601,56.045438073476156,8.082426694234211,73.75839897155763,4.242782960534096,0.0
2022-08-29 09:50:00,19.1,20.6,19.0,23.1,22.6,4.177,5.47367,29.025,41.5471,20.944444444444443,4.0,276.3888888888889,0.0,68.16666666666667,10.0,1016.7222222222222,7.611111111111111,14.277777777777779,5.0,5.555555555555555,,498.0025357616907,5.514892227649689,277.1535065714518,24.751444587707518,56.03937945683797,7.916602822144826,74.35579126993815,4.315292133490244,0.0
