,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-29 10:00:00,19.6,20.9,19.1,23.2,22.7,4.203,5.3499,28.296499999999998,42.8583,21.333333333333332,4.0,280.6666666666667,0.0,67.0,10.0,1016.6666666666666,7.333333333333334,14.333333333333334,5.0,5.666666666666667,,492.7877991739909,5.848031034159795,376.14901837278893,24.853480075200398,55.99356171925863,8.381863946914674,73.26789909362793,4.427191744248072,0.0
2022-08-29 10:10:00,19.6,21.0,19.2,23.2,22.7,4.234,5.922175,28.629399999999997,43.701499999999996,21.72222222222222,4.0,284.94444444444446,0.0,65.83333333333333,10.0,1016.6111111111111,7.055555555555555,14.38888888888889,5.0,5.777777777777778,,507.8738663140659,6.013010640656208,569.9513785738325,24.987320578893026,55.798929150899255,8.397592748800914,72.77256788889568,13.685628455082576,0.0
2022-08-29 10:20:00,19.6,21.1,19.0,23.3,22.8,4.217,6.216165,28.2198,44.1387,22.11111111111111,4.0,289.22222222222223,0.0,64.66666666666667,10.0,1016.5555555555555,6.777777777777779,14.444444444444445,5.0,5.888888888888889,,507.0684209187825,6.597190526326497,598.3831548055012,25.178161840438843,55.53245557785034,8.630478464762371,69.89506327311197,23.18682704726855,0.0
2022-08-29 10:30:00,20.4,21.6,19.5,23.3,23.0,4.239,6.01523,28.0631,44.44,22.5,4.0,293.5,0.0,63.5,10.0,1016.5,6.5,14.5,5.0,6.0,,507.9385484226271,6.527509729700573,419.838460568358,25.34300619125366,55.38397409439087,8.558270342350006,66.4749985631307,22.47659696737925,0.0
2022-08-29 10:40:00,20.2,21.5,19.2,23.4,23.1,4.252,6.25417,28.2706,44.595600000000005,22.88888888888889,4.0,297.77777777777777,0.0,62.333333333333336,10.0,1016.4444444444445,6.222222222222222,14.555555555555555,5.0,6.111111111111111,,496.96267486221484,6.859358133542335,377.7601071003197,25.535750980377195,55.077850430806485,8.761097524960835,64.71126988728841,10.458228522340457,0.0
2022-08-29 10:50:00,21.1,22.0,19.1,23.4,23.2,4.241,6.503964999999999,28.1681,44.618700000000004,23.27777777777778,4.0,302.05555555555554,0.0,61.166666666666664,10.0,1016.3888888888889,5.944444444444445,14.61111111111111,5.0,6.222222222222222,,480.2849499722185,7.767981218294909,330.58237211324405,25.45649429321289,54.72775097529093,9.050738331476847,66.15000221252441,4.333623962601026,0.0
2022-08-29 11:00:00,21.0,22.2,19.2,23.5,23.4,4.274,6.041130000000001,28.700799999999997,45.0477,23.666666666666668,4.0,306.3333333333333,0.0,60.0,10.0,1016.3333333333334,5.666666666666667,14.666666666666666,5.0,6.333333333333333,,479.05376820882157,7.492369684324426,236.75795385716324,25.488054606119793,54.91586075464884,8.077623527050019,70.89912587483724,24.376720026135445,0.0
2022-08-29 11:10:00,21.0,22.1,19.1,23.6,23.4,4.235,5.87685,28.4728,44.8097,24.055555555555557,4.0,310.6111111111111,0.0,58.833333333333336,10.0,1016.2777777777778,5.388888888888889,14.722222222222221,5.0,6.444444444444445,,479.56604986431955,7.608296378453572,167.64540966033934,25.673859736124676,54.84295824050903,7.860637161731719,71.53096111297607,33.54261021296183,0.0
2022-08-29 11:20:00,21.5,22.5,19.2,23.5,23.5,4.285,5.12417,28.4822,44.602199999999996,24.444444444444443,4.0,314.8888888888889,0.0,57.66666666666667,10.0,1016.2222222222222,5.111111111111112,14.777777777777779,5.0,6.555555555555555,,481.0875376102842,7.4786227890461845,108.40993305723546,25.77310642878215,54.44672729492188,7.349996691544851,80.4478246307373,21.14052544434865,0.0
2022-08-29 11:30:00,21.7,22.7,19.2,23.6,23.6,4.23,5.01285,28.3984,44.507400000000004,24.833333333333332,4.0,319.1666666666667,0.0,56.5,10.0,1016.1666666666666,4.833333333333334,14.833333333333334,5.0,6.666666666666666,,484.8856545003256,7.4292296525314026,91.70555862750038,25.86903939882914,53.945581207275396,6.139006044864654,98.76662137349447,39.38473832130432,0.0
2022-08-29 11:40:00,22.0,22.9,19.2,23.7,23.8,4.295,4.30866,28.298000000000002,44.4422,25.22222222222222,4.0,323.44444444444446,0.0,55.33333333333333,10.0,1016.1111111111111,4.555555555555556,14.88888888888889,5.0,6.777777777777778,,482.5612749191811,7.789802697001204,79.1492525023121,26.05660016377767,53.04261535644531,5.694185709953308,98.53325154622397,49.9748934618632,0.0
2022-08-29 11:50:00,21.9,22.8,19.2,23.8,23.8,4.25,4.319979999999999,27.945100000000004,44.402699999999996,25.61111111111111,4.0,327.72222222222223,0.0,54.16666666666667,10.0,1016.0555555555555,4.277777777777779,14.944444444444445,5.0,6.888888888888889,,481.3755478922526,7.456298394863215,61.43826146950156,26.132641649246217,51.985130914052334,5.636937081813812,101.52010678609211,33.994657344818116,0.0
2022-08-29 12:00:00,22.1,23.1,19.3,24.0,24.1,4.269,4.63343,27.733299999999996,44.727999999999994,26.0,4.0,332.0,0.0,53.0,10.0,1016.0,4.0,15.0,5.0,7.0,,482.4427744617681,7.617528975009918,51.776435178120934,26.139911781946818,51.893916517893466,5.837893677552541,101.30571174621582,56.22318220774332,179.0
2022-08-29 12:10:00,22.5,23.4,19.2,24.1,24.2,4.284,5.1189,27.7098,44.8928,26.11111111111111,4.055555555555555,319.94444444444446,0.0,52.55555555555556,10.0,1015.9444444444445,4.055555555555555,15.0,5.055555555555555,7.0,,481.0425112564262,7.325240898267023,49.13852851081029,26.138413699467975,52.249017333984376,6.941683650016785,97.40209139506021,69.64791104634602,0.0
2022-08-29 12:20:00,22.4,23.4,19.1,24.2,24.3,4.341,5.178615,27.704200000000004,44.7039,26.22222222222222,4.111111111111111,307.8888888888889,0.0,52.111111111111114,10.0,1015.8888888888889,4.111111111111111,15.0,5.111111111111111,7.0,,472.01475982666017,7.055358564853668,78.59376962661743,26.18655300140381,52.75098547617595,6.67293220281601,92.37560721079508,77.86630405426025,0.0
2022-08-29 12:30:00,23.3,24.0,19.4,24.2,24.5,4.278,5.19665,27.7069,44.6466,26.333333333333332,4.166666666666667,295.8333333333333,0.0,51.666666666666664,10.0,1015.8333333333334,4.166666666666667,15.0,5.166666666666667,7.0,,478.926675144941,6.601399219655721,116.82834028772042,26.293772983551026,53.172956206003825,6.528410782814026,91.58432989756265,93.46583707173666,0.0
2022-08-29 12:40:00,23.1,24.0,19.1,24.2,24.5,4.261,4.7696,27.638099999999998,44.6365,26.444444444444443,4.222222222222222,283.77777777777777,0.0,51.22222222222222,10.0,1015.7777777777778,4.222222222222222,15.0,5.222222222222222,7.0,,478.89411852882023,5.710363306756747,115.44547164205778,26.435426104863485,53.24490613301596,5.676251074473063,89.94705359141031,108.26085414886475,0.0
2022-08-29 12:50:00,23.7,24.2,19.3,24.2,24.5,4.304,4.531365,27.7043,44.5916,26.555555555555557,4.277777777777778,271.72222222222223,0.0,50.77777777777778,10.0,1015.7222222222222,4.277777777777778,15.0,5.277777777777778,7.0,,478.7096092732748,5.4527325701713565,101.39208724975586,26.586895545323692,52.60383595148723,5.391634955406189,88.53392075856527,118.67769031524658,0.0
2022-08-29 13:00:00,24.0,24.6,19.4,24.1,24.7,4.357,3.88294,27.4732,44.5181,26.666666666666668,4.333333333333333,259.66666666666663,0.0,50.333333333333336,10.0,1015.6666666666666,4.333333333333333,15.0,5.333333333333333,7.0,,479.7513705268948,4.93578282525984,90.94083478572004,26.772400862375896,51.147593097686766,4.865580641031265,87.42699751536051,99.744615427653,0.0
2022-08-29 13:10:00,23.8,24.4,19.2,24.1,24.7,4.341,3.595805,27.664299999999997,44.554899999999996,26.77777777777778,4.388888888888889,247.6111111111111,0.0,49.888888888888886,10.0,1015.6111111111111,4.388888888888889,15.0,5.388888888888889,7.0,,478.0899746669023,4.345199523544581,72.26007046133785,26.94105678876241,49.662433274586995,4.349289186795553,90.58520829518636,108.49541636149088,0.0
2022-08-29 13:20:00,24.2,24.7,19.4,24.1,24.8,4.336,3.5469549999999996,27.966199999999997,44.546,26.88888888888889,4.444444444444445,235.55555555555554,0.0,49.44444444444444,10.0,1015.5555555555555,4.444444444444445,15.0,5.444444444444445,7.0,,475.65567911783853,4.275999327332286,64.55102312109565,27.10388563474019,48.29739839553834,4.3848501070340475,91.47250527699788,119.23080148061118,0.0
2022-08-29 13:30:00,24.7,25.1,19.2,24.1,24.9,4.316,3.43553,28.1584,44.486900000000006,27.0,4.5,223.5,0.0,49.0,10.0,1015.5,4.5,15.0,5.5,7.0,,472.09684056775325,3.8980140682061517,57.815133075714115,27.26664820671082,47.05990952809652,4.211268139282863,90.97497797648111,107.6266833750407,0.0
2022-08-29 13:40:00,24.6,25.1,19.2,24.1,24.9,4.365,3.5168950000000003,28.2523,44.4068,27.11111111111111,4.555555555555555,211.44444444444446,0.0,48.55555555555556,10.0,1015.4444444444445,4.555555555555555,15.0,5.555555555555555,7.0,,479.1877563687029,3.923050357500712,51.57583695093791,27.445853153864544,46.42912172953288,4.296249351898829,90.24598504384359,116.72924240112305,0.0
2022-08-29 13:50:00,25.0,25.3,19.1,24.0,25.0,4.287,3.69328,28.075,44.3432,27.22222222222222,4.611111111111111,199.38888888888889,0.0,48.111111111111114,10.0,1015.3888888888889,4.611111111111111,15.0,5.611111111111111,7.0,,482.8699830118815,3.738468314341906,52.3863210347278,27.696564664840697,46.19985237121582,4.439933757781983,88.44655536651611,128.849266649882,0.0
2022-08-29 14:00:00,25.1,25.5,19.1,24.0,25.0,4.304,4.0138750000000005,28.085500000000003,44.2654,27.333333333333332,4.666666666666667,187.33333333333331,0.0,47.666666666666664,10.0,1015.3333333333334,4.666666666666667,15.0,5.666666666666667,7.0,,479.6130934441227,3.85622653166453,55.170884952545165,27.867220665613807,46.028589515686036,4.524991235335667,87.83269650777181,118.25785774230958,0.0
2022-08-29 14:10:00,25.5,25.8,18.9,24.0,25.1,4.378,3.840205,27.867399999999996,44.205200000000005,27.444444444444443,4.722222222222222,175.27777777777777,0.0,47.22222222222222,10.0,1015.2777777777778,4.722222222222222,15.0,5.722222222222222,7.0,,479.9859019978841,3.7313537418842317,59.120798087147,28.043432445526122,45.70515032450358,4.542388364473979,87.7778654607137,108.76539154052735,0.0
2022-08-29 14:20:00,25.7,25.9,18.7,24.0,25.2,4.281,3.9725499999999996,27.6527,44.2995,27.555555555555557,4.777777777777778,163.2222222222222,0.0,46.77777777777778,10.0,1015.2222222222222,4.777777777777778,15.0,5.777777777777778,7.0,,480.0222475214114,3.9651696054342778,65.11094367646902,28.176775182088214,45.27410154978434,4.425028563340505,88.20910479227702,106.60568876902263,0.0
2022-08-29 14:30:00,25.9,26.0,18.8,24.0,25.2,4.338,4.229175,27.729599999999998,44.363299999999995,27.666666666666668,4.833333333333333,151.16666666666666,0.0,46.333333333333336,10.0,1015.1666666666666,4.833333333333333,15.0,5.833333333333333,7.0,,472.70848997620334,3.931197945276896,70.09195063273111,28.25845672607422,44.76767628351847,4.438745723962784,88.73027247111003,93.75457045237223,0.0
2022-08-29 14:40:00,25.7,25.9,18.7,24.0,25.1,4.298,4.031045000000001,27.605399999999996,44.3768,27.77777777777778,4.888888888888889,139.11111111111111,0.0,45.888888888888886,10.0,1015.1111111111111,4.888888888888889,15.0,5.888888888888889,7.0,,476.7398598225912,4.041170646551639,75.18649631629555,28.28631235440572,44.39518328984578,4.359844132661819,89.86761207580567,93.39866634368897,0.0
2022-08-29 14:50:00,26.3,25.5,19.0,23.9,26.3,4.642,4.28086,27.589199999999998,44.361900000000006,27.88888888888889,4.944444444444445,127.05555555555554,0.0,45.44444444444444,10.0,1015.0555555555555,4.944444444444445,15.0,5.944444444444445,7.0,,472.8470170084635,3.924504171374154,79.87451509895972,28.377430477142333,44.59976725896199,4.009702105522156,90.60161938985189,132.14392525990803,0.0
2022-08-29 15:00:00,26.9,25.5,19.1,23.9,26.6,4.642,3.85621,27.6496,44.650999999999996,28.0,5.0,115.0,0.0,45.0,10.0,1015.0,5.0,15.0,6.0,7.0,,478.6579963701621,3.817097581624985,87.832539990743,28.560322316487635,44.5075210126241,4.207159416278204,89.71233283996581,112.15966663360595,0.0
2022-08-29 15:10:00,26.9,25.5,18.8,23.9,26.8,4.651,4.08253,27.4798,44.81,27.72222222222222,5.055555555555555,112.44444444444444,0.0,46.22222222222222,10.0,1015.0,5.222222222222222,15.055555555555555,6.222222222222222,6.666666666666667,,478.8019758097331,3.6641807365619528,100.11852373220152,28.658278942108154,44.02909965515137,4.148987330198288,97.43848561604817,102.0168071492513,0.0
2022-08-29 15:20:00,26.8,25.6,18.9,23.9,26.8,4.705,3.7186500000000002,27.5032,44.564,27.444444444444443,5.111111111111111,109.88888888888889,0.0,47.44444444444444,10.0,1015.0,5.444444444444445,15.11111111111111,6.444444444444445,6.333333333333333,,478.2719182683133,3.7083136806986423,108.65762008020434,28.780220079421998,43.38731757481893,4.006645874182383,93.46345891316732,118.72794797261557,0.0
2022-08-29 15:30:00,27.2,25.7,19.1,23.9,27.2,4.642,3.447045,27.3993,44.5216,27.166666666666668,5.166666666666667,107.33333333333333,0.0,48.666666666666664,10.0,1015.0,5.666666666666667,15.166666666666666,6.666666666666667,6.0,,478.96289188078083,3.4883121169556333,104.23787470715195,28.941438570022587,43.024824377695715,3.8722039834658304,88.0237526957194,157.69342489878335,0.0
2022-08-29 15:40:00,27.2,25.6,19.3,23.9,27.0,4.639,3.568685,27.4284,44.5022,26.88888888888889,5.222222222222222,104.77777777777777,0.0,49.888888888888886,10.0,1015.0,5.888888888888889,15.222222222222221,6.888888888888889,5.666666666666666,,487.7097250366211,3.4629141497611995,102.13566694895425,29.09098498662313,42.08828929901123,3.763902767499288,83.74817581176758,110.45308161417643,0.0
2022-08-29 15:50:00,27.2,25.8,19.2,23.9,27.2,4.645,3.50216,27.3065,44.458299999999994,26.61111111111111,5.277777777777778,102.22222222222223,0.0,51.111111111111114,10.0,1015.0,6.111111111111111,15.277777777777779,7.111111111111111,5.333333333333333,,484.42092767123523,3.346799068895437,108.6785623716365,29.254029703140258,41.18041487375895,3.830360878308614,79.29465681711832,189.38187207539877,0.0
2022-08-29 16:00:00,27.6,25.9,18.7,23.9,27.5,4.637,3.924445,27.3656,44.396499999999996,26.333333333333332,5.333333333333333,99.66666666666667,0.0,52.333333333333336,10.0,1015.0,6.333333333333333,15.333333333333334,7.333333333333333,5.0,,483.6663898511865,3.335215261548252,101.15357885608566,29.371881834665935,40.53405405044556,3.8493711459636684,73.76563379923502,149.29969528198245,0.0
2022-08-29 16:10:00,27.4,25.9,18.9,23.9,27.4,4.649,3.5641849999999997,27.233799999999995,44.396,26.055555555555557,5.388888888888889,97.11111111111111,0.0,53.55555555555556,10.0,1015.0,6.555555555555555,15.38888888888889,7.555555555555555,4.666666666666666,,482.338708190918,3.2205904131824687,103.43459447483558,29.41860834757487,40.353101088205975,3.87431640625,70.09739697774252,139.71643080393474,0.0
2022-08-29 16:20:00,28.0,26.0,18.7,23.9,27.7,4.672,3.411495,27.1652,44.4263,25.77777777777778,5.444444444444445,94.55555555555556,0.0,54.77777777777778,10.0,1015.0,6.777777777777778,15.444444444444445,7.777777777777778,4.333333333333333,,478.8621410852191,3.3788449875513713,108.1196835454305,29.478799645106,40.31424840927124,3.757301637331645,66.7865724182129,129.06320395151775,0.0
2022-08-29 16:30:00,27.9,26.0,19.3,23.9,27.8,4.637,3.64414,26.9412,44.4621,25.5,5.5,92.0,0.0,56.0,10.0,1015.0,7.0,15.5,8.0,4.0,,482.45994242350264,3.3196881456833105,111.25753281264656,29.48995149612427,40.381513525644934,5.262142674525579,69.0996836980184,183.96584688822426,0.0
2022-08-29 16:40:00,28.2,26.2,19.4,23.9,28.1,4.643,3.5603299999999996,26.8397,44.5051,25.22222222222222,5.555555555555555,89.44444444444444,0.0,57.22222222222222,10.0,1015.0,7.222222222222222,15.555555555555555,8.222222222222221,3.6666666666666665,,489.3211331527535,3.4625789249078025,112.64432542509951,29.44357281366984,40.51829165140788,4.519232209523519,74.28892618815104,174.03313205718993,0.0
2022-08-29 16:50:00,28.0,26.1,18.8,23.9,27.9,4.65,3.436645,26.932499999999997,44.5625,24.944444444444443,5.611111111111111,86.88888888888889,0.0,58.44444444444444,10.0,1015.0,7.444444444444445,15.61111111111111,8.444444444444445,3.333333333333333,,491.4179054979346,3.5298647810038872,108.23910669811703,29.458120120366413,40.4827647527059,5.067748856544495,65.35442425409954,296.21371248881024,0.0
2022-08-29 17:00:00,27.9,26.0,18.8,23.9,27.8,4.637,3.523315,26.742200000000004,44.581100000000006,24.666666666666668,5.666666666666667,84.33333333333333,0.0,59.66666666666667,10.0,1015.0,7.666666666666666,15.666666666666666,8.666666666666666,3.0,,486.74153330485024,3.404899065454128,105.99289955397782,29.45755348841349,40.06034274419149,4.236905804077784,63.50931296030681,168.13762442270917,0.0
2022-08-29 17:10:00,27.9,26.0,18.9,23.8,27.8,4.63,3.696875,26.698,44.5637,24.38888888888889,5.722222222222222,81.77777777777777,0.0,60.88888888888889,10.0,1015.0,7.888888888888889,15.722222222222221,8.88888888888889,2.666666666666666,,481.4673393512594,3.288694461159787,109.14789450931009,30.186320441563925,39.580943775177005,4.283860615094502,56.4576091893514,161.59647242228192,0.0
2022-08-29 17:20:00,28.1,26.0,19.3,23.9,27.8,4.607,3.6155099999999996,26.393099999999997,44.6634,24.11111111111111,5.777777777777778,79.22222222222223,0.0,62.111111111111114,10.0,1015.0,8.11111111111111,15.777777777777779,9.11111111111111,2.333333333333333,,493.0033937756769,3.345582216883783,107.29904116355767,31.303436539967855,37.79819389343262,4.308975036938985,45.801727288564045,161.51505287170409,0.0
2022-08-29 17:30:00,27.7,25.9,19.1,23.8,27.6,4.625,3.616265,25.9916,44.7883,23.833333333333336,5.833333333333333,76.66666666666666,0.0,63.333333333333336,10.0,1015.0,8.333333333333332,15.833333333333334,9.333333333333332,2.0,,494.0578266398112,3.3504488918404123,110.22507008353196,31.37285895347595,36.889129130045575,3.6393701855341596,39.97540445963541,216.5608687845866,0.0
2022-08-29 17:40:00,27.9,25.9,18.9,23.8,27.6,4.619,3.631485,25.4086,44.974900000000005,23.555555555555557,5.888888888888889,74.11111111111111,0.0,64.55555555555556,10.0,1015.0,8.555555555555555,15.88888888888889,9.555555555555555,1.666666666666666,,490.10464099050944,3.1843292412515414,109.74758938611565,30.905626169840495,37.57974599838256,3.422139031887055,31.76278511047363,248.07214452107746,0.0
2022-08-29 17:50:00,28.0,26.0,18.8,23.7,27.8,4.614,3.11327,24.9872,45.1652,23.27777777777778,5.944444444444445,71.55555555555556,0.0,65.77777777777777,10.0,1015.0,8.777777777777779,15.944444444444445,9.777777777777779,1.333333333333333,,492.11555764384656,3.3975009712661057,116.44254924407787,30.62472091356913,38.78094165802002,92.93985348502795,28.415173288981116,201.5622525024414,0.0
2022-08-29 18:00:00,27.9,25.9,18.8,23.7,27.8,4.617,3.1810300000000002,24.6946,45.3197,23.0,6.0,69.0,0.0,67.0,10.0,1015.0,9.0,16.0,10.0,1.0,,492.8329603068034,3.1700175421790218,110.67343463897706,30.248425003687537,39.33603309631348,24.817068289120993,27.470261014302572,284.83768831888835,0.0
2022-08-29 18:10:00,27.9,25.9,19.1,23.7,27.7,4.626,3.2028799999999995,24.4237,45.453500000000005,22.72222222222222,6.055555555555555,71.83333333333333,0.0,67.66666666666667,10.0,1015.0555555555555,9.055555555555555,15.88888888888889,10.222222222222221,1.0,,490.50272733140264,3.083546843892437,107.66344799451235,29.88087981859843,39.63756051381429,6.828520442644755,27.08693376541138,132.06206707000734,0.0
2022-08-29 18:20:00,27.6,25.8,19.2,23.7,27.5,4.577,3.288835,24.2658,45.5646,22.444444444444443,6.111111111111111,74.66666666666667,0.0,68.33333333333333,10.0,1015.1111111111111,9.11111111111111,15.777777777777779,10.444444444444445,1.0,,489.11553413478805,3.2665233058579224,113.26210905624649,29.437497097651164,40.21972108840943,3.72038645585378,29.994735053380328,87.47326695760091,0.0
2022-08-29 18:30:00,27.8,25.8,19.3,23.6,27.5,4.633,3.36571,24.5834,45.6572,22.166666666666668,6.166666666666667,77.5,0.0,69.0,10.0,1015.1666666666666,9.166666666666666,15.666666666666666,10.666666666666666,1.0,,489.8476252237956,3.124109095193572,108.44867710544565,29.094545472462972,40.83917939503988,3.5044508608182268,31.00173713048299,98.82603976567586,0.0
2022-08-29 18:40:00,27.4,25.7,18.8,23.6,27.4,4.626,3.559695,24.3607,45.6905,21.88888888888889,6.222222222222222,80.33333333333333,0.0,69.66666666666667,10.0,1015.2222222222222,9.222222222222221,15.555555555555555,10.88888888888889,1.0,,491.23365387664444,3.4711615981961375,113.93458374217406,28.761517906188963,41.74429780960083,3.7059182024002078,33.76727443377177,96.93327067693075,0.0
2022-08-29 18:50:00,27.0,25.5,18.7,23.6,27.0,4.604,3.55525,23.7798,45.7166,21.61111111111111,6.277777777777778,83.16666666666667,0.0,70.33333333333333,10.0,1015.2777777777778,9.277777777777779,15.444444444444445,11.11111111111111,1.0,,496.717905554059,3.5910239987790917,114.65854167593402,28.658395799001056,42.43733242034912,3.561553108692169,32.66592074076335,917.708275604248,0.0
2022-08-29 19:00:00,27.0,25.5,19.1,23.5,26.9,4.619,3.6044150000000004,23.68,45.7611,21.333333333333332,6.333333333333333,86.0,0.0,71.0,10.0,1015.3333333333334,9.333333333333334,15.333333333333334,11.333333333333334,1.0,,500.81576401283,3.5809232383730722,109.74496149310957,28.766092538833618,42.74991093317668,3.4785131164391836,22.214157892862954,1155.976628112793,0.0
2022-08-29 19:10:00,27.3,25.5,19.2,23.5,27.1,4.601,3.531455,23.8972,45.7743,21.055555555555557,6.388888888888889,88.83333333333334,0.0,71.66666666666667,10.0,1015.3888888888889,9.38888888888889,15.222222222222221,11.555555555555555,1.0,,502.79506698433005,3.677841858964855,105.26255661743508,28.92666776339213,42.74991253534953,3.3936804342269893,14.267487433751423,1357.3565771484375,0.0
2022-08-29 19:20:00,27.0,25.4,19.2,23.5,27.0,4.596,3.59484,23.697499999999998,45.8646,20.77777777777778,6.444444444444445,91.66666666666667,0.0,72.33333333333333,10.0,1015.4444444444445,9.444444444444445,15.11111111111111,11.777777777777779,1.0,,510.12466664632154,3.335113193093046,105.72702078372072,29.093877741495767,42.566731777191166,3.3336747292677567,8.428313694794973,1374.1851770019532,0.0
2022-08-29 19:30:00,26.9,25.4,18.6,23.4,26.9,4.626,3.6588299999999996,23.056,45.9254,20.5,6.5,94.5,0.0,73.0,10.0,1015.5,9.5,15.0,12.0,1.0,,509.8478177651592,3.161349554923968,107.34678465913244,29.238691282272338,42.30227886835734,3.2801951313018796,5.172409055233002,1414.5554313151042,0.0
2022-08-29 19:40:00,25.9,25.1,18.7,23.4,26.2,4.613,3.612005,22.8934,45.9974,20.22222222222222,6.555555555555555,97.33333333333334,0.0,73.66666666666667,10.0,1015.5555555555555,9.555555555555555,14.88888888888889,12.222222222222221,1.0,,504.5118357691272,3.073476002856163,108.65179200339453,29.33922424316406,42.00380673090617,3.0744591311613716,2.734408130645752,1839.1510695393881,0.0
2022-08-29 19:50:00,25.0,24.7,19.0,23.4,25.5,4.613,3.7530300000000003,22.592,46.0846,19.944444444444443,6.611111111111111,100.16666666666667,0.0,74.33333333333333,10.0,1015.6111111111111,9.61111111111111,14.777777777777779,12.444444444444445,1.0,,508.67084879557285,2.981554908550392,107.49488460583875,29.432363516489666,41.73102017084757,3.01989870429039,1.5876921135187148,2034.6790346272787,0.0
2022-08-29 20:00:00,24.7,24.5,19.0,23.3,25.1,4.584,3.7493049999999997,21.942500000000003,46.1774,19.666666666666668,6.666666666666667,103.0,0.0,75.0,10.0,1015.6666666666666,9.666666666666666,14.666666666666666,12.666666666666666,1.0,,504.3367624041678,3.1000347595093616,111.29607833388161,29.50419279098511,41.481622460683184,3.044007488489151,1.3004723852872848,2008.42242980957,0.0
2022-08-29 20:10:00,24.5,24.7,19.1,23.3,24.4,4.263,4.03549,21.8345,46.2947,19.38888888888889,6.722222222222222,105.83333333333334,0.0,75.66666666666667,10.0,1015.7222222222222,9.722222222222221,14.555555555555555,12.88888888888889,1.0,,497.8331534374719,3.2613912902915545,111.99075212683381,29.539293718338012,41.296868267059324,2.9847310241063436,1.163372152845065,2086.4240899658203,0.0
2022-08-29 20:20:00,24.5,24.7,19.0,23.3,24.3,4.289,4.189165,21.7162,46.3954,19.11111111111111,6.777777777777778,108.66666666666667,0.0,76.33333333333333,10.0,1015.7777777777778,9.777777777777779,14.444444444444445,13.11111111111111,1.0,,496.7981293741862,3.3990895931599505,111.15497587106995,29.57292406082153,41.17057024002075,3.0706938286622365,1.0895281783739725,2010.6862715657553,0.0
2022-08-29 20:30:00,24.2,24.5,18.9,23.3,24.2,4.282,4.16574,21.4242,46.451,18.833333333333336,6.833333333333333,111.5,0.0,77.0,10.0,1015.8333333333334,9.833333333333334,14.333333333333334,13.333333333333332,1.0,,491.34862317315464,3.2923932407468053,108.8421378832887,29.596514870325723,41.05312615712484,2.879782423575719,1.0491087983051934,1980.8794818115234,0.0
2022-08-29 20:40:00,23.9,24.4,18.9,23.2,24.1,4.271,4.16777,21.622,46.5428,18.555555555555557,6.888888888888889,114.33333333333334,0.0,77.66666666666667,10.0,1015.8888888888889,9.88888888888889,14.222222222222221,13.555555555555555,1.0,,497.44593597412114,3.4273232818188637,109.02199553559728,29.608293584187827,40.95809746424357,2.928048988580704,1.0269308195511502,1732.4548518880208,0.0
2022-08-29 20:50:00,23.6,24.1,18.7,23.2,24.0,4.299,4.42829,21.6469,46.5961,18.27777777777778,6.944444444444445,117.16666666666667,0.0,78.33333333333333,10.0,1015.9444444444445,9.944444444444445,14.11111111111111,13.777777777777779,1.0,,506.19991833917027,3.311846715386978,111.22312718235166,29.62473027865092,40.87763158798218,3.0300240250428514,1.0147429978847504,1474.9865576171874,0.0
2022-08-29 21:00:00,23.2,23.8,18.8,23.2,23.9,4.233,4.36601,21.719900000000003,46.6057,18.0,7.0,120.0,0.0,79.0,10.0,1016.0,10.0,14.0,14.0,1.0,,501.93674396383346,3.3785083111935412,110.76988890890348,29.634515097935996,40.82915906906128,2.9182277655601503,1.0080611624320348,1069.6985719807942,0.0
2022-08-29 21:10:00,23.4,23.9,18.8,23.2,23.9,4.255,4.156045000000001,21.8996,46.5232,17.88888888888889,6.888888888888889,120.83333333333333,0.0,79.0,10.0,1016.0,9.944444444444445,13.88888888888889,13.777777777777779,1.0,,502.9712483723958,3.263544305165609,107.7570894877116,29.637109165191653,40.80982499440511,3.023705803155899,1.0043946053584416,931.305801188151,0.0
2022-08-29 21:20:00,23.2,23.7,18.8,23.1,23.8,4.237,4.10923,21.6511,46.548,17.77777777777778,6.777777777777778,121.66666666666667,0.0,79.0,10.0,1016.0,9.88888888888889,13.777777777777779,13.555555555555555,1.0,,506.11654117628075,3.3232138845408707,111.3683849183853,29.629904143015544,40.830675277709965,2.9649704392751057,1.0023838843901953,763.4752915445963,0.0
2022-08-29 21:30:00,22.9,23.5,18.7,23.1,23.7,4.209,4.07122,21.5385,46.5841,17.666666666666668,6.666666666666667,122.5,0.0,79.0,10.0,1016.0,9.833333333333334,13.666666666666666,13.333333333333334,1.0,,501.48481793984604,3.3133972125673026,111.33561259339758,29.60787663141887,40.860801499684655,3.1533011285463965,1.0012812475363415,624.0856140136718,0.0
2022-08-29 21:40:00,22.7,23.4,18.9,23.1,23.6,4.219,4.1671,21.2304,46.6294,17.555555555555557,6.555555555555555,123.33333333333333,0.0,79.0,10.0,1016.0,9.777777777777779,13.555555555555555,13.11111111111111,1.0,,504.6560619099935,3.3012947970999162,111.91570432501324,29.57574510256449,40.89025957743327,2.9942506241798403,1.0006861188014349,444.09139785766604,0.0
2022-08-29 21:50:00,22.3,23.1,18.7,23.0,23.5,4.291,4.5634999999999994,21.4655,46.6551,17.444444444444443,6.444444444444445,124.16666666666667,0.0,79.0,10.0,1016.0,9.722222222222221,13.444444444444445,12.88888888888889,1.0,,503.67170036579,3.2849153786055787,110.38028325549627,29.544097805023192,40.915292797088625,3.088566411336263,1.0003640435139338,352.1236795552571,0.0
2022-08-29 22:00:00,21.6,22.5,19.0,23.0,23.3,4.207,4.5400149999999995,21.1023,46.6631,17.333333333333332,6.333333333333333,125.0,0.0,79.0,10.0,1016.0,9.666666666666666,13.333333333333334,12.666666666666666,1.0,,501.47083124621156,3.473690482378006,112.1748359934489,29.519416561126707,40.9407817586263,3.205639474391937,1.0001876831054688,312.96576655069987,0.0
2022-08-29 22:10:00,21.8,22.7,18.9,23.0,23.3,4.229,4.504215,20.713900000000002,47.201100000000004,17.22222222222222,6.222222222222222,125.83333333333333,0.0,79.0,10.0,1016.0,9.61111111111111,13.222222222222221,12.444444444444445,1.0,,500.77520300152656,3.6329769291514054,109.62194956784867,29.487642720540368,40.92641830444336,2.9887706502278646,1.0000957693656285,291.2860596211751,0.0
2022-08-29 22:20:00,22.0,22.8,18.7,22.9,23.3,4.268,4.61874,20.586,47.231700000000004,17.11111111111111,6.111111111111111,126.66666666666667,0.0,79.0,10.0,1016.0,9.555555555555555,13.11111111111111,12.222222222222221,1.0,,497.0836006462711,3.4567855811186425,110.83228679290599,29.462140998840333,40.917263755798345,3.1690688041845956,1.0000361359119414,307.24158070882163,0.0
2022-08-29 22:30:00,22.0,22.8,19.3,22.9,23.3,4.238,4.889895,20.6086,47.0837,17.0,6.0,127.5,0.0,79.0,10.0,1016.0,9.5,13.0,12.0,1.0,,504.50606795738486,3.4703054398399287,108.60936392940371,29.43890340169271,40.94058249791463,3.1727368994553884,1.0000298023223877,285.43212221781414,0.0
2022-08-29 22:40:00,21.6,22.4,18.7,22.9,23.1,4.229,4.793615,20.5867,47.0389,16.88888888888889,5.888888888888889,128.33333333333334,0.0,79.0,10.0,1016.0,9.444444444444445,12.88888888888889,11.777777777777779,1.0,,504.3854696655273,3.5313903835399003,108.75262635807533,29.417918395996093,40.94996877670288,3.21111120223999,1.0000298023223877,287.17705052693685,0.0
2022-08-29 22:50:00,21.8,22.6,19.2,22.9,23.2,4.24,4.7112549999999995,20.272,47.0283,16.77777777777778,5.777777777777778,129.16666666666666,0.0,79.0,10.0,1016.0,9.38888888888889,12.777777777777779,11.555555555555555,1.0,,506.77887828958444,3.6046395045687247,107.4154935485495,29.39812207857768,40.92944397608439,3.0732659447193145,1.0000298023223877,230.81673065185547,0.0
2022-08-29 23:00:00,21.4,22.3,18.8,22.9,23.1,4.22,4.699965000000001,20.2671,47.025600000000004,16.666666666666668,5.666666666666667,130.0,0.0,79.0,10.0,1016.0,9.333333333333334,12.666666666666666,11.333333333333334,1.0,,513.9099652555619,3.463752224101859,112.13232730369785,29.383098491032918,40.92417311350504,3.11367929259936,1.0000298023223877,221.55104418436684,0.0
2022-08-29 23:10:00,21.4,22.3,18.7,22.8,23.1,4.266,4.627245,20.1207,47.0556,16.555555555555557,5.555555555555555,130.83333333333334,0.0,79.0,10.0,1016.0,9.277777777777779,12.555555555555555,11.11111111111111,1.0,,508.4065739949544,3.53192392717647,111.3627881760247,29.371358178456624,40.94237831751506,3.169912214279175,1.0000298023223877,213.7407014211019,0.0
2022-08-29 23:20:00,21.5,22.4,19.3,22.8,23.1,4.201,4.951435,20.0768,47.1207,16.444444444444443,5.444444444444445,131.66666666666666,0.0,79.0,10.0,1016.0,9.222222222222221,12.444444444444445,10.88888888888889,1.0,,507.3742620393599,3.446020339801487,108.48007510341495,29.352907876968384,40.98492148717245,3.1267915976047513,1.0000298023223877,190.73654769897462,0.0
2022-08-29 23:30:00,21.7,22.5,19.0,22.8,23.1,4.233,4.75645,19.9723,47.1691,16.333333333333332,5.333333333333334,132.5,0.0,79.0,10.0,1016.0,9.166666666666666,12.333333333333334,10.666666666666668,1.0,,506.44227584312705,3.489123154878617,107.28228291829427,29.33755141894023,41.03512144724528,2.975857988595963,1.0000298023223877,193.344394048055,0.0
2022-08-29 23:40:00,20.8,22.0,19.0,22.8,23.0,4.224,4.79636,20.0076,47.2125,16.22222222222222,5.222222222222222,133.33333333333334,0.0,79.0,10.0,1016.0,9.11111111111111,12.222222222222221,10.444444444444445,1.0,,507.49182383219403,3.5302421192193436,111.35711718564653,29.32076265017192,41.059863573710125,2.8403564647833504,1.0000298023223877,185.2409417215983,0.0
2022-08-29 23:50:00,20.9,22.0,19.3,22.8,22.9,4.216,4.778535,20.0327,47.2256,16.11111111111111,5.111111111111111,134.16666666666666,0.0,79.0,10.0,1016.0,9.055555555555555,12.11111111111111,10.222222222222221,1.0,,507.55463960494114,3.401755245789296,111.31155665467688,29.29934659957886,41.07986075083415,3.112683954636256,1.0000298023223877,179.96875534057617,0.0
2022-08-30 00:00:00,20.7,21.8,18.9,22.8,22.8,4.231,4.960694999999999,19.552699999999998,47.2421,16.0,5.0,135.0,0.0,79.0,10.0,1016.0,9.0,12.0,10.0,1.0,,507.68938999570645,3.4579687540275232,108.13870503032277,29.279059772491458,41.0876747639974,3.0406884479522707,1.0000298023223877,165.3265293375651,0.0
2022-08-30 00:10:00,20.5,21.6,18.9,22.8,22.7,4.214,4.939875,19.2836,47.2706,15.944444444444445,5.0,135.33333333333334,0.0,79.11111111111111,10.0,1016.0555555555555,10.277777777777779,12.0,10.055555555555555,1.0,,506.95637786865234,3.4746140695493772,112.60619497525491,29.248273232777915,41.09879416147868,3.0142792737483974,1.0000298023223877,176.29127583821614,0.0
2022-08-30 00:20:00,20.4,21.5,19.1,22.8,22.7,4.228,4.8273649999999995,19.158700000000003,47.3072,15.88888888888889,5.0,135.66666666666666,0.0,79.22222222222223,10.0,1016.1111111111111,11.555555555555555,12.0,10.11111111111111,1.0,,510.79424854848577,3.6172585211365913,110.70865633581991,29.213076286315918,41.12479410171509,2.8932266263167064,1.0000298023223877,160.90063893636068,0.0
2022-08-30 00:30:00,20.3,21.3,18.5,22.7,22.6,4.208,4.993045,19.0187,47.412099999999995,15.833333333333334,5.0,136.0,0.0,79.33333333333333,10.0,1016.1666666666666,12.833333333333334,12.0,10.166666666666666,1.0,,509.38882240032325,3.574871563668978,109.85357634937695,29.17007854779561,41.1469672648112,2.957297564744949,1.0000298023223877,182.41131703694663,0.0
2022-08-30 00:40:00,20.4,21.5,19.3,22.7,22.7,4.217,4.998044999999999,19.0373,47.4612,15.777777777777779,5.0,136.33333333333334,0.0,79.44444444444444,10.0,1016.2222222222222,14.11111111111111,12.0,10.222222222222221,1.0,,508.5285125732422,3.549417698551706,106.55384374155162,29.111070861816405,41.18910792032878,2.958048023382823,1.0000298023223877,139.88808675130207,0.0
2022-08-30 00:50:00,20.4,21.5,18.7,22.7,22.7,4.249,4.984109999999999,18.9672,47.5319,15.722222222222221,5.0,136.66666666666666,0.0,79.55555555555556,10.0,1016.2777777777778,15.38888888888889,12.0,10.277777777777779,1.0,,510.51213520269283,3.640093425909678,111.7623788324992,29.050132710138957,41.241408061981204,3.1209211945533752,1.0000298023223877,132.06790035247803,0.0
2022-08-30 01:00:00,19.9,21.1,18.8,22.7,22.5,4.203,4.995134999999999,19.058,47.574400000000004,15.666666666666666,5.0,137.0,0.0,79.66666666666667,10.0,1016.3333333333334,16.666666666666668,12.0,10.333333333333334,1.0,,510.52990363110075,3.475740472394868,106.9001620181671,29.002334219614664,41.3094869740804,2.824984501202901,1.0000298023223877,124.3148435719808,0.0
2022-08-30 01:10:00,19.5,20.9,18.6,22.7,22.4,4.247,4.95695,18.9105,47.588,15.61111111111111,5.0,137.33333333333334,0.0,79.77777777777777,10.0,1016.3888888888889,17.944444444444443,12.0,10.38888888888889,1.0,,512.7919721476237,3.5598119335928877,109.67642615108166,28.967477623621626,41.365949904123944,3.06973623474439,1.0000298023223877,109.91743178049724,0.0
2022-08-30 01:20:00,19.6,20.8,18.9,22.7,22.4,4.24,5.0055950000000005,18.7564,47.597,15.555555555555555,5.0,137.66666666666666,0.0,79.88888888888889,10.0,1016.4444444444445,19.22222222222222,12.0,10.444444444444445,1.0,,513.2716872221848,3.639879505607368,111.4069723267205,28.9341548760732,41.4312028503418,2.9889948666095734,1.0000298023223877,107.77937891642253,0.0
2022-08-30 01:30:00,19.6,20.9,19.3,22.7,22.4,4.198,5.080655,18.7243,47.6144,15.5,5.0,138.0,0.0,80.0,10.0,1016.5,20.5,12.0,10.5,1.0,,509.7097793789568,3.75733216603597,106.03732879638672,28.906346966425577,41.500715529123944,3.0190722918510438,1.0000298023223877,108.22092388153075,0.0
2022-08-30 01:40:00,19.1,20.6,18.7,22.7,22.3,4.213,5.14238,18.7994,47.663799999999995,15.444444444444445,5.0,138.33333333333334,0.0,80.11111111111111,10.0,1016.5555555555555,21.77777777777778,12.0,10.555555555555555,1.0,,514.1353045654297,3.589317530205021,113.12497975042311,28.874766950607302,41.558453979492185,2.9943633405367533,1.0000298023223877,110.36075208028157,0.0
2022-08-30 01:50:00,19.2,20.6,18.9,22.6,22.3,4.206,5.14025,19.169800000000002,47.6832,15.38888888888889,5.0,138.66666666666666,0.0,80.22222222222223,10.0,1016.6111111111111,23.055555555555557,12.0,10.61111111111111,1.0,,511.9538635113596,3.660797874496481,110.3301125639576,28.832129704157513,41.62023377100627,2.8989489825566612,1.0000298023223877,112.11570565541585,0.0
2022-08-30 02:00:00,19.1,20.5,19.2,22.6,22.3,4.278,5.414345,18.7041,47.672000000000004,15.333333333333334,5.0,139.0,0.0,80.33333333333333,10.0,1016.6666666666666,24.333333333333336,12.0,10.666666666666666,1.0,,511.191190245179,3.764377901015309,112.05509407452944,28.784443909327187,41.68062390645345,2.859209401210149,1.0000298023223877,109.27591153462727,0.0
2022-08-30 02:10:00,18.9,20.4,18.7,22.6,22.2,4.214,5.36107,18.418,47.6709,15.277777777777779,5.0,139.33333333333334,0.0,80.44444444444444,10.0,1016.7222222222222,25.61111111111111,12.0,10.722222222222221,1.0,,511.1178014119467,3.6679631959449095,111.23037946625618,28.741991221110027,41.733443775177,2.953825521866481,1.0000298023223877,118.17009010314942,0.0
2022-08-30 02:20:00,18.8,20.2,18.9,22.6,22.1,4.23,5.50468,18.7757,47.6532,15.222222222222221,5.0,139.66666666666666,0.0,80.55555555555556,10.0,1016.7777777777778,26.88888888888889,12.0,10.777777777777779,1.0,,511.430365705819,3.7006140928753353,108.23906223103151,28.696087509791056,41.8046907043457,2.9980069692929585,1.0000298023223877,111.17489992777507,0.0
2022-08-30 02:30:00,18.7,20.2,18.9,22.6,22.1,4.218,5.38962,18.7138,47.7299,15.166666666666666,5.0,140.0,0.0,80.66666666666667,10.0,1016.8333333333334,28.166666666666668,12.0,10.833333333333334,1.0,,509.14666915016613,3.7523329844784596,111.7169537510845,28.66556609471639,41.86335949579875,2.9809742073218026,1.0000298023223877,107.75563008626303,0.0
2022-08-30 02:40:00,18.8,20.3,18.9,22.6,22.1,4.22,5.6202,18.229,47.7691,15.11111111111111,5.0,140.33333333333334,0.0,80.77777777777777,10.0,1016.8888888888889,29.444444444444443,12.0,10.88888888888889,1.0,,513.1279888916016,3.7760337002129205,113.26505690235203,28.631079053878786,41.918307367960615,2.962772517601649,1.0000298023223877,111.45643680572509,0.0
2022-08-30 02:50:00,18.6,20.1,19.1,22.6,22.1,4.186,6.021974999999999,18.1126,47.8446,15.055555555555555,5.0,140.66666666666666,0.0,80.88888888888889,10.0,1016.9444444444445,30.72222222222222,12.0,10.944444444444445,1.0,,509.59319161250676,3.835476846203292,111.41955223148152,28.591613683700565,41.978737099965414,2.8999339361985523,1.0000298023223877,108.44320238749185,0.0
2022-08-30 03:00:00,19.0,20.3,19.1,22.6,22.1,4.19,5.949235,18.328,47.900800000000004,15.0,5.0,141.0,0.0,81.0,10.0,1017.0,32.0,12.0,11.0,1.0,,512.2371344029218,3.765258285473969,111.92302009754935,28.54974422454834,42.027139008839924,3.0963194004694623,1.0000298023223877,112.26870058695476,0.0
2022-08-30 03:10:00,18.9,20.4,19.2,22.6,22.1,4.219,6.053315,18.2011,47.9266,15.055555555555555,5.111111111111111,140.16666666666666,0.005555555555555556,81.11111111111111,9.944444444444445,1017.0,34.22222222222222,12.055555555555555,11.166666666666666,1.2222222222222223,,511.92038808186845,3.839649651501812,111.46144450624111,28.51332843780518,42.083771286010744,3.0146383651097617,1.0000298023223877,116.90270736694336,0.0
2022-08-30 03:20:00,18.8,20.2,19.1,22.6,22.1,4.215,5.9363,18.1403,47.9728,15.11111111111111,5.222222222222222,139.33333333333334,0.011111111111111112,81.22222222222223,9.88888888888889,1017.0,36.44444444444444,12.11111111111111,11.333333333333334,1.4444444444444444,,511.1232667173188,3.8243699504089896,107.44985760985121,28.479917001724242,42.14170462926229,2.941725681622823,1.0000298023223877,106.49363796234131,0.0
2022-08-30 03:30:00,18.5,20.1,18.7,22.6,22.1,4.216,6.062435,18.201,48.019600000000004,15.166666666666666,5.333333333333333,138.5,0.01666666666666667,81.33333333333333,9.833333333333334,1017.0,38.666666666666664,12.166666666666666,11.5,1.6666666666666665,,512.0716082693516,3.765031407721298,108.83235251151909,28.45739909807841,42.18427942911784,3.0933370415369668,1.0000298023223877,113.67701657613118,0.0
2022-08-30 03:40:00,18.6,20.1,19.1,22.6,22.1,4.208,5.96631,18.3027,48.040800000000004,15.222222222222221,5.444444444444445,137.66666666666666,0.022222222222222223,81.44444444444444,9.777777777777779,1017.0,40.888888888888886,12.222222222222221,11.666666666666666,1.8888888888888888,,513.7233766682942,3.9958467726249483,108.3440749417321,28.435949954986576,42.23639474232992,3.113490779399872,1.000100058913231,104.50126945495606,0.0
2022-08-30 03:50:00,18.3,19.8,18.9,22.5,21.9,4.194,6.016525,18.078,48.02419999999999,15.277777777777779,5.555555555555555,136.83333333333334,0.02777777777777778,81.55555555555556,9.722222222222221,1017.0,43.111111111111114,12.277777777777779,11.833333333333334,2.111111111111111,,515.4507484243107,3.752168805754117,112.15795451816192,28.412440115610757,42.27733315785726,2.998125862677892,1.024367800951004,127.16162943522136,0.0
2022-08-30 04:00:00,18.4,19.9,18.9,22.6,22.0,4.199,5.78773,18.198900000000002,48.0515,15.333333333333334,5.666666666666667,136.0,0.03333333333333334,81.66666666666667,9.666666666666666,1017.0,45.33333333333333,12.333333333333334,12.0,2.333333333333333,,519.9662141927083,3.8739432855379787,110.14471197333039,28.394864546457928,42.32052476247152,2.9565884319941205,1.1167147829135258,115.24623807271321,0.0
2022-08-30 04:10:00,18.0,19.6,18.7,22.5,21.9,4.191,5.640025,18.143800000000002,48.0712,15.38888888888889,5.777777777777778,135.16666666666666,0.038888888888888896,81.77777777777777,9.61111111111111,1017.0,47.55555555555556,12.38888888888889,12.166666666666666,2.5555555555555554,,523.8241182454427,3.876831974296247,110.5416658453214,28.38767960230509,42.34917344411214,3.1219858638445537,1.264579990108808,103.99757247924803,0.0
2022-08-30 04:20:00,18.2,19.8,18.8,22.5,21.9,4.179,5.73747,18.0963,47.9696,15.444444444444445,5.888888888888889,134.33333333333334,0.044444444444444446,81.88888888888889,9.555555555555555,1017.0,49.77777777777777,12.444444444444445,12.333333333333334,2.7777777777777777,,529.9353418950925,3.984650255859235,109.45160519163487,28.366386896769207,42.358850618998204,3.0167568731307983,1.4448891544342042,106.70272953033448,0.0
2022-08-30 04:30:00,18.0,19.6,19.0,22.5,21.8,4.177,5.720025,17.9158,48.0457,15.5,6.0,133.5,0.05,82.0,9.5,1017.0,52.0,12.5,12.5,3.0,,526.9102873352753,3.67947531850998,112.22149630595061,28.342771107355752,42.37374627431234,3.0758100553353627,1.6435869822899498,117.0583695602417,0.0
2022-08-30 04:40:00,17.9,19.6,18.9,22.5,21.8,4.232,5.801254999999999,17.9328,48.0833,15.555555555555555,6.111111111111111,132.66666666666666,0.05555555555555556,82.11111111111111,9.444444444444445,1017.0,54.22222222222222,12.555555555555555,12.666666666666666,3.2222222222222223,,523.0703535970052,3.9244750966998816,109.80748350391279,28.320337467193603,42.38650947570801,3.1109297947088876,1.8518634736537933,101.35069915771484,0.0
2022-08-30 04:50:00,17.7,19.5,18.9,22.5,21.8,4.158,5.728875,18.1542,48.13,15.61111111111111,6.222222222222222,131.83333333333334,0.061111111111111116,82.22222222222223,9.38888888888889,1017.0,56.44444444444444,12.61111111111111,12.833333333333334,3.444444444444444,,522.5742887580258,3.796689721743266,110.78886858708441,28.31694900512695,42.37532621383667,3.0315175970395405,2.0729240828752515,113.85599736531576,0.0
2022-08-30 05:00:00,17.3,19.1,18.8,22.5,21.7,4.208,6.3932400000000005,18.1982,48.124700000000004,15.666666666666666,6.333333333333333,131.0,0.06666666666666668,82.33333333333333,9.333333333333334,1017.0,58.666666666666664,12.666666666666666,13.0,3.6666666666666665,,517.9921139701755,3.940589164495468,112.07867968241374,28.341201016108197,42.36341217676799,3.1003808947404226,2.319409258365631,108.3083204015096,0.0
2022-08-30 05:10:00,17.6,19.3,19.2,22.5,21.7,4.175,6.463315,18.2825,48.0918,15.722222222222221,6.444444444444445,130.16666666666666,0.07222222222222223,82.44444444444444,9.277777777777779,1017.0,60.888888888888886,12.722222222222221,13.166666666666668,3.888888888888889,,519.321137491862,3.9635634535113295,112.46732419224108,28.376617069244382,42.30963972091675,2.9911456521352133,2.554741204182307,108.36097955067953,0.0
2022-08-30 05:20:00,17.7,19.4,19.2,22.5,21.7,4.175,6.5521,18.6205,48.0403,15.777777777777779,6.555555555555555,129.33333333333334,0.07777777777777779,82.55555555555556,9.222222222222221,1017.0,63.11111111111111,12.777777777777779,13.333333333333334,4.111111111111111,,514.9467840716483,4.054722112592331,110.28830562699314,28.420944795608523,42.23774764378866,2.888569957415263,2.790889422098796,114.8741171391805,0.0
2022-08-30 05:30:00,17.7,19.3,18.9,22.5,21.7,4.236,6.443569999999999,19.0971,47.9095,15.833333333333334,6.666666666666666,128.5,0.08333333333333334,82.66666666666667,9.166666666666666,1017.0,65.33333333333333,12.833333333333334,13.5,4.333333333333333,,514.2053782531036,4.085004928724914,111.68360490594208,28.483019262949625,42.19194662729899,4.067996288537978,3.249688229958216,31.577890341679257,0.0
2022-08-30 05:40:00,17.6,19.4,18.9,22.5,21.7,4.172,6.324305,19.7645,47.7365,15.88888888888889,6.777777777777778,127.66666666666667,0.08888888888888889,82.77777777777777,9.11111111111111,1017.0,67.55555555555554,12.88888888888889,13.666666666666668,4.555555555555555,,519.296934407552,4.296504727110351,117.33448760210459,28.510713386535645,42.36965482711792,4.577837949196498,5.76715840180715,1.000000238418579,0.0
2022-08-30 05:50:00,17.5,19.3,19.1,22.5,21.7,4.205,8.255175,19.764,47.4983,15.944444444444445,6.888888888888889,126.83333333333333,0.09444444444444446,82.88888888888889,9.055555555555555,1017.0,69.77777777777777,12.944444444444445,13.833333333333334,4.777777777777778,,518.302012669355,4.307848442611048,118.14357498578434,28.218573293685914,43.029409872690835,5.608647508621216,10.46282199382782,1.000000238418579,0.0
2022-08-30 06:00:00,18.1,19.5,19.0,22.4,21.7,4.184,8.68214,19.8267,47.3339,16.0,7.0,126.0,0.1,83.0,9.0,1017.0,72.0,13.0,14.0,5.0,,523.0256616737103,4.470892472576961,196.0977205856237,27.572146972020466,44.38317687352499,6.319479503631592,15.38179251988729,1.000000238418579,0.0
2022-08-30 06:10:00,17.7,19.5,19.1,22.5,21.8,4.17,8.441735,19.9447,47.2287,16.166666666666668,7.0,132.33333333333334,0.1,82.38888888888889,9.055555555555555,1017.0,71.44444444444444,13.055555555555555,13.833333333333334,4.944444444444445,,526.4490981038412,4.531823825034719,186.05317839757197,26.989327370325725,46.2611914507548,6.805442962646484,22.4282821337382,1.000000238418579,0.0
2022-08-30 06:20:00,17.7,19.4,18.8,22.5,21.8,4.213,8.01253,20.780099999999997,47.0992,16.333333333333332,7.0,138.66666666666666,0.1,81.77777777777777,9.11111111111111,1017.0,70.88888888888889,13.11111111111111,13.666666666666666,4.888888888888889,,527.1652917831245,4.763041776728495,162.32711662680416,26.617090457280476,47.79858583450318,6.66065314690272,29.468132727940876,1.000000238418579,0.0
2022-08-30 06:30:00,17.5,19.3,19.1,22.4,21.7,4.19,7.470265,21.285500000000003,46.330799999999996,16.5,7.0,145.0,0.1,81.16666666666667,9.166666666666666,1017.0,70.33333333333333,13.166666666666666,13.5,4.833333333333333,,521.4446717746779,4.8994548914122715,141.29121551211944,26.32373463312785,48.812779591878254,6.679067494074504,33.835292727152506,1.000000238418579,0.0
2022-08-30 06:40:00,17.2,19.0,18.8,22.4,21.6,4.166,7.444655,22.045,45.8227,16.666666666666668,7.0,151.33333333333334,0.1,80.55555555555556,9.222222222222221,1017.0,69.77777777777777,13.222222222222221,13.333333333333334,4.777777777777778,,513.6983764017039,4.890219775801998,129.06061180524233,25.95465333302816,50.333748722076415,7.5627790435155235,37.12142179489136,1.000000238418579,0.0
2022-08-30 06:50:00,17.5,19.1,18.9,22.4,21.6,4.244,7.658305,24.3498,45.0427,16.833333333333332,7.0,157.66666666666666,0.1,79.94444444444444,9.277777777777779,1017.0,69.22222222222223,13.277777777777779,13.166666666666666,4.722222222222222,,512.9285187784831,5.0117657883961995,121.34249950279624,25.570023358662922,52.46479651133219,7.808061373233795,42.203338114420575,1.000000238418579,0.0
2022-08-30 07:00:00,17.3,19.0,18.9,22.4,21.6,4.162,7.444100000000001,24.2344,43.3859,17.0,7.0,164.0,0.1,79.33333333333333,9.333333333333334,1017.0,68.66666666666667,13.333333333333334,13.0,4.666666666666667,,515.9525199591976,4.975935259956424,172.5783774573116,25.375377365748086,54.115102767944336,7.8843039719263714,47.28765303293864,1.000000238418579,0.0
