,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-08-30 07:10:00,17.3,19.0,18.9,22.4,21.6,4.168,6.586544999999999,24.9256,42.349000000000004,17.166666666666668,7.0,170.33333333333331,0.1,78.72222222222223,9.38888888888889,1017.0,68.11111111111111,13.38888888888889,12.833333333333334,4.611111111111111,,515.3157550189138,5.233363530487663,191.35809210308528,25.337222588857014,54.876895084381104,7.707483758926392,50.417497215271,1.000000238418579,0.0
2022-08-30 07:20:00,17.4,19.2,19.0,22.5,21.6,4.185,5.82822,25.5684,41.3044,17.333333333333332,7.0,176.66666666666666,0.1,78.11111111111111,9.444444444444445,1017.0,67.55555555555556,13.444444444444445,12.666666666666666,4.555555555555555,,511.0998005167643,4.812048460386567,160.69494992703366,25.29738034884135,54.12261786142985,7.347780013879141,50.76443036397298,1.000000238418579,0.0
2022-08-30 07:30:00,17.8,19.4,19.2,22.5,21.7,4.167,5.483475,25.3678,40.524,17.5,7.0,183.0,0.1,77.5,9.5,1017.0,67.0,13.5,12.5,4.5,,509.74482828776047,4.85240563482888,141.33311811867407,25.36346039772034,52.830454661051434,6.709963031609853,49.98442814509074,1.000000238418579,0.0
2022-08-30 07:40:00,18.3,19.7,19.5,22.6,21.9,4.229,5.339675,26.3194,40.070499999999996,17.666666666666668,7.0,189.33333333333331,0.1,76.88888888888889,9.555555555555555,1017.0,66.44444444444444,13.555555555555555,12.333333333333334,4.444444444444445,,514.5720557657878,4.875135650890695,116.73334312632933,25.49345965385437,51.738365141550695,7.315996076265971,49.08095797220866,1.000000238418579,0.0
2022-08-30 07:50:00,18.3,19.9,19.3,22.7,22.0,4.247,6.03895,26.7769,39.722899999999996,17.833333333333332,7.0,195.66666666666666,0.1,76.27777777777777,9.61111111111111,1017.0,65.88888888888889,13.61111111111111,12.166666666666666,4.388888888888889,,526.605501547627,4.939735986910298,114.9595855641769,25.530329933166502,53.3272500483195,7.724241177241008,49.804017823537194,1.000000238418579,0.0
2022-08-30 08:00:00,18.2,19.8,19.0,22.7,22.0,4.195,5.70196,27.844299999999997,39.4794,18.0,7.0,202.0,0.1,75.66666666666667,9.666666666666666,1017.0,65.33333333333333,13.666666666666666,12.0,4.333333333333333,,546.2076193342538,4.9497034827868145,276.53278029361013,25.611553614934287,53.395143102010096,7.206573544343312,65.03668133417764,4.979811715086301,0.0
2022-08-30 08:10:00,18.3,19.9,19.2,22.7,22.1,4.191,5.365305,28.482499999999998,39.0866,18.166666666666668,7.0,208.33333333333331,0.1,75.05555555555556,9.722222222222221,1017.0,64.77777777777777,13.722222222222221,11.833333333333332,4.277777777777778,,547.5790332031249,4.748598753267762,419.84960492667506,25.760498463312786,52.602293752034505,7.717397529284159,62.718731988271074,3.9691794176896407,0.0
2022-08-30 08:20:00,18.3,19.9,19.1,22.8,22.1,4.308,5.801715,28.0793,38.8295,18.333333333333332,7.0,214.66666666666666,0.1,74.44444444444444,9.777777777777779,1017.0,64.22222222222223,13.777777777777779,11.666666666666666,4.222222222222222,,545.6725174195739,4.820972763616487,399.4053348907643,25.677911520004272,53.22679278055826,8.007721604506175,54.25776514689128,2.3112041960159937,0.0
2022-08-30 08:30:00,18.8,20.2,19.2,22.9,22.2,4.275,5.5153,28.2579,38.9717,18.5,7.0,221.0,0.1,73.83333333333333,9.833333333333334,1017.0,63.66666666666667,13.833333333333334,11.5,4.166666666666667,,533.4871891205887,4.780375965833664,315.0789452616374,25.63743816057841,53.36420203526815,7.9158337704340624,52.718462022145594,1.7028490749994916,0.0
2022-08-30 08:40:00,18.8,20.3,19.3,22.9,22.3,4.264,5.609605,28.5671,39.136199999999995,18.666666666666668,7.0,227.33333333333331,0.1,73.22222222222223,9.88888888888889,1017.0,63.111111111111114,13.88888888888889,11.333333333333332,4.111111111111111,,522.8445849609375,4.919088316758474,245.2810109038272,25.623325964609784,53.190365975697844,8.261977366606395,53.61346143086752,1.3843054441610971,0.0
2022-08-30 08:50:00,19.0,20.5,19.3,23.0,22.5,4.311,5.69379,28.2827,39.340500000000006,18.833333333333332,7.0,233.66666666666666,0.1,72.61111111111111,9.944444444444445,1017.0,62.55555555555556,13.944444444444445,11.166666666666666,4.055555555555555,,519.4690567262145,5.184664289385585,195.0537233790166,25.635352840423586,53.206722316741946,8.433100661436717,55.35946985244751,1.210681301554044,0.0
2022-08-30 09:00:00,19.4,20.8,19.1,23.1,22.6,4.249,6.0379,27.919999999999998,39.7164,19.0,7.0,240.0,0.1,72.0,10.0,1017.0,62.0,14.0,11.0,4.0,,514.9689754056383,5.453465362780512,145.2054271960932,25.696055580774942,53.43275760650634,8.948294779459635,57.08784344355265,1.1155362800757092,0.0
2022-08-30 09:10:00,19.6,20.9,19.1,23.1,22.7,4.23,6.223065,26.985300000000002,40.8193,19.11111111111111,7.055555555555555,242.77777777777777,0.09444444444444446,71.77777777777777,10.0,1017.0,62.833333333333336,14.055555555555555,10.88888888888889,4.111111111111111,,513.3709016927083,5.442339165210724,120.41338593800863,25.67147061665853,53.85678079605102,9.010023086865743,60.300841077168776,1.0633345631758373,0.0
2022-08-30 09:20:00,20.5,21.4,19.5,23.1,22.8,4.267,6.125635,29.051800000000004,41.6104,19.22222222222222,7.111111111111111,245.55555555555554,0.08888888888888889,71.55555555555556,10.0,1017.0,63.666666666666664,14.11111111111111,10.777777777777779,4.222222222222222,,510.92668460539016,5.554561769531271,106.93347098463673,25.757041648228967,54.023631661732985,7.946626889705658,65.16059958140055,4.5489661238590875,0.0
2022-08-30 09:30:00,20.8,21.9,19.4,23.2,23.1,4.244,5.78678,29.1308,40.9009,19.333333333333332,7.166666666666667,248.33333333333334,0.08333333333333334,71.33333333333333,10.0,1017.0,64.5,14.166666666666666,10.666666666666666,4.333333333333333,,509.487941294703,5.5682718826552575,105.77614132789567,25.847131748199462,53.667931416829425,8.206213051478068,67.26917530059815,3.4886492399374647,0.0
2022-08-30 09:40:00,20.5,21.8,19.0,23.2,23.2,4.305,5.96955,27.6458,41.2952,19.444444444444443,7.222222222222222,251.11111111111111,0.07777777777777778,71.11111111111111,10.0,1017.0,65.33333333333333,14.222222222222221,10.555555555555555,4.444444444444445,,512.7226250624383,5.512108766237895,167.8196619335541,25.9427414449056,53.2033759435018,8.277950813770294,67.29457277933757,2.304828729629517,0.0
2022-08-30 09:50:00,20.4,21.8,19.0,23.3,23.2,4.279,5.833865,29.1807,42.476,19.555555555555557,7.277777777777778,253.88888888888889,0.07222222222222223,70.88888888888889,10.0,1017.0,66.16666666666667,14.277777777777779,10.444444444444445,4.555555555555555,,514.5100631713867,5.73604785601298,271.439473063151,26.203030014038085,52.905903008778886,8.217972532908123,77.4778908030192,10.943801182905833,0.0
2022-08-30 10:00:00,20.3,21.7,18.9,23.3,23.2,4.313,6.717765,29.890499999999996,43.1203,19.666666666666668,7.333333333333333,256.6666666666667,0.06666666666666667,70.66666666666667,10.0,1017.0,67.0,14.333333333333334,10.333333333333334,4.666666666666667,,514.6930433812635,5.953869616608161,417.23337214841683,26.447580388387046,53.01156554539998,9.122671758333842,77.42360134124756,9.272625680764516,0.0
2022-08-30 10:10:00,20.7,21.9,19.0,23.3,23.2,4.252,6.78842,29.154700000000002,43.4041,19.77777777777778,7.388888888888889,259.44444444444446,0.06111111111111111,70.44444444444444,10.0,1017.0,67.83333333333333,14.38888888888889,10.222222222222221,4.777777777777778,,524.100499737619,6.2528415320552675,727.1205764701542,26.51828406016032,53.015671195983884,9.41613920847575,74.16893255869547,4.283209861119588,0.0
2022-08-30 10:20:00,21.4,22.4,19.3,23.4,23.4,4.308,6.527585,29.0015,43.5488,19.88888888888889,7.444444444444445,262.22222222222223,0.05555555555555556,70.22222222222223,10.0,1017.0,68.66666666666667,14.444444444444445,10.11111111111111,4.888888888888889,,523.7292759195964,6.860129175186157,721.5183949788411,26.54256171544393,52.37791003545125,9.45035008907318,72.34557562510172,1.7339200790723166,0.0
2022-08-30 10:30:00,21.5,22.5,19.1,23.6,23.6,4.269,6.252195,28.409399999999998,43.795100000000005,20.0,7.5,265.0,0.05,70.0,10.0,1017.0,69.5,14.5,10.0,5.0,,520.6827786114573,6.771523881093257,524.8017470296224,26.594760319391884,50.907558549245195,8.633848186333974,71.37915325164795,6.120863343675931,0.0
2022-08-30 10:40:00,22.0,22.9,19.3,23.6,23.7,4.317,5.95673,28.2087,44.012299999999996,20.11111111111111,7.555555555555555,267.77777777777777,0.044444444444444446,69.77777777777777,10.0,1017.0,70.33333333333333,14.555555555555555,9.88888888888889,5.111111111111111,,496.5327160609454,7.122021251519522,367.9842095438639,26.702432870864868,49.44865922927856,7.427667913436889,70.37816037495932,3.1708354711532594,0.0
2022-08-30 10:50:00,22.0,22.9,19.2,23.7,23.8,4.269,6.49577,28.8827,44.1092,20.22222222222222,7.611111111111111,270.55555555555554,0.03888888888888889,69.55555555555556,10.0,1017.0,71.16666666666667,14.61111111111111,9.777777777777779,5.222222222222222,,501.55513671874996,8.15424573641039,432.03311420763947,26.805115877787273,49.188290424346924,8.159983407656352,71.42374228159586,24.312199828227357,0.0
2022-08-30 11:00:00,21.9,22.9,19.2,23.7,23.8,4.327,7.056195,29.201900000000002,43.9853,20.333333333333332,7.666666666666667,273.3333333333333,0.033333333333333326,69.33333333333333,10.0,1017.0,72.0,14.666666666666666,9.666666666666666,5.333333333333333,,497.32968570051526,8.879194535414378,437.5717494710287,26.914505338668825,50.14807660420736,8.711092361609142,72.29403981526693,32.7895911582311,0.0
2022-08-30 11:10:00,21.9,23.0,19.0,23.8,23.9,4.315,6.2341,28.953500000000002,43.8902,20.444444444444443,7.722222222222222,276.1111111111111,0.027777777777777776,69.11111111111111,10.0,1017.0,72.83333333333333,14.722222222222221,9.555555555555555,5.444444444444445,,496.9989288330078,8.78959378642551,294.6253408929857,27.033642854690555,50.16309668858846,7.80881884654363,72.46512673695882,41.13694582303365,0.0
2022-08-30 11:20:00,22.2,23.1,19.2,23.8,23.9,4.27,6.320515,28.2737,43.8937,20.555555555555557,7.777777777777778,278.8888888888889,0.022222222222222213,68.88888888888889,10.0,1017.0,73.66666666666667,14.777777777777779,9.444444444444445,5.555555555555555,,495.65903645833333,8.906004970464329,188.05142685324458,27.08064284324646,49.8123594156901,8.114505368073782,77.4618480682373,36.76316925843557,0.0
2022-08-30 11:30:00,23.0,23.6,19.3,23.8,24.1,4.291,5.19836,28.015500000000003,43.9923,20.666666666666668,7.833333333333333,281.6666666666667,0.016666666666666663,68.66666666666667,10.0,1017.0,74.5,14.833333333333334,9.333333333333334,5.666666666666666,,491.3812025644587,8.426363404753518,118.24697948585121,27.191333529154456,48.43482879638672,7.069774037996927,78.21724610646565,12.466742225686708,0.0
2022-08-30 11:40:00,22.8,23.7,19.2,24.1,24.3,4.303,5.3552,28.3454,44.009499999999996,20.77777777777778,7.888888888888889,284.44444444444446,0.011111111111111113,68.44444444444444,10.0,1017.0,75.33333333333333,14.88888888888889,9.222222222222221,5.777777777777778,,493.7378524780273,8.498894484029652,87.99466730279438,27.43482184727987,47.209252166748044,6.852564879258473,77.82035128275552,28.054763229688007,0.0
2022-08-30 11:50:00,23.0,23.7,19.1,24.1,24.3,4.318,5.832115,28.4317,43.862,20.88888888888889,7.944444444444445,287.22222222222223,0.00555555555555555,68.22222222222223,10.0,1017.0,76.16666666666667,14.944444444444445,9.11111111111111,5.888888888888889,,479.50880238850914,8.384894643624623,71.2375434366862,27.569106343587244,47.03447354634603,7.11694845755895,74.33379896799724,46.451920340855914,0.0
2022-08-30 12:00:00,23.2,24.0,19.3,24.1,24.5,4.3,6.091724999999999,28.431599999999996,43.7473,21.0,8.0,290.0,0.0,68.0,10.0,1017.0,77.0,15.0,9.0,6.0,,482.39643675003924,8.463995459632011,55.138577162424724,27.632233419418334,47.213603229522704,7.236210358937582,71.52512198130289,58.84187850316366,181.0
2022-08-30 12:10:00,24.3,24.7,19.3,24.2,24.8,4.34,6.22277,28.054699999999997,43.7397,20.88888888888889,7.777777777777778,285.5,0.027777777777777776,68.94444444444444,10.0,1017.0,77.38888888888889,15.055555555555555,8.777777777777779,5.888888888888889,,482.48896368969446,8.189703971369791,44.63989707181683,27.666916405359906,47.725347925821936,8.028518034617106,71.34774815877279,53.35624493916829,0.0
2022-08-30 12:20:00,24.2,24.8,19.2,24.3,25.0,4.323,6.3644300000000005,28.3482,43.7396,20.77777777777778,7.555555555555555,281.0,0.05555555555555555,69.88888888888889,10.0,1017.0,77.77777777777777,15.11111111111111,8.555555555555555,5.777777777777778,,474.6503393554687,8.905961019198099,75.79922695795695,27.729613377253212,48.21783596038818,7.573662823836008,73.08581904093424,125.69592261632283,0.0
2022-08-30 12:30:00,24.2,24.9,19.2,24.4,25.0,4.283,6.040545,28.5993,43.8562,20.666666666666668,7.333333333333333,276.5,0.08333333333333333,70.83333333333333,10.0,1017.0,78.16666666666667,15.166666666666666,8.333333333333334,5.666666666666667,,480.1453000789949,8.69077722906393,108.47830006098343,27.709651196797687,48.33467644373576,7.457196327050527,74.89525932312011,68.94105866750081,0.0
2022-08-30 12:40:00,24.0,24.7,18.7,24.4,25.0,4.287,6.11672,28.4207,43.9231,20.555555555555557,7.111111111111111,272.0,0.1111111111111111,71.77777777777777,10.0,1017.0,78.55555555555556,15.222222222222221,8.11111111111111,5.555555555555555,,477.4604994780442,8.720977165496956,88.24886731034618,27.778864583969117,48.120328216552736,7.290192840099335,80.12448982238769,104.24453716278076,0.0
2022-08-30 12:50:00,24.4,25.0,19.1,24.5,25.1,4.325,5.68276,28.0263,43.9889,20.444444444444443,6.888888888888889,267.5,0.1388888888888889,72.72222222222223,10.0,1017.0,78.94444444444444,15.277777777777779,7.888888888888889,5.444444444444445,,480.9640110270182,8.736385290407192,71.14757307796155,27.821258875528976,47.18364855448405,6.699410704771678,83.83542990366618,80.97678590774537,0.0
2022-08-30 13:00:00,25.0,25.4,19.2,24.5,25.2,4.294,5.3711199999999995,28.017200000000003,44.074400000000004,20.333333333333332,6.666666666666667,263.0,0.16666666666666666,73.66666666666667,10.0,1017.0,79.33333333333333,15.333333333333334,7.666666666666667,5.333333333333333,,479.2898209670495,7.846550877888997,63.65951463063558,27.960552167892455,46.69036731084188,6.284214763641357,78.2461748123169,165.96926418304443,0.0
2022-08-30 13:10:00,25.0,25.4,19.2,24.4,25.3,4.343,5.19001,28.447899999999997,44.138999999999996,20.22222222222222,6.444444444444445,258.5,0.19444444444444445,74.61111111111111,10.0,1017.0,79.72222222222223,15.38888888888889,7.444444444444445,5.222222222222222,,475.9363279110262,7.066124363214956,55.94417130411008,28.09590665181478,45.77370999018351,6.224009404182434,76.43960453033448,91.69840395609538,0.0
2022-08-30 13:20:00,25.2,25.6,18.7,24.4,25.3,4.329,4.93042,28.3478,44.0884,20.11111111111111,6.222222222222222,254.0,0.2222222222222222,75.55555555555556,10.0,1017.0,80.11111111111111,15.444444444444445,7.222222222222222,5.111111111111111,,475.49263732910157,6.342734429122364,54.912384651421156,28.20691156069438,43.86650644938151,5.794351065158844,84.94078519185385,91.84360933939615,0.0
2022-08-30 13:30:00,25.3,25.6,19.0,24.3,25.3,4.357,4.646,28.5032,44.0644,20.0,6.0,249.5,0.25,76.5,10.0,1017.0,80.5,15.5,7.0,5.0,,480.31283480238636,5.950175100962321,46.473843812996385,28.297987966537477,42.08420802434286,5.602894972960154,91.17887145996094,99.2954653485616,0.0
2022-08-30 13:40:00,25.8,26.0,19.3,24.2,25.4,4.389,5.03499,28.5106,44.0229,19.88888888888889,5.777777777777778,245.0,0.2777777777777778,77.44444444444444,10.0,1017.0,80.88888888888889,15.555555555555555,6.777777777777778,4.888888888888889,,485.47338753886606,5.600426326592763,67.53671665827434,28.387376686731972,41.762585500081386,6.034068608283997,93.69247309366862,76.4069950803121,0.0
2022-08-30 13:50:00,26.7,26.4,19.4,24.3,25.6,4.411,5.578465,28.1824,44.021300000000004,19.77777777777778,5.555555555555555,240.5,0.3055555555555555,78.38888888888889,10.0,1017.0,81.27777777777777,15.61111111111111,6.555555555555555,4.777777777777778,,493.11251881917326,5.383828599116223,103.64979377681925,28.427320098876955,42.80902039210002,6.503307001590729,101.31600041707357,70.57424643834432,0.0
2022-08-30 14:00:00,27.1,25.9,18.8,24.3,27.1,4.708,5.449685000000001,28.2411,44.0642,19.666666666666668,5.333333333333334,236.0,0.3333333333333333,79.33333333333333,10.0,1017.0,81.66666666666667,15.666666666666666,6.333333333333334,4.666666666666667,,497.9224680266983,5.369513762024163,264.93632418142204,28.4891663869222,43.9943111483256,6.3892266496022545,101.66759971618652,153.42970443725585,0.0
2022-08-30 14:10:00,27.3,26.0,18.8,24.3,27.2,4.696,5.95327,28.0868,44.0907,19.555555555555557,5.111111111111111,231.5,0.3611111111111111,80.27777777777777,10.0,1017.0,82.05555555555556,15.722222222222221,6.111111111111111,4.555555555555555,,496.9231302160504,5.564709439910738,373.6158535033835,28.680144964853923,44.56371095657349,6.561274757385254,90.1216073735555,176.94106296539306,0.0
2022-08-30 14:20:00,27.7,26.2,19.2,24.2,27.8,4.669,5.711495,27.8296,44.1097,19.444444444444443,4.888888888888889,227.0,0.3888888888888889,81.22222222222223,10.0,1017.0,82.44444444444444,15.777777777777779,5.888888888888889,4.444444444444445,,494.6769512939453,5.987512706120809,433.69650894165045,28.80760436375936,44.66960520426432,6.586463609536489,87.17552804311117,262.6147912343343,0.0
2022-08-30 14:30:00,27.7,26.1,19.3,24.3,27.6,4.72,5.662975,27.9387,44.2398,19.333333333333332,4.666666666666667,222.5,0.41666666666666663,82.16666666666667,10.0,1017.0,82.83333333333333,15.833333333333334,5.666666666666667,4.333333333333334,,488.58865848935886,6.246895661434885,563.2084307154424,28.91193057378133,44.540685717264815,6.406630676587423,72.05067850748698,300.45669293721517,0.0
2022-08-30 14:40:00,27.4,26.1,18.8,24.2,27.5,4.692,5.884215,27.8658,44.296499999999995,19.22222222222222,4.444444444444445,218.0,0.4444444444444444,83.11111111111111,10.0,1017.0,83.22222222222223,15.88888888888889,5.444444444444445,4.222222222222222,,486.2707353227988,6.591310913252966,503.7967897042312,29.00226875623067,44.71204376856486,6.606620847384136,65.87664403279624,240.7677953338623,0.0
2022-08-30 14:50:00,28.0,26.2,18.8,24.2,27.7,4.714,5.771095,28.1156,44.2803,19.11111111111111,4.222222222222222,213.5,0.4722222222222222,84.05555555555556,10.0,1017.0,83.61111111111111,15.944444444444445,5.222222222222222,4.111111111111111,,488.74300618489576,6.574113106054101,334.18726112408825,29.107503439585365,45.112684357961015,6.462563689549763,63.03898650487264,229.74589771270752,0.0
2022-08-30 15:00:00,27.9,26.2,18.9,24.2,27.9,4.672,5.975045,28.3271,44.1851,19.0,4.0,209.0,0.5,85.0,10.0,1017.0,84.0,16.0,5.0,4.0,,498.31271270401174,6.460919201468345,204.07659451888782,29.236964149475096,45.29638116200765,6.813169532616934,64.51259115219116,244.8624183654785,0.0
2022-08-30 15:10:00,28.1,26.3,18.8,24.1,28.0,4.635,6.08901,28.3493,44.1409,18.88888888888889,3.888888888888889,204.83333333333334,0.4888888888888889,85.55555555555556,9.722222222222221,1017.0,82.61111111111111,16.0,4.944444444444445,3.8333333333333335,,501.8389289592875,6.211850621646407,119.42518536260573,29.395923480987552,45.01207530339559,6.759112592538197,59.94348722457886,280.18946879069006,0.0
2022-08-30 15:20:00,28.6,26.3,19.3,24.2,28.2,4.662,5.822100000000001,28.217200000000002,44.1179,18.77777777777778,3.7777777777777777,200.66666666666666,0.4777777777777778,86.11111111111111,9.444444444444445,1017.0,81.22222222222223,16.0,4.888888888888889,3.6666666666666665,,505.26079772949225,5.898331661022316,79.97055525742009,29.540771293640137,44.5205080540975,6.624800653457642,56.86485895792644,276.140033009847,0.0
2022-08-30 15:30:00,28.7,26.4,19.4,24.2,28.4,4.644,5.8744700000000005,28.084500000000002,44.175799999999995,18.666666666666668,3.6666666666666665,196.5,0.4666666666666667,86.66666666666667,9.166666666666666,1017.0,79.83333333333333,16.0,4.833333333333333,3.5,,497.9401513636797,5.999982743882863,58.08238294396697,29.604099667867025,43.835815849304204,6.889773941040039,48.899188391367595,488.66485399882004,0.0
2022-08-30 15:40:00,28.7,26.4,18.9,24.1,28.3,4.655,5.41517,27.857799999999997,44.242399999999996,18.555555555555557,3.5555555555555554,192.33333333333334,0.45555555555555555,87.22222222222223,8.88888888888889,1017.0,78.44444444444444,16.0,4.777777777777778,3.333333333333333,,492.644252515771,5.616500126413032,44.83616557169769,29.675355304082235,43.042118282318114,6.369730785687764,49.53253598531087,691.5699691772461,0.0
2022-08-30 15:50:00,29.0,26.4,18.8,24.1,28.5,4.623,5.0883650000000005,28.0466,44.3031,18.444444444444443,3.4444444444444446,188.16666666666666,0.4444444444444444,87.77777777777777,8.61111111111111,1017.0,77.05555555555556,16.0,4.722222222222222,3.1666666666666665,,490.4450772094727,5.387744613017066,35.64118823444776,29.760477536519367,42.1054782295227,6.037928151289622,40.307519607543945,778.3974725850424,0.0
2022-08-30 16:00:00,29.4,26.6,18.8,24.1,28.9,4.668,5.0554499999999996,27.842200000000002,44.3337,18.333333333333332,3.3333333333333335,184.0,0.43333333333333335,88.33333333333333,8.333333333333334,1017.0,75.66666666666667,16.0,4.666666666666667,3.0,,486.5240489319549,5.3991700160301335,28.955960880969208,29.825751412709554,41.10074283599854,5.697265193462372,49.61965774536133,158.91711251576743,0.0
2022-08-30 16:10:00,28.9,26.4,18.9,24.1,28.5,4.656,4.607844999999999,27.491899999999998,44.3757,18.22222222222222,3.2222222222222223,179.83333333333334,0.4222222222222222,88.88888888888889,8.055555555555555,1017.0,74.27777777777777,16.0,4.611111111111111,2.833333333333333,,484.8055864461263,4.9693455929944745,25.55503478438167,29.798237129847212,40.00391337712606,5.040634401639303,52.55197788238526,82.87927008946737,0.0
2022-08-30 16:20:00,28.3,26.3,18.9,24.1,28.1,4.662,4.492050000000001,27.2759,44.370400000000004,18.11111111111111,3.111111111111111,175.66666666666669,0.4111111111111111,89.44444444444444,7.777777777777779,1017.0,72.88888888888889,16.0,4.555555555555555,2.6666666666666665,,478.3533895207547,4.65277665497893,22.534512119077693,29.738953336079913,39.06451906840006,5.065113305648167,48.28089218775431,74.60659070332845,0.0
2022-08-30 16:30:00,27.8,26.1,18.8,24.1,27.8,4.639,4.32594,27.1279,44.4778,18.0,3.0,171.5,0.4,90.0,7.5,1017.0,71.5,16.0,4.5,2.5,,481.05593187354077,4.536395854364008,24.322883834623347,29.63811889012654,38.41477169672648,4.6206289807955425,48.61376290003459,70.21470051447551,0.0
2022-08-30 16:40:00,27.9,26.1,18.9,24.1,27.8,4.677,4.344305,26.9889,45.0242,17.88888888888889,2.888888888888889,167.33333333333334,0.3888888888888889,90.55555555555556,7.222222222222222,1017.0,70.11111111111111,16.0,4.444444444444445,2.333333333333333,,480.92917714436845,4.445222507109077,25.39820327451674,29.55233592033386,38.04552594502767,4.751981408993403,51.040710055033365,75.80984139760335,0.0
2022-08-30 16:50:00,28.3,26.1,19.0,24.0,27.8,4.647,4.737855000000001,26.7712,44.7729,17.77777777777778,2.7777777777777777,163.16666666666669,0.37777777777777777,91.11111111111111,6.944444444444445,1017.0,68.72222222222223,16.0,4.388888888888889,2.1666666666666665,,480.5941092866043,4.423162265241483,27.617686166008987,29.510450728734334,37.86834040323893,4.634037431081136,52.99891467412313,98.47879502614339,0.0
2022-08-30 17:00:00,28.4,26.3,19.1,24.0,28.2,4.679,4.679595,26.496199999999998,44.671,17.666666666666668,2.666666666666667,159.0,0.36666666666666664,91.66666666666667,6.666666666666667,1017.0,67.33333333333334,16.0,4.333333333333333,2.0,,481.4194283461296,4.2051731868787,30.762796258980273,29.46901962598165,37.931698424021405,4.980389441251755,53.82034311294556,98.87380774180095,0.0
2022-08-30 17:10:00,28.6,26.3,18.9,24.0,28.3,4.632,4.826455,26.4081,44.6678,17.555555555555557,2.5555555555555554,154.83333333333334,0.3555555555555555,92.22222222222223,6.388888888888889,1017.0,65.94444444444444,16.0,4.277777777777778,1.833333333333333,,487.9874201456706,4.408425217173194,36.912372075312554,29.396737229029338,38.271223843892415,4.887603058417638,52.90362347284953,141.6258482615153,0.0
2022-08-30 17:20:00,28.6,26.4,19.0,24.0,28.4,4.642,4.86188,26.3045,44.6908,17.444444444444443,2.4444444444444446,150.66666666666669,0.34444444444444444,92.77777777777777,6.111111111111112,1017.0,64.55555555555556,16.0,4.222222222222222,1.6666666666666665,,490.82543753437614,4.202479235809402,43.92187026665036,29.323108688990278,38.70386292775472,5.084199091593424,51.28580276489258,115.69378686269124,0.0
2022-08-30 17:30:00,27.5,26.0,18.8,23.9,27.6,4.638,5.685465,25.8667,44.7273,17.333333333333332,2.3333333333333335,146.5,0.3333333333333333,93.33333333333333,5.833333333333334,1017.0,63.16666666666667,16.0,4.166666666666667,1.5,,488.87876557448817,4.204355985148479,51.57295800235986,29.030894085566207,40.926807422637935,5.471790018876393,52.535003980000816,94.02853790918985,0.0
2022-08-30 17:40:00,27.3,25.8,18.8,23.8,27.3,4.634,5.46886,24.2709,44.8921,17.22222222222222,2.2222222222222223,142.33333333333334,0.3222222222222222,93.88888888888889,5.555555555555556,1017.0,61.77777777777778,16.0,4.111111111111111,1.333333333333333,,479.95917643229166,4.566337682015478,63.497030302899034,27.84382831255595,47.82100671132406,6.092485026518504,57.073556887308754,51.461153160731,0.0
2022-08-30 17:50:00,26.9,25.6,19.2,23.7,26.9,4.642,5.1360149999999996,23.5705,45.2116,17.11111111111111,2.111111111111111,138.16666666666669,0.3111111111111111,94.44444444444444,5.277777777777779,1017.0,60.388888888888886,16.0,4.055555555555555,1.1666666666666665,,484.0932108806742,4.284850076834362,72.54152913411458,26.78562336285909,51.237921148935946,5.635741375287374,70.86359530131021,61.058818035125725,0.0
2022-08-30 18:00:00,26.8,25.5,19.2,23.7,26.8,4.628,4.65324,22.9916,45.5708,17.0,2.0,134.0,0.3,95.0,5.0,1017.0,59.0,16.0,4.0,1.0,,481.2524030733656,4.137135176274737,77.74488210150078,26.774788897832234,52.3483251953125,5.250173166592916,52.706188863118484,146.9279732386271,0.0
2022-08-30 18:10:00,26.6,25.4,18.8,23.6,26.6,4.63,3.8564750000000005,22.3415,45.8832,16.944444444444443,2.0555555555555554,133.05555555555554,0.28888888888888886,95.05555555555556,5.111111111111111,1017.0555555555555,58.611111111111114,15.944444444444445,4.055555555555555,1.0,,480.17523518880205,3.709041567549194,88.56494892271226,26.987906684875487,52.13460519790649,4.627292654514313,34.311993748346964,167.18637179056805,0.0
2022-08-30 18:20:00,26.3,25.3,18.7,23.6,26.5,4.641,3.2668100000000004,21.8562,46.1637,16.88888888888889,2.111111111111111,132.11111111111111,0.2777777777777778,95.11111111111111,5.222222222222222,1017.1111111111111,58.22222222222222,15.88888888888889,4.111111111111111,1.0,,478.4697049792059,3.4936208033561704,97.27379685719808,27.175914519627888,50.99714765548706,4.26819553454717,24.952596505482994,170.8325350443522,0.0
2022-08-30 18:30:00,26.3,25.2,19.1,23.6,26.4,4.626,3.454375,21.393700000000003,46.467,16.833333333333332,2.1666666666666665,131.16666666666666,0.26666666666666666,95.16666666666667,5.333333333333333,1017.1666666666666,57.833333333333336,15.833333333333334,4.166666666666667,1.0,,476.52962945696953,3.285889760181729,97.436431586702,27.289203844070435,50.083790187835696,3.8769239103794098,19.217118736902872,170.26588811238608,0.0
2022-08-30 18:40:00,26.2,25.1,19.3,23.5,26.2,4.613,3.4955399999999996,20.9254,46.6212,16.77777777777778,2.2222222222222223,130.22222222222223,0.25555555555555554,95.22222222222223,5.444444444444445,1017.2222222222222,57.44444444444444,15.777777777777779,4.222222222222222,1.0,,475.1992391967773,3.0001815309901696,101.20140337539931,27.354121650060016,49.43751693089803,3.8414559372266135,15.172456296284995,175.47427810668947,0.0
2022-08-30 18:50:00,25.9,25.0,19.3,23.5,26.1,4.62,3.313765,20.3786,46.7425,16.72222222222222,2.2777777777777777,129.27777777777777,0.24444444444444444,95.27777777777777,5.555555555555555,1017.2777777777778,57.05555555555556,15.722222222222221,4.277777777777778,1.0,,477.5191471915409,2.831705108880997,105.40149525960287,27.380048977533978,48.66493668238322,3.523163064320882,12.323871026039123,153.1152141571045,0.0
2022-08-30 19:00:00,25.8,25.0,19.2,23.5,26.0,4.607,2.691395,20.1382,46.9631,16.666666666666668,2.3333333333333335,128.33333333333334,0.23333333333333334,95.33333333333333,5.666666666666667,1017.3333333333334,56.666666666666664,15.666666666666666,4.333333333333333,1.0,,478.04531918580506,2.575888056903236,105.21243017444503,27.375182720820106,48.01062619527181,3.340108438332875,10.794686350822449,148.17984558105468,0.0
2022-08-30 19:10:00,25.5,24.9,18.7,23.5,25.8,4.597,2.761825,19.8446,47.1421,16.61111111111111,2.388888888888889,127.38888888888889,0.2222222222222222,95.38888888888889,5.777777777777778,1017.3888888888889,56.27777777777778,15.61111111111111,4.388888888888889,1.0,,479.15217508951827,2.3683535697062807,105.67648193984382,27.39623932202657,47.909214916229246,3.1695541008313497,9.207938763300579,175.7323073577881,0.0
2022-08-30 19:20:00,25.4,24.8,18.7,23.4,25.6,4.573,2.57034,19.8036,47.2679,16.555555555555557,2.4444444444444446,126.44444444444444,0.2111111111111111,95.44444444444444,5.888888888888889,1017.4444444444445,55.888888888888886,15.555555555555555,4.444444444444445,1.0,,479.7297505696615,2.197980226675669,104.56478956858318,27.43807705879211,47.91713543574015,3.206922064224879,6.936363832950592,192.67028658548992,0.0
2022-08-30 19:30:00,25.3,24.8,19.1,23.4,25.6,4.572,2.63697,19.7449,47.3707,16.5,2.5,125.5,0.2,95.5,6.0,1017.5,55.5,15.5,4.5,1.0,,479.36759777551407,2.0025108945605448,111.04939816426422,27.475348717371624,47.89559269587199,2.956000305811564,5.021348000367483,181.40980097452797,0.0
2022-08-30 19:40:00,23.1,24.0,18.9,23.4,24.4,4.15,2.878935,19.2525,47.3438,16.444444444444443,2.5555555555555554,124.55555555555556,0.18888888888888888,95.55555555555556,6.111111111111111,1017.5555555555555,55.111111111111114,15.444444444444445,4.555555555555555,1.0,,481.6751026407877,2.03418238107094,106.1498800553575,27.47456212361654,47.972124106089275,2.9178505965073906,3.781310852766037,162.46461298624675,0.0
2022-08-30 19:50:00,22.0,23.0,18.5,23.4,23.8,4.264,3.02875,18.6467,47.3375,16.38888888888889,2.611111111111111,123.61111111111111,0.17777777777777776,95.61111111111111,6.222222222222222,1017.6111111111111,54.72222222222222,15.38888888888889,4.611111111111111,1.0,,480.4787987544619,1.9478650526273047,111.22331868166305,27.441931851704915,48.076468811035156,2.792705955505371,2.949764059384664,157.8356815846761,0.0
2022-08-30 20:00:00,21.5,22.6,18.5,23.3,23.6,4.186,3.06782,18.3761,47.4504,16.333333333333332,2.6666666666666665,122.66666666666667,0.16666666666666666,95.66666666666667,6.333333333333333,1017.6666666666666,54.333333333333336,15.333333333333334,4.666666666666667,1.0,,482.1111276315272,2.007173834779842,106.75940336238193,27.405048713684085,48.2027325630188,2.874309225877126,2.2734054986635845,145.03012367248533,0.0
2022-08-30 20:10:00,21.3,22.4,18.5,23.3,23.4,4.215,3.010745,18.602,47.6219,16.27777777777778,2.7222222222222223,121.72222222222223,0.15555555555555556,95.72222222222223,6.444444444444445,1017.7222222222222,53.94444444444444,15.277777777777779,4.722222222222222,1.0,,479.73045827229816,2.010707863599567,107.80375447461833,27.37052455266317,48.13730601628622,2.6940222056706746,1.7904455810785294,138.32078455607098,0.0
2022-08-30 20:20:00,20.8,22.0,18.5,23.2,23.2,4.209,3.052875,18.46,47.6947,16.22222222222222,2.7777777777777777,120.77777777777777,0.14444444444444443,95.77777777777777,6.555555555555555,1017.7777777777778,53.55555555555556,15.222222222222221,4.777777777777778,1.0,,479.2855948928307,1.9969937489867884,109.81925368508378,27.336383323669434,48.07408825556438,2.6645966676870985,1.4305221839745839,126.68544465382892,0.0
2022-08-30 20:30:00,20.3,21.6,18.5,23.2,23.1,4.24,2.970615,18.6528,47.7098,16.166666666666668,2.833333333333333,119.83333333333333,0.13333333333333333,95.83333333333333,6.666666666666666,1017.8333333333334,53.166666666666664,15.166666666666666,4.833333333333333,1.0,,484.7167457422717,2.034472379485766,110.57847148895264,27.289305852254234,48.074863319396975,2.7183251134554545,1.2320516552527745,116.64889570871989,0.0
2022-08-30 20:40:00,20.0,21.3,18.5,23.2,22.9,4.172,2.76113,18.9084,47.6304,16.11111111111111,2.888888888888889,118.88888888888889,0.12222222222222223,95.88888888888889,6.777777777777778,1017.8888888888889,52.77777777777778,15.11111111111111,4.888888888888889,1.0,,482.66356374104816,1.9902488272102539,106.63763095079841,27.238004382451372,48.04623395284017,2.686419000426928,1.1270367829004921,111.94480971018473,0.0
2022-08-30 20:50:00,19.1,20.6,18.7,23.1,22.7,4.177,2.845475,18.9544,47.584500000000006,16.055555555555557,2.9444444444444446,117.94444444444444,0.1111111111111111,95.94444444444444,6.888888888888889,1017.9444444444445,52.388888888888886,15.055555555555555,4.944444444444445,1.0,,480.90898483100983,2.014095289414212,109.92537948457534,27.19882449150085,48.04613500595093,2.5070492311318717,1.0696636372804642,109.25742705027263,0.0
2022-08-30 21:00:00,18.9,20.4,18.5,23.1,22.5,4.19,2.897465,18.7792,47.5704,16.0,3.0,117.0,0.1,96.0,7.0,1018.0,52.0,15.0,5.0,1.0,,483.22361138004,2.065082984489236,113.81773192152465,27.1584937731425,48.1076264444987,2.4489588660001753,1.0382337993383408,108.66322668711344,0.0
2022-08-30 21:10:00,18.7,20.4,19.0,23.0,22.4,4.191,2.8356149999999998,18.5409,47.5871,16.0,3.111111111111111,121.5,0.12222222222222223,95.94444444444444,7.166666666666667,1017.9444444444445,52.0,15.0,5.277777777777778,1.0,,482.2848916625977,2.003026351723294,106.55761819483868,27.110387118657428,48.20656946818034,2.4433830924828848,1.0209498298168183,111.57316797892251,0.0
2022-08-30 21:20:00,18.6,20.2,18.7,23.0,22.4,4.171,2.846655,18.1281,47.595600000000005,16.0,3.2222222222222223,126.0,0.14444444444444446,95.88888888888889,7.333333333333333,1017.8888888888889,52.0,15.0,5.555555555555555,1.0,,484.1710005451071,2.0260832175662964,108.71431410234527,27.063303082784017,48.25080946604411,2.480924699306488,1.0114736592769622,110.05023314158123,0.0
2022-08-30 21:30:00,18.7,20.2,18.8,23.0,22.3,4.195,2.674995,18.1683,47.6657,16.0,3.3333333333333335,130.5,0.16666666666666669,95.83333333333333,7.5,1017.8333333333334,52.0,15.0,5.833333333333333,1.0,,485.588934792705,1.942002221941948,111.49313186645509,27.02292124112447,48.302398166656495,2.423404363791148,1.0062656263510386,109.1655082321167,0.0
2022-08-30 21:40:00,18.6,20.3,18.7,22.9,22.4,4.226,2.732605,18.0432,47.7404,16.0,3.4444444444444446,135.0,0.18888888888888888,95.77777777777777,7.666666666666667,1017.7777777777778,52.0,15.0,6.111111111111111,1.0,,489.39808349609376,2.0207413699263235,111.35375265908108,26.984720029830935,48.34918846130371,2.4151220991214117,1.003412867585818,110.12816665649413,0.0
2022-08-30 21:50:00,18.1,19.9,18.9,22.9,22.2,4.191,3.014205,18.4583,47.8138,16.0,3.5555555555555554,139.5,0.21111111111111114,95.72222222222223,7.833333333333333,1017.7222222222222,52.0,15.0,6.388888888888889,1.0,,490.93966986996,1.8785330628271157,112.72798491160074,26.95051844278971,48.40681318283081,2.3677117307980855,1.0018469077348708,112.34641240437824,0.0
2022-08-30 22:00:00,17.5,19.3,18.7,22.9,22.0,4.168,3.0211300000000003,18.4007,47.8207,16.0,3.6666666666666665,144.0,0.23333333333333336,95.66666666666667,8.0,1017.6666666666666,52.0,15.0,6.666666666666666,1.0,,489.3201604628289,1.9599001635602638,112.76435109068446,26.922880067825314,48.49693468729655,2.3692152003447218,1.000989678899447,109.95167144775391,0.0
2022-08-30 22:10:00,17.8,19.5,19.1,22.9,22.0,4.195,3.1192699999999998,18.160500000000003,47.8015,16.0,3.7777777777777777,148.5,0.2555555555555556,95.61111111111111,8.166666666666666,1017.6111111111111,52.0,15.0,6.944444444444445,1.0,,495.74489359537756,1.9494341353339664,113.43060824248751,26.894158035914103,48.55339167277018,2.397854728897413,1.000529241959254,111.58126792907714,0.0
2022-08-30 22:20:00,17.7,19.4,19.0,22.8,22.0,4.197,3.186715,18.1712,47.8488,16.0,3.888888888888889,153.0,0.2777777777777778,95.55555555555556,8.333333333333334,1017.5555555555555,52.0,15.0,7.222222222222221,1.0,,492.2616662176724,1.906247744560242,112.29244503021239,26.861657663981124,48.613851121266684,2.3546390477816264,1.0002788458267848,108.90717951456706,0.0
2022-08-30 22:30:00,17.2,19.2,18.7,22.8,21.9,4.184,3.3268549999999997,18.1482,47.8848,16.0,4.0,157.5,0.30000000000000004,95.5,8.5,1017.5,52.0,15.0,7.5,1.0,,490.59225541739625,1.9682021938138092,109.0576767877266,26.825681568781533,48.74811466852824,2.264060411651929,1.0001419007778167,108.30705669403076,0.0
2022-08-30 22:40:00,17.6,19.3,19.0,22.8,21.8,4.236,3.3047150000000003,18.2806,47.833299999999994,16.0,4.111111111111111,162.0,0.32222222222222224,95.44444444444444,8.666666666666666,1017.4444444444445,52.0,15.0,7.777777777777778,1.0,,487.9722592163086,2.077590770920118,110.06023084004721,26.789948307673136,48.89003215154012,2.4284923795859017,1.0000662207603455,111.1242892964681,0.0
2022-08-30 22:50:00,17.7,19.6,19.2,22.8,21.9,4.183,3.55358,18.1712,47.8305,16.0,4.222222222222222,166.5,0.34444444444444444,95.38888888888889,8.833333333333334,1017.3888888888889,52.0,15.0,8.055555555555555,1.0,,489.0898585317327,2.0689454276076815,108.94816963928568,26.752063891092934,49.03687761306763,2.4251841827233633,1.00002980530262,110.70716556549073,0.0
2022-08-30 23:00:00,17.4,19.3,18.7,22.8,21.8,4.226,3.6246549999999997,17.9974,47.8582,16.0,4.333333333333333,171.0,0.3666666666666667,95.33333333333333,9.0,1017.3333333333334,52.0,15.0,8.333333333333332,1.0,,489.8106841023763,2.0987344943399484,107.91071345399328,26.716991933186847,49.15843786875407,2.4783037243286765,1.0000298023223877,109.66812834421793,0.0
2022-08-30 23:10:00,17.2,19.1,18.9,22.8,21.8,4.175,3.658775,17.9392,47.8991,16.0,4.444444444444445,175.5,0.38888888888888895,95.27777777777777,9.166666666666668,1017.2777777777778,52.0,15.0,8.61111111111111,1.0,,487.98404352648504,2.099665181252916,110.1457249873102,26.69336229324341,49.2127412478129,2.446572395563126,1.0000298023223877,108.95069557189943,0.0
2022-08-30 23:20:00,17.2,19.1,18.9,22.7,21.7,4.172,3.47166,18.0103,47.9157,16.0,4.555555555555555,180.0,0.4111111111111112,95.22222222222223,9.333333333333334,1017.2222222222222,52.0,15.0,8.88888888888889,1.0,,486.81403053020614,2.0792607289552687,110.79136310577391,26.66051691055298,49.21088464101156,2.490607796907425,1.0000298023223877,108.92632628122965,0.0
2022-08-30 23:30:00,17.1,19.0,18.8,22.7,21.7,4.23,3.422845,18.2474,47.924099999999996,16.0,4.666666666666666,184.5,0.43333333333333335,95.16666666666667,9.5,1017.1666666666666,52.0,15.0,9.166666666666666,1.0,,489.58567108154296,2.204980910107241,107.81504463907015,26.621230233510335,49.18896649678548,2.513589400251706,1.0000298023223877,110.3497203954061,0.0
2022-08-30 23:40:00,17.3,19.1,18.9,22.7,21.7,4.246,3.4605249999999996,18.252100000000002,47.898399999999995,16.0,4.777777777777778,189.0,0.4555555555555556,95.11111111111111,9.666666666666668,1017.1111111111111,52.0,15.0,9.444444444444443,1.0,,492.4332542086196,2.183569977128573,110.72201968112236,26.585028699239096,49.23953469594319,2.6402141726017,1.0000298023223877,109.75610090891522,0.0
2022-08-30 23:50:00,17.5,19.3,19.1,22.7,21.8,4.207,3.5906700000000003,18.2713,47.8781,16.0,4.888888888888889,193.5,0.47777777777777786,95.05555555555556,9.833333333333334,1017.0555555555555,52.0,15.0,9.722222222222221,1.0,,494.2611236116256,2.1794729384864118,108.49494675867975,26.542810134887695,49.28167274475098,2.4574367090066276,1.0000386063257853,111.56427064259847,0.0
2022-08-31 00:00:00,17.4,19.2,19.2,22.7,21.8,4.183,3.558755,18.227899999999998,47.894400000000005,16.0,5.0,198.0,0.5,95.0,10.0,1017.0,52.0,15.0,10.0,1.0,,490.63230305989583,2.242919441471666,111.49263436010328,26.509236278533933,49.402924938201906,2.6028730976581573,1.0136712870995204,111.09211512247721,0.0
